Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-09 14:00:00,6.3,1.08,6.3919011256000005,0.0,0.0,0.0,6.3,1.08,6.3919011256000005,1.4818382491,0.43220282260000004,1.5435815095,0.0,0.0,0.0,1.4818382491,0.43220282260000004,1.5435815095,4.89,0.73,4.9441885077,0.0,0.0,0.0,4.89,0.73,4.9441885077,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 14:30:00,6.19,1.08,6.2835101655,0.0,0.0,0.0,6.19,1.08,6.2835101655,1.4454874632,0.4216005101,1.5057161075,0.0,0.0,0.0,1.4454874632,0.4216005101,1.5057161075,4.77,0.6900000000000001,4.81964729,0.0,0.0,0.0,4.77,0.6900000000000001,4.81964729,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 15:00:00,6.05,1.0,6.1320877358,0.0,0.0,0.0,6.05,1.0,6.1320877358,1.4225349355999999,0.4149060229,1.4818072246,0.0,0.0,0.0,1.4225349355999999,0.4149060229,1.4818072246,4.31,0.66,4.360240819,0.0,0.0,0.0,4.31,0.66,4.360240819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 15:30:00,6.01,0.92,6.0800082237,0.0,0.0,0.0,6.01,0.92,6.0800082237,1.4593735778,0.4256506269,1.5201808102,0.0,0.0,0.0,1.4593735778,0.4256506269,1.5201808102,4.42,0.5700000000000001,4.4566018445,0.0,0.0,0.0,4.42,0.5700000000000001,4.4566018445,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 16:00:00,5.91,0.88,5.9751569017,0.0,0.0,0.0,5.91,0.88,5.9751569017,1.4414201645,0.4204142147,1.501479338,0.0,0.0,0.0,1.4414201645,0.4204142147,1.501479338,4.23192,0.53056,4.2650487453,0.0019200000000000003,0.0005600000000000001,0.002,4.23,0.53,4.2630740083,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 16:30:00,5.89,0.72,5.933843611,0.0,0.0,0.0,5.89,0.72,5.933843611,1.6306523964,0.4756069489,1.6985962462000002,0.0,0.0,0.0,1.6306523964,0.4756069489,1.6985962462000002,4.11,0.34,4.1240392821,0.0,0.0,0.0,4.11,0.34,4.1240392821,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 17:00:00,5.64,0.54,5.6657920894,0.0,0.0,0.0,5.64,0.54,5.6657920894,1.6531573066,0.4821708811,1.7220388611000002,0.0,0.0,0.0,1.6531573066,0.4821708811,1.7220388611000002,4.15,0.25,4.1575233012,0.0,0.0,0.0,4.15,0.25,4.1575233012,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 17:30:00,5.38,0.37,5.3927080396000004,0.0,0.0,0.0,5.38,0.37,5.3927080396000004,1.5890239824,0.4634653282,1.655233315,0.0,0.0,0.0,1.5890239824,0.4634653282,1.655233315,3.9584,0.2612,3.9670084447000002,0.038400000000000004,0.0112,0.04,3.92,0.25,3.9279638491,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 18:00:00,5.2,0.31,5.2092321891,0.0,0.0,0.0,5.2,0.31,5.2092321891,1.5890239824,0.4634653282,1.655233315,0.0,0.0,0.0,1.5890239824,0.4634653282,1.655233315,4.09096,0.25028,4.098608764,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 18:30:00,5.0,0.24,5.0057566861,0.0,0.0,0.0,5.0,0.24,5.0057566861,1.571683632,0.458407726,1.6371704500000002,0.0,0.0,0.0,1.571683632,0.458407726,1.6371704500000002,3.99,0.29,4.0005249656,0.0,0.0,0.0,3.99,0.29,4.0005249656,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 19:00:00,4.77,0.24,4.7760339195,0.0,0.0,0.0,4.77,0.24,4.7760339195,1.5046461158,0.4388551171,1.5673397040000001,0.0,0.0,0.0,1.5046461158,0.4388551171,1.5673397040000001,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 19:30:00,4.72,0.24,4.7260977561,0.0,0.0,0.0,4.72,0.24,4.7260977561,1.4802978601,0.43175354250000003,1.5419769375999999,0.0,0.0,0.0,1.4802978601,0.43175354250000003,1.5419769375999999,4.23,0.45,4.2538688273,0.0,0.0,0.0,4.23,0.45,4.2538688273,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 20:00:00,4.48,0.24,4.4864239657,0.0,0.0,0.0,4.48,0.24,4.4864239657,1.4359478262,0.418818116,1.4957789855999999,0.0,0.0,0.0,1.4359478262,0.418818116,1.4957789855999999,4.27,0.53,4.3027665519,0.0,0.0,0.0,4.27,0.53,4.3027665519,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 20:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.4163547566,0.41310347070000003,1.4753695381,0.0,0.0,0.0,1.4163547566,0.41310347070000003,1.4753695381,3.79,0.38,3.8090024941,0.0,0.0,0.0,3.79,0.38,3.8090024941,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 21:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.366435445,0.39854367150000003,1.4233702552,0.0,0.0,0.0,1.366435445,0.39854367150000003,1.4233702552,3.98,0.47000000000000003,4.0076551748,0.0,0.0,0.0,3.98,0.47000000000000003,4.0076551748,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 21:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.2762385528,0.3722362446,1.3294151591,0.0,0.0,0.0,1.2762385528,0.3722362446,1.3294151591,3.76,0.49,3.7917937708,0.0,0.0,0.0,3.76,0.49,3.7917937708,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 22:00:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,1.352699811,0.39453744490000003,1.4090623031,0.0,0.0,0.0,1.352699811,0.39453744490000003,1.4090623031,3.59,0.49,3.6232858016,0.0,0.0,0.0,3.59,0.49,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 22:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.2536278904,0.365641468,1.3058623859,0.0,0.0,0.0,1.2536278904,0.365641468,1.3058623859,3.51,0.38,3.5305098782,0.0,0.0,0.0,3.51,0.38,3.5305098782,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 23:00:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,1.1207310961,0.326879903,1.1674282251,0.0,0.0,0.0,1.1207310961,0.326879903,1.1674282251,3.5700000000000003,0.34,3.5861539287,0.0,0.0,0.0,3.5700000000000003,0.34,3.5861539287,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 23:30:00,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,1.0037054297,0.292747417,1.0455264892,0.0,0.0,0.0,1.0037054297,0.292747417,1.0455264892,3.25,0.34,3.2677362195,0.0,0.0,0.0,3.25,0.34,3.2677362195,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 00:00:00,3.0,-0.22,3.0080558505,0.0,0.0,0.0,3.0,-0.22,3.0080558505,0.9364331305,0.2731263297,0.9754511777,0.0,0.0,0.0,0.9364331305,0.2731263297,0.9754511777,2.94,0.34,2.9595945668,0.0,0.0,0.0,2.94,0.34,2.9595945668,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 00:30:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.8751946868,0.25526511700000004,0.9116611321,0.0,0.0,0.0,0.8751946868,0.25526511700000004,0.9116611321,3.04,0.31,3.0557650433,0.0,0.0,0.0,3.04,0.31,3.0557650433,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 01:00:00,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.8268417033000001,0.2411621635,0.861293441,0.0,0.0,0.0,0.8268417033000001,0.2411621635,0.861293441,2.67,0.27,2.6836169622,0.0,0.0,0.0,2.67,0.27,2.6836169622,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 01:30:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.7743640557,0.2258561829,0.8066292247,0.0,0.0,0.0,0.7743640557,0.2258561829,0.8066292247,2.3244,0.2242,2.3351875727999998,0.014400000000000001,0.004200000000000001,0.015,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 02:00:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.7368411841,0.214912012,0.7675429001,0.0,0.0,0.0,0.7368411841,0.214912012,0.7675429001,2.25336,0.01848,2.2534357768,0.06336,0.01848,0.066,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 02:30:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.26672,0.24196,2.2795973767,0.00672,0.0019600000000000004,0.007,2.26,0.24,2.2727076363,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 03:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7131375838,0.20799846200000002,0.7428516498000001,0.0,0.0,0.0,0.7131375838,0.20799846200000002,0.7428516498000001,2.23984,0.26912,2.2559496448,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.14,0.24,2.1534158911,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 03:30:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.6958274958,0.20294968630000002,0.7248203081,0.0,0.0,0.0,0.6958274958,0.20294968630000002,0.7248203081,2.33368,0.27024000000000004,2.3492747817,0.10368000000000001,0.030240000000000003,0.108,2.23,0.24,2.2428776159,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 04:00:00,2.58,-0.24,2.5911387458,0.0,0.0,0.0,2.58,-0.24,2.5911387458,0.7195462273000001,0.2098676496,0.7495273201,0.0,0.0,0.0,0.7195462273000001,0.2098676496,0.7495273201,2.26848,0.27164000000000005,2.2846859303000002,0.10848000000000001,0.03164,0.113,2.16,0.24,2.1732924332,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 04:30:00,2.61,-0.24,2.6210112552,0.0,0.0,0.0,2.61,-0.24,2.6210112552,0.7195462273000001,0.2098676496,0.7495273201,0.0,0.0,0.0,0.7195462273000001,0.2098676496,0.7495273201,2.27136,0.03248,2.2715922169000002,0.11136000000000001,0.03248,0.116,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 05:00:00,2.61,-0.24,2.6210112552,0.0,0.0,0.0,2.61,-0.24,2.6210112552,0.7195462273000001,0.2098676496,0.7495273201,0.0,0.0,0.0,0.7195462273000001,0.2098676496,0.7495273201,2.28296,0.02128,2.2830591758,0.07296000000000001,0.02128,0.076,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 05:30:00,2.61,-0.24,2.6210112552,0.0,0.0,0.0,2.61,-0.24,2.6210112552,0.7668559896,0.22366633030000002,0.7988083225,0.0,0.0,0.0,0.7668559896,0.22366633030000002,0.7988083225,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 06:00:00,2.79,-0.24,2.800303555,0.0,0.0,0.0,2.79,-0.24,2.800303555,0.841416703,0.2454132051,0.8764757323,0.0,0.0,0.0,0.841416703,0.2454132051,0.8764757323,2.77,0.30000000000000004,2.7861981265,0.0,0.0,0.0,2.77,0.30000000000000004,2.7861981265,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 06:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.9151746318,0.2669259343,0.9533069081000001,0.0,0.0,0.0,0.9151746318,0.2669259343,0.9533069081000001,2.75304,0.29672000000000004,2.7689839292,0.26304,0.07672000000000001,0.274,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 07:00:00,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.9992653382000001,0.29145239030000003,1.040901394,0.0,0.0,0.0,0.9992653382000001,0.29145239030000003,1.040901394,2.97128,0.23204000000000002,2.9803267271,0.041280000000000004,0.01204,0.043000000000000003,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 07:30:00,4.42,0.32,4.4315685711,0.0,0.0,0.0,4.42,0.32,4.4315685711,1.1429648087,0.3333647359,1.1905883423999999,0.0,0.0,0.0,1.1429648087,0.3333647359,1.1905883423999999,3.47344,0.25392000000000003,3.4827088308,0.01344,0.003920000000000001,0.014,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 08:00:00,4.71,0.39,4.7261189151,0.0,0.0,0.0,4.71,0.39,4.7261189151,1.2304126453,0.3588703549,1.2816798389000001,0.0,0.0,0.0,1.2304126453,0.3588703549,1.2816798389000001,3.55056,0.36808,3.5695880995,0.13056,0.03808,0.136,3.42,0.33,3.4358841657,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 08:30:00,5.32,0.6900000000000001,5.3645596278,0.0,0.0,0.0,5.32,0.6900000000000001,5.3645596278,1.3630174575,0.39754675840000003,1.4198098516,0.0,0.0,0.0,1.3630174575,0.39754675840000003,1.4198098516,3.9436,0.4348,3.9674969439,0.15360000000000001,0.0448,0.16,3.79,0.39,3.8100131233,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 09:00:00,5.63,0.89,5.69991228,0.0,0.0,0.0,5.63,0.89,5.69991228,1.3994759908,0.4081804973,1.4577874903999999,0.0,0.0,0.0,1.3994759908,0.4081804973,1.4577874903999999,4.03544,0.44492000000000004,4.0598928311,0.08544,0.02492,0.089,3.95,0.42,3.9722663556,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 09:30:00,5.75,0.89,5.8184705894,0.0,0.0,0.0,5.75,0.89,5.8184705894,1.4334197526,0.41808076120000004,1.4931455756,0.0,0.0,0.0,1.4334197526,0.41808076120000004,1.4931455756,4.09608,0.6034400000000001,4.1402911975,0.04608,0.01344,0.048,4.05,0.59,4.0927496869,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 10:00:00,5.72,0.86,5.7842890661,0.0,0.0,0.0,5.72,0.86,5.7842890661,1.4846007731,0.4330085588,1.5464591387,0.0,0.0,0.0,1.4846007731,0.4330085588,1.5464591387,4.0932,0.6826,4.1497263765,0.0432,0.0126,0.045,4.05,0.67,4.1050456758,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 10:30:00,5.58096,0.8202800000000001,5.6409195882,0.0009600000000000001,0.00028000000000000003,0.001,5.58,0.8200000000000001,5.6399290776,1.3574253997999999,0.39591574160000004,1.4139847915,0.0,0.0,0.0,1.3574253997999999,0.39591574160000004,1.4139847915,3.99648,0.7356400000000001,4.0636213652,0.15648,0.04564000000000001,0.163,3.84,0.6900000000000001,3.9014997116,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 11:00:00,5.71,0.86,5.7744004018,0.0,0.0,0.0,5.71,0.86,5.7744004018,1.4126599181000001,0.4120258095,1.471520748,0.0,0.0,0.0,1.4126599181000001,0.4120258095,1.471520748,4.11608,0.7034400000000001,4.1757565063,0.04608,0.01344,0.048,4.07,0.6900000000000001,4.1280746117,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 11:30:00,5.88,0.93,5.9530916338,0.0,0.0,0.0,5.88,0.93,5.9530916338,1.5059613659000002,0.4392387317,1.5687097562,0.0,0.0,0.0,1.5059613659000002,0.4392387317,1.5687097562,4.34384,0.6911200000000001,4.3984761907,0.0038400000000000005,0.0011200000000000001,0.004,4.34,0.6900000000000001,4.394507936,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 12:00:00,5.83096,1.01028,5.9178340801000004,0.0009600000000000001,0.00028000000000000003,0.001,5.83,1.01,5.916840373,1.4208274383,0.4144080029,1.4800285816,0.0,0.0,0.0,1.4208274383,0.4144080029,1.4800285816,4.26248,0.7336400000000001,4.3251547256,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.25,0.73,4.3122383979,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 12:30:00,5.83,0.84,5.8902037316,0.0,0.0,0.0,5.83,0.84,5.8902037316,1.4379062353,0.4193893186,1.4978189951,0.0,0.0,0.0,1.4379062353,0.4193893186,1.4978189951,4.28744,0.7109200000000001,4.3459807869,0.03744,0.010920000000000001,0.039,4.25,0.7000000000000001,4.3072613109,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 13:00:00,5.47384,0.66112,5.5136198636,0.0038400000000000005,0.0011200000000000001,0.004,5.47,0.66,5.5096733115,1.3028009514,0.37998361080000004,1.3570843244,0.0,0.0,0.0,1.3028009514,0.37998361080000004,1.3570843244,4.01776,0.7226800000000001,4.0822373522,0.07776000000000001,0.022680000000000002,0.081,3.94,0.7000000000000001,4.0016996389,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 13:30:00,5.47096,0.6602800000000001,5.5106599423,0.0009600000000000001,0.00028000000000000003,0.001,5.47,0.66,5.5096733115,1.3531342925,0.39466416860000003,1.409514888,0.0,0.0,0.0,1.3531342925,0.39466416860000003,1.409514888,4.02144,0.64792,4.0733008728,0.06144000000000001,0.017920000000000002,0.064,3.96,0.63,4.0098004938,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 14:00:00,5.38096,0.62028,5.4165928221,0.0009600000000000001,0.00028000000000000003,0.001,5.38,0.62,5.4156070759,1.2912530223,0.3766154648,1.3450552315,0.0,0.0,0.0,1.2912530223,0.3766154648,1.3450552315,3.96896,0.6442800000000001,4.0209128566,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.92,0.63,3.9703022555,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 14:30:00,5.27,0.58,5.3018204421,0.0,0.0,0.0,5.27,0.58,5.3018204421,1.1803995536,0.3442832031,1.2295828683,0.0,0.0,0.0,1.1803995536,0.3442832031,1.2295828683,3.89072,0.59896,3.9365537212,0.030720000000000004,0.008960000000000001,0.032,3.86,0.59,3.904830342,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 15:00:00,5.14,0.58,5.1726202258,0.0,0.0,0.0,5.14,0.58,5.1726202258,1.176275887,0.343080467,1.2252873823,0.0,0.0,0.0,1.176275887,0.343080467,1.2252873823,3.7024,0.6082000000000001,3.7520225213,0.062400000000000004,0.0182,0.065,3.64,0.59,3.6875059322,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 15:30:00,4.8,0.45,4.821047604,0.0,0.0,0.0,4.8,0.45,4.821047604,1.1742140537,0.342479099,1.2231396393,0.0,0.0,0.0,1.1742140537,0.342479099,1.2231396393,3.63896,0.5442800000000001,3.6794388974,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.59,0.53,3.6289116826,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 16:00:00,4.72096,0.35028000000000004,4.7339369873,0.0009600000000000001,0.00028000000000000003,0.001,4.72,0.35000000000000003,4.7329589054,1.2173948286,0.3550734917,1.2681196131,0.0,0.0,0.0,1.2173948286,0.3550734917,1.2681196131,3.5393600000000003,0.45148000000000005,3.5680391534,0.039360000000000006,0.01148,0.041,3.5,0.44,3.527548724,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 16:30:00,4.63,0.30000000000000004,4.6397090426,0.0,0.0,0.0,4.63,0.30000000000000004,4.6397090426,1.2206013119,0.356008716,1.2714596999,0.0,0.0,0.0,1.2206013119,0.356008716,1.2714596999,3.2396,0.38780000000000003,3.2627284594,0.1296,0.0378,0.135,3.11,0.35000000000000003,3.1296325663,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 17:00:00,4.45096,0.22028000000000003,4.4564075442,0.0009600000000000001,0.00028000000000000003,0.001,4.45,0.22,4.4554348834,1.2669031038,0.3695134053,1.3196907331,0.0,0.0,0.0,1.2669031038,0.3695134053,1.3196907331,3.31856,0.36708,3.3388004133,0.05856000000000001,0.01708,0.061,3.26,0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 17:30:00,4.37096,0.22028000000000003,4.3765071233,0.0009600000000000001,0.00028000000000000003,0.001,4.37,0.22,4.3755342531,1.2447503679,0.3630521906,1.2966149666,0.0,0.0,0.0,1.2447503679,0.3630521906,1.2966149666,3.30992,0.29456000000000004,3.3230010533,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 18:00:00,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,1.2639794574,0.3686606751,1.3166452682,0.0,0.0,0.0,1.2639794574,0.3686606751,1.3166452682,3.32144,0.25792000000000004,3.3314390884,0.06144000000000001,0.017920000000000002,0.064,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 18:30:00,4.46,0.22,4.4654227124,0.0,0.0,0.0,4.46,0.22,4.4654227124,1.4028939783,0.4091774103,1.461347894,0.0,0.0,0.0,1.4028939783,0.4091774103,1.461347894,3.08728,0.28004,3.0999548706,0.13728,0.040040000000000006,0.14300000000000002,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 19:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.4053508854,0.4098940082,1.4639071723,0.0,0.0,0.0,1.4053508854,0.4098940082,1.4639071723,3.04408,0.26744,3.0558054912,0.09408000000000001,0.027440000000000003,0.098,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 19:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.347836046,0.39311884680000003,1.4039958813,0.0,0.0,0.0,1.347836046,0.39311884680000003,1.4039958813,3.52672,0.24196,3.5350104102,0.00672,0.0019600000000000004,0.007,3.52,0.24,3.5281723314,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 20:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.2901203442,0.3762851004,1.3438753585,0.0,0.0,0.0,1.2901203442,0.3762851004,1.3438753585,3.4509600000000002,0.28028000000000003,3.4623231796000002,0.0009600000000000001,0.00028000000000000003,0.001,3.45,0.28,3.4613436697,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 20:30:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.2347185514,0.3601262441,1.2861651577,0.0,0.0,0.0,1.2347185514,0.3601262441,1.2861651577,3.04,0.28,3.0528675045,0.0,0.0,0.0,3.04,0.28,3.0528675045,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 21:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.2250302628,0.3573004933,1.2760731904,0.0,0.0,0.0,1.2250302628,0.3573004933,1.2760731904,3.14,0.24,3.1491586178,0.0,0.0,0.0,3.14,0.24,3.1491586178,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 21:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.1719899342,0.3418303975,1.2208228481,0.0,0.0,0.0,1.1719899342,0.3418303975,1.2208228481,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 22:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.1415567761,0.3329540597,1.1891216418,0.0,0.0,0.0,1.1415567761,0.3329540597,1.1891216418,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 22:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.2606677209,0.3676947519,1.3131955426,0.0,0.0,0.0,1.2606677209,0.3676947519,1.3131955426,2.94,0.26,2.9514742079,0.0,0.0,0.0,2.94,0.26,2.9514742079,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 23:00:00,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433,1.1922116967,0.3477284115,1.241887184,0.0,0.0,0.0,1.1922116967,0.3477284115,1.241887184,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 23:30:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,1.0933953437,0.3189069752,1.138953483,0.0,0.0,0.0,1.0933953437,0.3189069752,1.138953483,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 00:00:00,2.94,-0.24,2.9497796528,0.0,0.0,0.0,2.94,-0.24,2.9497796528,1.0070741992,0.2937299748,1.0490356242,0.0,0.0,0.0,1.0070741992,0.2937299748,1.0490356242,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 00:30:00,2.77,-0.23,2.7795323348,0.0,0.0,0.0,2.77,-0.23,2.7795323348,0.9063363506000001,0.2643481023,0.9441003652000001,0.0,0.0,0.0,0.9063363506000001,0.2643481023,0.9441003652000001,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 01:00:00,2.7,-0.23,2.7097785887,0.0,0.0,0.0,2.7,-0.23,2.7097785887,0.8674086057,0.2529941767,0.9035506309,0.0,0.0,0.0,0.8674086057,0.2529941767,0.9035506309,2.36,0.23,2.3711811403,0.0,0.0,0.0,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 01:30:00,2.67,-0.23,2.6798880574,0.0,0.0,0.0,2.67,-0.23,2.6798880574,0.7979703840000001,0.232741362,0.83121915,0.0,0.0,0.0,0.7979703840000001,0.232741362,0.83121915,2.21,0.23,2.2219360927,0.0,0.0,0.0,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 02:00:00,2.63,-0.23,2.6400378785000003,0.0,0.0,0.0,2.63,-0.23,2.6400378785000003,0.7979703840000001,0.232741362,0.83121915,0.0,0.0,0.0,0.7979703840000001,0.232741362,0.83121915,2.14,0.23,2.152324325,0.0,0.0,0.0,2.14,0.23,2.152324325,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 02:30:00,2.56,-0.23,2.5703112652,0.0,0.0,0.0,2.56,-0.23,2.5703112652,0.7747139022,0.2259582215,0.8069936482000001,0.0,0.0,0.0,0.7747139022,0.2259582215,0.8069936482000001,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 03:00:00,2.51,-0.23,2.5205158202,0.0,0.0,0.0,2.51,-0.23,2.5205158202,0.7321368787,0.21353992300000002,0.762642582,0.0,0.0,0.0,0.7321368787,0.21353992300000002,0.762642582,2.06136,0.03248,2.0616158711,0.11136000000000001,0.03248,0.116,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 03:30:00,2.45,-0.23,2.4607722365,0.0,0.0,0.0,2.45,-0.23,2.4607722365,0.7314952162,0.2133527714,0.7619741836,0.0,0.0,0.0,0.7314952162,0.2133527714,0.7619741836,2.11232,0.032760000000000004,2.1125740224,0.11232,0.032760000000000004,0.117,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 04:00:00,2.45,-0.25,2.4627220712,0.0,0.0,0.0,2.45,-0.25,2.4627220712,0.7314952162,0.2133527714,0.7619741836,0.0,0.0,0.0,0.7314952162,0.2133527714,0.7619741836,2.12968,0.24324,2.1435257405,0.07968,0.02324,0.083,2.05,0.22,2.0617710833,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 04:30:00,2.46,-0.25,2.472670621,0.0,0.0,0.0,2.46,-0.25,2.472670621,0.7314952162,0.2133527714,0.7619741836,0.0,0.0,0.0,0.7314952162,0.2133527714,0.7619741836,2.37,0.22,2.3801890681,0.0,0.0,0.0,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 05:00:00,2.46,-0.25,2.472670621,0.0,0.0,0.0,2.46,-0.25,2.472670621,0.7055260935000001,0.2057784439,0.7349230141,0.0,0.0,0.0,0.7055260935000001,0.2057784439,0.7349230141,2.08072,0.33896000000000004,2.1081483819,0.27072,0.07896,0.28200000000000003,1.81,0.26,1.828578683,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 05:30:00,2.43,-0.25,2.4428262321,0.0,0.0,0.0,2.43,-0.25,2.4428262321,0.7067638586,0.2061394588,0.7362123527000001,0.0,0.0,0.0,0.7067638586,0.2061394588,0.7362123527000001,2.06104,0.24072000000000002,2.0750498789,0.07104,0.020720000000000002,0.074,1.99,0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 06:00:00,2.5,-0.23,2.5105577070000002,0.0,0.0,0.0,2.5,-0.23,2.5105577070000002,0.7342625623,0.214159914,0.7648568357000001,0.0,0.0,0.0,0.7342625623,0.214159914,0.7648568357000001,2.18,0.0,2.18,0.0,0.0,0.0,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 06:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7709460682,0.22485926990000002,0.8030688210000001,0.0,0.0,0.0,0.7709460682,0.22485926990000002,0.8030688210000001,2.13096,0.24028000000000002,2.1444638024,0.0009600000000000001,0.00028000000000000003,0.001,2.13,0.24,2.1434784813,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 07:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.7310695474000001,0.213228618,0.7615307786000001,0.0,0.0,0.0,0.7310695474000001,0.213228618,0.7615307786000001,2.2382400000000002,0.31532000000000004,2.2603417883,0.25824,0.07532000000000001,0.269,1.98,0.24,1.9944924166,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 07:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8229754334,0.24003450140000002,0.8572660764000001,0.0,0.0,0.0,0.8229754334,0.24003450140000002,0.8572660764000001,2.38808,0.30944000000000005,2.408044684,0.23808,0.06944,0.248,2.15,0.24,2.1633538777,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 08:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.9182763606000001,0.2678306052,0.9565378757,0.0,0.0,0.0,0.9182763606000001,0.2678306052,0.9565378757,2.53048,0.29264,2.5473451278,0.18048,0.052640000000000006,0.188,2.35,0.24,2.3622235288,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 08:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0525446067,0.3069921769,1.096400632,0.0,0.0,0.0,1.0525446067,0.3069921769,1.096400632,2.7084,0.3062,2.7256538665,0.1584,0.046200000000000005,0.165,2.55,0.26,2.5632206304,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 09:00:00,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,1.1248640741,0.328085355,1.1717334106,0.0,0.0,0.0,1.1248640741,0.328085355,1.1717334106,2.7667200000000003,0.31196,2.7842518923,0.24672000000000002,0.07196000000000001,0.257,2.52,0.24,2.5314027732,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 09:30:00,3.8200000000000003,0.27,3.8295299973,0.0,0.0,0.0,3.8200000000000003,0.27,3.8295299973,1.1995130806,0.3498579819,1.2494927923,0.0,0.0,0.0,1.1995130806,0.3498579819,1.2494927923,2.88608,0.30844000000000005,2.902514944,0.16608,0.048440000000000004,0.17300000000000001,2.7199999999999998,0.26,2.732398214,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 10:00:00,3.88384,0.25112,3.8919499483,0.0038400000000000005,0.0011200000000000001,0.004,3.88,0.25,3.8880457816,1.2583543107000001,0.3670200073,1.3107857403,0.0,0.0,0.0,1.2583543107000001,0.3670200073,1.3107857403,3.1984,0.2712,3.2098772562,0.038400000000000004,0.0112,0.04,3.16,0.26,3.1706781609,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 10:30:00,3.96096,0.22028000000000003,3.9670804630000003,0.0009600000000000001,0.00028000000000000003,0.001,3.96,0.22,3.966106403,1.1601739667,0.3383840736,1.2085145487,0.0,0.0,0.0,1.1601739667,0.3383840736,1.2085145487,2.93488,0.39184,2.9609220186,0.07488,0.021840000000000002,0.078,2.86,0.37,2.8838342532,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 11:00:00,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403,1.2019089642,0.3505567812,1.2519885043,0.0,0.0,0.0,1.2019089642,0.3505567812,1.2519885043,3.04952,0.40736000000000006,3.0766076123,0.05952,0.01736,0.062,2.99,0.39,3.0153275112,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 11:30:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,1.1373333435,0.3317222252,1.1847222328,0.0,0.0,0.0,1.1373333435,0.3317222252,1.1847222328,3.1368,0.3624,3.1576649601,0.07680000000000001,0.0224,0.08,3.06,0.34,3.078830947,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 12:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.0884239976,0.3174569993,1.1337749975,0.0,0.0,0.0,1.0884239976,0.3174569993,1.1337749975,3.2468,0.3224,3.2627675369,0.07680000000000001,0.0224,0.08,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 12:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1444804225,0.3338067899,1.1921671067,0.0,0.0,0.0,1.1444804225,0.3338067899,1.1921671067,3.0672,0.4496,3.0999767741,0.06720000000000001,0.0196,0.07,3.0,0.43,3.0306599941,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 13:00:00,3.61288,0.00084,3.6128800977,0.00288,0.00084,0.003,3.61,0.0,3.61,1.0807523986,0.31521944960000003,1.1257837485,0.0009600000000000001,0.00028000000000000003,0.001,1.0797923986,0.31493944960000003,1.1247837485,2.96272,0.45996000000000004,2.9982116336,0.10272,0.029960000000000004,0.107,2.86,0.43,2.892144533,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 13:30:00,3.46576,0.00168,3.4657604072,0.00576,0.00168,0.006,3.46,0.0,3.46,1.0002899372,0.2917512317,1.0419686846,0.0019200000000000003,0.0005600000000000001,0.002,0.9983699372,0.2911912317,1.0399686846,3.0008,0.45940000000000003,3.0357616837,0.1008,0.029400000000000003,0.105,2.9,0.43,2.931705988,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 14:00:00,3.41384,0.0011200000000000001,3.4138401837,0.0038400000000000005,0.0011200000000000001,0.004,3.41,0.0,3.41,0.9256466668000001,0.2699802778,0.9642152779000001,0.0009600000000000001,0.00028000000000000003,0.001,0.9246866668,0.2697002778,0.9632152779,2.93504,0.45772,2.9705163524,0.09504000000000001,0.02772,0.099,2.84,0.43,2.8723683608,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 14:30:00,3.27576,0.00168,3.2757604308,0.00576,0.00168,0.006,3.27,0.0,3.27,0.980950439,0.2861105447,1.0218233739,0.0,0.0,0.0,0.980950439,0.2861105447,1.0218233739,2.92064,0.45352000000000003,2.9556417916,0.08064,0.023520000000000003,0.084,2.84,0.43,2.8723683608,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 15:00:00,3.22384,0.0011200000000000001,3.2238401946,0.0038400000000000005,0.0011200000000000001,0.004,3.22,0.0,3.22,0.9102035355,0.2654760312,0.9481286828000001,0.0009600000000000001,0.00028000000000000003,0.001,0.9092435355,0.2651960312,0.9471286828000001,2.6810400000000003,0.37072000000000005,2.7065492421,0.07104,0.020720000000000002,0.074,2.61,0.35000000000000003,2.633362869,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 15:30:00,3.19152,0.00336,3.1915217687,0.01152,0.00336,0.012,3.18,0.0,3.18,0.9107115959000001,0.2656242155,0.9486579124000001,0.0038400000000000005,0.0011200000000000001,0.004,0.9068715959,0.26450421550000003,0.9446579124000001,2.57464,0.32052,2.5945142513,0.10464000000000001,0.030520000000000002,0.109,2.47,0.29,2.4869660231,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 16:00:00,3.20864,0.00252,3.2086409896,0.00864,0.00252,0.009000000000000001,3.2,0.0,3.2,0.8658693815,0.25254523630000003,0.9019472724,0.0019200000000000003,0.0005600000000000001,0.002,0.8639493815,0.2519852363,0.8999472724,2.7284,0.3512,2.7509103948,0.038400000000000004,0.0112,0.04,2.69,0.34,2.7114018514,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 16:30:00,3.25672,0.0019600000000000004,3.2567205898,0.00672,0.0019600000000000004,0.007,3.25,0.0,3.25,0.846780796,0.24697773220000002,0.8820633292000001,0.0019200000000000003,0.0005600000000000001,0.002,0.8448607960000001,0.24641773220000002,0.8800633292000001,2.59416,0.44288000000000005,2.6316931432,0.044160000000000005,0.01288,0.046,2.55,0.43,2.5860007734,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 17:00:00,3.5038400000000003,0.0011200000000000001,3.503840179,0.0038400000000000005,0.0011200000000000001,0.004,3.5,0.0,3.5,1.0570592738,0.30830895480000003,1.1011034102,0.0009600000000000001,0.00028000000000000003,0.001,1.0560992738,0.30802895480000003,1.1001034102,2.85008,0.35044000000000003,2.8715438705,0.07008,0.020440000000000003,0.073,2.7800000000000002,0.33,2.7995178156,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 17:30:00,3.69384,0.0011200000000000001,3.6938401698,0.0038400000000000005,0.0011200000000000001,0.004,3.69,0.0,3.69,1.1498826755,0.33538244700000003,1.1977944537,0.0009600000000000001,0.00028000000000000003,0.001,1.1489226755,0.335102447,1.1967944537,3.05872,0.26296,3.0700026059,0.07872000000000001,0.02296,0.082,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 18:00:00,3.73384,0.0011200000000000001,3.733840168,0.0038400000000000005,0.0011200000000000001,0.004,3.73,0.0,3.73,1.1899560681,0.3470705199,1.239537571,0.0009600000000000001,0.00028000000000000003,0.001,1.1889960681,0.34679051990000004,1.238537571,3.08728,0.24504,3.0969892476,0.01728,0.00504,0.018000000000000002,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 18:30:00,3.77096,0.00028000000000000003,3.7709600104,0.0009600000000000001,0.00028000000000000003,0.001,3.77,0.0,3.77,1.2154716702,0.3545125705,1.2661163232,0.0,0.0,0.0,1.2154716702,0.3545125705,1.2661163232,2.92352,0.29936,2.9388068327,0.20352,0.05936,0.212,2.7199999999999998,0.24,2.7305677065,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 19:00:00,3.63096,0.00028000000000000003,3.6309600108,0.0009600000000000001,0.00028000000000000003,0.001,3.63,0.0,3.63,1.1708881836,0.3415090536,1.2196751913,0.0,0.0,0.0,1.1708881836,0.3415090536,1.2196751913,2.9519200000000003,0.26056,2.9633972397,0.0019200000000000003,0.0005600000000000001,0.002,2.95,0.26,2.9614354627,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 19:30:00,3.59096,0.00028000000000000003,3.5909600109,0.0009600000000000001,0.00028000000000000003,0.001,3.59,0.0,3.59,1.1445090221,0.3338151314,1.192196898,0.0,0.0,0.0,1.1445090221,0.3338151314,1.192196898,3.06824,0.22532000000000002,3.0765022022,0.018240000000000003,0.00532,0.019,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 20:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.1876108155,0.34638648780000003,1.2370945994,0.0,0.0,0.0,1.1876108155,0.34638648780000003,1.2370945994,3.20288,0.22084,3.2104844806,0.00288,0.00084,0.003,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 20:30:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,1.1672552001,0.3404494334,1.2158908335,0.0,0.0,0.0,1.1672552001,0.3404494334,1.2158908335,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 21:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,1.1447436388,0.3338835613,1.1924412904000001,0.0,0.0,0.0,1.1447436388,0.3338835613,1.1924412904000001,2.79,0.22,2.7986603938,0.0,0.0,0.0,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 21:30:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,1.0835449352,0.3160339394,1.1286926408,0.0,0.0,0.0,1.0835449352,0.3160339394,1.1286926408,2.76,0.25,2.7712993342,0.0,0.0,0.0,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 22:00:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,1.082606801,0.315760317,1.1277154177,0.0,0.0,0.0,1.082606801,0.315760317,1.1277154177,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 22:30:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,1.0835449352,0.3160339394,1.1286926408,0.0,0.0,0.0,1.0835449352,0.3160339394,1.1286926408,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 23:00:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,0.9957745214,0.2904342354,1.0372651265,0.0,0.0,0.0,0.9957745214,0.2904342354,1.0372651265,2.69,0.23,2.6998148085,0.0,0.0,0.0,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 23:30:00,2.98,-0.22,2.9881097704,0.0,0.0,0.0,2.98,-0.22,2.9881097704,0.9379763462,0.2735764343,0.977058694,0.0,0.0,0.0,0.9379763462,0.2735764343,0.977058694,2.4363200000000003,0.23476000000000002,2.4476044207,0.01632,0.00476,0.017,2.42,0.23,2.4309051812,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 00:00:00,2.8,-0.22,2.8086295591,0.0,0.0,0.0,2.8,-0.22,2.8086295591,0.8780516561,0.25609839970000003,0.9146371417,0.0,0.0,0.0,0.8780516561,0.25609839970000003,0.9146371417,2.54,0.25,2.5522734962999998,0.0,0.0,0.0,2.54,0.25,2.5522734962999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 00:30:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,0.7885830566,0.23000339150000002,0.8214406839,0.0,0.0,0.0,0.7885830566,0.23000339150000002,0.8214406839,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 01:00:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7899604942,0.2304051442,0.8228755148,0.0,0.0,0.0,0.7899604942,0.2304051442,0.8228755148,2.15944,0.32692000000000004,2.1840461991,0.22944,0.06692000000000001,0.23900000000000002,1.9300000000000002,0.26,1.9474342094,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 01:30:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7899604942,0.2304051442,0.8228755148,0.0,0.0,0.0,0.7899604942,0.2304051442,0.8228755148,2.11128,0.01204,2.11131433,0.041280000000000004,0.01204,0.043000000000000003,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 02:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7325577255,0.21366266990000002,0.763080964,0.0,0.0,0.0,0.7325577255,0.21366266990000002,0.763080964,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 02:30:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.7325577255,0.21366266990000002,0.763080964,0.0,0.0,0.0,0.7325577255,0.21366266990000002,0.763080964,2.07664,0.29152,2.0970020505,0.17664000000000002,0.05152,0.184,1.9,0.24,1.9150979087,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 03:00:00,2.42,-0.22,2.4299794238,0.0,0.0,0.0,2.42,-0.22,2.4299794238,0.6964488725,0.2031309211,0.7254675755000001,0.0,0.0,0.0,0.6964488725,0.2031309211,0.7254675755000001,2.04808,0.29444000000000004,2.0691366799,0.11808,0.034440000000000005,0.123,1.9300000000000002,0.26,1.9474342094,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 03:30:00,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.69160822,0.20171906420000002,0.7204252292000001,0.0,0.0,0.0,0.69160822,0.20171906420000002,0.7204252292000001,2.0792,0.0056,2.0792075413,0.019200000000000002,0.0056,0.02,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 04:00:00,2.39,-0.25,2.4030397417,0.0,0.0,0.0,2.39,-0.25,2.4030397417,0.6922133016,0.2018955463,0.7210555225,0.0,0.0,0.0,0.6922133016,0.2018955463,0.7210555225,2.11,0.0,2.11,0.0,0.0,0.0,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 04:30:00,2.39,-0.25,2.4030397417,0.0,0.0,0.0,2.39,-0.25,2.4030397417,0.6976590356,0.2034838854,0.7267281621,0.0,0.0,0.0,0.6976590356,0.2034838854,0.7267281621,2.048,0.084,2.0497219324,0.28800000000000003,0.084,0.30000000000000004,1.76,0.0,1.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 05:00:00,2.34,-0.27,2.3555254191,0.0,0.0,0.0,2.34,-0.27,2.3555254191,0.6796642193,0.1982353973,0.7079835618,0.0,0.0,0.0,0.6796642193,0.1982353973,0.7079835618,1.98848,0.28664,2.0090333994,0.22848000000000002,0.06664,0.23800000000000002,1.76,0.22,1.7736967046,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 05:30:00,2.3,-0.25,2.3135470603,0.0,0.0,0.0,2.3,-0.25,2.3135470603,0.6778988577,0.1977205002,0.7061446435000001,0.0,0.0,0.0,0.6778988577,0.1977205002,0.7061446435000001,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 06:00:00,2.36,-0.25,2.3732045845,0.0,0.0,0.0,2.36,-0.25,2.3732045845,0.6784873116,0.19789213260000002,0.7067576163,0.0,0.0,0.0,0.6784873116,0.19789213260000002,0.7067576163,1.9842400000000002,0.06832,1.9854158255,0.23424000000000003,0.06832,0.244,1.75,0.0,1.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 06:30:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.6755450423,0.1970339707,0.7036927524000001,0.0,0.0,0.0,0.6755450423,0.1970339707,0.7036927524000001,1.9655200000000002,0.30036,1.988337245,0.27552000000000004,0.08036,0.28700000000000003,1.69,0.22,1.7042593699,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 07:00:00,2.59,-0.22,2.5993268359,0.0,0.0,0.0,2.59,-0.22,2.5993268359,0.7173490446,0.20922680470000002,0.7472385881,0.0,0.0,0.0,0.7173490446,0.20922680470000002,0.7472385881,2.07232,0.28776,2.092203623,0.23232000000000003,0.06776,0.242,1.8399999999999999,0.22,1.8531055016,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 07:30:00,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,0.7496599674000001,0.2186508238,0.7808957994,0.0,0.0,0.0,0.7496599674000001,0.2186508238,0.7808957994,2.15248,0.34364,2.1797381953,0.25248000000000004,0.07364000000000001,0.263,1.9,0.27,1.9190883252000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 08:00:00,2.89288,-0.21916000000000002,2.9011697296000003,0.00288,0.00084,0.003,2.89,-0.22,2.8983616061,0.7923671858,0.2311070958,0.8253824852,0.0,0.0,0.0,0.7923671858,0.2311070958,0.8253824852,2.19384,0.34112000000000003,2.2202019728,0.24384000000000003,0.07112,0.254,1.9500000000000002,0.27,1.968603566,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 08:30:00,3.1348,0.0014,3.1348003126,0.0048000000000000004,0.0014,0.005,3.13,0.0,3.13,0.8495285205,0.2477791518,0.8849255422000001,0.0,0.0,0.0,0.8495285205,0.2477791518,0.8849255422000001,2.32376,0.35568000000000005,2.3508230048,0.29376,0.08568,0.306,2.03,0.27,2.0478769494,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 09:00:00,3.25672,0.0019600000000000004,3.2567205898,0.00672,0.0019600000000000004,0.007,3.25,0.0,3.25,0.8822787469000001,0.25733130120000003,0.9190403613,0.0,0.0,0.0,0.8822787469000001,0.25733130120000003,0.9190403613,2.3872,0.3196,2.4084991177,0.30720000000000003,0.0896,0.32,2.08,0.23,2.0926777105,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 09:30:00,3.42864,0.00252,3.4286409261,0.00864,0.00252,0.009000000000000001,3.42,0.0,3.42,1.0079089091,0.2939734318,1.0499051137,0.0,0.0,0.0,1.0079089091,0.2939734318,1.0499051137,2.54936,0.31148000000000003,2.5683177763,0.27936,0.08148000000000001,0.291,2.27,0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 10:00:00,3.4996,0.0028,3.4996011201,0.009600000000000001,0.0028,0.01,3.49,0.0,3.49,1.0131905279,0.295513904,1.0554067999,0.0,0.0,0.0,1.0131905279,0.295513904,1.0554067999,2.64056,0.36308,2.6654050724,0.25056,0.07308,0.261,2.39,0.29,2.4075298544,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 10:30:00,3.6396,0.0028,3.639601077,0.009600000000000001,0.0028,0.01,3.63,0.0,3.63,1.0755071109,0.313689574,1.1203199072,0.0,0.0,0.0,1.0755071109,0.313689574,1.1203199072,2.70032,0.37176000000000003,2.7257904542,0.28032,0.08176000000000001,0.292,2.42,0.29,2.4373140955,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 11:00:00,3.60248,0.22364,3.6094150496,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.59,0.22,3.5967346302000003,1.1142765602,0.32499733010000004,1.1607047502,0.0,0.0,0.0,1.1142765602,0.32499733010000004,1.1607047502,2.7108,0.3544,2.7338683216,0.22080000000000002,0.0644,0.23,2.49,0.29,2.5068306684,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 11:30:00,3.68056,0.22308000000000003,3.6873142801,0.010560000000000002,0.0030800000000000003,0.011,3.67,0.22,3.6765880922000003,1.0967848978,0.3198955952,1.1424842686,0.0,0.0,0.0,1.0967848978,0.3198955952,1.1424842686,2.81928,0.37604000000000004,2.8442478443,0.08928000000000001,0.02604,0.093,2.73,0.35000000000000003,2.7523444552000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 12:00:00,3.65248,0.0036400000000000004,3.6524818138,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.64,0.0,3.64,1.0773710747,0.31423323010000004,1.1222615362,0.0,0.0,0.0,1.0773710747,0.31423323010000004,1.1222615362,2.92216,0.41688000000000003,2.9517466016,0.09216,0.02688,0.096,2.83,0.39,2.8567464011,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 12:30:00,3.7134400000000003,0.003920000000000001,3.713442069,0.01344,0.003920000000000001,0.014,3.7,0.0,3.7,1.0500353223,0.3062603023,1.0937867941,0.0,0.0,0.0,1.0500353223,0.3062603023,1.0937867941,3.04464,0.42052000000000006,3.073543525,0.10464000000000001,0.030520000000000002,0.109,2.94,0.39,2.9657545414,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 13:00:00,3.66536,0.22448,3.6722275529,0.015360000000000002,0.0044800000000000005,0.016,3.65,0.22,3.6566241262,1.0519553223,0.3068203023,1.0957867941,0.0019200000000000003,0.0005600000000000001,0.002,1.0500353223,0.3062603023,1.0937867941,3.05424,0.42332000000000003,3.0834366866,0.11424000000000001,0.03332,0.11900000000000001,2.94,0.39,2.9657545414,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 13:30:00,3.56536,0.22448,3.5724197962,0.015360000000000002,0.0044800000000000005,0.016,3.55,0.22,3.5568103689,1.0547367192,0.3076315431,1.0986840825,0.00288,0.00084,0.003,1.0518567192,0.3067915431,1.0956840825,2.94272,0.41996000000000006,2.972535517,0.10272,0.029960000000000004,0.107,2.84,0.39,2.8666531007,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 14:00:00,3.45344,0.003920000000000001,3.4534422248,0.01344,0.003920000000000001,0.014,3.44,0.0,3.44,0.8932189349,0.2605221893,0.9304363905,0.0019200000000000003,0.0005600000000000001,0.002,0.8912989349,0.25996218930000003,0.9284363905,2.9504,0.3522,2.9713473375,0.11040000000000001,0.0322,0.115,2.84,0.32,2.8579713085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 14:30:00,3.4144,0.2242,3.4217529133,0.014400000000000001,0.004200000000000001,0.015,3.4,0.22,3.4071102125,0.8893571544000001,0.2593958367,0.9264137025,0.0019200000000000003,0.0005600000000000001,0.002,0.8874371544,0.2588358367,0.9244137025,2.51456,0.36508,2.5409241232,0.15456,0.04508,0.161,2.36,0.32,2.3815961035,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 15:00:00,3.41632,0.22476000000000002,3.4237055072,0.01632,0.00476,0.017,3.4,0.22,3.4071102125,0.8912771544,0.2599558367,0.9284137025,0.0038400000000000005,0.0011200000000000001,0.004,0.8874371544,0.2588358367,0.9244137025,2.46656,0.35108,2.4914203579,0.10656,0.031080000000000003,0.111,2.36,0.32,2.3815961035,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 15:30:00,3.36728,0.22504000000000002,3.3747914898999998,0.01728,0.00504,0.018000000000000002,3.35,0.22,3.3572161086,0.9194846965000001,0.2681830365,0.9577965588,0.0038400000000000005,0.0011200000000000001,0.004,0.9156446965,0.2670630365,0.9537965588,2.67984,0.37912,2.7065244133,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.58,0.35000000000000003,2.6036320785,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 16:00:00,3.41536,0.39448000000000005,3.4380660843,0.015360000000000002,0.0044800000000000005,0.016,3.4,0.39,3.4222945519,0.9505591836,0.27724642850000003,0.9901658162,0.0019200000000000003,0.0005600000000000001,0.002,0.9486391836,0.2766864285,0.9881658162,2.7050400000000003,0.31772,2.7236349609,0.09504000000000001,0.02772,0.099,2.61,0.29,2.6260616901000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 16:30:00,3.52248,0.0036400000000000004,3.5224818807,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.51,0.0,3.51,1.0613608566,0.3095635832,1.1055842256,0.0009600000000000001,0.00028000000000000003,0.001,1.0604008566,0.3092835832,1.1045842256,3.02448,0.26464000000000004,3.0360358364,0.08448000000000001,0.024640000000000002,0.088,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 17:00:00,3.66768,0.22224000000000002,3.6744070542,0.007680000000000001,0.0022400000000000002,0.008,3.66,0.22,3.6666060601,1.1158583522,0.325458686,1.1623524502,0.0,0.0,0.0,1.1158583522,0.325458686,1.1623524502,2.70968,0.28324000000000005,2.7244431725,0.07968,0.02324,0.083,2.63,0.26,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 17:30:00,3.84864,0.22252000000000002,3.8550674443,0.00864,0.00252,0.009000000000000001,3.84,0.22,3.8462969204,1.2170195417,0.354964033,1.2677286893,0.0,0.0,0.0,1.2170195417,0.354964033,1.2677286893,2.77448,0.25464000000000003,2.7861408435,0.08448000000000001,0.024640000000000002,0.088,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 18:00:00,3.98384,0.22112,3.9899718295,0.0038400000000000005,0.0011200000000000001,0.004,3.98,0.22,3.9860757645,1.2850806583,0.374815192,1.3386256857,0.0,0.0,0.0,1.2850806583,0.374815192,1.3386256857,3.12816,0.28988,3.141562573,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.06,0.27,3.0718886699,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 18:30:00,3.95288,0.44084,3.9773861014,0.00288,0.00084,0.003,3.95,0.44,3.9744307769000002,1.2817369966,0.3738399573,1.3351427048,0.0,0.0,0.0,1.2817369966,0.3738399573,1.3351427048,3.05112,0.27616,3.0635922705,0.021120000000000003,0.0061600000000000005,0.022,3.03,0.27,3.0420059172,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 19:00:00,4.27096,0.5402800000000001,4.3049973055,0.0009600000000000001,0.00028000000000000003,0.001,4.27,0.54,4.3040097584,1.2839661044000001,0.3744901138,1.3374646921,0.0,0.0,0.0,1.2839661044000001,0.3744901138,1.3374646921,2.83624,0.28932,2.8509583301,0.06624000000000001,0.01932,0.069,2.77,0.27,2.7831277369,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 19:30:00,4.42,0.76,4.4848634316,0.0,0.0,0.0,4.42,0.76,4.4848634316,1.2261177136,0.3576176665,1.2772059517,0.0,0.0,0.0,1.2261177136,0.3576176665,1.2772059517,3.22056,0.27308000000000004,3.2321168605,0.010560000000000002,0.0030800000000000003,0.011,3.21,0.27,3.2213351269,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 20:00:00,4.4,0.6900000000000001,4.4537736808,0.0,0.0,0.0,4.4,0.6900000000000001,4.4537736808,1.2261177136,0.3576176665,1.2772059517,0.0,0.0,0.0,1.2261177136,0.3576176665,1.2772059517,3.41672,0.30196,3.4300372301,0.00672,0.0019600000000000004,0.007,3.41,0.30000000000000004,3.4231710445,0.0,0.0,0.0,0.0,0.0,0.0
