Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-12 20:30:00,4.1,0.63,4.1481200561,0.0,0.0,0.0,4.1,0.63,4.1481200561,1.2229246987,0.3566863705,1.2738798945,0.0,0.0,0.0,1.2229246987,0.3566863705,1.2738798945,2.77768,0.28224000000000005,2.7919823782,0.007680000000000001,0.0022400000000000002,0.008,2.77,0.28,2.7841156585,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 21:00:00,4.1,0.72,4.1627394826,0.0,0.0,0.0,4.1,0.72,4.1627394826,1.272810755,0.3712364702,1.3258445364,0.0,0.0,0.0,1.272810755,0.3712364702,1.3258445364,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 21:30:00,4.03,0.72,4.0938124041,0.0,0.0,0.0,4.03,0.72,4.0938124041,1.2043677003,0.3512739126,1.2545496879,0.0,0.0,0.0,1.2043677003,0.3512739126,1.2545496879,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 22:00:00,3.94,0.75,4.0107480599,0.0,0.0,0.0,3.94,0.75,4.0107480599,1.1630974468,0.3392367553,1.2115598404,0.0,0.0,0.0,1.1630974468,0.3392367553,1.2115598404,3.27,0.24,3.2787955105,0.0,0.0,0.0,3.27,0.24,3.2787955105,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 22:30:00,4.2,0.75,4.266438796,0.0,0.0,0.0,4.2,0.75,4.266438796,1.252074033,0.3651882596,1.3042437844,0.0,0.0,0.0,1.252074033,0.3651882596,1.3042437844,2.91,0.29,2.9244144713,0.0,0.0,0.0,2.91,0.29,2.9244144713,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 23:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,1.1788377149,0.3438276668,1.227955953,0.0,0.0,0.0,1.1788377149,0.3438276668,1.227955953,2.71,0.29,2.7254724361,0.0,0.0,0.0,2.71,0.29,2.7254724361,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-12 23:30:00,3.19,0.37,3.2113859936,0.0,0.0,0.0,3.19,0.37,3.2113859936,1.0237826975,0.29860328680000003,1.0664403099,0.0,0.0,0.0,1.0237826975,0.29860328680000003,1.0664403099,2.69,0.23,2.6998148085,0.0,0.0,0.0,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 00:00:00,3.37,0.5700000000000001,3.4178648306,0.0,0.0,0.0,3.37,0.5700000000000001,3.4178648306,0.9679276339,0.2823122266,1.008257952,0.0,0.0,0.0,0.9679276339,0.2823122266,1.008257952,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 00:30:00,3.37,0.6900000000000001,3.4399127896,0.0,0.0,0.0,3.37,0.6900000000000001,3.4399127896,0.8738764437000001,0.2548806294,0.9102879622000001,0.0,0.0,0.0,0.8738764437000001,0.2548806294,0.9102879622000001,2.2800000000000002,0.23,2.2915715132,0.0,0.0,0.0,2.2800000000000002,0.23,2.2915715132,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 01:00:00,3.26,0.64,3.322228168,0.0,0.0,0.0,3.26,0.64,3.322228168,0.8317102903,0.24258216800000001,0.8663648857,0.0,0.0,0.0,0.8317102903,0.24258216800000001,0.8663648857,2.37,0.23,2.3811341835,0.0,0.0,0.0,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 01:30:00,3.35,0.74,3.4307579338,0.0,0.0,0.0,3.35,0.74,3.4307579338,0.7854951287,0.22910274590000002,0.8182240924,0.0,0.0,0.0,0.7854951287,0.22910274590000002,0.8182240924,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 02:00:00,2.93,0.72,3.0171675459,0.0,0.0,0.0,2.93,0.72,3.0171675459,0.7462359940000001,0.2176521649,0.7773291604,0.0,0.0,0.0,0.7462359940000001,0.2176521649,0.7773291604,2.10192,0.30556,2.1240137947,0.12192000000000001,0.03556,0.127,1.98,0.27,1.998324298,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 02:30:00,3.3,0.72,3.3776323068,0.0,0.0,0.0,3.3,0.72,3.3776323068,0.7234096705,0.2109944872,0.7535517401,0.0,0.0,0.0,0.7234096705,0.2109944872,0.7535517401,2.14032,0.27676,2.1581394302,0.16032000000000002,0.04676,0.167,1.98,0.23,1.9933138237999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 03:00:00,2.81,0.74,2.9058045358,0.0,0.0,0.0,2.81,0.74,2.9058045358,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.11176,0.25968,2.1276663272,0.10176,0.02968,0.106,2.01,0.23,2.0231164079,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 03:30:00,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.7459865787000001,0.2175794188,0.7770693528,0.0,0.0,0.0,0.7459865787000001,0.2175794188,0.7770693528,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 04:00:00,2.95,0.4,2.9769951293,0.0,0.0,0.0,2.95,0.4,2.9769951293,0.7261876583,0.2118047337,0.7564454774,0.0,0.0,0.0,0.7261876583,0.2118047337,0.7564454774,2.1524,0.2732,2.1696690992,0.1824,0.053200000000000004,0.19,1.97,0.22,1.9822462007000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 04:30:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0.0,0.0,3.43,0.6000000000000001,3.4820827101000003,0.7479479807,0.2181514944,0.7791124799,0.0,0.0,0.0,0.7479479807,0.2181514944,0.7791124799,2.15248,0.07364000000000001,2.1537393064,0.25248000000000004,0.07364000000000001,0.263,1.9,0.0,1.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 05:00:00,3.4,0.65,3.4615747861,0.0,0.0,0.0,3.4,0.65,3.4615747861,0.7287356852,0.2125479082,0.7590996721000001,0.0,0.0,0.0,0.7287356852,0.2125479082,0.7590996721000001,2.31,0.22,2.3204525421,0.0,0.0,0.0,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 05:30:00,2.98,0.46,3.0152943472,0.0,0.0,0.0,2.98,0.46,3.0152943472,0.7319207188,0.2134768763,0.7624174154000001,0.0,0.0,0.0,0.7319207188,0.2134768763,0.7624174154000001,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 06:00:00,2.98,0.26,2.9913207785,0.0,0.0,0.0,2.98,0.26,2.9913207785,0.7896063245,0.2303018446,0.8225065880000001,0.0,0.0,0.0,0.7896063245,0.2303018446,0.8225065880000001,2.31464,0.06552000000000001,2.3155671444,0.22464,0.06552000000000001,0.234,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 06:30:00,3.65,0.53,3.6882787313,0.0,0.0,0.0,3.65,0.53,3.6882787313,0.8645532992,0.2521613789,0.9005763533000001,0.0,0.0,0.0,0.8645532992,0.2521613789,0.9005763533000001,2.74656,0.27108000000000004,2.7599051071,0.10656,0.031080000000000003,0.111,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 07:00:00,4.5,0.92,4.5930817541,0.0,0.0,0.0,4.5,0.92,4.5930817541,0.8637975708000001,0.2519409581,0.8997891362,0.0,0.0,0.0,0.8637975708000001,0.2519409581,0.8997891362,3.20864,0.24252,3.2177921934000002,0.00864,0.00252,0.009000000000000001,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 07:30:00,5.16,1.1,5.2759454129,0.0,0.0,0.0,5.16,1.1,5.2759454129,1.0922475344,0.3185721975,1.1377578483,0.0,0.0,0.0,1.0922475344,0.3185721975,1.1377578483,3.42152,0.29336,3.4340732665,0.01152,0.00336,0.012,3.41,0.29,3.422309162,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 08:00:00,5.22,0.77,5.2764855728,0.0,0.0,0.0,5.22,0.77,5.2764855728,1.2923158640999999,0.3769254604,1.3461623584,0.0,0.0,0.0,1.2923158640999999,0.3769254604,1.3461623584,3.79144,0.48792,3.8227062665,0.30144000000000004,0.08792000000000001,0.314,3.49,0.4,3.5128478475,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 08:30:00,5.38,0.79,5.4376925253,0.0,0.0,0.0,5.38,0.79,5.4376925253,1.2878090956000001,0.3756109862,1.3414678079,0.0,0.0,0.0,1.2878090956000001,0.3756109862,1.3414678079,4.23112,0.5361600000000001,4.2649553339,0.021120000000000003,0.0061600000000000005,0.022,4.21,0.53,4.2432299019,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 09:00:00,5.67,0.9400000000000001,5.7473907123,0.0,0.0,0.0,5.67,0.9400000000000001,5.7473907123,1.3601164248,0.3967006239,1.4167879425,0.0,0.0,0.0,1.3601164248,0.3967006239,1.4167879425,4.52688,0.5378400000000001,4.5587185041,0.02688,0.007840000000000001,0.028,4.5,0.53,4.5311036182999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 09:30:00,6.05,1.12,6.1527961123,0.0,0.0,0.0,6.05,1.12,6.1527961123,1.3096713457,0.38198747580000003,1.3642409851,0.0,0.0,0.0,1.3096713457,0.38198747580000003,1.3642409851,4.60248,0.70364,4.6559565505,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.59,0.7000000000000001,4.643070105,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 10:00:00,6.14,1.12,6.2413139642,0.0,0.0,0.0,6.14,1.12,6.2413139642,1.3737592763,0.4006797889,1.4309992462,0.0,0.0,0.0,1.3737592763,0.4006797889,1.4309992462,4.2362400000000004,0.7543200000000001,4.3028743881,0.18624000000000002,0.05432000000000001,0.194,4.05,0.7000000000000001,4.1100486615,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 10:30:00,6.14,1.02,6.2241465278,0.0,0.0,0.0,6.14,1.02,6.2241465278,1.3737592763,0.4006797889,1.4309992462,0.0,0.0,0.0,1.3737592763,0.4006797889,1.4309992462,4.24976,0.65868,4.3005022265,0.02976,0.00868,0.031,4.22,0.65,4.2697658015,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 11:00:00,6.61,1.16,6.7110133363,0.0,0.0,0.0,6.61,1.16,6.7110133363,1.3272175469,0.3871051179,1.3825182781,0.0,0.0,0.0,1.3272175469,0.3871051179,1.3825182781,4.57976,0.65868,4.626884589,0.02976,0.00868,0.031,4.55,0.65,4.5961940777,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 11:30:00,6.91,1.29,7.0293811961,0.0,0.0,0.0,6.91,1.29,7.0293811961,1.3928940869,0.4062607753,1.4509313405,0.0,0.0,0.0,1.3928940869,0.4062607753,1.4509313405,4.59728,0.76504,4.6605010031,0.01728,0.00504,0.018000000000000002,4.58,0.76,4.6426285658,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 12:00:00,6.32,1.23,6.4385790358,0.0,0.0,0.0,6.32,1.23,6.4385790358,1.2364350276,0.360626883,1.2879531537,0.0,0.0,0.0,1.2364350276,0.360626883,1.2879531537,4.29416,0.77288,4.3631586723,0.044160000000000005,0.01288,0.046,4.25,0.76,4.31741821,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 12:30:00,6.15,1.2,6.2659795723,0.0,0.0,0.0,6.15,1.2,6.2659795723,1.2575493643,0.3667852313,1.3099472545,0.0,0.0,0.0,1.2575493643,0.3667852313,1.3099472545,4.48992,0.77456,4.5562402044,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.44,0.76,4.5045754517,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 13:00:00,6.61,1.25,6.7271539302,0.0,0.0,0.0,6.61,1.25,6.7271539302,1.3416857969,0.39132502410000003,1.3975893718,0.0,0.0,0.0,1.3416857969,0.39132502410000003,1.3975893718,4.7532,0.7326,4.8093256284,0.0432,0.0126,0.045,4.71,0.72,4.7647140523000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 13:30:00,6.53,1.04,6.6122991463,0.0,0.0,0.0,6.53,1.04,6.6122991463,1.4321986152,0.4177245961,1.4918735575,0.0,0.0,0.0,1.4321986152,0.4177245961,1.4918735575,4.36032,0.7617600000000001,4.4263606722,0.04032,0.011760000000000001,0.042,4.32,0.75,4.3846208502,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 14:00:00,6.63,1.18,6.7341888895,0.0,0.0,0.0,6.63,1.18,6.7341888895,1.4359478262,0.418818116,1.4957789855999999,0.0,0.0,0.0,1.4359478262,0.418818116,1.4957789855999999,4.27912,0.70016,4.3360226014,0.06912,0.02016,0.07200000000000001,4.21,0.68,4.2645632836,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 14:30:00,6.41,1.26,6.5326640814,0.0,0.0,0.0,6.41,1.26,6.5326640814,1.2991817689,0.3789280159,1.3533143426,0.0,0.0,0.0,1.2991817689,0.3789280159,1.3533143426,4.5426400000000005,0.66952,4.5917137541,0.03264,0.00952,0.034,4.51,0.66,4.5580368581,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 15:00:00,6.0,1.21,6.1207924324,0.0,0.0,0.0,6.0,1.21,6.1207924324,1.3428565524,0.3916664944,1.3988089087,0.0,0.0,0.0,1.3428565524,0.3916664944,1.3988089087,4.28632,0.7447600000000001,4.3505409549,0.01632,0.00476,0.017,4.27,0.74,4.3336474245,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 15:30:00,6.3,1.11,6.3970383772,0.0,0.0,0.0,6.3,1.11,6.3970383772,1.3717385135,0.4000903998,1.4288942848000001,0.0,0.0,0.0,1.3717385135,0.4000903998,1.4288942848000001,4.07296,0.6312800000000001,4.1215916343,0.07296000000000001,0.02128,0.076,4.0,0.61,4.046245173,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 16:00:00,6.35,1.01,6.4298211484,0.0,0.0,0.0,6.35,1.01,6.4298211484,1.4051107816,0.40982397800000003,1.4636570642,0.0,0.0,0.0,1.4051107816,0.40982397800000003,1.4636570642,4.41576,0.61168,4.4579242703,0.00576,0.00168,0.006,4.41,0.61,4.4519883198,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 16:30:00,6.14,0.85,6.1985562835,0.0,0.0,0.0,6.14,0.85,6.1985562835,1.356654374,0.3956908591,1.4131816395,0.0,0.0,0.0,1.356654374,0.3956908591,1.4131816395,3.7936,0.6048,3.8415080372,0.15360000000000001,0.0448,0.16,3.64,0.56,3.6828250026,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 17:00:00,5.68,0.55,5.7065663932,0.0,0.0,0.0,5.68,0.55,5.7065663932,1.4627975513,0.4266492858,1.5237474492,0.0,0.0,0.0,1.4627975513,0.4266492858,1.5237474492,3.72728,0.5250400000000001,3.7640780013,0.25728,0.07504000000000001,0.268,3.47,0.45,3.4990570158,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 17:30:00,5.79,0.51,5.8124177414,0.0,0.0,0.0,5.79,0.51,5.8124177414,1.5594882207,0.454850731,1.6244668965,0.0,0.0,0.0,1.5594882207,0.454850731,1.6244668965,3.8891999999999998,0.4056,3.9102925722,0.019200000000000002,0.0056,0.02,3.87,0.4,3.8906169177,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 18:00:00,5.49,0.39,5.5038350266,0.0,0.0,0.0,5.49,0.39,5.5038350266,1.6684582712,0.4866336624,1.7379773658,0.0,0.0,0.0,1.6684582712,0.4866336624,1.7379773658,4.4,0.36,4.414702708,0.0,0.0,0.0,4.4,0.36,4.414702708,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 18:30:00,5.24,0.34,5.2510189487,0.0,0.0,0.0,5.24,0.34,5.2510189487,1.6162232214999999,0.4713984396,1.6835658557,0.0,0.0,0.0,1.6162232214999999,0.4713984396,1.6835658557,3.93,0.38,3.9483287604,0.0,0.0,0.0,3.93,0.38,3.9483287604,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 19:00:00,5.41,0.36,5.4219645886,0.0,0.0,0.0,5.41,0.36,5.4219645886,1.5456184012,0.450805367,1.6100191679,0.0,0.0,0.0,1.5456184012,0.450805367,1.6100191679,3.9,0.38,3.9184690888,0.0,0.0,0.0,3.9,0.38,3.9184690888,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 19:30:00,5.04,0.30000000000000004,5.0489206767,0.0,0.0,0.0,5.04,0.30000000000000004,5.0489206767,1.5429303692,0.4500213577,1.6072191346,0.0,0.0,0.0,1.5429303692,0.4500213577,1.6072191346,4.19,0.41000000000000003,4.2100118765,0.0,0.0,0.0,4.19,0.41000000000000003,4.2100118765,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 20:00:00,4.64,0.24,4.6462027506,0.0,0.0,0.0,4.64,0.24,4.6462027506,1.4657897037,0.42752199690000003,1.5268642746999999,0.0,0.0,0.0,1.4657897037,0.42752199690000003,1.5268642746999999,3.88,0.30000000000000004,3.8915806557,0.0,0.0,0.0,3.88,0.30000000000000004,3.8915806557,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 20:30:00,4.83,0.27,4.8375406975,0.0,0.0,0.0,4.83,0.27,4.8375406975,1.3643032766,0.397921789,1.4211492465,0.0,0.0,0.0,1.3643032766,0.397921789,1.4211492465,3.31,0.32,3.3254323027,0.0,0.0,0.0,3.31,0.32,3.3254323027,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 21:00:00,4.91,0.27,4.9174180217,0.0,0.0,0.0,4.91,0.27,4.9174180217,1.2872238010000001,0.3754402753,1.340858126,0.0,0.0,0.0,1.2872238010000001,0.3754402753,1.340858126,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 21:30:00,4.4,0.27,4.4082763071,0.0,0.0,0.0,4.4,0.27,4.4082763071,1.2849734097,0.3747839112,1.3385139685,0.0,0.0,0.0,1.2849734097,0.3747839112,1.3385139685,3.51,0.32,3.5245567097,0.0,0.0,0.0,3.51,0.32,3.5245567097,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 22:00:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,1.1925843231,0.34783709430000004,1.2422753366000001,0.0,0.0,0.0,1.1925843231,0.34783709430000004,1.2422753366000001,3.37,0.32,3.385158785,0.0,0.0,0.0,3.37,0.32,3.385158785,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 22:30:00,4.16,0.32,4.1722895393,0.0,0.0,0.0,4.16,0.32,4.1722895393,1.1894596481,0.3469257307,1.2390204667,0.0,0.0,0.0,1.1894596481,0.3469257307,1.2390204667,3.42,0.34,3.4368590312,0.0,0.0,0.0,3.42,0.34,3.4368590312,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 23:00:00,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,3.5700000000000003,0.34,3.5861539287,0.0,0.0,0.0,3.5700000000000003,0.34,3.5861539287,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 23:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,1.0192406783,0.29727853120000003,1.0617090399,0.0,0.0,0.0,1.0192406783,0.29727853120000003,1.0617090399,2.98,0.39,3.0054117854,0.0,0.0,0.0,2.98,0.39,3.0054117854,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 00:00:00,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.9377317530000001,0.2735050946,0.9768039093,0.0,0.0,0.0,0.9377317530000001,0.2735050946,0.9768039093,2.98,0.33,2.9982161363,0.0,0.0,0.0,2.98,0.33,2.9982161363,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 00:30:00,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.8816901267,0.2571596203,0.9184272153,0.0,0.0,0.0,0.8816901267,0.2571596203,0.9184272153,3.23,0.33,3.2468138228,0.0,0.0,0.0,3.23,0.33,3.2468138228,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 01:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.8150826026,0.2377324257,0.8490443777000001,0.0,0.0,0.0,0.8150826026,0.2377324257,0.8490443777000001,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0.0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 01:30:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.7722962364,0.225253069,0.8044752463,0.0,0.0,0.0,0.7722962364,0.225253069,0.8044752463,2.62,0.34,2.6419689627,0.0,0.0,0.0,2.62,0.34,2.6419689627,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 02:00:00,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.7340618661,0.2141013776,0.7646477772,0.0,0.0,0.0,0.7340618661,0.2141013776,0.7646477772,2.56,0.26,2.5731692521,0.0,0.0,0.0,2.56,0.26,2.5731692521,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 02:30:00,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.7340618661,0.2141013776,0.7646477772,0.0,0.0,0.0,0.7340618661,0.2141013776,0.7646477772,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 03:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7167241761,0.2090445514,0.7465876834,0.0,0.0,0.0,0.7167241761,0.2090445514,0.7465876834,2.326,0.28300000000000003,2.3431527906,0.216,0.063,0.225,2.11,0.22,2.1214381914000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 03:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.7167241761,0.2090445514,0.7465876834,0.0,0.0,0.0,0.7167241761,0.2090445514,0.7465876834,2.3728,0.2354,2.3844481542000002,0.0528,0.0154,0.055,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 04:00:00,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.7154744391000001,0.2086800447,0.745285874,0.0,0.0,0.0,0.7154744391000001,0.2086800447,0.745285874,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 04:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.7347035286,0.2142885292,0.7653161756,0.0,0.0,0.0,0.7347035286,0.2142885292,0.7653161756,2.35584,0.24212000000000003,2.3682491844999998,0.07584,0.02212,0.079,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 05:00:00,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.7347035286,0.2142885292,0.7653161756,0.0,0.0,0.0,0.7347035286,0.2142885292,0.7653161756,2.40696,0.28328000000000003,2.4235725696,0.21696000000000001,0.06328,0.226,2.19,0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 05:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.7712578373000001,0.2249502026,0.8033935806,0.0,0.0,0.0,0.7712578373000001,0.2249502026,0.8033935806,2.4608,0.2494,2.4734059513,0.1008,0.029400000000000003,0.105,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 06:00:00,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.7952517570000001,0.23194842910000002,0.8283872469,0.0,0.0,0.0,0.7952517570000001,0.23194842910000002,0.8283872469,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 06:30:00,3.86,0.33,3.8740805361,0.0,0.0,0.0,3.86,0.33,3.8740805361,0.8387361535000001,0.24463137810000002,0.8736834932,0.0,0.0,0.0,0.8387361535000001,0.24463137810000002,0.8736834932,3.04384,0.32112,3.0607319386,0.24384000000000003,0.07112,0.254,2.8,0.25,2.8111385594,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 07:00:00,4.69,0.87,4.7700104822,0.0,0.0,0.0,4.69,0.87,4.7700104822,0.9473255962,0.2763032989,0.9867974961,0.0,0.0,0.0,0.9473255962,0.2763032989,0.9867974961,3.24768,0.42224000000000006,3.2750132824,0.24768,0.07224000000000001,0.258,3.0,0.35000000000000003,3.0203476621,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 07:30:00,5.61,1.15,5.7266569655,0.0,0.0,0.0,5.61,1.15,5.7266569655,1.1121987644,0.3243913063,1.1585403795,0.0,0.0,0.0,1.1121987644,0.3243913063,1.1585403795,3.5877600000000003,0.42268000000000006,3.6125725183,0.07776000000000001,0.022680000000000002,0.081,3.51,0.4,3.5327185,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 08:00:00,5.5,1.2,5.629387178,0.0,0.0,0.0,5.5,1.2,5.629387178,1.2012140931,0.35035411050000004,1.2512646803,0.0,0.0,0.0,1.2012140931,0.35035411050000004,1.2512646803,3.97696,0.5282800000000001,4.0118936427,0.09696,0.028280000000000003,0.101,3.88,0.5,3.9120838437,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 08:30:00,5.94,1.4100000000000001,6.1050552823,0.0,0.0,0.0,5.94,1.4100000000000001,6.1050552823,1.3636925416,0.397743658,1.4205130642000001,0.0,0.0,0.0,1.3636925416,0.397743658,1.4205130642000001,4.21008,0.66044,4.2615671531,0.31008,0.09044,0.323,3.9,0.5700000000000001,3.9414337493,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 09:00:00,6.35,1.58,6.5436152087,0.0,0.0,0.0,6.35,1.58,6.5436152087,1.4429603872,0.4208634463,1.5030837367,0.0,0.0,0.0,1.4429603872,0.4208634463,1.5030837367,4.51672,0.72696,4.5748475822,0.12672,0.03696,0.132,4.39,0.6900000000000001,4.4438946882,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 09:30:00,6.73,1.83,6.9743673548,0.0,0.0,0.0,6.73,1.83,6.9743673548,1.4442239252,0.4212319782,1.5043999221000002,0.0,0.0,0.0,1.4442239252,0.4212319782,1.5043999221000002,4.63096,0.71028,4.6851134671,0.0009600000000000001,0.00028000000000000003,0.001,4.63,0.71,4.6841221163,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 10:00:00,6.8100000000000005,1.8900000000000001,7.0674040496,0.0,0.0,0.0,6.8100000000000005,1.8900000000000001,7.0674040496,1.4492780772,0.4227061058,1.5096646637,0.0,0.0,0.0,1.4492780772,0.4227061058,1.5096646637,4.64056,0.68308,4.6905645075999995,0.010560000000000002,0.0030800000000000003,0.011,4.63,0.68,4.6796687917,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 10:30:00,6.75,1.85,6.9989284894,0.0,0.0,0.0,6.75,1.85,6.9989284894,1.3810026297,0.4027924337,1.4385444059,0.0,0.0,0.0,1.3810026297,0.4027924337,1.4385444059,4.50728,0.61504,4.5490490435,0.01728,0.00504,0.018000000000000002,4.49,0.61,4.531247069,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 11:00:00,6.8100000000000005,1.99,7.0948009133,0.0,0.0,0.0,6.8100000000000005,1.99,7.0948009133,1.2872632086,0.3754517692,1.3408991756,0.0,0.0,0.0,1.2872632086,0.3754517692,1.3408991756,4.52168,0.6892400000000001,4.5739088098,0.03168,0.00924,0.033,4.49,0.68,4.5412002819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 11:30:00,6.26,1.46,6.4280012446,0.0,0.0,0.0,6.26,1.46,6.4280012446,1.3834064945,0.4034935609,1.4410484318,0.0,0.0,0.0,1.3834064945,0.4034935609,1.4410484318,4.64552,0.78036,4.710606946,0.03552,0.010360000000000001,0.037,4.61,0.77,4.6738634982,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 12:00:00,6.42,1.55,6.6044606139,0.0,0.0,0.0,6.42,1.55,6.6044606139,1.3882478121,0.4049056119,1.4460914709,0.0,0.0,0.0,1.3882478121,0.4049056119,1.4460914709,4.67016,0.77588,4.7341719656,0.02016,0.005880000000000001,0.021,4.65,0.77,4.7133215464,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 12:30:00,6.07,1.21,6.1894264678,0.0,0.0,0.0,6.07,1.21,6.1894264678,1.3834064945,0.4034935609,1.4410484318,0.0,0.0,0.0,1.3834064945,0.4034935609,1.4410484318,4.57128,0.7820400000000001,4.6376920338000005,0.041280000000000004,0.01204,0.043000000000000003,4.53,0.77,4.5949755168,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 13:00:00,6.34,1.38,6.488451279,0.0,0.0,0.0,6.34,1.38,6.488451279,1.4094439570000001,0.4110878208,1.4681707886,0.0,0.0,0.0,1.4094439570000001,0.4110878208,1.4681707886,4.4252,0.7736000000000001,4.4923103188,0.11520000000000001,0.033600000000000005,0.12,4.31,0.74,4.3730652865,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 13:30:00,5.97,1.03,6.0582010531,0.0,0.0,0.0,5.97,1.03,6.0582010531,1.3677915992,0.3989392164,1.4247829158,0.0,0.0,0.0,1.3677915992,0.3989392164,1.4247829158,4.53744,0.75092,4.5991567271000005,0.03744,0.010920000000000001,0.039,4.5,0.74,4.5604385754,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 14:00:00,6.02,1.13,6.1251367332,0.0,0.0,0.0,6.02,1.13,6.1251367332,1.4544275058,0.4242080225,1.5150286519,0.0,0.0,0.0,1.4544275058,0.4242080225,1.5150286519,4.73728,0.7950400000000001,4.8035310346,0.01728,0.00504,0.018000000000000002,4.72,0.79,4.78565565,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 14:30:00,6.28,1.74,6.5165942025,0.0,0.0,0.0,6.28,1.74,6.5165942025,1.3504512488,0.3938816142,1.4067200508,0.0,0.0,0.0,1.3504512488,0.3938816142,1.4067200508,4.58344,0.7039200000000001,4.637178625,0.01344,0.003920000000000001,0.014,4.57,0.7000000000000001,4.6232996875,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 15:00:00,6.33,1.78,6.575507585,0.0,0.0,0.0,6.33,1.78,6.575507585,1.3068145427,0.3811542416,1.3612651486,0.0,0.0,0.0,1.3068145427,0.3811542416,1.3612651486,4.17048,0.69264,4.2276061311,0.18048,0.052640000000000006,0.188,3.99,0.64,4.0410023509,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 15:30:00,6.58,1.82,6.8270637905000005,0.0,0.0,0.0,6.58,1.82,6.8270637905000005,1.3894528206,0.4052570727,1.4473466881000001,0.0,0.0,0.0,1.3894528206,0.4052570727,1.4473466881000001,4.08232,0.6277600000000001,4.1303049766,0.23232000000000003,0.06776,0.242,3.85,0.56,3.8905141048000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 16:00:00,6.72,1.8900000000000001,6.9807234582,0.0,0.0,0.0,6.72,1.8900000000000001,6.9807234582,1.3810026297,0.4027924337,1.4385444059,0.0,0.0,0.0,1.3810026297,0.4027924337,1.4385444059,4.004,0.547,4.0411910373,0.024,0.007,0.025,3.98,0.54,4.0164661084,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 16:30:00,6.46,1.62,6.66003003,0.0,0.0,0.0,6.46,1.62,6.66003003,1.5370135728,0.4482956254,1.601055805,0.0,0.0,0.0,1.5370135728,0.4482956254,1.601055805,4.2348,0.4514,4.2587900864,0.0048000000000000004,0.0014,0.005,4.23,0.45,4.2538688273,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 17:00:00,5.88,1.33,6.0285404535,0.0,0.0,0.0,5.88,1.33,6.0285404535,1.6687241479,0.48671120980000004,1.7382543207,0.0,0.0,0.0,1.6687241479,0.48671120980000004,1.7382543207,4.18536,0.41448,4.2058330923,0.015360000000000002,0.0044800000000000005,0.016,4.17,0.41000000000000003,4.1901073972,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 17:30:00,5.53,1.17,5.6524154129,0.0,0.0,0.0,5.53,1.17,5.6524154129,1.5680147327,0.45733763040000003,1.6333486799,0.0,0.0,0.0,1.5680147327,0.45733763040000003,1.6333486799,3.8955200000000003,0.42036,3.9181345817,0.03552,0.010360000000000001,0.037,3.86,0.41000000000000003,3.8817135391,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 18:00:00,5.12,0.9,5.1984997836,0.0,0.0,0.0,5.12,0.9,5.1984997836,1.4070602117,0.4103925618,1.4656877205,0.0,0.0,0.0,1.4070602117,0.4103925618,1.4656877205,3.80504,0.37772000000000006,3.8237418584,0.09504000000000001,0.02772,0.099,3.71,0.35000000000000003,3.7264728632,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 18:30:00,4.89,0.65,4.9330112507,0.0,0.0,0.0,4.89,0.65,4.9330112507,1.4241993671,0.41539148210000004,1.4835410074,0.0,0.0,0.0,1.4241993671,0.41539148210000004,1.4835410074,3.43224,0.28232,3.4438315871,0.04224000000000001,0.012320000000000001,0.044,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 19:00:00,5.02,0.65,5.0619067554,0.0,0.0,0.0,5.02,0.65,5.0619067554,1.4229587754000002,0.41502964280000004,1.4822487243,0.0,0.0,0.0,1.4229587754000002,0.41502964280000004,1.4822487243,3.61192,0.31056,3.6252466951,0.0019200000000000003,0.0005600000000000001,0.002,3.61,0.31,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 19:30:00,4.78,0.43,4.7993020326,0.0,0.0,0.0,4.78,0.43,4.7993020326,1.4657897037,0.42752199690000003,1.5268642746999999,0.0,0.0,0.0,1.4657897037,0.42752199690000003,1.5268642746999999,3.85,0.28,3.8601683901,0.0,0.0,0.0,3.85,0.28,3.8601683901,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 20:00:00,4.43,0.23,4.4359666365,0.0,0.0,0.0,4.43,0.23,4.4359666365,1.3789594194,0.4021964973,1.4364160619000002,0.0,0.0,0.0,1.3789594194,0.4021964973,1.4364160619000002,3.94,0.28,3.9499367084,0.0,0.0,0.0,3.94,0.28,3.9499367084,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 20:30:00,4.25,0.23,4.2562189793,0.0,0.0,0.0,4.25,0.23,4.2562189793,1.3515317159,0.3941967505,1.4078455374,0.0,0.0,0.0,1.3515317159,0.3941967505,1.4078455374,3.4,0.28,3.4115099296,0.0,0.0,0.0,3.4,0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 21:00:00,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,1.348005981,0.3931684111,1.4041728969,0.0,0.0,0.0,1.348005981,0.3931684111,1.4041728969,3.71,0.28,3.7205510345,0.0,0.0,0.0,3.71,0.28,3.7205510345,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 21:30:00,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,1.2675868343,0.3697128267,1.3204029524,0.0,0.0,0.0,1.2675868343,0.3697128267,1.3204029524,3.43,0.35000000000000003,3.4478108997,0.0,0.0,0.0,3.43,0.35000000000000003,3.4478108997,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 22:00:00,4.45,0.23,4.455939856,0.0,0.0,0.0,4.45,0.23,4.455939856,1.264280086,0.36874835840000003,1.3169584229,0.0,0.0,0.0,1.264280086,0.36874835840000003,1.3169584229,3.43,0.45,3.4593930103,0.0,0.0,0.0,3.43,0.45,3.4593930103,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 22:30:00,4.1,0.23,4.1064461521,0.0,0.0,0.0,4.1,0.23,4.1064461521,1.2999725817,0.3791586697,1.354138106,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,3.54,0.43,3.5660201905999998,0.0,0.0,0.0,3.54,0.43,3.5660201905999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 23:00:00,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,1.1156197448,0.3253890922,1.1621039009,0.0,0.0,0.0,1.1156197448,0.3253890922,1.1621039009,3.46,0.33,3.4757013681,0.0,0.0,0.0,3.46,0.33,3.4757013681,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 23:30:00,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,1.05046149,0.3063846012,1.0942307187,0.0,0.0,0.0,1.05046149,0.3063846012,1.0942307187,2.88,0.33,2.8988445974,0.0,0.0,0.0,2.88,0.33,2.8988445974,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 00:00:00,3.84,0.27,3.8494804844,0.0,0.0,0.0,3.84,0.27,3.8494804844,0.9809683969,0.2861157824,1.0218420801,0.0,0.0,0.0,0.9809683969,0.2861157824,1.0218420801,3.02,0.37,3.0425811411,0.0,0.0,0.0,3.02,0.37,3.0425811411,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 00:30:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.9164429918,0.2672958726,0.9546281164,0.0,0.0,0.0,0.9164429918,0.2672958726,0.9546281164,3.23,0.24,3.2389041357,0.0,0.0,0.0,3.23,0.24,3.2389041357,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 01:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.8639936112000001,0.25199813660000003,0.8999933450000001,0.0,0.0,0.0,0.8639936112000001,0.25199813660000003,0.8999933450000001,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 01:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.8165699492,0.23816623520000002,0.8505936971,0.0,0.0,0.0,0.8165699492,0.23816623520000002,0.8505936971,2.49,0.24,2.501539526,0.0,0.0,0.0,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 02:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.7594144342,0.2214958766,0.7910567023,0.0,0.0,0.0,0.7594144342,0.2214958766,0.7910567023,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 02:30:00,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.7261876583,0.2118047337,0.7564454774,0.0,0.0,0.0,0.7261876583,0.2118047337,0.7564454774,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 03:00:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.7268246650000001,0.2119905273,0.7571090261000001,0.0,0.0,0.0,0.7268246650000001,0.2119905273,0.7571090261000001,2.33968,0.29824,2.3586117951,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.14,0.24,2.1534158911,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 03:30:00,3.56,0.22,3.5667912751,0.0,0.0,0.0,3.56,0.22,3.5667912751,0.7319207188,0.2134768763,0.7624174154000001,0.0,0.0,0.0,0.7319207188,0.2134768763,0.7624174154000001,2.40496,0.28228000000000003,2.4214695125,0.14496,0.042280000000000005,0.151,2.26,0.24,2.2727076363,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 04:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.7287356852,0.2125479082,0.7590996721000001,0.0,0.0,0.0,0.7287356852,0.2125479082,0.7590996721000001,2.62,0.24,2.6309694031,0.0,0.0,0.0,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 04:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.7501498191,0.2187936972,0.7814060616,0.0,0.0,0.0,0.7501498191,0.2187936972,0.7814060616,2.37104,0.38072000000000006,2.4014117514,0.31104000000000004,0.09072000000000001,0.324,2.06,0.29,2.0803124765,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 05:00:00,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.7284817804,0.2124738526,0.7588351879,0.0,0.0,0.0,0.7284817804,0.2124738526,0.7588351879,2.38776,0.34768000000000004,2.4129399495,0.19776000000000002,0.05768,0.20600000000000002,2.19,0.29,2.2091174708,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 05:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.7452183795,0.2173553607,0.7762691453,0.0,0.0,0.0,0.7452183795,0.2173553607,0.7762691453,2.5700000000000003,0.27,2.5841439588,0.0,0.0,0.0,2.5700000000000003,0.27,2.5841439588,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 06:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8615303855,0.25127969580000004,0.8974274849,0.0,0.0,0.0,0.8615303855,0.25127969580000004,0.8974274849,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 06:30:00,3.94,0.28,3.9499367084,0.0,0.0,0.0,3.94,0.28,3.9499367084,0.8858924422000001,0.2583852957,0.9228046273,0.0,0.0,0.0,0.8858924422000001,0.2583852957,0.9228046273,3.02968,0.26324000000000003,3.0410945727,0.07968,0.02324,0.083,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 07:00:00,4.45,0.37,4.465355529,0.0,0.0,0.0,4.45,0.37,4.465355529,0.9957241395,0.29041954070000003,1.0372126454,0.0,0.0,0.0,0.9957241395,0.29041954070000003,1.0372126454,3.32112,0.28616,3.3334255054,0.021120000000000003,0.0061600000000000005,0.022,3.3,0.28,3.3118574849,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 07:30:00,5.67,1.24,5.8040072364,0.0,0.0,0.0,5.67,1.24,5.8040072364,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,4.02,0.26,4.0283991858,0.0,0.0,0.0,4.02,0.26,4.0283991858,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 08:00:00,5.62,1.48,5.8116090715,0.0,0.0,0.0,5.62,1.48,5.8116090715,1.3777582353,0.4018461519,1.4351648284,0.0,0.0,0.0,1.3777582353,0.4018461519,1.4351648284,4.31,0.34,4.3233898737,0.0,0.0,0.0,4.31,0.34,4.3233898737,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 08:30:00,6.19,1.5899999999999999,6.3909467217,0.0,0.0,0.0,6.19,1.5899999999999999,6.3909467217,1.4289086609,0.4167650261,1.4884465217,0.0,0.0,0.0,1.4289086609,0.4167650261,1.4884465217,4.62,0.45,4.6418638498,0.0,0.0,0.0,4.62,0.45,4.6418638498,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 09:00:00,6.72,1.9300000000000002,6.9916593166,0.0,0.0,0.0,6.72,1.9300000000000002,6.9916593166,1.5289957018,0.44595707970000004,1.592703856,0.0,0.0,0.0,1.5289957018,0.44595707970000004,1.592703856,4.62,0.59,4.6575207997,0.0,0.0,0.0,4.62,0.59,4.6575207997,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 09:30:00,6.93,2.04,7.2240224252,0.0,0.0,0.0,6.93,2.04,7.2240224252,1.527663824,0.4455686153,1.5913164833,0.0,0.0,0.0,1.527663824,0.4455686153,1.5913164833,4.71,0.66,4.7560172413,0.0,0.0,0.0,4.71,0.66,4.7560172413,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 10:00:00,6.77,1.96,7.0480139046,0.0,0.0,0.0,6.77,1.96,7.0480139046,1.5303275795,0.44634554400000004,1.5940912287,0.0,0.0,0.0,1.5303275795,0.44634554400000004,1.5940912287,5.1896,0.7428,5.2424898665,0.009600000000000001,0.0028,0.01,5.18,0.74,5.2325901808,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 10:30:00,6.13,1.33,6.2726230558000005,0.0,0.0,0.0,6.13,1.33,6.2726230558000005,1.487145807,0.4337508604,1.5491102156,0.0,0.0,0.0,1.487145807,0.4337508604,1.5491102156,5.15016,0.7458800000000001,5.2038913325,0.02016,0.005880000000000001,0.021,5.13,0.74,5.1830975295,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 11:00:00,6.57,1.75,6.7990734663,0.0,0.0,0.0,6.57,1.75,6.7990734663,1.4685508975000001,0.42832734510000003,1.5297405182000001,0.0,0.0,0.0,1.4685508975000001,0.42832734510000003,1.5297405182000001,4.79864,0.81252,4.8669430447,0.00864,0.00252,0.009000000000000001,4.79,0.81,4.8580037052,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 11:30:00,6.18,1.31,6.3173174687,0.0,0.0,0.0,6.18,1.31,6.3173174687,1.4145754277,0.4125844998,1.4735160706000001,0.0,0.0,0.0,1.4145754277,0.4125844998,1.4735160706000001,4.81112,0.8161600000000001,4.8798558175,0.021120000000000003,0.0061600000000000005,0.022,4.79,0.81,4.8580037052,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 12:00:00,6.18,1.17,6.2897774205,0.0,0.0,0.0,6.18,1.17,6.2897774205,1.471971878,0.42932513110000003,1.5333040396,0.0,0.0,0.0,1.471971878,0.42932513110000003,1.5333040396,4.7682400000000005,0.7653200000000001,4.8292677913,0.018240000000000003,0.00532,0.019,4.75,0.76,4.8104157824,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 12:30:00,6.33,1.49,6.502999308,0.0,0.0,0.0,6.33,1.49,6.502999308,1.4599525539,0.42581949490000004,1.5207839103,0.0,0.0,0.0,1.4599525539,0.42581949490000004,1.5207839103,4.43072,0.80896,4.5039644759,0.030720000000000004,0.008960000000000001,0.032,4.4,0.8,4.472135955,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 13:00:00,6.76,1.82,7.0007142493,0.0,0.0,0.0,6.76,1.82,7.0007142493,1.5881856144,0.4632208042,1.654360015,0.0,0.0,0.0,1.5881856144,0.4632208042,1.654360015,4.70768,0.7222400000000001,4.7627598722,0.007680000000000001,0.0022400000000000002,0.008,4.7,0.72,4.7548291242000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 13:30:00,6.88,1.76,7.1015491268,0.0,0.0,0.0,6.88,1.76,7.1015491268,1.5771661132,0.46000678300000003,1.6428813679,0.0,0.0,0.0,1.5771661132,0.46000678300000003,1.6428813679,5.04768,0.6722400000000001,5.0922470482,0.007680000000000001,0.0022400000000000002,0.008,5.04,0.67,5.0843386984,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 14:00:00,6.95,1.97,7.2238078601,0.0,0.0,0.0,6.95,1.97,7.2238078601,1.4300153998,0.4170878249,1.4895993748,0.0,0.0,0.0,1.4300153998,0.4170878249,1.4895993748,4.6776800000000005,0.78224,4.7426353012,0.007680000000000001,0.0022400000000000002,0.008,4.67,0.78,4.7346911198,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 14:30:00,6.89,2.04,7.1856593295,0.0,0.0,0.0,6.89,2.04,7.1856593295,1.4024119416,0.4090368163,1.4608457725,0.0,0.0,0.0,1.4024119416,0.4090368163,1.4608457725,4.46192,0.7005600000000001,4.5165821591,0.0019200000000000003,0.0005600000000000001,0.002,4.46,0.7000000000000001,4.5145985425,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 15:00:00,6.39,1.76,6.6279484005,0.0,0.0,0.0,6.39,1.76,6.6279484005,1.4060928128,0.4101104037,1.4646800134,0.0,0.0,0.0,1.4060928128,0.4101104037,1.4646800134,4.25096,0.60028,4.293133704,0.0009600000000000001,0.00028000000000000003,0.001,4.25,0.6000000000000001,4.2921439864,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 15:30:00,6.27,1.42,6.4287868218,0.0,0.0,0.0,6.27,1.42,6.4287868218,1.4273504801999999,0.4163105567,1.4868234169,0.0,0.0,0.0,1.4273504801999999,0.4163105567,1.4868234169,4.55,0.5700000000000001,4.5855643055,0.0,0.0,0.0,4.55,0.5700000000000001,4.5855643055,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 16:00:00,5.85,0.96,5.9282459463,0.0,0.0,0.0,5.85,0.96,5.9282459463,1.4700257734,0.4287575172,1.5312768473,0.0,0.0,0.0,1.4700257734,0.4287575172,1.5312768473,4.37672,0.54196,4.4101472311,0.00672,0.0019600000000000004,0.007,4.37,0.54,4.4032374453,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 16:30:00,5.7,0.74,5.7478343748,0.0,0.0,0.0,5.7,0.74,5.7478343748,1.5483737753,0.4516090178,1.6128893493,0.0,0.0,0.0,1.5483737753,0.4516090178,1.6128893493,3.8848000000000003,0.5414,3.9223443245,0.24480000000000002,0.0714,0.255,3.64,0.47000000000000003,3.6702179772,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 17:00:00,5.66,0.5700000000000001,5.6886290087999996,0.0,0.0,0.0,5.66,0.5700000000000001,5.6886290087999996,1.5789984844,0.4605412246,1.6447900879000001,0.0,0.0,0.0,1.5789984844,0.4605412246,1.6447900879000001,3.98264,0.45952000000000004,4.0090622345,0.03264,0.00952,0.034,3.95,0.45,3.9755502764,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 17:30:00,5.84,0.52,5.8631049794,0.0,0.0,0.0,5.84,0.52,5.8631049794,1.6568415034,0.4832454385,1.7258765661000002,0.0,0.0,0.0,1.6568415034,0.4832454385,1.7258765661000002,4.22,0.31,4.2313709362,0.0,0.0,0.0,4.22,0.31,4.2313709362,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 18:00:00,5.57,0.47000000000000003,5.5897942717,0.0,0.0,0.0,5.57,0.47000000000000003,5.5897942717,1.5786760735,0.4604471881,1.6444542432,0.0,0.0,0.0,1.5786760735,0.4604471881,1.6444542432,3.94288,0.29084000000000004,3.9535921135,0.00288,0.00084,0.003,3.94,0.29,3.950658173,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 18:30:00,5.19,0.36,5.202470567,0.0,0.0,0.0,5.19,0.36,5.202470567,1.5492691763000002,0.4518701764,1.6138220587,0.0,0.0,0.0,1.5492691763000002,0.4518701764,1.6138220587,3.6086400000000003,0.36252,3.6268034686,0.24864000000000003,0.07252,0.259,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 19:00:00,5.08,0.34,5.0913652393,0.0,0.0,0.0,5.08,0.34,5.0913652393,1.4389024,0.4196798667,1.4988566667,0.0,0.0,0.0,1.4389024,0.4196798667,1.4988566667,3.68192,0.30056000000000005,3.6941671863,0.0019200000000000003,0.0005600000000000001,0.002,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 19:30:00,4.97,0.30000000000000004,4.9790460934,0.0,0.0,0.0,4.97,0.30000000000000004,4.9790460934,1.3659214832,0.39839376590000003,1.4228348783,0.0,0.0,0.0,1.3659214832,0.39839376590000003,1.4228348783,4.18096,0.35028000000000004,4.1956075365,0.0009600000000000001,0.00028000000000000003,0.001,4.18,0.35000000000000003,4.1946275162,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 20:00:00,4.97,0.30000000000000004,4.9790460934,0.0,0.0,0.0,4.97,0.30000000000000004,4.9790460934,1.3509863278,0.3940376789,1.4072774247,0.0,0.0,0.0,1.3509863278,0.3940376789,1.4072774247,4.01,0.44,4.0340674263,0.0,0.0,0.0,4.01,0.44,4.0340674263,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 20:30:00,4.87,0.37,4.8840352169,0.0,0.0,0.0,4.87,0.37,4.8840352169,1.3056592509,0.3808172815,1.3600617197,0.0,0.0,0.0,1.3056592509,0.3808172815,1.3600617197,3.58,0.5,3.6147475707,0.0,0.0,0.0,3.58,0.5,3.6147475707,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 21:00:00,4.67,0.25,4.6766868614,0.0,0.0,0.0,4.67,0.25,4.6766868614,1.3306889093,0.3881175985,1.3861342805,0.0,0.0,0.0,1.3306889093,0.3881175985,1.3861342805,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 21:30:00,4.09,0.32,4.1024992383,0.0,0.0,0.0,4.09,0.32,4.1024992383,1.2495506151,0.36445226270000003,1.3016152241,0.0,0.0,0.0,1.2495506151,0.36445226270000003,1.3016152241,3.67,0.45,3.6974856322000003,0.0,0.0,0.0,3.67,0.45,3.6974856322000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 22:00:00,4.36,0.25,4.3671615496000005,0.0,0.0,0.0,4.36,0.25,4.3671615496000005,1.2291519341,0.35850264740000004,1.280366598,0.0,0.0,0.0,1.2291519341,0.35850264740000004,1.280366598,3.48,0.42,3.5052532006,0.0,0.0,0.0,3.48,0.42,3.5052532006,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 22:30:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.1889669697,0.34678203280000003,1.2385072601,0.0,0.0,0.0,1.1889669697,0.34678203280000003,1.2385072601,3.59,0.37,3.6090164865,0.0,0.0,0.0,3.59,0.37,3.6090164865,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 23:00:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.1868901715,0.3461763,1.2363439286,0.0,0.0,0.0,1.1868901715,0.3461763,1.2363439286,3.47,0.29,3.4820970693,0.0,0.0,0.0,3.47,0.29,3.4820970693,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 23:30:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,1.0472809458,0.3054569425,1.0909176519,0.0,0.0,0.0,1.0472809458,0.3054569425,1.0909176519,2.85,0.25,2.8609439002,0.0,0.0,0.0,2.85,0.25,2.8609439002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 00:00:00,3.96,0.25,3.9678835668,0.0,0.0,0.0,3.96,0.25,3.9678835668,0.9766854371,0.2848665858,1.0173806636,0.0,0.0,0.0,0.9766854371,0.2848665858,1.0173806636,2.94,0.25,2.9506101064,0.0,0.0,0.0,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 00:30:00,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.8755899269,0.2553803953,0.9120728405,0.0,0.0,0.0,0.8755899269,0.2553803953,0.9120728405,3.29,0.29,3.3027564246,0.0,0.0,0.0,3.29,0.29,3.3027564246,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 01:00:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.8755899269,0.2553803953,0.9120728405,0.0,0.0,0.0,0.8755899269,0.2553803953,0.9120728405,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 01:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.7861552479,0.2292952806,0.8189117166000001,0.0,0.0,0.0,0.7861552479,0.2292952806,0.8189117166000001,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 02:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.7661838984,0.2234703037,0.7981082275,0.0,0.0,0.0,0.7661838984,0.2234703037,0.7981082275,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 02:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.7695443541,0.2244504366,0.8016087022,0.0,0.0,0.0,0.7695443541,0.2244504366,0.8016087022,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 03:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.7432709447,0.2167873589,0.7742405674,0.0,0.0,0.0,0.7432709447,0.2167873589,0.7742405674,2.30152,0.25836000000000003,2.3159758634,0.13152,0.038360000000000005,0.137,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 03:30:00,3.34,0.28,3.3517159784,0.0,0.0,0.0,3.34,0.28,3.3517159784,0.7265797392000001,0.2119190906,0.756853895,0.0,0.0,0.0,0.7265797392000001,0.2119190906,0.756853895,2.37,0.22,2.3801890681,0.0,0.0,0.0,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 04:00:00,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823,0.7265797392000001,0.2119190906,0.756853895,0.0,0.0,0.0,0.7265797392000001,0.2119190906,0.756853895,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 04:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7611681564,0.222007379,0.7928834963,0.0,0.0,0.0,0.7611681564,0.222007379,0.7928834963,2.33912,0.39016,2.3714356833,0.30912,0.09016,0.322,2.03,0.30000000000000004,2.0520477577,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 05:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7451748149,0.2173426544,0.7762237656000001,0.0,0.0,0.0,0.7451748149,0.2173426544,0.7762237656000001,2.3808,0.3644,2.4085256901,0.22080000000000002,0.0644,0.23,2.16,0.30000000000000004,2.1807338214,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 05:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7438731995000001,0.2169630165,0.7748679162000001,0.0,0.0,0.0,0.7438731995000001,0.2169630165,0.7748679162000001,2.55,0.30000000000000004,2.5675864153,0.0,0.0,0.0,2.55,0.30000000000000004,2.5675864153,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 06:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.8042845821,0.23458300310000002,0.8377964397000001,0.0,0.0,0.0,0.8042845821,0.23458300310000002,0.8377964397000001,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 06:30:00,3.9,0.79,3.979208464,0.0,0.0,0.0,3.9,0.79,3.979208464,0.8390356182,0.24471872200000003,0.8739954356,0.0,0.0,0.0,0.8390356182,0.24471872200000003,0.8739954356,3.02016,0.39088,3.0453495038,0.38016000000000005,0.11088,0.396,2.64,0.28,2.6548069610000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 07:00:00,4.45,0.97,4.5544922878000005,0.0,0.0,0.0,4.45,0.97,4.5544922878000005,0.9401994681,0.2742248449,0.9793744459,0.0,0.0,0.0,0.9401994681,0.2742248449,0.9793744459,3.21312,0.34716,3.2318199517,0.33312,0.09716000000000001,0.34700000000000003,2.88,0.25,2.8908303305,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 07:30:00,5.36,1.38,5.5347990027,0.0,0.0,0.0,5.36,1.38,5.5347990027,1.127783231,0.3289367757,1.1747741989,0.0,0.0,0.0,1.127783231,0.3289367757,1.1747741989,3.6037600000000003,0.33568000000000003,3.6193600539,0.05376,0.015680000000000003,0.056,3.55,0.32,3.5643933565,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 08:00:00,6.02,1.54,6.2138554859,0.0,0.0,0.0,6.02,1.54,6.2138554859,1.2889357877,0.37593960470000004,1.3426414455,0.0,0.0,0.0,1.2889357877,0.37593960470000004,1.3426414455,4.15,0.56,4.1876126851,0.0,0.0,0.0,4.15,0.56,4.1876126851,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 08:30:00,6.67,1.8,6.9086105694,0.0,0.0,0.0,6.67,1.8,6.9086105694,1.3834169699,0.4034966162,1.4410593437,0.0,0.0,0.0,1.3834169699,0.4034966162,1.4410593437,4.20504,0.5127200000000001,4.2361826212,0.21504,0.06272000000000001,0.224,3.99,0.45,4.015295755,0.0,0.0,0.0,0.0,0.0,0.0
