Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-16 09:00:00,6.98,2.01,7.263642337,0.0,0.0,0.0,6.98,2.01,7.263642337,1.427053676,0.4162239888,1.4865142459,0.0,0.0,0.0,1.427053676,0.4162239888,1.4865142459,4.3612,0.6066,4.4031839616,0.0912,0.026600000000000002,0.095,4.27,0.58,4.3092110647,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 09:30:00,6.31,1.33,6.4486432682,0.0,0.0,0.0,6.31,1.33,6.4486432682,1.4518914509,0.42346833980000004,1.5123869280000002,0.0,0.0,0.0,1.4518914509,0.42346833980000004,1.5123869280000002,4.58,0.6900000000000001,4.6316843588,0.0,0.0,0.0,4.58,0.6900000000000001,4.6316843588,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 10:00:00,6.2,1.22,6.318892308,0.0,0.0,0.0,6.2,1.22,6.318892308,1.4954900796000001,0.4361846065,1.5578021662000001,0.0,0.0,0.0,1.4954900796000001,0.4361846065,1.5578021662000001,4.58288,0.69084,4.6346573768,0.00288,0.00084,0.003,4.58,0.6900000000000001,4.6316843588,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 10:30:00,6.63,1.75,6.8570693448,0.0,0.0,0.0,6.63,1.75,6.8570693448,1.4304836355,0.41722439370000003,1.4900871203000001,0.0,0.0,0.0,1.4304836355,0.41722439370000003,1.4900871203000001,4.72288,0.69084,4.7731389462,0.00288,0.00084,0.003,4.72,0.6900000000000001,4.7701677119,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 11:00:00,6.36,1.72,6.5884747856,0.0,0.0,0.0,6.36,1.72,6.5884747856,1.4292353949,0.4168603235,1.4887868697,0.0,0.0,0.0,1.4292353949,0.4168603235,1.4887868697,4.46192,0.6905600000000001,4.5150418824,0.0019200000000000003,0.0005600000000000001,0.002,4.46,0.6900000000000001,4.5130588297,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 11:30:00,6.23,1.25,6.3541639891,0.0,0.0,0.0,6.23,1.25,6.3541639891,1.406579339,0.4102523072,1.4651868114,0.0,0.0,0.0,1.406579339,0.4102523072,1.4651868114,4.4296,0.6928000000000001,4.483450457,0.009600000000000001,0.0028,0.01,4.42,0.6900000000000001,4.4735332792,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 12:00:00,6.15,1.17,6.260303507,0.0,0.0,0.0,6.15,1.17,6.260303507,1.3456554911,0.3924828516,1.4017244699,0.0,0.0,0.0,1.3456554911,0.3924828516,1.4017244699,4.3601600000000005,0.65588,4.4092146466,0.02016,0.005880000000000001,0.021,4.34,0.65,4.3884051773,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 12:30:00,6.16,1.1400000000000001,6.2645989497,0.0,0.0,0.0,6.16,1.1400000000000001,6.2645989497,1.3956123813,0.4070536112,1.4537628971,0.0,0.0,0.0,1.3956123813,0.4070536112,1.4537628971,4.6384,0.7712,4.7020744358,0.038400000000000004,0.0112,0.04,4.6,0.76,4.6623599175,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 13:00:00,6.00096,1.03028,6.0887599559,0.0009600000000000001,0.00028000000000000003,0.001,6.0,1.03,6.0877664213,1.3528080572,0.3945690167,1.4091750596,0.0,0.0,0.0,1.3528080572,0.3945690167,1.4091750596,4.6268,0.7824,4.6924863346,0.07680000000000001,0.0224,0.08,4.55,0.76,4.6130358767,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 13:30:00,5.76096,0.9602800000000001,5.8404450002,0.0009600000000000001,0.00028000000000000003,0.001,5.76,0.96,5.8394520291,1.3037124813,0.3802494737,1.3580338346,0.0,0.0,0.0,1.3037124813,0.3802494737,1.3580338346,4.34928,0.71604,4.4078282408,0.08928000000000001,0.02604,0.093,4.26,0.6900000000000001,4.3155185088,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 14:00:00,5.78096,1.15028,5.8942889817,0.0009600000000000001,0.00028000000000000003,0.001,5.78,1.15,5.8932927977,1.2439404333,0.3628159597,1.2957712846,0.0,0.0,0.0,1.2439404333,0.3628159597,1.2957712846,4.22968,0.7132400000000001,4.2893943862,0.07968,0.02324,0.083,4.15,0.6900000000000001,4.2069704064,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 14:30:00,5.76,1.17,5.8776270722,0.0,0.0,0.0,5.76,1.17,5.8776270722,1.1006513341,0.3210233058,1.1465118063,0.0,0.0,0.0,1.1006513341,0.3210233058,1.1465118063,3.9260800000000002,0.5934400000000001,3.9706769196,0.04608,0.01344,0.048,3.88,0.58,3.9231110104,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 15:00:00,5.81096,1.11028,5.9160779069,0.0009600000000000001,0.00028000000000000003,0.001,5.8100000000000005,1.11,5.915082417,1.1679620431,0.3406555959,1.2166271283,0.0,0.0,0.0,1.1679620431,0.3406555959,1.2166271283,4.14816,0.6298800000000001,4.1957097373,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.08,0.61,4.1253484701,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 15:30:00,5.72,1.0,5.8067546874,0.0,0.0,0.0,5.72,1.0,5.8067546874,1.2501859591,0.3646375714,1.3022770407,0.0,0.0,0.0,1.2501859591,0.3646375714,1.3022770407,4.17512,0.58316,4.2156497245,0.04512,0.013160000000000002,0.047,4.13,0.5700000000000001,4.1691485941,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 16:00:00,5.65,0.91,5.7228139931,0.0,0.0,0.0,5.65,0.91,5.7228139931,1.2852592397,0.3748672782,1.3388117080000002,0.0,0.0,0.0,1.2852592397,0.3748672782,1.3388117080000002,4.08456,0.49008,4.1138557097,0.03456,0.01008,0.036000000000000004,4.05,0.48,4.0783452527,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 16:30:00,5.47,0.73,5.518496172,0.0,0.0,0.0,5.47,0.73,5.518496172,1.3451980634,0.39234943510000003,1.4012479827,0.0,0.0,0.0,1.3451980634,0.39234943510000003,1.4012479827,3.66808,0.50944,3.7032877285,0.23808,0.06944,0.248,3.43,0.44,3.4581064183,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 17:00:00,5.21,0.53,5.2368883891,0.0,0.0,0.0,5.21,0.53,5.2368883891,1.4844285103,0.4329583155,1.5462796982,0.0,0.0,0.0,1.4844285103,0.4329583155,1.5462796982,3.62096,0.38528,3.6413997309,0.12096000000000001,0.035280000000000006,0.126,3.5,0.35000000000000003,3.5174564674,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 17:30:00,5.05,0.53,5.0777357158,0.0,0.0,0.0,5.05,0.53,5.0777357158,1.44599361,0.4217481363,1.5062433438,0.0,0.0,0.0,1.44599361,0.4217481363,1.5062433438,3.79264,0.26952000000000004,3.8022045184,0.03264,0.00952,0.034,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 18:00:00,5.11,0.43,5.1280600621,0.0,0.0,0.0,5.11,0.43,5.1280600621,1.4033928089,0.40932290260000004,1.4618675093,0.0,0.0,0.0,1.4033928089,0.40932290260000004,1.4618675093,3.56456,0.25008,3.573321704,0.03456,0.01008,0.036000000000000004,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 18:30:00,4.8100000000000005,0.34,4.8220016591,0.0,0.0,0.0,4.8100000000000005,0.34,4.8220016591,1.4923456175,0.4352674718,1.5545266849,0.0,0.0,0.0,1.4923456175,0.4352674718,1.5545266849,3.39272,0.33996000000000004,3.409709929,0.34272,0.09996000000000001,0.357,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 19:00:00,4.5600000000000005,0.29,4.5692121859,0.0,0.0,0.0,4.5600000000000005,0.29,4.5692121859,1.4936455702,0.43564662460000003,1.5558808022,0.0,0.0,0.0,1.4936455702,0.43564662460000003,1.5558808022,3.2468,0.2974,3.2603921543,0.1968,0.0574,0.20500000000000002,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 19:30:00,4.53,0.25,4.5368932101,0.0,0.0,0.0,4.53,0.25,4.5368932101,1.4354765975000001,0.4186806743,1.4952881224,0.0,0.0,0.0,1.4354765975000001,0.4186806743,1.4952881224,3.9119200000000003,0.29056000000000004,3.9226959097,0.0019200000000000003,0.0005600000000000001,0.002,3.91,0.29,3.9207397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 20:00:00,4.34,0.22,4.3455724594,0.0,0.0,0.0,4.34,0.22,4.3455724594,1.410006638,0.4112519361,1.4687569146000001,0.0,0.0,0.0,1.410006638,0.4112519361,1.4687569146000001,3.91,0.29,3.9207397261,0.0,0.0,0.0,3.91,0.29,3.9207397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 20:30:00,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,1.3615106564000001,0.3971072748,1.4182402671,0.0,0.0,0.0,1.3615106564000001,0.3971072748,1.4182402671,3.34,0.26,3.350104476,0.0,0.0,0.0,3.34,0.26,3.350104476,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 21:00:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,1.3293686709,0.38773252900000005,1.3847590322,0.0,0.0,0.0,1.3293686709,0.38773252900000005,1.3847590322,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 21:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.4051107816,0.40982397800000003,1.4636570642,0.0,0.0,0.0,1.4051107816,0.40982397800000003,1.4636570642,3.43,0.37,3.4498985492,0.0,0.0,0.0,3.43,0.37,3.4498985492,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 22:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.3498107502,0.3936948022,1.4060528648,0.0,0.0,0.0,1.3498107502,0.3936948022,1.4060528648,3.07,0.28,3.0827422857,0.0,0.0,0.0,3.07,0.28,3.0827422857,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 22:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.2535081711,0.3656065499,1.3057376782,0.0,0.0,0.0,1.2535081711,0.3656065499,1.3057376782,3.01,0.24,3.019552947,0.0,0.0,0.0,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 23:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,1.1253419539,0.3282247365,1.172231202,0.0,0.0,0.0,1.1253419539,0.3282247365,1.172231202,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 23:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,1.0473032269,0.3054634412,1.0909408614,0.0,0.0,0.0,1.0473032269,0.3054634412,1.0909408614,2.62848,0.28664,2.6440630855,0.22848000000000002,0.06664,0.23800000000000002,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 00:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.98353937,0.2868656496,1.024520177,0.0,0.0,0.0,0.98353937,0.2868656496,1.024520177,2.49888,0.24884000000000003,2.5112392558,0.09888000000000001,0.02884,0.10300000000000001,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 00:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.9435580948000001,0.2752044443,0.9828730154,0.0,0.0,0.0,0.9435580948000001,0.2752044443,0.9828730154,2.73,0.25,2.7414229882,0.0,0.0,0.0,2.73,0.25,2.7414229882,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 01:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.8908760928,0.2598388604,0.92799593,0.0,0.0,0.0,0.8908760928,0.2598388604,0.92799593,2.49,0.22,2.499699982,0.0,0.0,0.0,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 01:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.8245810029,0.2405027925,0.8589385447000001,0.0,0.0,0.0,0.8245810029,0.2405027925,0.8589385447000001,2.25288,0.27584000000000003,2.2697039455,0.12288000000000002,0.035840000000000004,0.128,2.13,0.24,2.1434784813,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 02:00:00,2.89,-0.22,2.8983616061,0.0,0.0,0.0,2.89,-0.22,2.8983616061,0.7913379319,0.23080689680000002,0.8243103457000001,0.0,0.0,0.0,0.7913379319,0.23080689680000002,0.8243103457000001,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 02:30:00,2.8,-0.22,2.8086295591,0.0,0.0,0.0,2.8,-0.22,2.8086295591,0.7488452107,0.2184131865,0.7800470945,0.0,0.0,0.0,0.7488452107,0.2184131865,0.7800470945,2.3,0.22,2.3104977819,0.0,0.0,0.0,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 03:00:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.7244118212,0.2112867812,0.7545956471,0.0,0.0,0.0,0.7244118212,0.2112867812,0.7545956471,2.19944,0.38192000000000004,2.2323528395,0.34944000000000003,0.10192000000000001,0.364,1.85,0.28,1.8710692130000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 03:30:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.7218877382000001,0.2105505903,0.7519663940000001,0.0,0.0,0.0,0.7218877382000001,0.2105505903,0.7519663940000001,2.26128,0.047040000000000005,2.261769219,0.16128,0.047040000000000005,0.168,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 04:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.7034143772,0.20516252670000001,0.7327233095,0.0,0.0,0.0,0.7034143772,0.20516252670000001,0.7327233095,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 04:30:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.2236000000000002,0.07980000000000001,2.2250314605,0.2736,0.07980000000000001,0.28500000000000003,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 05:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.24984,0.31912,2.2723594786,0.33984000000000003,0.09912000000000001,0.354,1.9100000000000001,0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 05:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.7848110656,0.2289032275,0.8175115267,0.0,0.0,0.0,0.7848110656,0.2289032275,0.8175115267,2.3075200000000002,0.28636,2.3252205487,0.22752000000000003,0.06636,0.23700000000000002,2.08,0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 06:00:00,2.93,-0.22,2.9382477772,0.0,0.0,0.0,2.93,-0.22,2.9382477772,0.833369401,0.24306607530000002,0.8680931260000001,0.0,0.0,0.0,0.833369401,0.24306607530000002,0.8680931260000001,2.4767200000000003,0.0019600000000000004,2.4767207755,0.00672,0.0019600000000000004,0.007,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 06:30:00,3.61,0.24,3.6179690435,0.0,0.0,0.0,3.61,0.24,3.6179690435,0.8793820374,0.2564864276,0.9160229556,0.0,0.0,0.0,0.8793820374,0.2564864276,0.9160229556,2.91,0.41000000000000003,2.9387412271,0.48,0.14,0.5,2.43,0.27,2.4449539873,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 07:00:00,4.08,0.24,4.0870527278,0.0,0.0,0.0,4.08,0.24,4.0870527278,0.9835318875000001,0.2868634672,1.0245123828,0.0,0.0,0.0,0.9835318875000001,0.2868634672,1.0245123828,3.09808,0.33444,3.1160792352,0.35808,0.10444,0.373,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 07:30:00,4.67,0.42,4.6888484727,0.0,0.0,0.0,4.67,0.42,4.6888484727,1.1331047562,0.3304888872,1.1803174544,0.0,0.0,0.0,1.1331047562,0.3304888872,1.1803174544,3.4476,0.3168,3.4621247811,0.29760000000000003,0.0868,0.31,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 08:00:00,4.94,0.55,4.9705231113,0.0,0.0,0.0,4.94,0.55,4.9705231113,1.2729409497,0.3712744437,1.325980156,0.0,0.0,0.0,1.2729409497,0.3712744437,1.325980156,3.784,0.307,3.7964331945,0.024,0.007,0.025,3.76,0.30000000000000004,3.7719490983,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 08:30:00,5.45,0.73,5.4986725671,0.0,0.0,0.0,5.45,0.73,5.4986725671,1.3841133375,0.4036997234,1.4417847266,0.0,0.0,0.0,1.3841133375,0.4036997234,1.4417847266,3.99304,0.49172000000000005,4.0232023315,0.38304000000000005,0.11172000000000001,0.399,3.61,0.38,3.6299449032,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 09:00:00,5.63,0.87,5.6968236764,0.0,0.0,0.0,5.63,0.87,5.6968236764,1.3697809358,0.3995194396,1.4268551414,0.0,0.0,0.0,1.3697809358,0.3995194396,1.4268551414,3.96888,0.44884,3.9941789895,0.33888,0.09884000000000001,0.353,3.63,0.35000000000000003,3.6468342436,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 09:30:00,5.86,0.97,5.9397390515,0.0,0.0,0.0,5.86,0.97,5.9397390515,1.4992693867,0.4372869045,1.5617389445,0.0,0.0,0.0,1.4992693867,0.4372869045,1.5617389445,4.0264,0.5652,4.0658760434,0.0864,0.0252,0.09,3.94,0.54,3.9768329107,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 10:00:00,5.86,1.08,5.9586911314,0.0,0.0,0.0,5.86,1.08,5.9586911314,1.3696527363,0.39948204810000004,1.4267216003,0.0,0.0,0.0,1.3696527363,0.39948204810000004,1.4267216003,4.00888,0.68384,4.0667869381,0.21888000000000002,0.06384000000000001,0.228,3.79,0.62,3.8403775855999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 10:30:00,5.73,0.9500000000000001,5.8082183155,0.0,0.0,0.0,5.73,0.9500000000000001,5.8082183155,1.3207249337,0.38521143900000004,1.3757551393,0.0,0.0,0.0,1.3207249337,0.38521143900000004,1.3757551393,4.01464,0.6255200000000001,4.0630788326,0.22464,0.06552000000000001,0.234,3.79,0.56,3.8311486528,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 11:00:00,5.73,1.02,5.8200773191,0.0,0.0,0.0,5.73,1.02,5.8200773191,1.2741630848,0.3716308997,1.3272532133000001,0.0,0.0,0.0,1.2741630848,0.3716308997,1.3272532133000001,3.94808,0.63444,3.9987310237,0.11808,0.034440000000000005,0.123,3.83,0.6000000000000001,3.8767125248000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 11:30:00,5.76,1.02,5.849615372,0.0,0.0,0.0,5.76,1.02,5.849615372,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,3.9872,0.6896,4.0463949387,0.06720000000000001,0.0196,0.07,3.92,0.67,3.9768454835,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 12:00:00,5.76,0.99,5.8444589142000005,0.0,0.0,0.0,5.76,0.99,5.8444589142000005,1.2473793716000001,0.3638189834,1.2993535121,0.0,0.0,0.0,1.2473793716000001,0.3638189834,1.2993535121,4.04608,0.7534400000000001,4.1156330254,0.04608,0.01344,0.048,4.0,0.74,4.0678741377,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 12:30:00,5.67,0.93,5.7457636568,0.0,0.0,0.0,5.67,0.93,5.7457636568,1.319009954,0.3847112366,1.3739687021,0.0,0.0,0.0,1.319009954,0.3847112366,1.3739687021,4.06624,0.6193200000000001,4.1131332339,0.06624000000000001,0.01932,0.069,4.0,0.6000000000000001,4.0447496832,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 13:00:00,5.53,0.9,5.6027582493,0.0,0.0,0.0,5.53,0.9,5.6027582493,1.2757703171,0.37209967580000003,1.3289274136,0.0,0.0,0.0,1.2757703171,0.37209967580000003,1.3289274136,4.06928,0.6460400000000001,4.1202436093,0.08928000000000001,0.02604,0.093,3.98,0.62,4.0280019861,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 13:30:00,5.53,0.87,5.5980175062,0.0,0.0,0.0,5.53,0.87,5.5980175062,1.2222680713,0.35649485410000004,1.2731959076,0.0,0.0,0.0,1.2222680713,0.35649485410000004,1.2731959076,3.6365600000000002,0.6510800000000001,3.6943840894,0.10656,0.031080000000000003,0.111,3.5300000000000002,0.62,3.58403404,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 14:00:00,5.46,0.9,5.5336787041,0.0,0.0,0.0,5.46,0.9,5.5336787041,1.0499112798,0.3062241233,1.0936575831,0.0,0.0,0.0,1.0499112798,0.3062241233,1.0936575831,3.50848,0.79164,3.5966826104000003,0.58848,0.17164000000000001,0.613,2.92,0.62,2.9850963134,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 14:30:00,5.45,0.85,5.5158861482,0.0,0.0,0.0,5.45,0.85,5.5158861482,1.0079910499,0.2939973896,1.049990677,0.0,0.0,0.0,1.0079910499,0.2939973896,1.049990677,3.36424,0.81832,3.4623342415,1.6742400000000002,0.48832000000000003,1.744,1.69,0.33,1.7219175358,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 15:00:00,5.33,0.85,5.3973512022,0.0,0.0,0.0,5.33,0.85,5.3973512022,1.0840171615,0.3161716721,1.1291845432,0.0,0.0,0.0,1.0840171615,0.3161716721,1.1291845432,3.41024,0.57632,3.4585953218,0.09024,0.026320000000000003,0.094,3.32,0.55,3.3652488764,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 15:30:00,5.05,0.74,5.1039298585,0.0,0.0,0.0,5.05,0.74,5.1039298585,1.1734411988,0.34225368300000003,1.2223345821,0.0,0.0,0.0,1.1734411988,0.34225368300000003,1.2223345821,3.58448,0.57464,3.6302490273,0.08448000000000001,0.024640000000000002,0.088,3.5,0.55,3.5429507476,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 16:00:00,4.99,0.63,5.0296123111,0.0,0.0,0.0,4.99,0.63,5.0296123111,1.192082167,0.347690632,1.2417522573,0.0,0.0,0.0,1.192082167,0.347690632,1.2417522573,3.94936,0.46148000000000006,3.9762304008,0.039360000000000006,0.01148,0.041,3.91,0.45,3.9358099548,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 16:30:00,4.94,0.47000000000000003,4.9623079308,0.0,0.0,0.0,4.94,0.47000000000000003,4.9623079308,1.3068145427,0.3811542416,1.3612651486,0.0,0.0,0.0,1.3068145427,0.3811542416,1.3612651486,3.36456,0.45508000000000004,3.3951968721,0.39456,0.11508000000000002,0.41100000000000003,2.9699999999999998,0.34,2.9893979327,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 17:00:00,4.79,0.44,4.8101663173,0.0,0.0,0.0,4.79,0.44,4.8101663173,1.396534054,0.4073224324,1.4547229729,0.0,0.0,0.0,1.396534054,0.4073224324,1.4547229729,3.37696,0.44828,3.4065838901,0.09696,0.028280000000000003,0.101,3.2800000000000002,0.42,3.306780912,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 17:30:00,4.67,0.37,4.6846344575,0.0,0.0,0.0,4.67,0.37,4.6846344575,1.3989606987,0.4080302038,1.4572507278,0.0,0.0,0.0,1.3989606987,0.4080302038,1.4572507278,3.55032,0.26176000000000005,3.5599565166,0.04032,0.011760000000000001,0.042,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 18:00:00,4.55,0.32,4.5612388668,0.0,0.0,0.0,4.55,0.32,4.5612388668,1.3977473764,0.4076763181,1.4559868504,0.0,0.0,0.0,1.3977473764,0.4076763181,1.4559868504,3.14968,0.27324000000000004,3.1615097975,0.07968,0.02324,0.083,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 18:30:00,4.58,0.25,4.5868180692,0.0,0.0,0.0,4.58,0.25,4.5868180692,1.3916807645,0.4059068896,1.449667463,0.0,0.0,0.0,1.3916807645,0.4059068896,1.449667463,3.1592000000000002,0.37560000000000004,3.1814493552,0.019200000000000002,0.0056,0.02,3.14,0.37,3.1617242131,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 19:00:00,4.43,0.25,4.4370485686,0.0,0.0,0.0,4.43,0.25,4.4370485686,1.4937765963,0.4356848406,1.5560172878,0.0,0.0,0.0,1.4937765963,0.4356848406,1.5560172878,3.35576,0.33168000000000003,3.3721116233,0.00576,0.00168,0.006,3.35,0.33,3.3662144911,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 19:30:00,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,1.3941074092,0.40661466100000004,1.452195218,0.0,0.0,0.0,1.3941074092,0.40661466100000004,1.452195218,3.84096,0.33028,3.8551340573,0.0009600000000000001,0.00028000000000000003,0.001,3.84,0.33,3.8541536036,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 20:00:00,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965,1.3989606987,0.4080302038,1.4572507278,0.0,0.0,0.0,1.3989606987,0.4080302038,1.4572507278,3.75,0.33,3.7644919976,0.0,0.0,0.0,3.75,0.33,3.7644919976,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 20:30:00,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,1.2600767728,0.36752239210000004,1.3125799717,0.0,0.0,0.0,1.2600767728,0.36752239210000004,1.3125799717,3.34,0.33,3.3562628026,0.0,0.0,0.0,3.34,0.33,3.3562628026,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 21:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.2622663068,0.3681610061,1.3148607362,0.0,0.0,0.0,1.2622663068,0.3681610061,1.3148607362,3.11,0.31,3.1254119728,0.0,0.0,0.0,3.11,0.31,3.1254119728,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 21:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.3591363889,0.39641478010000003,1.4157670718,0.0,0.0,0.0,1.3591363889,0.39641478010000003,1.4157670718,3.11,0.33,3.1274590325,0.0,0.0,0.0,3.11,0.33,3.1274590325,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 22:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.2764861391,0.3723084572,1.3296730615,0.0,0.0,0.0,1.2764861391,0.3723084572,1.3296730615,3.14,0.29,3.1533632839,0.0,0.0,0.0,3.14,0.29,3.1533632839,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 22:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.2186349215,0.35543518550000003,1.2694113766,0.0,0.0,0.0,1.2186349215,0.35543518550000003,1.2694113766,3.31,0.25,3.3194276615,0.0,0.0,0.0,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 23:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,1.0970190157,0.3199638796,1.1427281413,0.0,0.0,0.0,1.0970190157,0.3199638796,1.1427281413,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 23:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,1.0254391478,0.29908641810000003,1.0681657789,0.0,0.0,0.0,1.0254391478,0.29908641810000003,1.0681657789,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 00:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9489419738,0.2767747423,0.9884812227,0.0,0.0,0.0,0.9489419738,0.2767747423,0.9884812227,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 00:30:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.8744283166,0.2550415924,0.9108628298,0.0,0.0,0.0,0.8744283166,0.2550415924,0.9108628298,2.71,0.26,2.7224437552,0.0,0.0,0.0,2.71,0.26,2.7224437552,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 01:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.8443664548,0.2462735493,0.8795483905,0.0,0.0,0.0,0.8443664548,0.2462735493,0.8795483905,2.56,0.26,2.5731692521,0.0,0.0,0.0,2.56,0.26,2.5731692521,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 01:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7875567957,0.22970406540000002,0.8203716622,0.0,0.0,0.0,0.7875567957,0.22970406540000002,0.8203716622,2.65,0.26,2.662724169,0.0,0.0,0.0,2.65,0.26,2.662724169,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 02:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7896184627,0.230305385,0.8225192320000001,0.0,0.0,0.0,0.7896184627,0.230305385,0.8225192320000001,2.65,0.23,2.6599624057,0.0,0.0,0.0,2.65,0.23,2.6599624057,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 02:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7445240072,0.21715283540000002,0.7755458409,0.0,0.0,0.0,0.7445240072,0.21715283540000002,0.7755458409,2.2232,0.2426,2.2363973261,0.0432,0.0126,0.045,2.18,0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 03:00:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,2.16816,0.24988000000000002,2.1825118098,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.1,0.23,2.1125576915,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 03:30:00,2.61,-0.24,2.6210112552,0.0,0.0,0.0,2.61,-0.24,2.6210112552,0.7201571285,0.2100458291,0.7501636755000001,0.0,0.0,0.0,0.7201571285,0.2100458291,0.7501636755000001,2.41,0.23,2.4209502267,0.0,0.0,0.0,2.41,0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 04:00:00,2.51,-0.24,2.5214479967,0.0,0.0,0.0,2.51,-0.24,2.5214479967,0.7195292670000001,0.2098627029,0.7495096531000001,0.0,0.0,0.0,0.7195292670000001,0.2098627029,0.7495096531000001,2.1752,0.2836,2.1936098103,0.11520000000000001,0.033600000000000005,0.12,2.06,0.25,2.0751144547,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 04:30:00,2.55,-0.24,2.5612692166,0.0,0.0,0.0,2.55,-0.24,2.5612692166,0.7182735440000001,0.2094964503,0.7482016084,0.0,0.0,0.0,0.7182735440000001,0.2094964503,0.7482016084,2.1648,0.2564,2.1799311916,0.12480000000000001,0.0364,0.13,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 05:00:00,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.7439200896,0.2169766928,0.77491676,0.0,0.0,0.0,0.7439200896,0.2169766928,0.77491676,2.33,0.22,2.3403632197,0.0,0.0,0.0,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 05:30:00,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.7419726548000001,0.21640869100000001,0.7728881821,0.0,0.0,0.0,0.7419726548000001,0.21640869100000001,0.7728881821,2.14472,0.23596000000000003,2.1576610021000002,0.054720000000000005,0.015960000000000002,0.057,2.09,0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 06:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.7229672077,0.2108654356,0.7530908414,0.0,0.0,0.0,0.7229672077,0.2108654356,0.7530908414,2.11656,0.28608,2.135806171,0.22656,0.06608,0.23600000000000002,1.8900000000000001,0.22,1.9027611516,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 06:30:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.7217021732000001,0.2104964672,0.7517730971000001,0.0,0.0,0.0,0.7217021732000001,0.2104964672,0.7517730971000001,2.29,0.27,2.3058620947,0.0,0.0,0.0,2.29,0.27,2.3058620947,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 07:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.7618340953,0.2222016111,0.7935771826,0.0,0.0,0.0,0.7618340953,0.2222016111,0.7935771826,2.32768,0.25224,2.3413071563,0.007680000000000001,0.0022400000000000002,0.008,2.32,0.25,2.3334309503,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 07:30:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.8675762128000001,0.2530430621,0.9037252217,0.0,0.0,0.0,0.8675762128000001,0.2530430621,0.9037252217,2.4776,0.3568,2.5031596034,0.29760000000000003,0.0868,0.31,2.18,0.27,2.1966565503,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 08:00:00,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.9633097925,0.2809653561,1.0034477005,0.0,0.0,0.0,0.9633097925,0.2809653561,1.0034477005,2.68088,0.24484000000000003,2.692037184,0.05088,0.01484,0.053,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 08:30:00,3.80096,0.22028000000000003,3.8073376787,0.0009600000000000001,0.00028000000000000003,0.001,3.8,0.22,3.8063630936,1.007174963,0.2937593642,1.0491405864,0.0,0.0,0.0,1.007174963,0.2937593642,1.0491405864,3.11496,0.23728000000000002,3.1239842509,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 09:00:00,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,1.1385144081,0.3320667024,1.1859525085,0.0,0.0,0.0,1.1385144081,0.3320667024,1.1859525085,2.95,0.35000000000000003,2.9706901555,0.24,0.07,0.25,2.71,0.28,2.7244265452,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 09:30:00,4.15,0.31,4.1615622067,0.0,0.0,0.0,4.15,0.31,4.1615622067,1.1876108155,0.34638648780000003,1.2370945994,0.0,0.0,0.0,1.1876108155,0.34638648780000003,1.2370945994,3.0704,0.31220000000000003,3.0862315208,0.11040000000000001,0.0322,0.115,2.96,0.28,2.9732137495,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 10:00:00,4.22,0.31,4.2313709362,0.0,0.0,0.0,4.22,0.31,4.2313709362,1.2563179177000001,0.3664260593,1.3086644977,0.0,0.0,0.0,1.2563179177000001,0.3664260593,1.3086644977,3.42864,0.25252,3.4379264972,0.00864,0.00252,0.009000000000000001,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 10:30:00,4.23,0.25,4.2373812668,0.0,0.0,0.0,4.23,0.25,4.2373812668,1.2905993879,0.3764248215,1.3443743624,0.0,0.0,0.0,1.2905993879,0.3764248215,1.3443743624,3.27576,0.30168,3.2896222276,0.00576,0.00168,0.006,3.27,0.30000000000000004,3.2837326322,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 11:00:00,4.15,0.25,4.1575233012,0.0,0.0,0.0,4.15,0.25,4.1575233012,1.2751547601,0.3719201384,1.3282862084,0.0,0.0,0.0,1.2751547601,0.3719201384,1.3282862084,3.12728,0.30504000000000003,3.1421218309,0.01728,0.00504,0.018000000000000002,3.11,0.30000000000000004,3.1244359491,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 11:30:00,4.13,0.25,4.1375596672,0.0,0.0,0.0,4.13,0.25,4.1375596672,1.2068734929,0.35200476880000003,1.2571598884,0.0,0.0,0.0,1.2068734929,0.35200476880000003,1.2571598884,3.58728,0.33504,3.6028918385,0.01728,0.00504,0.018000000000000002,3.5700000000000003,0.33,3.5852196585,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 12:00:00,4.13288,0.22084,4.1387760751,0.00288,0.00084,0.003,4.13,0.22,4.1358554133,1.2403104427,0.36175721250000004,1.2919900444999999,0.0,0.0,0.0,1.2403104427,0.36175721250000004,1.2919900444999999,3.49744,0.46092000000000005,3.5276810796999998,0.03744,0.010920000000000001,0.039,3.46,0.45,3.4891402953,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 12:30:00,3.9438400000000002,0.22112,3.9500339239,0.0038400000000000005,0.0011200000000000001,0.004,3.94,0.22,3.9461373519,1.2707271394,0.37062874900000004,1.3236741035000001,0.0,0.0,0.0,1.2707271394,0.37062874900000004,1.3236741035000001,3.4568,0.47240000000000004,3.4889293487,0.07680000000000001,0.0224,0.08,3.38,0.45,3.4098240424,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 13:00:00,3.84288,0.00084,3.8428800918,0.00288,0.00084,0.003,3.84,0.0,3.84,1.2740478549,0.371597291,1.3271331822,0.0,0.0,0.0,1.2740478549,0.371597291,1.3271331822,3.61376,0.43568,3.6399283509,0.05376,0.015680000000000003,0.056,3.56,0.42,3.5846896658,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 13:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.245023062,0.3631317264,1.2968990229,0.0,0.0,0.0,1.245023062,0.3631317264,1.2968990229,3.7382400000000002,0.41532,3.7612403539,0.018240000000000003,0.00532,0.019,3.7199999999999998,0.41000000000000003,3.742525885,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 14:00:00,3.68288,0.00084,3.6828800958,0.00288,0.00084,0.003,3.68,0.0,3.68,1.1405556231,0.3326620567,1.188078774,0.0,0.0,0.0,1.1405556231,0.3326620567,1.188078774,3.12968,0.37324,3.1518573889,0.07968,0.02324,0.083,3.05,0.35000000000000003,3.0700162866,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 14:30:00,3.60096,0.00028000000000000003,3.6009600109,0.0009600000000000001,0.00028000000000000003,0.001,3.6,0.0,3.6,1.1088948428,0.3234276625,1.1550987946,0.0,0.0,0.0,1.1088948428,0.3234276625,1.1550987946,3.27488,0.37184,3.2959223292,0.07488,0.021840000000000002,0.078,3.2,0.35000000000000003,3.2190837206,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 15:00:00,3.4909600000000003,0.00028000000000000003,3.4909600112,0.0009600000000000001,0.00028000000000000003,0.001,3.49,0.0,3.49,1.0536779499,0.3073227354,1.0975811978,0.0,0.0,0.0,1.0536779499,0.3073227354,1.0975811978,3.31528,0.38904000000000005,3.3380284001,0.06528,0.01904,0.068,3.25,0.37,3.2709937328,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 15:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.1685706165,0.3408330965,1.2172610588000001,0.0,0.0,0.0,1.1685706165,0.3408330965,1.2172610588000001,3.09672,0.40196000000000004,3.1226986086,0.00672,0.0019600000000000004,0.007,3.09,0.4,3.1157824058,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 16:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.1442622672,0.33374316130000004,1.1919398617,0.0,0.0,0.0,1.1442622672,0.33374316130000004,1.1919398617,3.3584,0.3912,3.3811075109,0.038400000000000004,0.0112,0.04,3.32,0.38,3.3416762261,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 16:30:00,3.62096,0.00028000000000000003,3.6209600108,0.0009600000000000001,0.00028000000000000003,0.001,3.62,0.0,3.62,1.0430970871,0.30423665040000003,1.0865594657,0.0,0.0,0.0,1.0430970871,0.30423665040000003,1.0865594657,3.15336,0.39848000000000006,3.1784376036,0.06336,0.01848,0.066,3.09,0.38,3.1132780152,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 17:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.1781024385,0.3436132112,1.2271900401,0.0,0.0,0.0,1.1781024385,0.3436132112,1.2271900401,3.05664,0.39652000000000004,3.0822518067,0.05664,0.01652,0.059000000000000004,3.0,0.38,3.0239708993,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 17:30:00,3.90288,0.00084,3.9028800904,0.00288,0.00084,0.003,3.9,0.0,3.9,1.2420299119,0.3622587243,1.2937811583,0.0,0.0,0.0,1.2420299119,0.3622587243,1.2937811583,3.52608,0.35344000000000003,3.5437494268,0.04608,0.01344,0.048,3.48,0.34,3.4965697476,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 18:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.2980081867,0.3785857211,1.3520918611,0.0,0.0,0.0,1.2980081867,0.3785857211,1.3520918611,3.75768,0.30224,3.7698153801,0.007680000000000001,0.0022400000000000002,0.008,3.75,0.30000000000000004,3.7619808612,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 18:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2980081867,0.3785857211,1.3520918611,0.0,0.0,0.0,1.2980081867,0.3785857211,1.3520918611,3.18152,0.33336000000000005,3.1989370735,0.01152,0.00336,0.012,3.17,0.33,3.1871303707,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 19:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.2686890837,0.37003431610000004,1.3215511289,0.0,0.0,0.0,1.2686890837,0.37003431610000004,1.3215511289,3.24096,0.23028,3.2491307453,0.0009600000000000001,0.00028000000000000003,0.001,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 19:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.2280831063,0.35819090600000003,1.2792532357,0.0,0.0,0.0,1.2280831063,0.35819090600000003,1.2792532357,3.39056,0.23308,3.3985619606,0.010560000000000002,0.0030800000000000003,0.011,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 20:00:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.2583543107000001,0.3670200073,1.3107857403,0.0,0.0,0.0,1.2583543107000001,0.3670200073,1.3107857403,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 20:30:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,1.1764295268,0.34312527870000004,1.2254474238,0.0,0.0,0.0,1.1764295268,0.34312527870000004,1.2254474238,2.80664,0.24652000000000002,2.8174456871,0.05664,0.01652,0.059000000000000004,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 21:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.1764295268,0.34312527870000004,1.2254474238,0.0,0.0,0.0,1.1764295268,0.34312527870000004,1.2254474238,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 21:30:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.1373333435,0.3317222252,1.1847222328,0.0,0.0,0.0,1.1373333435,0.3317222252,1.1847222328,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 22:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,1.0830745379,0.3158967402,1.1282026435999999,0.0,0.0,0.0,1.0830745379,0.3158967402,1.1282026435999999,3.03,0.26,3.0411346567,0.0,0.0,0.0,3.03,0.26,3.0411346567,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 22:30:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,1.0597726625,0.3091003599,1.1039298568,0.0,0.0,0.0,1.0597726625,0.3091003599,1.1039298568,3.16,0.26,3.1706781609,0.0,0.0,0.0,3.16,0.26,3.1706781609,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 23:00:00,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928,1.0167260731,0.2965451047,1.0590896595000001,0.0,0.0,0.0,1.0167260731,0.2965451047,1.0590896595000001,3.35,0.26,3.3600744039,0.0,0.0,0.0,3.35,0.26,3.3600744039,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 23:30:00,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,2.99,-0.22,2.9980827207000003,0.9312837019,0.2716244131,0.9700871895000001,0.0,0.0,0.0,0.9312837019,0.2716244131,0.9700871895000001,2.7800000000000002,0.31,2.7972307735,0.0,0.0,0.0,2.7800000000000002,0.31,2.7972307735,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 00:00:00,2.81,-0.22,2.8185989427,0.0,0.0,0.0,2.81,-0.22,2.8185989427,0.8664214199,0.25270624750000004,0.9025223124,0.0,0.0,0.0,0.8664214199,0.25270624750000004,0.9025223124,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 00:30:00,2.67,-0.22,2.6790483385,0.0,0.0,0.0,2.67,-0.22,2.6790483385,0.8049639895,0.2347811636,0.8385041557,0.0,0.0,0.0,0.8049639895,0.2347811636,0.8385041557,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 01:00:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.8021665473,0.23396524300000002,0.8355901534,0.0,0.0,0.0,0.8021665473,0.23396524300000002,0.8355901534,2.8,0.26,2.8120455187999998,0.0,0.0,0.0,2.8,0.26,2.8120455187999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 01:30:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7699405919000001,0.224566006,0.8020214499,0.0,0.0,0.0,0.7699405919000001,0.224566006,0.8020214499,2.73,0.30000000000000004,2.7464340516,0.0,0.0,0.0,2.73,0.30000000000000004,2.7464340516,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 02:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7319207188,0.2134768763,0.7624174154000001,0.0,0.0,0.0,0.7319207188,0.2134768763,0.7624174154000001,3.11,0.35000000000000003,3.1296325663,0.0,0.0,0.0,3.11,0.35000000000000003,3.1296325663,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 02:30:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7306467053,0.2131052891,0.761090318,0.0,0.0,0.0,0.7306467053,0.2131052891,0.761090318,3.3,0.4,3.3241540277,0.0,0.0,0.0,3.3,0.4,3.3241540277,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 03:00:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.695219255,0.2027722827,0.7241867239,0.0,0.0,0.0,0.695219255,0.2027722827,0.7241867239,2.73,0.4,2.7591484192999998,0.0,0.0,0.0,2.73,0.4,2.7591484192999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 03:30:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.6737233128,0.1965026329,0.7017951175,0.0,0.0,0.0,0.6737233128,0.1965026329,0.7017951175,3.17,0.48,3.2061347445,0.0,0.0,0.0,3.17,0.48,3.2061347445,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 04:00:00,2.41,-0.22,2.4200206611,0.0,0.0,0.0,2.41,-0.22,2.4200206611,0.6731333624,0.196330564,0.7011805859,0.0,0.0,0.0,0.6731333624,0.196330564,0.7011805859,3.5,0.44,3.527548724,0.0,0.0,0.0,3.5,0.44,3.527548724,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 04:30:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.7073827411,0.2063199662,0.736857022,0.0,0.0,0.0,0.7073827411,0.2063199662,0.736857022,2.8,0.37,2.824340631,0.0,0.0,0.0,2.8,0.37,2.824340631,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 05:00:00,2.43,-0.22,2.4399385238,0.0,0.0,0.0,2.43,-0.22,2.4399385238,0.7086205062,0.206680981,0.7381463606,0.0,0.0,0.0,0.7086205062,0.206680981,0.7381463606,2.71,0.37,2.7351416781999998,0.0,0.0,0.0,2.71,0.37,2.7351416781999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 05:30:00,2.38,-0.22,2.390146439,0.0,0.0,0.0,2.38,-0.22,2.390146439,0.7086205062,0.206680981,0.7381463606,0.0,0.0,0.0,0.7086205062,0.206680981,0.7381463606,3.09,0.35000000000000003,3.1097588331,0.0,0.0,0.0,3.09,0.35000000000000003,3.1097588331,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 06:00:00,2.41,-0.22,2.4200206611,0.0,0.0,0.0,2.41,-0.22,2.4200206611,0.7086205062,0.206680981,0.7381463606,0.0,0.0,0.0,0.7086205062,0.206680981,0.7381463606,2.89,0.31,2.9065787448,0.0,0.0,0.0,2.89,0.31,2.9065787448,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 06:30:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,0.7080016236000001,0.2065004736,0.7375016913,0.0,0.0,0.0,0.7080016236000001,0.2065004736,0.7375016913,2.45,0.29,2.4671035649,0.0,0.0,0.0,2.45,0.29,2.4671035649,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 07:00:00,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.7425715841,0.2165833787,0.7735120668000001,0.0,0.0,0.0,0.7425715841,0.2165833787,0.7735120668000001,2.49,0.22,2.499699982,0.0,0.0,0.0,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 07:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7773911262000001,0.2267390785,0.8097824232,0.0,0.0,0.0,0.7773911262000001,0.2267390785,0.8097824232,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 08:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.7994299624000001,0.2331670724,0.8327395442000001,0.0,0.0,0.0,0.7994299624000001,0.2331670724,0.8327395442000001,2.49384,0.22112,2.5036237737,0.0038400000000000005,0.0011200000000000001,0.004,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 08:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.8438772683,0.24613086990000002,0.8790388211,0.0,0.0,0.0,0.8438772683,0.24613086990000002,0.8790388211,2.6072800000000003,0.22504000000000002,2.6169738249,0.01728,0.00504,0.018000000000000002,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 09:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9218097443000001,0.2688611754,0.9602184836000001,0.0,0.0,0.0,0.9218097443000001,0.2688611754,0.9602184836000001,2.93056,0.25308,2.9414675589,0.010560000000000002,0.0030800000000000003,0.011,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 09:30:00,3.59384,0.0011200000000000001,3.5938401745,0.0038400000000000005,0.0011200000000000001,0.004,3.59,0.0,3.59,0.958292554,0.2795019949,0.9982214104,0.0,0.0,0.0,0.958292554,0.2795019949,0.9982214104,2.89008,0.30044000000000004,2.9056542465,0.07008,0.020440000000000003,0.073,2.8200000000000003,0.28,2.8338666165,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 10:00:00,3.60056,0.22308000000000003,3.6074640677,0.010560000000000002,0.0030800000000000003,0.011,3.59,0.22,3.5967346302000003,1.0158945224,0.296302569,1.0582234609,0.0,0.0,0.0,1.0158945224,0.296302569,1.0582234609,2.69544,0.34492,2.7174191064,0.32544,0.09492,0.339,2.37,0.25,2.383149177,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 10:30:00,3.6496,0.2228,3.6563943989,0.009600000000000001,0.0028,0.01,3.64,0.22,3.6466422912,1.1224088298,0.327369242,1.1691758643,0.0,0.0,0.0,1.1224088298,0.327369242,1.1691758643,2.82184,0.28012000000000004,2.8357094703,0.17184000000000002,0.050120000000000005,0.179,2.65,0.23,2.6599624057,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 11:00:00,3.82672,0.22196000000000002,3.8331517319,0.00672,0.0019600000000000004,0.007,3.8200000000000003,0.22,3.8263298342,1.1233865378,0.32765440690000003,1.1701943102,0.0,0.0,0.0,1.1233865378,0.32765440690000003,1.1701943102,3.4878400000000003,0.29812000000000005,3.5005575842,0.027840000000000004,0.00812,0.029,3.46,0.29,3.4721319099,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 11:30:00,3.6996,0.2228,3.7063027399,0.009600000000000001,0.0028,0.01,3.69,0.22,3.6965524479000003,1.0491739254,0.3060090616,1.0928895056,0.0009600000000000001,0.00028000000000000003,0.001,1.0482139254,0.3057290616,1.0918895056,3.20176,0.33968000000000004,3.2197281873,0.10176,0.02968,0.106,3.1,0.31,3.1154614425,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 12:00:00,3.8296,0.2228,3.8360755988,0.009600000000000001,0.0028,0.01,3.8200000000000003,0.22,3.8263298342,1.1593185567,0.33813457900000005,1.2076234965000001,0.00288,0.00084,0.003,1.1564385567,0.33729457900000004,1.2046234965,2.82608,0.37344000000000005,2.8506465232,0.28608,0.08344,0.298,2.54,0.29,2.5565015157,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 12:30:00,3.78864,0.00252,3.7886408381,0.00864,0.00252,0.009000000000000001,3.7800000000000002,0.0,3.7800000000000002,1.1064030184,0.3227008804,1.1525031442,0.0019200000000000003,0.0005600000000000001,0.002,1.1044830184,0.3221408804,1.1505031442,3.10216,0.33688,3.1203981797,0.09216,0.02688,0.096,3.01,0.31,3.0259213473,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 13:00:00,3.8792,0.0056,3.8792040421,0.019200000000000002,0.0056,0.02,3.86,0.0,3.86,1.1617265802,0.33883691920000003,1.2101318544,0.00672,0.0019600000000000004,0.007,1.1550065802,0.3368769192,1.2031318544,3.44968,0.37324,3.4698127039,0.07968,0.02324,0.083,3.37,0.35000000000000003,3.3881263259,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 13:30:00,3.90152,0.22336000000000003,3.907908392,0.01152,0.00336,0.012,3.89,0.22,3.8962161131,1.0938023913000001,0.31902569750000004,1.1393774909,0.0038400000000000005,0.0011200000000000001,0.004,1.0899623913,0.31790569750000003,1.1353774909,3.00912,0.44016000000000005,3.0411418908,0.06912,0.02016,0.07200000000000001,2.94,0.42,2.969848481,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 14:00:00,3.7134400000000003,0.22392,3.7201850492,0.01344,0.003920000000000001,0.014,3.7,0.22,3.7065347698,1.0352168951,0.3019382611,1.0783509324,0.0038400000000000005,0.0011200000000000001,0.004,1.0313768951,0.3008182611,1.0743509324,3.02064,0.39352000000000004,3.0461654584,0.08064,0.023520000000000003,0.084,2.94,0.37,2.9631908477,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 14:30:00,3.5996,0.0028,3.599601089,0.009600000000000001,0.0028,0.01,3.59,0.0,3.59,0.9775163235000001,0.2851089277,1.0182461703,0.0019200000000000003,0.0005600000000000001,0.002,0.9755963235,0.2845489277,1.0162461703,3.4056800000000003,0.38624,3.4275118672,0.05568000000000001,0.01624,0.058,3.35,0.37,3.3703708995,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 15:00:00,3.7696,0.6628000000000001,3.8274257668000002,0.009600000000000001,0.0028,0.01,3.76,0.66,3.8174860838,0.9793246681000001,0.2856363615,1.0201298626,0.00288,0.00084,0.003,0.9764446681000001,0.2847963615,1.0171298626,3.222,0.391,3.2456378418,0.07200000000000001,0.021,0.075,3.15,0.37,3.171655719,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 15:30:00,4.15288,0.69084,4.2099491921,0.00288,0.00084,0.003,4.15,0.6900000000000001,4.2069704064,1.0892059151,0.3176850586,1.1345894948,0.0009600000000000001,0.00028000000000000003,0.001,1.0882459151,0.3174050586,1.1335894948,3.01744,0.31092000000000003,3.0334164567,0.03744,0.010920000000000001,0.039,2.98,0.30000000000000004,2.9950626037,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 16:00:00,4.26056,0.6230800000000001,4.3058797243,0.010560000000000002,0.0030800000000000003,0.011,4.25,0.62,4.2949854482,1.0351584483,0.3019212141,1.0782900503,0.00288,0.00084,0.003,1.0322784483,0.3010812141,1.0752900503,3.22856,0.29708,3.2421992844,0.05856000000000001,0.01708,0.061,3.17,0.28,3.1823419049,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 16:30:00,4.25864,0.68252,4.3129859958,0.00864,0.00252,0.009000000000000001,4.25,0.68,4.3040562264,1.0858013969,0.3166920741,1.1310431217999999,0.00288,0.00084,0.003,1.0829213969,0.3158520741,1.1280431218,3.2132,0.2626,3.2239126849,0.0432,0.0126,0.045,3.17,0.25,3.1798427634,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 17:00:00,4.74672,0.84196,4.8208139769,0.00672,0.0019600000000000004,0.007,4.74,0.84,4.8138550040000005,1.1996447728,0.3498963921,1.2496299717000001,0.0019200000000000003,0.0005600000000000001,0.002,1.1977247728,0.3493363921,1.2476299717,2.82464,0.32052,2.8427669971,0.10464000000000001,0.030520000000000002,0.109,2.7199999999999998,0.29,2.7354158733,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 17:30:00,4.92192,0.8805600000000001,5.0000682395,0.0019200000000000003,0.0005600000000000001,0.002,4.92,0.88,4.9980796311999995,1.2719432885,0.3709834591,1.3249409255,0.0,0.0,0.0,1.2719432885,0.3709834591,1.3249409255,3.08688,0.22784000000000001,3.0952769181,0.02688,0.007840000000000001,0.028,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
