Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-19 18:00:00,4.92384,0.80112,4.9885863328,0.0038400000000000005,0.0011200000000000001,0.004,4.92,0.8,4.9846163343,1.2441225064,0.3628690644,1.2959609442,0.0,0.0,0.0,1.2441225064,0.3628690644,1.2959609442,3.3628,0.2654,3.373256735,0.0528,0.0154,0.055,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 18:30:00,4.5448,0.6214000000000001,4.5870845861,0.0048000000000000004,0.0014,0.005,4.54,0.62,4.5821392384,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,2.82104,0.27072,2.834,0.07104,0.020720000000000002,0.074,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 19:00:00,4.90096,1.02028,5.0060343786,0.0009600000000000001,0.00028000000000000003,0.001,4.9,1.02,5.0050374624,1.2235783331,0.35687701380000003,1.2745607637,0.0,0.0,0.0,1.2235783331,0.35687701380000003,1.2745607637,2.9939999999999998,0.257,3.0050099833,0.024,0.007,0.025,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 19:30:00,5.14,1.05,5.24615097,0.0,0.0,0.0,5.14,1.05,5.24615097,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,3.37672,0.25196,3.3861071749000002,0.00672,0.0019600000000000004,0.007,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 20:00:00,4.57,0.9400000000000001,4.6656725132,0.0,0.0,0.0,4.57,0.9400000000000001,4.6656725132,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,3.12096,0.00028000000000000003,3.1209600126,0.0009600000000000001,0.00028000000000000003,0.001,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 20:30:00,3.98,0.78,4.0557120213,0.0,0.0,0.0,3.98,0.78,4.0557120213,1.2484649934,0.3641356231,1.3004843681,0.0,0.0,0.0,1.2484649934,0.3641356231,1.3004843681,2.74088,0.25484,2.7527016911,0.05088,0.01484,0.053,2.69,0.24,2.7006850983,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 21:00:00,4.19,0.71,4.2497294032,0.0,0.0,0.0,4.19,0.71,4.2497294032,1.2828515505,0.37416503560000003,1.3363036984,0.0,0.0,0.0,1.2828515505,0.37416503560000003,1.3363036984,2.9699999999999998,0.28,2.9831694555,0.0,0.0,0.0,2.9699999999999998,0.28,2.9831694555,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 21:30:00,3.83,0.77,3.906635381,0.0,0.0,0.0,3.83,0.77,3.906635381,1.2203558872,0.3559371338,1.2712040492,0.0,0.0,0.0,1.2203558872,0.3559371338,1.2712040492,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 22:00:00,4.15,0.64,4.1990594185,0.0,0.0,0.0,4.15,0.64,4.1990594185,1.2192947082,0.3556276232,1.2700986544,0.0,0.0,0.0,1.2192947082,0.3556276232,1.2700986544,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 22:30:00,4.34,0.6900000000000001,4.394507936,0.0,0.0,0.0,4.34,0.6900000000000001,4.394507936,1.2214170663,0.3562466443,1.272309444,0.0,0.0,0.0,1.2214170663,0.3562466443,1.272309444,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 23:00:00,4.4,0.73,4.4601457375,0.0,0.0,0.0,4.4,0.73,4.4601457375,1.0954859429,0.3195167333,1.1411311905,0.0,0.0,0.0,1.0954859429,0.3195167333,1.1411311905,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-19 23:30:00,4.24,0.85,4.3243612245,0.0,0.0,0.0,4.24,0.85,4.3243612245,1.0263300593,0.2993462673,1.0690938117,0.0,0.0,0.0,1.0263300593,0.2993462673,1.0690938117,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 00:00:00,3.92,0.85,4.0110971068,0.0,0.0,0.0,3.92,0.85,4.0110971068,0.9299799249,0.27124414480000003,0.9687290885000001,0.0,0.0,0.0,0.9299799249,0.27124414480000003,0.9687290885000001,2.44,0.22,2.4498979571,0.0,0.0,0.0,2.44,0.22,2.4498979571,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 00:30:00,3.12,0.66,3.1890437438,0.0,0.0,0.0,3.12,0.66,3.1890437438,0.8696892594000001,0.2536593673,0.9059263118,0.0,0.0,0.0,0.8696892594000001,0.2536593673,0.9059263118,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 01:00:00,3.77,0.72,3.8381375692,0.0,0.0,0.0,3.77,0.72,3.8381375692,0.8280199413,0.2415058162,0.8625207722,0.0,0.0,0.0,0.8280199413,0.2415058162,0.8625207722,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 01:30:00,3.1,0.72,3.182514729,0.0,0.0,0.0,3.1,0.72,3.182514729,0.7977354348,0.2326728351,0.8309744112,0.0,0.0,0.0,0.7977354348,0.2326728351,0.8309744112,2.16752,0.031360000000000006,2.1677468487000002,0.10752,0.031360000000000006,0.112,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 02:00:00,3.11,0.5,3.1499365073,0.0,0.0,0.0,3.11,0.5,3.1499365073,0.7501498191,0.2187936972,0.7814060616,0.0,0.0,0.0,0.7501498191,0.2187936972,0.7814060616,2.1414400000000002,0.017920000000000002,2.1415149778,0.06144000000000001,0.017920000000000002,0.064,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 02:30:00,3.29,0.6000000000000001,3.3442637456,0.0,0.0,0.0,3.29,0.6000000000000001,3.3442637456,0.7310178353,0.2132135353,0.7614769118,0.0,0.0,0.0,0.7310178353,0.2132135353,0.7614769118,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 03:00:00,3.22,0.5,3.2585886515,0.0,0.0,0.0,3.22,0.5,3.2585886515,0.7259457254,0.21173416990000002,0.7561934640000001,0.0,0.0,0.0,0.7259457254,0.21173416990000002,0.7561934640000001,2.26,0.22,2.2706827167,0.0,0.0,0.0,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 03:30:00,3.8200000000000003,0.78,3.8988203344,0.0,0.0,0.0,3.8200000000000003,0.78,3.8988203344,0.7451748149,0.2173426544,0.7762237656000001,0.0,0.0,0.0,0.7451748149,0.2173426544,0.7762237656000001,2.11936,0.30148,2.1406954477,0.27936,0.08148000000000001,0.291,1.8399999999999999,0.22,1.8531055016,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 04:00:00,3.46,0.76,3.5424850035,0.0,0.0,0.0,3.46,0.76,3.5424850035,0.7223346905,0.2106809514,0.7524319693,0.0,0.0,0.0,0.7223346905,0.2106809514,0.7524319693,2.2,0.26,2.215310362,0.0,0.0,0.0,2.2,0.26,2.215310362,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 04:30:00,3.81,0.78,3.8890230136,0.0,0.0,0.0,3.81,0.78,3.8890230136,0.7273948284,0.21215682500000002,0.7577029463,0.0,0.0,0.0,0.7273948284,0.21215682500000002,0.7577029463,2.32,0.26,2.334523506,0.0,0.0,0.0,2.32,0.26,2.334523506,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 05:00:00,2.85,0.4,2.8779332862,0.0,0.0,0.0,2.85,0.4,2.8779332862,0.7229672077,0.2108654356,0.7530908414,0.0,0.0,0.0,0.7229672077,0.2108654356,0.7530908414,2.14704,0.048720000000000006,2.1475926988,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.98,0.0,1.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 05:30:00,2.89,0.4,2.9175503423,0.0,0.0,0.0,2.89,0.4,2.9175503423,0.7242322422,0.21123440400000001,0.7544085856,0.0,0.0,0.0,0.7242322422,0.21123440400000001,0.7544085856,2.20632,0.26976,2.2227501884,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 06:00:00,2.95,0.26,2.9614354627,0.0,0.0,0.0,2.95,0.26,2.9614354627,0.7242322422,0.21123440400000001,0.7544085856,0.0,0.0,0.0,0.7242322422,0.21123440400000001,0.7544085856,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 06:30:00,3.9,0.6900000000000001,3.9605681411,0.0,0.0,0.0,3.9,0.6900000000000001,3.9605681411,0.8563309076000001,0.2497631814,0.8920113621,0.0,0.0,0.0,0.8563309076000001,0.2497631814,0.8920113621,2.81592,0.32256,2.8343342075,0.14592000000000002,0.04256,0.152,2.67,0.28,2.6846415031,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 07:00:00,4.5,0.85,4.579574216,0.0,0.0,0.0,4.5,0.85,4.579574216,0.9213601316000001,0.26873003840000004,0.9597501371,0.0,0.0,0.0,0.9213601316000001,0.26873003840000004,0.9597501371,3.04864,0.35252000000000006,3.0689536002,0.24864000000000003,0.07252,0.259,2.8,0.28,2.8139651739,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 07:30:00,5.26,0.8300000000000001,5.325082159,0.0,0.0,0.0,5.26,0.8300000000000001,5.325082159,1.0744336274,0.3133764747,1.1192016952,0.0,0.0,0.0,1.0744336274,0.3133764747,1.1192016952,3.4234400000000003,0.36392,3.4427284528,0.01344,0.003920000000000001,0.014,3.41,0.36,3.4289502767,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 08:00:00,5.41,0.61,5.4442814035,0.0,0.0,0.0,5.41,0.61,5.4442814035,1.1363434972,0.33143352,1.1836911428999999,0.0,0.0,0.0,1.1363434972,0.33143352,1.1836911428999999,3.69144,0.37792000000000003,3.7107348059,0.06144000000000001,0.017920000000000002,0.064,3.63,0.36,3.6478075607,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 08:30:00,5.92,1.01,6.0055391099,0.0,0.0,0.0,5.92,1.01,6.0055391099,1.2589820059,0.36720308500000004,1.3114395895,0.0,0.0,0.0,1.2589820059,0.36720308500000004,1.3114395895,3.9842400000000002,0.6133200000000001,4.0311697806,0.35424000000000005,0.10332000000000001,0.369,3.63,0.51,3.6656513746,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 09:00:00,6.46,1.3900000000000001,6.6078513906000005,0.0,0.0,0.0,6.46,1.3900000000000001,6.6078513906000005,1.2611715398,0.36784169910000003,1.313720354,0.0,0.0,0.0,1.2611715398,0.36784169910000003,1.313720354,4.14952,0.5473600000000001,4.185465231,0.05952,0.01736,0.062,4.09,0.53,4.1241968915,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 09:30:00,6.89,1.6800000000000002,7.0918615328,0.0,0.0,0.0,6.89,1.6800000000000002,7.0918615328,1.312483254,0.3828076157,1.3671700562,0.0,0.0,0.0,1.312483254,0.3828076157,1.3671700562,4.45912,0.6401600000000001,4.504836956,0.06912,0.02016,0.07200000000000001,4.39,0.62,4.4335651568,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 10:00:00,6.47,1.6,6.6649005994,0.0,0.0,0.0,6.47,1.6,6.6649005994,1.2834579623,0.37434190570000003,1.3369353773000001,0.0,0.0,0.0,1.2834579623,0.37434190570000003,1.3369353773000001,4.23744,0.8109200000000001,4.3143352906,0.27744,0.08092,0.289,3.96,0.73,4.0267232336,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 10:30:00,5.85,1.27,5.9862676185,0.0,0.0,0.0,5.85,1.27,5.9862676185,1.2578872389,0.36688377800000005,1.3102992072,0.0,0.0,0.0,1.2578872389,0.36688377800000005,1.3102992072,4.09376,0.7406800000000001,4.160225691,0.17376000000000003,0.05068,0.181,3.92,0.6900000000000001,3.9802638104,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 11:00:00,5.87096,1.09028,5.9713383592,0.0009600000000000001,0.00028000000000000003,0.001,5.87,1.09,5.9703433737000005,1.2589820059,0.36720308500000004,1.3114395895,0.0,0.0,0.0,1.2589820059,0.36720308500000004,1.3114395895,4.7444,0.7942,4.8104142233000005,0.014400000000000001,0.004200000000000001,0.015,4.73,0.79,4.7955187415000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 11:30:00,6.01,1.12,6.1134687371,0.0,0.0,0.0,6.01,1.12,6.1134687371,1.2677401416,0.3697575413,1.3205626475,0.0,0.0,0.0,1.2677401416,0.3697575413,1.3205626475,4.63496,0.7672800000000001,4.6980392506,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.61,0.76,4.67222645,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 12:00:00,6.20384,1.45112,6.3712934323,0.0038400000000000005,0.0011200000000000001,0.004,6.2,1.45,6.3672992705,1.2688349085000001,0.37007684830000004,1.3217030297,0.0,0.0,0.0,1.2688349085000001,0.37007684830000004,1.3217030297,4.09416,0.7678800000000001,4.165547479,0.16416,0.047880000000000006,0.171,3.93,0.72,3.9954098663,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 12:30:00,6.71192,1.57056,6.8932233969,0.0019200000000000003,0.0005600000000000001,0.002,6.71,1.57,6.891226306,1.2633610737,0.3684803132,1.3160011185,0.0,0.0,0.0,1.2633610737,0.3684803132,1.3160011185,4.31392,0.7415600000000001,4.3771928219,0.07392,0.021560000000000003,0.077,4.24,0.72,4.3006976178,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 13:00:00,7.31096,1.9302800000000002,7.5614890729,0.0009600000000000001,0.00028000000000000003,0.001,7.31,1.9300000000000002,7.5604894021,1.2611715398,0.36784169910000003,1.313720354,0.0,0.0,0.0,1.2611715398,0.36784169910000003,1.313720354,4.48552,0.6803600000000001,4.5368248148,0.03552,0.010360000000000001,0.037,4.45,0.67,4.5001555529,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 13:30:00,6.92288,1.60084,7.1055581202,0.00288,0.00084,0.003,6.92,1.6,7.1025629177,1.3136744615,0.3831550513,1.3684108974,0.0,0.0,0.0,1.3136744615,0.3831550513,1.3684108974,3.88328,0.63304,3.9345397698,0.11328,0.03304,0.11800000000000001,3.77,0.6000000000000001,3.8174467907,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 14:00:00,6.67384,1.64112,6.8726570699,0.0038400000000000005,0.0011200000000000001,0.004,6.67,1.6400000000000001,6.8686607137,1.2019089642,0.3505567812,1.2519885043,0.0,0.0,0.0,1.2019089642,0.3505567812,1.2519885043,4.09704,0.61372,4.1427513804,0.047040000000000005,0.013720000000000001,0.049,4.05,0.6000000000000001,4.0942032192,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 14:30:00,6.33288,1.26084,6.457173267,0.00288,0.00084,0.003,6.33,1.26,6.454184689,1.153284118,0.33637453440000004,1.2013376230000001,0.0,0.0,0.0,1.153284118,0.33637453440000004,1.2013376230000001,4.38112,0.6861600000000001,4.4345268068,0.021120000000000003,0.0061600000000000005,0.022,4.36,0.68,4.4127089186,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 15:00:00,6.08,1.4100000000000001,6.2413540198,0.0,0.0,0.0,6.08,1.4100000000000001,6.2413540198,1.1359246457,0.33131135500000003,1.1832548393,0.0,0.0,0.0,1.1359246457,0.33131135500000003,1.1832548393,3.71376,0.6956800000000001,3.778357315,0.05376,0.015680000000000003,0.056,3.66,0.68,3.7226334765,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 15:30:00,6.08192,1.55056,6.276462953,0.0019200000000000003,0.0005600000000000001,0.002,6.08,1.55,6.2744641205,1.0866822473,0.3169489888,1.1319606743,0.0,0.0,0.0,1.0866822473,0.3169489888,1.1319606743,3.7828,0.6254000000000001,3.8341493188999998,0.0528,0.0154,0.055,3.73,0.61,3.7795502378,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 16:00:00,5.72096,1.40028,5.88983594,0.0009600000000000001,0.00028000000000000003,0.001,5.72,1.4,5.888836897,1.1726650183,0.342027297,1.2215260608,0.0,0.0,0.0,1.1726650183,0.342027297,1.2215260608,4.38224,0.6223200000000001,4.4262071348,0.04224000000000001,0.012320000000000001,0.044,4.34,0.61,4.3826590102,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 16:30:00,5.78,1.3599999999999999,5.9378447268,0.0,0.0,0.0,5.78,1.3599999999999999,5.9378447268,1.2658658686,0.3692108783,1.3186102798000001,0.0,0.0,0.0,1.2658658686,0.3692108783,1.3186102798000001,3.62,0.54,3.6600546444,0.24,0.07,0.25,3.38,0.47000000000000003,3.4125210622,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 17:00:00,6.16,1.17,6.2701275904,0.0,0.0,0.0,6.16,1.17,6.2701275904,1.2862964748,0.37516980520000004,1.3398921612999999,0.0,0.0,0.0,1.2862964748,0.37516980520000004,1.3398921612999999,3.9119200000000003,0.47056000000000003,3.9401198967,0.0019200000000000003,0.0005600000000000001,0.002,3.91,0.47000000000000003,3.9381467723,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 17:30:00,6.07,1.17,6.1817311491,0.0,0.0,0.0,6.07,1.17,6.1817311491,1.4212812079,0.4145403523,1.4805012583,0.0,0.0,0.0,1.4212812079,0.4145403523,1.4805012583,4.02416,0.37288000000000004,4.0413986688,0.044160000000000005,0.01288,0.046,3.98,0.36,3.9962482405,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 18:00:00,5.55,0.97,5.6341281491,0.0,0.0,0.0,5.55,0.97,5.6341281491,1.3616054343,0.39713491830000003,1.418338994,0.0,0.0,0.0,1.3616054343,0.39713491830000003,1.418338994,3.7136,0.3398,3.7291137017000002,0.033600000000000005,0.0098,0.035,3.68,0.33,3.6947665691,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 18:30:00,5.26,0.91,5.3381363789,0.0,0.0,0.0,5.26,0.91,5.3381363789,1.4188179823,0.41382191150000003,1.4779353982,0.0,0.0,0.0,1.4188179823,0.41382191150000003,1.4779353982,3.37744,0.43092,3.4048190848,0.03744,0.010920000000000001,0.039,3.34,0.42,3.3663036108,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 19:00:00,5.51,1.06,5.6110337728,0.0,0.0,0.0,5.51,1.06,5.6110337728,1.3708447752000001,0.3998297261,1.4279633075,0.0,0.0,0.0,1.3708447752000001,0.3998297261,1.4279633075,3.56592,0.37756,3.5858523394,0.025920000000000002,0.007560000000000001,0.027,3.54,0.37,3.5592836358,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 19:30:00,5.86,0.98,5.941380311,0.0,0.0,0.0,5.86,0.98,5.941380311,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.00672,0.34196000000000004,4.0212860878,0.00672,0.0019600000000000004,0.007,4.0,0.34,4.0144239936,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 20:00:00,5.23,0.6900000000000001,5.2753198955,0.0,0.0,0.0,5.23,0.6900000000000001,5.2753198955,1.3211180122,0.38532608690000003,1.3761645961,0.0,0.0,0.0,1.3211180122,0.38532608690000003,1.3761645961,3.8719200000000003,0.38056,3.8905771294,0.0019200000000000003,0.0005600000000000001,0.002,3.87,0.38,3.8886115774,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 20:30:00,4.52,0.34,4.5327695728,0.0,0.0,0.0,4.52,0.34,4.5327695728,1.2753025802,0.3719632526,1.3284401878,0.0,0.0,0.0,1.2753025802,0.3719632526,1.3284401878,3.56,0.39,3.5812986471,0.0,0.0,0.0,3.56,0.39,3.5812986471,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 21:00:00,4.3,0.51,4.3301385659000005,0.0,0.0,0.0,4.3,0.51,4.3301385659000005,1.2981960796,0.3786405232,1.3522875829,0.0,0.0,0.0,1.2981960796,0.3786405232,1.3522875829,3.64,0.39,3.6608332385,0.0,0.0,0.0,3.64,0.39,3.6608332385,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 21:30:00,4.92,0.77,4.979889557,0.0,0.0,0.0,4.92,0.77,4.979889557,1.3310886389,0.3882341864,1.3865506655,0.0,0.0,0.0,1.3310886389,0.3882341864,1.3865506655,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 22:00:00,4.86,0.77,4.9206198796,0.0,0.0,0.0,4.86,0.77,4.9206198796,1.3369645312,0.3899479883,1.3926713867,0.0,0.0,0.0,1.3369645312,0.3899479883,1.3926713867,3.45,0.41000000000000003,3.4742769032,0.0,0.0,0.0,3.45,0.41000000000000003,3.4742769032,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 22:30:00,4.84,0.76,4.8993060733,0.0,0.0,0.0,4.84,0.76,4.8993060733,1.2284971357,0.3583116646,1.2796845164000001,0.0,0.0,0.0,1.2284971357,0.3583116646,1.2796845164000001,3.31,0.41000000000000003,3.3352960888,0.0,0.0,0.0,3.31,0.41000000000000003,3.3352960888,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 23:00:00,4.82,0.8200000000000001,4.8892535218,0.0,0.0,0.0,4.82,0.8200000000000001,4.8892535218,1.1106217945,0.3239313567,1.1568977026,0.0,0.0,0.0,1.1106217945,0.3239313567,1.1568977026,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 23:30:00,4.37,0.84,4.45,0.0,0.0,0.0,4.37,0.84,4.45,1.0290754568,0.3001470082,1.0719536008,0.0,0.0,0.0,1.0290754568,0.3001470082,1.0719536008,3.34,0.33,3.3562628026,0.0,0.0,0.0,3.34,0.33,3.3562628026,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 00:00:00,4.19,0.73,4.2531165044,0.0,0.0,0.0,4.19,0.73,4.2531165044,0.9364331305,0.2731263297,0.9754511777,0.0,0.0,0.0,0.9364331305,0.2731263297,0.9754511777,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 00:30:00,4.06,0.85,4.1480236258,0.0,0.0,0.0,4.06,0.85,4.1480236258,0.8336352777,0.2431436227,0.868370081,0.0,0.0,0.0,0.8336352777,0.2431436227,0.868370081,3.0,0.27,3.0121254954,0.0,0.0,0.0,3.0,0.27,3.0121254954,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 01:00:00,3.43,0.62,3.4855845995,0.0,0.0,0.0,3.43,0.62,3.4855845995,0.7872132677,0.22960386970000002,0.8200138205,0.0,0.0,0.0,0.7872132677,0.22960386970000002,0.8200138205,3.24,0.33,3.2567621958,0.0,0.0,0.0,3.24,0.33,3.2567621958,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 01:30:00,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.736628516,0.2148499838,0.7673213708000001,0.0,0.0,0.0,0.736628516,0.2148499838,0.7673213708000001,2.59,0.26,2.6030174798,0.0,0.0,0.0,2.59,0.26,2.6030174798,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 02:00:00,3.69,0.66,3.7485597234,0.0,0.0,0.0,3.69,0.66,3.7485597234,0.7359868535,0.2146628323,0.7666529724000001,0.0,0.0,0.0,0.7359868535,0.2146628323,0.7666529724000001,2.30768,0.23224000000000003,2.3193366293,0.007680000000000001,0.0022400000000000002,0.008,2.3,0.23,2.3114713929,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 02:30:00,3.61,0.64,3.6662924051,0.0,0.0,0.0,3.61,0.64,3.6662924051,0.7359868535,0.2146628323,0.7666529724000001,0.0,0.0,0.0,0.7359868535,0.2146628323,0.7666529724000001,2.65,0.25,2.6617663308,0.0,0.0,0.0,2.65,0.25,2.6617663308,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 03:00:00,3.92,0.66,3.9751729522,0.0,0.0,0.0,3.92,0.66,3.9751729522,0.6790757655,0.1980637649,0.707370589,0.0,0.0,0.0,0.6790757655,0.1980637649,0.707370589,2.55,0.27,2.5642542776,0.0,0.0,0.0,2.55,0.27,2.5642542776,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 03:30:00,3.7199999999999998,0.66,3.7780947579,0.0,0.0,0.0,3.7199999999999998,0.66,3.7780947579,0.67672195,0.19737723540000002,0.7049186979000001,0.0,0.0,0.0,0.67672195,0.19737723540000002,0.7049186979000001,2.38064,0.32852000000000003,2.4032004078,0.20064,0.05852,0.209,2.18,0.27,2.1966565503,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 04:00:00,3.7199999999999998,0.6900000000000001,3.7834508058000003,0.0,0.0,0.0,3.7199999999999998,0.6900000000000001,3.7834508058000003,0.7104199546000001,0.20720582010000002,0.7400207860000001,0.0,0.0,0.0,0.7104199546000001,0.20720582010000002,0.7400207860000001,2.36,0.27,2.375394704,0.0,0.0,0.0,2.36,0.27,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 04:30:00,3.65,0.6900000000000001,3.7146466858,0.0,0.0,0.0,3.65,0.6900000000000001,3.7146466858,0.7067166359,0.20612568550000002,0.7361631624,0.0,0.0,0.0,0.7067166359,0.20612568550000002,0.7361631624,2.59,0.30000000000000004,2.6073166283,0.0,0.0,0.0,2.59,0.30000000000000004,2.6073166283,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 05:00:00,3.71,0.78,3.7911080175,0.0,0.0,0.0,3.71,0.78,3.7911080175,0.7067166359,0.20612568550000002,0.7361631624,0.0,0.0,0.0,0.7067166359,0.20612568550000002,0.7361631624,2.40184,0.24512000000000003,2.4143154723,0.051840000000000004,0.015120000000000001,0.054,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 05:30:00,3.18,0.39,3.203825838,0.0,0.0,0.0,3.18,0.39,3.203825838,0.7554557143,0.22034125000000002,0.7869330357000001,0.0,0.0,0.0,0.7554557143,0.22034125000000002,0.7869330357000001,2.45528,0.36404000000000003,2.4821210688,0.18528000000000003,0.054040000000000005,0.193,2.27,0.31,2.2910696192,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 06:00:00,3.14,0.33,3.1572931445,0.0,0.0,0.0,3.14,0.33,3.1572931445,0.7561155009,0.22053368780000002,0.7876203135000001,0.0,0.0,0.0,0.7561155009,0.22053368780000002,0.7876203135000001,2.66,0.31,2.6780029873,0.0,0.0,0.0,2.66,0.31,2.6780029873,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 06:30:00,3.87,0.63,3.9209437639,0.0,0.0,0.0,3.87,0.63,3.9209437639,0.8043851796,0.2346123441,0.8379012288000001,0.0,0.0,0.0,0.8043851796,0.2346123441,0.8379012288000001,2.82816,0.25988,2.8400751046,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 07:00:00,4.83,0.91,4.9149771108,0.0,0.0,0.0,4.83,0.91,4.9149771108,0.9206802254,0.2685317324,0.9590419015,0.0,0.0,0.0,0.9206802254,0.2685317324,0.9590419015,3.01424,0.33332,3.0326135593,0.35424000000000005,0.10332000000000001,0.369,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 07:30:00,5.74,1.4100000000000001,5.910642943,0.0,0.0,0.0,5.74,1.4100000000000001,5.910642943,1.0926306363,0.3186839356,1.1381569128,0.0,0.0,0.0,1.0926306363,0.3186839356,1.1381569128,3.4620800000000003,0.31144000000000005,3.4760599535,0.14208,0.041440000000000005,0.148,3.32,0.27,3.3309608223,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 08:00:00,6.06,1.4100000000000001,6.2218727084,0.0,0.0,0.0,6.06,1.4100000000000001,6.2218727084,1.1645974305,0.3396742506,1.2131223234,0.0,0.0,0.0,1.1645974305,0.3396742506,1.2131223234,3.60112,0.36616000000000004,3.6196876108,0.021120000000000003,0.0061600000000000005,0.022,3.58,0.36,3.5980550302000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 08:30:00,5.85,1.0,5.9348546739,0.0,0.0,0.0,5.85,1.0,5.9348546739,1.2568982241,0.3665953153,1.3092689834,0.0,0.0,0.0,1.2568982241,0.3665953153,1.3092689834,3.80432,0.5837600000000001,3.8488474119,0.42432000000000003,0.12376000000000001,0.442,3.38,0.46,3.4111581611,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 09:00:00,6.41,1.17,6.5159036211,0.0,0.0,0.0,6.41,1.17,6.5159036211,1.2828515505,0.37416503560000003,1.3363036984,0.0,0.0,0.0,1.2828515505,0.37416503560000003,1.3363036984,3.91,0.61,3.9572970573,0.24,0.07,0.25,3.67,0.54,3.7095147931,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 09:30:00,5.89,1.37,6.0472307712,0.0,0.0,0.0,5.89,1.37,6.0472307712,1.3732288531,0.4005250822,1.4304467220000001,0.0,0.0,0.0,1.3732288531,0.4005250822,1.4304467220000001,4.162,0.561,4.1996386749,0.07200000000000001,0.021,0.075,4.09,0.54,4.1254939098,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 10:00:00,6.13,1.52,6.3156393184,0.0,0.0,0.0,6.13,1.52,6.3156393184,1.3136565036,0.3831498136,1.3683921913,0.0,0.0,0.0,1.3136565036,0.3831498136,1.3683921913,4.10416,0.7078800000000001,4.164759705,0.16416,0.047880000000000006,0.171,3.94,0.66,3.9948967446,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 10:30:00,6.4,1.55,6.5850208808,0.0,0.0,0.0,6.4,1.55,6.5850208808,1.2355795330000001,0.3603773638,1.2870620136,0.0,0.0,0.0,1.2355795330000001,0.3603773638,1.2870620136,4.0088,0.6434000000000001,4.0601035701,0.14880000000000002,0.0434,0.155,3.86,0.6000000000000001,3.9063537986,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 11:00:00,6.84,1.83,7.0805720108,0.0,0.0,0.0,6.84,1.83,7.0805720108,1.1353536509,0.33114481490000003,1.1826600531,0.0,0.0,0.0,1.1353536509,0.33114481490000003,1.1826600531,4.11544,0.6549200000000001,4.1672252879,0.08544,0.02492,0.089,4.03,0.63,4.0789459423,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 11:30:00,7.3,1.83,7.5258820081,0.0,0.0,0.0,7.3,1.83,7.5258820081,1.1363434972,0.33143352,1.1836911428999999,0.0,0.0,0.0,1.1363434972,0.33143352,1.1836911428999999,4.17968,0.61324,4.2244275589,0.07968,0.02324,0.083,4.1,0.59,4.1422336969,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 12:00:00,6.22,1.5899999999999999,6.4200077882,0.0,0.0,0.0,6.22,1.5899999999999999,6.4200077882,1.1373333435,0.3317222252,1.1847222328,0.0,0.0,0.0,1.1373333435,0.3317222252,1.1847222328,3.97816,0.7448800000000001,4.0472957885,0.18816000000000002,0.054880000000000005,0.196,3.79,0.6900000000000001,3.8522980155,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 12:30:00,7.05,1.85,7.2886898686,0.0,0.0,0.0,7.05,1.85,7.2886898686,1.1651167132,0.339825708,1.2136632429,0.0,0.0,0.0,1.1651167132,0.339825708,1.2136632429,4.22256,0.71408,4.2825136544,0.08256000000000001,0.02408,0.08600000000000001,4.14,0.6900000000000001,4.1971061459,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 13:00:00,6.92,1.82,7.155333675,0.0,0.0,0.0,6.92,1.82,7.155333675,1.1369098362,0.33159870220000004,1.1842810794,0.0,0.0,0.0,1.1369098362,0.33159870220000004,1.1842810794,4.35816,0.7298800000000001,4.41885544,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.29,0.71,4.3483560112,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 13:30:00,6.08096,1.52028,6.2681197978,0.0009600000000000001,0.00028000000000000003,0.001,6.08,1.52,6.2671205509,1.1893399287,0.34689081250000003,1.2388957591,0.0,0.0,0.0,1.1893399287,0.34689081250000003,1.2388957591,3.806,0.6880000000000001,3.8676840616,0.096,0.028,0.1,3.71,0.66,3.7682489302,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 14:00:00,6.14192,1.33056,6.2843910763,0.0019200000000000003,0.0005600000000000001,0.002,6.14,1.33,6.2823960397,1.3270557594999999,0.38705792990000004,1.3823497495,0.0,0.0,0.0,1.3270557594999999,0.38705792990000004,1.3823497495,3.87008,0.68044,3.9294424286,0.07008,0.020440000000000003,0.073,3.8,0.66,3.8568899388,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 14:30:00,6.19192,1.38056,6.3439592685,0.0019200000000000003,0.0005600000000000001,0.002,6.19,1.38,6.3419634184,1.1336371747,0.330644176,1.180872057,0.0,0.0,0.0,1.1336371747,0.330644176,1.180872057,4.30488,0.70184,4.3617165428,0.07488,0.021840000000000002,0.078,4.23,0.68,4.284308579,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 15:00:00,6.07,1.51,6.2549980016,0.0,0.0,0.0,6.07,1.51,6.2549980016,1.2591306574,0.36724644170000004,1.3115944348,0.0,0.0,0.0,1.2591306574,0.36724644170000004,1.3115944348,4.09416,0.7228800000000001,4.1574874143,0.044160000000000005,0.01288,0.046,4.05,0.71,4.1117636119,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 15:30:00,7.04,2.0,7.3185790971,0.0,0.0,0.0,7.04,2.0,7.3185790971,1.1703853623,0.3413623973,1.2191514191,0.0,0.0,0.0,1.1703853623,0.3413623973,1.2191514191,3.79648,0.7206400000000001,3.8642699699,0.036480000000000005,0.01064,0.038,3.76,0.71,3.8264474386,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 16:00:00,6.85,1.92,7.1139932527,0.0,0.0,0.0,6.85,1.92,7.1139932527,1.2542572484,0.3658250308,1.3065179671,0.0,0.0,0.0,1.2542572484,0.3658250308,1.3065179671,3.9372800000000003,0.6850400000000001,3.996430107,0.01728,0.00504,0.018000000000000002,3.92,0.68,3.9785424467,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 16:30:00,6.95,1.8599999999999999,7.194588244,0.0,0.0,0.0,6.95,1.8599999999999999,7.194588244,1.3399314096000001,0.3908133278,1.3957618849,0.0,0.0,0.0,1.3399314096000001,0.3908133278,1.3957618849,4.20016,0.54588,4.2354845059,0.02016,0.005880000000000001,0.021,4.18,0.54,4.2147360534,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 17:00:00,5.67,0.99,5.7557797039,0.0,0.0,0.0,5.67,0.99,5.7557797039,1.4699491198,0.4287351599,1.5311969998000001,0.0,0.0,0.0,1.4699491198,0.4287351599,1.5311969998000001,4.09264,0.49952,4.1230113267,0.03264,0.00952,0.034,4.06,0.49,4.0894620673,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 17:30:00,5.17,0.55,5.1991730112,0.0,0.0,0.0,5.17,0.55,5.1991730112,1.4686764366,0.4283639607,1.5298712881,0.0,0.0,0.0,1.4686764366,0.4283639607,1.5298712881,3.8341600000000002,0.45788000000000006,3.8614035013,0.16416,0.047880000000000006,0.171,3.67,0.41000000000000003,3.6928308924,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 18:00:00,5.36,0.8200000000000001,5.4223611093,0.0,0.0,0.0,5.36,0.8200000000000001,5.4223611093,1.4686764366,0.4283639607,1.5298712881,0.0,0.0,0.0,1.4686764366,0.4283639607,1.5298712881,3.7596,0.32280000000000003,3.7734323897,0.009600000000000001,0.0028,0.01,3.75,0.32,3.7636285683,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 18:30:00,5.57,0.84,5.6329832238,0.0,0.0,0.0,5.57,0.84,5.6329832238,1.5352600168000001,0.4477841716,1.5992291842,0.0,0.0,0.0,1.5352600168000001,0.4477841716,1.5992291842,3.91576,0.29168000000000005,3.9266084093,0.00576,0.00168,0.006,3.91,0.29,3.9207397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 19:00:00,5.82,0.9,5.8891765129,0.0,0.0,0.0,5.82,0.9,5.8891765129,1.4811516918,0.43200257680000004,1.5428663457,0.0,0.0,0.0,1.4811516918,0.43200257680000004,1.5428663457,3.8328800000000003,0.37084,3.8507780253,0.00288,0.00084,0.003,3.83,0.37,3.8478305576,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 19:30:00,5.79,1.09,5.8917060348,0.0,0.0,0.0,5.79,1.09,5.8917060348,1.4161264585,0.4130368837,1.4751317276,0.0,0.0,0.0,1.4161264585,0.4130368837,1.4751317276,3.76,0.37,3.7781609283,0.0,0.0,0.0,3.76,0.37,3.7781609283,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 20:00:00,5.05,0.45,5.0700098619,0.0,0.0,0.0,5.05,0.45,5.0700098619,1.410006638,0.4112519361,1.4687569146000001,0.0,0.0,0.0,1.410006638,0.4112519361,1.4687569146000001,4.02,0.35000000000000003,4.0352075535,0.0,0.0,0.0,4.02,0.35000000000000003,4.0352075535,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 20:30:00,5.14,0.56,5.170415844,0.0,0.0,0.0,5.14,0.56,5.170415844,1.3725657409,0.4003316744,1.4297559801,0.0,0.0,0.0,1.3725657409,0.4003316744,1.4297559801,3.6,0.35000000000000003,3.6169738733,0.0,0.0,0.0,3.6,0.35000000000000003,3.6169738733,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 21:00:00,4.66,0.77,4.723187483,0.0,0.0,0.0,4.66,0.77,4.723187483,1.398762663,0.4079724434,1.4570444406,0.0,0.0,0.0,1.398762663,0.4079724434,1.4570444406,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 21:30:00,4.88,0.92,4.9659641561,0.0,0.0,0.0,4.88,0.92,4.9659641561,1.3789594194,0.4021964973,1.4364160619000002,0.0,0.0,0.0,1.3789594194,0.4021964973,1.4364160619000002,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 22:00:00,4.71,0.92,4.7990103146,0.0,0.0,0.0,4.71,0.92,4.7990103146,1.4193088316,0.41396507590000003,1.4784466996,0.0,0.0,0.0,1.4193088316,0.41396507590000003,1.4784466996,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 22:30:00,4.77,0.88,4.8504948201,0.0,0.0,0.0,4.77,0.88,4.8504948201,1.3019900191,0.37974708890000003,1.3562396032000001,0.0,0.0,0.0,1.3019900191,0.37974708890000003,1.3562396032000001,3.0,0.28,3.0130383336,0.0,0.0,0.0,3.0,0.28,3.0130383336,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 23:00:00,4.59,0.6900000000000001,4.6415730092,0.0,0.0,0.0,4.59,0.6900000000000001,4.6415730092,1.1324737354,0.3303048395,1.1796601411,0.0,0.0,0.0,1.1324737354,0.3303048395,1.1796601411,3.23,0.28,3.2421135082,0.0,0.0,0.0,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 23:30:00,4.18,0.78,4.2521523961,0.0,0.0,0.0,4.18,0.78,4.2521523961,1.0453754128,0.3049011621,1.0889327217,0.0,0.0,0.0,1.0453754128,0.3049011621,1.0889327217,3.06,0.25,3.0701954335,0.0,0.0,0.0,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 00:00:00,3.92,0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,3.92,0.30000000000000004,3.9314628321000002,0.9738996343,0.28405406,1.0144787857,0.0,0.0,0.0,0.9738996343,0.28405406,1.0144787857,2.54816,0.29988000000000004,2.565744999,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.48,0.28,2.4957563984,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 00:30:00,3.89,0.63,3.9406852196,0.0,0.0,0.0,3.89,0.63,3.9406852196,0.8815108802,0.2571073401,0.9182405002,0.0,0.0,0.0,0.8815108802,0.2571073401,0.9182405002,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 01:00:00,3.51,0.75,3.5892339015,0.0,0.0,0.0,3.51,0.75,3.5892339015,0.8231457009,0.2400841628,0.8574434384,0.0,0.0,0.0,0.8231457009,0.2400841628,0.8574434384,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 01:30:00,3.65,0.77,3.7303351056,0.0,0.0,0.0,3.65,0.77,3.7303351056,0.7997966029,0.23327400920000002,0.8331214614,0.0,0.0,0.0,0.7997966029,0.23327400920000002,0.8331214614,2.3512,0.2566,2.3651606711,0.0912,0.026600000000000002,0.095,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 02:00:00,3.95,0.9,4.0512343798,0.0,0.0,0.0,3.95,0.9,4.0512343798,0.7626511799,0.2224399275,0.7944283124,0.0,0.0,0.0,0.7626511799,0.2224399275,0.7944283124,2.32736,0.37048000000000003,2.3566628949,0.20736000000000002,0.060480000000000006,0.216,2.12,0.31,2.1425452154,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 02:30:00,3.7800000000000002,0.87,3.8788271423,0.0,0.0,0.0,3.7800000000000002,0.87,3.8788271423,0.7310178353,0.2132135353,0.7614769118,0.0,0.0,0.0,0.7310178353,0.2132135353,0.7614769118,2.45,0.29,2.4671035649,0.0,0.0,0.0,2.45,0.29,2.4671035649,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 03:00:00,3.66,0.8300000000000001,3.752932187,0.0,0.0,0.0,3.66,0.8300000000000001,3.752932187,0.7303838216,0.2130286146,0.7608164808,0.0,0.0,0.0,0.7303838216,0.2130286146,0.7608164808,2.43,0.22,2.4399385238,0.0,0.0,0.0,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 03:30:00,3.55,0.5,3.585038354,0.0,0.0,0.0,3.55,0.5,3.585038354,0.7099289389,0.2070626072,0.7395093114,0.0,0.0,0.0,0.7099289389,0.2070626072,0.7395093114,2.3590400000000002,0.37972000000000006,2.3894051561,0.23904000000000003,0.06972,0.249,2.12,0.31,2.1425452154,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 04:00:00,3.66,0.8,3.7464116165,0.0,0.0,0.0,3.66,0.8,3.7464116165,0.7099289389,0.2070626072,0.7395093114,0.0,0.0,0.0,0.7099289389,0.2070626072,0.7395093114,2.36448,0.33464000000000005,2.3880430482,0.08448000000000001,0.024640000000000002,0.088,2.2800000000000002,0.31,2.3009780529,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 04:30:00,3.75,0.47000000000000003,3.7793385665,0.0,0.0,0.0,3.75,0.47000000000000003,3.7793385665,0.7244118212,0.2112867812,0.7545956471,0.0,0.0,0.0,0.7244118212,0.2112867812,0.7545956471,2.5300000000000002,0.25,2.5423217735,0.0,0.0,0.0,2.5300000000000002,0.25,2.5423217735,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 05:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0.0,0.0,3.0,0.41000000000000003,3.0278870521,0.7244118212,0.2112867812,0.7545956471,0.0,0.0,0.0,0.7244118212,0.2112867812,0.7545956471,2.39136,0.35248,2.4171977164,0.35136,0.10248,0.366,2.04,0.25,2.0552615405,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 05:30:00,2.98,0.32,2.9971319624,0.0,0.0,0.0,2.98,0.32,2.9971319624,0.7739521879,0.2257360548,0.8062001957,0.0,0.0,0.0,0.7739521879,0.2257360548,0.8062001957,2.48232,0.31776000000000004,2.5025754734,0.23232000000000003,0.06776,0.242,2.25,0.25,2.2638462845,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 06:00:00,3.1,0.32,3.1164723647,0.0,0.0,0.0,3.1,0.32,3.1164723647,0.7705842497000001,0.22475373950000002,0.8026919268,0.0,0.0,0.0,0.7705842497000001,0.22475373950000002,0.8026919268,2.7,0.25,2.7115493726,0.0,0.0,0.0,2.7,0.25,2.7115493726,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 06:30:00,3.77,0.47000000000000003,3.7991841229,0.0,0.0,0.0,3.77,0.47000000000000003,3.7991841229,0.8979450217,0.2619006313,0.9353593976000001,0.0,0.0,0.0,0.8979450217,0.2619006313,0.9353593976000001,3.06032,0.35676,3.0810446605,0.16032000000000002,0.04676,0.167,2.9,0.31,2.9165219012,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 07:00:00,4.46,0.68,4.5115407568,0.0,0.0,0.0,4.46,0.68,4.5115407568,0.9345314219,0.2725716647,0.9734702311000001,0.0,0.0,0.0,0.9345314219,0.2725716647,0.9734702311000001,3.30168,0.36924,3.3222626326,0.27168000000000003,0.07924,0.28300000000000003,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 07:30:00,5.4,1.07,5.5049886467,0.0,0.0,0.0,5.4,1.07,5.5049886467,1.1472722113,0.3346210616,1.1950752201000001,0.0,0.0,0.0,1.1472722113,0.3346210616,1.1950752201000001,3.64608,0.30344000000000004,3.6586849003,0.04608,0.01344,0.048,3.6,0.29,3.6116616674,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 08:00:00,5.92,1.38,6.0787169699,0.0,0.0,0.0,5.92,1.38,6.0787169699,1.2302207618,0.3588143889,1.2814799602,0.0,0.0,0.0,1.2302207618,0.3588143889,1.2814799602,3.8301600000000002,0.40588,3.8516054055,0.02016,0.005880000000000001,0.021,3.81,0.4,3.8309398325,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 08:30:00,6.53,1.54,6.7091355628,0.0,0.0,0.0,6.53,1.54,6.7091355628,1.2691199070999999,0.3701599729,1.3219999032,0.0,0.0,0.0,1.2691199070999999,0.3701599729,1.3219999032,4.07296,0.69128,4.1312069907,0.31296,0.09128000000000001,0.326,3.76,0.6000000000000001,3.8075714045,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 09:00:00,6.87,1.9,7.1278959027,0.0,0.0,0.0,6.87,1.9,7.1278959027,1.2757703171,0.37209967580000003,1.3289274136,0.0,0.0,0.0,1.2757703171,0.37209967580000003,1.3289274136,4.0892,0.6406000000000001,4.1390729638,0.13920000000000002,0.040600000000000004,0.145,3.95,0.6000000000000001,3.9953097502,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 09:30:00,6.89,1.9,7.1471742668000005,0.0,0.0,0.0,6.89,1.9,7.1471742668000005,1.3574253997999999,0.39591574160000004,1.4139847915,0.0,0.0,0.0,1.3574253997999999,0.39591574160000004,1.4139847915,4.5822400000000005,0.67232,4.6312997744,0.04224000000000001,0.012320000000000001,0.044,4.54,0.66,4.5877227466,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 10:00:00,6.55,1.53,6.7263214315,0.0,0.0,0.0,6.55,1.53,6.7263214315,1.2997276559,0.379087233,1.3538829749,0.0,0.0,0.0,1.2997276559,0.379087233,1.3538829749,4.13664,0.70652,4.1965415523,0.05664,0.01652,0.059000000000000004,4.08,0.6900000000000001,4.1379342672,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 10:30:00,6.26,1.2,6.3739783495,0.0,0.0,0.0,6.26,1.2,6.3739783495,1.2568982241,0.3665953153,1.3092689834,0.0,0.0,0.0,1.2568982241,0.3665953153,1.3092689834,4.13488,0.74184,4.2008998084,0.07488,0.021840000000000002,0.078,4.06,0.72,4.1233481541,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 11:00:00,6.35,1.42,6.506834868,0.0,0.0,0.0,6.35,1.42,6.506834868,1.200189495,0.35005526940000004,1.2501973906,0.0,0.0,0.0,1.200189495,0.35005526940000004,1.2501973906,4.52008,0.7204400000000001,4.577134147,0.07008,0.020440000000000003,0.073,4.45,0.7000000000000001,4.5047197471,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 11:30:00,6.88,2.04,7.1760713486,0.0,0.0,0.0,6.88,2.04,7.1760713486,1.3224399134,0.3857116414,1.3775415765,0.0,0.0,0.0,1.3224399134,0.3857116414,1.3775415765,4.81456,0.7500800000000001,4.8726387102,0.03456,0.01008,0.036000000000000004,4.78,0.74,4.8369411822,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 12:00:00,6.22,2.0,6.5336360474,0.0,0.0,0.0,6.22,2.0,6.5336360474,1.2464638512,0.3635519566,1.298399845,0.0,0.0,0.0,1.2464638512,0.3635519566,1.298399845,4.40856,0.7570800000000001,4.473094164,0.05856000000000001,0.01708,0.061,4.35,0.74,4.4124936261,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 12:30:00,6.27,1.94,6.5632690026,0.0,0.0,0.0,6.27,1.94,6.5632690026,1.2453752364,0.36323444400000005,1.2972658713,0.0,0.0,0.0,1.2453752364,0.36323444400000005,1.2972658713,4.18848,0.70164,4.2468415793,0.10848000000000001,0.03164,0.113,4.08,0.67,4.1346462968,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 13:00:00,6.43,1.97,6.7250130111,0.0,0.0,0.0,6.43,1.97,6.7250130111,1.2486410806000001,0.36418698180000003,1.3006677923,0.0,0.0,0.0,1.2486410806000001,0.36418698180000003,1.3006677923,4.61416,0.7228800000000001,4.6704419491,0.044160000000000005,0.01288,0.046,4.57,0.71,4.624824321,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 13:30:00,6.46,1.9500000000000002,6.7478959684,0.0,0.0,0.0,6.46,1.9500000000000002,6.7478959684,1.2551727689,0.3660920576,1.3074716343000001,0.0,0.0,0.0,1.2551727689,0.3660920576,1.3074716343000001,4.60072,0.7689600000000001,4.6645389912,0.030720000000000004,0.008960000000000001,0.032,4.57,0.76,4.632763754,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 14:00:00,6.74,2.11,7.0625561945,0.0,0.0,0.0,6.74,2.11,7.0625561945,1.192097797,0.3476951908,1.2417685385000001,0.0,0.0,0.0,1.192097797,0.3476951908,1.2417685385000001,4.21456,0.8600800000000001,4.3014246012,0.03456,0.01008,0.036000000000000004,4.18,0.85,4.2655480304,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 14:30:00,6.24096,1.98028,6.5476018969,0.0009600000000000001,0.00028000000000000003,0.001,6.24,1.98,6.5466021721,1.1376501009,0.3318146128,1.1850521884,0.0,0.0,0.0,1.1376501009,0.3318146128,1.1850521884,4.478,0.864,4.5605898741,0.048,0.014,0.05,4.43,0.85,4.51080924,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 15:00:00,6.71,1.9100000000000001,6.9765464236,0.0,0.0,0.0,6.71,1.9100000000000001,6.9765464236,1.1727343558,0.3420475204,1.2215982873,0.0,0.0,0.0,1.1727343558,0.3420475204,1.2215982873,4.40576,0.76168,4.4711159233,0.00576,0.00168,0.006,4.4,0.76,4.4651539727,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 15:30:00,6.45,1.71,6.6728254885,0.0,0.0,0.0,6.45,1.71,6.6728254885,1.3153804623,0.3836526348,1.3701879816,0.0,0.0,0.0,1.3153804623,0.3836526348,1.3701879816,4.05728,0.8050400000000001,4.1363764819,0.01728,0.00504,0.018000000000000002,4.04,0.8,4.118446309,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 16:00:00,6.08,1.46,6.252839355,0.0,0.0,0.0,6.08,1.46,6.252839355,1.2597478772000001,0.3674264642,1.3122373721,0.0,0.0,0.0,1.2597478772000001,0.3674264642,1.3122373721,4.1084,0.7212000000000001,4.1712204449,0.038400000000000004,0.0112,0.04,4.07,0.71,4.1314646313,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 16:30:00,6.34,1.52,6.519662568,0.0,0.0,0.0,6.34,1.52,6.519662568,1.2963341111,0.37809744910000004,1.3503480324,0.0,0.0,0.0,1.2963341111,0.37809744910000004,1.3503480324,3.9260800000000002,0.6234400000000001,3.9752712612,0.04608,0.01344,0.048,3.88,0.61,3.9276583354000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 17:00:00,5.24,0.7000000000000001,5.2865489688,0.0,0.0,0.0,5.24,0.7000000000000001,5.2865489688,1.3065147455,0.3810668008,1.3609528599,0.0,0.0,0.0,1.3065147455,0.3810668008,1.3609528599,3.57952,0.47736000000000006,3.6112097696000003,0.05952,0.01736,0.062,3.52,0.46,3.5499295768,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 17:30:00,5.08,0.64,5.1201562476,0.0,0.0,0.0,5.08,0.64,5.1201562476,1.3456791024,0.3924897382,1.401749065,0.0,0.0,0.0,1.3456791024,0.3924897382,1.401749065,3.73168,0.35924,3.7489317145000003,0.03168,0.00924,0.033,3.7,0.35000000000000003,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 18:00:00,5.13,0.59,5.1638164181,0.0,0.0,0.0,5.13,0.59,5.1638164181,1.511163338,0.4407559736,1.5741284771,0.0,0.0,0.0,1.511163338,0.4407559736,1.5741284771,3.89672,0.25196,3.9048573085,0.00672,0.0019600000000000004,0.007,3.89,0.25,3.898025141,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 18:30:00,5.21,1.15,5.3354100124,0.0,0.0,0.0,5.21,1.15,5.3354100124,1.5046328137,0.43885123730000003,1.5673258476,0.0,0.0,0.0,1.5046328137,0.43885123730000003,1.5673258476,3.5309600000000003,0.25028,3.5398190067,0.0009600000000000001,0.00028000000000000003,0.001,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 19:00:00,5.48,1.69,5.7346752306,0.0,0.0,0.0,5.48,1.69,5.7346752306,1.4264620629,0.416051435,1.4858979822,0.0,0.0,0.0,1.4264620629,0.416051435,1.4858979822,3.45072,0.25896,3.4604232111,0.030720000000000004,0.008960000000000001,0.032,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 19:30:00,5.61,1.17,5.7307067627,0.0,0.0,0.0,5.61,1.17,5.7307067627,1.4239898583000001,0.4153303753,1.483322769,0.0,0.0,0.0,1.4239898583000001,0.4153303753,1.483322769,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 20:00:00,5.68,1.26,5.8180752831,0.0,0.0,0.0,5.68,1.26,5.8180752831,1.3712215586,0.3999396213,1.4283557903,0.0,0.0,0.0,1.3712215586,0.3999396213,1.4283557903,3.64,0.23,3.647259245,0.0,0.0,0.0,3.64,0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 20:30:00,5.18,1.13,5.3018204421,0.0,0.0,0.0,5.18,1.13,5.3018204421,1.3474632533,0.39301011550000003,1.4036075555,0.0,0.0,0.0,1.3474632533,0.39301011550000003,1.4036075555,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 21:00:00,4.99,0.91,5.0722973099,0.0,0.0,0.0,4.99,0.91,5.0722973099,1.317104421,0.3841554561,1.3719837718,0.0,0.0,0.0,1.317104421,0.3841554561,1.3719837718,3.0936,0.2398,3.1028801137,0.033600000000000005,0.0098,0.035,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 21:30:00,5.12,1.1,5.2368311029,0.0,0.0,0.0,5.12,1.1,5.2368311029,1.2925858977,0.3770042202,1.3464436435,0.0,0.0,0.0,1.2925858977,0.3770042202,1.3464436435,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 22:00:00,4.52,0.35000000000000003,4.533530633,0.0,0.0,0.0,4.52,0.35000000000000003,4.533530633,1.3398486037000001,0.3907891761,1.3956756288,0.0,0.0,0.0,1.3398486037000001,0.3907891761,1.3956756288,3.69,0.25,3.6984591386,0.0,0.0,0.0,3.69,0.25,3.6984591386,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 22:30:00,4.19,0.27,4.198690272,0.0,0.0,0.0,4.19,0.27,4.198690272,1.2284971357,0.3583116646,1.2796845164000001,0.0,0.0,0.0,1.2284971357,0.3583116646,1.2796845164000001,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 23:00:00,4.08,0.87,4.1717262614,0.0,0.0,0.0,4.08,0.87,4.1717262614,1.1314915379000001,0.3300183652,1.1786370187,0.0,0.0,0.0,1.1314915379000001,0.3300183652,1.1786370187,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 23:30:00,3.8,0.9,3.905124838,0.0,0.0,0.0,3.8,0.9,3.905124838,1.0490241926,0.3059653895,1.092733534,0.0,0.0,0.0,1.0490241926,0.3059653895,1.092733534,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 00:00:00,3.98,0.92,4.0849479801,0.0,0.0,0.0,3.98,0.92,4.0849479801,0.9598618751,0.2799597136,0.9998561199,0.0,0.0,0.0,0.9598618751,0.2799597136,0.9998561199,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 00:30:00,3.95,0.96,4.0649846248,0.0,0.0,0.0,3.95,0.96,4.0649846248,0.8677122273000001,0.253082733,0.9038669034000001,0.0,0.0,0.0,0.8677122273000001,0.253082733,0.9038669034000001,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 01:00:00,4.06,0.99,4.1789592006,0.0,0.0,0.0,4.06,0.99,4.1789592006,0.8287547188000001,0.2417201263,0.8632861654,0.0,0.0,0.0,0.8287547188000001,0.2417201263,0.8632861654,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 01:30:00,4.2,1.08,4.3366346399,0.0,0.0,0.0,4.2,1.08,4.3366346399,0.7952517570000001,0.23194842910000002,0.8283872469,0.0,0.0,0.0,0.7952517570000001,0.23194842910000002,0.8283872469,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 02:00:00,3.7199999999999998,0.9500000000000001,3.8393879721,0.0,0.0,0.0,3.7199999999999998,0.9500000000000001,3.8393879721,0.7652580688,0.22320027010000001,0.7971438216000001,0.0,0.0,0.0,0.7652580688,0.22320027010000001,0.7971438216000001,2.25656,0.39108000000000004,2.290197939,0.34656000000000003,0.10108,0.361,1.9100000000000001,0.29,1.931890266,0.0,0.0,0.0,0.0,0.0,0.0
