Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-23 02:30:00,3.27,0.49,3.3065087328000002,0.0,0.0,0.0,3.27,0.49,3.3065087328000002,0.7342786912,0.2141646183,0.7648736366000001,0.0,0.0,0.0,0.7342786912,0.2141646183,0.7648736366000001,2.32736,0.25548000000000004,2.3413403426,0.08736000000000001,0.025480000000000003,0.091,2.24,0.23,2.2517770759999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 03:00:00,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.7342786912,0.2141646183,0.7648736366000001,0.0,0.0,0.0,0.7342786912,0.2141646183,0.7648736366000001,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 03:30:00,3.56,0.46,3.5895960776,0.0,0.0,0.0,3.56,0.46,3.5895960776,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.30528,0.33404,2.3293558337,0.18528000000000003,0.054040000000000005,0.193,2.12,0.28,2.1384106247,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 04:00:00,3.47,0.97,3.6030265056,0.0,0.0,0.0,3.47,0.97,3.6030265056,0.7298091687,0.2128610075,0.7602178841,0.0,0.0,0.0,0.7298091687,0.2128610075,0.7602178841,2.32544,0.31992000000000004,2.347343179,0.20544,0.05992000000000001,0.214,2.12,0.26,2.135883892,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 04:30:00,3.38,0.9400000000000001,3.5082759299,0.0,0.0,0.0,3.38,0.9400000000000001,3.5082759299,0.7349171944,0.21435084840000002,0.7655387441,0.0,0.0,0.0,0.7349171944,0.21435084840000002,0.7655387441,2.49,0.26,2.5035374972,0.0,0.0,0.0,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 05:00:00,3.98,0.98,4.0988778952,0.0,0.0,0.0,3.98,0.98,4.0988778952,0.7349171944,0.21435084840000002,0.7655387441,0.0,0.0,0.0,0.7349171944,0.21435084840000002,0.7655387441,2.374,0.267,2.3889673501,0.024,0.007,0.025,2.35,0.26,2.3643392312,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 05:30:00,3.45,0.72,3.5243297235,0.0,0.0,0.0,3.45,0.72,3.5243297235,0.7739521879,0.2257360548,0.8062001957,0.0,0.0,0.0,0.7739521879,0.2257360548,0.8062001957,2.44792,0.34356000000000003,2.4719113657,0.21792000000000003,0.06356,0.227,2.23,0.28,2.2475097330000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 06:00:00,3.25,0.42,3.2770260908,0.0,0.0,0.0,3.25,0.42,3.2770260908,0.7739521879,0.2257360548,0.8062001957,0.0,0.0,0.0,0.7739521879,0.2257360548,0.8062001957,2.5432,0.2926,2.5599767577,0.0432,0.0126,0.045,2.5,0.28,2.5156311335,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 06:30:00,4.02,0.62,4.067529963,0.0,0.0,0.0,4.02,0.62,4.067529963,0.8629824815,0.2517032238,0.8989400849,0.0,0.0,0.0,0.8629824815,0.2517032238,0.8989400849,3.05,0.25,3.0602287496,0.0,0.0,0.0,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 07:00:00,4.41,0.75,4.473320914,0.0,0.0,0.0,4.41,0.75,4.473320914,0.9904157502000001,0.2888712605,1.0316830731,0.0,0.0,0.0,0.9904157502000001,0.2888712605,1.0316830731,3.17776,0.34268000000000004,3.1961833802,0.31776000000000004,0.09268000000000001,0.331,2.86,0.25,2.8709057804,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 07:30:00,5.03,0.9400000000000001,5.117079245,0.0,0.0,0.0,5.03,0.9400000000000001,5.117079245,1.1551341146,0.3369141168,1.2032647027,0.0,0.0,0.0,1.1551341146,0.3369141168,1.2032647027,3.4793600000000002,0.29648,3.4919688429,0.15936,0.04648,0.166,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 08:00:00,5.58,1.16,5.6992982024,0.0,0.0,0.0,5.58,1.16,5.6992982024,1.2387870140000001,0.36131287910000004,1.2904031396,0.0,0.0,0.0,1.2387870140000001,0.36131287910000004,1.2904031396,3.94096,0.33028,3.95477567,0.0009600000000000001,0.00028000000000000003,0.001,3.94,0.33,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 08:30:00,6.16,1.54,6.3495826635,0.0,0.0,0.0,6.16,1.54,6.3495826635,1.3405913625,0.3910058141,1.3964493359,0.0,0.0,0.0,1.3405913625,0.3910058141,1.3964493359,4.024,0.5670000000000001,4.0637501153,0.264,0.077,0.275,3.76,0.49,3.7917937708,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 09:00:00,6.19,1.34,6.3333798244,0.0,0.0,0.0,6.19,1.34,6.3333798244,1.3782720308,0.40199600900000004,1.4357000321,0.0,0.0,0.0,1.3782720308,0.40199600900000004,1.4357000321,4.15856,0.6220800000000001,4.2048311262,0.17856000000000002,0.05208,0.186,3.98,0.5700000000000001,4.0206094065,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 09:30:00,6.19,1.31,6.3271004418,0.0,0.0,0.0,6.19,1.31,6.3271004418,1.4326623614,0.41785985540000004,1.4923566263999999,0.0,0.0,0.0,1.4326623614,0.41785985540000004,1.4923566263999999,4.34496,0.6372800000000001,4.3914465954,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.32,0.63,4.3656958208,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 10:00:00,6.33,1.57,6.5217942317,0.0,0.0,0.0,6.33,1.57,6.5217942317,1.3602685682,0.39674499900000004,1.4169464252,0.0,0.0,0.0,1.3602685682,0.39674499900000004,1.4169464252,4.62168,0.6992400000000001,4.6742766927,0.03168,0.00924,0.033,4.59,0.6900000000000001,4.6415730092,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 10:30:00,6.41,1.2,6.5213572207,0.0,0.0,0.0,6.41,1.2,6.5213572207,1.2787119213,0.3729576437,1.3319915847,0.0,0.0,0.0,1.2787119213,0.3729576437,1.3319915847,4.15032,0.64176,4.1996442706,0.04032,0.011760000000000001,0.042,4.11,0.63,4.158004329,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 11:00:00,5.98,1.24,6.1072088551,0.0,0.0,0.0,5.98,1.24,6.1072088551,1.2095440658,0.35278368590000003,1.2599417352,0.0,0.0,0.0,1.2095440658,0.35278368590000003,1.2599417352,4.05992,0.5845600000000001,4.1017875128,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.01,0.5700000000000001,4.0503086302,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 11:30:00,5.86192,1.35056,6.015489872,0.0019200000000000003,0.0005600000000000001,0.002,5.86,1.35,6.0134931612,1.2250533753,0.3573072345,1.2760972659,0.0,0.0,0.0,1.2250533753,0.3573072345,1.2760972659,4.0964,0.5752,4.1365865155,0.0864,0.0252,0.09,4.01,0.55,4.0475424643,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 12:00:00,5.97096,1.19028,6.0884423131,0.0009600000000000001,0.00028000000000000003,0.001,5.97,1.19,6.0874460983,1.3190239212,0.3847153104,1.3739832513,0.0,0.0,0.0,1.3190239212,0.3847153104,1.3739832513,4.59608,0.66344,4.643716615,0.04608,0.01344,0.048,4.55,0.65,4.5961940777,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 12:30:00,6.23,1.16,6.337073457,0.0,0.0,0.0,6.23,1.16,6.337073457,1.4102646997,0.4113272041,1.4690257289,0.0,0.0,0.0,1.4102646997,0.4113272041,1.4690257289,4.21512,0.6831600000000001,4.2701222699,0.04512,0.013160000000000002,0.047,4.17,0.67,4.2234819758,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 13:00:00,6.29,1.19,6.4015779305,0.0,0.0,0.0,6.29,1.19,6.4015779305,1.2857808502,0.3750194147,1.3393550523,0.0,0.0,0.0,1.2857808502,0.3750194147,1.3393550523,4.11264,0.6595200000000001,4.1651859982,0.03264,0.00952,0.034,4.08,0.65,4.1314525291,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 13:30:00,6.54,1.09,6.630211158,0.0,0.0,0.0,6.54,1.09,6.630211158,1.3713722055,0.3999835599,1.4285127141,0.0,0.0,0.0,1.3713722055,0.3999835599,1.4285127141,4.22592,0.62756,4.2722630302999995,0.025920000000000002,0.007560000000000001,0.027,4.2,0.62,4.2455152809,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 14:00:00,6.66,1.31,6.7876137191,0.0,0.0,0.0,6.66,1.31,6.7876137191,1.2724451121,0.37112982440000003,1.3254636584,0.0,0.0,0.0,1.2724451121,0.37112982440000003,1.3254636584,4.59536,0.62448,4.637597309,0.015360000000000002,0.0044800000000000005,0.016,4.58,0.62,4.621774551,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 14:30:00,6.83,1.28,6.9489063888,0.0,0.0,0.0,6.83,1.28,6.9489063888,1.3813617877,0.4028971881,1.4389185289,0.0,0.0,0.0,1.3813617877,0.4028971881,1.4389185289,4.23384,0.62112,4.2791577676,0.0038400000000000005,0.0011200000000000001,0.004,4.23,0.62,4.2751959019,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 15:00:00,6.6,1.2,6.7082039325,0.0,0.0,0.0,6.6,1.2,6.7082039325,1.3825629719,0.40324753350000003,1.4401697624,0.0,0.0,0.0,1.3825629719,0.40324753350000003,1.4401697624,4.32096,0.6602800000000001,4.3711171341,0.0009600000000000001,0.00028000000000000003,0.001,4.32,0.66,4.3701258563,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 15:30:00,5.84,0.9500000000000001,5.9167643184,0.0,0.0,0.0,5.84,0.9500000000000001,5.9167643184,1.3837641561,0.40359787890000004,1.4414209959,0.0,0.0,0.0,1.3837641561,0.40359787890000004,1.4414209959,4.32192,0.5805600000000001,4.3607387448,0.0019200000000000003,0.0005600000000000001,0.002,4.32,0.58,4.3587612919,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 16:00:00,5.63,0.87,5.6968236764,0.0,0.0,0.0,5.63,0.87,5.6968236764,1.410221634,0.4113146432,1.4689808687,0.0,0.0,0.0,1.410221634,0.4113146432,1.4689808687,4.13536,0.58448,4.1764601279,0.015360000000000002,0.0044800000000000005,0.016,4.12,0.58,4.1606249531,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 16:30:00,5.49,0.64,5.5271783036,0.0,0.0,0.0,5.49,0.64,5.5271783036,1.4450604642,0.42147596870000004,1.5052713169,0.0,0.0,0.0,1.4450604642,0.42147596870000004,1.5052713169,3.86632,0.49976000000000004,3.8984856547,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.73,0.46,3.758257575,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 17:00:00,5.31,0.47000000000000003,5.3307597958,0.0,0.0,0.0,5.31,0.47000000000000003,5.3307597958,1.5364362595,0.4481272423,1.600454437,0.0,0.0,0.0,1.5364362595,0.4481272423,1.600454437,4.07632,0.41476,4.0973663004,0.01632,0.00476,0.017,4.06,0.41000000000000003,4.0806494581,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 17:30:00,5.26,0.4,5.2751872005,0.0,0.0,0.0,5.26,0.4,5.2751872005,1.5781883834000001,0.46030494520000004,1.6439462327,0.0,0.0,0.0,1.5781883834000001,0.46030494520000004,1.6439462327,4.37096,0.35028000000000004,4.3849729076,0.0009600000000000001,0.00028000000000000003,0.001,4.37,0.35000000000000003,4.3839936131,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 18:00:00,5.15,0.35000000000000003,5.1618795027,0.0,0.0,0.0,5.15,0.35000000000000003,5.1618795027,1.575448473,0.4595058046,1.6410921593999999,0.0,0.0,0.0,1.575448473,0.4595058046,1.6410921593999999,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 18:30:00,4.83,0.30000000000000004,4.8393078017,0.0,0.0,0.0,4.83,0.30000000000000004,4.8393078017,1.5138528665000002,0.4415404194,1.5769300693,0.0,0.0,0.0,1.5138528665000002,0.4415404194,1.5769300693,3.6048,0.2914,3.6165587234,0.0048000000000000004,0.0014,0.005,3.6,0.29,3.6116616674,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 19:00:00,4.62,0.28,4.6284770713,0.0,0.0,0.0,4.62,0.28,4.6284770713,1.4112306021,0.4116089256,1.4700318772,0.0,0.0,0.0,1.4112306021,0.4116089256,1.4700318772,3.60768,0.29224,3.6194970921,0.007680000000000001,0.0022400000000000002,0.008,3.6,0.29,3.6116616674,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 19:30:00,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,4.39,0.23,4.3960209281000004,1.356782906,0.39572834760000003,1.4133155271,0.0,0.0,0.0,1.356782906,0.39572834760000003,1.4133155271,3.7744,0.2442,3.7822915012,0.014400000000000001,0.004200000000000001,0.015,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 20:00:00,4.28,0.23,4.2861754514,0.0,0.0,0.0,4.28,0.23,4.2861754514,1.317104421,0.3841554561,1.3719837718,0.0,0.0,0.0,1.317104421,0.3841554561,1.3719837718,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 20:30:00,4.12,0.23,4.1264149089,0.0,0.0,0.0,4.12,0.23,4.1264149089,1.3609695915,0.3969494642,1.4176766578,0.0,0.0,0.0,1.3609695915,0.3969494642,1.4176766578,3.13384,0.24112000000000003,3.1431022891,0.0038400000000000005,0.0011200000000000001,0.004,3.13,0.24,3.139187793,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 21:00:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,1.4518079798999999,0.4234439941,1.5122999791,0.0,0.0,0.0,1.4518079798999999,0.4234439941,1.5122999791,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 21:30:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,1.4505520906,0.42307769310000004,1.5109917611,0.0,0.0,0.0,1.4505520906,0.42307769310000004,1.5109917611,3.04688,0.24784000000000003,3.0569433099,0.02688,0.007840000000000001,0.028,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 22:00:00,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,1.3709699817,0.39986624470000004,1.4280937310000001,0.0,0.0,0.0,1.3709699817,0.39986624470000004,1.4280937310000001,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 22:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.2470872232,0.3637337734,1.2990491908,0.0,0.0,0.0,1.2470872232,0.3637337734,1.2990491908,3.3,0.32,3.3154788493,0.0,0.0,0.0,3.3,0.32,3.3154788493,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 23:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.166946424,0.3403593737,1.2155691916,0.0,0.0,0.0,1.166946424,0.3403593737,1.2155691916,3.48,0.38,3.5006856471,0.0,0.0,0.0,3.48,0.38,3.5006856471,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 23:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,1.051627756,0.3067247622,1.0954455791,0.0,0.0,0.0,1.051627756,0.3067247622,1.0954455791,2.76,0.27,2.7731750756,0.0,0.0,0.0,2.76,0.27,2.7731750756,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 00:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9633583453000001,0.2809795174,1.0034982764,0.0,0.0,0.0,0.9633583453000001,0.2809795174,1.0034982764,2.81,0.24,2.820230487,0.0,0.0,0.0,2.81,0.24,2.820230487,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 00:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.8847675792,0.25805721060000003,0.921632895,0.0,0.0,0.0,0.8847675792,0.25805721060000003,0.921632895,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 01:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.811026777,0.2365494766,0.8448195593000001,0.0,0.0,0.0,0.811026777,0.2365494766,0.8448195593000001,2.38632,0.24476000000000003,2.3988394277,0.01632,0.00476,0.017,2.37,0.24,2.3821209037,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 01:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7871909866,0.2295973711,0.819990611,0.0,0.0,0.0,0.7871909866,0.2295973711,0.819990611,2.37,0.28,2.3864827676,0.0,0.0,0.0,2.37,0.28,2.3864827676,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 02:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7398368283000001,0.2157857416,0.7706633629,0.0,0.0,0.0,0.7398368283000001,0.2157857416,0.7706633629,2.48,0.22,2.4897389421,0.0,0.0,0.0,2.48,0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 02:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7347035286,0.2142885292,0.7653161756,0.0,0.0,0.0,0.7347035286,0.2142885292,0.7653161756,2.30568,0.29624,2.3246329602999998,0.05568000000000001,0.01624,0.058,2.25,0.28,2.2673552876,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 03:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.7359868535,0.2146628323,0.7666529724000001,0.0,0.0,0.0,0.7359868535,0.2146628323,0.7666529724000001,2.27288,0.25584,2.2872336129,0.12288000000000002,0.035840000000000004,0.128,2.15,0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 03:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.6824581697000001,0.1990502995,0.7108939268000001,0.0,0.0,0.0,0.6824581697000001,0.1990502995,0.7108939268000001,2.3,0.22,2.3104977819,0.0,0.0,0.0,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 04:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6830557688000001,0.19922459920000002,0.7115164259,0.0,0.0,0.0,0.6830557688000001,0.19922459920000002,0.7115164259,2.39,0.22,2.4001041644,0.0,0.0,0.0,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 04:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7184406523,0.20954519030000002,0.7483756795000001,0.0,0.0,0.0,0.7184406523,0.20954519030000002,0.7483756795000001,2.33064,0.40352000000000005,2.3653141863,0.32064000000000004,0.09352,0.334,2.01,0.31,2.0337649815,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 05:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7178142873000001,0.20936250050000002,0.7477232159,0.0,0.0,0.0,0.7178142873000001,0.20936250050000002,0.7477232159,2.36584,0.32712,2.3883480483,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.17,0.27,2.1867327226,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 05:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7984068608,0.2328686677,0.8316738133,0.0,0.0,0.0,0.7984068608,0.2328686677,0.8316738133,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 06:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.8254065676000001,0.2407435822,0.8597985079,0.0,0.0,0.0,0.8254065676000001,0.2407435822,0.8597985079,2.56096,0.36528000000000005,2.5868795101,0.36096,0.10528000000000001,0.376,2.2,0.26,2.215310362,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 06:30:00,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,3.5700000000000003,0.24,3.5780581326,0.8311836914,0.2424285767,0.8658163453000001,0.0,0.0,0.0,0.8311836914,0.2424285767,0.8658163453000001,2.92624,0.34932,2.9470162877,0.30624,0.08932000000000001,0.319,2.62,0.26,2.6328691574,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 07:00:00,3.98,0.29,3.9905513404,0.0,0.0,0.0,3.98,0.29,3.9905513404,0.9396988084000001,0.27407881910000004,0.9788529254,0.0,0.0,0.0,0.9396988084000001,0.27407881910000004,0.9788529254,3.1772,0.24960000000000002,3.1869891748,0.06720000000000001,0.0196,0.07,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 07:30:00,4.5,0.54,4.5322841923,0.0,0.0,0.0,4.5,0.54,4.5322841923,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,3.36912,0.30516000000000004,3.3829117931,0.18912,0.05516000000000001,0.197,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 08:00:00,4.95,0.76,5.0080035942,0.0,0.0,0.0,4.95,0.76,5.0080035942,1.2529955395,0.36545703230000004,1.3052036869,0.0,0.0,0.0,1.2529955395,0.36545703230000004,1.3052036869,3.69504,0.5277200000000001,3.7325338579,0.33504,0.09772,0.34900000000000003,3.36,0.43,3.3874031351,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 08:30:00,5.46,0.98,5.5472515717,0.0,0.0,0.0,5.46,0.98,5.5472515717,1.3341308406999999,0.3891214952,1.3897196257,0.0,0.0,0.0,1.3341308406999999,0.3891214952,1.3897196257,4.05112,0.57116,4.0911852806,0.14112000000000002,0.04116,0.147,3.91,0.53,3.945757215,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 09:00:00,5.69,1.1,5.7953515855,0.0,0.0,0.0,5.69,1.1,5.7953515855,1.3696527363,0.39948204810000004,1.4267216003,0.0,0.0,0.0,1.3696527363,0.39948204810000004,1.4267216003,4.08568,0.61124,4.1311494042,0.17568,0.05124,0.183,3.91,0.56,3.9498987329,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 09:30:00,5.74,1.13,5.8501709377,0.0,0.0,0.0,5.74,1.13,5.8501709377,1.3982565162,0.4078248172,1.4565172043,0.0,0.0,0.0,1.3982565162,0.4078248172,1.4565172043,4.39592,0.67756,4.4478309545,0.025920000000000002,0.007560000000000001,0.027,4.37,0.67,4.4210632205,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 10:00:00,5.79,1.19,5.9110236,0.0,0.0,0.0,5.79,1.19,5.9110236,1.4019009728,0.4088877837,1.4603135133,0.0,0.0,0.0,1.4019009728,0.4088877837,1.4603135133,4.23448,0.7896400000000001,4.3074763145,0.20448000000000002,0.059640000000000006,0.213,4.03,0.73,4.0955829866,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 10:30:00,5.75,1.06,5.8468880612,0.0,0.0,0.0,5.75,1.06,5.8468880612,1.3532526816,0.3946986988,1.40963821,0.0,0.0,0.0,1.3532526816,0.3946986988,1.40963821,4.28216,0.7568800000000001,4.3485355696,0.09216,0.02688,0.096,4.19,0.73,4.2531165044,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 11:00:00,5.9,1.2,6.0207972894,0.0,0.0,0.0,5.9,1.2,6.0207972894,1.3276397239,0.3872282528,1.3829580458000001,0.0,0.0,0.0,1.3276397239,0.3872282528,1.3829580458000001,4.65704,0.83372,4.7310792215,0.047040000000000005,0.013720000000000001,0.049,4.61,0.8200000000000001,4.6823605158,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 11:30:00,5.74,1.13,5.8501709377,0.0,0.0,0.0,5.74,1.13,5.8501709377,1.2769924521,0.3724561319,1.330200471,0.0,0.0,0.0,1.2769924521,0.3724561319,1.330200471,4.56992,0.80456,4.6402031852,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.52,0.79,4.5885182794,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 12:00:00,5.82096,1.10028,5.9240350607,0.0009600000000000001,0.00028000000000000003,0.001,5.82,1.1,5.9230397601,1.3421808032,0.39146940090000004,1.3981050033,0.0,0.0,0.0,1.3421808032,0.39146940090000004,1.3981050033,4.126,0.933,4.2301731643,1.416,0.41300000000000003,1.475,2.71,0.52,2.7594383486,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 12:30:00,5.82,1.1,5.9230397601,0.0,0.0,0.0,5.82,1.1,5.9230397601,1.3456791024,0.3924897382,1.401749065,0.0,0.0,0.0,1.3456791024,0.3924897382,1.401749065,4.41472,0.7459600000000001,4.4772992976,0.054720000000000005,0.015960000000000002,0.057,4.36,0.73,4.4206899914,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 13:00:00,5.75,1.04,5.8432953032,0.0,0.0,0.0,5.75,1.04,5.8432953032,1.2917759631,0.3767679892,1.3455999615,0.0,0.0,0.0,1.2917759631,0.3767679892,1.3455999615,4.09608,0.7434400000000001,4.1630006486,0.04608,0.01344,0.048,4.05,0.73,4.1152642685,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 13:30:00,5.64,0.91,5.712941449,0.0,0.0,0.0,5.64,0.91,5.712941449,1.3440273079,0.3920079648,1.4000284457,0.0,0.0,0.0,1.3440273079,0.3920079648,1.4000284457,4.21208,0.7364400000000001,4.2759749532,0.022080000000000002,0.00644,0.023,4.19,0.73,4.2531165044,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 14:00:00,5.6,1.07,5.7013068677,0.0,0.0,0.0,5.6,1.07,5.7013068677,1.2375130006,0.3609412918,1.2890760423,0.0,0.0,0.0,1.2375130006,0.3609412918,1.2890760423,3.96984,0.61912,4.0178276718,0.33984000000000003,0.09912000000000001,0.354,3.63,0.52,3.6670560399000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 14:30:00,5.42288,1.07084,5.5275967472000005,0.00288,0.00084,0.003,5.42,1.07,5.5246085834,1.1282970265,0.3290866327,1.1753094026,0.0,0.0,0.0,1.1282970265,0.3290866327,1.1753094026,4.18176,0.61968,4.227424748,0.10176,0.02968,0.106,4.08,0.59,4.1224385987,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 15:00:00,5.36,0.96,5.4452915441,0.0,0.0,0.0,5.36,0.96,5.4452915441,1.068337252,0.3115983652,1.1128513041,0.0,0.0,0.0,1.068337252,0.3115983652,1.1128513041,3.6943200000000003,0.6237600000000001,3.7466087066,0.18432,0.05376,0.192,3.51,0.5700000000000001,3.5559808773,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 15:30:00,5.19,0.72,5.2397041901,0.0,0.0,0.0,5.19,0.72,5.2397041901,1.1611819372,0.33867806500000003,1.2095645179,0.0,0.0,0.0,1.1611819372,0.33867806500000003,1.2095645179,3.58224,0.49232000000000004,3.6159123883,0.04224000000000001,0.012320000000000001,0.044,3.54,0.48,3.5723941552,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 16:00:00,4.92,0.55,4.9506464224,0.0,0.0,0.0,4.92,0.55,4.9506464224,1.1652138189,0.3398540305,1.2137643947,0.0,0.0,0.0,1.1652138189,0.3398540305,1.2137643947,3.7099200000000003,0.49456000000000006,3.7427391039,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.66,0.48,3.6913412197,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 16:30:00,5.03,0.49,5.0538104436,0.0,0.0,0.0,5.03,0.49,5.0538104436,1.2672805523,0.36962349440000003,1.3200839086,0.0,0.0,0.0,1.2672805523,0.36962349440000003,1.3200839086,3.4148,0.5414,3.4574518073,1.6848,0.4914,1.755,1.73,0.05,1.7307223925000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 17:00:00,4.89,0.38,4.9047426028,0.0,0.0,0.0,4.89,0.38,4.9047426028,1.3587000784,0.3962875229,1.4153125816,0.0,0.0,0.0,1.3587000784,0.3962875229,1.4153125816,3.54136,0.32248000000000004,3.5560123733999998,0.11136000000000001,0.03248,0.116,3.43,0.29,3.4422376443,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 17:30:00,4.71,0.30000000000000004,4.7195444695,0.0,0.0,0.0,4.71,0.30000000000000004,4.7195444695,1.3598784826,0.3966312241,1.4165400861,0.0,0.0,0.0,1.3598784826,0.3966312241,1.4165400861,3.68648,0.25064000000000003,3.6949905548,0.036480000000000005,0.01064,0.038,3.65,0.24,3.6578819008,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 18:00:00,4.67,0.26,4.6772320875,0.0,0.0,0.0,4.67,0.26,4.6772320875,1.4036279244,0.40939147800000003,1.4621124213,0.0,0.0,0.0,1.4036279244,0.40939147800000003,1.4621124213,3.60208,0.24644000000000002,3.6105003808,0.022080000000000002,0.00644,0.023,3.58,0.24,3.5880356743,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 18:30:00,4.51,0.26,4.5174882402000005,0.0,0.0,0.0,4.51,0.26,4.5174882402000005,1.4060605551,0.41010099520000004,1.4646464116,0.0,0.0,0.0,1.4060605551,0.41010099520000004,1.4646464116,3.17408,0.30244000000000004,3.188456335,0.21408000000000002,0.06244,0.223,2.96,0.24,2.9697137909,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 19:00:00,4.4,0.23,4.4060072628,0.0,0.0,0.0,4.4,0.23,4.4060072628,1.4252259606,0.4156909052,1.4846103756,0.0,0.0,0.0,1.4252259606,0.4156909052,1.4846103756,3.26376,0.25568,3.2737595513,0.05376,0.015680000000000003,0.056,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 19:30:00,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,1.4060605551,0.41010099520000004,1.4646464116,0.0,0.0,0.0,1.4060605551,0.41010099520000004,1.4646464116,3.83,0.26,3.8388149213,0.0,0.0,0.0,3.83,0.26,3.8388149213,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 20:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.4024116091,0.4090367193,1.4608454261000001,0.0,0.0,0.0,1.4024116091,0.4090367193,1.4608454261000001,3.61,0.31,3.6232858016,0.0,0.0,0.0,3.61,0.31,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 20:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.228907507,0.3584313562,1.2801119865000001,0.0,0.0,0.0,1.228907507,0.3584313562,1.2801119865000001,3.3,0.31,3.3145286241,0.0,0.0,0.0,3.3,0.31,3.3145286241,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 21:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.3799870105,0.4024962114,1.4374864693,0.0,0.0,0.0,1.3799870105,0.4024962114,1.4374864693,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 21:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.3047862973,0.3805626701,1.3591523931,0.0,0.0,0.0,1.3047862973,0.3805626701,1.3591523931,3.56,0.23,3.5674220384,0.0,0.0,0.0,3.56,0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 22:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.3047862973,0.3805626701,1.3591523931,0.0,0.0,0.0,1.3047862973,0.3805626701,1.3591523931,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 22:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.2068734929,0.35200476880000003,1.2571598884,0.0,0.0,0.0,1.2068734929,0.35200476880000003,1.2571598884,3.43,0.30000000000000004,3.4430945383,0.0,0.0,0.0,3.43,0.30000000000000004,3.4430945383,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 23:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.1042896384,0.3220844779,1.1503017067,0.0,0.0,0.0,1.1042896384,0.3220844779,1.1503017067,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-24 23:30:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,1.0246752718,0.2988636209,1.0673700748,0.0,0.0,0.0,1.0246752718,0.2988636209,1.0673700748,2.69,0.30000000000000004,2.7066769294,0.0,0.0,0.0,2.69,0.30000000000000004,2.7066769294,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 00:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.9361552819000001,0.27304529050000004,0.9751617520000001,0.0,0.0,0.0,0.9361552819000001,0.27304529050000004,0.9751617520000001,2.79,0.22,2.7986603938,0.0,0.0,0.0,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 00:30:00,2.87,-0.22,2.8784197053,0.0,0.0,0.0,2.87,-0.22,2.8784197053,0.8629824815,0.2517032238,0.8989400849,0.0,0.0,0.0,0.8629824815,0.2517032238,0.8989400849,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 01:00:00,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,0.8577249729,0.2501697838,0.8934635134000001,0.0,0.0,0.0,0.8577249729,0.2501697838,0.8934635134000001,2.76,0.22,2.7687542325,0.0,0.0,0.0,2.76,0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 01:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.8132430815,0.2371958988,0.8471282099,0.0,0.0,0.0,0.8132430815,0.2371958988,0.8471282099,2.30152,0.30836,2.3220853128,0.13152,0.038360000000000005,0.137,2.17,0.27,2.1867327226,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 02:00:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.7939138933000001,0.2315582189,0.8269936388,0.0,0.0,0.0,0.7939138933000001,0.2315582189,0.8269936388,2.42,0.30000000000000004,2.4385241438,0.0,0.0,0.0,2.42,0.30000000000000004,2.4385241438,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 02:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.760786551,0.2218960774,0.7924859906,0.0,0.0,0.0,0.760786551,0.2218960774,0.7924859906,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 03:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7445692346,0.21716602670000001,0.7755929527000001,0.0,0.0,0.0,0.7445692346,0.21716602670000001,0.7755929527000001,2.19672,0.29196,2.2160368679,0.24672000000000002,0.07196000000000001,0.257,1.9500000000000002,0.22,1.9623710149,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 03:30:00,2.59,-0.22,2.5993268359,0.0,0.0,0.0,2.59,-0.22,2.5993268359,0.7432709447,0.2167873589,0.7742405674,0.0,0.0,0.0,0.7432709447,0.2167873589,0.7742405674,2.16744,0.23092000000000001,2.1797064481,0.03744,0.010920000000000001,0.039,2.13,0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 04:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7439200896,0.2169766928,0.77491676,0.0,0.0,0.0,0.7439200896,0.2169766928,0.77491676,2.49,0.28,2.5056935168,0.0,0.0,0.0,2.49,0.28,2.5056935168,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 04:30:00,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.7419726548000001,0.21640869100000001,0.7728881821,0.0,0.0,0.0,0.7419726548000001,0.21640869100000001,0.7728881821,2.23,0.28,2.2475097330000002,0.0,0.0,0.0,2.23,0.28,2.2475097330000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 05:00:00,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.7432709447,0.2167873589,0.7742405674,0.0,0.0,0.0,0.7432709447,0.2167873589,0.7742405674,2.19336,0.27848,2.2109679328,0.06336,0.01848,0.066,2.13,0.26,2.1458098704,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 05:30:00,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.7956273765,0.2320579848,0.8287785172000001,0.0,0.0,0.0,0.7956273765,0.2320579848,0.8287785172000001,2.18952,0.24736000000000002,2.2034483883,0.05952,0.01736,0.062,2.13,0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 06:00:00,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.7503152646,0.2188419522,0.7815784006000001,0.0,0.0,0.0,0.7503152646,0.2188419522,0.7815784006000001,2.19,0.265,2.2059748412,0.12,0.035,0.125,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 06:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.7703221973000001,0.22467730760000001,0.8024189556,0.0,0.0,0.0,0.7703221973000001,0.22467730760000001,0.8024189556,2.30792,0.27856000000000003,2.3246699551,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.21,0.25,2.2240953217,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 07:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.7946072679,0.2317604531,0.8277159040000001,0.0,0.0,0.0,0.7946072679,0.2317604531,0.8277159040000001,2.36552,0.26536000000000004,2.3803572841,0.15552000000000002,0.045360000000000004,0.162,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 07:30:00,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.9515297408000001,0.2775295077,0.9911768133000001,0.0,0.0,0.0,0.9515297408000001,0.2775295077,0.9911768133000001,2.6084,0.3312,2.6293428837,0.27840000000000004,0.08120000000000001,0.29,2.33,0.25,2.3433736364,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 08:00:00,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,1.0358846612,0.3021330262,1.0790465221,0.0,0.0,0.0,1.0358846612,0.3021330262,1.0790465221,2.72344,0.32392000000000004,2.7426355208,0.25344,0.07392,0.264,2.47,0.25,2.4826195842,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 08:30:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,1.1550203812,0.3368809445,1.2031462304,0.0,0.0,0.0,1.1550203812,0.3368809445,1.2031462304,2.92552,0.26036000000000004,2.9370826682,0.03552,0.010360000000000001,0.037,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 09:00:00,3.98,0.25,3.987844029,0.0,0.0,0.0,3.98,0.25,3.987844029,1.1963839161,0.34894530890000003,1.2462332459,0.0,0.0,0.0,1.1963839161,0.34894530890000003,1.2462332459,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 09:30:00,4.13,0.25,4.1375596672,0.0,0.0,0.0,4.13,0.25,4.1375596672,1.3218903683,0.3855513574,1.3769691337,0.0,0.0,0.0,1.3218903683,0.3855513574,1.3769691337,3.16136,0.29748,3.1753254006000002,0.23136,0.06748000000000001,0.241,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 10:00:00,4.23,0.25,4.2373812668,0.0,0.0,0.0,4.23,0.25,4.2373812668,1.3644175088,0.3979551067,1.4212682383000002,0.0,0.0,0.0,1.3644175088,0.3979551067,1.4212682383000002,3.23888,0.25884,3.2492063339,0.09888000000000001,0.02884,0.10300000000000001,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 10:30:00,4.23096,0.32028,4.2430651421,0.0009600000000000001,0.00028000000000000003,0.001,4.23,0.32,4.2420867506,1.2863797795,0.3751941024,1.3399789370000001,0.0,0.0,0.0,1.2863797795,0.3751941024,1.3399789370000001,3.43592,0.23756000000000002,3.4441226749,0.025920000000000002,0.007560000000000001,0.027,3.41,0.23,3.4177477964,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 11:00:00,4.25,0.29,4.2598826275,0.0,0.0,0.0,4.25,0.29,4.2598826275,1.2327850838,0.3595623161,1.284151129,0.0,0.0,0.0,1.2327850838,0.3595623161,1.284151129,3.16152,0.32836000000000004,3.1785262308,0.13152,0.038360000000000005,0.137,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 11:30:00,4.27,0.29,4.2798364455,0.0,0.0,0.0,4.27,0.29,4.2798364455,1.337611182,0.3901365948,1.3933449813,0.0,0.0,0.0,1.337611182,0.3901365948,1.3933449813,3.17216,0.31688000000000005,3.1879479293,0.09216,0.02688,0.096,3.08,0.29,3.0936224721,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 12:00:00,4.15288,0.28084000000000003,4.1623651209,0.00288,0.00084,0.003,4.15,0.28,4.1594350578,1.1577340198,0.3376724225,1.2059729373,0.0,0.0,0.0,1.1577340198,0.3376724225,1.2059729373,3.34968,0.29324,3.3624910111,0.07968,0.02324,0.083,3.27,0.27,3.2811278549000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 12:30:00,4.21,0.26,4.2180208629,0.0,0.0,0.0,4.21,0.26,4.2180208629,1.2739146671000001,0.37155844460000004,1.3269944449,0.0,0.0,0.0,1.2739146671000001,0.37155844460000004,1.3269944449,3.20144,0.40792000000000006,3.2273234731000002,0.06144000000000001,0.017920000000000002,0.064,3.14,0.39,3.1641270518,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 13:00:00,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,1.3282177024,0.3873968299,1.3835601066,0.0,0.0,0.0,1.3282177024,0.3873968299,1.3835601066,3.49864,0.43252,3.525273805,0.00864,0.00252,0.009000000000000001,3.49,0.43,3.5163901945,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 13:30:00,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,1.4615767464,0.4262932177,1.5224757775,0.0,0.0,0.0,1.4615767464,0.4262932177,1.5224757775,3.82192,0.30056000000000005,3.8337199689,0.0019200000000000003,0.0005600000000000001,0.002,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 14:00:00,4.15,0.23,4.1563686073,0.0,0.0,0.0,4.15,0.23,4.1563686073,1.404643211,0.40968760320000003,1.4631700115,0.0,0.0,0.0,1.404643211,0.40968760320000003,1.4631700115,3.63,0.34,3.6458880948,0.0,0.0,0.0,3.63,0.34,3.6458880948,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 14:30:00,4.15,0.23,4.1563686073,0.0,0.0,0.0,4.15,0.23,4.1563686073,1.431731876,0.41758846380000003,1.4913873708,0.0,0.0,0.0,1.431731876,0.41758846380000003,1.4913873708,3.06096,0.34028,3.079816001,0.0009600000000000001,0.00028000000000000003,0.001,3.06,0.34,3.078830947,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 15:00:00,4.07,0.23,4.0764935913,0.0,0.0,0.0,4.07,0.23,4.0764935913,1.3777582353,0.4018461519,1.4351648284,0.0,0.0,0.0,1.3777582353,0.4018461519,1.4351648284,3.06096,0.29028000000000004,3.074693253,0.0009600000000000001,0.00028000000000000003,0.001,3.06,0.29,3.073711112,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 15:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.4180757223,0.41360541900000003,1.4771622107,0.0,0.0,0.0,1.4180757223,0.41360541900000003,1.4771622107,3.24,0.29,3.252952505,0.0,0.0,0.0,3.24,0.29,3.252952505,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 16:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.4217750503,0.4146843897,1.4810156774,0.0,0.0,0.0,1.4217750503,0.4146843897,1.4810156774,3.33384,0.27112,3.3448460652,0.0038400000000000005,0.0011200000000000001,0.004,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 16:30:00,3.71096,0.00028000000000000003,3.7109600106,0.0009600000000000001,0.00028000000000000003,0.001,3.71,0.0,3.71,1.3213198724,0.3853849628,1.3763748671,0.0,0.0,0.0,1.3213198724,0.3853849628,1.3763748671,2.86592,0.27256,2.8788515766,0.14592000000000002,0.04256,0.152,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 17:00:00,3.87096,0.00028000000000000003,3.8709600101,0.0009600000000000001,0.00028000000000000003,0.001,3.87,0.0,3.87,1.3846241401000001,0.4038487075,1.4423168126,0.0,0.0,0.0,1.3846241401000001,0.4038487075,1.4423168126,3.0276,0.26680000000000004,3.0393328215,0.057600000000000005,0.016800000000000002,0.06,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 17:30:00,4.01096,0.00028000000000000003,4.0109600098,0.0009600000000000001,0.00028000000000000003,0.001,4.01,0.0,4.01,1.4691292085,0.4284960191,1.5303429255,0.0,0.0,0.0,1.4691292085,0.4284960191,1.5303429255,3.50648,0.35064,3.5239679908,0.036480000000000005,0.01064,0.038,3.47,0.34,3.4866172718,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 18:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.5509944652,0.4523733857,1.6156192346,0.0,0.0,0.0,1.5509944652,0.4523733857,1.6156192346,3.59344,0.26392000000000004,3.6031187602,0.01344,0.003920000000000001,0.014,3.58,0.26,3.5894289239,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 18:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.3386825038999999,0.39044906360000003,1.3944609416,0.0,0.0,0.0,1.3386825038999999,0.39044906360000003,1.3944609416,3.07256,0.31908000000000003,3.089083521,0.20256000000000002,0.05908000000000001,0.211,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 19:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.301397242,0.3795741956,1.3556221271,0.0,0.0,0.0,1.301397242,0.3795741956,1.3556221271,3.09152,0.26336000000000004,3.1027172607,0.01152,0.00336,0.012,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 19:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.2218603604,0.3563759385,1.2727712088,0.0,0.0,0.0,1.2218603604,0.3563759385,1.2727712088,3.56672,0.29196,3.5786494939,0.00672,0.0019600000000000004,0.007,3.56,0.29,3.5717922672,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 20:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.2525377792,0.36532351890000003,1.3047268533,0.0,0.0,0.0,1.2525377792,0.36532351890000003,1.3047268533,3.29192,0.24056000000000002,3.3006978656,0.0019200000000000003,0.0005600000000000001,0.002,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 20:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.2235394243,0.35686566540000003,1.2745202337000001,0.0,0.0,0.0,1.2235394243,0.35686566540000003,1.2745202337000001,2.83544,0.29992,2.851257968,0.20544,0.05992000000000001,0.214,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 21:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.1535626318,0.3364557676,1.2016277415,0.0,0.0,0.0,1.1535626318,0.3364557676,1.2016277415,2.8,0.24,2.8102668912,0.0,0.0,0.0,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 21:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,1.1515616559,0.3358721496,1.1995433915,0.0,0.0,0.0,1.1515616559,0.3358721496,1.1995433915,3.17,0.24,3.1790721917,0.0,0.0,0.0,3.17,0.24,3.1790721917,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 22:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,1.1525621438,0.33616395860000003,1.2005855665,0.0,0.0,0.0,1.1525621438,0.33616395860000003,1.2005855665,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 22:30:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,1.0720532076,0.3126821856,1.1167220913,0.0,0.0,0.0,1.0720532076,0.3126821856,1.1167220913,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 23:00:00,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928,0.9983699372,0.2911912317,1.0399686846,0.0,0.0,0.0,0.9983699372,0.2911912317,1.0399686846,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 23:30:00,2.98,-0.25,2.9904681908,0.0,0.0,0.0,2.98,-0.25,2.9904681908,0.9363465003,0.2731010626,0.9753609378,0.0,0.0,0.0,0.9363465003,0.2731010626,0.9753609378,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 00:00:00,2.83,-0.25,2.8410209433,0.0,0.0,0.0,2.83,-0.25,2.8410209433,0.8932021401,0.2605172908,0.9304188959,0.0,0.0,0.0,0.8932021401,0.2605172908,0.9304188959,2.4,0.24,2.4119701491,0.0,0.0,0.0,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 00:30:00,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.8215620799000001,0.23962227330000002,0.8557938333,0.0,0.0,0.0,0.8215620799000001,0.23962227330000002,0.8557938333,2.32,0.32,2.3419649869,0.0,0.0,0.0,2.32,0.32,2.3419649869,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 01:00:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.8039393913,0.2344823225,0.837436866,0.0,0.0,0.0,0.8039393913,0.2344823225,0.837436866,2.19,0.35000000000000003,2.2177916945,0.24,0.07,0.25,1.9500000000000002,0.28,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 01:30:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.7815096382000001,0.22794031110000001,0.8140725398,0.0,0.0,0.0,0.7815096382000001,0.22794031110000001,0.8140725398,2.15136,0.03248,2.1516051682,0.11136000000000001,0.03248,0.116,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 02:00:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.7413537723,0.2162281836,0.7722435128,0.0,0.0,0.0,0.7413537723,0.2162281836,0.7722435128,2.31,0.22,2.3204525421,0.0,0.0,0.0,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 02:30:00,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,-0.22,2.5395472036999998,0.7413537723,0.2162281836,0.7722435128,0.0,0.0,0.0,0.7413537723,0.2162281836,0.7722435128,2.31,0.25,2.3234887562,0.0,0.0,0.0,2.31,0.25,2.3234887562,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 03:00:00,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,2.0568,0.3624,2.0884827028,0.3168,0.09240000000000001,0.33,1.74,0.27,1.7608236709,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 03:30:00,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.6922133016,0.2018955463,0.7210555225,0.0,0.0,0.0,0.6922133016,0.2018955463,0.7210555225,2.08456,0.04508,2.0850473856,0.15456,0.04508,0.161,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 04:00:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.7195462273000001,0.2098676496,0.7495273201,0.0,0.0,0.0,0.7195462273000001,0.2098676496,0.7495273201,2.3,0.22,2.3104977819,0.0,0.0,0.0,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 04:30:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7201757515,0.2100512609,0.7501830745,0.0,0.0,0.0,0.7201757515,0.2100512609,0.7501830745,2.12472,0.015960000000000002,2.1247799415,0.054720000000000005,0.015960000000000002,0.057,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 05:00:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.7195462273000001,0.2098676496,0.7495273201,0.0,0.0,0.0,0.7195462273000001,0.2098676496,0.7495273201,2.07608,0.32344,2.1011238897,0.28608,0.08344,0.298,1.79,0.24,1.8060177186000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 05:30:00,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,2.4,-0.22,2.4100622399000002,0.6898977298,0.20122017120000002,0.7186434685,0.0,0.0,0.0,0.6898977298,0.20122017120000002,0.7186434685,2.12,0.0,2.12,0.0,0.0,0.0,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 06:00:00,2.36,-0.22,2.3702320561,0.0,0.0,0.0,2.36,-0.22,2.3702320561,0.6880869746,0.20069203430000002,0.7167572652,0.0,0.0,0.0,0.6880869746,0.20069203430000002,0.7167572652,2.14176,0.24968,2.1562643623,0.10176,0.02968,0.106,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 06:30:00,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,0.7270236984,0.21204857870000002,0.7573163525000001,0.0,0.0,0.0,0.7270236984,0.21204857870000002,0.7573163525000001,2.08632,0.32476000000000005,2.1114450502,0.25632000000000005,0.07476000000000001,0.267,1.83,0.25,1.8469975636,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 07:00:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,0.7026754427,0.2049470041,0.7319535862000001,0.0,0.0,0.0,0.7026754427,0.2049470041,0.7319535862000001,2.09544,0.27492,2.1133976909,0.08544,0.02492,0.089,2.01,0.25,2.0254875956,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 07:30:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.7336401879000001,0.2139783882,0.7642085291,0.0,0.0,0.0,0.7336401879000001,0.2139783882,0.7642085291,2.2128,0.2654,2.2286590138,0.0528,0.0154,0.055,2.16,0.25,2.1744194628,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 08:00:00,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.8409394884,0.2452740175,0.8759786338000001,0.0,0.0,0.0,0.8409394884,0.2452740175,0.8759786338000001,2.34184,0.12012,2.344918634,0.41184000000000004,0.12012,0.429,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 08:30:00,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.8692941855,0.25354413740000004,0.9055147766,0.0,0.0,0.0,0.8692941855,0.25354413740000004,0.9055147766,2.5183999999999997,0.31620000000000004,2.538172768,0.1584,0.046200000000000005,0.165,2.36,0.27,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 09:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.0002418823,0.2917372157,1.0419186274,0.0,0.0,0.0,1.0002418823,0.2917372157,1.0419186274,2.71688,0.22784000000000001,2.7264166960000003,0.02688,0.007840000000000001,0.028,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 09:30:00,3.64,0.23,3.647259245,0.0,0.0,0.0,3.64,0.23,3.647259245,1.0523011773,0.3069211767,1.0961470597,0.0,0.0,0.0,1.0523011773,0.3069211767,1.0961470597,2.74392,0.34656000000000003,2.7657188577,0.43392000000000003,0.12656,0.452,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 10:00:00,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,1.1231475979,0.3275847161,1.1699454145,0.0,0.0,0.0,1.1231475979,0.3275847161,1.1699454145,2.81616,0.28888,2.8309377951,0.23616,0.06888000000000001,0.246,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 10:30:00,3.79576,0.23168000000000002,3.8028238980999998,0.00576,0.00168,0.006,3.79,0.23,3.7969724782,1.0621850075000001,0.30980396050000003,1.1064427161000001,0.0,0.0,0.0,1.0621850075000001,0.30980396050000003,1.1064427161000001,3.04448,0.24464000000000002,3.0542932407,0.08448000000000001,0.024640000000000002,0.088,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 11:00:00,3.6596,0.2328,3.6669971366,0.009600000000000001,0.0028,0.01,3.65,0.23,3.657239396,1.126066007,0.3284359187,1.1729854239,0.0009600000000000001,0.00028000000000000003,0.001,1.125106007,0.3281559187,1.1719854239,2.85496,0.29728000000000004,2.8703957915,0.26496000000000003,0.07728,0.276,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 11:30:00,3.91096,0.23028,3.9177336561000002,0.0009600000000000001,0.00028000000000000003,0.001,3.91,0.23,3.9167588642,1.2330135483,0.3596289516,1.2843891128,0.0,0.0,0.0,1.2330135483,0.3596289516,1.2843891128,3.02664,0.23652,3.0358674872,0.05664,0.01652,0.059000000000000004,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 12:00:00,3.9648,0.23140000000000002,3.9715469278,0.0048000000000000004,0.0014,0.005,3.96,0.23,3.9666736695,1.2336425755,0.3598124178,1.2850443495000001,0.0038400000000000005,0.0011200000000000001,0.004,1.2298025755,0.3586924178,1.2810443495000001,3.43832,0.27576,3.4493605204,0.08832000000000001,0.02576,0.092,3.35,0.25,3.3593154064,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 12:30:00,4.15,0.23,4.1563686073,0.0,0.0,0.0,4.15,0.23,4.1563686073,1.3463688189,0.3926909055,1.4024675197,0.0,0.0,0.0,1.3463688189,0.3926909055,1.4024675197,3.23608,0.31344000000000005,3.2512241387,0.04608,0.01344,0.048,3.19,0.30000000000000004,3.2040755297,0.0,0.0,0.0,0.0,0.0,0.0
