Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-26 13:00:00,4.30096,0.23028,4.3071203605,0.0009600000000000001,0.00028000000000000003,0.001,4.3,0.23,4.3061467694,1.4573197258000001,0.42505158670000004,1.5180413811,0.0,0.0,0.0,1.4573197258000001,0.42505158670000004,1.5180413811,3.2568799999999998,0.30784,3.2713961545,0.02688,0.007840000000000001,0.028,3.23,0.30000000000000004,3.2439019714,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 13:30:00,4.14384,0.23112000000000002,4.1502802797000005,0.0038400000000000005,0.0011200000000000001,0.004,4.14,0.23,4.1463839668,1.272955832,0.3712787843,1.3259956583,0.0009600000000000001,0.00028000000000000003,0.001,1.271995832,0.3709987843,1.3249956583,3.37608,0.24344000000000002,3.3848455208,0.04608,0.01344,0.048,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 14:00:00,4.06384,0.23112000000000002,4.0704068593,0.0038400000000000005,0.0011200000000000001,0.004,4.06,0.23,4.0665095598,1.2106036656999999,0.3530927358,1.2610454851,0.0009600000000000001,0.00028000000000000003,0.001,1.2096436657,0.3528127358,1.2600454851,3.28144,0.24792000000000003,3.2907921235,0.06144000000000001,0.017920000000000002,0.064,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 14:30:00,3.79344,0.38392000000000004,3.8128180654,0.01344,0.003920000000000001,0.014,3.7800000000000002,0.38,3.7990525135,0.9977345115,0.29100589920000003,1.0393067828,0.00288,0.00084,0.003,0.9948545115,0.2901658992,1.0363067828,2.73904,0.37472000000000005,2.7645533455,0.11904,0.03472,0.124,2.62,0.34,2.6419689627,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 15:00:00,4.1096,0.5828,4.1507189739,0.009600000000000001,0.0028,0.01,4.1,0.58,4.1408211746,1.059339345,0.3089739756,1.1034784844,0.0,0.0,0.0,1.059339345,0.3089739756,1.1034784844,2.91736,0.29548,2.9322854227,0.08736000000000001,0.025480000000000003,0.091,2.83,0.27,2.842850682,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 15:30:00,4.23248,0.8536400000000001,4.3177063587,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.22,0.85,4.3047531869,0.9705062557,0.28306432460000003,1.0109440164,0.0,0.0,0.0,0.9705062557,0.28306432460000003,1.0109440164,3.0864,0.2952,3.1004851233,0.0864,0.0252,0.09,3.0,0.27,3.0121254954,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 16:00:00,4.44768,0.89224,4.536292495,0.007680000000000001,0.0022400000000000002,0.008,4.44,0.89,4.528321985,1.0487524962,0.30588614470000003,1.0924505169,0.0,0.0,0.0,1.0487524962,0.30588614470000003,1.0924505169,3.32736,0.29548,3.3404540111,0.08736000000000001,0.025480000000000003,0.091,3.24,0.27,3.2512305363,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 16:30:00,4.44576,0.77168,4.5122358094,0.00576,0.00168,0.006,4.44,0.77,4.5062734049,1.1499891754,0.33541350950000004,1.1979053911,0.0,0.0,0.0,1.1499891754,0.33541350950000004,1.1979053911,2.87736,0.29548,2.8924918323,0.08736000000000001,0.025480000000000003,0.091,2.79,0.27,2.8030340704,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 17:00:00,4.56192,0.7205600000000001,4.6184760257,0.0019200000000000003,0.0005600000000000001,0.002,4.5600000000000005,0.72,4.6164921748,1.2789937606000001,0.3730398469,1.3322851673,0.0,0.0,0.0,1.2789937606000001,0.3730398469,1.3322851673,3.12704,0.26372,3.1381407553,0.047040000000000005,0.013720000000000001,0.049,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 17:30:00,4.82,0.6900000000000001,4.8691375006,0.0,0.0,0.0,4.82,0.6900000000000001,4.8691375006,1.3941074092,0.40661466100000004,1.452195218,0.0,0.0,0.0,1.3941074092,0.40661466100000004,1.452195218,3.5696,0.2728,3.5800089385,0.009600000000000001,0.0028,0.01,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 18:00:00,4.73096,0.69028,4.7810531267,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.6900000000000001,4.7800627611,1.3608643382,0.39691876530000003,1.417567019,0.0,0.0,0.0,1.3608643382,0.39691876530000003,1.417567019,3.30976,0.27868000000000004,3.3214716317,0.02976,0.00868,0.031,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 18:30:00,4.9,0.81,4.96649776,0.0,0.0,0.0,4.9,0.81,4.96649776,1.3584955578,0.396227871,1.4150995393999999,0.0,0.0,0.0,1.3584955578,0.396227871,1.4150995393999999,3.08536,0.27948,3.0979921562,0.13536,0.03948,0.14100000000000001,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 19:00:00,4.98,0.85,5.0520193982,0.0,0.0,0.0,4.98,0.85,5.0520193982,1.3584955578,0.396227871,1.4150995393999999,0.0,0.0,0.0,1.3584955578,0.396227871,1.4150995393999999,3.23288,0.00084,3.2328801091,0.00288,0.00084,0.003,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 19:30:00,4.42,0.6900000000000001,4.4735332792,0.0,0.0,0.0,4.42,0.6900000000000001,4.4735332792,1.3561267774,0.3955369767,1.4126320598,0.0,0.0,0.0,1.3561267774,0.3955369767,1.4126320598,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 20:00:00,4.9,0.98,4.9970391233,0.0,0.0,0.0,4.9,0.98,4.9970391233,1.3090951963,0.38181943230000004,1.3636408295,0.0,0.0,0.0,1.3090951963,0.38181943230000004,1.3636408295,2.93,0.22,2.9382477772,0.0,0.0,0.0,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 20:30:00,4.42,0.47000000000000003,4.4449184469,0.0,0.0,0.0,4.42,0.47000000000000003,4.4449184469,1.2897413992,0.3761745748,1.3434806241000001,0.0,0.0,0.0,1.2897413992,0.3761745748,1.3434806241000001,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 21:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.3107563023,0.38230392150000003,1.3653711483,0.0,0.0,0.0,1.3107563023,0.38230392150000003,1.3653711483,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 21:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.2680673745,0.3698529842,1.3209035151,0.0,0.0,0.0,1.2680673745,0.3698529842,1.3209035151,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 22:00:00,4.12,1.08,4.2592018032,0.0,0.0,0.0,4.12,1.08,4.2592018032,1.3107563023,0.38230392150000003,1.3653711483,0.0,0.0,0.0,1.3107563023,0.38230392150000003,1.3653711483,2.93,0.22,2.9382477772,0.0,0.0,0.0,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 22:30:00,4.42,0.92,4.5147314427000005,0.0,0.0,0.0,4.42,0.92,4.5147314427000005,1.1800482105,0.3441807281,1.2292168860000001,0.0,0.0,0.0,1.1800482105,0.3441807281,1.2292168860000001,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 23:00:00,4.19,0.92,4.2898135158,0.0,0.0,0.0,4.19,0.92,4.2898135158,1.0897753298,0.3178511379,1.1351826352,0.0,0.0,0.0,1.0897753298,0.3178511379,1.1351826352,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 23:30:00,3.92,0.8300000000000001,4.0069065375,0.0,0.0,0.0,3.92,0.8300000000000001,4.0069065375,1.0323650785,0.3011064812,1.0753802902,0.0,0.0,0.0,1.0323650785,0.3011064812,1.0753802902,2.46,0.25,2.472670621,0.0,0.0,0.0,2.46,0.25,2.472670621,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 00:00:00,3.66,0.75,3.7360540681,0.0,0.0,0.0,3.66,0.75,3.7360540681,0.9132498106,0.2663645281,0.9513018861,0.0,0.0,0.0,0.9132498106,0.2663645281,0.9513018861,2.43,0.29,2.4472433471,0.0,0.0,0.0,2.43,0.29,2.4472433471,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 00:30:00,3.87,0.6900000000000001,3.9310303993,0.0,0.0,0.0,3.87,0.6900000000000001,3.9310303993,0.8060986629,0.23511211,0.8396861072,0.0,0.0,0.0,0.8060986629,0.23511211,0.8396861072,2.69,0.23,2.6998148085,0.0,0.0,0.0,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 01:00:00,3.54,0.86,3.6429658247,0.0,0.0,0.0,3.54,0.86,3.6429658247,0.8068026792,0.23531744810000002,0.8404194575,0.0,0.0,0.0,0.8068026792,0.23531744810000002,0.8404194575,2.41,0.25,2.422932108,0.0,0.0,0.0,2.41,0.25,2.422932108,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 01:30:00,3.23,0.6900000000000001,3.3028775333000002,0.0,0.0,0.0,3.23,0.6900000000000001,3.3028775333000002,0.754136141,0.2199563745,0.7855584802000001,0.0,0.0,0.0,0.754136141,0.2199563745,0.7855584802000001,2.17088,0.01484,2.1709307221,0.05088,0.01484,0.053,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 02:00:00,2.95,0.43,2.9811742653,0.0,0.0,0.0,2.95,0.43,2.9811742653,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.35,0.22,2.3602754077,0.0,0.0,0.0,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 02:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.7330016847,0.213792158,0.7635434216,0.0,0.0,0.0,0.7330016847,0.213792158,0.7635434216,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 03:00:00,3.1,1.26,3.3462815183,0.0,0.0,0.0,3.1,1.26,3.3462815183,0.7323631815,0.21360592790000002,0.7628783141000001,0.0,0.0,0.0,0.7323631815,0.21360592790000002,0.7628783141000001,2.13376,0.31068,2.1562592145,0.17376000000000003,0.05068,0.181,1.96,0.26,1.9771696943000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 03:30:00,3.31,1.4,3.5938976057,0.0,0.0,0.0,3.31,1.4,3.5938976057,0.7676404839000001,0.2238951411,0.7996255040000001,0.0,0.0,0.0,0.7676404839000001,0.2238951411,0.7996255040000001,2.19,0.0,2.19,0.0,0.0,0.0,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 04:00:00,3.58,1.4,3.8440083247,0.0,0.0,0.0,3.58,1.4,3.8440083247,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 04:30:00,4.05,1.08,4.191527168,0.0,0.0,0.0,4.05,1.08,4.191527168,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.26,-0.22,2.2706827167,0.0,0.0,0.0,2.26,-0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 05:00:00,3.63,0.9,3.7399064159,0.0,0.0,0.0,3.63,0.9,3.7399064159,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.26,0.0,2.26,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 05:30:00,3.33,0.5700000000000001,3.3784315888,0.0,0.0,0.0,3.33,0.5700000000000001,3.3784315888,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,2.33,0.02,2.3300858353000002,0.0,0.0,0.0,2.33,0.02,2.3300858353000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 06:00:00,3.1,0.32,3.1164723647,0.0,0.0,0.0,3.1,0.32,3.1164723647,0.754136141,0.2199563745,0.7855584802000001,0.0,0.0,0.0,0.754136141,0.2199563745,0.7855584802000001,2.39568,0.32624000000000003,2.4177913889,0.29568,0.08624000000000001,0.308,2.1,0.24,2.1136697945,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 06:30:00,3.89,0.7000000000000001,3.9524802340000003,0.0,0.0,0.0,3.89,0.7000000000000001,3.9524802340000003,0.8945060833,0.2608976076,0.9317771701,0.0,0.0,0.0,0.8945060833,0.2608976076,0.9317771701,2.89008,0.31044000000000005,2.9067052481999998,0.07008,0.020440000000000003,0.073,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 07:00:00,4.42,0.75,4.4831796752,0.0,0.0,0.0,4.42,0.75,4.4831796752,0.9758324367000001,0.28461779400000004,1.0164921215,0.0,0.0,0.0,0.9758324367000001,0.28461779400000004,1.0164921215,3.32,0.32,3.3353860346,0.0,0.0,0.0,3.32,0.32,3.3353860346,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 07:30:00,5.02,1.07,5.1327672848,0.0,0.0,0.0,5.02,1.07,5.1327672848,1.1502781646,0.335497798,1.1982064215000001,0.0,0.0,0.0,1.1502781646,0.335497798,1.1982064215000001,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 08:00:00,5.78,1.43,5.9542673773,0.0,0.0,0.0,5.78,1.43,5.9542673773,1.2475524659000001,0.3638694692,1.2995338186,0.0,0.0,0.0,1.2475524659000001,0.3638694692,1.2995338186,4.07,0.38,4.0877010654,0.0,0.0,0.0,4.07,0.38,4.0877010654,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 08:30:00,5.64,0.9500000000000001,5.7194492742000005,0.0,0.0,0.0,5.64,0.9500000000000001,5.7194492742000005,1.3295317885,0.38778010500000004,1.3849289464,0.0,0.0,0.0,1.3295317885,0.38778010500000004,1.3849289464,4.50576,0.5616800000000001,4.5406340526,0.00576,0.00168,0.006,4.5,0.56,4.5347105751,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 09:00:00,6.18,1.35,6.3257331591,0.0,0.0,0.0,6.18,1.35,6.3257331591,1.3897527841000001,0.405344562,1.4476591501,0.0,0.0,0.0,1.3897527841000001,0.405344562,1.4476591501,4.38384,0.7011200000000001,4.4395520495,0.0038400000000000005,0.0011200000000000001,0.004,4.38,0.7000000000000001,4.4355833889,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 09:30:00,6.22,1.1400000000000001,6.3236065659000005,0.0,0.0,0.0,6.22,1.1400000000000001,6.3236065659000005,1.4320604391,0.4176842947,1.491729624,0.0,0.0,0.0,1.4320604391,0.4176842947,1.491729624,4.69384,0.67112,4.7415752657,0.0038400000000000005,0.0011200000000000001,0.004,4.69,0.67,4.7376154339,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 10:00:00,6.27,1.11,6.367495583,0.0,0.0,0.0,6.27,1.11,6.367495583,1.5027439083,0.4383003066,1.5653582378,0.0,0.0,0.0,1.5027439083,0.4383003066,1.5653582378,5.31,0.71,5.3572567607,0.0,0.0,0.0,5.31,0.71,5.3572567607,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 10:30:00,6.8,1.56,6.976646759,0.0,0.0,0.0,6.8,1.56,6.976646759,1.5505987262,0.4522579618,1.6152070065,0.0,0.0,0.0,1.5505987262,0.4522579618,1.6152070065,5.27,0.67,5.3124194112,0.0,0.0,0.0,5.27,0.67,5.3124194112,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 11:00:00,7.64,2.18,7.9449354938,0.0,0.0,0.0,7.64,2.18,7.9449354938,1.5479043757,0.4514721096,1.6124003914,0.0,0.0,0.0,1.5479043757,0.4514721096,1.6124003914,5.1,0.8,5.1623637997,0.0,0.0,0.0,5.1,0.8,5.1623637997,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 11:30:00,7.96,2.24,8.2691716635,0.0,0.0,0.0,7.96,2.24,8.2691716635,1.4796879565,0.43157565400000003,1.5413416214,0.0,0.0,0.0,1.4796879565,0.43157565400000003,1.5413416214,4.7,0.65,4.744733923,0.0,0.0,0.0,4.7,0.65,4.744733923,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 12:00:00,7.9,2.2,8.2006097334,0.0,0.0,0.0,7.9,2.2,8.2006097334,1.5112223663000002,0.4407731902,1.5741899649,0.0,0.0,0.0,1.5112223663000002,0.4407731902,1.5741899649,4.96,0.65,5.0024094195,0.0,0.0,0.0,4.96,0.65,5.0024094195,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 12:30:00,7.61,1.67,7.7910846485,0.0,0.0,0.0,7.61,1.67,7.7910846485,1.5584694422,0.4545535873,1.623405669,0.0,0.0,0.0,1.5584694422,0.4545535873,1.623405669,5.29,0.72,5.3387732673,0.0,0.0,0.0,5.29,0.72,5.3387732673,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 13:00:00,7.66,1.8599999999999999,7.8825884074,0.0,0.0,0.0,7.66,1.8599999999999999,7.8825884074,1.507276616,0.4396223463,1.5700798083,0.0,0.0,0.0,1.507276616,0.4396223463,1.5700798083,4.82576,0.7216800000000001,4.8794243103,0.00576,0.00168,0.006,4.82,0.72,4.87347925,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 13:30:00,6.71,1.55,6.8866973216,0.0,0.0,0.0,6.71,1.55,6.8866973216,1.4713481734,0.42914321720000004,1.5326543473,0.0,0.0,0.0,1.4713481734,0.42914321720000004,1.5326543473,4.5586400000000005,0.6325200000000001,4.6023124840000005,0.00864,0.00252,0.009000000000000001,4.55,0.63,4.5934083206,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 14:00:00,6.6,1.57,6.7841653871,0.0,0.0,0.0,6.6,1.57,6.7841653871,1.3858313102,0.40420079880000004,1.4435742815000001,0.0,0.0,0.0,1.3858313102,0.40420079880000004,1.4435742815000001,4.68536,0.51448,4.7135218256,0.015360000000000002,0.0044800000000000005,0.016,4.67,0.51,4.6977654262,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 14:30:00,6.68288,1.38084,6.8240460286,0.00288,0.00084,0.003,6.68,1.38,6.8210556368,1.1781474995,0.343626354,1.2272369787,0.0,0.0,0.0,1.1781474995,0.343626354,1.2272369787,4.29224,0.6023200000000001,4.3342950523,0.04224000000000001,0.012320000000000001,0.044,4.25,0.59,4.2907575089,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 15:00:00,6.87,1.45,7.0213531459,0.0,0.0,0.0,6.87,1.45,7.0213531459,1.2321231356,0.3593692479,1.2834615996,0.0,0.0,0.0,1.2321231356,0.3593692479,1.2834615996,4.1548,0.7414000000000001,4.2204309022,0.24480000000000002,0.0714,0.255,3.91,0.67,3.9669887824,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 15:30:00,6.71,1.25,6.8254377149,0.0,0.0,0.0,6.71,1.25,6.8254377149,1.2691199070999999,0.3701599729,1.3219999032,0.0,0.0,0.0,1.2691199070999999,0.3701599729,1.3219999032,4.27344,0.6739200000000001,4.3262521424,0.01344,0.003920000000000001,0.014,4.26,0.67,4.3123659399,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 16:00:00,7.22,1.87,7.4582370571,0.0,0.0,0.0,7.22,1.87,7.4582370571,1.2935183785,0.37727619370000004,1.3474149776,0.0,0.0,0.0,1.2935183785,0.37727619370000004,1.3474149776,4.42552,0.63036,4.4701880274,0.03552,0.010360000000000001,0.037,4.39,0.62,4.4335651568,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 16:30:00,6.97,1.6800000000000002,7.1696094733,0.0,0.0,0.0,6.97,1.6800000000000002,7.1696094733,1.3678654261,0.39896074930000003,1.4248598189,0.0,0.0,0.0,1.3678654261,0.39896074930000003,1.4248598189,4.16248,0.47364000000000006,4.1893405925,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.15,0.47000000000000003,4.1765296599,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 17:00:00,6.52,1.58,6.7087107554,0.0,0.0,0.0,6.52,1.58,6.7087107554,1.486149476,0.4334602638,1.5480723708,0.0,0.0,0.0,1.486149476,0.4334602638,1.5480723708,3.97976,0.51368,4.0127742025,0.14976,0.043680000000000004,0.156,3.83,0.47000000000000003,3.8587303611,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 17:30:00,5.84,1.12,5.9464274989,0.0,0.0,0.0,5.84,1.12,5.9464274989,1.486149476,0.4334602638,1.5480723708,0.0,0.0,0.0,1.486149476,0.4334602638,1.5480723708,4.00576,0.32168,4.018655397,0.00576,0.00168,0.006,4.0,0.32,4.0127795853,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 18:00:00,5.44,0.53,5.4657570381,0.0,0.0,0.0,5.44,0.53,5.4657570381,1.486149476,0.4334602638,1.5480723708,0.0,0.0,0.0,1.486149476,0.4334602638,1.5480723708,4.16056,0.26308000000000004,4.1688692232,0.010560000000000002,0.0030800000000000003,0.011,4.15,0.26,4.1581366019,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 18:30:00,5.18,0.43,5.1978168494,0.0,0.0,0.0,5.18,0.43,5.1978168494,1.5154577709,0.4420085165,1.5786018447,0.0,0.0,0.0,1.5154577709,0.4420085165,1.5786018447,3.92384,0.26112,3.9325187857,0.0038400000000000005,0.0011200000000000001,0.004,3.92,0.26,3.9286129868,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 19:00:00,5.52,0.93,5.5977942084,0.0,0.0,0.0,5.52,0.93,5.5977942084,1.4858458544,0.43337170750000004,1.5477560983,0.0,0.0,0.0,1.4858458544,0.43337170750000004,1.5477560983,3.78016,0.23588,3.7875122442,0.02016,0.005880000000000001,0.021,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 19:30:00,5.58,1.15,5.6972712767,0.0,0.0,0.0,5.58,1.15,5.6972712767,1.4204775918,0.4143059643,1.4796641581,0.0,0.0,0.0,1.4204775918,0.4143059643,1.4796641581,4.11,0.30000000000000004,4.1209343601,0.0,0.0,0.0,4.11,0.30000000000000004,4.1209343601,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 20:00:00,5.1,0.6900000000000001,5.1464648061,0.0,0.0,0.0,5.1,0.6900000000000001,5.1464648061,1.3335684923,0.3889574769,1.3891338461,0.0,0.0,0.0,1.3335684923,0.3889574769,1.3891338461,4.06,0.35000000000000003,4.0750582818,0.0,0.0,0.0,4.06,0.35000000000000003,4.0750582818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 20:30:00,4.93,0.30000000000000004,4.9391193547,0.0,0.0,0.0,4.93,0.30000000000000004,4.9391193547,1.301397242,0.3795741956,1.3556221271,0.0,0.0,0.0,1.301397242,0.3795741956,1.3556221271,3.88,0.46,3.907172891,0.0,0.0,0.0,3.88,0.46,3.907172891,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 21:00:00,4.86,0.30000000000000004,4.8692504557,0.0,0.0,0.0,4.86,0.30000000000000004,4.8692504557,1.2946191314,0.3775972467,1.3485615952,0.0,0.0,0.0,1.2946191314,0.3775972467,1.3485615952,4.1,0.46,4.1257241789,0.0,0.0,0.0,4.1,0.46,4.1257241789,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 21:30:00,4.32,1.3,4.5113634303,0.0,0.0,0.0,4.32,1.3,4.5113634303,1.2417751758,0.36218442630000003,1.2935158081,0.0,0.0,0.0,1.2417751758,0.36218442630000003,1.2935158081,4.39,0.49,4.4172615952,0.0,0.0,0.0,4.39,0.49,4.4172615952,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 22:00:00,4.62,1.3900000000000001,4.8245725199,0.0,0.0,0.0,4.62,1.3900000000000001,4.8245725199,1.3469175326,0.392850947,1.4030390964000001,0.0,0.0,0.0,1.3469175326,0.392850947,1.4030390964000001,4.19,0.51,4.2209240694,0.0,0.0,0.0,4.19,0.51,4.2209240694,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 22:30:00,4.13,1.47,4.3838111272999996,0.0,0.0,0.0,4.13,1.47,4.3838111272999996,1.1810806237,0.34448184860000003,1.2302923163,0.0,0.0,0.0,1.1810806237,0.34448184860000003,1.2302923163,3.59,0.55,3.6318865621,0.0,0.0,0.0,3.59,0.55,3.6318865621,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 23:00:00,4.76,1.29,4.9317035596,0.0,0.0,0.0,4.76,1.29,4.9317035596,1.1027096755,0.3216236554,1.148655912,0.0,0.0,0.0,1.1027096755,0.3216236554,1.148655912,3.69,0.47000000000000003,3.7198118232,0.0,0.0,0.0,3.69,0.47000000000000003,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-27 23:30:00,4.37,1.04,4.4920485305,0.0,0.0,0.0,4.37,1.04,4.4920485305,0.9661853848,0.2818040706,1.0064431092,0.0,0.0,0.0,0.9661853848,0.2818040706,1.0064431092,3.59,0.37,3.6090164865,0.0,0.0,0.0,3.59,0.37,3.6090164865,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 00:00:00,4.11,0.75,4.1778702708,0.0,0.0,0.0,4.11,0.75,4.1778702708,0.8675926742000001,0.2530478633,0.903742369,0.0,0.0,0.0,0.8675926742000001,0.2530478633,0.903742369,3.11,0.27,3.1216982558,0.0,0.0,0.0,3.11,0.27,3.1216982558,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 00:30:00,4.18,0.93,4.2822073747000005,0.0,0.0,0.0,4.18,0.93,4.2822073747000005,0.7892717754,0.2302042678,0.8221580994000001,0.0,0.0,0.0,0.7892717754,0.2302042678,0.8221580994000001,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 01:00:00,3.61,0.75,3.6870855699,0.0,0.0,0.0,3.61,0.75,3.6870855699,0.7872056189000001,0.22960163890000002,0.8200058531000001,0.0,0.0,0.0,0.7872056189000001,0.22960163890000002,0.8200058531000001,2.43528,0.23904000000000003,2.4469836125,0.06528,0.01904,0.068,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 01:30:00,3.35,0.56,3.3964834756,0.0,0.0,0.0,3.35,0.56,3.3964834756,0.7560366857,0.22051069999999998,0.7875382143,0.0,0.0,0.0,0.7560366857,0.22051069999999998,0.7875382143,2.77,0.22,2.7787227282,0.0,0.0,0.0,2.77,0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 02:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.7154744391000001,0.2086800447,0.745285874,0.0,0.0,0.0,0.7154744391000001,0.2086800447,0.745285874,2.61,0.29,2.6260616901000002,0.0,0.0,0.0,2.61,0.29,2.6260616901000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 02:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.6969581786,0.20327946870000002,0.7259981027,0.0,0.0,0.0,0.6969581786,0.20327946870000002,0.7259981027,2.38248,0.29364,2.4005073214,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.37,0.29,2.387676695,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 03:00:00,3.58,1.1400000000000001,3.7571265616,0.0,0.0,0.0,3.58,1.1400000000000001,3.7571265616,0.6957450225,0.2029256315,0.7247343984,0.0,0.0,0.0,0.6957450225,0.2029256315,0.7247343984,2.34808,0.32444,2.3703883648,0.11808,0.034440000000000005,0.123,2.23,0.29,2.2487774456,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 03:30:00,3.76,1.06,3.9065585878,0.0,0.0,0.0,3.76,1.06,3.9065585878,0.6749565884000001,0.1968623383,0.7030797796,0.0,0.0,0.0,0.6749565884000001,0.1968623383,0.7030797796,2.73,0.24,2.740529146,0.0,0.0,0.0,2.73,0.24,2.740529146,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 04:00:00,3.79,0.9400000000000001,3.904830342,0.0,0.0,0.0,3.79,0.9400000000000001,3.904830342,0.6749565884000001,0.1968623383,0.7030797796,0.0,0.0,0.0,0.6749565884000001,0.1968623383,0.7030797796,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 04:30:00,4.34,1.01,4.4559735188000005,0.0,0.0,0.0,4.34,1.01,4.4559735188000005,0.7060994162,0.205945663,0.7355202252,0.0,0.0,0.0,0.7060994162,0.205945663,0.7355202252,2.41768,0.33724000000000004,2.4410873397,0.12768000000000002,0.03724,0.133,2.29,0.30000000000000004,2.309567059,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 05:00:00,3.43,0.52,3.4691929897,0.0,0.0,0.0,3.43,0.52,3.4691929897,0.7073338557000001,0.2063057079,0.7368060997,0.0,0.0,0.0,0.7073338557000001,0.2063057079,0.7368060997,2.48872,0.35796000000000006,2.514331442,0.19872,0.057960000000000005,0.20700000000000002,2.29,0.30000000000000004,2.309567059,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 05:30:00,2.94,0.31,2.9562983611,0.0,0.0,0.0,2.94,0.31,2.9562983611,0.7054821964,0.2057656406,0.7348772879000001,0.0,0.0,0.0,0.7054821964,0.2057656406,0.7348772879000001,2.86,0.26,2.8717938645,0.0,0.0,0.0,2.86,0.26,2.8717938645,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 06:00:00,3.1,0.31,3.1154614425,0.0,0.0,0.0,3.1,0.31,3.1154614425,0.7868454632,0.2294965934,0.8196306909000001,0.0,0.0,0.0,0.7868454632,0.2294965934,0.8196306909000001,2.91,0.26,2.9215920318,0.0,0.0,0.0,2.91,0.26,2.9215920318,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 06:30:00,3.8,0.52,3.8354139281,0.0,0.0,0.0,3.8,0.52,3.8354139281,0.8594339667,0.2506682403,0.8952437153,0.0,0.0,0.0,0.8594339667,0.2506682403,0.8952437153,3.06264,0.30452,3.077742062,0.15264000000000003,0.044520000000000004,0.159,2.91,0.26,2.9215920318,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 07:00:00,4.8100000000000005,0.8200000000000001,4.8793954544,0.0,0.0,0.0,4.8100000000000005,0.8200000000000001,4.8793954544,0.9654195135,0.2815806914,1.0056453266,0.0,0.0,0.0,0.9654195135,0.2815806914,1.0056453266,3.21848,0.32664000000000004,3.2350127048,0.22848000000000002,0.06664,0.23800000000000002,2.99,0.26,3.001283059,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 07:30:00,5.53,1.18,5.6544937881,0.0,0.0,0.0,5.53,1.18,5.6544937881,1.1372403947,0.3316951151,1.1846254111,0.0,0.0,0.0,1.1372403947,0.3316951151,1.1846254111,4.0,0.37,4.0170760511,0.0,0.0,0.0,4.0,0.37,4.0170760511,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 08:00:00,5.86,1.1400000000000001,5.9698576197,0.0,0.0,0.0,5.86,1.1400000000000001,5.9698576197,1.2452081282,0.3631857041,1.2970918002,0.0,0.0,0.0,1.2452081282,0.3631857041,1.2970918002,4.12192,0.43056000000000005,4.1443463176,0.0019200000000000003,0.0005600000000000001,0.002,4.12,0.43,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 08:30:00,6.33,1.43,6.4895146197999996,0.0,0.0,0.0,6.33,1.43,6.4895146197999996,1.3619285102,0.3972291488,1.4186755315,0.0,0.0,0.0,1.3619285102,0.3972291488,1.4186755315,4.15448,0.55964,4.1920044132,0.20448000000000002,0.059640000000000006,0.213,3.95,0.5,3.9815198103,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 09:00:00,6.24,1.23,6.3600707543,0.0,0.0,0.0,6.24,1.23,6.3600707543,1.2747696628,0.37180781830000004,1.3278850655,0.0,0.0,0.0,1.2747696628,0.37180781830000004,1.3278850655,4.19728,0.5400400000000001,4.2318793225,0.13728,0.040040000000000006,0.14300000000000002,4.06,0.5,4.0906723164,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 09:30:00,6.36,1.29,6.489506915,0.0,0.0,0.0,6.36,1.29,6.489506915,1.3614576140999999,0.3970918041,1.4181850147000001,0.0,0.0,0.0,1.3614576140999999,0.3970918041,1.4181850147000001,4.52976,0.62868,4.573178785,0.02976,0.00868,0.031,4.5,0.62,4.5425103192,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 10:00:00,6.42,1.42,6.5751653972,0.0,0.0,0.0,6.42,1.42,6.5751653972,1.5588267712000001,0.4546578083,1.6237778867000001,0.0,0.0,0.0,1.5588267712000001,0.4546578083,1.6237778867000001,4.68096,0.58028,4.7167903706,0.0009600000000000001,0.00028000000000000003,0.001,4.68,0.58,4.715803219,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 10:30:00,6.71,2.08,7.0249911032,0.0,0.0,0.0,6.71,2.08,7.0249911032,1.4745403569,0.4300742708,1.5359795385,0.0,0.0,0.0,1.4745403569,0.4300742708,1.5359795385,4.29152,0.6783600000000001,4.3448033557,0.13152,0.038360000000000005,0.137,4.16,0.64,4.2089428601,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 11:00:00,7.01,2.08,7.3120790477,0.0,0.0,0.0,7.01,2.08,7.3120790477,1.4058377441,0.4100360087,1.4644143168000001,0.0,0.0,0.0,1.4058377441,0.4100360087,1.4644143168000001,4.29728,0.58504,4.3369213966,0.01728,0.00504,0.018000000000000002,4.28,0.58,4.3191202808,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 11:30:00,7.5,2.31,7.8476811862,0.0,0.0,0.0,7.5,2.31,7.8476811862,1.3486370018,0.3933524588,1.4048302102,0.0,0.0,0.0,1.3486370018,0.3933524588,1.4048302102,4.45688,0.6278400000000001,4.5008846242,0.02688,0.007840000000000001,0.028,4.43,0.62,4.4731756058,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 12:00:00,7.25096,2.12028,7.5546017896,0.0009600000000000001,0.00028000000000000003,0.001,7.25,2.12,7.5536017899,1.3119549924,0.3826535394,1.3666197837,0.0,0.0,0.0,1.3119549924,0.3826535394,1.3666197837,4.09752,0.6763600000000001,4.1529667709,0.22752000000000003,0.06636,0.23700000000000002,3.87,0.61,3.9177799836,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 12:30:00,7.37192,1.94056,7.6230556603,0.0019200000000000003,0.0005600000000000001,0.002,7.37,1.94,7.6210563572000005,1.2798248125,0.373282237,1.3331508463000001,0.0,0.0,0.0,1.2798248125,0.373282237,1.3331508463000001,4.17216,0.63688,4.2204899242,0.09216,0.02688,0.096,4.08,0.61,4.1253484701,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 13:00:00,6.94192,1.73056,7.1543756681,0.0019200000000000003,0.0005600000000000001,0.002,6.94,1.73,7.1523772272,1.3410147034,0.3911292885,1.3968903161,0.0,0.0,0.0,1.3410147034,0.3911292885,1.3968903161,4.59584,0.63212,4.6391077806,0.07584,0.02212,0.079,4.52,0.61,4.5609757728,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 13:30:00,5.97096,1.16028,6.0826485185,0.0009600000000000001,0.00028000000000000003,0.001,5.97,1.16,6.0816527359,1.3150114939,0.3835450191,1.3698036395,0.0,0.0,0.0,1.3150114939,0.3835450191,1.3698036395,4.57496,0.61728,4.6164156659,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.55,0.61,4.5907080064,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 14:00:00,6.03384,1.53112,6.2250745859,0.0038400000000000005,0.0011200000000000001,0.004,6.03,1.53,6.2210770772,1.2151929902,0.3544312888,1.2658260314,0.0,0.0,0.0,1.2151929902,0.3544312888,1.2658260314,3.91048,0.7376400000000001,3.9794430012,0.060480000000000006,0.017640000000000003,0.063,3.85,0.72,3.9167460985,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 14:30:00,5.981920000000001,1.33056,6.1281120094,0.0019200000000000003,0.0005600000000000001,0.002,5.98,1.33,6.1261162248,1.2120229215,0.3535066854,1.2625238766,0.0,0.0,0.0,1.2120229215,0.3535066854,1.2625238766,3.9759200000000003,0.5975600000000001,4.0205743122,0.025920000000000002,0.007560000000000001,0.027,3.95,0.59,3.9938202263,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 15:00:00,6.21,1.3599999999999999,6.3571770465,0.0,0.0,0.0,6.21,1.3599999999999999,6.3571770465,1.0420458846,0.30393004970000004,1.0854644632000001,0.0,0.0,0.0,1.0420458846,0.30393004970000004,1.0854644632000001,4.01168,0.6692400000000001,4.0671192016,0.03168,0.00924,0.033,3.98,0.66,4.0343524883,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 15:30:00,6.08,1.31,6.2195257054,0.0,0.0,0.0,6.08,1.31,6.2195257054,1.0447690011,0.304724292,1.0883010428,0.0,0.0,0.0,1.0447690011,0.304724292,1.0883010428,3.71856,0.71708,3.7870690778,0.05856000000000001,0.01708,0.061,3.66,0.7000000000000001,3.7263386856,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 16:00:00,6.2,1.8599999999999999,6.4729900355,0.0,0.0,0.0,6.2,1.8599999999999999,6.4729900355,1.1197565473,0.32659565960000003,1.1664130701,0.0,0.0,0.0,1.1197565473,0.32659565960000003,1.1664130701,4.13896,0.58428,4.1799967703,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.09,0.5700000000000001,4.129527818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 16:30:00,6.1,1.79,6.3572085069,0.0,0.0,0.0,6.1,1.79,6.3572085069,1.2036853,0.3510748792,1.2538388542,0.0,0.0,0.0,1.2036853,0.3510748792,1.2538388542,3.63544,0.5349200000000001,3.6745834322,0.08544,0.02492,0.089,3.55,0.51,3.5864467095,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 17:00:00,6.04,1.67,6.2666179076,0.0,0.0,0.0,6.04,1.67,6.2666179076,1.3844395727,0.40379487540000003,1.4421245549,0.0,0.0,0.0,1.3844395727,0.40379487540000003,1.4421245549,3.63416,0.50788,3.6694769382,0.16416,0.047880000000000006,0.171,3.47,0.46,3.5003571246,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 17:30:00,6.08,1.25,6.2071652145,0.0,0.0,0.0,6.08,1.25,6.2071652145,1.3591363889,0.39641478010000003,1.4157670718,0.0,0.0,0.0,1.3591363889,0.39641478010000003,1.4157670718,3.8936,0.32980000000000004,3.9075425781,0.033600000000000005,0.0098,0.035,3.86,0.32,3.8732415365,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 18:00:00,5.55,0.58,5.5802240098,0.0,0.0,0.0,5.55,0.58,5.5802240098,1.4716775679,0.4292392906,1.5329974666,0.0,0.0,0.0,1.4716775679,0.4292392906,1.5329974666,3.9220800000000002,0.25644,3.9304545538999998,0.022080000000000002,0.00644,0.023,3.9,0.25,3.9080046059,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 18:30:00,5.36,0.47000000000000003,5.3805668846,0.0,0.0,0.0,5.36,0.47000000000000003,5.3805668846,1.446314857,0.4218418333,1.506577976,0.0,0.0,0.0,1.446314857,0.4218418333,1.506577976,3.92088,0.32484,3.9343132819,0.05088,0.01484,0.053,3.87,0.31,3.8823961673,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 19:00:00,5.57,0.76,5.6216100896,0.0,0.0,0.0,5.57,0.76,5.6216100896,1.4046152765,0.4096794556,1.4631409130000002,0.0,0.0,0.0,1.4046152765,0.4096794556,1.4631409130000002,3.49152,0.31336,3.505553651,0.01152,0.00336,0.012,3.48,0.31,3.4937801877,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 19:30:00,5.1,1.1400000000000001,5.2258587811,0.0,0.0,0.0,5.1,1.1400000000000001,5.2258587811,1.3819903143,0.40308050830000003,1.4395732441,0.0,0.0,0.0,1.3819903143,0.40308050830000003,1.4395732441,3.88288,0.28084000000000003,3.8930230156,0.00288,0.00084,0.003,3.88,0.28,3.8900899733000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 20:00:00,4.93,0.87,5.0061761855,0.0,0.0,0.0,4.93,0.87,5.0061761855,1.3445514126,0.3921608287,1.4005743881,0.0,0.0,0.0,1.3445514126,0.3921608287,1.4005743881,3.91,0.36,3.9265379153,0.0,0.0,0.0,3.91,0.36,3.9265379153,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 20:30:00,4.84,0.5,4.865757906,0.0,0.0,0.0,4.84,0.5,4.865757906,1.2757703171,0.37209967580000003,1.3289274136,0.0,0.0,0.0,1.2757703171,0.37209967580000003,1.3289274136,3.5,0.26,3.5096438566,0.0,0.0,0.0,3.5,0.26,3.5096438566,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 21:00:00,4.71,0.31,4.7201906741,0.0,0.0,0.0,4.71,0.31,4.7201906741,1.2713367104,0.3708065405,1.3243090734,0.0,0.0,0.0,1.2713367104,0.3708065405,1.3243090734,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 21:30:00,4.5600000000000005,0.28,4.5685884034,0.0,0.0,0.0,4.5600000000000005,0.28,4.5685884034,1.4178093467,0.4135277261,1.4768847362,0.0,0.0,0.0,1.4178093467,0.4135277261,1.4768847362,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 22:00:00,4.5600000000000005,0.6000000000000001,4.5993042952,0.0,0.0,0.0,4.5600000000000005,0.6000000000000001,4.5993042952,1.3916807645,0.4059068896,1.449667463,0.0,0.0,0.0,1.3916807645,0.4059068896,1.449667463,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 22:30:00,4.25,0.64,4.2979181007000005,0.0,0.0,0.0,4.25,0.64,4.2979181007000005,1.2583543107000001,0.3670200073,1.3107857403,0.0,0.0,0.0,1.2583543107000001,0.3670200073,1.3107857403,3.0392,0.2756,3.0516703623,0.019200000000000002,0.0056,0.02,3.02,0.27,3.0320455142,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 23:00:00,4.16,0.64,4.2089428601,0.0,0.0,0.0,4.16,0.64,4.2089428601,1.1297675792,0.3295155439,1.1768412284,0.0,0.0,0.0,1.1297675792,0.3295155439,1.1768412284,3.4,0.31,3.4141031033,0.0,0.0,0.0,3.4,0.31,3.4141031033,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-28 23:30:00,4.37,0.67,4.4210632205,0.0,0.0,0.0,4.37,0.67,4.4210632205,1.0386983985,0.3029536996,1.0819774985,0.0,0.0,0.0,1.0386983985,0.3029536996,1.0819774985,3.21,0.26,3.2205123816,0.0,0.0,0.0,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 00:00:00,4.4,0.74,4.4617933614,0.0,0.0,0.0,4.4,0.74,4.4617933614,0.9059442697000001,0.2642337453,0.9436919476000001,0.0,0.0,0.0,0.9059442697000001,0.2642337453,0.9436919476000001,2.67,0.29,2.6857028875,0.0,0.0,0.0,2.67,0.29,2.6857028875,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 00:30:00,4.23,0.74,4.2942403286,0.0,0.0,0.0,4.23,0.74,4.2942403286,0.8329084815000001,0.2429316404,0.8676130016,0.0,0.0,0.0,0.8329084815000001,0.2429316404,0.8676130016,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 01:00:00,4.23,0.67,4.2827327724,0.0,0.0,0.0,4.23,0.67,4.2827327724,0.7942376344000001,0.2316526434,0.8273308691,0.0,0.0,0.0,0.7942376344000001,0.2316526434,0.8273308691,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 01:30:00,3.63,0.58,3.6760440694,0.0,0.0,0.0,3.63,0.58,3.6760440694,0.7746848038,0.22594973440000002,0.8069633373,0.0,0.0,0.0,0.7746848038,0.22594973440000002,0.8069633373,2.38704,0.24372000000000002,2.3994498119,0.047040000000000005,0.013720000000000001,0.049,2.34,0.23,2.3512762492,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 02:00:00,3.86,0.68,3.9194387353,0.0,0.0,0.0,3.86,0.68,3.9194387353,0.7364170118000001,0.2147882951,0.7671010540000001,0.0,0.0,0.0,0.7364170118000001,0.2147882951,0.7671010540000001,2.32696,0.34328000000000003,2.3521445534,0.21696000000000001,0.06328,0.226,2.11,0.28,2.1284971223999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 02:30:00,3.46,0.53,3.5003571246,0.0,0.0,0.0,3.46,0.53,3.5003571246,0.7377033297000001,0.2151634712,0.7684409685,0.0,0.0,0.0,0.7377033297000001,0.2151634712,0.7684409685,2.52,0.28,2.5355078387,0.0,0.0,0.0,2.52,0.28,2.5355078387,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 03:00:00,3.54,0.66,3.6009998611,0.0,0.0,0.0,3.54,0.66,3.6009998611,0.7196933823,0.2099105698,0.7496806066,0.0,0.0,0.0,0.7196933823,0.2099105698,0.7496806066,2.42,0.24,2.4318717071,0.0,0.0,0.0,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 03:30:00,3.71,0.6900000000000001,3.7736189527,0.0,0.0,0.0,3.71,0.6900000000000001,3.7736189527,0.7196933823,0.2099105698,0.7496806066,0.0,0.0,0.0,0.7196933823,0.2099105698,0.7496806066,2.3812,0.2916,2.39898812,0.2112,0.0616,0.22,2.17,0.23,2.1821548983,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 04:00:00,3.3,0.5700000000000001,3.3488654795,0.0,0.0,0.0,3.3,0.5700000000000001,3.3488654795,0.7203197473,0.2100932596,0.7503330701,0.0,0.0,0.0,0.7203197473,0.2100932596,0.7503330701,2.408,0.244,2.4203305559,0.048,0.014,0.05,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 04:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.7686027282,0.2241757957,0.8006278418,0.0,0.0,0.0,0.7686027282,0.2241757957,0.8006278418,2.5,0.26,2.5134836383,0.0,0.0,0.0,2.5,0.26,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 05:00:00,3.45,0.58,3.4984139263,0.0,0.0,0.0,3.45,0.58,3.4984139263,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.43544,0.31992000000000004,2.4563625140000003,0.20544,0.05992000000000001,0.214,2.23,0.26,2.2451057882,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 05:30:00,3.65,0.56,3.6927090327,0.0,0.0,0.0,3.65,0.56,3.6927090327,0.7777544412,0.2268450454,0.8101608763,0.0,0.0,0.0,0.7777544412,0.2268450454,0.8101608763,2.48096,0.33028,2.5028478579,0.24096,0.07028000000000001,0.251,2.24,0.26,2.2550388023,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 06:00:00,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,0.35000000000000003,3.408019953,0.7784325183,0.22704281780000002,0.8108672066,0.0,0.0,0.0,0.7784325183,0.22704281780000002,0.8108672066,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 06:30:00,4.48,0.63,4.524080017,0.0,0.0,0.0,4.48,0.63,4.524080017,0.8736863892000001,0.2548251969,0.9100899888,0.0,0.0,0.0,0.8736863892000001,0.2548251969,0.9100899888,3.04312,0.30716000000000004,3.0585824494,0.09312000000000001,0.027160000000000004,0.097,2.95,0.28,2.9632583418,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 07:00:00,5.41,0.9,5.4843504629,0.0,0.0,0.0,5.41,0.9,5.4843504629,0.9248080489,0.2697356809,0.9633417176,0.0,0.0,0.0,0.9248080489,0.2697356809,0.9633417176,3.21664,0.42152000000000006,3.2441411807,0.41664,0.12152,0.434,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 07:30:00,5.5600000000000005,0.98,5.6457063331,0.0,0.0,0.0,5.5600000000000005,0.98,5.6457063331,1.0888235609,0.31757353860000004,1.1341912093,0.0,0.0,0.0,1.0888235609,0.31757353860000004,1.1341912093,3.55632,0.33976,3.5725129531,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.42,0.30000000000000004,3.4331326802,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 08:00:00,6.14,1.34,6.2845206659,0.0,0.0,0.0,6.14,1.34,6.2845206659,1.1591659963,0.33809008230000004,1.2074645795,0.0,0.0,0.0,1.1591659963,0.33809008230000004,1.2074645795,3.8711200000000003,0.40616,3.8923689445000003,0.021120000000000003,0.0061600000000000005,0.022,3.85,0.4,3.8707234466,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 08:30:00,6.42,1.42,6.5751653972,0.0,0.0,0.0,6.42,1.42,6.5751653972,1.3772414467,0.401695422,1.434626507,0.0,0.0,0.0,1.3772414467,0.401695422,1.434626507,3.98072,0.6139600000000001,4.0277883013,0.39072,0.11396,0.40700000000000003,3.59,0.5,3.6246517074,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 09:00:00,6.52,1.38,6.6644429625,0.0,0.0,0.0,6.52,1.38,6.6644429625,1.2917759631,0.3767679892,1.3455999615,0.0,0.0,0.0,1.2917759631,0.3767679892,1.3455999615,4.02432,0.53876,4.0602233682,0.30432000000000003,0.08876,0.317,3.7199999999999998,0.45,3.7471188932,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 09:30:00,6.45,1.75,6.6831878621000005,0.0,0.0,0.0,6.45,1.75,6.6831878621000005,1.3282097211,0.38739450200000003,1.3835517928,0.0,0.0,0.0,1.3282097211,0.38739450200000003,1.3835517928,4.1328,0.5054000000000001,4.1635879959,0.0528,0.0154,0.055,4.08,0.49,4.1093186783,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 10:00:00,6.65,1.72,6.868835418,0.0,0.0,0.0,6.65,1.72,6.868835418,1.3328255672,0.38874079040000004,1.3883599658,0.0,0.0,0.0,1.3328255672,0.38874079040000004,1.3883599658,4.40816,0.5998800000000001,4.4487897905,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.34,0.58,4.3785842461,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 10:30:00,6.38,1.45,6.5426982202,0.0,0.0,0.0,6.38,1.45,6.5426982202,1.2575320715,0.3667801875,1.3099292412,0.0,0.0,0.0,1.2575320715,0.3667801875,1.3099292412,4.16064,0.7585200000000001,4.2292171616,0.20064,0.05852,0.209,3.96,0.7000000000000001,4.0213927935,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 11:00:00,6.54,1.49,6.7075852585,0.0,0.0,0.0,6.54,1.49,6.7075852585,1.2957837346,0.3779369226,1.3497747236,0.0,0.0,0.0,1.2957837346,0.3779369226,1.3497747236,4.3384,0.7912,4.4099560089,0.038400000000000004,0.0112,0.04,4.3,0.78,4.3701716213,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 11:30:00,6.16,1.3,6.2956810593,0.0,0.0,0.0,6.16,1.3,6.2956810593,1.2359925648,0.3604978314,1.287492255,0.0,0.0,0.0,1.2359925648,0.3604978314,1.287492255,4.65688,0.7478400000000001,4.7165449219,0.02688,0.007840000000000001,0.028,4.63,0.74,4.6887631631,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 12:00:00,6.09096,1.34028,6.2366773365,0.0009600000000000001,0.00028000000000000003,0.001,6.09,1.34,6.2356795941,1.3201319904,0.3850384972,1.37513749,0.0,0.0,0.0,1.3201319904,0.3850384972,1.37513749,4.444,0.747,4.5063449713,0.024,0.007,0.025,4.42,0.74,4.4815176001,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 12:30:00,6.39,1.34,6.528989202,0.0,0.0,0.0,6.39,1.34,6.528989202,1.372442696,0.4002957863,1.4296278084,0.0,0.0,0.0,1.372442696,0.4002957863,1.4296278084,4.3628,0.8154,4.4383443985,0.0528,0.0154,0.055,4.31,0.8,4.3836172278,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 13:00:00,6.86,1.46,7.0136438461,0.0,0.0,0.0,6.86,1.46,7.0136438461,1.376041759,0.4013455131,1.4333768323,0.0,0.0,0.0,1.376041759,0.4013455131,1.4333768323,4.71704,0.8237200000000001,4.7884215562,0.047040000000000005,0.013720000000000001,0.049,4.67,0.81,4.7397257305,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 13:30:00,6.6909600000000005,1.6402800000000002,6.8890829724,0.0009600000000000001,0.00028000000000000003,0.001,6.69,1.6400000000000001,6.8880839135,1.2295691227,0.3586243275,1.2808011695000001,0.0,0.0,0.0,1.2295691227,0.3586243275,1.2808011695000001,4.56952,0.72736,4.6270471794,0.05952,0.01736,0.062,4.51,0.71,4.5655448744000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 14:00:00,6.8,1.72,7.0141571126,0.0,0.0,0.0,6.8,1.72,7.0141571126,1.2338570709,0.35987497900000004,1.2852677821,0.0,0.0,0.0,1.2338570709,0.35987497900000004,1.2852677821,4.0348,0.6464000000000001,4.0862506042,0.12480000000000001,0.0364,0.13,3.91,0.61,3.9572970573,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 14:30:00,6.83096,1.79028,7.0616653135,0.0009600000000000001,0.00028000000000000003,0.001,6.83,1.79,7.060665691,1.1084931179,0.3233104927,1.1546803311,0.0,0.0,0.0,1.1084931179,0.3233104927,1.1546803311,3.97528,0.59904,4.0201616883,0.06528,0.01904,0.068,3.91,0.58,3.9527838292,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 15:00:00,6.7,1.79,6.9349909877,0.0,0.0,0.0,6.7,1.79,6.9349909877,1.0847940071,0.3163982521,1.1299937574,0.0,0.0,0.0,1.0847940071,0.3163982521,1.1299937574,4.14896,0.6342800000000001,4.1971633516,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.1,0.62,4.1466130758,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 15:30:00,6.82,1.78,7.0484608249,0.0,0.0,0.0,6.82,1.78,7.0484608249,1.0857381272,0.3166736204,1.1309772158,0.0,0.0,0.0,1.0857381272,0.3166736204,1.1309772158,3.7796000000000003,0.6578,3.8364146022,0.1296,0.0378,0.135,3.65,0.62,3.7022830794,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 16:00:00,6.49,1.47,6.6543970426,0.0,0.0,0.0,6.49,1.47,6.6543970426,1.0885704875,0.3174997255,1.1339275912,0.0,0.0,0.0,1.0885704875,0.3174997255,1.1339275912,4.12432,0.6387600000000001,4.1734913202,0.06432,0.018760000000000002,0.067,4.06,0.62,4.10706708,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 16:30:00,6.16,1.34,6.3040621824,0.0,0.0,0.0,6.16,1.34,6.3040621824,1.1481945491,0.3348900768,1.1960359886,0.0,0.0,0.0,1.1481945491,0.3348900768,1.1960359886,3.9314400000000003,0.5479200000000001,3.9694378443,0.06144000000000001,0.017920000000000002,0.064,3.87,0.53,3.9061233979,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 17:00:00,5.94,0.78,5.9909932399,0.0,0.0,0.0,5.94,0.78,5.9909932399,1.2556215501999999,0.3662229521,1.3079391148,0.0,0.0,0.0,1.2556215501999999,0.3662229521,1.3079391148,3.86512,0.5431600000000001,3.9030981797,0.04512,0.013160000000000002,0.047,3.8200000000000003,0.53,3.8565917596,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 17:30:00,5.39,0.58,5.4211161212,0.0,0.0,0.0,5.39,0.58,5.4211161212,1.3082431936,0.3815709315,1.3627533267,0.0,0.0,0.0,1.3082431936,0.3815709315,1.3627533267,3.76688,0.47284000000000004,3.7964407805000002,0.14688,0.04284,0.153,3.62,0.43,3.6454492179,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 18:00:00,5.2,0.5,5.2239831546,0.0,0.0,0.0,5.2,0.5,5.2239831546,1.3773398826,0.4017241324,1.4347290444,0.0,0.0,0.0,1.3773398826,0.4017241324,1.4347290444,3.91824,0.30532000000000004,3.9301176827,0.018240000000000003,0.00532,0.019,3.9,0.30000000000000004,3.9115214431,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 18:30:00,5.32,0.5,5.3434445819,0.0,0.0,0.0,5.32,0.5,5.3434445819,1.4345251612,0.41840317200000005,1.494297043,0.0,0.0,0.0,1.4345251612,0.41840317200000005,1.494297043,3.75864,0.24252,3.7664559735000003,0.00864,0.00252,0.009000000000000001,3.75,0.24,3.7576721517,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 19:00:00,5.93,1.08,6.0275451056,0.0,0.0,0.0,5.93,1.08,6.0275451056,1.467471428,0.4280124998,1.5286160709,0.0,0.0,0.0,1.467471428,0.4280124998,1.5286160709,3.81192,0.24056000000000002,3.8195030043,0.0019200000000000003,0.0005600000000000001,0.002,3.81,0.24,3.8175515714,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 19:30:00,5.46,0.92,5.5369666786,0.0,0.0,0.0,5.46,0.92,5.5369666786,1.4320346662,0.4176767776,1.4917027773,0.0,0.0,0.0,1.4320346662,0.4176767776,1.4917027773,4.18,0.31,4.1914794524,0.0,0.0,0.0,4.18,0.31,4.1914794524,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 20:00:00,5.83,0.92,5.9021436784,0.0,0.0,0.0,5.83,0.92,5.9021436784,1.3889360321,0.4051063427,1.4468083667,0.0,0.0,0.0,1.3889360321,0.4051063427,1.4468083667,4.09,0.31,4.1017313418,0.0,0.0,0.0,4.09,0.31,4.1017313418,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 20:30:00,5.33,0.75,5.3825087088,0.0,0.0,0.0,5.33,0.75,5.3825087088,1.3574253997999999,0.39591574160000004,1.4139847915,0.0,0.0,0.0,1.3574253997999999,0.39591574160000004,1.4139847915,3.92,0.28,3.9299872773,0.0,0.0,0.0,3.92,0.28,3.9299872773,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 21:00:00,5.08,0.77,5.1380249124,0.0,0.0,0.0,5.08,0.77,5.1380249124,1.2852592397,0.3748672782,1.3388117080000002,0.0,0.0,0.0,1.2852592397,0.3748672782,1.3388117080000002,3.95,0.34,3.9646059073,0.0,0.0,0.0,3.95,0.34,3.9646059073,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 21:30:00,4.9,0.64,4.9416191678,0.0,0.0,0.0,4.9,0.64,4.9416191678,1.3353173925,0.3894675728,1.3909556172,0.0,0.0,0.0,1.3353173925,0.3894675728,1.3909556172,3.8,0.34,3.8151802054,0.0,0.0,0.0,3.8,0.34,3.8151802054,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 22:00:00,5.19,0.66,5.2317970144,0.0,0.0,0.0,5.19,0.66,5.2317970144,1.424959585,0.41561321230000003,1.4843329011,0.0,0.0,0.0,1.424959585,0.41561321230000003,1.4843329011,3.68,0.34,3.6956731457,0.0,0.0,0.0,3.68,0.34,3.6956731457,0.0,0.0,0.0,0.0,0.0,0.0
