Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-29 22:30:00,4.3,0.35000000000000003,4.3142206712,0.0,0.0,0.0,4.3,0.35000000000000003,4.3142206712,1.2690091667,0.37012767360000004,1.3218845486,0.0,0.0,0.0,1.2690091667,0.37012767360000004,1.3218845486,3.48,0.32,3.4946816736,0.0,0.0,0.0,3.48,0.32,3.4946816736,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 23:00:00,4.12,0.26,4.1281957318,0.0,0.0,0.0,4.12,0.26,4.1281957318,1.1300135027,0.3295872716,1.1770973987,0.0,0.0,0.0,1.1300135027,0.3295872716,1.1770973987,3.06,0.32,3.0766865294,0.0,0.0,0.0,3.06,0.32,3.0766865294,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-29 23:30:00,4.33,0.73,4.3911046446,0.0,0.0,0.0,4.33,0.73,4.3911046446,1.0342428433,0.3016541626,1.0773362951,0.0,0.0,0.0,1.0342428433,0.3016541626,1.0773362951,3.45,0.25,3.4590461113,0.0,0.0,0.0,3.45,0.25,3.4590461113,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 00:00:00,4.52,0.79,4.5885182794,0.0,0.0,0.0,4.52,0.79,4.5885182794,0.9352402602000001,0.2727784092,0.9742086044,0.0,0.0,0.0,0.9352402602000001,0.2727784092,0.9742086044,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 00:30:00,4.06,0.68,4.1165519552,0.0,0.0,0.0,4.06,0.68,4.1165519552,0.8340947007,0.24327762100000003,0.8688486466,0.0,0.0,0.0,0.8340947007,0.24327762100000003,0.8688486466,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 01:00:00,4.25,0.73,4.3122383979,0.0,0.0,0.0,4.25,0.73,4.3122383979,0.8095256293,0.2361116419,0.8432558639000001,0.0,0.0,0.0,0.8095256293,0.2361116419,0.8432558639000001,3.18,0.34,3.1981244504,0.0,0.0,0.0,3.18,0.34,3.1981244504,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 01:30:00,3.65,0.72,3.7203360063,0.0,0.0,0.0,3.65,0.72,3.7203360063,0.7580210339,0.2210894682,0.7896052437000001,0.0,0.0,0.0,0.7580210339,0.2210894682,0.7896052437000001,2.96,0.28,2.9732137495,0.0,0.0,0.0,2.96,0.28,2.9732137495,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 02:00:00,3.51,0.53,3.5497887261,0.0,0.0,0.0,3.51,0.53,3.5497887261,0.7267623112,0.21197234080000002,0.7570440742,0.0,0.0,0.0,0.7267623112,0.21197234080000002,0.7570440742,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 02:30:00,3.62,0.79,3.70519905,0.0,0.0,0.0,3.62,0.79,3.70519905,0.7280273457,0.2123413092,0.7583618184,0.0,0.0,0.0,0.7280273457,0.2123413092,0.7583618184,2.36488,0.27184,2.380452562,0.07488,0.021840000000000002,0.078,2.29,0.25,2.3036058691,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 03:00:00,3.91,0.6000000000000001,3.9557679406,0.0,0.0,0.0,3.91,0.6000000000000001,3.9557679406,0.6754299787,0.19700041040000002,0.7035728944,0.0,0.0,0.0,0.6754299787,0.19700041040000002,0.7035728944,2.31496,0.26228,2.3297705037,0.14496,0.042280000000000005,0.151,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 03:30:00,3.34,0.44,3.3688573731,0.0,0.0,0.0,3.34,0.44,3.3688573731,0.6742593894000001,0.1966589886,0.7023535307000001,0.0,0.0,0.0,0.6742593894000001,0.1966589886,0.7023535307000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 04:00:00,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.6993844907,0.20398714310000002,0.7285255112,0.0,0.0,0.0,0.6993844907,0.20398714310000002,0.7285255112,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 04:30:00,3.55,0.5700000000000001,3.5954693713,0.0,0.0,0.0,3.55,0.5700000000000001,3.5954693713,0.7413537723,0.2162281836,0.7722435128,0.0,0.0,0.0,0.7413537723,0.2162281836,0.7722435128,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 05:00:00,3.77,0.5700000000000001,3.8128467055,0.0,0.0,0.0,3.77,0.5700000000000001,3.8128467055,0.7400644614,0.2158521346,0.7709004806,0.0,0.0,0.0,0.7400644614,0.2158521346,0.7709004806,2.49,0.23,2.500599928,0.0,0.0,0.0,2.49,0.23,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 05:30:00,3.31,0.37,3.3306155587,0.0,0.0,0.0,3.31,0.37,3.3306155587,0.7374858396,0.2151000365,0.7682144162000001,0.0,0.0,0.0,0.7374858396,0.2151000365,0.7682144162000001,2.7,0.23,2.7097785887,0.0,0.0,0.0,2.7,0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 06:00:00,3.22,0.34,3.2379005544,0.0,0.0,0.0,3.22,0.34,3.2379005544,0.7722962364,0.225253069,0.8044752463,0.0,0.0,0.0,0.7722962364,0.225253069,0.8044752463,2.7,0.28,2.7144796923000003,0.0,0.0,0.0,2.7,0.28,2.7144796923000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 06:30:00,4.8100000000000005,0.81,4.8777248795,0.0,0.0,0.0,4.8100000000000005,0.81,4.8777248795,0.8365424627,0.2439915516,0.8713983986,0.0,0.0,0.0,0.8365424627,0.2439915516,0.8713983986,3.14,0.25,3.1499365073,0.0,0.0,0.0,3.14,0.25,3.1499365073,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 07:00:00,5.55,1.02,5.6429513555,0.0,0.0,0.0,5.55,1.02,5.6429513555,0.9180395824,0.26776154490000004,0.9562912316000001,0.0,0.0,0.0,0.9180395824,0.26776154490000004,0.9562912316000001,3.3,0.25,3.3094561487,0.0,0.0,0.0,3.3,0.25,3.3094561487,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 07:30:00,5.8,1.02,5.8890067074,0.0,0.0,0.0,5.8,1.02,5.8890067074,1.0664792741,0.311056455,1.1109159105,0.0,0.0,0.0,1.0664792741,0.311056455,1.1109159105,3.47248,0.39864000000000005,3.4952869982,0.37248000000000003,0.10864000000000001,0.388,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 08:00:00,6.3,1.25,6.4228109111,0.0,0.0,0.0,6.3,1.25,6.4228109111,1.1924379995,0.34779441650000004,1.2421229161,0.0,0.0,0.0,1.1924379995,0.34779441650000004,1.2421229161,3.91336,0.35848,3.9297448263,0.06336,0.01848,0.066,3.85,0.34,3.8649838292,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 08:30:00,6.23,1.58,6.4272311301,0.0,0.0,0.0,6.23,1.58,6.4272311301,1.2862964748,0.37516980520000004,1.3398921612999999,0.0,0.0,0.0,1.2862964748,0.37516980520000004,1.3398921612999999,4.3092,0.5056,4.3387597306,0.019200000000000002,0.0056,0.02,4.29,0.5,4.319039245,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 09:00:00,5.91,1.23,6.0366381372,0.0,0.0,0.0,5.91,1.23,6.0366381372,1.2686890837,0.37003431610000004,1.3215511289,0.0,0.0,0.0,1.2686890837,0.37003431610000004,1.3215511289,4.21712,0.73416,4.2805480957,0.35712000000000005,0.10416,0.372,3.86,0.63,3.9110740213,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 09:30:00,6.08,1.19,6.1953611678,0.0,0.0,0.0,6.08,1.19,6.1953611678,1.240948946,0.3619434426,1.292655152,0.0,0.0,0.0,1.240948946,0.3619434426,1.292655152,4.2924,0.7832,4.3632671245,0.1824,0.053200000000000004,0.19,4.11,0.73,4.1743262929,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 10:00:00,6.43,1.52,6.6072157525,0.0,0.0,0.0,6.43,1.52,6.6072157525,1.23986798,0.3616281608,1.2915291458,0.0,0.0,0.0,1.23986798,0.3616281608,1.2915291458,4.22232,0.7627600000000001,4.2906630024,0.11232,0.032760000000000004,0.117,4.11,0.73,4.1743262929,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 10:30:00,7.0,1.73,7.2106102377,0.0,0.0,0.0,7.0,1.73,7.2106102377,1.2054122517,0.35157857340000004,1.2556377622000001,0.0,0.0,0.0,1.2054122517,0.35157857340000004,1.2556377622000001,4.158,0.674,4.2122725458,0.048,0.014,0.05,4.11,0.66,4.1626554025,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 11:00:00,7.11,1.8599999999999999,7.3492652694,0.0,0.0,0.0,7.11,1.8599999999999999,7.3492652694,1.1462028847,0.3343091747,1.1939613382,0.0,0.0,0.0,1.1462028847,0.3343091747,1.1939613382,4.30896,0.8142800000000001,4.3852238483,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.26,0.8,4.3344665185,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 11:30:00,7.72,1.9300000000000002,7.9575938574,0.0,0.0,0.0,7.72,1.9300000000000002,7.9575938574,1.2224782453,0.35655615490000003,1.2734148388,0.0,0.0,0.0,1.2224782453,0.35655615490000003,1.2734148388,4.73952,0.77736,4.8028469057,0.05952,0.01736,0.062,4.68,0.76,4.7413078365,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 12:00:00,7.3,1.9300000000000002,7.5508211474,0.0,0.0,0.0,7.3,1.9300000000000002,7.5508211474,1.1224520617,0.3273818513,1.1692208976,0.0,0.0,0.0,1.1224520617,0.3273818513,1.1692208976,4.38392,0.78156,4.4530428473,0.07392,0.021560000000000003,0.077,4.31,0.76,4.3764940306,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 12:30:00,6.8,1.88,7.0550974479,0.0,0.0,0.0,6.8,1.88,7.0550974479,1.2991378718,0.3789152126,1.3532686165,0.0,0.0,0.0,1.2991378718,0.3789152126,1.3532686165,4.3676,0.8368,4.4470399144,0.057600000000000005,0.016800000000000002,0.06,4.31,0.8200000000000001,4.3873112495,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 13:00:00,6.43,1.9300000000000002,6.7134045014,0.0,0.0,0.0,6.43,1.9300000000000002,6.7134045014,1.1712756087,0.3416220525,1.2200787591,0.0,0.0,0.0,1.1712756087,0.3416220525,1.2200787591,4.5772,0.8896000000000001,4.6628476278,0.06720000000000001,0.0196,0.07,4.51,0.87,4.5931470693000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 13:30:00,6.43,1.65,6.6383281028,0.0,0.0,0.0,6.43,1.65,6.6383281028,1.1063524694,0.32268613690000003,1.1524504889,0.0,0.0,0.0,1.1063524694,0.32268613690000003,1.1524504889,4.56952,0.8273600000000001,4.6438171368,0.05952,0.01736,0.062,4.51,0.81,4.5821610622,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 14:00:00,6.63,1.5,6.7975657408,0.0,0.0,0.0,6.63,1.5,6.7975657408,1.039421703,0.30316466340000003,1.0827309406,0.0,0.0,0.0,1.039421703,0.30316466340000003,1.0827309406,3.99776,0.9426800000000001,4.1073994936,0.07776000000000001,0.022680000000000002,0.081,3.92,0.92,4.0265121383,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 14:30:00,6.43,1.5,6.60264341,0.0,0.0,0.0,6.43,1.5,6.60264341,1.0594763571,0.3090139375,1.1036212054,0.0,0.0,0.0,1.0594763571,0.3090139375,1.1036212054,4.27064,0.9135200000000001,4.3672514011,0.08064,0.023520000000000003,0.084,4.19,0.89,4.2834798937,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 15:00:00,6.43,1.52,6.6072157525,0.0,0.0,0.0,6.43,1.52,6.6072157525,1.0604008566,0.3092835832,1.1045842256,0.0,0.0,0.0,1.0604008566,0.3092835832,1.1045842256,4.32664,0.8565200000000001,4.4106054233,0.05664,0.01652,0.059000000000000004,4.27,0.84,4.3518386919,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 15:30:00,6.21,1.32,6.3487400325,0.0,0.0,0.0,6.21,1.32,6.3487400325,1.0585518577,0.3087442918,1.1026581851,0.0,0.0,0.0,1.0585518577,0.3087442918,1.1026581851,4.19856,0.7570800000000001,4.2662719323000005,0.05856000000000001,0.01708,0.061,4.14,0.74,4.2056152939,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 16:00:00,5.68,1.11,5.7874433043,0.0,0.0,0.0,5.68,1.11,5.7874433043,1.0838671798,0.3161279274,1.1290283122,0.0,0.0,0.0,1.0838671798,0.3161279274,1.1290283122,4.53568,0.7162400000000001,4.5918833609,0.05568000000000001,0.01624,0.058,4.48,0.7000000000000001,4.5343577274,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 16:30:00,5.51,0.97,5.5947296628,0.0,0.0,0.0,5.51,0.97,5.5947296628,1.1658325352,0.34003448940000003,1.2144088908,0.0,0.0,0.0,1.1658325352,0.34003448940000003,1.2144088908,3.62472,0.6159600000000001,3.6766835328000003,0.054720000000000005,0.015960000000000002,0.057,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 17:00:00,5.27,0.72,5.3189566646,0.0,0.0,0.0,5.27,0.72,5.3189566646,1.2577957866,0.3668571044,1.3102039444,0.0,0.0,0.0,1.2577957866,0.3668571044,1.3102039444,3.61952,0.59236,3.6676716592,0.17952,0.052360000000000004,0.187,3.44,0.54,3.4821257875000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 17:30:00,5.06,0.65,5.1015781872,0.0,0.0,0.0,5.06,0.65,5.1015781872,1.2577957866,0.3668571044,1.3102039444,0.0,0.0,0.0,1.2577957866,0.3668571044,1.3102039444,3.75664,0.41652000000000006,3.7796604345,0.05664,0.01652,0.059000000000000004,3.7,0.4,3.7215588132,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 18:00:00,4.96,0.54,4.9893085693,0.0,0.0,0.0,4.96,0.54,4.9893085693,1.2947331973,0.3776305159,1.3486804139,0.0,0.0,0.0,1.2947331973,0.3776305159,1.3486804139,3.6574400000000002,0.27092000000000005,3.6674602929,0.03744,0.010920000000000001,0.039,3.62,0.26,3.6293250061,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 18:30:00,4.75,0.48,4.7741910309,0.0,0.0,0.0,4.75,0.48,4.7741910309,1.316538747,0.3839904679,1.3713945282,0.0,0.0,0.0,1.316538747,0.3839904679,1.3713945282,3.2977600000000002,0.30268,3.3116213854,0.07776000000000001,0.022680000000000002,0.081,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 19:00:00,8.05,0.06,8.0502235994,0.0,0.0,0.0,8.05,0.06,8.0502235994,6.7141073398,1.9582813074,6.9938618123000005,0.0,0.0,0.0,6.7141073398,1.9582813074,6.9938618123000005,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 19:30:00,8.12,0.63,8.1444029861,0.0,0.0,0.0,8.12,0.63,8.1444029861,6.9197785351,2.0182687394,7.2081026408,0.0,0.0,0.0,6.9197785351,2.0182687394,7.2081026408,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 20:00:00,8.01,0.76,8.0459741486,0.0,0.0,0.0,8.01,0.76,8.0459741486,6.7480032138,1.968167604,7.0291700144,0.0,0.0,0.0,6.7480032138,1.968167604,7.0291700144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 20:30:00,7.72,0.59,7.7425125121,0.0,0.0,0.0,7.72,0.59,7.7425125121,6.575327337,1.9178038066,6.8492993093,0.0,0.0,0.0,6.575327337,1.9178038066,6.8492993093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 21:00:00,7.69,0.56,7.7103631562,0.0,0.0,0.0,7.69,0.56,7.7103631562,6.575327337,1.9178038066,6.8492993093,0.0,0.0,0.0,6.575327337,1.9178038066,6.8492993093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 21:30:00,7.84,0.56,7.8599745547,0.0,0.0,0.0,7.84,0.56,7.8599745547,6.6510544827,1.9398908908,6.9281817528000005,0.0,0.0,0.0,6.6510544827,1.9398908908,6.9281817528000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 22:00:00,7.53,0.41000000000000003,7.5411537579,0.0,0.0,0.0,7.53,0.41000000000000003,7.5411537579,6.7199526371000005,1.9599861858,6.9999506637,0.0,0.0,0.0,6.7199526371000005,1.9599861858,6.9999506637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 22:30:00,6.47,0.41000000000000003,6.4829777109,0.0,0.0,0.0,6.47,0.41000000000000003,6.4829777109,6.3037506384,1.8385939362000001,6.566406915,0.0,0.0,0.0,6.3037506384,1.8385939362000001,6.566406915,0.11616000000000001,0.03388,0.121,0.11616000000000001,0.03388,0.121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 23:00:00,6.64,0.41000000000000003,6.6526460901,0.0,0.0,0.0,6.64,0.41000000000000003,6.6526460901,5.7549704318,1.6785330426,5.9947608665,0.0,0.0,0.0,5.7549704318,1.6785330426,5.9947608665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-30 23:30:00,6.61,0.37,6.6203474229,0.0,0.0,0.0,6.61,0.37,6.6203474229,5.2780610777,1.539434481,5.4979802893,0.0,0.0,0.0,5.2780610777,1.539434481,5.4979802893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 00:00:00,6.23,0.30000000000000004,6.2372189315,0.0,0.0,0.0,6.23,0.30000000000000004,6.2372189315,4.7965598213,1.3989966145000001,4.9964164805,0.0,0.0,0.0,4.7965598213,1.3989966145000001,4.9964164805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 00:30:00,5.49,0.23,5.4948157385,0.0,0.0,0.0,5.49,0.23,5.4948157385,4.3825295649000005,1.2782377897,4.5651349634,0.0,0.0,0.0,4.3825295649000005,1.2782377897,4.5651349634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 01:00:00,5.33,0.23,5.3349601685,0.0,0.0,0.0,5.33,0.23,5.3349601685,4.1792589088,1.2189505151,4.3533946967,0.0,0.0,0.0,4.1792589088,1.2189505151,4.3533946967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 01:30:00,5.4,0.23,5.4048959287,0.0,0.0,0.0,5.4,0.23,5.4048959287,3.9637640755,1.1560978554,4.128920912,0.0,0.0,0.0,3.9637640755,1.1560978554,4.128920912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 02:00:00,5.09,0.27,5.0971560698,0.0,0.0,0.0,5.09,0.27,5.0971560698,3.7850470271,1.1039720496,3.9427573199,0.0,0.0,0.0,3.7850470271,1.1039720496,3.9427573199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 02:30:00,4.82,0.23,4.8254844316,0.0,0.0,0.0,4.82,0.23,4.8254844316,3.6928551449,1.0770827506,3.8467241093,0.0,0.0,0.0,3.6928551449,1.0770827506,3.8467241093,0.17664000000000002,0.05152,0.184,0.17664000000000002,0.05152,0.184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 03:00:00,4.94,0.23,4.9453513525,0.0,0.0,0.0,4.94,0.23,4.9453513525,3.6365358363,1.0606562856,3.7880581628,0.0,0.0,0.0,3.6365358363,1.0606562856,3.7880581628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 03:30:00,4.99,0.23,4.9952977889,0.0,0.0,0.0,4.99,0.23,4.9952977889,3.5849206668,1.0456018611,3.7342923612,0.0,0.0,0.0,3.5849206668,1.0456018611,3.7342923612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 04:00:00,4.55,0.23,4.5558094780000005,0.0,0.0,0.0,4.55,0.23,4.5558094780000005,3.5511882429,1.0357632375,3.6991544197,0.0,0.0,0.0,3.5511882429,1.0357632375,3.6991544197,0.32448000000000005,0.09464,0.338,0.32448000000000005,0.09464,0.338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 04:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,3.5665746738,1.0402509465,3.7151819519,0.0,0.0,0.0,3.5665746738,1.0402509465,3.7151819519,0.23040000000000002,0.06720000000000001,0.24,0.23040000000000002,0.06720000000000001,0.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 05:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,3.5634973876,1.0393534047,3.7119764454,0.0,0.0,0.0,3.5634973876,1.0393534047,3.7119764454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 05:30:00,4.92,0.22,4.9249162429,0.0,0.0,0.0,4.92,0.22,4.9249162429,3.6800819215000002,1.0733572271,3.8334186682,0.0,0.0,0.0,3.6800819215000002,1.0733572271,3.8334186682,0.21312,0.06216000000000001,0.222,0.21312,0.06216000000000001,0.222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 06:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,3.7724299376,1.1002920651,3.9296145184,0.0,0.0,0.0,3.7724299376,1.1002920651,3.9296145184,0.33312,0.09716000000000001,0.34700000000000003,0.33312,0.09716000000000001,0.34700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 06:30:00,6.42,0.33,6.4284757136,0.0,0.0,0.0,6.42,0.33,6.4284757136,4.0899971577,1.1929158377,4.260413706,0.0,0.0,0.0,4.0899971577,1.1929158377,4.260413706,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 07:00:00,7.29,0.63,7.3171715847,0.0,0.0,0.0,7.29,0.63,7.3171715847,4.5070805902,1.3145651721,4.6948756148,0.0,0.0,0.0,4.5070805902,1.3145651721,4.6948756148,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 07:30:00,7.91,0.93,7.9644836619,0.0,0.0,0.0,7.91,0.93,7.9644836619,5.0452308823,1.471525674,5.2554488357,0.0,0.0,0.0,5.0452308823,1.471525674,5.2554488357,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 08:00:00,8.83,1.37,8.9356477102,0.0,0.0,0.0,8.83,1.37,8.9356477102,5.3625229141,1.5640691833,5.5859613689,0.0,0.0,0.0,5.3625229141,1.5640691833,5.5859613689,0.12864,0.037520000000000005,0.134,0.12864,0.037520000000000005,0.134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 08:30:00,9.79,1.76,9.9469442544,0.0,0.0,0.0,9.79,1.76,9.9469442544,5.7172347259,1.6675267950000001,5.9554528394,0.0,0.0,0.0,5.7172347259,1.6675267950000001,5.9554528394,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 09:00:00,9.6,1.92,9.7901174661,0.0,0.0,0.0,9.6,1.92,9.7901174661,5.8843988568,1.7162829999,6.1295821425,0.0,0.0,0.0,5.8843988568,1.7162829999,6.1295821425,0.30432000000000003,0.08876,0.317,0.30432000000000003,0.08876,0.317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 09:30:00,10.02,1.99,10.2156987035,0.0,0.0,0.0,10.02,1.99,10.2156987035,5.900610021,1.7210112561000002,6.1464687719,0.0,0.0,0.0,5.900610021,1.7210112561000002,6.1464687719,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 10:00:00,10.47,2.11,10.6804962432,0.0,0.0,0.0,10.47,2.11,10.6804962432,5.8532147924,1.7071876478,6.0970987421,0.0,0.0,0.0,5.8532147924,1.7071876478,6.0970987421,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 10:30:00,9.99,1.99,10.1862750797,0.0,0.0,0.0,9.99,1.99,10.1862750797,5.7280388985,1.6706780121,5.966707186,0.0,0.0,0.0,5.7280388985,1.6706780121,5.966707186,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 11:00:00,10.36,1.9300000000000002,10.538239891,0.0,0.0,0.0,10.36,1.9300000000000002,10.538239891,5.6645058339,1.6521475349,5.9005269103,0.0,0.0,0.0,5.6645058339,1.6521475349,5.9005269103,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 11:30:00,10.52,2.05,10.7178775884,0.0,0.0,0.0,10.52,2.05,10.7178775884,5.6547141211,1.6492916187,5.8903272095,0.0,0.0,0.0,5.6547141211,1.6492916187,5.8903272095,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 12:00:00,10.12,2.05,10.3255459904,0.0,0.0,0.0,10.12,2.05,10.3255459904,5.5939256225000005,1.6315616399000001,5.8270058568,0.0,0.0,0.0,5.5939256225000005,1.6315616399000001,5.8270058568,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 12:30:00,10.23,2.01,10.4255935083,0.0,0.0,0.0,10.23,2.01,10.4255935083,5.7916456239,1.6892299736,6.0329641915,0.0,0.0,0.0,5.7916456239,1.6892299736,6.0329641915,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 13:00:00,10.57,2.01,10.7594144822,0.0,0.0,0.0,10.57,2.01,10.7594144822,5.6327627465,1.6428891344,5.8674611943,0.0,0.0,0.0,5.6327627465,1.6428891344,5.8674611943,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 13:30:00,9.95,1.9100000000000001,10.1316632396,0.0,0.0,0.0,9.95,1.9100000000000001,10.1316632396,5.5719659342,1.6251567308000001,5.8041311814,0.0,0.0,0.0,5.5719659342,1.6251567308000001,5.8041311814,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 14:00:00,9.92,1.8900000000000001,10.0984404737,0.0,0.0,0.0,9.92,1.8900000000000001,10.0984404737,5.4267127725,1.5827912253,5.6528258047,0.0,0.0,0.0,5.4267127725,1.5827912253,5.6528258047,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 14:30:00,10.02,1.81,10.1821657814,0.0,0.0,0.0,10.02,1.81,10.1821657814,5.3485701225,1.5599996191,5.5714272109,0.0,0.0,0.0,5.3485701225,1.5599996191,5.5714272109,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 15:00:00,9.41,1.75,9.5713426435,0.0,0.0,0.0,9.41,1.75,9.5713426435,5.2996182097,1.5457219778,5.5204356352,0.0,0.0,0.0,5.2996182097,1.5457219778,5.5204356352,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 15:30:00,9.41,1.62,9.5484291902,0.0,0.0,0.0,9.41,1.62,9.5484291902,5.5100658747,1.6071025468,5.7396519528,0.0,0.0,0.0,5.5100658747,1.6071025468,5.7396519528,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 16:00:00,9.18,1.4100000000000001,9.2876530943,0.0,0.0,0.0,9.18,1.4100000000000001,9.2876530943,5.5052993817,1.6057123197,5.7346868559,0.0,0.0,0.0,5.5052993817,1.6057123197,5.7346868559,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 16:30:00,8.77,1.1,8.8387159701,0.0,0.0,0.0,8.77,1.1,8.8387159701,5.3695559272,1.5661204788,5.5932874242,0.0,0.0,0.0,5.3695559272,1.5661204788,5.5932874242,4.01056,0.54308,4.0471628828,0.010560000000000002,0.0030800000000000003,0.011,4.0,0.54,4.036285421,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 17:00:00,4.99,0.46,5.0111575509,0.0,0.0,0.0,4.99,0.46,5.0111575509,1.4028958073,0.4091779438,1.4613497993,0.0,0.0,0.0,1.4028958073,0.4091779438,1.4613497993,3.9244,0.4242,3.9472599357,0.014400000000000001,0.004200000000000001,0.015,3.91,0.42,3.9324928481,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 17:30:00,4.9,0.41000000000000003,4.9171231427,0.0,0.0,0.0,4.9,0.41000000000000003,4.9171231427,1.4126635762,0.4120268764,1.4715245586,0.0,0.0,0.0,1.4126635762,0.4120268764,1.4715245586,3.79864,0.42252000000000006,3.8220660643,0.00864,0.00252,0.009000000000000001,3.79,0.42,3.8132007553,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 18:00:00,4.83,0.45,4.850917439,0.0,0.0,0.0,4.83,0.45,4.850917439,1.4299159662,0.4170588235,1.4894957981,0.0,0.0,0.0,1.4299159662,0.4170588235,1.4894957981,3.56976,0.48368000000000005,3.6023787696,0.14976,0.043680000000000004,0.156,3.42,0.44,3.4481879299,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 18:30:00,4.74,0.32,4.7507894081,0.0,0.0,0.0,4.74,0.32,4.7507894081,1.4762598261,0.4305757826,1.5377706521999999,0.0,0.0,0.0,1.4762598261,0.4305757826,1.5377706521999999,3.71096,0.33028,3.7256286718,0.0009600000000000001,0.00028000000000000003,0.001,3.71,0.33,3.7246476343,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 19:00:00,4.46,0.26,4.4675720475,0.0,0.0,0.0,4.46,0.26,4.4675720475,1.4813991118,0.43207474100000004,1.5431240748000001,0.0,0.0,0.0,1.4813991118,0.43207474100000004,1.5431240748000001,3.50192,0.24056000000000002,3.5101727593,0.0019200000000000003,0.0005600000000000001,0.002,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 19:30:00,4.29,0.23,4.2961610771,0.0,0.0,0.0,4.29,0.23,4.2961610771,1.4146815124,0.41261544110000004,1.4736265754,0.0,0.0,0.0,1.4146815124,0.41261544110000004,1.4736265754,3.88,0.32,3.8931735127,0.0,0.0,0.0,3.88,0.32,3.8931735127,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 20:00:00,4.2,0.23,4.2062929047,0.0,0.0,0.0,4.2,0.23,4.2062929047,1.3633323859,0.3976386126,1.420137902,0.0,0.0,0.0,1.3633323859,0.3976386126,1.420137902,3.33,0.30000000000000004,3.3434862045,0.0,0.0,0.0,3.33,0.30000000000000004,3.3434862045,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 20:30:00,4.02,0.23,4.0265742263,0.0,0.0,0.0,4.02,0.23,4.0265742263,1.3597881943,0.39660489,1.4164460357,0.0,0.0,0.0,1.3597881943,0.39660489,1.4164460357,3.19528,0.29904000000000003,3.2092427767,0.06528,0.01904,0.068,3.13,0.28,3.1424990056,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 21:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.4532166776,0.4238548643,1.5137673725,0.0,0.0,0.0,1.4532166776,0.4238548643,1.5137673725,3.8,0.35000000000000003,3.8160843806,0.0,0.0,0.0,3.8,0.35000000000000003,3.8160843806,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 21:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.3299321832,0.3878968868,1.3853460242,0.0,0.0,0.0,1.3299321832,0.3878968868,1.3853460242,3.31,0.37,3.3306155587,0.0,0.0,0.0,3.31,0.37,3.3306155587,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 22:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.2562613836,0.36640957020000003,1.3086056079000001,0.0,0.0,0.0,1.2562613836,0.36640957020000003,1.3086056079000001,3.26,0.4,3.2844482033,0.0,0.0,0.0,3.26,0.4,3.2844482033,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 22:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.2113616384,0.3533138112,1.26183504,0.0,0.0,0.0,1.2113616384,0.3533138112,1.26183504,3.5300000000000002,0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,0.37,3.5493379664,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 23:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.074575129,0.313417746,1.1193490927,0.0,0.0,0.0,1.074575129,0.313417746,1.1193490927,3.39,0.27,3.4007352146,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 23:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,1.0088683267,0.294253262,1.050904507,0.0,0.0,0.0,1.0088683267,0.294253262,1.050904507,2.85,0.25,2.8609439002,0.0,0.0,0.0,2.85,0.25,2.8609439002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 00:00:00,3.03,-0.22,3.0379763001,0.0,0.0,0.0,3.03,-0.22,3.0379763001,0.9291726507,0.27100868980000004,0.9678881778,0.0,0.0,0.0,0.9291726507,0.27100868980000004,0.9678881778,2.55,0.25,2.5622255951,0.0,0.0,0.0,2.55,0.25,2.5622255951,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 00:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.8586546269,0.2504409329,0.8944319031,0.0,0.0,0.0,0.8586546269,0.2504409329,0.8944319031,2.83,0.25,2.8410209433,0.0,0.0,0.0,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 01:00:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,0.8296045599,0.2419679966,0.8641714166000001,0.0,0.0,0.0,0.8296045599,0.2419679966,0.8641714166000001,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 01:30:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,0.7889312404000001,0.2301049451,0.8218033754,0.0,0.0,0.0,0.7889312404000001,0.2301049451,0.8218033754,2.29648,0.26564000000000004,2.3117925945,0.15648,0.04564000000000001,0.163,2.14,0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 02:00:00,2.67,-0.22,2.6790483385,0.0,0.0,0.0,2.67,-0.22,2.6790483385,0.7668832590000001,0.22367428390000002,0.7988367281000001,0.0,0.0,0.0,0.7668832590000001,0.22367428390000002,0.7988367281000001,2.31,0.25,2.3234887562,0.0,0.0,0.0,2.31,0.25,2.3234887562,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 02:30:00,2.67,-0.22,2.6790483385,0.0,0.0,0.0,2.67,-0.22,2.6790483385,0.7655483882,0.2232849466,0.7974462377,0.0,0.0,0.0,0.7655483882,0.2232849466,0.7974462377,2.48,0.25,2.4925689559,0.0,0.0,0.0,2.48,0.25,2.4925689559,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 03:00:00,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.7284817804,0.2124738526,0.7588351879,0.0,0.0,0.0,0.7284817804,0.2124738526,0.7588351879,2.33,0.23,2.3413244115,0.0,0.0,0.0,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 03:30:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7297498078,0.212843694,0.7601560498000001,0.0,0.0,0.0,0.7297498078,0.212843694,0.7601560498000001,2.22192,0.33556,2.2471157069,0.36192,0.10556000000000001,0.377,1.8599999999999999,0.23,1.8741664814,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 04:00:00,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.7303838216,0.2130286146,0.7608164808,0.0,0.0,0.0,0.7303838216,0.2130286146,0.7608164808,2.2144,0.2842,2.2325628771,0.014400000000000001,0.004200000000000001,0.015,2.2,0.28,2.2177466041000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 04:30:00,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.7514544275,0.219174208,0.7827650286000001,0.0,0.0,0.0,0.7514544275,0.219174208,0.7827650286000001,2.2800000000000002,0.26,2.2947766776,0.0,0.0,0.0,2.2800000000000002,0.26,2.2947766776,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 05:00:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.789956171,0.23040388320000002,0.8228710115000001,0.0,0.0,0.0,0.789956171,0.23040388320000002,0.8228710115000001,2.18416,0.34288,2.210909677,0.28416,0.08288000000000001,0.296,1.9,0.26,1.9177069641000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 05:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.7497304688,0.2186713867,0.7809692384,0.0,0.0,0.0,0.7497304688,0.2186713867,0.7809692384,2.22256,0.35408,2.2505878343,0.32256,0.09408000000000001,0.336,1.9,0.26,1.9177069641000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 06:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.7490796611,0.2184815678,0.7802913137,0.0,0.0,0.0,0.7490796611,0.2184815678,0.7802913137,2.27,0.26,2.2848413512,0.0,0.0,0.0,2.27,0.26,2.2848413512,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 06:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.7868695734000001,0.2295036256,0.8196558056000001,0.0,0.0,0.0,0.7868695734000001,0.2295036256,0.8196558056000001,2.29064,0.24352000000000001,2.3035480459,0.08064,0.023520000000000003,0.084,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 07:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.8214292247,0.2395835239,0.8556554424,0.0,0.0,0.0,0.8214292247,0.2395835239,0.8556554424,2.4484,0.3362,2.4713747187,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.05,0.22,2.0617710833,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 07:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.9274501885,0.270506305,0.9660939464,0.0,0.0,0.0,0.9274501885,0.270506305,0.9660939464,2.52744,0.34592,2.5510024696,0.15744000000000002,0.04592,0.164,2.37,0.30000000000000004,2.3889118862,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 08:00:00,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,3.6,0.26,3.6093766775000002,0.9536015507000001,0.2781337856,0.9933349487,0.0,0.0,0.0,0.9536015507000001,0.2781337856,0.9933349487,2.66112,0.30616000000000004,2.678673851,0.021120000000000003,0.0061600000000000005,0.022,2.64,0.30000000000000004,2.6569907791,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 08:30:00,3.85,0.28,3.8601683901,0.0,0.0,0.0,3.85,0.28,3.8601683901,1.0841784501,0.3162187146,1.1293525522,0.0,0.0,0.0,1.0841784501,0.3162187146,1.1293525522,2.81504,0.35772000000000004,2.8376775363,0.33504,0.09772,0.34900000000000003,2.48,0.26,2.493591787,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 09:00:00,3.92,0.26,3.9286129868,0.0,0.0,0.0,3.92,0.26,3.9286129868,1.1459306894,0.3342297844,1.1936778015,0.0,0.0,0.0,1.1459306894,0.3342297844,1.1936778015,2.91688,0.35784000000000005,2.9387477605,0.26688,0.07784,0.278,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 09:30:00,4.16,0.35000000000000003,4.1746975938,0.0,0.0,0.0,4.16,0.35000000000000003,4.1746975938,1.180458083,0.34430027420000003,1.2296438365,0.0,0.0,0.0,1.180458083,0.34430027420000003,1.2296438365,3.24512,0.29316000000000003,3.2583349429,0.04512,0.013160000000000002,0.047,3.2,0.28,3.2122266421,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 10:00:00,4.18,0.30000000000000004,4.1907517225,0.0,0.0,0.0,4.18,0.30000000000000004,4.1907517225,1.2362270152,0.3605662128,1.2877364742,0.0,0.0,0.0,1.2362270152,0.3605662128,1.2877364742,3.03488,0.28684000000000004,3.048405124,0.19488000000000003,0.05684,0.203,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 10:30:00,4.05,0.26,4.0583370979,0.0,0.0,0.0,4.05,0.26,4.0583370979,1.1515616559,0.3358721496,1.1995433915,0.0,0.0,0.0,1.1515616559,0.3358721496,1.1995433915,3.13208,0.36644000000000004,3.1534431024,0.26208000000000004,0.07644000000000001,0.273,2.87,0.29,2.884614359,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 11:00:00,4.1,0.26,4.108235631,0.0,0.0,0.0,4.1,0.26,4.108235631,1.2578872389,0.36688377800000005,1.3102992072,0.0,0.0,0.0,1.2578872389,0.36688377800000005,1.3102992072,3.43376,0.30568,3.4473392638,0.05376,0.015680000000000003,0.056,3.38,0.29,3.3924180167,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 11:30:00,3.96096,0.22028000000000003,3.9670804630000003,0.0009600000000000001,0.00028000000000000003,0.001,3.96,0.22,3.966106403,1.1635074856,0.33935635000000003,1.2119869641,0.0,0.0,0.0,1.1635074856,0.33935635000000003,1.2119869641,3.29568,0.35624000000000006,3.3148776146,0.05568000000000001,0.01624,0.058,3.24,0.34,3.2577906624,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 12:00:00,3.89672,0.22196000000000002,3.9030363821,0.00672,0.0019600000000000004,0.007,3.89,0.22,3.8962161131,1.089541877,0.3177830475,1.1349394552,0.0,0.0,0.0,1.089541877,0.3177830475,1.1349394552,2.98696,0.45828,3.0219117459,0.33696000000000004,0.09828,0.35100000000000003,2.65,0.36,2.6743410403,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 12:30:00,3.79672,0.22196000000000002,3.8032024663,0.00672,0.0019600000000000004,0.007,3.79,0.22,3.7963798545,1.024657979,0.29885857720000003,1.0673520615,0.0,0.0,0.0,1.024657979,0.29885857720000003,1.0673520615,3.12296,0.33128,3.1404817465,0.07296000000000001,0.02128,0.076,3.05,0.31,3.06571362,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 13:00:00,3.75576,0.22168000000000002,3.7622965326999998,0.00576,0.00168,0.006,3.75,0.22,3.7564477901,0.9983702698,0.29119132870000003,1.039969031,0.0,0.0,0.0,0.9983702698,0.29119132870000003,1.039969031,3.27912,0.31016000000000005,3.2937557894,0.06912,0.02016,0.07200000000000001,3.21,0.29,3.2230730677,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 13:30:00,3.75768,0.22224000000000002,3.7642462194,0.007680000000000001,0.0022400000000000002,0.008,3.75,0.22,3.7564477901,1.1464690939,0.3343868191,1.1942386395,0.0,0.0,0.0,1.1464690939,0.3343868191,1.1942386395,2.9279200000000003,0.35356000000000004,2.9491897531,0.21792000000000003,0.06356,0.227,2.71,0.29,2.7254724361,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 14:00:00,3.70768,0.22224000000000002,3.7143346107,0.007680000000000001,0.0022400000000000002,0.008,3.7,0.22,3.7065347698,1.0554926966,0.30785203650000004,1.099471559,0.0019200000000000003,0.0005600000000000001,0.002,1.0535726966,0.30729203650000003,1.097471559,3.0732,0.3326,3.0911455805,0.0432,0.0126,0.045,3.03,0.32,3.0468508332,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 14:30:00,3.49632,0.22476000000000002,3.5035368701,0.01632,0.00476,0.017,3.48,0.22,3.4869470888,0.9197252164,0.2682531881,0.9580471005000001,0.0048000000000000004,0.0014,0.005,0.9149252164,0.2668531881,0.9530471005000001,3.11928,0.34604,3.1384154282,0.08928000000000001,0.02604,0.093,3.03,0.32,3.0468508332,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 15:00:00,3.61672,0.22196000000000002,3.6235244997000002,0.00672,0.0019600000000000004,0.007,3.61,0.22,3.6166973885,1.111776671,0.32426819570000004,1.1581006989,0.0009600000000000001,0.00028000000000000003,0.001,1.110816671,0.32398819570000004,1.1571006989,2.86456,0.38008000000000003,2.8896651709,0.03456,0.01008,0.036000000000000004,2.83,0.37,2.854084792,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 15:30:00,3.66384,0.22112,3.6705064501,0.0038400000000000005,0.0011200000000000001,0.004,3.66,0.22,3.6666060601,1.110816671,0.32398819570000004,1.1571006989,0.0,0.0,0.0,1.110816671,0.32398819570000004,1.1571006989,2.98224,0.30232000000000003,2.9975244453,0.04224000000000001,0.012320000000000001,0.044,2.94,0.29,2.9542680989,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 16:00:00,3.7138400000000003,0.0011200000000000001,3.7138401689,0.0038400000000000005,0.0011200000000000001,0.004,3.71,0.0,3.71,1.1302304941,0.3296505608,1.1773234313,0.0,0.0,0.0,1.1302304941,0.3296505608,1.1773234313,3.2592,0.2456,3.2684406068,0.019200000000000002,0.0056,0.02,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 16:30:00,3.80288,0.00084,3.8028800928,0.00288,0.00084,0.003,3.8,0.0,3.8,1.1992725616,0.3497878305,1.2492422516000001,0.0009600000000000001,0.00028000000000000003,0.001,1.1983125616,0.3495078305,1.2482422516,3.22496,0.24728000000000003,3.2344264407,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 17:00:00,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,1.3480113019,0.393169963,1.4041784394,0.0,0.0,0.0,1.3480113019,0.393169963,1.4041784394,3.04656,0.33108000000000004,3.0644969897,0.10656,0.031080000000000003,0.111,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 17:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.4320346662,0.4176767776,1.4917027773,0.0,0.0,0.0,1.4320346662,0.4176767776,1.4917027773,3.28288,0.26084,3.293226169,0.00288,0.00084,0.003,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 18:00:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.3738859793,0.400716744,1.4311312285,0.0,0.0,0.0,1.3738859793,0.400716744,1.4311312285,3.3848000000000003,0.23140000000000002,3.3927005468,0.0048000000000000004,0.0014,0.005,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 18:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.3715048944000001,0.40002226090000004,1.4286509317,0.0,0.0,0.0,1.3715048944000001,0.40002226090000004,1.4286509317,3.01648,0.27564,3.0290475401,0.15648,0.04564000000000001,0.163,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 19:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.2718340446,0.3709515963,1.3248271298,0.0,0.0,0.0,1.2718340446,0.3709515963,1.3248271298,2.9856,0.26080000000000003,2.9969691356,0.1056,0.0308,0.11,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 19:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.2418248925,0.362198927,1.2935675964,0.0,0.0,0.0,1.2418248925,0.362198927,1.2935675964,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 20:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.2429028655,0.3625133358,1.2946904849,0.0,0.0,0.0,1.2429028655,0.3625133358,1.2946904849,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 20:30:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.1893399287,0.34689081250000003,1.2388957591,0.0,0.0,0.0,1.1893399287,0.34689081250000003,1.2388957591,2.76552,0.045360000000000004,2.7658919719,0.15552000000000002,0.045360000000000004,0.162,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 21:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,1.1385789235,0.33208551940000003,1.186019712,0.0,0.0,0.0,1.1385789235,0.33208551940000003,1.186019712,2.9,0.28,2.9134858846,0.0,0.0,0.0,2.9,0.28,2.9134858846,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 21:30:00,3.37,-0.22,3.3771733743,0.0,0.0,0.0,3.37,-0.22,3.3771733743,1.1140604003,0.3249342834,1.1604795836,0.0,0.0,0.0,1.1140604003,0.3249342834,1.1604795836,2.98,0.24,2.9896488088,0.0,0.0,0.0,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 22:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,1.1188957319,0.32634458850000003,1.1655163874,0.0,0.0,0.0,1.1188957319,0.32634458850000003,1.1655163874,2.76096,0.27528,2.7746493833,0.12096000000000001,0.035280000000000006,0.126,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 22:30:00,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433,1.0403924274,0.3034477913,1.0837421118,0.0,0.0,0.0,1.0403924274,0.3034477913,1.0837421118,2.76,0.30000000000000004,2.7762564723,0.0,0.0,0.0,2.76,0.30000000000000004,2.7762564723,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 23:00:00,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,0.9790169714,0.28554661670000003,1.0198093452,0.0,0.0,0.0,0.9790169714,0.28554661670000003,1.0198093452,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 23:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.9106791701,0.2656147579,0.9486241355,0.0,0.0,0.0,0.9106791701,0.2656147579,0.9486241355,2.466,0.248,2.4784390249,0.096,0.028,0.1,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 00:00:00,2.85,-0.22,2.8584786163,0.0,0.0,0.0,2.85,-0.22,2.8584786163,0.8716998794,0.25424579810000003,0.9080207077,0.0,0.0,0.0,0.8716998794,0.25424579810000003,0.9080207077,2.438,0.234,2.4492039523,0.048,0.014,0.05,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 00:30:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.8246270616,0.2405162263,0.8589865225000001,0.0,0.0,0.0,0.8246270616,0.2405162263,0.8589865225000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 01:00:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.8189350715,0.23885606250000002,0.8530573662000001,0.0,0.0,0.0,0.8189350715,0.23885606250000002,0.8530573662000001,2.51,0.31,2.5290709757,0.0,0.0,0.0,2.51,0.31,2.5290709757,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 01:30:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7818229039,0.2280316803,0.8143988582,0.0,0.0,0.0,0.7818229039,0.2280316803,0.8143988582,2.17136,0.25248000000000004,2.18598957,0.11136000000000001,0.03248,0.116,2.06,0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 02:00:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7344687456,0.2142200508,0.76507161,0.0,0.0,0.0,0.7344687456,0.2142200508,0.76507161,2.1196,0.2728,2.1370830588,0.009600000000000001,0.0028,0.01,2.11,0.27,2.1272047386,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 02:30:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7331947322,0.2138484636,0.7637445127,0.0,0.0,0.0,0.7331947322,0.2138484636,0.7637445127,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 03:00:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7344687456,0.2142200508,0.76507161,0.0,0.0,0.0,0.7344687456,0.2142200508,0.76507161,2.09904,0.25472,2.1144387435,0.11904,0.03472,0.124,1.98,0.22,1.9921847304,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 03:30:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.6977443356,0.2035087646,0.7268170163000001,0.0,0.0,0.0,0.6977443356,0.2035087646,0.7268170163000001,2.1,0.28500000000000003,2.119251047,0.12,0.035,0.125,1.98,0.25,1.9957204213000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 04:00:00,2.44,-0.22,2.4498979571,0.0,0.0,0.0,2.44,-0.22,2.4498979571,0.6977443356,0.2035087646,0.7268170163000001,0.0,0.0,0.0,0.6977443356,0.2035087646,0.7268170163000001,2.24,0.25,2.2539077177,0.0,0.0,0.0,2.24,0.25,2.2539077177,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 04:30:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.7263048835,0.21183892440000002,0.756567587,0.0,0.0,0.0,0.7263048835,0.21183892440000002,0.756567587,2.09976,0.22868000000000002,2.1121757976,0.02976,0.00868,0.031,2.07,0.22,2.081657993,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 05:00:00,2.45,-0.22,2.4598577195,0.0,0.0,0.0,2.45,-0.22,2.4598577195,0.7263048835,0.21183892440000002,0.756567587,0.0,0.0,0.0,0.7263048835,0.21183892440000002,0.756567587,2.11832,0.31576000000000004,2.1417245388,0.32832,0.09576000000000001,0.342,1.79,0.22,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 05:30:00,2.45,-0.22,2.4598577195,0.0,0.0,0.0,2.45,-0.22,2.4598577195,0.725042842,0.21147082890000002,0.7552529604,0.0,0.0,0.0,0.725042842,0.21147082890000002,0.7552529604,2.11936,0.01148,2.1193910918,0.039360000000000006,0.01148,0.041,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 06:00:00,2.43,-0.22,2.4399385238,0.0,0.0,0.0,2.43,-0.22,2.4399385238,0.7057465766000001,0.2058427515,0.735152684,0.0,0.0,0.0,0.7057465766000001,0.2058427515,0.735152684,2.18,0.22,2.1910727966,0.0,0.0,0.0,2.18,0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 06:30:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.7214347999999999,0.21041848330000001,0.7514945834000001,0.0,0.0,0.0,0.7214347999999999,0.21041848330000001,0.7514945834000001,2.18552,0.11536,2.1885624506,0.39552000000000004,0.11536,0.41200000000000003,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 07:00:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.7220643243,0.2106020946,0.7521503378000001,0.0,0.0,0.0,0.7220643243,0.2106020946,0.7521503378000001,2.3168,0.3074,2.337104405,0.1968,0.0574,0.20500000000000002,2.12,0.25,2.134689673,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 07:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7580948609,0.2211110011,0.7896821467,0.0,0.0,0.0,0.7580948609,0.2211110011,0.7896821467,2.50344,0.27392,2.5183812261,0.01344,0.003920000000000001,0.014,2.49,0.27,2.5045957758,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 08:00:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.8045838805000001,0.2346702985,0.8381082089,0.0,0.0,0.0,0.8045838805000001,0.2346702985,0.8381082089,2.4388,0.34340000000000004,2.4628578928,0.38880000000000003,0.1134,0.405,2.05,0.23,2.0628620894,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 08:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.8765312203000001,0.2556549393,0.9130533545,0.0,0.0,0.0,0.8765312203000001,0.2556549393,0.9130533545,2.5104800000000003,0.31764000000000003,2.5304950109,0.30048,0.08764000000000001,0.313,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 09:00:00,3.23192,0.34056000000000003,3.2498135331,0.0019200000000000003,0.0005600000000000001,0.002,3.23,0.34,3.2478454397,0.9237595069000001,0.2694298562,0.9622494864000001,0.0,0.0,0.0,0.9237595069000001,0.2694298562,0.9622494864000001,2.67872,0.33296000000000003,2.6993338437,0.07872000000000001,0.02296,0.082,2.6,0.31,2.6184155514,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 09:30:00,3.47576,0.00168,3.475760406,0.00576,0.00168,0.006,3.47,0.0,3.47,0.9852483637,0.2873641061,1.0263003789,0.0,0.0,0.0,0.9852483637,0.2873641061,1.0263003789,2.75944,0.33692000000000005,2.7799324093,0.22944,0.06692000000000001,0.23900000000000002,2.5300000000000002,0.27,2.5443663258,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 10:00:00,3.59864,0.22252000000000002,3.6055131396,0.00864,0.00252,0.009000000000000001,3.59,0.22,3.5967346302000003,1.1081278912,0.32320396830000003,1.1542998866,0.0009600000000000001,0.00028000000000000003,0.001,1.1071678912,0.32292396830000003,1.1532998866,2.74072,0.38896000000000003,2.7681827974,0.27072,0.07896,0.28200000000000003,2.47,0.31,2.4893774322,0.0,0.0,0.0,0.0,0.0,0.0
