Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-02 10:30:00,3.6476800000000003,0.22224000000000002,3.6544438701,0.007680000000000001,0.0022400000000000002,0.008,3.64,0.22,3.6466422912,1.1110067263,0.3240436285,1.1572986733,0.0019200000000000003,0.0005600000000000001,0.002,1.1090867263,0.3234836285,1.1552986733,3.01224,0.32232000000000005,3.029435591,0.04224000000000001,0.012320000000000001,0.044,2.9699999999999998,0.31,2.9861346252,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 11:00:00,3.76192,0.22056,3.7683801294,0.0019200000000000003,0.0005600000000000001,0.002,3.76,0.22,3.7664306711,1.0414080465,0.30374401360000003,1.0848000485,0.0,0.0,0.0,1.0414080465,0.30374401360000003,1.0848000485,3.27592,0.31756,3.2912757709,0.025920000000000002,0.007560000000000001,0.027,3.25,0.31,3.2647511391,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 11:30:00,3.85384,0.22112,3.8601783378,0.0038400000000000005,0.0011200000000000001,0.004,3.85,0.22,3.8562805915,1.0070293044,0.2937168805,1.0489888588,0.0,0.0,0.0,1.0070293044,0.2937168805,1.0489888588,2.98368,0.34524000000000005,3.0035873551,0.22368000000000002,0.06524,0.233,2.76,0.28,2.7741665415,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 12:00:00,3.77576,0.22168000000000002,3.7822619687,0.00576,0.00168,0.006,3.77,0.22,3.7764136426,1.0079893044,0.2939968805,1.0499888588,0.0009600000000000001,0.00028000000000000003,0.001,1.0070293044,0.2937168805,1.0489888588,3.02584,0.30212,3.0408854303,0.07584,0.02212,0.079,2.95,0.28,2.9632583418,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 12:30:00,4.16192,0.22056,4.1677601658,0.0019200000000000003,0.0005600000000000001,0.002,4.16,0.22,4.1658132459,1.3094446276,0.3819213497,1.3640048205,0.0009600000000000001,0.00028000000000000003,0.001,1.3084846276,0.3816413497,1.3630048205,3.85456,0.37008,3.8722851135000003,0.03456,0.01008,0.036000000000000004,3.8200000000000003,0.36,3.8369258528,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 13:00:00,3.8696,0.2228,3.8760087719,0.009600000000000001,0.0028,0.01,3.86,0.22,3.8662643469,1.0765231471,0.3139859179,1.1213782782,0.00288,0.00084,0.003,1.0736431471,0.3131459179,1.1183782782,3.64888,0.5288400000000001,3.6870037971,0.09888000000000001,0.02884,0.10300000000000001,3.55,0.5,3.585038354,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 13:30:00,3.72728,0.22504000000000002,3.7340673802,0.01728,0.00504,0.018000000000000002,3.71,0.22,3.7165171868,1.0399486362,0.30331835220000003,1.0832798292999999,0.0038400000000000005,0.0011200000000000001,0.004,1.0361086362,0.3021983522,1.0792798293,3.06384,0.46612000000000003,3.0990939644,0.12384,0.036120000000000006,0.129,2.94,0.43,2.9712791858000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 14:00:00,3.8244,0.2242,3.8309660662000002,0.014400000000000001,0.004200000000000001,0.015,3.81,0.22,3.8163464203,1.0427027637,0.30412163940000003,1.0861487122,0.0048000000000000004,0.0014,0.005,1.0379027637,0.3027216394,1.0811487122,3.26272,0.37996,3.2847696114,0.10272,0.029960000000000004,0.107,3.16,0.35000000000000003,3.1793238275,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 14:30:00,3.82056,0.22308000000000003,3.8270672061,0.010560000000000002,0.0030800000000000003,0.011,3.81,0.22,3.8163464203,0.9703088033,0.2830067343,1.0107383368,0.00288,0.00084,0.003,0.9674288033,0.2821667343,1.0077383368,3.37184,0.35512000000000005,3.3904889323000003,0.051840000000000004,0.015120000000000001,0.054,3.32,0.34,3.3373642294,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 15:00:00,4.01248,0.83364,4.098164394,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0,0.8300000000000001,4.0852050132,0.9086816042,0.2650321345,0.9465433377,0.00288,0.00084,0.003,0.9058016042,0.2641921345,0.9435433377,2.9429600000000002,0.49128000000000005,2.9836838975,0.07296000000000001,0.02128,0.076,2.87,0.47000000000000003,2.9082297021,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 15:30:00,3.8444000000000003,0.7042,3.90836398,0.014400000000000001,0.004200000000000001,0.015,3.83,0.7000000000000001,3.8934432062,0.9489748984,0.2767843454,0.9885155191,0.0038400000000000005,0.0011200000000000001,0.004,0.9451348984000001,0.2756643454,0.9845155191,3.19544,0.38492000000000004,3.2185400728,0.08544,0.02492,0.089,3.11,0.36,3.1307666793,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 16:00:00,4.06288,0.7508400000000001,4.1316769719,0.00288,0.00084,0.003,4.06,0.75,4.1286922869,1.1236401936,0.3277283898,1.170458535,0.0009600000000000001,0.00028000000000000003,0.001,1.1226801936,0.3274483898,1.169458535,3.60056,0.28308,3.6116708876,0.010560000000000002,0.0030800000000000003,0.011,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 16:30:00,4.09384,0.23112000000000002,4.1003588136,0.0038400000000000005,0.0011200000000000001,0.004,4.09,0.23,4.096461888,1.1226656448,0.3274441464,1.16944338,0.0009600000000000001,0.00028000000000000003,0.001,1.1217056448,0.3271641464,1.16844338,3.03168,0.25924,3.0427436632,0.03168,0.00924,0.033,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 17:00:00,4.34672,0.54196,4.3803761711,0.00672,0.0019600000000000004,0.007,4.34,0.54,4.3734654452,1.1753140588,0.3427999338,1.224285478,0.0009600000000000001,0.00028000000000000003,0.001,1.1743540588,0.3425199338,1.223285478,3.11008,0.30044000000000004,3.1245578567,0.07008,0.020440000000000003,0.073,3.04,0.28,3.0528675045,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 17:30:00,4.31576,0.6016800000000001,4.35749965,0.00576,0.00168,0.006,4.31,0.6000000000000001,4.3515629376,1.2057714097,0.3516833278,1.2560118852,0.0,0.0,0.0,1.2057714097,0.3516833278,1.2560118852,3.46776,0.25268,3.4769536379,0.07776000000000001,0.022680000000000002,0.081,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 18:00:00,4.3948,0.4214,4.4149569647,0.0048000000000000004,0.0014,0.005,4.39,0.42,4.4100453512,1.2661842888,0.3693037509,1.3189419675,0.0,0.0,0.0,1.2661842888,0.3693037509,1.3189419675,3.54664,0.24652000000000002,3.5551972378,0.05664,0.01652,0.059000000000000004,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 18:30:00,4.39192,0.23056000000000001,4.3979676215,0.0019200000000000003,0.0005600000000000001,0.002,4.39,0.23,4.3960209281000004,1.3205343804,0.38515586100000004,1.3755566463,0.0,0.0,0.0,1.3205343804,0.38515586100000004,1.3755566463,3.08208,0.23644,3.0911358754,0.022080000000000002,0.00644,0.023,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 19:00:00,4.45,0.27,4.4581834866,0.0,0.0,0.0,4.45,0.27,4.4581834866,1.3205343804,0.38515586100000004,1.3755566463,0.0,0.0,0.0,1.3205343804,0.38515586100000004,1.3755566463,3.12096,0.23028,3.129444072,0.0009600000000000001,0.00028000000000000003,0.001,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 19:30:00,4.61,0.71,4.664354189,0.0,0.0,0.0,4.61,0.71,4.664354189,1.2970740432,0.37831326260000003,1.351118795,0.0,0.0,0.0,1.2970740432,0.37831326260000003,1.351118795,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 20:00:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,1.2729409497,0.3712744437,1.325980156,0.0,0.0,0.0,1.2729409497,0.3712744437,1.325980156,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 20:30:00,4.1,0.61,4.1451296723,0.0,0.0,0.0,4.1,0.61,4.1451296723,1.3141638144,0.3832977792,1.36892064,0.0,0.0,0.0,1.3141638144,0.3832977792,1.36892064,2.9,0.23,2.909106392,0.0,0.0,0.0,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 21:00:00,3.65,0.65,3.7074249824,0.0,0.0,0.0,3.65,0.65,3.7074249824,1.340520196,0.39098505720000004,1.3963752041,0.0,0.0,0.0,1.340520196,0.39098505720000004,1.3963752041,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 21:30:00,3.73,0.58,3.7748244992,0.0,0.0,0.0,3.73,0.58,3.7748244992,1.3960234177,0.40717349680000003,1.4541910601,0.0,0.0,0.0,1.3960234177,0.40717349680000003,1.4541910601,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 22:00:00,4.0,0.77,4.0734383511,0.0,0.0,0.0,4.0,0.77,4.0734383511,1.342821468,0.3916562615,1.3987723625,0.0,0.0,0.0,1.342821468,0.3916562615,1.3987723625,2.69776,0.27268000000000003,2.711505744,0.07776000000000001,0.022680000000000002,0.081,2.62,0.25,2.631900454,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 22:30:00,3.83,0.30000000000000004,3.8417313805,0.0,0.0,0.0,3.83,0.30000000000000004,3.8417313805,1.2471883195,0.3637632599,1.2991544995,0.0,0.0,0.0,1.2471883195,0.3637632599,1.2991544995,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 23:00:00,3.86,0.30000000000000004,3.8716404792,0.0,0.0,0.0,3.86,0.30000000000000004,3.8716404792,1.1025671762,0.3215820931,1.1485074752,0.0,0.0,0.0,1.1025671762,0.3215820931,1.1485074752,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-02 23:30:00,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0.0,0.0,3.8200000000000003,0.30000000000000004,3.8317619968,0.9581379165,0.27945689230000004,0.9980603297,0.0,0.0,0.0,0.9581379165,0.27945689230000004,0.9980603297,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 00:00:00,3.61,0.33,3.6250517238,0.0,0.0,0.0,3.61,0.33,3.6250517238,0.8886143947,0.2591791985,0.9256399945,0.0,0.0,0.0,0.8886143947,0.2591791985,0.9256399945,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 00:30:00,3.42,0.39,3.4421650164,0.0,0.0,0.0,3.42,0.39,3.4421650164,0.7944378317,0.2317110343,0.827539408,0.0,0.0,0.0,0.7944378317,0.2317110343,0.827539408,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 01:00:00,3.07,0.43,3.0999677418,0.0,0.0,0.0,3.07,0.43,3.0999677418,0.7930574011,0.2313084087,0.8261014595,0.0,0.0,0.0,0.7930574011,0.2313084087,0.8261014595,2.6,0.30000000000000004,2.6172504656999998,0.0,0.0,0.0,2.6,0.30000000000000004,2.6172504656999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 01:30:00,3.3,0.43,3.327897234,0.0,0.0,0.0,3.3,0.43,3.327897234,0.7909867551,0.2307044702,0.8239445366,0.0,0.0,0.0,0.7909867551,0.2307044702,0.8239445366,2.14,0.24,2.1534158911,0.0,0.0,0.0,2.14,0.24,2.1534158911,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 02:00:00,3.34,0.4,3.3638668226,0.0,0.0,0.0,3.34,0.4,3.3638668226,0.7272137529,0.2121040113,0.7575143259,0.0,0.0,0.0,0.7272137529,0.2121040113,0.7575143259,2.04632,0.25976000000000005,2.0627410889,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.9100000000000001,0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 02:30:00,3.18,0.25,3.1898119067,0.0,0.0,0.0,3.18,0.25,3.1898119067,0.7265797392000001,0.2119190906,0.756853895,0.0,0.0,0.0,0.7265797392000001,0.2119190906,0.756853895,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 03:00:00,3.43,0.28,3.4414095949,0.0,0.0,0.0,3.43,0.28,3.4414095949,0.7259457254,0.21173416990000002,0.7561934640000001,0.0,0.0,0.0,0.7259457254,0.21173416990000002,0.7561934640000001,2.19,-0.22,2.2010224897,0.0,0.0,0.0,2.19,-0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 03:30:00,3.62,0.37,3.6388597115,0.0,0.0,0.0,3.62,0.37,3.6388597115,0.7597360137,0.22158967070000002,0.7913916809,0.0,0.0,0.0,0.7597360137,0.22158967070000002,0.7913916809,2.04664,0.05152,2.0472883529,0.17664000000000002,0.05152,0.184,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 04:00:00,3.39,0.44,3.4184353146,0.0,0.0,0.0,3.39,0.44,3.4184353146,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.11768,0.33224000000000004,2.1435839148,0.24768,0.07224000000000001,0.258,1.87,0.26,1.8879883473999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 04:30:00,3.3,0.38,3.3218067373,0.0,0.0,0.0,3.3,0.38,3.3218067373,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.35,0.22,2.3602754077,0.0,0.0,0.0,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 05:00:00,2.9,0.35000000000000003,2.9210443338000003,0.0,0.0,0.0,2.9,0.35000000000000003,2.9210443338000003,0.7242322422,0.21123440400000001,0.7544085856,0.0,0.0,0.0,0.7242322422,0.21123440400000001,0.7544085856,2.22,0.0,2.22,0.0,0.0,0.0,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 05:30:00,3.1,0.32,3.1164723647,0.0,0.0,0.0,3.1,0.32,3.1164723647,0.7280273457,0.2123413092,0.7583618184,0.0,0.0,0.0,0.7280273457,0.2123413092,0.7583618184,2.25544,0.34492,2.2816615437,0.32544,0.09492,0.339,1.9300000000000002,0.25,1.9461243537000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 06:00:00,3.1,0.30000000000000004,3.1144823005,0.0,0.0,0.0,3.1,0.30000000000000004,3.1144823005,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.42792,0.31356,2.4480840263,0.21792000000000003,0.06356,0.227,2.21,0.25,2.2240953217,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 06:30:00,3.7199999999999998,0.39,3.7403876804,0.0,0.0,0.0,3.7199999999999998,0.39,3.7403876804,0.8500147141000001,0.24792095830000002,0.8854319939,0.0,0.0,0.0,0.8500147141000001,0.24792095830000002,0.8854319939,2.92,0.25,2.9306825144,0.0,0.0,0.0,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 07:00:00,4.54,0.75,4.6015323535,0.0,0.0,0.0,4.54,0.75,4.6015323535,0.9417732787,0.274683873,0.981013832,0.0,0.0,0.0,0.9417732787,0.274683873,0.981013832,3.06384,0.25112,3.0741139862,0.0038400000000000005,0.0011200000000000001,0.004,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 07:30:00,4.76,0.78,4.8234842179,0.0,0.0,0.0,4.76,0.78,4.8234842179,1.1082580024,0.3232419174,1.1544354191,0.0,0.0,0.0,1.1082580024,0.3232419174,1.1544354191,3.3464,0.43520000000000003,3.3745802702,0.3264,0.0952,0.34,3.02,0.34,3.0390788078,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 08:00:00,5.41,0.8,5.4688298566,0.0,0.0,0.0,5.41,0.8,5.4688298566,1.1914010969,0.3474919866,1.2410428093,0.0,0.0,0.0,1.1914010969,0.3474919866,1.2410428093,3.55376,0.44568,3.5815975207,0.29376,0.08568,0.306,3.26,0.36,3.2798170681,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 08:30:00,6.01,1.3900000000000001,6.168646529,0.0,0.0,0.0,6.01,1.3900000000000001,6.168646529,1.2567924719999999,0.366564471,1.309158825,0.0,0.0,0.0,1.2567924719999999,0.366564471,1.309158825,4.00496,0.36728000000000005,4.0217656819,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.98,0.36,3.9962482405,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 09:00:00,6.98,1.73,7.1911960062,0.0,0.0,0.0,6.98,1.73,7.1911960062,1.255697705,0.366245164,1.3080184427,0.0,0.0,0.0,1.255697705,0.366245164,1.3080184427,3.94272,0.6149600000000001,3.9903905573,0.22272000000000003,0.06496,0.232,3.7199999999999998,0.55,3.7604388042,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 09:30:00,6.66,1.3,6.785690827,0.0,0.0,0.0,6.66,1.3,6.785690827,1.2567924719999999,0.366564471,1.309158825,0.0,0.0,0.0,1.2567924719999999,0.366564471,1.309158825,3.9607200000000002,0.6489600000000001,4.0135336052,0.27072,0.07896,0.28200000000000003,3.69,0.5700000000000001,3.733764856,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 10:00:00,6.31,1.82,6.5672292483,0.0,0.0,0.0,6.31,1.82,6.5672292483,1.255697705,0.366245164,1.3080184427,0.0,0.0,0.0,1.255697705,0.366245164,1.3080184427,4.41416,0.67288,4.4651512852,0.044160000000000005,0.01288,0.046,4.37,0.66,4.4195588015,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 10:30:00,6.47,1.79,6.7130469982,0.0,0.0,0.0,6.47,1.79,6.7130469982,1.3712215586,0.3999396213,1.4283557903,0.0,0.0,0.0,1.3712215586,0.3999396213,1.4283557903,4.36896,0.6342800000000001,4.4147618962,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.32,0.62,4.36426397,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 11:00:00,6.5600000000000005,2.06,6.8758417666,0.0,0.0,0.0,6.5600000000000005,2.06,6.8758417666,1.2619463901,0.36806769710000004,1.3145274896,0.0,0.0,0.0,1.2619463901,0.36806769710000004,1.3145274896,4.05648,0.7306400000000001,4.1217550631,0.036480000000000005,0.01064,0.038,4.02,0.72,4.0839686581,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 11:30:00,6.93192,2.24056,7.285027385,0.0019200000000000003,0.0005600000000000001,0.002,6.93,2.24,7.2830282163,1.3218928625,0.38555208490000004,1.3769717317999999,0.0,0.0,0.0,1.3218928625,0.38555208490000004,1.3769717317999999,4.5307200000000005,0.7789600000000001,4.5971950579000005,0.030720000000000004,0.008960000000000001,0.032,4.5,0.77,4.5654025014,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 12:00:00,6.9,2.2800000000000002,7.2669388328,0.0,0.0,0.0,6.9,2.2800000000000002,7.2669388328,1.1941589652,0.34829636480000004,1.2439155887,0.0,0.0,0.0,1.1941589652,0.34829636480000004,1.2439155887,4.42472,0.69596,4.4791190428,0.054720000000000005,0.015960000000000002,0.057,4.37,0.68,4.4225897391,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 12:30:00,7.01096,2.22028,7.3541283236,0.0009600000000000001,0.00028000000000000003,0.001,7.01,2.22,7.3531285858,1.213858452,0.35404204850000004,1.2644358875,0.0,0.0,0.0,1.213858452,0.35404204850000004,1.2644358875,4.23128,0.7720400000000001,4.3011366172,0.041280000000000004,0.01204,0.043000000000000003,4.19,0.76,4.2583682321,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 13:00:00,6.84,1.87,7.0910154421,0.0,0.0,0.0,6.84,1.87,7.0910154421,1.3662137979,0.3984790244,1.4231393728000001,0.0,0.0,0.0,1.3662137979,0.3984790244,1.4231393728000001,4.33728,0.7050400000000001,4.3942097355,0.01728,0.00504,0.018000000000000002,4.32,0.7000000000000001,4.3763455074,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 13:30:00,6.27,1.26,6.3953498732,0.0,0.0,0.0,6.27,1.26,6.3953498732,1.2071408661,0.3520827526,1.2574384022,0.0,0.0,0.0,1.2071408661,0.3520827526,1.2574384022,4.55032,0.5917600000000001,4.5886372705,0.04032,0.011760000000000001,0.042,4.51,0.58,4.5471419595,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 14:00:00,6.43096,1.47028,6.5968909192,0.0009600000000000001,0.00028000000000000003,0.001,6.43,1.47,6.5958926613,1.132648825,0.33035590730000003,1.179842526,0.0,0.0,0.0,1.132648825,0.33035590730000003,1.179842526,4.4032,0.6626000000000001,4.4527754266,0.0432,0.0126,0.045,4.36,0.65,4.4081855678,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 14:30:00,6.50288,2.07084,6.8246484598,0.00288,0.00084,0.003,6.5,2.07,6.8216493607,1.0964377117,0.3197943326,1.1421226164,0.0,0.0,0.0,1.0964377117,0.3197943326,1.1421226164,3.82832,0.6007600000000001,3.8751705253,0.20832,0.06076,0.217,3.62,0.54,3.6600546444,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 15:00:00,6.37,1.55,6.5558676009,0.0,0.0,0.0,6.37,1.55,6.5558676009,1.1388802172,0.3321733967,1.1863335596,0.0,0.0,0.0,1.1388802172,0.3321733967,1.1863335596,4.00592,0.54756,4.0431691778,0.025920000000000002,0.007560000000000001,0.027,3.98,0.54,4.0164661084,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 15:30:00,5.92,1.5,6.107077861,0.0,0.0,0.0,5.92,1.5,6.107077861,1.2308728997,0.3590045958,1.2821592706,0.0,0.0,0.0,1.2308728997,0.3590045958,1.2821592706,4.45056,0.5130800000000001,4.4800374329,0.010560000000000002,0.0030800000000000003,0.011,4.44,0.51,4.4691945583,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 16:00:00,5.64,1.01,5.7297207611,0.0,0.0,0.0,5.64,1.01,5.7297207611,1.1795249372,0.3440281067,1.2286718096,0.0,0.0,0.0,1.1795249372,0.3440281067,1.2286718096,4.43152,0.5533600000000001,4.465935154,0.01152,0.00336,0.012,4.42,0.55,4.4540880099,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 16:30:00,5.71,0.9,5.7804930586,0.0,0.0,0.0,5.71,0.9,5.7804930586,1.2182335292,0.3553181127,1.2689932595,0.0,0.0,0.0,1.2182335292,0.3553181127,1.2689932595,3.72568,0.47124000000000005,3.755363977,0.17568,0.05124,0.183,3.55,0.42,3.5747587331,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 17:00:00,6.28,1.29,6.4111231465,0.0,0.0,0.0,6.28,1.29,6.4111231465,1.2807087404,0.3735400493,1.3340716045,0.0,0.0,0.0,1.2807087404,0.3735400493,1.3340716045,3.61432,0.43876000000000004,3.640854213,0.06432,0.018760000000000002,0.067,3.55,0.42,3.5747587331,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 17:30:00,6.07,1.45,6.240785207,0.0,0.0,0.0,6.07,1.45,6.240785207,1.2829438341000001,0.3741919516,1.3363998272,0.0,0.0,0.0,1.2829438341000001,0.3741919516,1.3363998272,4.0184,0.32120000000000004,4.0312166898,0.038400000000000004,0.0112,0.04,3.98,0.31,3.9920546088,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 18:00:00,5.3,1.04,5.4010739673,0.0,0.0,0.0,5.3,1.04,5.4010739673,1.3578402606,0.3960367427,1.4144169382,0.0,0.0,0.0,1.3578402606,0.3960367427,1.4144169382,3.85056,0.27308000000000004,3.8602312107000003,0.010560000000000002,0.0030800000000000003,0.011,3.84,0.27,3.8494804844,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 18:30:00,5.37,1.21,5.5046344111,0.0,0.0,0.0,5.37,1.21,5.5046344111,1.3897527841000001,0.405344562,1.4476591501,0.0,0.0,0.0,1.3897527841000001,0.405344562,1.4476591501,3.52056,0.25308,3.5296447697,0.010560000000000002,0.0030800000000000003,0.011,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 19:00:00,5.9,1.44,6.0731869723,0.0,0.0,0.0,5.9,1.44,6.0731869723,1.3946120596,0.40676185070000004,1.4527208954,0.0,0.0,0.0,1.3946120596,0.40676185070000004,1.4527208954,3.4638400000000003,0.33112,3.4796304401,0.0038400000000000005,0.0011200000000000001,0.004,3.46,0.33,3.4757013681,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 19:30:00,5.76,1.32,5.9093146811,0.0,0.0,0.0,5.76,1.32,5.9093146811,1.3551648657,0.39525641920000004,1.4116300684,0.0,0.0,0.0,1.3551648657,0.39525641920000004,1.4116300684,4.06,0.33,4.0733892522,0.0,0.0,0.0,4.06,0.33,4.0733892522,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 20:00:00,5.13,1.25,5.2800946961,0.0,0.0,0.0,5.13,1.25,5.2800946961,1.3387712958,0.39047496130000003,1.3945534331,0.0,0.0,0.0,1.3387712958,0.39047496130000003,1.3945534331,4.12,0.36,4.1356982482,0.0,0.0,0.0,4.12,0.36,4.1356982482,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 20:30:00,5.01,0.85,5.081594238,0.0,0.0,0.0,5.01,0.85,5.081594238,1.2655506077,0.3691189272,1.318281883,0.0,0.0,0.0,1.2655506077,0.3691189272,1.318281883,3.99,0.34,4.0044600135,0.0,0.0,0.0,3.99,0.34,4.0044600135,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 21:00:00,4.79,0.74,4.8468237022,0.0,0.0,0.0,4.79,0.74,4.8468237022,1.2924951105,0.3769777406,1.3463490734999999,0.0,0.0,0.0,1.2924951105,0.3769777406,1.3463490734999999,3.83,0.32,3.8433448974,0.0,0.0,0.0,3.83,0.32,3.8433448974,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 21:30:00,5.07,1.0,5.1676783956,0.0,0.0,0.0,5.07,1.0,5.1676783956,1.2913760672,0.3766513529,1.3451834033,0.0,0.0,0.0,1.2913760672,0.3766513529,1.3451834033,3.5,0.37,3.5195028058,0.0,0.0,0.0,3.5,0.37,3.5195028058,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 22:00:00,4.13,0.25,4.1375596672,0.0,0.0,0.0,4.13,0.25,4.1375596672,1.3300926404,0.3879436868,1.3855131671,0.0,0.0,0.0,1.3300926404,0.3879436868,1.3855131671,3.52,0.31,3.5336242019,0.0,0.0,0.0,3.52,0.31,3.5336242019,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 22:30:00,3.9699999999999998,0.59,4.0136018736,0.0,0.0,0.0,3.9699999999999998,0.59,4.0136018736,1.1958799308999999,0.3487983132,1.2457082613,0.0,0.0,0.0,1.1958799308999999,0.3487983132,1.2457082613,3.73,0.29,3.7412564734,0.0,0.0,0.0,3.73,0.29,3.7412564734,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 23:00:00,4.14,0.72,4.2021423108,0.0,0.0,0.0,4.14,0.72,4.2021423108,1.0931603944,0.31883844840000003,1.1387087442000001,0.0,0.0,0.0,1.0931603944,0.31883844840000003,1.1387087442000001,3.44,0.30000000000000004,3.453056617,0.0,0.0,0.0,3.44,0.30000000000000004,3.453056617,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 23:30:00,4.14,1.01,4.2614199511,0.0,0.0,0.0,4.14,1.01,4.2614199511,0.9965937676000001,0.2906731822,1.0381185079,0.0,0.0,0.0,0.9965937676000001,0.2906731822,1.0381185079,3.25,0.30000000000000004,3.2638167841,0.0,0.0,0.0,3.25,0.30000000000000004,3.2638167841,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 00:00:00,3.37,0.56,3.4162113518,0.0,0.0,0.0,3.37,0.56,3.4162113518,0.8968416083,0.26157880240000003,0.9342100087,0.0,0.0,0.0,0.8968416083,0.26157880240000003,0.9342100087,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 00:30:00,4.11,1.12,4.2598708901,0.0,0.0,0.0,4.11,1.12,4.2598708901,0.8099286845,0.2362291996,0.8436757130000001,0.0,0.0,0.0,0.8099286845,0.2362291996,0.8436757130000001,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 01:00:00,3.81,1.09,3.962852508,0.0,0.0,0.0,3.81,1.09,3.962852508,0.8106341973000001,0.2364349742,0.8444106221000001,0.0,0.0,0.0,0.8106341973000001,0.2364349742,0.8444106221000001,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 01:30:00,3.81,1.05,3.9520374492,0.0,0.0,0.0,3.81,1.05,3.9520374492,0.7600742208,0.2216883144,0.79174398,0.0,0.0,0.0,0.7600742208,0.2216883144,0.79174398,2.77,0.25,2.7812587079,0.0,0.0,0.0,2.77,0.25,2.7812587079,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 02:00:00,3.6,0.88,3.705995143,0.0,0.0,0.0,3.6,0.88,3.705995143,0.7286598629000001,0.21252579330000002,0.7590206905,0.0,0.0,0.0,0.7286598629000001,0.21252579330000002,0.7590206905,2.61,0.25,2.6219458423,0.0,0.0,0.0,2.61,0.25,2.6219458423,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 02:30:00,3.51,0.98,3.6442420337,0.0,0.0,0.0,3.51,0.98,3.6442420337,0.7261297939,0.21178785660000002,0.756385202,0.0,0.0,0.0,0.7261297939,0.21178785660000002,0.756385202,2.46,0.25,2.472670621,0.0,0.0,0.0,2.46,0.25,2.472670621,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 03:00:00,3.51,1.11,3.6813312809000003,0.0,0.0,0.0,3.51,1.11,3.6813312809000003,0.6951384444,0.20274871300000002,0.7241025463,0.0,0.0,0.0,0.6951384444,0.20274871300000002,0.7241025463,2.26632,0.32476000000000005,2.2894705501,0.25632000000000005,0.07476000000000001,0.267,2.01,0.25,2.0254875956,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 03:30:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.6927121322,0.2020410386,0.7215751377,0.0,0.0,0.0,0.6927121322,0.2020410386,0.7215751377,2.45,0.25,2.4627220712,0.0,0.0,0.0,2.45,0.25,2.4627220712,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 04:00:00,3.27,0.67,3.3379334924,0.0,0.0,0.0,3.27,0.67,3.3379334924,0.6951384444,0.20274871300000002,0.7241025463,0.0,0.0,0.0,0.6951384444,0.20274871300000002,0.7241025463,2.5700000000000003,0.25,2.582130903,0.0,0.0,0.0,2.5700000000000003,0.25,2.582130903,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 04:30:00,4.06,0.67,4.1149119067,0.0,0.0,0.0,4.06,0.67,4.1149119067,0.7178142873000001,0.20936250050000002,0.7477232159,0.0,0.0,0.0,0.7178142873000001,0.20936250050000002,0.7477232159,2.47,0.22,2.4797782159,0.0,0.0,0.0,2.47,0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 05:00:00,3.88,0.89,3.9807662579,0.0,0.0,0.0,3.88,0.89,3.9807662579,0.7165615573,0.2089971209,0.7464182889000001,0.0,0.0,0.0,0.7165615573,0.2089971209,0.7464182889000001,2.3510400000000002,0.28072,2.3677400195000002,0.07104,0.020720000000000002,0.074,2.2800000000000002,0.26,2.2947766776,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 05:30:00,3.46,0.8,3.5512814589,0.0,0.0,0.0,3.46,0.8,3.5512814589,0.8015190651,0.23377639400000003,0.8349156928,0.0,0.0,0.0,0.8015190651,0.23377639400000003,0.8349156928,2.46792,0.31356,2.4877598357,0.21792000000000003,0.06356,0.227,2.25,0.25,2.2638462845,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 06:00:00,3.25,0.4,3.274522866,0.0,0.0,0.0,3.25,0.4,3.274522866,0.7593439328,0.2214753137,0.7909832633,0.0,0.0,0.0,0.7593439328,0.2214753137,0.7909832633,2.67,0.25,2.6816785788,0.0,0.0,0.0,2.67,0.25,2.6816785788,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 06:30:00,4.18,0.78,4.2521523961,0.0,0.0,0.0,4.18,0.78,4.2521523961,0.8896785667,0.259489582,0.9267485070000001,0.0,0.0,0.0,0.8896785667,0.259489582,0.9267485070000001,3.11,0.28,3.1225790622,0.0,0.0,0.0,3.11,0.28,3.1225790622,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 07:00:00,5.06,0.96,5.1502621293,0.0,0.0,0.0,5.06,0.96,5.1502621293,0.9679276339,0.2823122266,1.008257952,0.0,0.0,0.0,0.9679276339,0.2823122266,1.008257952,3.11288,0.25084,3.1229701568,0.00288,0.00084,0.003,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 07:30:00,6.01,1.5899999999999999,6.2167676489,0.0,0.0,0.0,6.01,1.5899999999999999,6.2167676489,1.1292807205,0.32937354350000003,1.1763340839,0.0,0.0,0.0,1.1292807205,0.32937354350000003,1.1763340839,3.36432,0.39876000000000006,3.3878693304,0.30432000000000003,0.08876,0.317,3.06,0.31,3.0756625303,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 08:00:00,5.93,1.43,6.0999836065,0.0,0.0,0.0,5.93,1.43,6.0999836065,1.2231616433,0.3567554793,1.2741267117000001,0.0,0.0,0.0,1.2231616433,0.3567554793,1.2741267117000001,3.78768,0.41224000000000005,3.8100474538,0.007680000000000001,0.0022400000000000002,0.008,3.7800000000000002,0.41000000000000003,3.8021704328,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 08:30:00,5.93,1.38,6.0884562904,0.0,0.0,0.0,5.93,1.38,6.0884562904,1.3235938749,0.3860482135,1.3787436197,0.0,0.0,0.0,1.3235938749,0.3860482135,1.3787436197,4.22288,0.41084000000000004,4.2428180494,0.00288,0.00084,0.003,4.22,0.41000000000000003,4.239870281,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 09:00:00,5.98,1.16,6.0914694451,0.0,0.0,0.0,5.98,1.16,6.0914694451,1.3235938749,0.3860482135,1.3787436197,0.0,0.0,0.0,1.3235938749,0.3860482135,1.3787436197,4.32672,0.46196000000000004,4.3513116413,0.00672,0.0019600000000000004,0.007,4.32,0.46,4.3444217107,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 09:30:00,6.3,1.27,6.4267332293,0.0,0.0,0.0,6.3,1.27,6.4267332293,1.3799870105,0.4024962114,1.4374864693,0.0,0.0,0.0,1.3799870105,0.4024962114,1.4374864693,4.35112,0.6711600000000001,4.4025789033,0.14112000000000002,0.04116,0.147,4.21,0.63,4.2568767894,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 10:00:00,6.26,1.17,6.3683985428,0.0,0.0,0.0,6.26,1.17,6.3683985428,1.4053508854,0.4098940082,1.4639071723,0.0,0.0,0.0,1.4053508854,0.4098940082,1.4639071723,4.57192,0.64056,4.6165755274,0.0019200000000000003,0.0005600000000000001,0.002,4.57,0.64,4.6145964071000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 10:30:00,6.42,1.07,6.5085559074,0.0,0.0,0.0,6.42,1.07,6.5085559074,1.3574253997999999,0.39591574160000004,1.4139847915,0.0,0.0,0.0,1.3574253997999999,0.39591574160000004,1.4139847915,4.72576,0.53168,4.7555747497,0.00576,0.00168,0.006,4.72,0.53,4.749663146,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 11:00:00,6.67,1.45,6.8257893316,0.0,0.0,0.0,6.67,1.45,6.8257893316,1.2831634859,0.3742560167,1.3366286311,0.0,0.0,0.0,1.2831634859,0.3742560167,1.3366286311,4.58824,0.57532,4.6241690497,0.018240000000000003,0.00532,0.019,4.57,0.5700000000000001,4.6054098623,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 11:30:00,6.61,1.71,6.8276057297,0.0,0.0,0.0,6.61,1.71,6.8276057297,1.2809377036,0.3736068302,1.3343101079,0.0,0.0,0.0,1.2809377036,0.3736068302,1.3343101079,4.16072,0.6439600000000001,4.2102583531,0.15072000000000002,0.043960000000000006,0.157,4.01,0.6000000000000001,4.0546393181,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 12:00:00,6.53,2.08,6.8532692928,0.0,0.0,0.0,6.53,2.08,6.8532692928,1.3153939307,0.3836565631,1.3702020112,0.0,0.0,0.0,1.3153939307,0.3836565631,1.3702020112,4.31536,0.60448,4.3574910212,0.015360000000000002,0.0044800000000000005,0.016,4.3,0.6000000000000001,4.3416586692,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 12:30:00,6.75,1.85,6.9989284894,0.0,0.0,0.0,6.75,1.85,6.9989284894,1.4362491199,0.4189059933,1.4960928332,0.0,0.0,0.0,1.4362491199,0.4189059933,1.4960928332,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 13:00:00,7.3,1.9300000000000002,7.5508211474,0.0,0.0,0.0,7.3,1.9300000000000002,7.5508211474,1.4337556318,0.418178726,1.4934954498000002,0.0,0.0,0.0,1.4337556318,0.418178726,1.4934954498000002,5.03192,0.67056,5.0764032149,0.0019200000000000003,0.0005600000000000001,0.002,5.03,0.67,5.0744260759,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 13:30:00,6.43,1.6800000000000002,6.6458483281,0.0,0.0,0.0,6.43,1.6800000000000002,6.6458483281,1.3142102056,0.38331131,1.3689689642,0.0,0.0,0.0,1.3142102056,0.38331131,1.3689689642,4.70592,0.64756,4.75026494,0.025920000000000002,0.007560000000000001,0.027,4.68,0.64,4.723557981,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 14:00:00,6.79,1.9100000000000001,7.053523942,0.0,0.0,0.0,6.79,1.9100000000000001,7.053523942,1.207925693,0.3523116605,1.2582559302,0.0,0.0,0.0,1.207925693,0.3523116605,1.2582559302,4.04432,0.6087600000000001,4.0898793381,0.06432,0.018760000000000002,0.067,3.98,0.59,4.0234935069,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 14:30:00,6.85,2.18,7.188525579,0.0,0.0,0.0,6.85,2.18,7.188525579,1.2121344933,0.35353922720000003,1.2626400972,0.0,0.0,0.0,1.2121344933,0.35353922720000003,1.2626400972,4.28264,0.52952,4.3152516497,0.03264,0.00952,0.034,4.25,0.52,4.2816935902,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 15:00:00,6.29,1.99,6.5972873213,0.0,0.0,0.0,6.29,1.99,6.5972873213,1.1192322763,0.3264427473,1.1658669545,0.0,0.0,0.0,1.1192322763,0.3264427473,1.1658669545,4.0576,0.5368,4.0929539455,0.057600000000000005,0.016800000000000002,0.06,4.0,0.52,4.0336583891,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 15:30:00,6.0,1.03,6.0877664213,0.0,0.0,0.0,6.0,1.03,6.0877664213,1.2182335292,0.3553181127,1.2689932595,0.0,0.0,0.0,1.2182335292,0.3553181127,1.2689932595,3.95448,0.5146400000000001,3.9878272781,0.08448000000000001,0.024640000000000002,0.088,3.87,0.49,3.9008973327,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 16:00:00,5.53,1.05,5.628800938,0.0,0.0,0.0,5.53,1.05,5.628800938,1.2214170663,0.3562466443,1.272309444,0.0,0.0,0.0,1.2214170663,0.3562466443,1.272309444,4.37728,0.49504000000000004,4.4051838554,0.01728,0.00504,0.018000000000000002,4.36,0.49,4.3874480054,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 16:30:00,5.79,1.29,5.9319642615,0.0,0.0,0.0,5.79,1.29,5.9319642615,1.2267229614,0.3577941971,1.2778364182,0.0,0.0,0.0,1.2267229614,0.3577941971,1.2778364182,3.7696,0.3028,3.7817419267,0.009600000000000001,0.0028,0.01,3.76,0.30000000000000004,3.7719490983,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 17:00:00,6.03096,1.24028,6.1571724842,0.0009600000000000001,0.00028000000000000003,0.001,6.03,1.24,6.156175761,1.2825494254,0.3740769157,1.3359889848,0.0,0.0,0.0,1.2825494254,0.3740769157,1.3359889848,3.87864,0.32252000000000003,3.8920261304,0.00864,0.00252,0.009000000000000001,3.87,0.32,3.8832074372000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 17:30:00,5.9,1.48,6.08279541,0.0,0.0,0.0,5.9,1.48,6.08279541,1.4539775606,0.4240767885,1.5145599589,0.0,0.0,0.0,1.4539775606,0.4240767885,1.5145599589,3.96576,0.34168000000000004,3.9804519341,0.00576,0.00168,0.006,3.96,0.34,3.974569159,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 18:00:00,5.33,0.87,5.4005370103,0.0,0.0,0.0,5.33,0.87,5.4005370103,1.4927621411,0.43538895780000003,1.5549605636,0.0,0.0,0.0,1.4927621411,0.43538895780000003,1.5549605636,3.94096,0.29028000000000004,3.9516361422,0.0009600000000000001,0.00028000000000000003,0.001,3.94,0.29,3.950658173,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 18:30:00,5.65,1.25,5.7866225037,0.0,0.0,0.0,5.65,1.25,5.7866225037,1.5268886412,0.4453425203,1.5905090012,0.0,0.0,0.0,1.5268886412,0.4453425203,1.5905090012,3.63384,0.37612,3.6532532625,0.12384,0.036120000000000006,0.129,3.51,0.34,3.5264287884,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 19:00:00,5.95,1.56,6.1511055917,0.0,0.0,0.0,5.95,1.56,6.1511055917,1.4897826257,0.43451993250000004,1.5518569018,0.0,0.0,0.0,1.4897826257,0.43451993250000004,1.5518569018,3.59864,0.30252,3.6113332995,0.00864,0.00252,0.009000000000000001,3.59,0.30000000000000004,3.6025130118,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 19:30:00,5.06,1.4,5.2501047609,0.0,0.0,0.0,5.06,1.4,5.2501047609,1.4265824474,0.41608654710000004,1.4860233827,0.0,0.0,0.0,1.4265824474,0.41608654710000004,1.4860233827,3.97384,0.25112,3.9817666431000003,0.0038400000000000005,0.0011200000000000001,0.004,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 20:00:00,5.29,1.1400000000000001,5.4114415824,0.0,0.0,0.0,5.29,1.1400000000000001,5.4114415824,1.4290699494,0.41681206860000003,1.4886145307,0.0,0.0,0.0,1.4290699494,0.41681206860000003,1.4886145307,3.83,0.25,3.8381505963,0.0,0.0,0.0,3.83,0.25,3.8381505963,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 20:30:00,4.84,1.1400000000000001,4.9724440671,0.0,0.0,0.0,4.84,1.1400000000000001,4.9724440671,1.3784411344,0.4020453309,1.4358761817,0.0,0.0,0.0,1.3784411344,0.4020453309,1.4358761817,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 21:00:00,4.26,0.27,4.2685477624,0.0,0.0,0.0,4.26,0.27,4.2685477624,1.3997659777,0.4082650768,1.4580895601,0.0,0.0,0.0,1.3997659777,0.4082650768,1.4580895601,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 21:30:00,4.34,0.5700000000000001,4.3772708392,0.0,0.0,0.0,4.34,0.5700000000000001,4.3772708392,1.4602099505,0.4258945689,1.5210520318,0.0,0.0,0.0,1.4602099505,0.4258945689,1.5210520318,3.21536,0.35448,3.2348409544,0.25536000000000003,0.07448,0.266,2.96,0.28,2.9732137495,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 22:00:00,4.8100000000000005,0.88,4.8898363981,0.0,0.0,0.0,4.8100000000000005,0.88,4.8898363981,1.3201718968,0.38505013660000004,1.3751790592,0.0,0.0,0.0,1.3201718968,0.38505013660000004,1.3751790592,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 22:30:00,4.53,1.09,4.6592917917,0.0,0.0,0.0,4.53,1.09,4.6592917917,1.2396099183,0.3615528928,1.2912603315,0.0,0.0,0.0,1.2396099183,0.3615528928,1.2912603315,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 23:00:00,4.67,1.22,4.82672767,0.0,0.0,0.0,4.67,1.22,4.82672767,1.1821130368000001,0.3447829691,1.2313677467,0.0,0.0,0.0,1.1821130368000001,0.3447829691,1.2313677467,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 23:30:00,4.35,1.09,4.4844843628,0.0,0.0,0.0,4.35,1.09,4.4844843628,1.0393227682,0.3031358074,1.0826278836,0.0,0.0,0.0,1.0393227682,0.3031358074,1.0826278836,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 00:00:00,3.99,1.11,4.1415214596,0.0,0.0,0.0,3.99,1.11,4.1415214596,0.9343197514,0.2725099275,0.9732497411000001,0.0,0.0,0.0,0.9343197514,0.2725099275,0.9732497411000001,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 00:30:00,3.79,1.13,3.9548704151000003,0.0,0.0,0.0,3.79,1.13,3.9548704151000003,0.8265786533,0.2410854406,0.8610194305000001,0.0,0.0,0.0,0.8265786533,0.2410854406,0.8610194305000001,2.48384,0.23112000000000002,2.4945696222000002,0.0038400000000000005,0.0011200000000000001,0.004,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 01:00:00,3.01,0.44,3.0419894806,0.0,0.0,0.0,3.01,0.44,3.0419894806,0.7945553895,0.2317453219,0.8276618640000001,0.0,0.0,0.0,0.7945553895,0.2317453219,0.8276618640000001,2.40648,0.30564,2.4258115755,0.15648,0.04564000000000001,0.163,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 01:30:00,3.09,0.89,3.2156181365,0.0,0.0,0.0,3.09,0.89,3.2156181365,0.777290695,0.22670978600000002,0.8096778073,0.0,0.0,0.0,0.777290695,0.22670978600000002,0.8096778073,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 02:00:00,3.15,0.87,3.2679351279,0.0,0.0,0.0,3.15,0.87,3.2679351279,0.7786531677,0.22710717390000001,0.8110970497000001,0.0,0.0,0.0,0.7786531677,0.22710717390000001,0.8110970497000001,2.7,0.22,2.7089481353,0.0,0.0,0.0,2.7,0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 02:30:00,2.86,1.05,3.0466539022,0.0,0.0,0.0,2.86,1.05,3.0466539022,0.7357738528000001,0.2146007071,0.7664310967,0.0,0.0,0.0,0.7357738528000001,0.2146007071,0.7664310967,2.47,0.22,2.4797782159,0.0,0.0,0.0,2.47,0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 03:00:00,3.01,0.68,3.0858548248,0.0,0.0,0.0,3.01,0.68,3.0858548248,0.7383464887000001,0.2153510592,0.7691109257000001,0.0,0.0,0.0,0.7383464887000001,0.2153510592,0.7691109257000001,2.3496,0.2828,2.3665578379,0.009600000000000001,0.0028,0.01,2.34,0.28,2.3566925977,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 03:30:00,3.16,0.74,3.2454891773,0.0,0.0,0.0,3.16,0.74,3.2454891773,0.7156310719,0.2087257293,0.7454490332,0.0,0.0,0.0,0.7156310719,0.2087257293,0.7454490332,2.39008,0.40044,2.4233931996,0.31008,0.09044,0.323,2.08,0.31,2.1029740845,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 04:00:00,3.23,0.97,3.3725064863,0.0,0.0,0.0,3.23,0.97,3.3725064863,0.7156310719,0.2087257293,0.7454490332,0.0,0.0,0.0,0.7156310719,0.2087257293,0.7454490332,2.3688000000000002,0.3534,2.3950167014,0.14880000000000002,0.0434,0.155,2.22,0.31,2.2415396494,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 04:30:00,3.5,1.1400000000000001,3.6809781309,0.0,0.0,0.0,3.5,1.1400000000000001,3.6809781309,0.7150076999,0.2085439125,0.7447996874,0.0,0.0,0.0,0.7150076999,0.2085439125,0.7447996874,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 05:00:00,3.52,1.16,3.7062110032,0.0,0.0,0.0,3.52,1.16,3.7062110032,0.7499093828000001,0.21872357,0.7811556070000001,0.0,0.0,0.0,0.7499093828000001,0.21872357,0.7811556070000001,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 05:30:00,3.17,0.7000000000000001,3.2463672004,0.0,0.0,0.0,3.17,0.7000000000000001,3.2463672004,0.8157926048,0.2379395097,0.8497839634000001,0.0,0.0,0.0,0.8157926048,0.2379395097,0.8497839634000001,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 06:00:00,3.11,0.42,3.1382319863,0.0,0.0,0.0,3.11,0.42,3.1382319863,0.7942376344000001,0.2316526434,0.8273308691,0.0,0.0,0.0,0.7942376344000001,0.2316526434,0.8273308691,2.5636,0.2398,2.5747910595,0.033600000000000005,0.0098,0.035,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 06:30:00,3.8,0.58,3.8440083247,0.0,0.0,0.0,3.8,0.58,3.8440083247,0.8926175106,0.2603467739,0.9298099068000001,0.0,0.0,0.0,0.8926175106,0.2603467739,0.9298099068000001,3.01584,0.43712,3.0473537373,0.43584000000000006,0.12712,0.454,2.58,0.31,2.598557292,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 07:00:00,4.57,0.73,4.6279369054,0.0,0.0,0.0,4.57,0.73,4.6279369054,1.0071669817,0.2937570363,1.0491322726,0.0,0.0,0.0,1.0071669817,0.2937570363,1.0491322726,3.21088,0.32484,3.2272699608,0.05088,0.01484,0.053,3.16,0.31,3.1751692868,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 07:30:00,5.59,1.15,5.707065796,0.0,0.0,0.0,5.59,1.15,5.707065796,1.1082580024,0.3232419174,1.1544354191,0.0,0.0,0.0,1.1082580024,0.3232419174,1.1544354191,3.72096,0.38028,3.7403417224,0.0009600000000000001,0.00028000000000000003,0.001,3.7199999999999998,0.38,3.7393582337,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 08:00:00,5.84,1.57,6.0473547936,0.0,0.0,0.0,5.84,1.57,6.0473547936,1.255697705,0.366245164,1.3080184427,0.0,0.0,0.0,1.255697705,0.366245164,1.3080184427,3.85976,0.37868,3.8782916084,0.02976,0.00868,0.031,3.83,0.37,3.8478305576,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 08:30:00,6.33,1.13,6.4300699841,0.0,0.0,0.0,6.33,1.13,6.4300699841,1.3748111439000001,0.4009865836,1.4320949415,0.0,0.0,0.0,1.3748111439000001,0.4009865836,1.4320949415,4.18576,0.5716800000000001,4.2246188941,0.00576,0.00168,0.006,4.18,0.5700000000000001,4.2186846291,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 09:00:00,6.95,1.65,7.1431785642,0.0,0.0,0.0,6.95,1.65,7.1431785642,1.3700250301999999,0.39959063380000004,1.4271094065,0.0,0.0,0.0,1.3700250301999999,0.39959063380000004,1.4271094065,4.25104,0.50072,4.2804277356,0.31104000000000004,0.09072000000000001,0.324,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 09:30:00,6.95,2.2,7.2898902598,0.0,0.0,0.0,6.95,2.2,7.2898902598,1.3724180871,0.4002886087,1.429602174,0.0,0.0,0.0,1.3724180871,0.4002886087,1.429602174,4.44344,0.48392,4.4697133689,0.01344,0.003920000000000001,0.014,4.43,0.48,4.455928635,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 10:00:00,6.82,2.12,7.1419045079,0.0,0.0,0.0,6.82,2.12,7.1419045079,1.4417608658,0.42051358590000004,1.5018342353,0.0,0.0,0.0,1.4417608658,0.42051358590000004,1.5018342353,4.57344,0.5439200000000001,4.6056706786,0.01344,0.003920000000000001,0.014,4.5600000000000005,0.54,4.5918623673,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 10:30:00,6.86,2.33,7.2448947542,0.0,0.0,0.0,6.86,2.33,7.2448947542,1.3474632533,0.39301011550000003,1.4036075555,0.0,0.0,0.0,1.3474632533,0.39301011550000003,1.4036075555,4.5884,0.6812,4.6386903324,0.038400000000000004,0.0112,0.04,4.55,0.67,4.5990651224,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 11:00:00,6.34,1.9300000000000002,6.6272543334,0.0,0.0,0.0,6.34,1.9300000000000002,6.6272543334,1.2012340463,0.3503599302,1.2512854649,0.0,0.0,0.0,1.2012340463,0.3503599302,1.2512854649,4.19264,0.71952,4.2539322044,0.03264,0.00952,0.034,4.16,0.71,4.2201540256,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 11:30:00,6.36,1.6,6.5581704766,0.0,0.0,0.0,6.36,1.6,6.5581704766,1.280109811,0.3733653616,1.3334477198,0.0,0.0,0.0,1.280109811,0.3733653616,1.3334477198,4.30976,0.75868,4.3760286334,0.02976,0.00868,0.031,4.28,0.75,4.3452157599,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 12:00:00,6.76,1.85,7.0085733213,0.0,0.0,0.0,6.76,1.85,7.0085733213,1.2778777102,0.3727143322,1.3311226148,0.0,0.0,0.0,1.2778777102,0.3727143322,1.3311226148,4.73936,0.73148,4.7954766395,0.039360000000000006,0.01148,0.041,4.7,0.72,4.7548291242000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 12:30:00,7.3,2.43,7.6938221971,0.0,0.0,0.0,7.3,2.43,7.6938221971,1.3770693501,0.4016452271,1.4344472397,0.0,0.0,0.0,1.3770693501,0.4016452271,1.4344472397,4.85264,0.66952,4.8986091904,0.03264,0.00952,0.034,4.82,0.66,4.8649768756,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 13:00:00,6.64096,1.50028,6.8083176924,0.0009600000000000001,0.00028000000000000003,0.001,6.64,1.5,6.80731959,1.2647651157,0.36888982540000004,1.3174636622,0.0,0.0,0.0,1.2647651157,0.36888982540000004,1.3174636622,4.58664,0.67652,4.6362642073,0.05664,0.01652,0.059000000000000004,4.53,0.66,4.5778269954,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 13:30:00,6.43096,1.27028,6.5552160758,0.0009600000000000001,0.00028000000000000003,0.001,6.43,1.27,6.5542200146,1.2355795330000001,0.3603773638,1.2870620136,0.0,0.0,0.0,1.2355795330000001,0.3603773638,1.2870620136,4.2264800000000005,0.7206400000000001,4.2874765539,0.036480000000000005,0.01064,0.038,4.19,0.71,4.2497294032,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 14:00:00,6.88096,2.32028,7.2616327227,0.0009600000000000001,0.00028000000000000003,0.001,6.88,2.32,7.2606335812000005,1.2302121154,0.358811867,1.2814709536,0.0,0.0,0.0,1.2302121154,0.358811867,1.2814709536,4.19784,0.66812,4.2506758286,0.027840000000000004,0.00812,0.029,4.17,0.66,4.221907152,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 14:30:00,7.12,2.38,7.5072498293,0.0,0.0,0.0,7.12,2.38,7.5072498293,1.2864451264,0.37521316190000004,1.3400470066,0.0,0.0,0.0,1.2864451264,0.37521316190000004,1.3400470066,4.5711200000000005,0.6461600000000001,4.6165637437,0.021120000000000003,0.0061600000000000005,0.022,4.55,0.64,4.5947905284,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 15:00:00,7.08,2.43,7.4854058006,0.0,0.0,0.0,7.08,2.43,7.4854058006,1.2875686592,0.3755408589,1.3412173534,0.0,0.0,0.0,1.2875686592,0.3755408589,1.3412173534,4.32152,0.6633600000000001,4.3721369603,0.01152,0.00336,0.012,4.31,0.66,4.360240819,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 15:30:00,6.55,2.24,6.9224345428,0.0,0.0,0.0,6.55,2.24,6.9224345428,1.2898157249,0.3761962531,1.3435580468000001,0.0,0.0,0.0,1.2898157249,0.3761962531,1.3435580468000001,4.28824,0.6253200000000001,4.3335928974,0.018240000000000003,0.00532,0.019,4.27,0.62,4.3147769351,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 16:00:00,6.44,1.8599999999999999,6.7032231053,0.0,0.0,0.0,6.44,1.8599999999999999,6.7032231053,1.2585104447,0.3670655464,1.3109483798000001,0.0,0.0,0.0,1.2585104447,0.3670655464,1.3109483798000001,4.144,0.627,4.1911651125,0.024,0.007,0.025,4.12,0.62,4.1663893241,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 16:30:00,6.62,1.88,6.8817730274,0.0,0.0,0.0,6.62,1.88,6.8817730274,1.4387885004,0.4196466459,1.4987380211999999,0.0,0.0,0.0,1.4387885004,0.4196466459,1.4987380211999999,4.15672,0.5219600000000001,4.1893631258,0.00672,0.0019600000000000004,0.007,4.15,0.52,4.1824514343,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 17:00:00,5.98,0.8300000000000001,6.0373255668,0.0,0.0,0.0,5.98,0.8300000000000001,6.0373255668,1.5894074168999999,0.46357716330000004,1.6556327258999999,0.0,0.0,0.0,1.5894074168999999,0.46357716330000004,1.6556327258999999,4.26,0.47000000000000003,4.2858488074,0.0,0.0,0.0,4.26,0.47000000000000003,4.2858488074,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 17:30:00,5.75,0.72,5.7949029328,0.0,0.0,0.0,5.75,0.72,5.7949029328,1.6043330945,0.4679304859,1.6711803068000002,0.0,0.0,0.0,1.6043330945,0.4679304859,1.6711803068000002,4.12,0.4,4.139371933,0.0,0.0,0.0,4.12,0.4,4.139371933,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 18:00:00,5.54,0.97,5.6242777314,0.0,0.0,0.0,5.54,0.97,5.6242777314,1.6190512585999999,0.4722232838,1.6865117277000001,0.0,0.0,0.0,1.6190512585999999,0.4722232838,1.6865117277000001,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
