Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-05 18:30:00,5.5600000000000005,1.17,5.6817690907,0.0,0.0,0.0,5.5600000000000005,1.17,5.6817690907,1.5804490838,0.4609643161,1.646301129,0.0,0.0,0.0,1.5804490838,0.4609643161,1.646301129,3.68896,0.32928,3.7036267631,0.16896000000000003,0.049280000000000004,0.176,3.52,0.28,3.5311188029,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 19:00:00,6.14,1.58,6.3400315457,0.0,0.0,0.0,6.14,1.58,6.3400315457,1.4967961844,0.4365655538,1.5591626921000001,0.0,0.0,0.0,1.4967961844,0.4365655538,1.5591626921000001,3.58224,0.29232,3.5941472424,0.04224000000000001,0.012320000000000001,0.044,3.54,0.28,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 19:30:00,5.87,1.6600000000000001,6.1002049146,0.0,0.0,0.0,5.87,1.6600000000000001,6.1002049146,1.4443940265,0.4212815911,1.5045771109000001,0.0,0.0,0.0,1.4443940265,0.4212815911,1.5045771109000001,4.22,0.33,4.2328831782,0.0,0.0,0.0,4.22,0.33,4.2328831782,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 20:00:00,5.2,1.57,5.4318413084,0.0,0.0,0.0,5.2,1.57,5.4318413084,1.4004836287,0.4084743917,1.4588371132,0.0,0.0,0.0,1.4004836287,0.4084743917,1.4588371132,4.22,0.37,4.2361893253,0.0,0.0,0.0,4.22,0.37,4.2361893253,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 20:30:00,4.74,0.98,4.8402479275,0.0,0.0,0.0,4.74,0.98,4.8402479275,1.3178759457,0.38438048420000004,1.3727874434,0.0,0.0,0.0,1.3178759457,0.38438048420000004,1.3727874434,4.1,0.33,4.1132590485,0.0,0.0,0.0,4.1,0.33,4.1132590485,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 21:00:00,4.95,1.18,5.0887031747,0.0,0.0,0.0,4.95,1.18,5.0887031747,1.3132840434,0.38304117930000003,1.3680042119,0.0,0.0,0.0,1.3132840434,0.38304117930000003,1.3680042119,4.1,0.43,4.1224871134,0.0,0.0,0.0,4.1,0.43,4.1224871134,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 21:30:00,5.01,1.31,5.1784360573,0.0,0.0,0.0,5.01,1.31,5.1784360573,1.4123890531,0.41194680720000004,1.4712385970000001,0.0,0.0,0.0,1.4123890531,0.41194680720000004,1.4712385970000001,3.75,0.35000000000000003,3.7662979171,0.0,0.0,0.0,3.75,0.35000000000000003,3.7662979171,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 22:00:00,4.31,0.36,4.3250086705,0.0,0.0,0.0,4.31,0.36,4.3250086705,1.3230423345,0.38588734760000004,1.3781690985,0.0,0.0,0.0,1.3230423345,0.38588734760000004,1.3781690985,3.47,0.38,3.4907449061999998,0.0,0.0,0.0,3.47,0.38,3.4907449061999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 22:30:00,4.21,0.61,4.2539628582999995,0.0,0.0,0.0,4.21,0.61,4.2539628582999995,1.2712199841,0.3707724954,1.3241874834,0.0,0.0,0.0,1.2712199841,0.3707724954,1.3241874834,3.67,0.31,3.6830693721000003,0.0,0.0,0.0,3.67,0.31,3.6830693721000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 23:00:00,4.29,0.84,4.3714642856,0.0,0.0,0.0,4.29,0.84,4.3714642856,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,3.39,0.25,3.3992057896,0.0,0.0,0.0,3.39,0.25,3.3992057896,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-05 23:30:00,4.4,1.01,4.5144324117,0.0,0.0,0.0,4.4,1.01,4.5144324117,1.0036778277,0.29273936640000003,1.0454977372,0.0,0.0,0.0,1.0036778277,0.29273936640000003,1.0454977372,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 00:00:00,4.26,1.08,4.3947696185,0.0,0.0,0.0,4.26,1.08,4.3947696185,0.9248080489,0.2697356809,0.9633417176,0.0,0.0,0.0,0.9248080489,0.2697356809,0.9633417176,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 00:30:00,3.86,1.08,4.0082415097,0.0,0.0,0.0,3.86,1.08,4.0082415097,0.8245810029,0.2405027925,0.8589385447000001,0.0,0.0,0.0,0.8245810029,0.2405027925,0.8589385447000001,2.89,0.25,2.900792995,0.0,0.0,0.0,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 01:00:00,3.86,1.23,4.0512343798,0.0,0.0,0.0,3.86,1.23,4.0512343798,0.8052847376000001,0.23487471510000002,0.8388382683000001,0.0,0.0,0.0,0.8052847376000001,0.23487471510000002,0.8388382683000001,2.74,0.23,2.7496363396,0.0,0.0,0.0,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 01:30:00,3.44,1.18,3.6367567969,0.0,0.0,0.0,3.44,1.18,3.6367567969,0.7830945894,0.2284025886,0.8157235306,0.0,0.0,0.0,0.7830945894,0.2284025886,0.8157235306,2.40848,0.31664000000000003,2.4292049728,0.22848000000000002,0.06664,0.23800000000000002,2.18,0.25,2.1942880394,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 02:00:00,3.31,0.9500000000000001,3.4436318038,0.0,0.0,0.0,3.31,0.9500000000000001,3.4436318038,0.7621154358000001,0.2222836688,0.7938702456000001,0.0,0.0,0.0,0.7621154358000001,0.2222836688,0.7938702456000001,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 02:30:00,3.48,1.12,3.6557899283,0.0,0.0,0.0,3.48,1.12,3.6557899283,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.67,0.27,2.6836169622,0.0,0.0,0.0,2.67,0.27,2.6836169622,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 03:00:00,3.21,0.29,3.2230730677,0.0,0.0,0.0,3.21,0.29,3.2230730677,0.7226938485000001,0.2107857058,0.7528060922,0.0,0.0,0.0,0.7226938485000001,0.2107857058,0.7528060922,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 03:30:00,3.63,0.77,3.7107681146,0.0,0.0,0.0,3.63,0.77,3.7107681146,0.7214347999999999,0.21041848330000001,0.7514945834000001,0.0,0.0,0.0,0.7214347999999999,0.21041848330000001,0.7514945834000001,2.44,0.27,2.454893073,0.0,0.0,0.0,2.44,0.27,2.454893073,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 04:00:00,3.69,0.9500000000000001,3.8103280699,0.0,0.0,0.0,3.69,0.9500000000000001,3.8103280699,0.7233233728,0.2109693171,0.7534618467,0.0,0.0,0.0,0.7233233728,0.2109693171,0.7534618467,2.56,0.25,2.5721780654,0.0,0.0,0.0,2.56,0.25,2.5721780654,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 04:30:00,3.8200000000000003,0.88,3.9200510201,0.0,0.0,0.0,3.8200000000000003,0.88,3.9200510201,0.7220643243,0.2106020946,0.7521503378000001,0.0,0.0,0.0,0.7220643243,0.2106020946,0.7521503378000001,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 05:00:00,3.24,0.79,3.3349212884,0.0,0.0,0.0,3.24,0.79,3.3349212884,0.7481929065,0.21822293110000002,0.7793676110000001,0.0,0.0,0.0,0.7481929065,0.21822293110000002,0.7793676110000001,2.4,0.30000000000000004,2.4186773245,0.0,0.0,0.0,2.4,0.30000000000000004,2.4186773245,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 05:30:00,3.31,0.7000000000000001,3.3832085363,0.0,0.0,0.0,3.31,0.7000000000000001,3.3832085363,0.8234238821000001,0.24016529900000003,0.8577332105000001,0.0,0.0,0.0,0.8234238821000001,0.24016529900000003,0.8577332105000001,2.51,0.24,2.5214479967,0.0,0.0,0.0,2.51,0.24,2.5214479967,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 06:00:00,3.3,0.45,3.3305404967,0.0,0.0,0.0,3.3,0.45,3.3305404967,0.8234238821000001,0.24016529900000003,0.8577332105000001,0.0,0.0,0.0,0.8234238821000001,0.24016529900000003,0.8577332105000001,2.58,0.24,2.5911387458,0.0,0.0,0.0,2.58,0.24,2.5911387458,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 06:30:00,4.02,0.78,4.0949725274,0.0,0.0,0.0,4.02,0.78,4.0949725274,0.9196361729,0.2682272171,0.9579543468,0.0,0.0,0.0,0.9196361729,0.2682272171,0.9579543468,3.01472,0.25596,3.0255664263,0.054720000000000005,0.015960000000000002,0.057,2.96,0.24,2.9697137909,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 07:00:00,5.28,1.62,5.5229340029,0.0,0.0,0.0,5.28,1.62,5.5229340029,1.0027684595,0.292474134,1.0445504786,0.0,0.0,0.0,1.0027684595,0.292474134,1.0445504786,3.18976,0.24868,3.1994391071,0.02976,0.00868,0.031,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 07:30:00,5.5,1.24,5.638049308,0.0,0.0,0.0,5.5,1.24,5.638049308,1.208117909,0.3523677235,1.2584561553,0.0,0.0,0.0,1.208117909,0.3523677235,1.2584561553,3.61936,0.25148000000000004,3.6280861346,0.039360000000000006,0.01148,0.041,3.58,0.24,3.5880356743,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 08:00:00,6.02,1.24,6.146381049,0.0,0.0,0.0,6.02,1.24,6.146381049,1.2997640705,0.3790978539,1.3539209068,0.0,0.0,0.0,1.2997640705,0.3790978539,1.3539209068,3.89528,0.33904,3.9100069565,0.06528,0.01904,0.068,3.83,0.32,3.8433448974,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 08:30:00,6.75,1.65,6.9487408931,0.0,0.0,0.0,6.75,1.65,6.9487408931,1.3989606987,0.4080302038,1.4572507278,0.0,0.0,0.0,1.3989606987,0.4080302038,1.4572507278,4.22088,0.45484,4.2453159364,0.05088,0.01484,0.053,4.17,0.44,4.1931491745,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 09:00:00,6.53,1.19,6.6375447268,0.0,0.0,0.0,6.53,1.19,6.6375447268,1.4254399589,0.41575332140000004,1.4848332905000001,0.0,0.0,0.0,1.4254399589,0.41575332140000004,1.4848332905000001,4.22344,0.46392000000000005,4.2488430425,0.01344,0.003920000000000001,0.014,4.21,0.46,4.2350560799,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 09:30:00,6.42,1.27,6.5444098282,0.0,0.0,0.0,6.42,1.27,6.5444098282,1.4204775918,0.4143059643,1.4796641581,0.0,0.0,0.0,1.4204775918,0.4143059643,1.4796641581,4.44192,0.6005600000000001,4.482334838,0.0019200000000000003,0.0005600000000000001,0.002,4.44,0.6000000000000001,4.4803571286,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 10:00:00,6.83,1.46,6.9843038307,0.0,0.0,0.0,6.83,1.46,6.9843038307,1.4593735778,0.4256506269,1.5201808102,0.0,0.0,0.0,1.4593735778,0.4256506269,1.5201808102,4.54192,0.64056,4.5868676022,0.0019200000000000003,0.0005600000000000001,0.002,4.54,0.64,4.5848882211,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 10:30:00,6.46,1.78,6.7007462271,0.0,0.0,0.0,6.46,1.78,6.7007462271,1.3765570511,0.4014958066,1.4339135949,0.0,0.0,0.0,1.3765570511,0.4014958066,1.4339135949,4.48768,0.60224,4.5279095396999995,0.007680000000000001,0.0022400000000000002,0.008,4.48,0.6000000000000001,4.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 11:00:00,6.24,1.2,6.3543371015,0.0,0.0,0.0,6.24,1.2,6.3543371015,1.3753558669000001,0.4011454612,1.4326623614,0.0,0.0,0.0,1.3753558669000001,0.4011454612,1.4326623614,4.59,0.62,4.6316843588,0.0,0.0,0.0,4.59,0.62,4.6316843588,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 11:30:00,6.14,1.18,6.2523595546,0.0,0.0,0.0,6.14,1.18,6.2523595546,1.4078077925999999,0.4106106062,1.4664664506,0.0,0.0,0.0,1.4078077925999999,0.4106106062,1.4664664506,4.71096,0.6702800000000001,4.758405132,0.0009600000000000001,0.00028000000000000003,0.001,4.71,0.67,4.7574152646000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 12:00:00,6.33,1.13,6.4300699841,0.0,0.0,0.0,6.33,1.13,6.4300699841,1.4536049341,0.4239681058,1.5141718064,0.0,0.0,0.0,1.4536049341,0.4239681058,1.5141718064,4.98,0.67,5.0248681575,0.0,0.0,0.0,4.98,0.67,5.0248681575,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 12:30:00,6.41,1.08,6.5003461446,0.0,0.0,0.0,6.41,1.08,6.5003461446,1.4771033487,0.43082181,1.5386493216,0.0,0.0,0.0,1.4771033487,0.43082181,1.5386493216,5.01,0.74,5.0643558327000004,0.0,0.0,0.0,5.01,0.74,5.0643558327000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 13:00:00,6.3,1.0,6.3788713735,0.0,0.0,0.0,6.3,1.0,6.3788713735,1.4467510012,0.421969042,1.5070322929,0.0,0.0,0.0,1.4467510012,0.421969042,1.5070322929,4.76672,0.71196,4.8195961034,0.00672,0.0019600000000000004,0.007,4.76,0.71,4.8126603869,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 13:30:00,6.25,1.02,6.3326850545,0.0,0.0,0.0,6.25,1.02,6.3326850545,1.4467510012,0.421969042,1.5070322929,0.0,0.0,0.0,1.4467510012,0.421969042,1.5070322929,4.39936,0.64148,4.4458818023,0.039360000000000006,0.01148,0.041,4.36,0.63,4.4052809218,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 14:00:00,6.14,1.07,6.2325355996,0.0,0.0,0.0,6.14,1.07,6.2325355996,1.349806427,0.3936935412,1.4060483615,0.0,0.0,0.0,1.349806427,0.3936935412,1.4060483615,4.81536,0.6844800000000001,4.863764468,0.015360000000000002,0.0044800000000000005,0.016,4.8,0.68,4.8479273922,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 14:30:00,6.0,1.12,6.1036382593,0.0,0.0,0.0,6.0,1.12,6.1036382593,1.3104255776,0.3822074601,1.3650266434,0.0,0.0,0.0,1.3104255776,0.3822074601,1.3650266434,4.73304,0.6367200000000001,4.7756758684000005,0.02304,0.00672,0.024,4.71,0.63,4.7519469694000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 15:00:00,6.11,1.1400000000000001,6.215440451,0.0,0.0,0.0,6.11,1.1400000000000001,6.215440451,1.3351842047,0.38942872640000004,1.3908168799,0.0,0.0,0.0,1.3351842047,0.38942872640000004,1.3908168799,4.55536,0.7044800000000001,4.6095115576,0.015360000000000002,0.0044800000000000005,0.016,4.54,0.7000000000000001,4.593647788,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 15:30:00,5.98,1.08,6.0767425484,0.0,0.0,0.0,5.98,1.08,6.0767425484,1.3619285102,0.3972291488,1.4186755315,0.0,0.0,0.0,1.3619285102,0.3972291488,1.4186755315,4.4019200000000005,0.7005600000000001,4.4573180277,0.0019200000000000003,0.0005600000000000001,0.002,4.4,0.7000000000000001,4.455333882,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 16:00:00,5.86,0.97,5.9397390515,0.0,0.0,0.0,5.86,0.97,5.9397390515,1.3875492829,0.40470187420000003,1.4453638363999999,0.0,0.0,0.0,1.3875492829,0.40470187420000003,1.4453638363999999,4.73096,0.6302800000000001,4.7727597258,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.63,4.7717711596,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 16:30:00,5.69,0.74,5.7379177408,0.0,0.0,0.0,5.69,0.74,5.7379177408,1.4852861663999999,0.4332084652,1.54717309,0.0,0.0,0.0,1.4852861663999999,0.4332084652,1.54717309,4.4,0.47000000000000003,4.4250310733,0.0,0.0,0.0,4.4,0.47000000000000003,4.4250310733,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 17:00:00,5.46,0.5700000000000001,5.4896721214,0.0,0.0,0.0,5.46,0.5700000000000001,5.4896721214,1.4852861663999999,0.4332084652,1.54717309,0.0,0.0,0.0,1.4852861663999999,0.4332084652,1.54717309,4.34096,0.42028000000000004,4.3612577314,0.0009600000000000001,0.00028000000000000003,0.001,4.34,0.42,4.3602752207,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 17:30:00,5.3,0.5,5.3235326617,0.0,0.0,0.0,5.3,0.5,5.3235326617,1.5291513369,0.44600247330000004,1.5928659760000001,0.0,0.0,0.0,1.5291513369,0.44600247330000004,1.5928659760000001,4.12536,0.33448000000000006,4.1388974377,0.015360000000000002,0.0044800000000000005,0.016,4.11,0.33,4.1232268916,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 18:00:00,5.18,0.46,5.2003846012,0.0,0.0,0.0,5.18,0.46,5.2003846012,1.5291513369,0.44600247330000004,1.5928659760000001,0.0,0.0,0.0,1.5291513369,0.44600247330000004,1.5928659760000001,3.9348,0.2614,3.9434732153,0.0048000000000000004,0.0014,0.005,3.93,0.26,3.9385911187,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 18:30:00,5.0,0.39,5.0151869357,0.0,0.0,0.0,5.0,0.39,5.0151869357,1.5264965603,0.44522816340000004,1.5901005836,0.0,0.0,0.0,1.5264965603,0.44522816340000004,1.5901005836,3.60832,0.32076000000000005,3.6225488541,0.20832,0.06076,0.217,3.4,0.26,3.4099266854,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 19:00:00,4.77,0.33,4.7814014682,0.0,0.0,0.0,4.77,0.33,4.7814014682,1.4389185289,0.4196845709,1.4988734676,0.0,0.0,0.0,1.4389185289,0.4196845709,1.4988734676,3.48,0.26,3.4896991274,0.0,0.0,0.0,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 19:30:00,4.65,0.27,4.6578321138,0.0,0.0,0.0,4.65,0.27,4.6578321138,1.4092796755,0.4110399053,1.467999662,0.0,0.0,0.0,1.4092796755,0.4110399053,1.467999662,4.15,0.26,4.1581366019,0.0,0.0,0.0,4.15,0.26,4.1581366019,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 20:00:00,4.52,0.27,4.5280569784,0.0,0.0,0.0,4.52,0.27,4.5280569784,1.3575216741,0.3959438216,1.4140850772,0.0,0.0,0.0,1.3575216741,0.3959438216,1.4140850772,4.07,0.31,4.0817888235,0.0,0.0,0.0,4.07,0.31,4.0817888235,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 20:30:00,4.31,0.27,4.3184487956,0.0,0.0,0.0,4.31,0.27,4.3184487956,1.2923597612,0.3769382637,1.3462080845,0.0,0.0,0.0,1.2923597612,0.3769382637,1.3462080845,3.83,0.28,3.8402213478,0.0,0.0,0.0,3.83,0.28,3.8402213478,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 21:00:00,4.2,0.23,4.2062929047,0.0,0.0,0.0,4.2,0.23,4.2062929047,1.3736146155,0.4006375962,1.4308485578,0.0,0.0,0.0,1.3736146155,0.4006375962,1.4308485578,3.58,0.28,3.5909330264,0.0,0.0,0.0,3.58,0.28,3.5909330264,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 21:30:00,4.1,0.23,4.1064461521,0.0,0.0,0.0,4.1,0.23,4.1064461521,1.4339135949,0.4182247985,1.4936599947,0.0,0.0,0.0,1.4339135949,0.4182247985,1.4936599947,3.55,0.33,3.565305036,0.0,0.0,0.0,3.55,0.33,3.565305036,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 22:00:00,3.99,0.23,3.996623575,0.0,0.0,0.0,3.99,0.23,3.996623575,1.3330031509,0.3887925857,1.3885449488,0.0,0.0,0.0,1.3330031509,0.3887925857,1.3885449488,3.7800000000000002,0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,0.29,3.7911080175,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 22:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.2471883195,0.3637632599,1.2991544995,0.0,0.0,0.0,1.2471883195,0.3637632599,1.2991544995,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 23:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,1.12729737,0.3287950662,1.1742680937,0.0,0.0,0.0,1.12729737,0.3287950662,1.1742680937,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-06 23:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.0575708241,0.308458157,1.1016362751,0.0,0.0,0.0,1.0575708241,0.308458157,1.1016362751,2.79,0.24,2.800303555,0.0,0.0,0.0,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 00:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.9522628556,0.27774333290000003,0.9919404745,0.0,0.0,0.0,0.9522628556,0.27774333290000003,0.9919404745,2.64,0.24,2.6508866441,0.0,0.0,0.0,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 00:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.8572993041,0.2500456304,0.8930201084,0.0,0.0,0.0,0.8572993041,0.2500456304,0.8930201084,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 01:00:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.8348200005,0.24348916680000002,0.8696041672,0.0,0.0,0.0,0.8348200005,0.24348916680000002,0.8696041672,2.68,0.26,2.6925824036,0.0,0.0,0.0,2.68,0.26,2.6925824036,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 01:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.7868695734000001,0.2295036256,0.8196558056000001,0.0,0.0,0.0,0.7868695734000001,0.2295036256,0.8196558056000001,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 02:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7618340953,0.2222016111,0.7935771826,0.0,0.0,0.0,0.7618340953,0.2222016111,0.7935771826,2.28368,0.29524,2.302685606,0.22368000000000002,0.06524,0.233,2.06,0.23,2.0728000386,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 02:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.7618340953,0.2222016111,0.7935771826,0.0,0.0,0.0,0.7618340953,0.2222016111,0.7935771826,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 03:00:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 03:30:00,2.67,-0.22,2.6790483385,0.0,0.0,0.0,2.67,-0.22,2.6790483385,0.7272137529,0.2121040113,0.7575143259,0.0,0.0,0.0,0.7272137529,0.2121040113,0.7575143259,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 04:00:00,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.7272137529,0.2121040113,0.7575143259,0.0,0.0,0.0,0.7272137529,0.2121040113,0.7575143259,2.25512,0.26816,2.2710077057999998,0.16512000000000002,0.04816,0.17200000000000001,2.09,0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 04:30:00,2.77,-0.22,2.7787227282,0.0,0.0,0.0,2.77,-0.22,2.7787227282,0.7655483882,0.2232849466,0.7974462377,0.0,0.0,0.0,0.7655483882,0.2232849466,0.7974462377,2.32576,0.036680000000000004,2.3260492256,0.12576,0.036680000000000004,0.131,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 05:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7959481246000001,0.23215153630000002,0.8291126298,0.0,0.0,0.0,0.7959481246000001,0.23215153630000002,0.8291126298,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 05:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.8242938427000001,0.24041903750000002,0.8586394195,0.0,0.0,0.0,0.8242938427000001,0.24041903750000002,0.8586394195,2.47,0.26,2.4836465127,0.0,0.0,0.0,2.47,0.26,2.4836465127,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 06:00:00,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.8235776882,0.24021015910000001,0.8578934252,0.0,0.0,0.0,0.8235776882,0.24021015910000001,0.8578934252,2.43488,0.31684,2.4554079498,0.19488000000000003,0.05684,0.203,2.24,0.26,2.2550388023,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 06:30:00,3.69,0.27,3.6998648624,0.0,0.0,0.0,3.69,0.27,3.6998648624,0.8832288529000001,0.2576084154,0.9200300551,0.0,0.0,0.0,0.8832288529000001,0.2576084154,0.9200300551,2.8448,0.33140000000000003,2.8640378838,0.24480000000000002,0.0714,0.255,2.6,0.26,2.6129676615,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 07:00:00,4.13,0.34,4.143971525,0.0,0.0,0.0,4.13,0.34,4.143971525,0.988018869,0.2881721701,1.0291863219,0.0,0.0,0.0,0.988018869,0.2881721701,1.0291863219,3.17096,0.23028,3.1793106486,0.0009600000000000001,0.00028000000000000003,0.001,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 07:30:00,4.67,0.56,4.7034561759999995,0.0,0.0,0.0,4.67,0.56,4.7034561759999995,1.1991449436,0.3497506086,1.2491093163,0.0,0.0,0.0,1.1991449436,0.3497506086,1.2491093163,3.3948,0.27140000000000003,3.4056313658,0.0048000000000000004,0.0014,0.005,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 08:00:00,5.03,0.7000000000000001,5.0784741803,0.0,0.0,0.0,5.03,0.7000000000000001,5.0784741803,1.3312512577,0.3882816168,1.3867200601,0.0,0.0,0.0,1.3312512577,0.3882816168,1.3867200601,3.59592,0.45256,3.6242863022,0.38592000000000004,0.11256000000000001,0.402,3.21,0.34,3.2279560096,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 08:30:00,5.47,0.89,5.5419310714000005,0.0,0.0,0.0,5.47,0.89,5.5419310714000005,1.3730916747,0.40048507180000004,1.4303038278,0.0,0.0,0.0,1.3730916747,0.40048507180000004,1.4303038278,4.0392,0.49560000000000004,4.0694908772,0.019200000000000002,0.0056,0.02,4.02,0.49,4.0497530789,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 09:00:00,5.73,1.07,5.8290479497,0.0,0.0,0.0,5.73,1.07,5.8290479497,1.3982565162,0.4078248172,1.4565172043,0.0,0.0,0.0,1.3982565162,0.4078248172,1.4565172043,4.09224,0.53232,4.1267169518,0.04224000000000001,0.012320000000000001,0.044,4.05,0.52,4.0832462576,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 09:30:00,5.84,1.1400000000000001,5.9502268864,0.0,0.0,0.0,5.84,1.1400000000000001,5.9502268864,1.3498107502,0.3936948022,1.4060528648,0.0,0.0,0.0,1.3498107502,0.3936948022,1.4060528648,4.1776,0.8368,4.2605839975,0.29760000000000003,0.0868,0.31,3.88,0.75,3.9518223644,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 10:00:00,5.75,1.1,5.8542719445,0.0,0.0,0.0,5.75,1.1,5.8542719445,1.3825629719,0.40324753350000003,1.4401697624,0.0,0.0,0.0,1.3825629719,0.40324753350000003,1.4401697624,4.24504,0.8127200000000001,4.3221381746,0.21504,0.06272000000000001,0.224,4.03,0.75,4.0991950429,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 10:30:00,5.75,1.06,5.8468880612,0.0,0.0,0.0,5.75,1.06,5.8468880612,1.3176835633000001,0.3843243726,1.3725870451,0.0,0.0,0.0,1.3176835633000001,0.3843243726,1.3725870451,4.51912,0.7701600000000001,4.584276606,0.06912,0.02016,0.07200000000000001,4.45,0.75,4.5127596878,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 11:00:00,5.98,1.25,6.1092470895,0.0,0.0,0.0,5.98,1.25,6.1092470895,1.3434785942,0.3918479233,1.3994568689,0.0,0.0,0.0,1.3434785942,0.3918479233,1.3994568689,4.34688,0.82784,4.4250067571,0.02688,0.007840000000000001,0.028,4.32,0.8200000000000001,4.3971354312,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 11:30:00,6.05,1.22,6.1717825626,0.0,0.0,0.0,6.05,1.22,6.1717825626,1.445037518,0.4214692761,1.5052474145999999,0.0,0.0,0.0,1.445037518,0.4214692761,1.5052474145999999,4.3996,0.8228000000000001,4.4758775675999996,0.009600000000000001,0.0028,0.01,4.39,0.8200000000000001,4.4659265556,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 12:00:00,6.05,1.27,6.1818605614,0.0,0.0,0.0,6.05,1.27,6.1818605614,1.4784109501,0.4312031938,1.5400114063,0.0,0.0,0.0,1.4784109501,0.4312031938,1.5400114063,4.7807200000000005,0.7489600000000001,4.8390313907,0.030720000000000004,0.008960000000000001,0.032,4.75,0.74,4.8072965376,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 12:30:00,5.84,1.24,5.9701926267,0.0,0.0,0.0,5.84,1.24,5.9701926267,1.3059778374,0.3809102026,1.3603935807,0.0,0.0,0.0,1.3059778374,0.3809102026,1.3603935807,4.68048,0.9776400000000001,4.7814927585,0.060480000000000006,0.017640000000000003,0.063,4.62,0.96,4.7186862578,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 13:00:00,5.8,1.04,5.8925037123,0.0,0.0,0.0,5.8,1.04,5.8925037123,1.4004836287,0.4084743917,1.4588371132,0.0,0.0,0.0,1.4004836287,0.4084743917,1.4588371132,4.1984,0.8012,4.2741647137,0.038400000000000004,0.0112,0.04,4.16,0.79,4.2343476475,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 13:30:00,5.55,0.96,5.6324151125,0.0,0.0,0.0,5.55,0.96,5.6324151125,1.1798654722,0.3441274294,1.2290265336,0.0,0.0,0.0,1.1798654722,0.3441274294,1.2290265336,4.2416,0.7238,4.3029126182,0.0816,0.0238,0.085,4.16,0.7000000000000001,4.2184831397,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 14:00:00,5.65,1.04,5.7449194946,0.0,0.0,0.0,5.65,1.04,5.7449194946,1.251447668,0.36500556980000004,1.3035913208,0.0,0.0,0.0,1.251447668,0.36500556980000004,1.3035913208,4.43936,0.5614800000000001,4.4747264721,0.039360000000000006,0.01148,0.041,4.4,0.55,4.4342417616,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 14:30:00,5.65,1.01,5.7395644434,0.0,0.0,0.0,5.65,1.01,5.7395644434,1.3528080572,0.3945690167,1.4091750596,0.0,0.0,0.0,1.3528080572,0.3945690167,1.4091750596,4.39112,0.61616,4.4341389243,0.021120000000000003,0.0061600000000000005,0.022,4.37,0.61,4.4123689782,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 15:00:00,5.35,0.96,5.4354484636,0.0,0.0,0.0,5.35,0.96,5.4354484636,1.1948400353,0.3484950103,1.2446250367,0.0,0.0,0.0,1.1948400353,0.3484950103,1.2446250367,3.78992,0.5945600000000001,3.8362736086,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.74,0.58,3.7847060652,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 15:30:00,5.29,0.78,5.3471955266,0.0,0.0,0.0,5.29,0.78,5.3471955266,1.2690091667,0.37012767360000004,1.3218845486,0.0,0.0,0.0,1.2690091667,0.37012767360000004,1.3218845486,4.07824,0.55532,4.1158743664,0.018240000000000003,0.00532,0.019,4.06,0.55,4.0970843291,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 16:00:00,5.16,0.64,5.1995384411,0.0,0.0,0.0,5.16,0.64,5.1995384411,1.3474632533,0.39301011550000003,1.4036075555,0.0,0.0,0.0,1.3474632533,0.39301011550000003,1.4036075555,4.31536,0.46448000000000006,4.3402849676,0.015360000000000002,0.0044800000000000005,0.016,4.3,0.46,4.324534657,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 16:30:00,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,4.8100000000000005,0.58,4.8448426186999995,1.1917396366,0.3475907273,1.2413954548000001,0.0,0.0,0.0,1.1917396366,0.3475907273,1.2413954548000001,3.64952,0.43736,3.6756332788,0.05952,0.01736,0.062,3.59,0.42,3.6144847489,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 17:00:00,4.74,0.41000000000000003,4.7576990237,0.0,0.0,0.0,4.74,0.41000000000000003,4.7576990237,1.3778718024,0.40187927570000004,1.4352831275,0.0,0.0,0.0,1.3778718024,0.40187927570000004,1.4352831275,3.58832,0.48076,3.6203826593,0.20832,0.06076,0.217,3.38,0.42,3.4059947152,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 17:30:00,4.8,0.41000000000000003,4.8174785936,0.0,0.0,0.0,4.8,0.41000000000000003,4.8174785936,1.3814568981,0.4029249286,1.4390176022,0.0,0.0,0.0,1.3814568981,0.4029249286,1.4390176022,3.88112,0.42616000000000004,3.9044467982,0.021120000000000003,0.0061600000000000005,0.022,3.86,0.42,3.8827825074,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 18:00:00,4.72,0.38,4.7352719035,0.0,0.0,0.0,4.72,0.38,4.7352719035,1.4237444336,0.4152587931,1.4830671183000002,0.0,0.0,0.0,1.4237444336,0.4152587931,1.4830671183000002,3.8986400000000003,0.27252000000000004,3.9081531444,0.00864,0.00252,0.009000000000000001,3.89,0.27,3.8993589217,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 18:30:00,4.63,0.35000000000000003,4.6432100965,0.0,0.0,0.0,4.63,0.35000000000000003,4.6432100965,1.3897700769,0.4053496058,1.4476771634,0.0,0.0,0.0,1.3897700769,0.4053496058,1.4476771634,3.46688,0.27784000000000003,3.4779953997,0.02688,0.007840000000000001,0.028,3.44,0.27,3.4505796614,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 19:00:00,4.41,0.29,4.4195248613,0.0,0.0,0.0,4.41,0.29,4.4195248613,1.4619134571,0.42639142500000005,1.5228265178,0.0,0.0,0.0,1.4619134571,0.42639142500000005,1.5228265178,3.53288,0.33084,3.5483371034999998,0.00288,0.00084,0.003,3.5300000000000002,0.33,3.5453913747,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 19:30:00,4.21,0.24,4.2168353062,0.0,0.0,0.0,4.21,0.24,4.2168353062,1.4262076593000002,0.41597723400000003,1.4856329784,0.0,0.0,0.0,1.4262076593000002,0.41597723400000003,1.4856329784,4.03,0.36,4.046047454,0.0,0.0,0.0,4.03,0.36,4.046047454,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 20:00:00,4.04,0.24,4.0471224345,0.0,0.0,0.0,4.04,0.24,4.0471224345,1.3608643382,0.39691876530000003,1.417567019,0.0,0.0,0.0,1.3608643382,0.39691876530000003,1.417567019,4.01,0.36,4.0261271714,0.0,0.0,0.0,4.01,0.36,4.0261271714,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 20:30:00,3.88,0.24,3.8874155939,0.0,0.0,0.0,3.88,0.24,3.8874155939,1.2997276559,0.379087233,1.3538829749,0.0,0.0,0.0,1.2997276559,0.379087233,1.3538829749,3.7,0.36,3.7174722595,0.0,0.0,0.0,3.7,0.36,3.7174722595,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 21:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.3643032766,0.397921789,1.4211492465,0.0,0.0,0.0,1.3643032766,0.397921789,1.4211492465,3.39,0.39,3.4123598872,0.0,0.0,0.0,3.39,0.39,3.4123598872,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 21:30:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,1.3654906598,0.3982681091,1.4223861039,0.0,0.0,0.0,1.3654906598,0.3982681091,1.4223861039,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 22:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.3002027089000001,0.3792257901,1.3543778218,0.0,0.0,0.0,1.3002027089000001,0.3792257901,1.3543778218,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 22:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,1.2340838725,0.3599411295,1.2855040339000001,0.0,0.0,0.0,1.2340838725,0.3599411295,1.2855040339000001,3.19,0.31,3.205027301,0.0,0.0,0.0,3.19,0.31,3.205027301,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 23:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,1.1334559329,0.3305913138,1.1806832635,0.0,0.0,0.0,1.1334559329,0.3305913138,1.1806832635,3.31,0.29,3.3226796415,0.0,0.0,0.0,3.31,0.29,3.3226796415,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 23:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,1.0340815548,0.3016071201,1.0771682862,0.0,0.0,0.0,1.0340815548,0.3016071201,1.0771682862,3.0,0.29,3.0139840743,0.0,0.0,0.0,3.0,0.29,3.0139840743,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 00:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.9345314219,0.2725716647,0.9734702311000001,0.0,0.0,0.0,0.9345314219,0.2725716647,0.9734702311000001,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 00:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.8575947781000001,0.25013181030000003,0.8933278939,0.0,0.0,0.0,0.8575947781000001,0.25013181030000003,0.8933278939,2.65,0.22,2.6591163946,0.0,0.0,0.0,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 01:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.8546144314,0.24926254250000002,0.8902233660000001,0.0,0.0,0.0,0.8546144314,0.24926254250000002,0.8902233660000001,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 01:30:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.8194225953000001,0.23899825700000002,0.8535652035,0.0,0.0,0.0,0.8194225953000001,0.23899825700000002,0.8535652035,2.44,0.24,2.4517748673,0.0,0.0,0.0,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 02:00:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.7944378317,0.2317110343,0.827539408,0.0,0.0,0.0,0.7944378317,0.2317110343,0.827539408,2.29128,0.26704,2.3067887636,0.16128,0.047040000000000005,0.168,2.13,0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 02:30:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.7951280470000001,0.2319123471,0.8282583823,0.0,0.0,0.0,0.7951280470000001,0.2319123471,0.8282583823,2.49,0.22,2.499699982,0.0,0.0,0.0,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 03:00:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.7635460820000001,0.2227009406,0.7953605021,0.0,0.0,0.0,0.7635460820000001,0.2227009406,0.7953605021,2.49,0.25,2.5025187312,0.0,0.0,0.0,2.49,0.25,2.5025187312,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 03:30:00,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.7655483882,0.2232849466,0.7974462377,0.0,0.0,0.0,0.7655483882,0.2232849466,0.7974462377,2.26944,0.31692000000000004,2.291461586,0.22944,0.06692000000000001,0.23900000000000002,2.04,0.25,2.0552615405,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 04:00:00,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.7635460820000001,0.2227009406,0.7953605021,0.0,0.0,0.0,0.7635460820000001,0.2227009406,0.7953605021,2.31,0.28,2.3269078194,0.0,0.0,0.0,2.31,0.28,2.3269078194,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 04:30:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7682181297,0.2240636212,0.8002272185,0.0,0.0,0.0,0.7682181297,0.2240636212,0.8002272185,2.46,0.28,2.4758836806,0.0,0.0,0.0,2.46,0.28,2.4758836806,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 05:00:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7662158236000001,0.2234796152,0.7981414829,0.0,0.0,0.0,0.7662158236000001,0.2234796152,0.7981414829,2.19672,0.25696,2.2116978094,0.12672,0.03696,0.132,2.07,0.22,2.081657993,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 05:30:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.7668832590000001,0.22367428390000002,0.7988367281000001,0.0,0.0,0.0,0.7668832590000001,0.22367428390000002,0.7988367281000001,2.22776,0.27768000000000004,2.2449990646,0.19776000000000002,0.05768,0.20600000000000002,2.03,0.22,2.0418863827,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 06:00:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.8106341973000001,0.2364349742,0.8444106221000001,0.0,0.0,0.0,0.8106341973000001,0.2364349742,0.8444106221000001,2.38,0.0,2.38,0.0,0.0,0.0,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 06:30:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.8064011205,0.2352003268,0.8400011672000001,0.0,0.0,0.0,0.8064011205,0.2352003268,0.8400011672000001,2.38,0.22,2.390146439,0.0,0.0,0.0,2.38,0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 07:00:00,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.8712096951,0.25410282770000003,0.9075100991,0.0,0.0,0.0,0.8712096951,0.25410282770000003,0.9075100991,2.26808,0.34944000000000003,2.2948409967,0.23808,0.06944,0.248,2.03,0.28,2.0492193636,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 07:30:00,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.9409522035000001,0.2744443927,0.9801585453,0.0,0.0,0.0,0.9409522035000001,0.2744443927,0.9801585453,2.4388,0.3184,2.4594966965,0.26880000000000004,0.0784,0.28,2.17,0.24,2.1832315498,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 08:00:00,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,1.0115766445,0.295043188,1.0537256713,0.0,0.0,0.0,1.0115766445,0.295043188,1.0537256713,2.74248,0.24364000000000002,2.7532811335,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.73,0.24,2.740529146,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 08:30:00,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,1.0941497419,0.31912700800000005,1.1397393144,0.0,0.0,0.0,1.0941497419,0.31912700800000005,1.1397393144,2.74072,0.28396000000000005,2.7553909704,0.15072000000000002,0.043960000000000006,0.157,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 09:00:00,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,1.146559216,0.3344131047,1.1943325167,0.0,0.0,0.0,1.146559216,0.3344131047,1.1943325167,2.87448,0.33464000000000005,2.8938934327,0.32448000000000005,0.09464,0.338,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 09:30:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.2430368847,0.3625524247,1.2948300882,0.0,0.0,0.0,1.2430368847,0.3625524247,1.2948300882,3.09032,0.28176,3.1031381535,0.04032,0.011760000000000001,0.042,3.05,0.27,3.0619274975,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 10:00:00,4.02096,0.25028,4.0287416646,0.0009600000000000001,0.00028000000000000003,0.001,4.02,0.25,4.0277661303,1.2028652225,0.3508356899,1.2529846068000001,0.0,0.0,0.0,1.2028652225,0.3508356899,1.2529846068000001,3.25296,0.32128,3.2687871757,0.07296000000000001,0.02128,0.076,3.18,0.30000000000000004,3.194119597,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 10:30:00,4.02096,0.27028,4.0300335731,0.0009600000000000001,0.00028000000000000003,0.001,4.02,0.27,4.0290569616,1.1534191349,0.3364139143,1.2014782655,0.0,0.0,0.0,1.1534191349,0.3364139143,1.2014782655,2.9669600000000003,0.41828000000000004,2.9962993509,0.33696000000000004,0.09828,0.35100000000000003,2.63,0.32,2.6493961576,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 11:00:00,4.0248,0.3114,4.0368285819,0.0048000000000000004,0.0014,0.005,4.02,0.31,4.0319350193,1.151406187,0.3358268045,1.1993814448,0.0,0.0,0.0,1.151406187,0.3358268045,1.1993814448,3.14792,0.37856,3.170600574,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.05,0.35000000000000003,3.0700162866,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 11:30:00,3.94672,0.37196,3.9642090005,0.00672,0.0019600000000000004,0.007,3.94,0.37,3.9573349618,1.1111592013,0.3240881004,1.1574575014,0.0,0.0,0.0,1.1111592013,0.3240881004,1.1574575014,3.2304,0.44220000000000004,3.2605252644,0.11040000000000001,0.0322,0.115,3.12,0.41000000000000003,3.1468237955,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 12:00:00,3.9896000000000003,0.3728,4.0069799101,0.009600000000000001,0.0028,0.01,3.98,0.37,3.9971614929,1.1121262676,0.3243701614,1.1584648621,0.0,0.0,0.0,1.1121262676,0.3243701614,1.1584648621,3.03096,0.5252800000000001,3.0761400488,0.12096000000000001,0.035280000000000006,0.126,2.91,0.49,2.9509659436,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 12:30:00,3.8496,0.3028,3.8614903858,0.009600000000000001,0.0028,0.01,3.84,0.30000000000000004,3.851700923,1.0631743549000001,0.3100925202,1.1074732864,0.0,0.0,0.0,1.0631743549000001,0.3100925202,1.1074732864,3.32848,0.57164,3.3772105946,0.10848000000000001,0.03164,0.113,3.22,0.54,3.2649655435,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 13:00:00,3.7196,0.2728,3.7295903260000003,0.009600000000000001,0.0028,0.01,3.71,0.27,3.7198118232,1.0201590255,0.29754638240000003,1.0626656516,0.0,0.0,0.0,1.0201590255,0.29754638240000003,1.0626656516,3.65312,0.70716,3.7209355007,0.09312000000000001,0.027160000000000004,0.097,3.56,0.68,3.6243620128,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 13:30:00,3.67056,0.27308000000000004,3.6807041989,0.010560000000000002,0.0030800000000000003,0.011,3.66,0.27,3.6699455037,0.9898302066,0.2887004769,1.0310731319,0.0009600000000000001,0.00028000000000000003,0.001,0.9888702066,0.2884204769,1.0300731319,3.24928,0.6460400000000001,3.3128821591,0.08928000000000001,0.02604,0.093,3.16,0.62,3.2202484376,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 14:00:00,3.59152,0.23336,3.5990933303,0.01152,0.00336,0.012,3.58,0.23,3.58738066,0.9431991866,0.27509976270000003,0.9824991527,0.0009600000000000001,0.00028000000000000003,0.001,0.9422391866000001,0.2748197627,0.9814991527,3.5864000000000003,0.5752,3.6322334727000003,0.0864,0.0252,0.09,3.5,0.55,3.5429507476,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 14:30:00,3.48056,0.23308,3.4883555151,0.010560000000000002,0.0030800000000000003,0.011,3.47,0.23,3.4776141247,0.902031027,0.26309238290000003,0.9396156531000001,0.0009600000000000001,0.00028000000000000003,0.001,0.9010710270000001,0.26281238290000003,0.9386156531000001,3.51024,0.57632,3.5572362306,0.09024,0.026320000000000003,0.094,3.42,0.55,3.4639428402,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 15:00:00,3.42056,0.23308,3.4284919425,0.010560000000000002,0.0030800000000000003,0.011,3.41,0.23,3.4177477964,0.8998650217,0.2624606313,0.9373593976000001,0.0019200000000000003,0.0005600000000000001,0.002,0.8979450217,0.2619006313,0.9353593976000001,3.02752,0.64136,3.0947083869,0.10752,0.031360000000000006,0.112,2.92,0.61,2.9830353669000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 15:30:00,3.4596,0.2328,3.4674238276000002,0.009600000000000001,0.0028,0.01,3.45,0.23,3.457658167,0.9566735169,0.2790297758,0.9965349135,0.0019200000000000003,0.0005600000000000001,0.002,0.9547535169,0.2784697758,0.9945349135,3.35944,0.59192,3.4111884145999998,0.10944000000000001,0.031920000000000004,0.114,3.25,0.56,3.2978932669,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 16:00:00,3.4996,0.2328,3.5073346005,0.009600000000000001,0.0028,0.01,3.49,0.23,3.4975705854,1.0011226518,0.2919941068,1.0428360956,0.0019200000000000003,0.0005600000000000001,0.002,0.9992026518,0.29143410680000004,1.0408360956,3.49848,0.45164000000000004,3.5275120127,0.10848000000000001,0.03164,0.113,3.39,0.42,3.4159186173,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 16:30:00,3.54768,0.23224000000000003,3.5552733791,0.007680000000000001,0.0022400000000000002,0.008,3.54,0.23,3.5474638828,1.000941908,0.2919413898,1.0426478208,0.0,0.0,0.0,1.000941908,0.2919413898,1.0426478208,3.41656,0.52108,3.4560680838,0.10656,0.031080000000000003,0.111,3.31,0.49,3.3460723244,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 17:00:00,3.63288,0.23084000000000002,3.6402066150000003,0.00288,0.00084,0.003,3.63,0.23,3.6372792029000003,1.097208405,0.3200191181,1.1429254219,0.0,0.0,0.0,1.097208405,0.3200191181,1.1429254219,3.24696,0.55828,3.2946055606,0.09696,0.028280000000000003,0.101,3.15,0.53,3.1942761308,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 17:30:00,3.71,0.23,3.717122543,0.0,0.0,0.0,3.71,0.23,3.717122543,1.1302644146,0.3296604542,1.1773587652,0.0,0.0,0.0,1.1302644146,0.3296604542,1.1773587652,3.58392,0.49156000000000005,3.6174733999999997,0.07392,0.021560000000000003,0.077,3.51,0.47000000000000003,3.5413274347,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 18:00:00,3.86,0.23,3.8668462602,0.0,0.0,0.0,3.86,0.23,3.8668462602,1.2092512522,0.3526982819,1.2596367211000001,0.0,0.0,0.0,1.2092512522,0.3526982819,1.2596367211000001,3.85224,0.42232000000000003,3.8753202706,0.04224000000000001,0.012320000000000001,0.044,3.81,0.41000000000000003,3.8319968685,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 18:30:00,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268,1.3119549924,0.3826535394,1.3666197837,0.0,0.0,0.0,1.3119549924,0.3826535394,1.3666197837,3.5553600000000003,0.44448000000000004,3.5830360311,0.015360000000000002,0.0044800000000000005,0.016,3.54,0.44,3.5672398293,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 19:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.2723253927,0.3710949062,1.3253389508,0.0,0.0,0.0,1.2723253927,0.3710949062,1.3253389508,3.3096,0.4228,3.3364969654,0.009600000000000001,0.0028,0.01,3.3,0.42,3.3266199062,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 19:30:00,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,1.2252963058,0.3573780892,1.2763503186,0.0,0.0,0.0,1.2252963058,0.3573780892,1.2763503186,3.59,0.31,3.6033595435,0.0,0.0,0.0,3.59,0.31,3.6033595435,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 20:00:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.2053479025,0.3515598049,1.2555707318,0.0,0.0,0.0,1.2053479025,0.3515598049,1.2555707318,3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 20:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.1788377149,0.3438276668,1.227955953,0.0,0.0,0.0,1.1788377149,0.3438276668,1.227955953,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 21:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.1788377149,0.3438276668,1.227955953,0.0,0.0,0.0,1.1788377149,0.3438276668,1.227955953,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 21:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.2349130953,0.3601829861,1.2863678076,0.0,0.0,0.0,1.2349130953,0.3601829861,1.2863678076,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 22:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,1.2049662971,0.3514485033,1.2551732262,0.0,0.0,0.0,1.2049662971,0.3514485033,1.2551732262,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 22:30:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,1.1231475979,0.3275847161,1.1699454145,0.0,0.0,0.0,1.1231475979,0.3275847161,1.1699454145,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 23:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,1.0367862144,0.3023959792,1.07998564,0.0,0.0,0.0,1.0367862144,0.3023959792,1.07998564,3.12,0.23,3.1284660778,0.0,0.0,0.0,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 23:30:00,3.03,-0.22,3.0379763001,0.0,0.0,0.0,3.03,-0.22,3.0379763001,0.9686732194000001,0.28252968900000003,1.0090346036,0.0,0.0,0.0,0.9686732194000001,0.28252968900000003,1.0090346036,2.62768,0.23224000000000003,2.6379229708,0.007680000000000001,0.0022400000000000002,0.008,2.62,0.23,2.6300760445,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 00:00:00,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,0.9118918274000001,0.2659684496,0.9498873202,0.0,0.0,0.0,0.9118918274000001,0.2659684496,0.9498873202,2.58,0.25,2.5920841036,0.0,0.0,0.0,2.58,0.25,2.5920841036,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 00:30:00,2.79,-0.22,2.7986603938,0.0,0.0,0.0,2.79,-0.22,2.7986603938,0.8585706571,0.2504164417,0.8943444345,0.0,0.0,0.0,0.8585706571,0.2504164417,0.8943444345,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 01:00:00,2.7,-0.22,2.7089481353,0.0,0.0,0.0,2.7,-0.22,2.7089481353,0.8563309076000001,0.2497631814,0.8920113621,0.0,0.0,0.0,0.8563309076000001,0.2497631814,0.8920113621,2.37,0.24,2.3821209037,0.0,0.0,0.0,2.37,0.24,2.3821209037,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 01:30:00,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,0.8035652684,0.2343732033,0.8370471545,0.0,0.0,0.0,0.8035652684,0.2343732033,0.8370471545,2.33,0.24,2.3423279019,0.0,0.0,0.0,2.33,0.24,2.3423279019,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 02:00:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.8042646289000001,0.2345771834,0.8377756551000001,0.0,0.0,0.0,0.8042646289000001,0.2345771834,0.8377756551000001,2.55,0.24,2.5612692166,0.0,0.0,0.0,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 02:30:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7749210832000001,0.2260186493,0.8072094617000001,0.0,0.0,0.0,0.7749210832000001,0.2260186493,0.8072094617000001,2.26,0.24,2.2727076363,0.0,0.0,0.0,2.26,0.24,2.2727076363,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 03:00:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7566263035,0.22068267190000002,0.7881523995,0.0,0.0,0.0,0.7566263035,0.22068267190000002,0.7881523995,2.25344,0.37392000000000003,2.2842521752,0.25344,0.07392,0.264,2.0,0.30000000000000004,2.0223748416,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 03:30:00,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.7321077802,0.2135314359,0.7626122711000001,0.0,0.0,0.0,0.7321077802,0.2135314359,0.7626122711000001,2.32,0.27,2.3356583654,0.0,0.0,0.0,2.32,0.27,2.3356583654,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 04:00:00,2.46,-0.22,2.469817807,0.0,0.0,0.0,2.46,-0.22,2.469817807,0.7276592087,0.2122339359,0.7579783424000001,0.0,0.0,0.0,0.7276592087,0.2122339359,0.7579783424000001,2.35,0.27,2.3654597862,0.0,0.0,0.0,2.35,0.27,2.3654597862,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 04:30:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7451748149,0.2173426544,0.7762237656000001,0.0,0.0,0.0,0.7451748149,0.2173426544,0.7762237656000001,2.21184,0.35512000000000005,2.2401666009,0.29184000000000004,0.08512,0.304,1.92,0.27,1.9388914358,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 05:00:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7477780457000001,0.21810193,0.7789354643,0.0,0.0,0.0,0.7477780457000001,0.21810193,0.7789354643,2.16824,0.25532000000000005,2.1832207859,0.018240000000000003,0.00532,0.019,2.15,0.25,2.1644860822,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 05:30:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7484288534,0.2182917489,0.7796133890000001,0.0,0.0,0.0,0.7484288534,0.2182917489,0.7796133890000001,2.32,0.22,2.3304076897,0.0,0.0,0.0,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
