Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-09 06:00:00,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.7280273457,0.2123413092,0.7583618184,0.0,0.0,0.0,0.7280273457,0.2123413092,0.7583618184,2.13192,0.32056,2.1558853402,0.24192000000000002,0.07056000000000001,0.252,1.8900000000000001,0.25,1.9064626931,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 06:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.7261297939,0.21178785660000002,0.756385202,0.0,0.0,0.0,0.7261297939,0.21178785660000002,0.756385202,2.16096,0.29028000000000004,2.1803693724,0.24096,0.07028000000000001,0.251,1.92,0.22,1.9325630649,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 07:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.7928922881,0.2312602507,0.8259294668,0.0,0.0,0.0,0.7928922881,0.2312602507,0.8259294668,2.39,0.32,2.4113274353,0.0,0.0,0.0,2.39,0.32,2.4113274353,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 07:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.8390356182,0.24471872200000003,0.8739954356,0.0,0.0,0.0,0.8390356182,0.24471872200000003,0.8739954356,2.41288,0.29584000000000005,2.4309486214,0.12288000000000002,0.035840000000000004,0.128,2.29,0.26,2.3047125634,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 08:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.8908760928,0.2598388604,0.92799593,0.0,0.0,0.0,0.8908760928,0.2598388604,0.92799593,2.50312,0.06216000000000001,2.5038916908999997,0.21312,0.06216000000000001,0.222,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 08:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9818169078000001,0.2863632648,1.0227259456,0.0,0.0,0.0,0.9818169078000001,0.2863632648,1.0227259456,2.5876,0.2718,2.6018356981,0.1776,0.051800000000000006,0.185,2.41,0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 09:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.0725666706,0.3128319456,1.1172569486,0.0,0.0,0.0,1.0725666706,0.3128319456,1.1172569486,2.67064,0.27852000000000005,2.685124094,0.20064,0.05852,0.209,2.47,0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 09:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.1914010969,0.3474919866,1.2410428093,0.0,0.0,0.0,1.1914010969,0.3474919866,1.2410428093,2.85144,0.27292,2.8644712252,0.18144000000000002,0.05292,0.189,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 10:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.2445757772000001,0.3630012684,1.2964331013,0.0,0.0,0.0,1.2445757772000001,0.3630012684,1.2964331013,2.7996,0.2928,2.8148698016,0.24960000000000002,0.0728,0.26,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 10:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.2658658686,0.3692108783,1.3186102798000001,0.0,0.0,0.0,1.2658658686,0.3692108783,1.3186102798000001,2.99256,0.29408,3.0069749583,0.08256000000000001,0.02408,0.08600000000000001,2.91,0.27,2.9224989306999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 11:00:00,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,1.309620465,0.3819726356,1.3641879844,0.0,0.0,0.0,1.309620465,0.3819726356,1.3641879844,2.902,0.271,2.9146260481,0.07200000000000001,0.021,0.075,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 11:30:00,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,1.2862964748,0.37516980520000004,1.3398921612999999,0.0,0.0,0.0,1.2862964748,0.37516980520000004,1.3398921612999999,3.03592,0.25756,3.0468257909,0.025920000000000002,0.007560000000000001,0.027,3.01,0.25,3.0203642164,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 12:00:00,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,1.284061381,0.3745179028,1.3375639386,0.0,0.0,0.0,1.284061381,0.3745179028,1.3375639386,2.98528,0.37404000000000004,3.0086213786,0.42528000000000005,0.12404000000000001,0.443,2.56,0.25,2.5721780654,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 12:30:00,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,1.2851789279,0.37484385400000003,1.3387280499,0.0,0.0,0.0,1.2851789279,0.37484385400000003,1.3387280499,2.98688,0.27284,2.9993155553,0.14688,0.04284,0.153,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 13:00:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.3108146655000001,0.3823209441,1.3654319433,0.0,0.0,0.0,1.3108146655000001,0.3823209441,1.3654319433,3.31296,0.25128,3.3224758238,0.07296000000000001,0.02128,0.076,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 13:30:00,3.7848,0.2214,3.7912701038,0.0048000000000000004,0.0014,0.005,3.7800000000000002,0.22,3.786396704,1.210966232,0.3531984843,1.2614231583,0.0,0.0,0.0,1.210966232,0.3531984843,1.2614231583,3.21696,0.38828,3.2403075471,0.09696,0.028280000000000003,0.101,3.12,0.36,3.1407005588,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 14:00:00,3.6444,0.2242,3.6512897721,0.014400000000000001,0.004200000000000001,0.015,3.63,0.22,3.6366605561,1.0092358004,0.2943604418,1.0512872921,0.0038400000000000005,0.0011200000000000001,0.004,1.0053958004,0.29324044180000003,1.0472872921,2.78016,0.36088000000000003,2.8034842607,0.14016,0.04088000000000001,0.146,2.64,0.32,2.6593232222000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 14:30:00,3.50632,0.22476000000000002,3.5135163298,0.01632,0.00476,0.017,3.49,0.22,3.4969272226,0.9479946962,0.2764984531,0.9874944752,0.0038400000000000005,0.0011200000000000001,0.004,0.9441546962,0.27537845310000003,0.9834944752,2.67408,0.29744000000000004,2.6905713891,0.09408000000000001,0.027440000000000003,0.098,2.58,0.27,2.5940894356,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 15:00:00,3.57536,0.22448,3.5824000893,0.015360000000000002,0.0044800000000000005,0.016,3.56,0.22,3.5667912751,0.9514134324,0.2774955844,0.9910556587,0.0048000000000000004,0.0014,0.005,0.9466134324000001,0.2760955844,0.9860556587,3.02736,0.32548000000000005,3.0448063649,0.08736000000000001,0.025480000000000003,0.091,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 15:30:00,3.68536,0.22448,3.6921903526,0.015360000000000002,0.0044800000000000005,0.016,3.67,0.22,3.6765880922000003,0.9926163438000001,0.2895131003,1.0339753581,0.0048000000000000004,0.0014,0.005,0.9878163438,0.28811310030000004,1.0289753581,2.85872,0.39296000000000003,2.8856017743,0.07872000000000001,0.02296,0.082,2.7800000000000002,0.37,2.8045142182,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 16:00:00,3.7843999999999998,0.2442,3.7922706917999998,0.014400000000000001,0.004200000000000001,0.015,3.77,0.24,3.7776315331,1.0320156499,0.3010045646,1.075016302,0.0048000000000000004,0.0014,0.005,1.0272156499,0.2996045646,1.070016302,3.18352,0.31436000000000003,3.199003251,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 16:30:00,4.03672,0.24196,4.0439650097,0.00672,0.0019600000000000004,0.007,4.03,0.24,4.0371400768,1.0939497944,0.31906869,1.1395310358,0.0009600000000000001,0.00028000000000000003,0.001,1.0929897944,0.31878869,1.1385310358,2.9068,0.3624,2.9293036715,0.07680000000000001,0.0224,0.08,2.83,0.34,2.8503508556,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 17:00:00,4.07864,0.24252,4.0858438786,0.00864,0.00252,0.009000000000000001,4.07,0.24,4.0770700264,1.1358994552,0.3313040078,1.1832285992,0.0009600000000000001,0.00028000000000000003,0.001,1.1349394552,0.3310240078,1.1822285992000001,2.82344,0.39892000000000005,2.851482176,0.13344,0.03892,0.139,2.69,0.36,2.7139823139,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 17:30:00,4.29576,0.24168,4.3025531025,0.00576,0.00168,0.006,4.29,0.24,4.2967080422,1.2401009339,0.3616961057,1.2917718061,0.0,0.0,0.0,1.2401009339,0.3616961057,1.2917718061,3.19776,0.29268000000000005,3.2111260642,0.07776000000000001,0.022680000000000002,0.081,3.12,0.27,3.1316609012,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 18:00:00,4.3648,0.28140000000000004,4.3738615662,0.0048000000000000004,0.0014,0.005,4.36,0.28,4.3689815747,1.2633610737,0.3684803132,1.3160011185,0.0,0.0,0.0,1.2633610737,0.3684803132,1.3160011185,3.25088,0.28484000000000004,3.2633348893,0.05088,0.01484,0.053,3.2,0.27,3.211370424,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 18:30:00,4.42,0.26,4.4276404551,0.0,0.0,0.0,4.42,0.26,4.4276404551,1.3276397239,0.3872282528,1.3829580458000001,0.0,0.0,0.0,1.3276397239,0.3872282528,1.3829580458000001,3.06904,0.33472,3.0872388958,0.11904,0.03472,0.124,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 19:00:00,4.5,0.26,4.507504853,0.0,0.0,0.0,4.5,0.26,4.507504853,1.328792189,0.3875643885,1.3841585302000001,0.0,0.0,0.0,1.328792189,0.3875643885,1.3841585302000001,3.06504,0.32772,3.0825104379,0.09504000000000001,0.02772,0.099,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 19:30:00,4.43,0.24,4.4364963654,0.0,0.0,0.0,4.43,0.24,4.4364963654,1.3253347939,0.38655598150000003,1.3805570769,0.0,0.0,0.0,1.3253347939,0.38655598150000003,1.3805570769,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 20:00:00,3.88,0.27,3.8893829845,0.0,0.0,0.0,3.88,0.27,3.8893829845,1.3207249337,0.38521143900000004,1.3757551393,0.0,0.0,0.0,1.3207249337,0.38521143900000004,1.3757551393,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 20:30:00,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,1.3207249337,0.38521143900000004,1.3757551393,0.0,0.0,0.0,1.3207249337,0.38521143900000004,1.3757551393,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 21:00:00,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,1.3241823288,0.3862198459,1.3793565925,0.0,0.0,0.0,1.3241823288,0.3862198459,1.3793565925,2.96576,0.25168,2.9764198629000003,0.00576,0.00168,0.006,2.96,0.25,2.9705386717,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 21:30:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.3545260299000002,0.3950700921,1.4109646145,0.0,0.0,0.0,1.3545260299000002,0.3950700921,1.4109646145,3.02176,0.29468,3.0360944979,0.22176,0.06468,0.231,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 22:00:00,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,1.4204775918,0.4143059643,1.4796641581,0.0,0.0,0.0,1.4204775918,0.4143059643,1.4796641581,3.12,0.23,3.1284660778,0.0,0.0,0.0,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 22:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.2424075267,0.362368862,1.2941745070000001,0.0,0.0,0.0,1.2424075267,0.362368862,1.2941745070000001,3.12,0.23,3.1284660778,0.0,0.0,0.0,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 23:00:00,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,1.1948400353,0.3484950103,1.2446250367,0.0,0.0,0.0,1.1948400353,0.3484950103,1.2446250367,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 23:30:00,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,1.0763474743,0.31393468,1.1211952857,0.0,0.0,0.0,1.0763474743,0.31393468,1.1211952857,2.582,0.311,2.6006624156,0.07200000000000001,0.021,0.075,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 00:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.9384889779000001,0.2737259519,0.9775926853,0.0,0.0,0.0,0.9384889779000001,0.2737259519,0.9775926853,2.5088,0.22840000000000002,2.5191752619,0.028800000000000003,0.008400000000000001,0.03,2.48,0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 00:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.8712096951,0.25410282770000003,0.9075100991,0.0,0.0,0.0,0.8712096951,0.25410282770000003,0.9075100991,2.48,0.22,2.4897389421,0.0,0.0,0.0,2.48,0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 01:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.8395159921,0.24485883100000003,0.8744958251,0.0,0.0,0.0,0.8395159921,0.24485883100000003,0.8744958251,2.36,0.22,2.3702320561,0.0,0.0,0.0,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 01:30:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.8165026071,0.23814659370000002,0.8505235491,0.0,0.0,0.0,0.8165026071,0.23814659370000002,0.8505235491,2.306,0.328,2.3292101666000002,0.096,0.028,0.1,2.21,0.30000000000000004,2.2302690421,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 02:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.7865082537,0.2293982407,0.8192794309,0.0,0.0,0.0,0.7865082537,0.2293982407,0.8192794309,2.23096,0.33528,2.2560131205,0.12096000000000001,0.035280000000000006,0.126,2.11,0.30000000000000004,2.1312203077,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 02:30:00,3.23,0.26,3.2404475,0.0,0.0,0.0,3.23,0.26,3.2404475,0.7803636580000001,0.22760606690000001,0.8128788104,0.0,0.0,0.0,0.7803636580000001,0.22760606690000001,0.8128788104,2.26456,0.26508000000000004,2.2800217981,0.15456,0.04508,0.161,2.11,0.22,2.1214381914000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 03:00:00,3.2,0.26,3.2105451251,0.0,0.0,0.0,3.2,0.26,3.2105451251,0.7803636580000001,0.22760606690000001,0.8128788104,0.0,0.0,0.0,0.7803636580000001,0.22760606690000001,0.8128788104,2.222,0.276,2.2390757022,0.192,0.056,0.2,2.03,0.22,2.0418863827,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 03:30:00,2.96,0.26,2.9713969779,0.0,0.0,0.0,2.96,0.26,2.9713969779,0.7803636580000001,0.22760606690000001,0.8128788104,0.0,0.0,0.0,0.7803636580000001,0.22760606690000001,0.8128788104,2.25464,0.28052000000000005,2.2720239875,0.10464000000000001,0.030520000000000002,0.109,2.15,0.25,2.1644860822,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 04:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7817291237,0.2280043277,0.8143011705000001,0.0,0.0,0.0,0.7817291237,0.2280043277,0.8143011705000001,2.23528,0.01904,2.2353610894,0.06528,0.01904,0.068,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 04:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.7810463908,0.2278051973,0.8135899905,0.0,0.0,0.0,0.7810463908,0.2278051973,0.8135899905,2.29296,0.27628,2.3095445871,0.19296000000000002,0.056280000000000004,0.201,2.1,0.22,2.1114923632,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 05:00:00,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.7817291237,0.2280043277,0.8143011705000001,0.0,0.0,0.0,0.7817291237,0.2280043277,0.8143011705000001,2.33624,0.30432000000000003,2.3559770797,0.18624000000000002,0.05432000000000001,0.194,2.15,0.25,2.1644860822,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 05:30:00,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.7830945894,0.2284025886,0.8157235306,0.0,0.0,0.0,0.7830945894,0.2284025886,0.8157235306,2.38552,0.29536,2.40373526,0.15552000000000002,0.045360000000000004,0.162,2.23,0.25,2.2439696968,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 06:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8078121461000001,0.23561187590000002,0.8414709855,0.0,0.0,0.0,0.8078121461000001,0.23561187590000002,0.8414709855,2.52752,0.31636000000000003,2.5472418417,0.22752000000000003,0.06636,0.23700000000000002,2.3,0.25,2.3135470603,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 06:30:00,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,3.85,0.27,3.8594559202000003,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9146400000000003,0.34552000000000005,2.9350486197,0.22464,0.06552000000000001,0.234,2.69,0.28,2.7045332314,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 07:00:00,4.38,0.35000000000000003,4.3939617659,0.0,0.0,0.0,4.38,0.35000000000000003,4.3939617659,0.9984993006,0.29122896270000004,1.0401034381,0.0,0.0,0.0,0.9984993006,0.29122896270000004,1.0401034381,3.23216,0.29188000000000003,3.2453123424,0.21216000000000002,0.061880000000000004,0.221,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 07:30:00,5.16,0.53,5.1871475784,0.0,0.0,0.0,5.16,0.53,5.1871475784,1.1442112202,0.3337282726,1.1918866877,0.0,0.0,0.0,1.1442112202,0.3337282726,1.1918866877,3.59688,0.36784000000000006,3.6156399157,0.26688,0.07784,0.278,3.33,0.29,3.3426037754999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 08:00:00,5.28,0.7000000000000001,5.3261993954,0.0,0.0,0.0,5.28,0.7000000000000001,5.3261993954,1.3201609225,0.38504693570000004,1.3751676276,0.0,0.0,0.0,1.3201609225,0.38504693570000004,1.3751676276,4.06808,0.5894400000000001,4.1105613242,0.23808,0.06944,0.248,3.83,0.52,3.8651390661000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 08:30:00,5.65,0.99,5.7360788,0.0,0.0,0.0,5.65,0.99,5.7360788,1.4307894186,0.4173135804,1.4904056444,0.0,0.0,0.0,1.4307894186,0.4173135804,1.4904056444,4.3408,0.5194,4.3717640604,0.1008,0.029400000000000003,0.105,4.24,0.49,4.2682197694,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 09:00:00,6.26,1.16,6.3665689347,0.0,0.0,0.0,6.26,1.16,6.3665689347,1.4320346662,0.4176767776,1.4917027773,0.0,0.0,0.0,1.4320346662,0.4176767776,1.4917027773,4.4268,0.5824,4.4649465842,0.3168,0.09240000000000001,0.33,4.11,0.49,4.1391061837,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 09:30:00,6.5600000000000005,1.24,6.6761665647,0.0,0.0,0.0,6.5600000000000005,1.24,6.6761665647,1.4307894186,0.4173135804,1.4904056444,0.0,0.0,0.0,1.4307894186,0.4173135804,1.4904056444,4.4756,0.6308,4.5198345102,0.1056,0.0308,0.11,4.37,0.6000000000000001,4.4109976196,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 10:00:00,6.27,1.16,6.3764018067,0.0,0.0,0.0,6.27,1.16,6.3764018067,1.4827075446,0.4324563672,1.5444870256,0.0,0.0,0.0,1.4827075446,0.4324563672,1.5444870256,4.79096,0.6302800000000001,4.8322407432,0.0009600000000000001,0.00028000000000000003,0.001,4.79,0.63,4.8312524256,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 10:30:00,6.6,1.2,6.7082039325,0.0,0.0,0.0,6.6,1.2,6.7082039325,1.4298349894,0.41703520520000004,1.4894114472,0.0,0.0,0.0,1.4298349894,0.41703520520000004,1.4894114472,4.456,0.738,4.5167001229,0.096,0.028,0.1,4.36,0.71,4.4174313803,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 11:00:00,6.34,1.22,6.4563147383,0.0,0.0,0.0,6.34,1.22,6.4563147383,1.3498810853,0.39371531660000003,1.4061261306000001,0.0,0.0,0.0,1.3498810853,0.39371531660000003,1.4061261306000001,4.306,0.768,4.373952446,0.096,0.028,0.1,4.21,0.74,4.274540911,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 11:30:00,6.22,1.26,6.3463375265,0.0,0.0,0.0,6.22,1.26,6.3463375265,1.3147968305,0.3834824089,1.3695800317,0.0,0.0,0.0,1.3147968305,0.3834824089,1.3695800317,4.60016,0.79588,4.6685005087,0.02016,0.005880000000000001,0.021,4.58,0.79,4.6476338066,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 12:00:00,6.01,1.23,6.1345741498,0.0,0.0,0.0,6.01,1.23,6.1345741498,1.3890961567,0.4051530457,1.4469751632,0.0,0.0,0.0,1.3890961567,0.4051530457,1.4469751632,4.36024,0.9063200000000001,4.453437863,0.09024,0.026320000000000003,0.094,4.27,0.88,4.3597362306,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 12:30:00,6.3,1.27,6.4267332293,0.0,0.0,0.0,6.3,1.27,6.4267332293,1.2919824789,0.376828223,1.3458150822000001,0.0,0.0,0.0,1.2919824789,0.376828223,1.3458150822000001,4.30656,0.8810800000000001,4.3957662586,0.10656,0.031080000000000003,0.111,4.2,0.85,4.2851487722,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 13:00:00,6.22,1.13,6.3218114493,0.0,0.0,0.0,6.22,1.13,6.3218114493,1.2919824789,0.376828223,1.3458150822000001,0.0,0.0,0.0,1.2919824789,0.376828223,1.3458150822000001,4.62336,0.8284800000000001,4.6970029593,0.06336,0.01848,0.066,4.5600000000000005,0.81,4.6313820831,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 13:30:00,6.13,1.04,6.2175959985,0.0,0.0,0.0,6.13,1.04,6.2175959985,1.2919824789,0.376828223,1.3458150822000001,0.0,0.0,0.0,1.2919824789,0.376828223,1.3458150822000001,4.79592,0.8175600000000001,4.8651056515,0.025920000000000002,0.007560000000000001,0.027,4.77,0.81,4.8382848201,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 14:00:00,6.18,1.17,6.2897774205,0.0,0.0,0.0,6.18,1.17,6.2897774205,1.2646194571,0.3688473417,1.3173119345,0.0,0.0,0.0,1.2646194571,0.3688473417,1.3173119345,4.3295200000000005,0.87736,4.4175223825,0.05952,0.01736,0.062,4.27,0.86,4.355743335,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 14:30:00,6.2,1.2,6.3150613615,0.0,0.0,0.0,6.2,1.2,6.3150613615,1.2141363005999999,0.3541230877,1.2647253132,0.0,0.0,0.0,1.2141363005999999,0.3541230877,1.2647253132,4.55992,0.8245600000000001,4.6338719879,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.51,0.81,4.5821610622,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 15:00:00,6.46,1.29,6.5875412712,0.0,0.0,0.0,6.46,1.29,6.5875412712,1.3142491144,0.3833226584,1.3690094942,0.0,0.0,0.0,1.3142491144,0.3833226584,1.3690094942,4.6603200000000005,0.9017600000000001,4.7467624335,0.04032,0.011760000000000001,0.042,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 15:30:00,6.17,1.18,6.2818229838,0.0,0.0,0.0,6.17,1.18,6.2818229838,1.217575239,0.3551261114,1.2683075406,0.0,0.0,0.0,1.217575239,0.3551261114,1.2683075406,4.38936,0.86148,4.4731006025,0.039360000000000006,0.01148,0.041,4.35,0.85,4.4322680424,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 16:00:00,5.77,1.03,5.8612114789,0.0,0.0,0.0,5.77,1.03,5.8612114789,1.2218139692,0.3563624077,1.2727228846,0.0,0.0,0.0,1.2218139692,0.3563624077,1.2727228846,4.89512,0.9331600000000001,4.9832707532,0.04512,0.013160000000000002,0.047,4.85,0.92,4.9364866049,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 16:30:00,5.77,0.88,5.8367199693,0.0,0.0,0.0,5.77,0.88,5.8367199693,1.3475979375,0.39304939850000004,1.4037478516,0.0,0.0,0.0,1.3475979375,0.39304939850000004,1.4037478516,4.6505600000000005,0.7930800000000001,4.7176990366,0.010560000000000002,0.0030800000000000003,0.011,4.64,0.79,4.7067717174,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 17:00:00,6.0,0.76,6.0479417987,0.0,0.0,0.0,6.0,0.76,6.0479417987,1.4951956032,0.4360987176,1.55749542,0.0,0.0,0.0,1.4951956032,0.4360987176,1.55749542,4.374,0.797,4.4460190058,0.024,0.007,0.025,4.35,0.79,4.4211536956,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 17:30:00,5.75,0.7000000000000001,5.7924519851,0.0,0.0,0.0,5.75,0.7000000000000001,5.7924519851,1.45513385,0.4244140396,1.5157644271000001,0.0,0.0,0.0,1.45513385,0.4244140396,1.5157644271000001,4.30248,0.7236400000000001,4.362910611,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.29,0.72,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 18:00:00,5.24,0.53,5.2667352316,0.0,0.0,0.0,5.24,0.53,5.2667352316,1.5379207794,0.4485602273,1.6020008119,0.0,0.0,0.0,1.5379207794,0.4485602273,1.6020008119,4.45384,0.63112,4.4983333803,0.0038400000000000005,0.0011200000000000001,0.004,4.45,0.63,4.4943742612,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 18:30:00,5.24,0.5,5.2638009081,0.0,0.0,0.0,5.24,0.5,5.2638009081,1.4835648682,0.4327064199,1.545380071,0.0,0.0,0.0,1.4835648682,0.4327064199,1.545380071,4.11,0.63,4.158004329,0.0,0.0,0.0,4.11,0.63,4.158004329,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 19:00:00,5.33,0.53,5.3562860267,0.0,0.0,0.0,5.33,0.53,5.3562860267,1.4535246224,0.42394468150000003,1.5140881483,0.0,0.0,0.0,1.4535246224,0.42394468150000003,1.5140881483,3.86,0.6000000000000001,3.9063537986,0.0,0.0,0.0,3.86,0.6000000000000001,3.9063537986,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 19:30:00,5.06,0.48,5.0827158095,0.0,0.0,0.0,5.06,0.48,5.0827158095,1.4560546913,0.42468261830000004,1.5167236368,0.0,0.0,0.0,1.4560546913,0.42468261830000004,1.5167236368,4.44,0.55,4.4739356276,0.0,0.0,0.0,4.44,0.55,4.4739356276,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 20:00:00,5.03,0.43,5.0483462639,0.0,0.0,0.0,5.03,0.43,5.0483462639,1.3953207316,0.4069685467,1.4534590954,0.0,0.0,0.0,1.3953207316,0.4069685467,1.4534590954,4.42,0.51,4.4493257916,0.0,0.0,0.0,4.42,0.51,4.4493257916,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 20:30:00,4.54,0.30000000000000004,4.5499010978,0.0,0.0,0.0,4.54,0.30000000000000004,4.5499010978,1.3382558375,0.3903246193,1.3940164974,0.0,0.0,0.0,1.3382558375,0.3903246193,1.3940164974,4.3,0.46,4.324534657,0.0,0.0,0.0,4.3,0.46,4.324534657,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 21:00:00,4.6,0.30000000000000004,4.6097722286,0.0,0.0,0.0,4.6,0.30000000000000004,4.6097722286,1.3834169699,0.4034966162,1.4410593437,0.0,0.0,0.0,1.3834169699,0.4034966162,1.4410593437,4.11,0.49,4.1391061837,0.0,0.0,0.0,4.11,0.49,4.1391061837,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 21:30:00,4.6,0.27,4.6079170999,0.0,0.0,0.0,4.6,0.27,4.6079170999,1.419796688,0.41410736730000003,1.4789548833000001,0.0,0.0,0.0,1.419796688,0.41410736730000003,1.4789548833000001,3.71,0.49,3.7422185933,0.0,0.0,0.0,3.71,0.49,3.7422185933,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 22:00:00,4.53,0.23,4.535835094,0.0,0.0,0.0,4.53,0.23,4.535835094,1.4210312938,0.4144674607,1.480240931,0.0,0.0,0.0,1.4210312938,0.4144674607,1.480240931,3.9,0.44,3.9247420297,0.0,0.0,0.0,3.9,0.44,3.9247420297,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 22:30:00,4.53,0.27,4.5380392242,0.0,0.0,0.0,4.53,0.27,4.5380392242,1.3077032926,0.3814134603,1.3621909298000001,0.0,0.0,0.0,1.3077032926,0.3814134603,1.3621909298000001,3.81,0.34,3.8251405203,0.0,0.0,0.0,3.81,0.34,3.8251405203,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 23:00:00,4.23,0.29,4.2399292447,0.0,0.0,0.0,4.23,0.29,4.2399292447,1.2060931555,0.3517771704,1.256347037,0.0,0.0,0.0,1.2060931555,0.3517771704,1.256347037,3.55,0.34,3.5662445233,0.0,0.0,0.0,3.55,0.34,3.5662445233,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 23:30:00,4.09,0.36,4.1058129524,0.0,0.0,0.0,4.09,0.36,4.1058129524,1.0525446067,0.3069921769,1.096400632,0.0,0.0,0.0,1.0525446067,0.3069921769,1.096400632,3.01,0.43,3.0405591591,0.0,0.0,0.0,3.01,0.43,3.0405591591,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 00:00:00,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.959916414,0.2799756207,0.9999129312,0.0,0.0,0.0,0.959916414,0.2799756207,0.9999129312,3.04,0.25,3.0502622838,0.0,0.0,0.0,3.04,0.25,3.0502622838,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 00:30:00,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.87308031,0.2546484237,0.9094586562,0.0,0.0,0.0,0.87308031,0.2546484237,0.9094586562,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 01:00:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.8468150481000001,0.2469877224,0.8820990085,0.0,0.0,0.0,0.8468150481000001,0.2469877224,0.8820990085,2.84,0.26,2.8518765752,0.0,0.0,0.0,2.84,0.26,2.8518765752,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 01:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.8468150481000001,0.2469877224,0.8820990085,0.0,0.0,0.0,0.8468150481000001,0.2469877224,0.8820990085,2.54936,0.28648,2.5654058548,0.15936,0.04648,0.166,2.39,0.24,2.4020199832999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 02:00:00,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.7937417967,0.231508024,0.8268143716,0.0,0.0,0.0,0.7937417967,0.231508024,0.8268143716,2.76,0.24,2.7704151313,0.0,0.0,0.0,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 02:30:00,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.7875567957,0.22970406540000002,0.8203716622,0.0,0.0,0.0,0.7875567957,0.22970406540000002,0.8203716622,2.73,0.24,2.740529146,0.0,0.0,0.0,2.73,0.24,2.740529146,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 03:00:00,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.7882440180000001,0.2299045053,0.8210875188000001,0.0,0.0,0.0,0.7882440180000001,0.2299045053,0.8210875188000001,2.52248,0.26364000000000004,2.5362199037,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.51,0.26,2.5234302051,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 03:30:00,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763,0.7272137529,0.2121040113,0.7575143259,0.0,0.0,0.0,0.7272137529,0.2121040113,0.7575143259,2.56008,0.28044,2.5753943776,0.07008,0.020440000000000003,0.073,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 04:00:00,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.7729048098,0.2254305695,0.8051091769000001,0.0,0.0,0.0,0.7729048098,0.2254305695,0.8051091769000001,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 04:30:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.8119476183000001,0.2368180553,0.8457787691,0.0,0.0,0.0,0.8119476183000001,0.2368180553,0.8457787691,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 05:00:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.8126561241,0.2370247029,0.8465167959000001,0.0,0.0,0.0,0.8126561241,0.2370247029,0.8465167959000001,2.54808,0.32944,2.5692883061,0.23808,0.06944,0.248,2.31,0.26,2.3245859846,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 05:30:00,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.8492764448000001,0.2477056297,0.8846629633,0.0,0.0,0.0,0.8492764448000001,0.2477056297,0.8846629633,2.69032,0.27176,2.7040109467,0.04032,0.011760000000000001,0.042,2.65,0.26,2.662724169,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 06:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.8492764448000001,0.2477056297,0.8846629633,0.0,0.0,0.0,0.8492764448000001,0.2477056297,0.8846629633,2.94,0.23,2.9489828755,0.0,0.0,0.0,2.94,0.23,2.9489828755,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 06:30:00,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.9257277263,0.2700039202,0.9642997149,0.0,0.0,0.0,0.9257277263,0.2700039202,0.9642997149,3.18192,0.26556,3.1929824616,0.12192000000000001,0.03556,0.127,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 07:00:00,4.23,0.35000000000000003,4.2444552065,0.0,0.0,0.0,4.23,0.35000000000000003,4.2444552065,1.0210484405,0.2978057952,1.0635921256,0.0,0.0,0.0,1.0210484405,0.2978057952,1.0635921256,3.40632,0.35476,3.4247438735999998,0.25632000000000005,0.07476000000000001,0.267,3.15,0.28,3.1624199595,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 07:30:00,5.08,0.61,5.1164929395,0.0,0.0,0.0,5.08,0.61,5.1164929395,1.1846712065,0.3455291019,1.2340325068,0.0,0.0,0.0,1.1846712065,0.3455291019,1.2340325068,3.9699999999999998,0.43,3.9932192527,0.0,0.0,0.0,3.9699999999999998,0.43,3.9932192527,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 08:00:00,5.46,0.71,5.5059694877,0.0,0.0,0.0,5.46,0.71,5.5059694877,1.3062383933000001,0.380986198,1.360664993,0.0,0.0,0.0,1.3062383933000001,0.380986198,1.360664993,4.41,0.39,4.4272113119,0.0,0.0,0.0,4.41,0.39,4.4272113119,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 08:30:00,6.14,1.09,6.2360003207,0.0,0.0,0.0,6.14,1.09,6.2360003207,1.4455285336,0.42161248900000003,1.5057588892,0.0,0.0,0.0,1.4455285336,0.42161248900000003,1.5057588892,4.49712,0.62916,4.5409173743,0.23712000000000003,0.06916,0.247,4.26,0.56,4.2966498577,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 09:00:00,6.27,1.25,6.3933872087,0.0,0.0,0.0,6.27,1.25,6.3933872087,1.4291617343,0.41683883920000003,1.4887101399,0.0,0.0,0.0,1.4291617343,0.41683883920000003,1.4887101399,4.65976,0.76868,4.7227356691,0.26976,0.07868,0.281,4.39,0.6900000000000001,4.4438946882,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 09:30:00,5.88,1.16,5.9933296255,0.0,0.0,0.0,5.88,1.16,5.9933296255,1.3674028438999999,0.3988258295,1.4243779624,0.0,0.0,0.0,1.3674028438999999,0.3988258295,1.4243779624,4.80072,0.7989600000000001,4.8667493874000005,0.030720000000000004,0.008960000000000001,0.032,4.77,0.79,4.8349767321,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 10:00:00,6.09,1.23,6.2129703041,0.0,0.0,0.0,6.09,1.23,6.2129703041,1.3870384803,0.4045528901,1.4448317504000001,0.0,0.0,0.0,1.3870384803,0.4045528901,1.4448317504000001,4.85224,0.78232,4.914901586,0.04224000000000001,0.012320000000000001,0.044,4.8100000000000005,0.77,4.8712421414,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 10:30:00,6.22,1.26,6.3463375265,0.0,0.0,0.0,6.22,1.26,6.3463375265,1.3696527363,0.39948204810000004,1.4267216003,0.0,0.0,0.0,1.3696527363,0.39948204810000004,1.4267216003,4.59744,1.04092,4.7138062115,0.27744,0.08092,0.289,4.32,0.96,4.4253813395,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 11:00:00,6.17,1.24,6.2933695267,0.0,0.0,0.0,6.17,1.24,6.2933695267,1.2635216972,0.3685271617,1.3161684346,0.0,0.0,0.0,1.2635216972,0.3685271617,1.3161684346,4.71992,0.91456,4.807708893,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.67,0.9,4.7559331366,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 11:30:00,6.21,1.21,6.3267843333,0.0,0.0,0.0,6.21,1.21,6.3267843333,1.2764861391,0.3723084572,1.3296730615,0.0,0.0,0.0,1.2764861391,0.3723084572,1.3296730615,5.14416,0.91288,5.2245317494,0.044160000000000005,0.01288,0.046,5.1,0.9,5.1788029505,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 12:00:00,6.21,1.25,6.3345560223,0.0,0.0,0.0,6.21,1.25,6.3345560223,1.2764861391,0.3723084572,1.3296730615,0.0,0.0,0.0,1.2764861391,0.3723084572,1.3296730615,4.8428,0.9454,4.9342165538,0.0528,0.0154,0.055,4.79,0.93,4.8794466899,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 12:30:00,6.62,1.38,6.7623072985,0.0,0.0,0.0,6.62,1.38,6.7623072985,1.2775990302,0.3726330505,1.3308323231,0.0,0.0,0.0,1.2775990302,0.3726330505,1.3308323231,4.91144,0.9879200000000001,5.00981325,0.06144000000000001,0.017920000000000002,0.064,4.85,0.97,4.9460489282,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 13:00:00,6.25,1.29,6.3817395748,0.0,0.0,0.0,6.25,1.29,6.3817395748,1.2798248125,0.373282237,1.3331508463000001,0.0,0.0,0.0,1.2798248125,0.373282237,1.3331508463000001,5.4828,1.0754,5.5872695478,0.0528,0.0154,0.055,5.43,1.06,5.5324949164,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 13:30:00,6.14,1.35,6.2866604807,0.0,0.0,0.0,6.14,1.35,6.2866604807,1.2798248125,0.373282237,1.3331508463000001,0.0,0.0,0.0,1.2798248125,0.373282237,1.3331508463000001,5.19992,1.15456,5.3265539329,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.15,1.1400000000000001,5.2746658662,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 14:00:00,6.41,1.46,6.574169149,0.0,0.0,0.0,6.41,1.46,6.574169149,1.2798248125,0.373282237,1.3331508463000001,0.0,0.0,0.0,1.2798248125,0.373282237,1.3331508463000001,4.79896,1.05428,4.913402426,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.75,1.04,4.8625199228,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 14:30:00,6.61,1.52,6.7825142831,0.0,0.0,0.0,6.61,1.52,6.7825142831,1.2798248125,0.373282237,1.3331508463000001,0.0,0.0,0.0,1.2798248125,0.373282237,1.3331508463000001,5.22416,1.08288,5.3352110361000005,0.044160000000000005,0.01288,0.046,5.18,1.07,5.2893572388,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 15:00:00,6.61,1.45,6.767170753,0.0,0.0,0.0,6.61,1.45,6.767170753,1.2798248125,0.373282237,1.3331508463000001,0.0,0.0,0.0,1.2798248125,0.373282237,1.3331508463000001,5.18128,1.03204,5.283064357,0.041280000000000004,0.01204,0.043000000000000003,5.14,1.02,5.2402290026,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 15:30:00,6.32,1.38,6.4689102637,0.0,0.0,0.0,6.32,1.38,6.4689102637,1.2212052295,0.3561848586,1.2720887807999999,0.0,0.0,0.0,1.2212052295,0.3561848586,1.2720887807999999,4.95568,1.03624,5.0628606143,0.05568000000000001,0.01624,0.058,4.9,1.02,5.0050374624,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 16:00:00,6.0,1.22,6.1227771477,0.0,0.0,0.0,6.0,1.22,6.1227771477,1.240948946,0.3619434426,1.292655152,0.0,0.0,0.0,1.240948946,0.3619434426,1.292655152,5.40936,0.9814800000000001,5.4976793832,0.039360000000000006,0.01148,0.041,5.37,0.97,5.4569038841,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 16:30:00,5.8100000000000005,1.03,5.9005931905,0.0,0.0,0.0,5.8100000000000005,1.03,5.9005931905,1.3059778374,0.3809102026,1.3603935807,0.0,0.0,0.0,1.3059778374,0.3809102026,1.3603935807,4.68648,0.82064,4.7577878053,0.036480000000000005,0.01064,0.038,4.65,0.81,4.7200211864,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 17:00:00,5.36,0.77,5.4150253924000005,0.0,0.0,0.0,5.36,0.77,5.4150253924000005,1.4225128208,0.4148995727,1.4817841883,0.0,0.0,0.0,1.4225128208,0.4148995727,1.4817841883,4.63984,0.89412,4.7252053712,0.21984,0.06412000000000001,0.229,4.42,0.8300000000000001,4.4972547182,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 17:30:00,5.31,0.67,5.3521023906,0.0,0.0,0.0,5.31,0.67,5.3521023906,1.3779970088,0.4019157942,1.4354135509,0.0,0.0,0.0,1.3779970088,0.4019157942,1.4354135509,4.5888,0.7284,4.6462513923,0.028800000000000003,0.008400000000000001,0.03,4.5600000000000005,0.72,4.6164921748,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 18:00:00,5.28,0.59,5.3128617524,0.0,0.0,0.0,5.28,0.59,5.3128617524,1.4299159662,0.4170588235,1.4894957981,0.0,0.0,0.0,1.4299159662,0.4170588235,1.4894957981,4.37824,0.53532,4.4108449304,0.018240000000000003,0.00532,0.019,4.36,0.53,4.392095172,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 18:30:00,5.23,0.54,5.257803724,0.0,0.0,0.0,5.23,0.54,5.257803724,1.4506959201,0.4231196434,1.5111415835000002,0.0,0.0,0.0,1.4506959201,0.4231196434,1.5111415835000002,4.09768,0.46224000000000004,4.1236691429,0.007680000000000001,0.0022400000000000002,0.008,4.09,0.46,4.1157866806,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 19:00:00,5.28,0.5,5.3036214043,0.0,0.0,0.0,5.28,0.5,5.3036214043,1.4557374351,0.4245900852,1.5163931615,0.0,0.0,0.0,1.4557374351,0.4245900852,1.5163931615,4.19288,0.46084,4.218129467,0.00288,0.00084,0.003,4.19,0.46,4.2151749667,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 19:30:00,4.99,0.4,5.0060063923,0.0,0.0,0.0,4.99,0.4,5.0060063923,1.4328012025999999,0.41790035080000004,1.4925012527,0.0,0.0,0.0,1.4328012025999999,0.41790035080000004,1.4925012527,4.42,0.55,4.4540880099,0.0,0.0,0.0,4.42,0.55,4.4540880099,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 20:00:00,4.99,0.42,5.0076441567,0.0,0.0,0.0,4.99,0.42,5.0076441567,1.404643211,0.40968760320000003,1.4631700115,0.0,0.0,0.0,1.404643211,0.40968760320000003,1.4631700115,4.42,0.6000000000000001,4.4605380841,0.0,0.0,0.0,4.42,0.6000000000000001,4.4605380841,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 20:30:00,5.02,0.49,5.0438576506,0.0,0.0,0.0,5.02,0.49,5.0438576506,1.3544294231,0.39504191510000003,1.4108639824,0.0,0.0,0.0,1.3544294231,0.39504191510000003,1.4108639824,4.21,0.6000000000000001,4.2525404172,0.0,0.0,0.0,4.21,0.6000000000000001,4.2525404172,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 21:00:00,5.22,0.49,5.2429476442,0.0,0.0,0.0,5.22,0.49,5.2429476442,1.4122275981999999,0.4118997162,1.4710704148,0.0,0.0,0.0,1.4122275981999999,0.4118997162,1.4710704148,4.01,0.53,4.0448732984,0.0,0.0,0.0,4.01,0.53,4.0448732984,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 21:30:00,5.05,0.43,5.0682738679,0.0,0.0,0.0,5.05,0.43,5.0682738679,1.4764748221000001,0.4306384898,1.5379946064,0.0,0.0,0.0,1.4764748221000001,0.4306384898,1.5379946064,4.47,0.53,4.5013109202,0.0,0.0,0.0,4.47,0.53,4.5013109202,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 22:00:00,4.45,0.30000000000000004,4.4601008957,0.0,0.0,0.0,4.45,0.30000000000000004,4.4601008957,1.4764748221000001,0.4306384898,1.5379946064,0.0,0.0,0.0,1.4764748221000001,0.4306384898,1.5379946064,4.25,0.5,4.2793106922,0.0,0.0,0.0,4.25,0.5,4.2793106922,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 22:30:00,4.41,0.30000000000000004,4.4201923035,0.0,0.0,0.0,4.41,0.30000000000000004,4.4201923035,1.3521582472,0.3943794888,1.4084981742,0.0,0.0,0.0,1.3521582472,0.3943794888,1.4084981742,3.98,0.5,4.0112840837,0.0,0.0,0.0,3.98,0.5,4.0112840837,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 23:00:00,4.15,0.26,4.1581366019,0.0,0.0,0.0,4.15,0.26,4.1581366019,1.2435488512,0.3627017483,1.2953633867,0.0,0.0,0.0,1.2435488512,0.3627017483,1.2953633867,3.73,0.42,3.7535716325,0.0,0.0,0.0,3.73,0.42,3.7535716325,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 23:30:00,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147,1.1366634139,0.33152682910000003,1.1840243895,0.0,0.0,0.0,1.1366634139,0.33152682910000003,1.1840243895,3.54,0.42,3.5648281866,0.0,0.0,0.0,3.54,0.42,3.5648281866,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 00:00:00,3.89,0.26,3.8986792635,0.0,0.0,0.0,3.89,0.26,3.8986792635,1.0184425493,0.2970457435,1.0608776555,0.0,0.0,0.0,1.0184425493,0.2970457435,1.0608776555,3.31,0.29,3.3226796415,0.0,0.0,0.0,3.31,0.29,3.3226796415,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 00:30:00,3.92,0.31,3.9322385482,0.0,0.0,0.0,3.92,0.31,3.9322385482,0.9015314477,0.2629466722,0.939095258,0.0,0.0,0.0,0.9015314477,0.2629466722,0.939095258,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 01:00:00,3.83,0.31,3.8425252114,0.0,0.0,0.0,3.83,0.31,3.8425252114,0.8849468256,0.2581094908,0.92181961,0.0,0.0,0.0,0.8849468256,0.2581094908,0.92181961,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 01:30:00,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.8532165417,0.2488548246,0.8887672309,0.0,0.0,0.0,0.8532165417,0.2488548246,0.8887672309,2.672,0.34600000000000003,2.6943088167,0.192,0.056,0.2,2.48,0.29,2.4968980756,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 02:00:00,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.8547003965000001,0.2492876156,0.890312913,0.0,0.0,0.0,0.8547003965000001,0.2492876156,0.890312913,2.94,0.26,2.9514742079,0.0,0.0,0.0,2.94,0.26,2.9514742079,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 02:30:00,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.8247153546,0.2405419784,0.8590784944000001,0.0,0.0,0.0,0.8247153546,0.2405419784,0.8590784944000001,2.89,0.23,2.8991378029,0.0,0.0,0.0,2.89,0.23,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 03:00:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.7885564523,0.2299956319,0.8214129711,0.0,0.0,0.0,0.7885564523,0.2299956319,0.8214129711,2.68,0.30000000000000004,2.6967387712,0.0,0.0,0.0,2.68,0.30000000000000004,2.6967387712,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 03:30:00,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,0.22,3.53684888,0.7892391851,0.23019476230000002,0.8221241512,0.0,0.0,0.0,0.7892391851,0.23019476230000002,0.8221241512,2.63,0.30000000000000004,2.6470549673,0.0,0.0,0.0,2.63,0.30000000000000004,2.6470549673,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 04:00:00,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,0.22,3.53684888,0.8135179371,0.237276065,0.8474145179,0.0,0.0,0.0,0.8135179371,0.237276065,0.8474145179,2.65,0.24,2.6608457302,0.0,0.0,0.0,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 04:30:00,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.8391717989,0.2447584414,0.8741372905,0.0,0.0,0.0,0.8391717989,0.2447584414,0.8741372905,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 05:00:00,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.8022343882,0.2339850299,0.8356608211000001,0.0,0.0,0.0,0.8022343882,0.2339850299,0.8356608211000001,2.6484,0.25120000000000003,2.6602864507,0.038400000000000004,0.0112,0.04,2.61,0.24,2.6210112552,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 05:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.862303573,0.2515052088,0.8982328886000001,0.0,0.0,0.0,0.862303573,0.2515052088,0.8982328886000001,2.72584,0.33212,2.7459984341,0.31584,0.09212000000000001,0.329,2.41,0.24,2.4219207254,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 06:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8257261518000001,0.24083679430000002,0.8601314081,0.0,0.0,0.0,0.8257261518000001,0.24083679430000002,0.8601314081,2.94,0.26,2.9514742079,0.0,0.0,0.0,2.94,0.26,2.9514742079,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 06:30:00,3.8,0.26,3.8088843511,0.0,0.0,0.0,3.8,0.26,3.8088843511,0.9148464012,0.2668302004,0.9529650013000001,0.0,0.0,0.0,0.9148464012,0.2668302004,0.9529650013000001,3.42,0.34,3.4368590312,0.0,0.0,0.0,3.42,0.34,3.4368590312,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 07:00:00,4.6,0.43,4.6200541122,0.0,0.0,0.0,4.6,0.43,4.6200541122,1.0220446053,0.2980963432,1.0646297972,0.0,0.0,0.0,1.0220446053,0.2980963432,1.0646297972,3.64,0.4,3.6619120689,0.0,0.0,0.0,3.64,0.4,3.6619120689,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 07:30:00,5.16,0.65,5.2007787878,0.0,0.0,0.0,5.16,0.65,5.2007787878,1.1468422192,0.33449564730000003,1.1946273117,0.0,0.0,0.0,1.1468422192,0.33449564730000003,1.1946273117,3.81,0.48,3.8401171857,0.0,0.0,0.0,3.81,0.48,3.8401171857,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 08:00:00,5.36,0.78,5.4164564062,0.0,0.0,0.0,5.36,0.78,5.4164564062,1.2779871204,0.3727462435,1.3312365838,0.0,0.0,0.0,1.2779871204,0.3727462435,1.3312365838,4.06824,0.5853200000000001,4.1101309225,0.25824,0.07532000000000001,0.269,3.81,0.51,3.8439823101,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 08:30:00,6.54,1.19,6.6473829437,0.0,0.0,0.0,6.54,1.19,6.6473829437,1.4178093467,0.4135277261,1.4768847362,0.0,0.0,0.0,1.4178093467,0.4135277261,1.4768847362,4.35712,0.74416,4.4202113977,0.11712000000000002,0.03416,0.122,4.24,0.71,4.2990347754,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 09:00:00,6.66,1.3,6.785690827,0.0,0.0,0.0,6.66,1.3,6.785690827,1.4711205404,0.4290768243,1.5324172296,0.0,0.0,0.0,1.4711205404,0.4290768243,1.5324172296,4.8292,0.7656000000000001,4.889510814,0.019200000000000002,0.0056,0.02,4.8100000000000005,0.76,4.8696714468,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 09:30:00,6.52,1.3,6.6483381382,0.0,0.0,0.0,6.52,1.3,6.6483381382,1.4445894018,0.42133857550000003,1.5047806269000001,0.0,0.0,0.0,1.4445894018,0.42133857550000003,1.5047806269000001,4.78456,0.7700800000000001,4.846136358,0.03456,0.01008,0.036000000000000004,4.75,0.76,4.8104157824,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 10:00:00,6.29,1.28,6.4189173542,0.0,0.0,0.0,6.29,1.28,6.4189173542,1.4252259606,0.4156909052,1.4846103756,0.0,0.0,0.0,1.4252259606,0.4156909052,1.4846103756,4.61592,0.9375600000000001,4.7101736911,0.26592000000000005,0.07756,0.277,4.35,0.86,4.4341966578,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 10:30:00,6.76,1.28,6.8801162781,0.0,0.0,0.0,6.76,1.28,6.8801162781,1.3885688927,0.4049992604,1.4464259299,0.0,0.0,0.0,1.3885688927,0.4049992604,1.4464259299,4.75048,0.8776400000000001,4.8308707497,0.060480000000000006,0.017640000000000003,0.063,4.69,0.86,4.7681967241,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 11:00:00,6.8100000000000005,1.37,6.9464379361,0.0,0.0,0.0,6.8100000000000005,1.37,6.9464379361,1.3475979375,0.39304939850000004,1.4037478516,0.0,0.0,0.0,1.3475979375,0.39304939850000004,1.4037478516,5.0628,0.9954000000000001,5.1597252834,0.0528,0.0154,0.055,5.01,0.98,5.1049485796,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 11:30:00,6.77,1.47,6.9277557694,0.0,0.0,0.0,6.77,1.47,6.9277557694,1.2991378718,0.3789152126,1.3532686165,0.0,0.0,0.0,1.2991378718,0.3789152126,1.3532686165,4.97416,1.09288,5.0928041784,0.044160000000000005,0.01288,0.046,4.93,1.08,5.0469099457,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 12:00:00,6.69,1.47,6.8495985284,0.0,0.0,0.0,6.69,1.47,6.8495985284,1.3276397239,0.3872282528,1.3829580458000001,0.0,0.0,0.0,1.3276397239,0.3872282528,1.3829580458000001,4.728,1.059,4.8451486045,0.168,0.049,0.17500000000000002,4.5600000000000005,1.01,4.6705138904,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 12:30:00,6.85,1.42,6.9956343529,0.0,0.0,0.0,6.85,1.42,6.9956343529,1.4181324227,0.4136219566,1.4772212737000001,0.0,0.0,0.0,1.4181324227,0.4136219566,1.4772212737000001,5.03184,1.06512,5.1433349492,0.051840000000000004,0.015120000000000001,0.054,4.98,1.05,5.0894891689,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 13:00:00,6.34,1.26,6.4639925743,0.0,0.0,0.0,6.34,1.26,6.4639925743,1.423052223,0.41505689840000004,1.4823460656,0.0,0.0,0.0,1.423052223,0.41505689840000004,1.4823460656,5.3376,1.0868,5.4471192386,0.057600000000000005,0.016800000000000002,0.06,5.28,1.07,5.3873277235,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 13:30:00,6.67,1.29,6.7935999293,0.0,0.0,0.0,6.67,1.29,6.7935999293,1.348005981,0.3931684111,1.4041728969,0.0,0.0,0.0,1.348005981,0.3931684111,1.4041728969,4.99336,1.10848,5.1149166171000005,0.06336,0.01848,0.066,4.93,1.09,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 14:00:00,6.76,1.4,6.9034484137,0.0,0.0,0.0,6.76,1.4,6.9034484137,1.349181226,0.39351119090000003,1.4053971104,0.0,0.0,0.0,1.349181226,0.39351119090000003,1.4053971104,4.71336,0.9384800000000001,4.805882562,0.06336,0.01848,0.066,4.65,0.92,4.7401371288,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 14:30:00,6.58,1.3599999999999999,6.7190773176,0.0,0.0,0.0,6.58,1.3599999999999999,6.7190773176,1.2862964748,0.37516980520000004,1.3398921612999999,0.0,0.0,0.0,1.2862964748,0.37516980520000004,1.3398921612999999,5.1828,0.9354,5.266534819,0.0528,0.0154,0.055,5.13,0.92,5.2118422846,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 15:00:00,6.51,1.33,6.644471386,0.0,0.0,0.0,6.51,1.33,6.644471386,1.2930017562,0.3771255122,1.3468768294,0.0,0.0,0.0,1.2930017562,0.3771255122,1.3468768294,4.97512,0.9131600000000001,5.0582289588,0.04512,0.013160000000000002,0.047,4.93,0.9,5.0114768282,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 15:30:00,6.18,1.22,6.299269799,0.0,0.0,0.0,6.18,1.22,6.299269799,1.2829438341000001,0.3741919516,1.3363998272,0.0,0.0,0.0,1.2829438341000001,0.3741919516,1.3363998272,4.6776,0.9368000000000001,4.7704859291,0.057600000000000005,0.016800000000000002,0.06,4.62,0.92,4.710711199,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 16:00:00,6.49,1.22,6.6036732203,0.0,0.0,0.0,6.49,1.22,6.6036732203,1.3142491144,0.3833226584,1.3690094942,0.0,0.0,0.0,1.3142491144,0.3833226584,1.3690094942,5.00376,0.8656800000000001,5.0780917676,0.05376,0.015680000000000003,0.056,4.95,0.85,5.0224496015,0.0,0.0,0.0,0.0,0.0,0.0
