Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-12 16:30:00,5.8,0.96,5.8789114639,0.0,0.0,0.0,5.8,0.96,5.8789114639,1.3742867066,0.4008336228,1.4315486527,0.0,0.0,0.0,1.3742867066,0.4008336228,1.4315486527,4.6536,0.6898000000000001,4.7044465137,0.033600000000000005,0.0098,0.035,4.62,0.68,4.6697751552,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 17:00:00,6.06,0.89,6.1250061224,0.0,0.0,0.0,6.06,0.89,6.1250061224,1.4648583869,0.4272503628,1.525894153,0.0,0.0,0.0,1.4648583869,0.4272503628,1.525894153,4.82728,0.74504,4.8844361804,0.01728,0.00504,0.018000000000000002,4.8100000000000005,0.74,4.866590182,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 17:30:00,5.4,0.74,5.4504678698,0.0,0.0,0.0,5.4,0.74,5.4504678698,1.4434462483,0.4210051557,1.5035898419,0.0,0.0,0.0,1.4434462483,0.4210051557,1.5035898419,4.62648,0.7206400000000001,4.6822685955,0.036480000000000005,0.01064,0.038,4.59,0.71,4.6445882487,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 18:00:00,5.32,0.66,5.3607835248,0.0,0.0,0.0,5.32,0.66,5.3607835248,1.4077904998,0.4106055624,1.4664484373,0.0,0.0,0.0,1.4077904998,0.4106055624,1.4664484373,4.58688,0.58784,4.6243944468,0.02688,0.007840000000000001,0.028,4.5600000000000005,0.58,4.5967379738,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 18:30:00,5.14,0.54,5.1682879177,0.0,0.0,0.0,5.14,0.54,5.1682879177,1.4077904998,0.4106055624,1.4664484373,0.0,0.0,0.0,1.4077904998,0.4106055624,1.4664484373,4.33496,0.45728,4.3590117229,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.31,0.45,4.3334282041,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 19:00:00,5.14,0.51,5.1652395879,0.0,0.0,0.0,5.14,0.51,5.1652395879,1.4029192524,0.4091847819,1.4613742212,0.0,0.0,0.0,1.4029192524,0.4091847819,1.4613742212,4.46768,0.50224,4.4958213488,0.007680000000000001,0.0022400000000000002,0.008,4.46,0.5,4.4879393935,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 19:30:00,5.12,0.51,5.1453376954,0.0,0.0,0.0,5.12,0.51,5.1453376954,1.3633323859,0.3976386126,1.420137902,0.0,0.0,0.0,1.3633323859,0.3976386126,1.420137902,5.48096,0.85028,5.5465213062,0.0009600000000000001,0.00028000000000000003,0.001,5.48,0.85,5.5455297312,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 20:00:00,5.123,0.513,5.1486209804,0.0,0.0,0.0,5.123,0.513,5.1486209804,1.3637443851,0.397758779,1.4205670678,0.0,0.0,0.0,1.3637443851,0.397758779,1.4205670678,5.483,0.853,5.5489546763,0.0,0.0,0.0,5.483,0.853,5.5489546763,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 20:30:00,4.98,0.45,5.0002899916,0.0,0.0,0.0,4.98,0.45,5.0002899916,1.419045449,0.413888256,1.4781723428,0.0,0.0,0.0,1.419045449,0.413888256,1.4781723428,6.1,1.05,6.1897092016,0.0,0.0,0.0,6.1,1.05,6.1897092016,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 21:00:00,5.1,0.45,5.1198144498,0.0,0.0,0.0,5.1,0.45,5.1198144498,1.422753756,0.4149698455,1.4820351625,0.0,0.0,0.0,1.422753756,0.4149698455,1.4820351625,5.62,0.88,5.688479586,0.0,0.0,0.0,5.62,0.88,5.688479586,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 21:30:00,4.82,0.4,4.8365690319,0.0,0.0,0.0,4.82,0.4,4.8365690319,1.4455285336,0.42161248900000003,1.5057588892,0.0,0.0,0.0,1.4455285336,0.42161248900000003,1.5057588892,5.35,0.8,5.4094824152,0.0,0.0,0.0,5.35,0.8,5.4094824152,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 22:00:00,4.69,0.35000000000000003,4.703041569,0.0,0.0,0.0,4.69,0.35000000000000003,4.703041569,1.4467844229,0.42197879,1.5070671072000001,0.0,0.0,0.0,1.4467844229,0.42197879,1.5070671072000001,5.05,0.76,5.1068679247,0.0,0.0,0.0,5.05,0.76,5.1068679247,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 22:30:00,3.98,0.27,3.9891477787,0.0,0.0,0.0,3.98,0.27,3.9891477787,1.3043007689000001,0.3804210576,1.3586466342,0.0,0.0,0.0,1.3043007689000001,0.3804210576,1.3586466342,4.5600000000000005,0.6000000000000001,4.5993042952,0.0,0.0,0.0,4.5600000000000005,0.6000000000000001,4.5993042952,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 23:00:00,4.06,0.27,4.0689679281,0.0,0.0,0.0,4.06,0.27,4.0689679281,1.1651167132,0.339825708,1.2136632429,0.0,0.0,0.0,1.1651167132,0.339825708,1.2136632429,4.31,0.6000000000000001,4.3515629376,0.0,0.0,0.0,4.31,0.6000000000000001,4.3515629376,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-12 23:30:00,3.99,0.27,3.9991249043,0.0,0.0,0.0,3.99,0.27,3.9991249043,1.0668723527,0.3111711029,1.1113253674,0.0,0.0,0.0,1.0668723527,0.3111711029,1.1113253674,4.38,0.5700000000000001,4.4169333253,0.0,0.0,0.0,4.38,0.5700000000000001,4.4169333253,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 00:00:00,3.9,0.27,3.9093349818,0.0,0.0,0.0,3.9,0.27,3.9093349818,0.9792294733,0.2856085964,1.0200307013,0.0,0.0,0.0,0.9792294733,0.2856085964,1.0200307013,4.44,0.59,4.4790289126000005,0.0,0.0,0.0,4.44,0.59,4.4790289126000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 00:30:00,3.84,0.27,3.8494804844,0.0,0.0,0.0,3.84,0.27,3.8494804844,0.9161273983,0.2672038245,0.9542993732,0.0,0.0,0.0,0.9161273983,0.2672038245,0.9542993732,4.87,0.78,4.9320685316,0.0,0.0,0.0,4.87,0.78,4.9320685316,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 01:00:00,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,3.8200000000000003,0.33,3.834227432,0.8905265788000001,0.2597369188,0.9276318529,0.0,0.0,0.0,0.8905265788000001,0.2597369188,0.9276318529,4.74,0.72,4.7943717002,0.0,0.0,0.0,4.74,0.72,4.7943717002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 01:30:00,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.8539584691000001,0.24907122010000002,0.8895400720000001,0.0,0.0,0.0,0.8539584691000001,0.24907122010000002,0.8895400720000001,4.2,0.58,4.2398584882,0.0,0.0,0.0,4.2,0.58,4.2398584882,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 02:00:00,3.41,0.26,3.4198976593,0.0,0.0,0.0,3.41,0.26,3.4198976593,0.8554423239000001,0.2495040111,0.8910857541,0.0,0.0,0.0,0.8554423239000001,0.2495040111,0.8910857541,3.55,0.47000000000000003,3.5809775202000003,0.0,0.0,0.0,3.55,0.47000000000000003,3.5809775202000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 02:30:00,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.8087890227000001,0.23589679830000002,0.8424885654000001,0.0,0.0,0.0,0.8087890227000001,0.23589679830000002,0.8424885654000001,3.46,0.44,3.4878646763,0.0,0.0,0.0,3.46,0.44,3.4878646763,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 03:00:00,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.8052847376000001,0.23487471510000002,0.8388382683000001,0.0,0.0,0.0,0.8052847376000001,0.23487471510000002,0.8388382683000001,3.4,0.44,3.428352374,0.0,0.0,0.0,3.4,0.44,3.428352374,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 03:30:00,3.58,0.24,3.5880356743,0.0,0.0,0.0,3.58,0.24,3.5880356743,0.7830945894,0.2284025886,0.8157235306,0.0,0.0,0.0,0.7830945894,0.2284025886,0.8157235306,3.31,0.4,3.3340815827,0.0,0.0,0.0,3.31,0.4,3.3340815827,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 04:00:00,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,0.7817291237,0.2280043277,0.8143011705000001,0.0,0.0,0.0,0.7817291237,0.2280043277,0.8143011705000001,3.2800000000000002,0.37,3.3008029326,0.0,0.0,0.0,3.2800000000000002,0.37,3.3008029326,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 04:30:00,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,0.8301818733,0.24213637970000002,0.8647727846000001,0.0,0.0,0.0,0.8301818733,0.24213637970000002,0.8647727846000001,3.24,0.38,3.2622078413,0.0,0.0,0.0,3.24,0.38,3.2622078413,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 05:00:00,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.8294612293,0.2419261919,0.8640221138,0.0,0.0,0.0,0.8294612293,0.2419261919,0.8640221138,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0.0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 05:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.8822787469000001,0.25733130120000003,0.9190403613,0.0,0.0,0.0,0.8822787469000001,0.25733130120000003,0.9190403613,3.23,0.29,3.2429924453,0.0,0.0,0.0,3.23,0.29,3.2429924453,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 06:00:00,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.8838144801000001,0.25777922340000003,0.9206400834,0.0,0.0,0.0,0.8838144801000001,0.25777922340000003,0.9206400834,3.2800000000000002,0.33,3.2965588118999998,0.0,0.0,0.0,3.2800000000000002,0.33,3.2965588118999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 06:30:00,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,0.29,3.8309920386,0.9460302994,0.27592550400000004,0.9854482285,0.0,0.0,0.0,0.9460302994,0.27592550400000004,0.9854482285,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 07:00:00,4.45,0.39,4.4670571969,0.0,0.0,0.0,4.45,0.39,4.4670571969,1.0804139416,0.31512073300000004,1.1254311891,0.0,0.0,0.0,1.0804139416,0.31512073300000004,1.1254311891,3.95,0.37,3.9672912674000003,0.0,0.0,0.0,3.95,0.37,3.9672912674000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 07:30:00,5.58,0.66,5.6188966889,0.0,0.0,0.0,5.58,0.66,5.6188966889,1.2568982241,0.3665953153,1.3092689834,0.0,0.0,0.0,1.2568982241,0.3665953153,1.3092689834,4.27,0.5,4.2991743393,0.0,0.0,0.0,4.27,0.5,4.2991743393,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 08:00:00,5.58,0.76,5.6315184453,0.0,0.0,0.0,5.58,0.76,5.6315184453,1.3306889093,0.3881175985,1.3861342805,0.0,0.0,0.0,1.3306889093,0.3881175985,1.3861342805,4.59,0.55,4.6228346282,0.0,0.0,0.0,4.59,0.55,4.6228346282,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 08:30:00,6.13,1.01,6.2126483886,0.0,0.0,0.0,6.13,1.01,6.2126483886,1.486149476,0.4334602638,1.5480723708,0.0,0.0,0.0,1.486149476,0.4334602638,1.5480723708,4.84,0.5,4.865757906,0.0,0.0,0.0,4.84,0.5,4.865757906,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 09:00:00,6.68,1.55,6.8574703791000005,0.0,0.0,0.0,6.68,1.55,6.8574703791000005,1.4913186915,0.4349679517,1.5534569703,0.0,0.0,0.0,1.4913186915,0.4349679517,1.5534569703,4.91,0.56,4.9418316442,0.0,0.0,0.0,4.91,0.56,4.9418316442,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 09:30:00,6.78,1.81,7.0174425541,0.0,0.0,0.0,6.78,1.81,7.0174425541,1.5281603267000001,0.4457134286,1.5918336737,0.0,0.0,0.0,1.5281603267000001,0.4457134286,1.5918336737,4.91,0.68,4.9568639279,0.0,0.0,0.0,4.91,0.68,4.9568639279,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 10:00:00,7.25,2.08,7.5424730692,0.0,0.0,0.0,7.25,2.08,7.5424730692,1.5255118686,0.4449409617,1.5890748631,0.0,0.0,0.0,1.5255118686,0.4449409617,1.5890748631,4.94,0.68,4.9865819957,0.0,0.0,0.0,4.94,0.68,4.9865819957,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 10:30:00,7.29,2.08,7.5809300221,0.0,0.0,0.0,7.29,2.08,7.5809300221,1.4801142904,0.43170000140000003,1.5417857192,0.0,0.0,0.0,1.4801142904,0.43170000140000003,1.5417857192,5.27768,0.76224,5.3324399668,0.007680000000000001,0.0022400000000000002,0.008,5.27,0.76,5.3245187576,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 11:00:00,6.78,1.78,7.009764618,0.0,0.0,0.0,6.78,1.78,7.009764618,1.4210312938,0.4144674607,1.480240931,0.0,0.0,0.0,1.4210312938,0.4144674607,1.480240931,5.14072,0.8689600000000001,5.2136449438,0.030720000000000004,0.008960000000000001,0.032,5.11,0.86,5.1818625995,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 11:30:00,7.39,1.9100000000000001,7.6328369562,0.0,0.0,0.0,7.39,1.9100000000000001,7.6328369562,1.486149476,0.4334602638,1.5480723708,0.0,0.0,0.0,1.486149476,0.4334602638,1.5480723708,5.35056,0.8630800000000001,5.4197231848000005,0.010560000000000002,0.0030800000000000003,0.011,5.34,0.86,5.408807632,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 12:00:00,7.65,2.07,7.9251119866,0.0,0.0,0.0,7.65,2.07,7.9251119866,1.5962912796,0.46558495660000004,1.6628034163,0.0,0.0,0.0,1.5962912796,0.46558495660000004,1.6628034163,5.66,0.85,5.7234692277,0.0,0.0,0.0,5.66,0.85,5.7234692277,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 12:30:00,7.24,1.73,7.4438229425,0.0,0.0,0.0,7.24,1.73,7.4438229425,1.6961146054,0.4947000932,1.7667860473,0.0,0.0,0.0,1.6961146054,0.4947000932,1.7667860473,5.99,0.89,6.0557575909,0.0,0.0,0.0,5.99,0.89,6.0557575909,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 13:00:00,6.82,1.21,6.9265070562,0.0,0.0,0.0,6.82,1.21,6.9265070562,1.6642812297,0.4854153587,1.733626281,0.0,0.0,0.0,1.6642812297,0.4854153587,1.733626281,6.69,1.12,6.7831040092,0.0,0.0,0.0,6.69,1.12,6.7831040092,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 13:30:00,6.68,0.97,6.750059259,0.0,0.0,0.0,6.68,0.97,6.750059259,1.6642812297,0.4854153587,1.733626281,0.0,0.0,0.0,1.6642812297,0.4854153587,1.733626281,6.86,1.23,6.9693973915,0.0,0.0,0.0,6.86,1.23,6.9693973915,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 14:00:00,6.45,1.08,6.5397935747,0.0,0.0,0.0,6.45,1.08,6.5397935747,1.6198573689,0.4724583993,1.687351426,0.0,0.0,0.0,1.6198573689,0.4724583993,1.687351426,6.79,1.25,6.904100231,0.0,0.0,0.0,6.79,1.25,6.904100231,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 14:30:00,6.24,1.11,6.3379570841,0.0,0.0,0.0,6.24,1.11,6.3379570841,1.5673637587,0.45714776300000004,1.632670582,0.0,0.0,0.0,1.5673637587,0.45714776300000004,1.632670582,6.77,1.25,6.8844317122,0.0,0.0,0.0,6.77,1.25,6.8844317122,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 15:00:00,6.15,1.11,6.249367968,0.0,0.0,0.0,6.15,1.11,6.249367968,1.5728249564999999,0.4587406123,1.6383593296,0.0,0.0,0.0,1.5728249564999999,0.4587406123,1.6383593296,6.29096,1.16028,6.3970639672,0.0009600000000000001,0.00028000000000000003,0.001,6.29,1.16,6.3960691053,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 15:30:00,6.12,1.11,6.219847265,0.0,0.0,0.0,6.12,1.11,6.219847265,1.5055180718,0.43910943760000004,1.5682479914,0.0,0.0,0.0,1.5055180718,0.43910943760000004,1.5682479914,5.8896,1.0028,5.9743615558,0.009600000000000001,0.0028,0.01,5.88,1.0,5.9644278854,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 16:00:00,5.88,0.9400000000000001,5.9546620391000005,0.0,0.0,0.0,5.88,0.9400000000000001,5.9546620391000005,1.5344608902,0.447551093,1.5983967606,0.0,0.0,0.0,1.5344608902,0.447551093,1.5983967606,5.49864,0.84252,5.5628124002,0.00864,0.00252,0.009000000000000001,5.49,0.84,5.5538905283,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 16:30:00,5.8,0.84,5.860511923,0.0,0.0,0.0,5.8,0.84,5.860511923,1.5053451438,0.4390590003,1.5680678581,0.0,0.0,0.0,1.5053451438,0.4390590003,1.5680678581,5.2696,0.7928000000000001,5.3289038271999996,0.009600000000000001,0.0028,0.01,5.26,0.79,5.3189942658,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 17:00:00,5.5,0.59,5.5315549351,0.0,0.0,0.0,5.5,0.59,5.5315549351,1.5377711302,0.44851657970000003,1.6018449273000002,0.0,0.0,0.0,1.5377711302,0.44851657970000003,1.6018449273000002,5.01728,0.6850400000000001,5.0638304079,0.01728,0.00504,0.018000000000000002,5.0,0.68,5.046028141,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 17:30:00,5.32,0.44,5.3381644785,0.0,0.0,0.0,5.32,0.44,5.3381644785,1.5887236864,0.46337774190000003,1.6549205066,0.0,0.0,0.0,1.5887236864,0.46337774190000003,1.6549205066,4.7848,0.5414,4.8153322834,0.0048000000000000004,0.0014,0.005,4.78,0.54,4.8104053883,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 18:00:00,5.28,0.37,5.2929481388,0.0,0.0,0.0,5.28,0.37,5.2929481388,1.5942400881,0.4649866924,1.6606667584,0.0,0.0,0.0,1.5942400881,0.4649866924,1.6606667584,4.78576,0.45168,4.8070275223,0.00576,0.00168,0.006,4.78,0.45,4.8011352824,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 18:30:00,5.1,0.37,5.1134039543,0.0,0.0,0.0,5.1,0.37,5.1134039543,1.5690704246,0.4576455405,1.6344483589,0.0,0.0,0.0,1.5690704246,0.4576455405,1.6344483589,4.54288,0.43084000000000006,4.5632643798,0.00288,0.00084,0.003,4.54,0.43,4.5603179714,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 19:00:00,4.84,0.32,4.8505669772,0.0,0.0,0.0,4.84,0.32,4.8505669772,1.4932375267,0.435527612,1.555455757,0.0,0.0,0.0,1.4932375267,0.435527612,1.555455757,4.46,0.36,4.4745055593,0.0,0.0,0.0,4.46,0.36,4.4745055593,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 19:30:00,4.69,0.29,4.6989573312,0.0,0.0,0.0,4.69,0.29,4.6989573312,1.49582546,0.43628242580000004,1.5581515208,0.0,0.0,0.0,1.49582546,0.43628242580000004,1.5581515208,4.66,0.43,4.6797970041,0.0,0.0,0.0,4.66,0.43,4.6797970041,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 20:00:00,4.53,0.29,4.5392730696,0.0,0.0,0.0,4.53,0.29,4.5392730696,1.4464556935,0.4218829106,1.5067246807,0.0,0.0,0.0,1.4464556935,0.4218829106,1.5067246807,4.3,0.4,4.3185645763,0.0,0.0,0.0,4.3,0.4,4.3185645763,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 20:30:00,4.39,0.29,4.3995681606,0.0,0.0,0.0,4.39,0.29,4.3995681606,1.3796408221,0.4023952398,1.4371258563,0.0,0.0,0.0,1.3796408221,0.4023952398,1.4371258563,4.17,0.4,4.1891407233,0.0,0.0,0.0,4.17,0.4,4.1891407233,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 21:00:00,4.33,0.24,4.3366461696,0.0,0.0,0.0,4.33,0.24,4.3366461696,1.5268886412,0.4453425203,1.5905090012,0.0,0.0,0.0,1.5268886412,0.4453425203,1.5905090012,4.17,0.38,4.1872783523,0.0,0.0,0.0,4.17,0.38,4.1872783523,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 21:30:00,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,1.4665808491,0.42775274760000004,1.5276883844,0.0,0.0,0.0,1.4665808491,0.42775274760000004,1.5276883844,4.15,0.38,4.1673612754,0.0,0.0,0.0,4.15,0.38,4.1673612754,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 22:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.337611182,0.3901365948,1.3933449813,0.0,0.0,0.0,1.337611182,0.3901365948,1.3933449813,3.96,0.29,3.970604488,0.0,0.0,0.0,3.96,0.29,3.970604488,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 22:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.2260526993,0.35759870400000004,1.2771382285000001,0.0,0.0,0.0,1.2260526993,0.35759870400000004,1.2771382285000001,3.7,0.29,3.7113474642,0.0,0.0,0.0,3.7,0.29,3.7113474642,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 23:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.1689776623,0.34095181820000003,1.2176850649,0.0,0.0,0.0,1.1689776623,0.34095181820000003,1.2176850649,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-13 23:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,1.0640988543,0.3103621659,1.1084363066,0.0,0.0,0.0,1.0640988543,0.3103621659,1.1084363066,3.39,0.27,3.4007352146,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 00:00:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.9818169078000001,0.2863632648,1.0227259456,0.0,0.0,0.0,0.9818169078000001,0.2863632648,1.0227259456,3.31,0.27,3.3209938272,0.0,0.0,0.0,3.31,0.27,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 00:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,3.27,0.30000000000000004,3.2837326322,0.0,0.0,0.0,3.27,0.30000000000000004,3.2837326322,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 01:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8725296010000001,0.2544878003,0.908885001,0.0,0.0,0.0,0.8725296010000001,0.2544878003,0.908885001,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 01:30:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.8029118002000001,0.23418260840000002,0.8363664586,0.0,0.0,0.0,0.8029118002000001,0.23418260840000002,0.8363664586,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 02:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8029118002000001,0.23418260840000002,0.8363664586,0.0,0.0,0.0,0.8029118002000001,0.23418260840000002,0.8363664586,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 02:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7803972459,0.2276158634,0.8129137978000001,0.0,0.0,0.0,0.7803972459,0.2276158634,0.8129137978000001,3.13,0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,3.13,0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 03:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7510606839,0.2190593661,0.782354879,0.0,0.0,0.0,0.7510606839,0.2190593661,0.782354879,3.4,0.34,3.4169577112000002,0.0,0.0,0.0,3.4,0.34,3.4169577112000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 03:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7484641041000001,0.2183020304,0.7796501085,0.0,0.0,0.0,0.7484641041000001,0.2183020304,0.7796501085,3.36,0.37,3.3803106366,0.0,0.0,0.0,3.36,0.37,3.3803106366,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 04:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7458675244,0.2175446946,0.7769453379,0.0,0.0,0.0,0.7458675244,0.2175446946,0.7769453379,3.19,0.34,3.2080679544,0.0,0.0,0.0,3.19,0.34,3.2080679544,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 04:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7821271905,0.2281204306,0.8147158235,0.0,0.0,0.0,0.7821271905,0.2281204306,0.8147158235,3.03,0.31,3.0458168034,0.0,0.0,0.0,3.03,0.31,3.0458168034,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 05:00:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.7984273128,0.23287463290000002,0.8316951175,0.0,0.0,0.0,0.7984273128,0.23287463290000002,0.8316951175,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 05:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7949679224,0.231865644,0.8280915858000001,0.0,0.0,0.0,0.7949679224,0.231865644,0.8280915858000001,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 06:00:00,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.8446117132000001,0.24634508300000002,0.8798038680000001,0.0,0.0,0.0,0.8446117132000001,0.24634508300000002,0.8798038680000001,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 06:30:00,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,0.9687457162,0.2825508339,1.009110121,0.0,0.0,0.0,0.9687457162,0.2825508339,1.009110121,3.6,0.39,3.6210633797,0.0,0.0,0.0,3.6,0.39,3.6210633797,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 07:00:00,3.95,0.29,3.9606312627999998,0.0,0.0,0.0,3.95,0.29,3.9606312627999998,1.0967848978,0.3198955952,1.1424842686,0.0,0.0,0.0,1.0967848978,0.3198955952,1.1424842686,3.83,0.44,3.8551913052,0.0,0.0,0.0,3.83,0.44,3.8551913052,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 07:30:00,4.55,0.38,4.5658405579,0.0,0.0,0.0,4.55,0.38,4.5658405579,1.200189495,0.35005526940000004,1.2501973906,0.0,0.0,0.0,1.200189495,0.35005526940000004,1.2501973906,4.18,0.5,4.2097980949,0.0,0.0,0.0,4.18,0.5,4.2097980949,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 08:00:00,4.89,0.53,4.9186380229,0.0,0.0,0.0,4.89,0.53,4.9186380229,1.3451157563,0.3923254289,1.4011622462,0.0,0.0,0.0,1.3451157563,0.3923254289,1.4011622462,4.53,0.5700000000000001,4.5657200965,0.0,0.0,0.0,4.53,0.5700000000000001,4.5657200965,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 08:30:00,5.52,0.8,5.5776697643,0.0,0.0,0.0,5.52,0.8,5.5776697643,1.5356770392999999,0.4479058031,1.5996635825999999,0.0,0.0,0.0,1.5356770392999999,0.4479058031,1.5996635825999999,4.84,0.62,4.8795491595,0.0,0.0,0.0,4.84,0.62,4.8795491595,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 09:00:00,5.89,0.9400000000000001,5.9645368638,0.0,0.0,0.0,5.89,0.9400000000000001,5.9645368638,1.5330039722,0.44712615850000004,1.5968791377,0.0,0.0,0.0,1.5330039722,0.44712615850000004,1.5968791377,5.03,0.65,5.0718241294,0.0,0.0,0.0,5.03,0.65,5.0718241294,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 09:30:00,6.02,0.91,6.0883905919,0.0,0.0,0.0,6.02,0.91,6.0883905919,1.576144508,0.45970881480000003,1.6418171958999999,0.0,0.0,0.0,1.576144508,0.45970881480000003,1.6418171958999999,5.09,0.68,5.1352215142,0.0,0.0,0.0,5.09,0.68,5.1352215142,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 10:00:00,6.05,0.91,6.1180552466,0.0,0.0,0.0,6.05,0.91,6.1180552466,1.6485876855,0.4808380749,1.7172788391,0.0,0.0,0.0,1.6485876855,0.4808380749,1.7172788391,5.22,0.8,5.2809468848,0.0,0.0,0.0,5.22,0.8,5.2809468848,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 10:30:00,6.11,0.91,6.1773942727,0.0,0.0,0.0,6.11,0.91,6.1773942727,1.6170353178,0.471635301,1.6844117893,0.0,0.0,0.0,1.6170353178,0.471635301,1.6844117893,5.22,0.8,5.2809468848,0.0,0.0,0.0,5.22,0.8,5.2809468848,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 11:00:00,6.24,1.03,6.3244367338,0.0,0.0,0.0,6.24,1.03,6.3244367338,1.6240904457,0.4736930467,1.6917608809,0.0,0.0,0.0,1.6240904457,0.4736930467,1.6917608809,5.17,0.8,5.2315294131,0.0,0.0,0.0,5.17,0.8,5.2315294131,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 11:30:00,6.03,0.96,6.1059397311,0.0,0.0,0.0,6.03,0.96,6.1059397311,1.5771694387,0.460007753,1.642884832,0.0,0.0,0.0,1.5771694387,0.460007753,1.642884832,5.03,0.73,5.0826961349,0.0,0.0,0.0,5.03,0.73,5.0826961349,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 12:00:00,6.1,0.93,6.1704862045,0.0,0.0,0.0,6.1,0.93,6.1704862045,1.6201628196,0.47254748900000004,1.6876696037,0.0,0.0,0.0,1.6201628196,0.47254748900000004,1.6876696037,5.28,0.7000000000000001,5.3261993954,0.0,0.0,0.0,5.28,0.7000000000000001,5.3261993954,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 12:30:00,6.19,0.98,6.2670966165,0.0,0.0,0.0,6.19,0.98,6.2670966165,1.6570515111000002,0.48330669070000004,1.7260953241,0.0,0.0,0.0,1.6570515111000002,0.48330669070000004,1.7260953241,5.37,0.67,5.4116356123,0.0,0.0,0.0,5.37,0.67,5.4116356123,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 13:00:00,6.08,0.93,6.1507154055,0.0,0.0,0.0,6.08,0.93,6.1507154055,1.6671731172,0.4862588258,1.7366386637,0.0,0.0,0.0,1.6671731172,0.4862588258,1.7366386637,5.60096,0.7502800000000001,5.6509886746,0.0009600000000000001,0.00028000000000000003,0.001,5.6,0.75,5.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 13:30:00,6.04,0.97,6.1173932357,0.0,0.0,0.0,6.04,0.97,6.1173932357,1.5687290581000002,0.4575459753,1.6340927689,0.0,0.0,0.0,1.5687290581000002,0.4575459753,1.6340927689,5.93,0.9,5.9979079686,0.0,0.0,0.0,5.93,0.9,5.9979079686,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 14:00:00,5.86,0.97,5.9397390515,0.0,0.0,0.0,5.86,0.97,5.9397390515,1.4607676432,0.4260572293,1.5216329616,0.0,0.0,0.0,1.4607676432,0.4260572293,1.5216329616,5.60056,0.83308,5.6621810815,0.010560000000000002,0.0030800000000000003,0.011,5.59,0.8300000000000001,5.6512830402,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 14:30:00,5.77,0.99,5.8543146482,0.0,0.0,0.0,5.77,0.99,5.8543146482,1.3738859793,0.400716744,1.4311312285,0.0,0.0,0.0,1.3738859793,0.400716744,1.4311312285,4.97072,0.6189600000000001,5.0091085834,0.030720000000000004,0.008960000000000001,0.032,4.94,0.61,4.9775194625,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 15:00:00,5.65,0.77,5.7022276349,0.0,0.0,0.0,5.65,0.77,5.7022276349,1.3456554911,0.3924828516,1.4017244699,0.0,0.0,0.0,1.3456554911,0.3924828516,1.4017244699,5.13,0.5700000000000001,5.1615695287,0.0,0.0,0.0,5.13,0.5700000000000001,5.1615695287,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 15:30:00,5.35,0.64,5.388144393,0.0,0.0,0.0,5.35,0.64,5.388144393,1.3858271533,0.40419958640000003,1.4435699513,0.0,0.0,0.0,1.3858271533,0.40419958640000003,1.4435699513,4.82192,0.50056,4.8478317628,0.0019200000000000003,0.0005600000000000001,0.002,4.82,0.5,4.845864216,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 16:00:00,5.23,0.5700000000000001,5.2609694924,0.0,0.0,0.0,5.23,0.5700000000000001,5.2609694924,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,4.67056,0.5030800000000001,4.6975759919,0.010560000000000002,0.0030800000000000003,0.011,4.66,0.5,4.6867472729,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 16:30:00,5.11,0.47000000000000003,5.1315689609,0.0,0.0,0.0,5.11,0.47000000000000003,5.1315689609,1.3556061645,0.3953851313,1.4120897547,0.0,0.0,0.0,1.3556061645,0.3953851313,1.4120897547,4.43056,0.45308000000000004,4.4536662875,0.010560000000000002,0.0030800000000000003,0.011,4.42,0.45,4.4428481856,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 17:00:00,4.94,0.34,4.9516865814,0.0,0.0,0.0,4.94,0.34,4.9516865814,1.4058625194,0.4100432348,1.4644401243,0.0,0.0,0.0,1.4058625194,0.4100432348,1.4644401243,4.42576,0.39168000000000003,4.443058046,0.00576,0.00168,0.006,4.42,0.39,4.4371725231,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 17:30:00,4.85,0.32,4.8605452369,0.0,0.0,0.0,4.85,0.32,4.8605452369,1.4612220779,0.4261897727,1.5221063311,0.0,0.0,0.0,1.4612220779,0.4261897727,1.5221063311,4.22384,0.35112000000000004,4.2384088524,0.0038400000000000005,0.0011200000000000001,0.004,4.22,0.35000000000000003,4.2344893435,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 18:00:00,4.8100000000000005,0.32,4.8206327386000005,0.0,0.0,0.0,4.8100000000000005,0.32,4.8206327386000005,1.4852861663999999,0.4332084652,1.54717309,0.0,0.0,0.0,1.4852861663999999,0.4332084652,1.54717309,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 18:30:00,4.68,0.25,4.6866725936,0.0,0.0,0.0,4.68,0.25,4.6866725936,1.4891540991,0.4343366122,1.5512021865999999,0.0,0.0,0.0,1.4891540991,0.4343366122,1.5512021865999999,4.48,0.34,4.4928832613,0.0,0.0,0.0,4.48,0.34,4.4928832613,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 19:00:00,4.43,0.23,4.4359666365,0.0,0.0,0.0,4.43,0.23,4.4359666365,1.4624916018,0.4265600505,1.5234287519,0.0,0.0,0.0,1.4624916018,0.4265600505,1.5234287519,4.28,0.27,4.288507899,0.0,0.0,0.0,4.28,0.27,4.288507899,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 19:30:00,4.35,0.23,4.356076216,0.0,0.0,0.0,4.35,0.23,4.356076216,1.4126599181000001,0.4120258095,1.471520748,0.0,0.0,0.0,1.4126599181000001,0.4120258095,1.471520748,4.53,0.27,4.5380392242,0.0,0.0,0.0,4.53,0.27,4.5380392242,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 20:00:00,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,1.3877303584,0.4047546879,1.4455524567,0.0,0.0,0.0,1.3877303584,0.4047546879,1.4455524567,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 20:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.3276402228,0.3872283983,1.3829585654,0.0,0.0,0.0,1.3276402228,0.3872283983,1.3829585654,4.05,0.32,4.0626223059,0.0,0.0,0.0,4.05,0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 21:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.4557374351,0.4245900852,1.5163931615,0.0,0.0,0.0,1.4557374351,0.4245900852,1.5163931615,4.24,0.32,4.2520583251,0.0,0.0,0.0,4.24,0.32,4.2520583251,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 21:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.3515317159,0.3941967505,1.4078455374,0.0,0.0,0.0,1.3515317159,0.3941967505,1.4078455374,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 22:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.349181226,0.39351119090000003,1.4053971104,0.0,0.0,0.0,1.349181226,0.39351119090000003,1.4053971104,3.75,0.25,3.7583240946,0.0,0.0,0.0,3.75,0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 22:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.1984700258,0.3495537575,1.2484062769,0.0,0.0,0.0,1.1984700258,0.3495537575,1.2484062769,3.75,0.27,3.7597074354,0.0,0.0,0.0,3.75,0.27,3.7597074354,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 23:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,1.1332154966,0.3305211865,1.1804328089,0.0,0.0,0.0,1.1332154966,0.3305211865,1.1804328089,3.58,0.27,3.590167127,0.0,0.0,0.0,3.58,0.27,3.590167127,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-14 23:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,1.0291381432,0.3001652918,1.0720188991,0.0,0.0,0.0,1.0291381432,0.3001652918,1.0720188991,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 00:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.9536015507000001,0.2781337856,0.9933349487,0.0,0.0,0.0,0.9536015507000001,0.2781337856,0.9933349487,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 00:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.8625358618000001,0.2515729597,0.8984748560000001,0.0,0.0,0.0,0.8625358618000001,0.2515729597,0.8984748560000001,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 01:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.82901727,0.2417967038,0.8635596563,0.0,0.0,0.0,0.82901727,0.2417967038,0.8635596563,3.03,0.24,3.0394900888,0.0,0.0,0.0,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 01:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7946072679,0.2317604531,0.8277159040000001,0.0,0.0,0.0,0.7946072679,0.2317604531,0.8277159040000001,2.92,0.24,2.9298464124,0.0,0.0,0.0,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 02:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.7946072679,0.2317604531,0.8277159040000001,0.0,0.0,0.0,0.7946072679,0.2317604531,0.8277159040000001,2.85,0.24,2.8600874113,0.0,0.0,0.0,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 02:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.7702164453,0.2246464632,0.8023087971,0.0,0.0,0.0,0.7702164453,0.2246464632,0.8023087971,2.47,0.24,2.4816325272,0.0,0.0,0.0,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 03:00:00,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.7377033297000001,0.2151634712,0.7684409685,0.0,0.0,0.0,0.7377033297000001,0.2151634712,0.7684409685,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 03:30:00,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.7389896477,0.21553864720000002,0.769780883,0.0,0.0,0.0,0.7389896477,0.21553864720000002,0.769780883,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 04:00:00,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.7389896477,0.21553864720000002,0.769780883,0.0,0.0,0.0,0.7389896477,0.21553864720000002,0.769780883,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 04:30:00,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.7409191245000001,0.21610141130000002,0.7717907547,0.0,0.0,0.0,0.7409191245000001,0.21610141130000002,0.7717907547,2.7,0.30000000000000004,2.7166155414,0.0,0.0,0.0,2.7,0.30000000000000004,2.7166155414,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 05:00:00,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.7383464887000001,0.2153510592,0.7691109257000001,0.0,0.0,0.0,0.7383464887000001,0.2153510592,0.7691109257000001,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 05:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.7557171015,0.22041748790000001,0.7872053141,0.0,0.0,0.0,0.7557171015,0.22041748790000001,0.7872053141,2.71,0.26,2.7224437552,0.0,0.0,0.0,2.71,0.26,2.7224437552,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 06:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7570336818000001,0.2208014905,0.7885767519,0.0,0.0,0.0,0.7570336818000001,0.2208014905,0.7885767519,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 06:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.7875567957,0.22970406540000002,0.8203716622,0.0,0.0,0.0,0.7875567957,0.22970406540000002,0.8203716622,2.45256,0.28908,2.469537973,0.20256000000000002,0.05908000000000001,0.211,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 07:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.8231457009,0.2400841628,0.8574434384,0.0,0.0,0.0,0.8231457009,0.2400841628,0.8574434384,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 07:30:00,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.9425155387,0.2749003655,0.9817870195,0.0,0.0,0.0,0.9425155387,0.2749003655,0.9817870195,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 08:00:00,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698,1.0010870677,0.2919837281,1.0427990288,0.0,0.0,0.0,1.0010870677,0.2919837281,1.0427990288,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 08:30:00,3.93,0.24,3.9373214245,0.0,0.0,0.0,3.93,0.24,3.9373214245,1.1659308047999999,0.3400631514,1.2145112550000001,0.0,0.0,0.0,1.1659308047999999,0.3400631514,1.2145112550000001,3.42,0.28,3.4314428452,0.0,0.0,0.0,3.42,0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 09:00:00,4.17,0.24,4.1769007649,0.0,0.0,0.0,4.17,0.24,4.1769007649,1.2575320715,0.3667801875,1.3099292412,0.0,0.0,0.0,1.2575320715,0.3667801875,1.3099292412,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 09:30:00,4.31,0.24,4.3166769627,0.0,0.0,0.0,4.31,0.24,4.3166769627,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,3.83,0.31,3.8425252114,0.0,0.0,0.0,3.83,0.31,3.8425252114,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 10:00:00,4.37,0.24,4.376585427,0.0,0.0,0.0,4.37,0.24,4.376585427,1.4345251612,0.41840317200000005,1.494297043,0.0,0.0,0.0,1.4345251612,0.41840317200000005,1.494297043,3.92,0.31,3.9322385482,0.0,0.0,0.0,3.92,0.31,3.9322385482,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 10:30:00,4.44,0.26,4.4476060977,0.0,0.0,0.0,4.44,0.26,4.4476060977,1.4307894186,0.4173135804,1.4904056444,0.0,0.0,0.0,1.4307894186,0.4173135804,1.4904056444,3.87,0.29,3.8808504223,0.0,0.0,0.0,3.87,0.29,3.8808504223,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 11:00:00,4.44,0.26,4.4476060977,0.0,0.0,0.0,4.44,0.26,4.4476060977,1.4320346662,0.4176767776,1.4917027773,0.0,0.0,0.0,1.4320346662,0.4176767776,1.4917027773,3.84,0.29,3.8509349514,0.0,0.0,0.0,3.84,0.29,3.8509349514,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 11:30:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.3725657409,0.4003316744,1.4297559801,0.0,0.0,0.0,1.3725657409,0.4003316744,1.4297559801,3.87,0.29,3.8808504223,0.0,0.0,0.0,3.87,0.29,3.8808504223,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 12:00:00,4.39,0.22,4.3955090718,0.0,0.0,0.0,4.39,0.22,4.3955090718,1.3457452806,0.3925090402,1.4018180006,0.0,0.0,0.0,1.3457452806,0.3925090402,1.4018180006,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 12:30:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.4261082257,0.4159482325,1.4855294018,0.0,0.0,0.0,1.4261082257,0.4159482325,1.4855294018,4.03,0.26,4.0383783874,0.0,0.0,0.0,4.03,0.26,4.0383783874,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 13:00:00,4.39,0.22,4.3955090718,0.0,0.0,0.0,4.39,0.22,4.3955090718,1.4285927348,0.41667288100000005,1.4881174321000001,0.0,0.0,0.0,1.4285927348,0.41667288100000005,1.4881174321000001,4.03,0.29,4.0404207702,0.0,0.0,0.0,4.03,0.29,4.0404207702,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 13:30:00,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,1.4310772439,0.41739752950000003,1.4907054624,0.0,0.0,0.0,1.4310772439,0.41739752950000003,1.4907054624,4.06,0.29,4.0703439658,0.0,0.0,0.0,4.06,0.29,4.0703439658,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 14:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.4082826793,0.41074911480000004,1.4669611243,0.0,0.0,0.0,1.4082826793,0.41074911480000004,1.4669611243,4.02,0.25,4.0277661303,0.0,0.0,0.0,4.02,0.25,4.0277661303,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 14:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2809377036,0.3736068302,1.3343101079,0.0,0.0,0.0,1.2809377036,0.3736068302,1.3343101079,3.88,0.31,3.8923643201,0.0,0.0,0.0,3.88,0.31,3.8923643201,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 15:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2534473137,0.36558879980000003,1.3056742851,0.0,0.0,0.0,1.2534473137,0.36558879980000003,1.3056742851,3.77,0.35000000000000003,3.7862118271,0.0,0.0,0.0,3.77,0.35000000000000003,3.7862118271,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 15:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2567086684,0.3665400283,1.3090715296,0.0,0.0,0.0,1.2567086684,0.3665400283,1.3090715296,3.51,0.33,3.5254786909,0.0,0.0,0.0,3.51,0.33,3.5254786909,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 16:00:00,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,1.2825494254,0.3740769157,1.3359889848,0.0,0.0,0.0,1.2825494254,0.3740769157,1.3359889848,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 16:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2485157078,0.3641504148,1.3005371957,0.0,0.0,0.0,1.2485157078,0.3641504148,1.3005371957,4.00288,0.28084000000000003,4.0127197012,0.00288,0.00084,0.003,4.0,0.28,4.0097880243,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 17:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2828515505,0.37416503560000003,1.3363036984,0.0,0.0,0.0,1.2828515505,0.37416503560000003,1.3363036984,3.74672,0.23196000000000003,3.7538934721,0.00672,0.0019600000000000004,0.007,3.74,0.23,3.7470655185,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 17:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.3213118911000001,0.3853826349,1.3763665532,0.0,0.0,0.0,1.3213118911000001,0.3853826349,1.3763665532,3.90288,0.23084000000000002,3.9097006791,0.00288,0.00084,0.003,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 18:00:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.4185620822,0.413747274,1.4776688356,0.0,0.0,0.0,1.4185620822,0.413747274,1.4776688356,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 18:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.448973458,0.4226172586,1.509347352,0.0,0.0,0.0,1.448973458,0.4226172586,1.509347352,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 19:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.4019009728,0.4088877837,1.4603135133,0.0,0.0,0.0,1.4019009728,0.4088877837,1.4603135133,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 19:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.3946120596,0.40676185070000004,1.4527208954,0.0,0.0,0.0,1.3946120596,0.40676185070000004,1.4527208954,3.74,0.23,3.7470655185,0.0,0.0,0.0,3.74,0.23,3.7470655185,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 20:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.3079548695,0.3814868369,1.3624529891,0.0,0.0,0.0,1.3079548695,0.3814868369,1.3624529891,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 20:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.3079548695,0.3814868369,1.3624529891,0.0,0.0,0.0,1.3079548695,0.3814868369,1.3624529891,3.58,0.26,3.5894289239,0.0,0.0,0.0,3.58,0.26,3.5894289239,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 21:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.3079548695,0.3814868369,1.3624529891,0.0,0.0,0.0,1.3079548695,0.3814868369,1.3624529891,3.5,0.26,3.5096438566,0.0,0.0,0.0,3.5,0.26,3.5096438566,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 21:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.1972741625,0.3492049641,1.2471605859000001,0.0,0.0,0.0,1.1972741625,0.3492049641,1.2471605859000001,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 22:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.1179286656,0.32606252750000003,1.1645090266,0.0,0.0,0.0,1.1179286656,0.32606252750000003,1.1645090266,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 22:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,1.0890121189,0.3176285347,1.1343876239,0.0,0.0,0.0,1.0890121189,0.3176285347,1.1343876239,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 23:00:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,1.0062364963,0.2934856448,1.048163017,0.0,0.0,0.0,1.0062364963,0.2934856448,1.048163017,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 23:30:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.9364331305,0.2731263297,0.9754511777,0.0,0.0,0.0,0.9364331305,0.2731263297,0.9754511777,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 00:00:00,2.9,-0.22,2.9083328558,0.0,0.0,0.0,2.9,-0.22,2.9083328558,0.8980984953000001,0.2619453945,0.9355192659,0.0,0.0,0.0,0.8980984953000001,0.2619453945,0.9355192659,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 00:30:00,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,0.8186326139000001,0.2387678457,0.8527423061,0.0,0.0,0.0,0.8186326139000001,0.2387678457,0.8527423061,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 01:00:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.8172126094000001,0.23835367770000002,0.8512631348,0.0,0.0,0.0,0.8172126094000001,0.23835367770000002,0.8512631348,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 01:30:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.7892717754,0.2302042678,0.8221580994000001,0.0,0.0,0.0,0.7892717754,0.2302042678,0.8221580994000001,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 02:00:00,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.7618340953,0.2222016111,0.7935771826,0.0,0.0,0.0,0.7618340953,0.2222016111,0.7935771826,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 02:30:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.7340618661,0.2141013776,0.7646477772,0.0,0.0,0.0,0.7340618661,0.2141013776,0.7646477772,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 03:00:00,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.7126693482,0.2078618932,0.7423639043,0.0,0.0,0.0,0.7126693482,0.2078618932,0.7423639043,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 03:30:00,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.7126693482,0.2078618932,0.7423639043,0.0,0.0,0.0,0.7126693482,0.2078618932,0.7423639043,2.26,0.0,2.26,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 04:00:00,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.7120474726,0.2076805129,0.7417161173,0.0,0.0,0.0,0.7120474726,0.2076805129,0.7417161173,2.2512,0.2816,2.268744146,0.2112,0.0616,0.22,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 04:30:00,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.7145349747,0.20840603430000001,0.7443072653,0.0,0.0,0.0,0.7145349747,0.20840603430000001,0.7443072653,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 05:00:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.7126693482,0.2078618932,0.7423639043,0.0,0.0,0.0,0.7126693482,0.2078618932,0.7423639043,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 05:30:00,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,-0.22,2.5395472036999998,0.7126693482,0.2078618932,0.7423639043,0.0,0.0,0.0,0.7126693482,0.2078618932,0.7423639043,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 06:00:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.7120474726,0.2076805129,0.7417161173,0.0,0.0,0.0,0.7120474726,0.2076805129,0.7417161173,2.71,0.35000000000000003,2.7325080055,0.0,0.0,0.0,2.71,0.35000000000000003,2.7325080055,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 06:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7402621646,0.215909798,0.7711064215000001,0.0,0.0,0.0,0.7402621646,0.215909798,0.7711064215000001,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 07:00:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.7618340953,0.2222016111,0.7935771826,0.0,0.0,0.0,0.7618340953,0.2222016111,0.7935771826,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 07:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.8211420645,0.2394997688,0.8553563172,0.0,0.0,0.0,0.8211420645,0.2394997688,0.8553563172,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 08:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8769292872000001,0.2557710421,0.9134680075,0.0,0.0,0.0,0.8769292872000001,0.2557710421,0.9134680075,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 08:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.9974831826,0.2909325949,1.0390449819,0.0,0.0,0.0,0.9974831826,0.2909325949,1.0390449819,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 09:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.1019600994,0.321405029,1.1478751035,0.0,0.0,0.0,1.1019600994,0.321405029,1.1478751035,3.16096,0.22028000000000003,3.1686261061,0.0009600000000000001,0.00028000000000000003,0.001,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 09:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.1808932296,0.34442719200000005,1.2300971142,0.0,0.0,0.0,1.1808932296,0.34442719200000005,1.2300971142,3.41288,0.24084000000000003,3.4213672413,0.00288,0.00084,0.003,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
