Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-16 10:00:00,3.83192,0.0005600000000000001,3.8319200409,0.0019200000000000003,0.0005600000000000001,0.002,3.83,0.0,3.83,1.2221652295,0.3564648586,1.2730887808,0.0009600000000000001,0.00028000000000000003,0.001,1.2212052295,0.3561848586,1.2720887807999999,3.4638400000000003,0.22112,3.4708906062000002,0.0038400000000000005,0.0011200000000000001,0.004,3.46,0.22,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 10:30:00,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403,1.3022472494000001,0.3798221144,1.3565075515,0.0,0.0,0.0,1.3022472494000001,0.3798221144,1.3565075515,3.56576,0.00168,3.5657603958,0.00576,0.00168,0.006,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 11:00:00,3.93344,0.22392,3.9398084217,0.01344,0.003920000000000001,0.014,3.92,0.22,3.9261686158,1.3567344403,0.3957142118,1.413265042,0.00864,0.00252,0.009000000000000001,1.3480944403000001,0.3931942118,1.404265042,3.5428,0.2554,3.5519939471,0.0528,0.0154,0.055,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 11:30:00,4.10032,0.26176000000000005,4.1086667424,0.04032,0.011760000000000001,0.042,4.06,0.25,4.067689762,1.2849816543,0.3747863158,1.3385225566,0.02976,0.00868,0.031,1.2552216543,0.3661063158,1.3075225566,3.48008,0.31044000000000005,3.4938989396,0.07008,0.020440000000000003,0.073,3.41,0.29,3.422309162,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 12:00:00,4.16248,0.23364000000000001,4.16903195,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.15,0.23,4.1563686073,1.3305173987,0.3880675746,1.3859556237000001,0.00864,0.00252,0.009000000000000001,1.3218773987,0.3855475746,1.3769556237,3.27856,0.31208,3.2933796623,0.17856000000000002,0.05208,0.186,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 12:30:00,4.33288,0.23084000000000002,4.3390247983,0.00288,0.00084,0.003,4.33,0.23,4.3361042423,1.3247573987,0.3863875746,1.3799556237,0.00288,0.00084,0.003,1.3218773987,0.3855475746,1.3769556237,3.552,0.281,3.5630976692000003,0.07200000000000001,0.021,0.075,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 13:00:00,4.33384,0.23112000000000002,4.339998341,0.0038400000000000005,0.0011200000000000001,0.004,4.33,0.23,4.3361042423,1.3224524686999999,0.3857153034,1.3775546549,0.00288,0.00084,0.003,1.3195724687000001,0.38487530340000004,1.3745546549,3.88032,0.27176,3.8898247775,0.04032,0.011760000000000001,0.042,3.84,0.26,3.8487920183,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 13:30:00,4.2292,0.2356,4.2357573113,0.019200000000000002,0.0056,0.02,4.21,0.23,4.2162779795,1.29725762,0.37836680580000004,1.3513100209,0.015360000000000002,0.0044800000000000005,0.016,1.28189762,0.3738868058,1.3353100209,3.64184,0.29512000000000005,3.6537780994,0.051840000000000004,0.015120000000000001,0.054,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 14:00:00,4.36,0.23,4.3660622991,0.0,0.0,0.0,4.36,0.23,4.3660622991,1.3375164042,0.3901089512,1.3932462544,0.0,0.0,0.0,1.3375164042,0.3901089512,1.3932462544,3.81384,0.28112000000000004,3.8241867109000003,0.0038400000000000005,0.0011200000000000001,0.004,3.81,0.28,3.8202748592,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 14:30:00,4.39864,0.23252000000000003,4.4047814248,0.00864,0.00252,0.009000000000000001,4.39,0.23,4.3960209281000004,1.3944503584,0.40671468790000004,1.4525524566999999,0.00672,0.0019600000000000004,0.007,1.3877303584,0.4047546879,1.4455524567,3.76072,0.28896000000000005,3.7718049791,0.030720000000000004,0.008960000000000001,0.032,3.73,0.28,3.7404946197,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 15:00:00,4.23016,0.26588,4.2385074967,0.02016,0.005880000000000001,0.021,4.21,0.26,4.2180208629,1.2289272176,0.3584371051,1.2801325183,0.014400000000000001,0.004200000000000001,0.015,1.2145272176,0.3542371051,1.2651325183,3.4724,0.31820000000000004,3.4869489529,0.062400000000000004,0.0182,0.065,3.41,0.30000000000000004,3.4231710445,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 15:30:00,4.35096,0.26028,4.358738189,0.0009600000000000001,0.00028000000000000003,0.001,4.35,0.26,4.3577631877,1.3054349433999999,0.38075185850000004,1.3598280661,0.0,0.0,0.0,1.3054349433999999,0.38075185850000004,1.3598280661,3.44248,0.34364,3.4595891375,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.43,0.34,3.4468101195,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 16:00:00,4.2748,0.23140000000000002,4.2810583972,0.0048000000000000004,0.0014,0.005,4.27,0.23,4.2761898929,1.2610367728,0.3678023921,1.3135799717,0.0009600000000000001,0.00028000000000000003,0.001,1.2600767728,0.36752239210000004,1.3125799717,3.85016,0.31588000000000005,3.8630961935,0.02016,0.005880000000000001,0.021,3.83,0.31,3.8425252114,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 16:30:00,4.45384,0.25112,4.4609138077,0.0038400000000000005,0.0011200000000000001,0.004,4.45,0.25,4.4570169396,1.3205574102,0.38516257800000003,1.3755806356,0.0009600000000000001,0.00028000000000000003,0.001,1.3195974102,0.38488257800000003,1.3745806356,3.80976,0.31868,3.8230652885,0.02976,0.00868,0.031,3.7800000000000002,0.31,3.792690338,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 17:00:00,4.62096,0.28028000000000003,4.6294522570000005,0.0009600000000000001,0.00028000000000000003,0.001,4.62,0.28,4.6284770713,1.4141815178,0.4124696094,1.4731057477,0.0,0.0,0.0,1.4141815178,0.4124696094,1.4731057477,3.7444,0.31420000000000003,3.7575594473000002,0.014400000000000001,0.004200000000000001,0.015,3.73,0.31,3.7428598691,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 17:30:00,4.8100000000000005,0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,0.28,4.8181427957,1.4552440916,0.4244461934,1.515879262,0.0,0.0,0.0,1.4552440916,0.4244461934,1.515879262,3.8848000000000003,0.2514,3.8929260204,0.0048000000000000004,0.0014,0.005,3.88,0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 18:00:00,4.77,0.26,4.7770806985,0.0,0.0,0.0,4.77,0.26,4.7770806985,1.5259473477999999,0.4450679764,1.5895284873,0.0,0.0,0.0,1.5259473477999999,0.4450679764,1.5895284873,3.89384,0.23112000000000002,3.9006930666,0.0038400000000000005,0.0011200000000000001,0.004,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 18:30:00,4.95,0.26,4.9568235797,0.0,0.0,0.0,4.95,0.26,4.9568235797,1.5723590486,0.4586047225,1.637874009,0.0,0.0,0.0,1.5723590486,0.4586047225,1.637874009,4.08,0.23,4.0864777009,0.0,0.0,0.0,4.08,0.23,4.0864777009,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 19:00:00,4.83,0.26,4.8369928675,0.0,0.0,0.0,4.83,0.26,4.8369928675,1.5404555042,0.449299522,1.6046411502,0.0,0.0,0.0,1.5404555042,0.449299522,1.6046411502,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 19:30:00,4.45,0.24,4.4564672107,0.0,0.0,0.0,4.45,0.24,4.4564672107,1.4274377756,0.4163360179,1.4869143496000001,0.0,0.0,0.0,1.4274377756,0.4163360179,1.4869143496000001,4.66,0.41000000000000003,4.6780017101,0.0,0.0,0.0,4.66,0.41000000000000003,4.6780017101,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 20:00:00,4.25,0.24,4.2567710768,0.0,0.0,0.0,4.25,0.24,4.2567710768,1.3848037191,0.4039010847,1.4425038741,0.0,0.0,0.0,1.3848037191,0.4039010847,1.4425038741,5.22,0.66,5.2615587044,0.0,0.0,0.0,5.22,0.66,5.2615587044,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 20:30:00,4.19,0.24,4.1968678797,0.0,0.0,0.0,4.19,0.24,4.1968678797,1.3860078963,0.4042523031,1.4437582253,0.0,0.0,0.0,1.3860078963,0.4042523031,1.4437582253,4.71,0.47000000000000003,4.7333920184,0.0,0.0,0.0,4.71,0.47000000000000003,4.7333920184,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 21:00:00,4.21,0.24,4.2168353062,0.0,0.0,0.0,4.21,0.24,4.2168353062,1.4412972859,0.42037837510000003,1.5013513395,0.0,0.0,0.0,1.4412972859,0.42037837510000003,1.5013513395,4.49,0.32,4.5013886746,0.0,0.0,0.0,4.49,0.32,4.5013886746,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 21:30:00,4.03,0.24,4.0371400768,0.0,0.0,0.0,4.03,0.24,4.0371400768,1.4400428931,0.4200125105,1.5000446804,0.0,0.0,0.0,1.4400428931,0.4200125105,1.5000446804,4.37,0.32,4.3817005831,0.0,0.0,0.0,4.37,0.32,4.3817005831,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 22:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.3102445021,0.38215464650000003,1.364838023,0.0,0.0,0.0,1.3102445021,0.38215464650000003,1.364838023,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 22:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.2686890837,0.37003431610000004,1.3215511289,0.0,0.0,0.0,1.2686890837,0.37003431610000004,1.3215511289,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 23:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,1.1119101077,0.3243071147,1.1582396955,0.0,0.0,0.0,1.1119101077,0.3243071147,1.1582396955,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 23:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,1.0193304678,0.2973047198,1.0618025707,0.0,0.0,0.0,1.0193304678,0.2973047198,1.0618025707,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 00:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.9215969099,0.2687990987,0.9599967811000001,0.0,0.0,0.0,0.9215969099,0.2687990987,0.9599967811000001,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 00:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.8813256478,0.2570533139,0.9180475498,0.0,0.0,0.0,0.8813256478,0.2570533139,0.9180475498,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 01:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.8409394884,0.2452740175,0.8759786338000001,0.0,0.0,0.0,0.8409394884,0.2452740175,0.8759786338000001,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 01:30:00,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.8143726003,0.2375253418,0.8483047920000001,0.0,0.0,0.0,0.8143726003,0.2375253418,0.8483047920000001,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 02:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.7837773223000001,0.228601719,0.8164347107000001,0.0,0.0,0.0,0.7837773223000001,0.228601719,0.8164347107000001,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 02:30:00,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.7858255209,0.2291991102,0.8185682509000001,0.0,0.0,0.0,0.7858255209,0.2291991102,0.8185682509000001,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 03:00:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.7374712072,0.2150957688,0.7681991742000001,0.0,0.0,0.0,0.7374712072,0.2150957688,0.7681991742000001,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 03:30:00,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.7766465384,0.22652190700000002,0.8090068108,0.0,0.0,0.0,0.7766465384,0.22652190700000002,0.8090068108,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 04:00:00,3.12,0.26,3.1308145905,0.0,0.0,0.0,3.12,0.26,3.1308145905,0.7583502622,0.22118549310000002,0.7899481898,0.0,0.0,0.0,0.7583502622,0.22118549310000002,0.7899481898,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 04:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.7776969094,0.22682826520000002,0.8101009473,0.0,0.0,0.0,0.7776969094,0.22682826520000002,0.8101009473,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 05:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.7776969094,0.22682826520000002,0.8101009473,0.0,0.0,0.0,0.7776969094,0.22682826520000002,0.8101009473,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 05:30:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.7729713206000001,0.22544996850000001,0.8051784589000001,0.0,0.0,0.0,0.7729713206000001,0.22544996850000001,0.8051784589000001,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 06:00:00,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.8057902193,0.2350221473,0.8393648117,0.0,0.0,0.0,0.8057902193,0.2350221473,0.8393648117,2.6748000000000003,0.2214,2.6839472797,0.0048000000000000004,0.0014,0.005,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 06:30:00,3.86,0.35000000000000003,3.8758353938,0.0,0.0,0.0,3.86,0.35000000000000003,3.8758353938,0.93724955,0.2733644521,0.9763016146000001,0.0,0.0,0.0,0.93724955,0.2733644521,0.9763016146000001,3.64,0.26,3.6492739004,0.0,0.0,0.0,3.64,0.26,3.6492739004,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 07:00:00,4.68,0.44,4.7006382545,0.0,0.0,0.0,4.68,0.44,4.7006382545,1.0175546308,0.29678676730000003,1.0599527404,0.0,0.0,0.0,1.0175546308,0.29678676730000003,1.0599527404,3.83,0.30000000000000004,3.8417313805,0.0,0.0,0.0,3.83,0.30000000000000004,3.8417313805,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 07:30:00,5.11,0.53,5.1374117997,0.0,0.0,0.0,5.11,0.53,5.1374117997,1.1515616559,0.3358721496,1.1995433915,0.0,0.0,0.0,1.1515616559,0.3358721496,1.1995433915,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 08:00:00,5.29,0.63,5.3273820963,0.0,0.0,0.0,5.29,0.63,5.3273820963,1.2985450947000001,0.3787423193,1.3526511402999999,0.0,0.0,0.0,1.2985450947000001,0.3787423193,1.3526511402999999,4.04856,0.49708,4.0789614610000005,0.05856000000000001,0.01708,0.061,3.99,0.48,4.0187684681,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 08:30:00,5.55,0.79,5.6059432747999995,0.0,0.0,0.0,5.55,0.79,5.6059432747999995,1.3794747115,0.4023467908,1.4369528244,0.0,0.0,0.0,1.3794747115,0.4023467908,1.4369528244,4.54096,0.5302800000000001,4.5718174286,0.0009600000000000001,0.00028000000000000003,0.001,4.54,0.53,4.5708314342000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 09:00:00,5.77,0.91,5.8413183443,0.0,0.0,0.0,5.77,0.91,5.8413183443,2.342681246,0.6832820301,2.4402929646000002,0.0,0.0,0.0,2.342681246,0.6832820301,2.4402929646000002,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 09:30:00,6.26,1.17,6.3683985428,0.0,0.0,0.0,6.26,1.17,6.3683985428,2.3914442682,0.6975045782,2.4910877794,0.0,0.0,0.0,2.3914442682,0.6975045782,2.4910877794,4.94288,0.6608400000000001,4.9868599539,0.00288,0.00084,0.003,4.94,0.66,4.9838940599,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 10:00:00,6.24,1.08,6.3327719049,0.0,0.0,0.0,6.24,1.08,6.3327719049,2.2500209617999998,0.6562561139,2.3437718352,0.0,0.0,0.0,2.2500209617999998,0.6562561139,2.3437718352,4.61584,0.6821200000000001,4.6659689883,0.07584,0.02212,0.079,4.54,0.66,4.5877227466,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 10:30:00,6.24,1.1,6.3362133802,0.0,0.0,0.0,6.24,1.1,6.3362133802,1.9756566315000001,0.5762331842,2.0579756578,0.0,0.0,0.0,1.9756566315000001,0.5762331842,2.0579756578,4.8197600000000005,0.7086800000000001,4.8715822686,0.02976,0.00868,0.031,4.79,0.7000000000000001,4.8408780195,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 11:00:00,6.43,1.23,6.546586897,0.0,0.0,0.0,6.43,1.23,6.546586897,1.8953568716,0.5528124209,1.9743300745,0.0,0.0,0.0,1.8953568716,0.5528124209,1.9743300745,5.18576,0.8216800000000001,5.2504537709,0.00576,0.00168,0.006,5.18,0.8200000000000001,5.2445018829,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 11:30:00,6.29,1.1400000000000001,6.3924721353,0.0,0.0,0.0,6.29,1.1400000000000001,6.3924721353,1.5137412947,0.44150787760000004,1.5768138487,0.0,0.0,0.0,1.5137412947,0.44150787760000004,1.5768138487,5.14248,0.7336400000000001,5.1945479303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.13,0.73,5.1816792645,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 12:00:00,6.76,1.22,6.86920665,0.0,0.0,0.0,6.76,1.22,6.86920665,1.6079567665,0.4689873902,1.6749549651,0.0,0.0,0.0,1.6079567665,0.4689873902,1.6749549651,5.07768,0.7322400000000001,5.1302056099,0.007680000000000001,0.0022400000000000002,0.008,5.07,0.73,5.1222846465,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 12:30:00,7.51,1.45,7.6486992358,0.0,0.0,0.0,7.51,1.45,7.6486992358,1.9775721411,0.5767918745,2.0599709803,0.0,0.0,0.0,1.9775721411,0.5767918745,2.0599709803,4.7848,0.7314,4.8403777745,0.0048000000000000004,0.0014,0.005,4.78,0.73,4.835421388,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 13:00:00,7.29,1.32,7.4085423668,0.0,0.0,0.0,7.29,1.32,7.4085423668,1.8279058248000002,0.5331391989,1.9040685675,0.0,0.0,0.0,1.8279058248000002,0.5331391989,1.9040685675,5.1192,0.7056,5.1675990557,0.019200000000000002,0.0056,0.02,5.1,0.7000000000000001,5.1478150705,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 13:30:00,6.05,1.19,6.1659224776,0.0,0.0,0.0,6.05,1.19,6.1659224776,0.9153307657,0.2669714733,0.9534695477,0.0,0.0,0.0,0.9153307657,0.2669714733,0.9534695477,5.20512,0.7631600000000001,5.2607687081,0.04512,0.013160000000000002,0.047,5.16,0.75,5.2142209389,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 14:00:00,6.36,1.33,6.4975764713,0.0,0.0,0.0,6.36,1.33,6.4975764713,1.0604008566,0.3092835832,1.1045842256,0.0,0.0,0.0,1.0604008566,0.3092835832,1.1045842256,5.24032,0.82176,5.304360772,0.04032,0.011760000000000001,0.042,5.2,0.81,5.2627084282,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 14:30:00,6.28,1.33,6.4192912381,0.0,0.0,0.0,6.28,1.33,6.4192912381,1.0272873153,0.29962546700000003,1.0700909534,0.0,0.0,0.0,1.0272873153,0.29962546700000003,1.0700909534,5.03416,0.8528800000000001,5.1058957294,0.044160000000000005,0.01288,0.046,4.99,0.84,5.0602075056,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 15:00:00,6.38,1.33,6.517154287,0.0,0.0,0.0,6.38,1.33,6.517154287,0.9564744826,0.2789717241,0.996327586,0.0,0.0,0.0,0.9564744826,0.2789717241,0.996327586,4.62664,0.9365200000000001,4.7204732178,0.05664,0.01652,0.059000000000000004,4.57,0.92,4.661684245,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 15:30:00,6.17,1.28,6.3013728663,0.0,0.0,0.0,6.17,1.28,6.3013728663,1.0054696273,0.29326197460000003,1.0473641951,0.0,0.0,0.0,1.0054696273,0.29326197460000003,1.0473641951,4.85184,0.9351200000000001,4.9411335542,0.051840000000000004,0.015120000000000001,0.054,4.8,0.92,4.8873714817,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 16:00:00,6.5600000000000005,1.28,6.6837115437,0.0,0.0,0.0,6.5600000000000005,1.28,6.6837115437,1.1825781132,0.3449186164,1.2318522013,0.0,0.0,0.0,1.1825781132,0.3449186164,1.2318522013,5.28976,0.88868,5.3638897267,0.02976,0.00868,0.031,5.26,0.88,5.3331041617,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 16:30:00,6.08,0.98,6.1584738369,0.0,0.0,0.0,6.08,0.98,6.1584738369,1.351629653,0.3942253155,1.4079475552,0.0,0.0,0.0,1.351629653,0.3942253155,1.4079475552,4.7145600000000005,0.6200800000000001,4.7551630046,0.03456,0.01008,0.036000000000000004,4.68,0.61,4.7195868463,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 17:00:00,5.86,0.79,5.9130110773,0.0,0.0,0.0,5.86,0.79,5.9130110773,1.648007878,0.4806689644,1.7166748729,0.0,0.0,0.0,1.648007878,0.4806689644,1.7166748729,4.92056,0.57308,4.9538198796,0.010560000000000002,0.0030800000000000003,0.011,4.91,0.5700000000000001,4.9429748128,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 17:30:00,5.44,0.63,5.476358279,0.0,0.0,0.0,5.44,0.63,5.476358279,1.5255118686,0.4449409617,1.5890748631,0.0,0.0,0.0,1.5255118686,0.4449409617,1.5890748631,5.0844,0.5142,5.1103351162,0.014400000000000001,0.004200000000000001,0.015,5.07,0.51,5.0955863254,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 18:00:00,5.21,0.56,5.240009542,0.0,0.0,0.0,5.21,0.56,5.240009542,1.4328835095999999,0.417924357,1.4925869891999999,0.0,0.0,0.0,1.4328835095999999,0.417924357,1.4925869891999999,5.1044,0.5442,5.1333276732,0.014400000000000001,0.004200000000000001,0.015,5.09,0.54,5.1185642518,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 18:30:00,5.24,0.49,5.262860439,0.0,0.0,0.0,5.24,0.49,5.262860439,1.4835622077,0.4327056439,1.5453772997000002,0.0,0.0,0.0,1.4835622077,0.4327056439,1.5453772997000002,5.4,0.54,5.4269328354,0.0,0.0,0.0,5.4,0.54,5.4269328354,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 19:00:00,5.19,0.47000000000000003,5.2112378568,0.0,0.0,0.0,5.19,0.47000000000000003,5.2112378568,1.4013873435,0.4087379752,1.4597784828,0.0,0.0,0.0,1.4013873435,0.4087379752,1.4597784828,5.07,0.51,5.0955863254,0.0,0.0,0.0,5.07,0.51,5.0955863254,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 19:30:00,4.95,0.41000000000000003,4.9669507749,0.0,0.0,0.0,4.95,0.41000000000000003,4.9669507749,1.367425125,0.3988323281,1.4244011718,0.0,0.0,0.0,1.367425125,0.3988323281,1.4244011718,4.75,0.46,4.7722217048,0.0,0.0,0.0,4.75,0.46,4.7722217048,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 20:00:00,4.86,0.41000000000000003,4.877263577,0.0,0.0,0.0,4.86,0.41000000000000003,4.877263577,1.3339795287,0.3890773625,1.3895620091,0.0,0.0,0.0,1.3339795287,0.3890773625,1.3895620091,4.68,0.46,4.7025524984,0.0,0.0,0.0,4.68,0.46,4.7025524984,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 20:30:00,4.78,0.37,4.7942986974,0.0,0.0,0.0,4.78,0.37,4.7942986974,1.311932545,0.3826469923,1.366596401,0.0,0.0,0.0,1.311932545,0.3826469923,1.366596401,4.58,0.42,4.5992173247,0.0,0.0,0.0,4.58,0.42,4.5992173247,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 21:00:00,4.54,0.29,4.5492526859,0.0,0.0,0.0,4.54,0.29,4.5492526859,1.3556061645,0.3953851313,1.4120897547,0.0,0.0,0.0,1.3556061645,0.3953851313,1.4120897547,4.47,0.42,4.4896881852,0.0,0.0,0.0,4.47,0.42,4.4896881852,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 21:30:00,4.52,0.29,4.5292935431,0.0,0.0,0.0,4.52,0.29,4.5292935431,1.3556061645,0.3953851313,1.4120897547,0.0,0.0,0.0,1.3556061645,0.3953851313,1.4120897547,3.94,0.4,3.9602525172,0.0,0.0,0.0,3.94,0.4,3.9602525172,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 22:00:00,4.44,0.29,4.4494606415,0.0,0.0,0.0,4.44,0.29,4.4494606415,1.3795972575,0.4023825334,1.4370804766,0.0,0.0,0.0,1.3795972575,0.4023825334,1.4370804766,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 22:30:00,4.14,0.26,4.1481562169,0.0,0.0,0.0,4.14,0.26,4.1481562169,1.2364350276,0.360626883,1.2879531537,0.0,0.0,0.0,1.2364350276,0.360626883,1.2879531537,4.13,0.32,4.1423785438,0.0,0.0,0.0,4.13,0.32,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 23:00:00,4.02,0.26,4.0283991858,0.0,0.0,0.0,4.02,0.26,4.0283991858,1.125106007,0.3281559187,1.1719854239,0.0,0.0,0.0,1.125106007,0.3281559187,1.1719854239,3.89,0.28,3.900064102,0.0,0.0,0.0,3.89,0.28,3.900064102,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 23:30:00,3.93,0.29,3.9406852196,0.0,0.0,0.0,3.93,0.29,3.9406852196,0.9764674481000001,0.2848030057,1.0171535917,0.0,0.0,0.0,0.9764674481000001,0.2848030057,1.0171535917,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 00:00:00,3.81,0.29,3.821020806,0.0,0.0,0.0,3.81,0.29,3.821020806,0.9100341821000001,0.2654266364,0.9479522730000001,0.0,0.0,0.0,0.9100341821000001,0.2654266364,0.9479522730000001,3.35,0.26,3.3600744039,0.0,0.0,0.0,3.35,0.26,3.3600744039,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 00:30:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.8022154327000001,0.2339795012,0.8356410757,0.0,0.0,0.0,0.8022154327000001,0.2339795012,0.8356410757,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 01:00:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.7994299624000001,0.2331670724,0.8327395442000001,0.0,0.0,0.0,0.7994299624000001,0.2331670724,0.8327395442000001,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 01:30:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.7841030587000001,0.2286967254,0.8167740195000001,0.0,0.0,0.0,0.7841030587000001,0.2286967254,0.8167740195000001,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 02:00:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.7525245855,0.2194863374,0.7838797765000001,0.0,0.0,0.0,0.7525245855,0.2194863374,0.7838797765000001,2.93,0.24,2.9398129192,0.0,0.0,0.0,2.93,0.24,2.9398129192,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 02:30:00,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867,0.736832704,0.2149095387,0.7675340667,0.0,0.0,0.0,0.736832704,0.2149095387,0.7675340667,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 03:00:00,3.4,0.29,3.4123452346,0.0,0.0,0.0,3.4,0.29,3.4123452346,0.7387482136,0.215468229,0.7695293892,0.0,0.0,0.0,0.7387482136,0.215468229,0.7695293892,2.74,0.26,2.7523081223,0.0,0.0,0.0,2.74,0.26,2.7523081223,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 03:30:00,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.7381097104000001,0.21528199890000002,0.7688642817,0.0,0.0,0.0,0.7381097104000001,0.21528199890000002,0.7688642817,2.5,0.26,2.5134836383,0.0,0.0,0.0,2.5,0.26,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 04:00:00,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.7387482136,0.215468229,0.7695293892,0.0,0.0,0.0,0.7387482136,0.215468229,0.7695293892,2.55,0.26,2.5632206304,0.0,0.0,0.0,2.55,0.26,2.5632206304,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 04:30:00,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.7786673013000001,0.2271112962,0.8111117722000001,0.0,0.0,0.0,0.7786673013000001,0.2271112962,0.8111117722000001,3.12,0.26,3.1308145905,0.0,0.0,0.0,3.12,0.26,3.1308145905,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 05:00:00,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.7572830972,0.2208742367,0.7888365595,0.0,0.0,0.0,0.7572830972,0.2208742367,0.7888365595,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 05:30:00,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.8120452228,0.2368465233,0.8458804405,0.0,0.0,0.0,0.8120452228,0.2368465233,0.8458804405,2.92,0.24,2.9298464124,0.0,0.0,0.0,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 06:00:00,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.8106341973000001,0.2364349742,0.8444106221000001,0.0,0.0,0.0,0.8106341973000001,0.2364349742,0.8444106221000001,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 06:30:00,3.94,0.31,3.9521766155,0.0,0.0,0.0,3.94,0.31,3.9521766155,0.8801781711000001,0.2567186332,0.9168522615,0.0,0.0,0.0,0.8801781711000001,0.2567186332,0.9168522615,3.32,0.30000000000000004,3.3335266611,0.0,0.0,0.0,3.32,0.30000000000000004,3.3335266611,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 07:00:00,4.57,0.5,4.5972709296000005,0.0,0.0,0.0,4.57,0.5,4.5972709296000005,0.9739179247,0.2840593947,1.0144978382,0.0,0.0,0.0,0.9739179247,0.2840593947,1.0144978382,3.59,0.47000000000000003,3.6206353034000003,0.0,0.0,0.0,3.59,0.47000000000000003,3.6206353034000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 07:30:00,5.03,0.6000000000000001,5.065658891,0.0,0.0,0.0,5.03,0.6000000000000001,5.065658891,1.1187819985,0.32631141620000004,1.1653979151,0.0,0.0,0.0,1.1187819985,0.32631141620000004,1.1653979151,3.96,0.54,3.996648596,0.0,0.0,0.0,3.96,0.54,3.996648596,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 08:00:00,5.6,0.75,5.65,0.0,0.0,0.0,5.6,0.75,5.65,1.1729935814,0.3421231279,1.221868314,0.0,0.0,0.0,1.1729935814,0.3421231279,1.221868314,3.842,0.591,3.8871898590000002,0.07200000000000001,0.021,0.075,3.77,0.5700000000000001,3.8128467055,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 08:30:00,5.7,0.97,5.7819460392,0.0,0.0,0.0,5.7,0.97,5.7819460392,1.3982565162,0.4078248172,1.4565172043,0.0,0.0,0.0,1.3982565162,0.4078248172,1.4565172043,4.28768,0.6722400000000001,4.3400583406,0.007680000000000001,0.0022400000000000002,0.008,4.28,0.67,4.3321241903,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 09:00:00,6.06,1.06,6.1520078023,0.0,0.0,0.0,6.06,1.06,6.1520078023,1.4527501047,0.4237187805,1.513281359,0.0,0.0,0.0,1.4527501047,0.4237187805,1.513281359,4.87,0.67,4.9158722522,0.0,0.0,0.0,4.87,0.67,4.9158722522,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 09:30:00,6.24,1.1,6.3362133802,0.0,0.0,0.0,6.24,1.1,6.3362133802,1.448973458,0.4226172586,1.509347352,0.0,0.0,0.0,1.448973458,0.4226172586,1.509347352,5.5144,0.8242,5.575653594,0.014400000000000001,0.004200000000000001,0.015,5.5,0.8200000000000001,5.5607913106,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 10:00:00,6.15,1.1400000000000001,6.2547661827,0.0,0.0,0.0,6.15,1.1400000000000001,6.2547661827,1.3709699817,0.39986624470000004,1.4280937310000001,0.0,0.0,0.0,1.3709699817,0.39986624470000004,1.4280937310000001,5.59664,0.9965200000000001,5.6846663403,0.05664,0.01652,0.059000000000000004,5.54,0.98,5.6260110203,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 10:30:00,6.35,1.1400000000000001,6.4515192009,0.0,0.0,0.0,6.35,1.1400000000000001,6.4515192009,1.4544770563,0.4242224748,1.515080267,0.0,0.0,0.0,1.4544770563,0.4242224748,1.515080267,5.78112,0.98616,5.8646278654,0.021120000000000003,0.0061600000000000005,0.022,5.76,0.98,5.8427733141000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 11:00:00,6.46096,1.28028,6.5865864452,0.0009600000000000001,0.00028000000000000003,0.001,6.46,1.28,6.5855903304,1.3457452806,0.3925090402,1.4018180006,0.0,0.0,0.0,1.3457452806,0.3925090402,1.4018180006,5.47472,0.9159600000000001,5.5508145168,0.054720000000000005,0.015960000000000002,0.057,5.42,0.9,5.4942151396,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 11:30:00,6.753,1.353,6.8872068359,0.0,0.0,0.0,6.753,1.353,6.8872068359,1.4518816389,0.423465478,1.5123767072,0.0,0.0,0.0,1.4518816389,0.423465478,1.5123767072,5.91492,0.9835600000000001,5.9961378303,0.0019200000000000003,0.0005600000000000001,0.002,5.913,0.983,5.9941519834,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-08-18 12:00:00,6.75,1.33,6.8797819733,0.0,0.0,0.0,6.75,1.33,6.8797819733,1.4266805507,0.41611516060000003,1.4861255737,0.0,0.0,0.0,1.4266805507,0.41611516060000003,1.4861255737,5.9938400000000005,1.04112,6.0835884805,0.0038400000000000005,0.0011200000000000001,0.004,5.99,1.04,6.0796134746,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 12:30:00,7.03096,1.38028,7.1651637385,0.0009600000000000001,0.00028000000000000003,0.001,7.03,1.38,7.1641677814,1.3416598577,0.3913174585,1.3975623518,0.0,0.0,0.0,1.3416598577,0.3913174585,1.3975623518,5.79032,1.1617600000000001,5.9057168913,0.04032,0.011760000000000001,0.042,5.75,1.15,5.8638724406,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 13:00:00,7.01,1.45,7.1583936746,0.0,0.0,0.0,7.01,1.45,7.1583936746,1.3404982474,0.3909786555,1.3963523411,0.0,0.0,0.0,1.3404982474,0.3909786555,1.3963523411,5.73664,1.21652,5.8642100406,0.05664,0.01652,0.059000000000000004,5.68,1.2,5.8053768181,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 13:30:00,6.04,1.2,6.1580516399,0.0,0.0,0.0,6.04,1.2,6.1580516399,1.2510805287,0.36489848750000003,1.303208884,0.0,0.0,0.0,1.2510805287,0.36489848750000003,1.303208884,5.64104,1.14072,5.7552214901,0.07104,0.020720000000000002,0.074,5.57,1.12,5.6814874813,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 14:00:00,6.13,1.3,6.2663306648,0.0,0.0,0.0,6.13,1.3,6.2663306648,1.18761597,0.34638799130000003,1.2370999688,0.0,0.0,0.0,1.18761597,0.34638799130000003,1.2370999688,5.642,1.111,5.7503465113,0.07200000000000001,0.021,0.075,5.57,1.09,5.6756497425,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 14:30:00,6.28,1.3900000000000001,6.4319903607,0.0,0.0,0.0,6.28,1.3900000000000001,6.4319903607,1.1617880164,0.3388548381,1.2101958503999999,0.0,0.0,0.0,1.1617880164,0.3388548381,1.2101958503999999,5.64296,1.17128,5.7632364519,0.07296000000000001,0.02128,0.076,5.57,1.15,5.6874774725,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 15:00:00,6.25,1.3599999999999999,6.3962567178,0.0,0.0,0.0,6.25,1.3599999999999999,6.3962567178,1.2046759777,0.3513638268,1.2548708101,0.0,0.0,0.0,1.2046759777,0.3513638268,1.2548708101,5.69376,1.16568,5.811859668,0.05376,0.015680000000000003,0.056,5.64,1.15,5.7560489921,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 15:30:00,6.65,1.38,6.7916787321,0.0,0.0,0.0,6.65,1.38,6.7916787321,1.1498391937,0.3353697648,1.1977491601,0.0,0.0,0.0,1.1498391937,0.3353697648,1.1977491601,5.52544,1.0949200000000001,5.6328799916,0.08544,0.02492,0.089,5.44,1.07,5.5442312362,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 16:00:00,6.8100000000000005,1.38,6.9484170859,0.0,0.0,0.0,6.8100000000000005,1.38,6.9484170859,1.2201423877,0.3558748631,1.2709816539,0.0,0.0,0.0,1.2201423877,0.3558748631,1.2709816539,5.60584,1.13212,5.7190154572,0.07584,0.02212,0.079,5.53,1.11,5.6403014104,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 16:30:00,6.13,1.09,6.2261545114,0.0,0.0,0.0,6.13,1.09,6.2261545114,1.2985964743,0.37875730500000004,1.3527046607,0.0,0.0,0.0,1.2985964743,0.37875730500000004,1.3527046607,5.1443200000000004,0.8887600000000001,5.2205289579,0.06432,0.018760000000000002,0.067,5.08,0.87,5.1539596428,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 17:00:00,5.41,0.77,5.464521937,0.0,0.0,0.0,5.41,0.77,5.464521937,1.3031212007000001,0.3800770169,1.3574179174,0.0,0.0,0.0,1.3031212007000001,0.3800770169,1.3574179174,5.0772,0.6896,5.1238177173,0.06720000000000001,0.0196,0.07,5.01,0.67,5.0546018636,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 17:30:00,5.24,0.66,5.2814013292,0.0,0.0,0.0,5.24,0.66,5.2814013292,1.3854881147,0.4041007001,1.4432167862,0.0,0.0,0.0,1.3854881147,0.4041007001,1.4432167862,5.1176,0.6868000000000001,5.1634798344,0.057600000000000005,0.016800000000000002,0.06,5.06,0.67,5.104164966,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 18:00:00,5.15,0.6000000000000001,5.1848336521,0.0,0.0,0.0,5.15,0.6000000000000001,5.1848336521,1.3866907954,0.40445148200000003,1.4444695785000001,0.0,0.0,0.0,1.3866907954,0.40445148200000003,1.4444695785000001,5.20536,0.6744800000000001,5.2488756891,0.015360000000000002,0.0044800000000000005,0.016,5.19,0.67,5.2330679338,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 18:30:00,5.02,0.51,5.0458398706,0.0,0.0,0.0,5.02,0.51,5.0458398706,1.422753756,0.4149698455,1.4820351625,0.0,0.0,0.0,1.422753756,0.4149698455,1.4820351625,5.1048,0.6214000000000001,5.1424819883,0.0048000000000000004,0.0014,0.005,5.1,0.62,5.1375480533,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 19:00:00,5.25,0.56,5.2797821925,0.0,0.0,0.0,5.25,0.56,5.2797821925,1.4202815514,0.4142487858,1.4794599493,0.0,0.0,0.0,1.4202815514,0.4142487858,1.4794599493,5.34096,0.6702800000000001,5.3828550974,0.0009600000000000001,0.00028000000000000003,0.001,5.34,0.67,5.3818677055,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 19:30:00,4.93,0.44,4.9495959431,0.0,0.0,0.0,4.93,0.44,4.9495959431,1.3875492829,0.40470187420000003,1.4453638363999999,0.0,0.0,0.0,1.3875492829,0.40470187420000003,1.4453638363999999,5.43096,0.71028,5.4772095268,0.0009600000000000001,0.00028000000000000003,0.001,5.43,0.71,5.476221325,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 20:00:00,4.89,0.46,4.9115883378,0.0,0.0,0.0,4.89,0.46,4.9115883378,1.4169024727,0.41326322120000003,1.4759400757,0.0,0.0,0.0,1.4169024727,0.41326322120000003,1.4759400757,5.22,0.64,5.2590873733,0.0,0.0,0.0,5.22,0.64,5.2590873733,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 20:30:00,5.01,0.46,5.0310734441,0.0,0.0,0.0,5.01,0.46,5.0310734441,1.3451980634,0.39234943510000003,1.4012479827,0.0,0.0,0.0,1.3451980634,0.39234943510000003,1.4012479827,5.14,0.58,5.1726202258,0.0,0.0,0.0,5.14,0.58,5.1726202258,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 21:00:00,5.01,0.42,5.0275739676,0.0,0.0,0.0,5.01,0.42,5.0275739676,1.3899666162,0.40540692970000003,1.4478818918,0.0,0.0,0.0,1.3899666162,0.40540692970000003,1.4478818918,5.12,0.54,5.148397809,0.0,0.0,0.0,5.12,0.54,5.148397809,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 21:30:00,4.98,0.42,4.9976794615,0.0,0.0,0.0,4.98,0.42,4.9976794615,1.4053508854,0.4098940082,1.4639071723,0.0,0.0,0.0,1.4053508854,0.4098940082,1.4639071723,5.05,0.6000000000000001,5.0855186559,0.0,0.0,0.0,5.05,0.6000000000000001,5.0855186559,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 22:00:00,4.33,0.33,4.3425568505,0.0,0.0,0.0,4.33,0.33,4.3425568505,1.3461922328,0.3926394012,1.4022835759,0.0,0.0,0.0,1.3461922328,0.3926394012,1.4022835759,4.83,0.58,4.8646993741,0.0,0.0,0.0,4.83,0.58,4.8646993741,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 22:30:00,4.2,0.27,4.2086696235,0.0,0.0,0.0,4.2,0.27,4.2086696235,1.2567924719999999,0.366564471,1.309158825,0.0,0.0,0.0,1.2567924719999999,0.366564471,1.309158825,4.44,0.44,4.4617485362,0.0,0.0,0.0,4.44,0.44,4.4617485362,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 23:00:00,4.04,0.27,4.0490122252,0.0,0.0,0.0,4.04,0.27,4.0490122252,1.1472722113,0.3346210616,1.1950752201000001,0.0,0.0,0.0,1.1472722113,0.3346210616,1.1950752201000001,4.38,0.53,4.4119496824,0.0,0.0,0.0,4.38,0.53,4.4119496824,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 23:30:00,3.87,0.27,3.8794071712,0.0,0.0,0.0,3.87,0.27,3.8794071712,1.0373994436,0.3025748377,1.0806244204,0.0,0.0,0.0,1.0373994436,0.3025748377,1.0806244204,4.13,0.46,4.1555384729,0.0,0.0,0.0,4.13,0.46,4.1555384729,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 00:00:00,3.77,0.24,3.7776315331,0.0,0.0,0.0,3.77,0.24,3.7776315331,0.9741264359,0.2841202105,1.0147150374,0.0,0.0,0.0,0.9741264359,0.2841202105,1.0147150374,3.9699999999999998,0.46,3.9965610217,0.0,0.0,0.0,3.9699999999999998,0.46,3.9965610217,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 00:30:00,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,3.55,0.26,3.5595083929999998,0.9067334198,0.26446391410000003,0.9445139789,0.0,0.0,0.0,0.9067334198,0.26446391410000003,0.9445139789,4.05,0.6000000000000001,4.0942032192,0.0,0.0,0.0,4.05,0.6000000000000001,4.0942032192,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 01:00:00,3.6,0.29,3.6116616674,0.0,0.0,0.0,3.6,0.29,3.6116616674,0.8358156664,0.2437795694,0.8706413192,0.0,0.0,0.0,0.8358156664,0.2437795694,0.8706413192,3.81,0.54,3.848077442,0.0,0.0,0.0,3.81,0.54,3.848077442,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 01:30:00,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.7969607508000001,0.2324468856,0.8301674487,0.0,0.0,0.0,0.7969607508000001,0.2324468856,0.8301674487,3.7199999999999998,0.51,3.7547969319,0.0,0.0,0.0,3.7199999999999998,0.51,3.7547969319,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 02:00:00,3.35,0.27,3.3608629844,0.0,0.0,0.0,3.35,0.27,3.3608629844,0.7726550619,0.2253577264,0.8048490229,0.0,0.0,0.0,0.7726550619,0.2253577264,0.8048490229,3.6,0.48,3.6318590281,0.0,0.0,0.0,3.6,0.48,3.6318590281,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 02:30:00,3.32,0.27,3.3309608223,0.0,0.0,0.0,3.32,0.27,3.3309608223,0.7317246783,0.2134196978,0.7622132066,0.0,0.0,0.0,0.7317246783,0.2134196978,0.7622132066,3.68,0.48,3.7111723215,0.0,0.0,0.0,3.68,0.48,3.7111723215,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 03:00:00,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,3.36,0.24,3.3685605234000002,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,3.59,0.44,3.6168632819,0.0,0.0,0.0,3.59,0.44,3.6168632819,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 03:30:00,3.46,0.24,3.4683137113,0.0,0.0,0.0,3.46,0.24,3.4683137113,0.7291706655,0.21267477740000001,0.7595527765000001,0.0,0.0,0.0,0.7291706655,0.21267477740000001,0.7595527765000001,3.52,0.4,3.5426543721,0.0,0.0,0.0,3.52,0.4,3.5426543721,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 04:00:00,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.7304476719,0.2130472376,0.7608829916000001,0.0,0.0,0.0,0.7304476719,0.2130472376,0.7608829916000001,3.5,0.4,3.5227829908,0.0,0.0,0.0,3.5,0.4,3.5227829908,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 04:30:00,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.7483493731,0.2182685672,0.779530597,0.0,0.0,0.0,0.7483493731,0.2182685672,0.779530597,3.44,0.31,3.4539397794,0.0,0.0,0.0,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 05:00:00,2.93,0.22,2.9382477772,0.0,0.0,0.0,2.93,0.22,2.9382477772,0.7483493731,0.2182685672,0.779530597,0.0,0.0,0.0,0.7483493731,0.2182685672,0.779530597,3.54,0.26,3.5495351808,0.0,0.0,0.0,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 05:30:00,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.8003787383000001,0.2334437987,0.8337278524,0.0,0.0,0.0,0.8003787383000001,0.2334437987,0.8337278524,3.49,0.41000000000000003,3.5140005692000003,0.0,0.0,0.0,3.49,0.41000000000000003,3.5140005692000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 06:00:00,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.8024813094000001,0.2340570486,0.8359180306,0.0,0.0,0.0,0.8024813094000001,0.2340570486,0.8359180306,3.59,0.33,3.6051352263,0.0,0.0,0.0,3.59,0.33,3.6051352263,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 06:30:00,3.85,0.34,3.8649838292,0.0,0.0,0.0,3.85,0.34,3.8649838292,0.9251362795,0.2698314149,0.9636836245,0.0,0.0,0.0,0.9251362795,0.2698314149,0.9636836245,4.18,0.54,4.2147360534,0.0,0.0,0.0,4.18,0.54,4.2147360534,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 07:00:00,4.42,0.46,4.4438721854,0.0,0.0,0.0,4.42,0.46,4.4438721854,1.0672667614,0.3112861387,1.1117362098,0.0,0.0,0.0,1.0672667614,0.3112861387,1.1117362098,4.55,0.64,4.5947905284,0.0,0.0,0.0,4.55,0.64,4.5947905284,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 07:30:00,5.0,0.5700000000000001,5.0323851204,0.0,0.0,0.0,5.0,0.5700000000000001,5.0323851204,1.2216701397,0.3563204574,1.2725730622,0.0,0.0,0.0,1.2216701397,0.3563204574,1.2725730622,4.9,0.59,4.9353925882,0.0,0.0,0.0,4.9,0.59,4.9353925882,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 08:00:00,5.41,0.73,5.4590292177,0.0,0.0,0.0,5.41,0.73,5.4590292177,1.3364630402,0.38980172,1.3921490002,0.0,0.0,0.0,1.3364630402,0.38980172,1.3921490002,5.27,0.68,5.3136898667,0.0,0.0,0.0,5.27,0.68,5.3136898667,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 08:30:00,6.08,1.02,6.1649655311,0.0,0.0,0.0,6.08,1.02,6.1649655311,1.4604024991,0.4259507289,1.5212526033,0.0,0.0,0.0,1.4604024991,0.4259507289,1.5212526033,5.75,0.75,5.7987067524,0.0,0.0,0.0,5.75,0.75,5.7987067524,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 09:00:00,6.61,1.22,6.7216441441,0.0,0.0,0.0,6.61,1.22,6.7216441441,1.4578604582,0.42520930030000004,1.518604644,0.0,0.0,0.0,1.4578604582,0.42520930030000004,1.518604644,6.03,0.89,6.0953260782,0.0,0.0,0.0,6.03,0.89,6.0953260782,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 09:30:00,6.76,1.3,6.8838651933,0.0,0.0,0.0,6.76,1.3,6.8838651933,1.4910456649000001,0.4348883189,1.5531725675999999,0.0,0.0,0.0,1.4910456649000001,0.4348883189,1.5531725675999999,6.29,1.05,6.3770369295,0.0,0.0,0.0,6.29,1.05,6.3770369295,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 10:00:00,6.96,1.25,7.0713577197,0.0,0.0,0.0,6.96,1.25,7.0713577197,1.5215731019,0.4437921547,1.5849719812,0.0,0.0,0.0,1.5215731019,0.4437921547,1.5849719812,6.52,1.09,6.6104840973,0.0,0.0,0.0,6.52,1.09,6.6104840973,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 10:30:00,7.19,1.25,7.2978489982,0.0,0.0,0.0,7.19,1.25,7.2978489982,1.5268886412,0.4453425203,1.5905090012,0.0,0.0,0.0,1.5268886412,0.4453425203,1.5905090012,7.11,1.23,7.2156080825,0.0,0.0,0.0,7.11,1.23,7.2156080825,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 11:00:00,7.51,2.23,7.8340921618,0.0,0.0,0.0,7.51,2.23,7.8340921618,1.5473393669000002,0.4513073153,1.6118118405000001,0.0,0.0,0.0,1.5473393669000002,0.4513073153,1.6118118405000001,7.18,1.28,7.2932023145,0.0,0.0,0.0,7.18,1.28,7.2932023145,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 11:30:00,7.27,2.29,7.6221388074,0.0,0.0,0.0,7.27,2.29,7.6221388074,1.5446483418999999,0.4505224331,1.6090086895,0.0,0.0,0.0,1.5446483418999999,0.4505224331,1.6090086895,7.01,1.28,7.1259034515,0.0,0.0,0.0,7.01,1.28,7.1259034515,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 12:00:00,7.88,2.21,8.184039345,0.0,0.0,0.0,7.88,2.21,8.184039345,1.571683632,0.458407726,1.6371704500000002,0.0,0.0,0.0,1.571683632,0.458407726,1.6371704500000002,7.08,1.28,7.1947758825,0.0,0.0,0.0,7.08,1.28,7.1947758825,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 12:30:00,7.603,2.133,7.8965370891,0.0,0.0,0.0,7.603,2.133,7.8965370891,1.5721522484000001,0.4585444058,1.6376585921,0.0,0.0,0.0,1.5721522484000001,0.4585444058,1.6376585921,6.87396,1.37328,7.0097948643,0.0009600000000000001,0.00028000000000000003,0.001,6.873,1.373,7.0087986132,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 13:00:00,7.603,2.133,7.8965370891,0.0,0.0,0.0,7.603,2.133,7.8965370891,1.5721522484000001,0.4585444058,1.6376585921,0.0,0.0,0.0,1.5721522484000001,0.4585444058,1.6376585921,6.87972,1.37496,7.0157723937,0.00672,0.0019600000000000004,0.007,6.873,1.373,7.0087986132,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 13:30:00,7.603,2.133,7.8965370891,0.0,0.0,0.0,7.603,2.133,7.8965370891,1.5721522484000001,0.4585444058,1.6376585921,0.0,0.0,0.0,1.5721522484000001,0.4585444058,1.6376585921,6.873,1.373,7.0087986132,0.0,0.0,0.0,6.873,1.373,7.0087986132,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 14:00:00,7.3,1.77,7.5115178227,0.0,0.0,0.0,7.3,1.77,7.5115178227,1.5099071162,0.4403895756,1.5728199127,0.0,0.0,0.0,1.5099071162,0.4403895756,1.5728199127,5.8148,0.9114000000000001,5.8857921302000005,0.0048000000000000004,0.0014,0.005,5.8100000000000005,0.91,5.8808332743000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 14:30:00,6.92,1.52,7.084970007,0.0,0.0,0.0,6.92,1.52,7.084970007,1.4192369999999999,0.41394412500000005,1.4783718750000001,0.0,0.0,0.0,1.4192369999999999,0.41394412500000005,1.4783718750000001,5.58344,0.9539200000000001,5.6643415857,0.01344,0.003920000000000001,0.014,5.57,0.9500000000000001,5.6504336117000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 15:00:00,7.01,1.49,7.1666031005,0.0,0.0,0.0,7.01,1.49,7.1666031005,1.4555465492000002,0.4245344102,1.5161943221,0.0,0.0,0.0,1.4555465492000002,0.4245344102,1.5161943221,5.14192,0.9805600000000001,5.2345810912,0.0019200000000000003,0.0005600000000000001,0.002,5.14,0.98,5.2325901808,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 15:30:00,6.89,1.29,7.0097218204,0.0,0.0,0.0,6.89,1.29,7.0097218204,1.4287533583,0.4167197295,1.4882847482,0.0,0.0,0.0,1.4287533583,0.4167197295,1.4882847482,5.42288,0.8908400000000001,5.4955639747,0.00288,0.00084,0.003,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 16:00:00,6.79,1.18,6.8917704547,0.0,0.0,0.0,6.79,1.18,6.8917704547,1.4880307325,0.43400896370000003,1.5500320131,0.0,0.0,0.0,1.4880307325,0.43400896370000003,1.5500320131,5.69576,0.92168,5.7698506047,0.00576,0.00168,0.006,5.69,0.92,5.7638962517,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 16:30:00,6.15,0.9400000000000001,6.2214226669,0.0,0.0,0.0,6.15,0.9400000000000001,6.2214226669,1.6065548862,0.4685785085,1.6734946731,0.0,0.0,0.0,1.6065548862,0.4685785085,1.6734946731,5.42,0.88,5.4909744126,0.0,0.0,0.0,5.42,0.88,5.4909744126,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 17:00:00,5.87,0.75,5.9177191552,0.0,0.0,0.0,5.87,0.75,5.9177191552,1.6402735091,0.47841310680000004,1.7086182386000002,0.0,0.0,0.0,1.6402735091,0.47841310680000004,1.7086182386000002,5.01096,0.62028,5.0492046304,0.0009600000000000001,0.00028000000000000003,0.001,5.01,0.62,5.0482175072,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 17:30:00,5.8100000000000005,0.67,5.8485040822,0.0,0.0,0.0,5.8100000000000005,0.67,5.8485040822,1.6359720924999999,0.47715852700000005,1.7041375964,0.0,0.0,0.0,1.6359720924999999,0.47715852700000005,1.7041375964,4.95,0.62,4.9886771794,0.0,0.0,0.0,4.95,0.62,4.9886771794,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 18:00:00,5.65,0.58,5.6796918931,0.0,0.0,0.0,5.65,0.58,5.6796918931,1.585594023,0.4624649234,1.6516604406000002,0.0,0.0,0.0,1.585594023,0.4624649234,1.6516604406000002,4.63,0.5,4.6569195827000005,0.0,0.0,0.0,4.63,0.5,4.6569195827000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 18:30:00,5.45,0.48,5.4710967822,0.0,0.0,0.0,5.45,0.48,5.4710967822,1.6034395226,0.4676698608,1.6702495027,0.0,0.0,0.0,1.6034395226,0.4676698608,1.6702495027,4.21,0.55,4.2457743699,0.0,0.0,0.0,4.21,0.55,4.2457743699,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 19:00:00,5.45,0.51,5.473810373,0.0,0.0,0.0,5.45,0.51,5.473810373,1.5379207794,0.4485602273,1.6020008119,0.0,0.0,0.0,1.5379207794,0.4485602273,1.6020008119,4.3,0.48,4.3267077553,0.0,0.0,0.0,4.3,0.48,4.3267077553,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 19:30:00,5.34,0.51,5.3642986494,0.0,0.0,0.0,5.34,0.51,5.3642986494,1.4527763764000001,0.4237264431,1.5133087254,0.0,0.0,0.0,1.4527763764000001,0.4237264431,1.5133087254,4.61,0.48,4.6349217901,0.0,0.0,0.0,4.61,0.48,4.6349217901,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 20:00:00,5.27,0.47000000000000003,5.2909167448,0.0,0.0,0.0,5.27,0.47000000000000003,5.2909167448,1.4254906734000001,0.4157681131,1.4848861181,0.0,0.0,0.0,1.4254906734000001,0.4157681131,1.4848861181,4.52,0.52,4.549813183,0.0,0.0,0.0,4.52,0.52,4.549813183,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 20:30:00,5.1,0.36,5.1126900943,0.0,0.0,0.0,5.1,0.36,5.1126900943,1.3873231464,0.4046359177,1.4451282775,0.0,0.0,0.0,1.3873231464,0.4046359177,1.4451282775,4.55,0.45,4.5721985959,0.0,0.0,0.0,4.55,0.45,4.5721985959,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 21:00:00,4.8100000000000005,0.36,4.8234531199,0.0,0.0,0.0,4.8100000000000005,0.36,4.8234531199,1.4228511942,0.41499826500000003,1.4821366606000002,0.0,0.0,0.0,1.4228511942,0.41499826500000003,1.4821366606000002,3.98,0.6000000000000001,4.0249720496,0.0,0.0,0.0,3.98,0.6000000000000001,4.0249720496,0.0,0.0,0.0,0.0,0.0,0.0
