Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-19 21:30:00,4.46,0.32,4.4714650843,0.0,0.0,0.0,4.46,0.32,4.4714650843,1.3744679484,0.4008864849,1.4317374462,0.0,0.0,0.0,1.3744679484,0.4008864849,1.4317374462,3.81,0.52,3.8453218331,0.0,0.0,0.0,3.81,0.52,3.8453218331,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 22:00:00,4.46,0.32,4.4714650843,0.0,0.0,0.0,4.46,0.32,4.4714650843,1.3328520052,0.3887485015,1.3883875053999999,0.0,0.0,0.0,1.3328520052,0.3887485015,1.3883875053999999,3.98,0.52,4.0138261049,0.0,0.0,0.0,3.98,0.52,4.0138261049,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 22:30:00,4.22,0.24,4.226819135,0.0,0.0,0.0,4.22,0.24,4.226819135,1.2182335292,0.3553181127,1.2689932595,0.0,0.0,0.0,1.2182335292,0.3553181127,1.2689932595,3.87,0.42,3.892723982,0.0,0.0,0.0,3.87,0.42,3.892723982,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 23:00:00,4.03,0.24,4.0371400768,0.0,0.0,0.0,4.03,0.24,4.0371400768,1.1265805503,0.32858599380000003,1.1735214066,0.0,0.0,0.0,1.1265805503,0.32858599380000003,1.1735214066,3.34,0.38,3.3615472628,0.0,0.0,0.0,3.34,0.38,3.3615472628,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 23:30:00,4.03,0.27,4.0390345381,0.0,0.0,0.0,4.03,0.27,4.0390345381,1.0255678461,0.2991239551,1.0682998397,0.0,0.0,0.0,1.0255678461,0.2991239551,1.0682998397,3.26,0.4,3.2844482033,0.0,0.0,0.0,3.26,0.4,3.2844482033,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 00:00:00,3.83,0.29,3.8409634208,0.0,0.0,0.0,3.83,0.29,3.8409634208,0.9312837019,0.2716244131,0.9700871895000001,0.0,0.0,0.0,0.9312837019,0.2716244131,0.9700871895000001,3.4,0.4,3.4234485537,0.0,0.0,0.0,3.4,0.4,3.4234485537,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 00:30:00,3.65,0.33,3.6648874471,0.0,0.0,0.0,3.65,0.33,3.6648874471,0.8477934213,0.24727308120000002,0.8831181472,0.0,0.0,0.0,0.8477934213,0.24727308120000002,0.8831181472,3.43,0.4,3.4532448509,0.0,0.0,0.0,3.43,0.4,3.4532448509,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 01:00:00,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.8217103989000001,0.23966553300000001,0.8559483322,0.0,0.0,0.0,0.8217103989000001,0.23966553300000001,0.8559483322,3.01,0.36,3.0314517974,0.0,0.0,0.0,3.01,0.36,3.0314517974,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 01:30:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.799752207,0.2332610604,0.8330752156000001,0.0,0.0,0.0,0.799752207,0.2332610604,0.8330752156000001,2.86,0.36,2.8825682993,0.0,0.0,0.0,2.86,0.36,2.8825682993,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 02:00:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.799752207,0.2332610604,0.8330752156000001,0.0,0.0,0.0,0.799752207,0.2332610604,0.8330752156000001,3.19,0.36,3.2102492115,0.0,0.0,0.0,3.19,0.36,3.2102492115,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 02:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.7983564789,0.23285397300000002,0.8316213322,0.0,0.0,0.0,0.7983564789,0.23285397300000002,0.8316213322,3.16,0.33,3.177184288,0.0,0.0,0.0,3.16,0.33,3.177184288,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 03:00:00,3.63,0.22,3.6366605561,0.0,0.0,0.0,3.63,0.22,3.6366605561,0.7739521879,0.2257360548,0.8062001957,0.0,0.0,0.0,0.7739521879,0.2257360548,0.8062001957,2.68,0.37,2.7054204849,0.0,0.0,0.0,2.68,0.37,2.7054204849,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 03:30:00,3.27,0.26,3.2803201063,0.0,0.0,0.0,3.27,0.26,3.2803201063,0.7705842497000001,0.22475373950000002,0.8026919268,0.0,0.0,0.0,0.7705842497000001,0.22475373950000002,0.8026919268,2.74,0.32,2.7586228448,0.0,0.0,0.0,2.74,0.32,2.7586228448,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 04:00:00,3.09,0.28,3.102660149,0.0,0.0,0.0,3.09,0.28,3.102660149,0.7513719542,0.2191501533,0.7826791189000001,0.0,0.0,0.0,0.7513719542,0.2191501533,0.7826791189000001,3.13,0.32,3.1463153052,0.0,0.0,0.0,3.13,0.32,3.1463153052,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 04:30:00,3.01,0.22,3.0180291582,0.0,0.0,0.0,3.01,0.22,3.0180291582,0.7487447795000001,0.21838389400000002,0.7799424786,0.0,0.0,0.0,0.7487447795000001,0.21838389400000002,0.7799424786,2.73,0.24,2.740529146,0.0,0.0,0.0,2.73,0.24,2.740529146,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 05:00:00,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.771931425,0.22514666560000002,0.8040952343000001,0.0,0.0,0.0,0.771931425,0.22514666560000002,0.8040952343000001,2.44496,0.24728000000000003,2.4574329696,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 05:30:00,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.8197127485,0.23908288500000002,0.8538674463,0.0,0.0,0.0,0.8197127485,0.23908288500000002,0.8538674463,2.85,0.29,2.8647163908,0.0,0.0,0.0,2.85,0.29,2.8647163908,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 06:00:00,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.8433889131000001,0.245988433,0.8785301178,0.0,0.0,0.0,0.8433889131000001,0.245988433,0.8785301178,2.9699999999999998,0.29,2.9841246623,0.0,0.0,0.0,2.9699999999999998,0.29,2.9841246623,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 06:30:00,4.13,0.35000000000000003,4.1448039761,0.0,0.0,0.0,4.13,0.35000000000000003,4.1448039761,1.0026803327,0.2924484304,1.0444586799,0.0,0.0,0.0,1.0026803327,0.2924484304,1.0444586799,3.05064,0.41852000000000006,3.0792147376,0.20064,0.05852,0.209,2.85,0.36,2.8726468631,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 07:00:00,4.75,0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,4.75,0.5700000000000001,4.7840777586000005,1.0852110295,0.3165198836,1.1304281557,0.0,0.0,0.0,1.0852110295,0.3165198836,1.1304281557,3.41,0.41000000000000003,3.4345596515,0.0,0.0,0.0,3.41,0.41000000000000003,3.4345596515,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 07:30:00,5.19,0.77,5.2468085538,0.0,0.0,0.0,5.19,0.77,5.2468085538,1.2005602924,0.3501634186,1.2505836379,0.0,0.0,0.0,1.2005602924,0.3501634186,1.2505836379,4.0,0.41000000000000003,4.0209575974,0.0,0.0,0.0,4.0,0.41000000000000003,4.0209575974,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 08:00:00,5.91,0.99,5.9923451169,0.0,0.0,0.0,5.91,0.99,5.9923451169,1.3347525499000001,0.3893028271,1.3903672395,0.0,0.0,0.0,1.3347525499000001,0.3893028271,1.3903672395,3.892,0.671,3.9494183116,0.07200000000000001,0.021,0.075,3.8200000000000003,0.65,3.8749064505,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 08:30:00,5.82,1.15,5.9325289717,0.0,0.0,0.0,5.82,1.15,5.9325289717,1.3347525499000001,0.3893028271,1.3903672395,0.0,0.0,0.0,1.3347525499000001,0.3893028271,1.3903672395,4.19824,0.7453200000000001,4.2638856692000005,0.018240000000000003,0.00532,0.019,4.18,0.74,4.2449970554,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 09:00:00,6.26,1.35,6.4039128664,0.0,0.0,0.0,6.26,1.35,6.4039128664,1.341759125,0.3913464115,1.3976657552,0.0,0.0,0.0,1.341759125,0.3913464115,1.3976657552,4.60688,0.7778400000000001,4.6720850163000005,0.02688,0.007840000000000001,0.028,4.58,0.77,4.6442760469,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 09:30:00,6.37,1.43,6.5285373553,0.0,0.0,0.0,6.37,1.43,6.5285373553,1.3904674421,0.40555300390000004,1.4484035855,0.0,0.0,0.0,1.3904674421,0.40555300390000004,1.4484035855,4.48648,0.84064,4.5645567583,0.036480000000000005,0.01064,0.038,4.45,0.8300000000000001,4.5267427583,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 10:00:00,6.64,1.45,6.7964770286,0.0,0.0,0.0,6.64,1.45,6.7964770286,1.4261082257,0.4159482325,1.4855294018,0.0,0.0,0.0,1.4261082257,0.4159482325,1.4855294018,4.24472,0.8759600000000001,4.3341612568,0.054720000000000005,0.015960000000000002,0.057,4.19,0.86,4.2773473088,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 10:30:00,6.9,1.45,7.0507091842,0.0,0.0,0.0,6.9,1.45,7.0507091842,1.3578402606,0.3960367427,1.4144169382,0.0,0.0,0.0,1.3578402606,0.3960367427,1.4144169382,4.5628,0.7554000000000001,4.624907891,0.0528,0.0154,0.055,4.51,0.74,4.5703063355,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 11:00:00,7.0,1.62,7.1850121781,0.0,0.0,0.0,7.0,1.62,7.1850121781,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,4.65104,0.86072,4.7300118393,0.07104,0.020720000000000002,0.074,4.58,0.84,4.6563934542,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 11:30:00,6.67,1.45,6.8257893316,0.0,0.0,0.0,6.67,1.45,6.8257893316,1.1897439815,0.3470086613,1.2393166474,0.0,0.0,0.0,1.1897439815,0.3470086613,1.2393166474,4.222,0.861,4.3088983511,0.07200000000000001,0.021,0.075,4.15,0.84,4.2341587122,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 12:00:00,6.28,1.42,6.4385402072,0.0,0.0,0.0,6.28,1.42,6.4385402072,1.1719899342,0.3418303975,1.2208228481,0.0,0.0,0.0,1.1719899342,0.3418303975,1.2208228481,4.51624,0.8593200000000001,4.5972659919000005,0.06624000000000001,0.01932,0.069,4.45,0.84,4.5285869761,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 12:30:00,6.05,1.35,6.1987902045,0.0,0.0,0.0,6.05,1.35,6.1987902045,1.2371405404,0.3608326576,1.2886880629,0.0,0.0,0.0,1.2371405404,0.3608326576,1.2886880629,4.8068,0.7624000000000001,4.8668860681,0.07680000000000001,0.0224,0.08,4.73,0.74,4.7875359006,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 13:00:00,6.32,1.35,6.4625768854,0.0,0.0,0.0,6.32,1.35,6.4625768854,1.2393147768000001,0.3614668099,1.2909528925,0.0,0.0,0.0,1.2393147768000001,0.3614668099,1.2909528925,4.80488,0.84184,4.8780699462,0.07488,0.021840000000000002,0.078,4.73,0.8200000000000001,4.8005520516,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 13:30:00,6.27,1.19,6.3819276085,0.0,0.0,0.0,6.27,1.19,6.3819276085,1.1841427786,0.34537497710000004,1.2334820611,0.0,0.0,0.0,1.1841427786,0.34537497710000004,1.2334820611,4.33432,0.7387600000000001,4.3968279703,0.06432,0.018760000000000002,0.067,4.27,0.72,4.3302771274000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 14:00:00,6.27,1.32,6.4074409869,0.0,0.0,0.0,6.27,1.32,6.4074409869,1.1129347058,0.3246059559,1.1593069852,0.0,0.0,0.0,1.1129347058,0.3246059559,1.1593069852,4.31624,0.80932,4.3914606454000005,0.06624000000000001,0.01932,0.069,4.25,0.79,4.3228000185,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 14:30:00,6.43,1.32,6.5640917117,0.0,0.0,0.0,6.43,1.32,6.5640917117,1.1109856083,0.32403746910000003,1.1572766753,0.0,0.0,0.0,1.1109856083,0.32403746910000003,1.1572766753,4.63696,0.8182800000000001,4.7086070339,0.09696,0.028280000000000003,0.101,4.54,0.79,4.6082209148,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 15:00:00,6.55,1.42,6.7021563694,0.0,0.0,0.0,6.55,1.42,6.7021563694,1.1090365107,0.3234689823,1.1552463653,0.0,0.0,0.0,1.1090365107,0.3234689823,1.1552463653,4.21952,0.77736,4.2905288252,0.05952,0.01736,0.062,4.16,0.76,4.2288532725,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 15:30:00,5.66,1.13,5.7716981903,0.0,0.0,0.0,5.66,1.13,5.7716981903,1.1168329009,0.3257429294,1.1633676052,0.0,0.0,0.0,1.1168329009,0.3257429294,1.1633676052,4.00048,0.7776400000000001,4.0753606221,0.060480000000000006,0.017640000000000003,0.063,3.94,0.76,4.0126300602,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 16:00:00,5.4,0.96,5.4846695434,0.0,0.0,0.0,5.4,0.96,5.4846695434,1.1534191349,0.3364139143,1.2014782655,0.0,0.0,0.0,1.1534191349,0.3364139143,1.2014782655,4.23584,0.67212,4.288832685,0.07584,0.02212,0.079,4.16,0.65,4.2104750326,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 16:30:00,5.3,0.8200000000000001,5.3630588287,0.0,0.0,0.0,5.3,0.8200000000000001,5.3630588287,1.2092512522,0.3526982819,1.2596367211000001,0.0,0.0,0.0,1.2092512522,0.3526982819,1.2596367211000001,4.12624,0.5893200000000001,4.1681116348,0.06624000000000001,0.01932,0.069,4.06,0.5700000000000001,4.0998170691,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 17:00:00,5.16,0.5700000000000001,5.1913870979,0.0,0.0,0.0,5.16,0.5700000000000001,5.1913870979,1.3504512488,0.3938816142,1.4067200508,0.0,0.0,0.0,1.3504512488,0.3938816142,1.4067200508,3.9144,0.5792,3.9570190801000003,0.13440000000000002,0.0392,0.14,3.7800000000000002,0.54,3.8183766184,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 17:30:00,4.94,0.54,4.9694265263,0.0,0.0,0.0,4.94,0.54,4.9694265263,1.3492728445,0.393537913,1.4054925464,0.0,0.0,0.0,1.3492728445,0.393537913,1.4054925464,3.98896,0.45428,4.0147443505,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.94,0.44,3.9644924013000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 18:00:00,4.9,0.47000000000000003,4.9224892077,0.0,0.0,0.0,4.9,0.47000000000000003,4.9224892077,1.4392490873,0.4197809838,1.4992177993,0.0,0.0,0.0,1.4392490873,0.4197809838,1.4992177993,4.19536,0.42448,4.2167794346,0.015360000000000002,0.0044800000000000005,0.016,4.18,0.42,4.2010474884,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 18:30:00,4.82,0.39,4.8357522683,0.0,0.0,0.0,4.82,0.39,4.8357522683,1.4367373088,0.4190483817,1.4966013634,0.0,0.0,0.0,1.4367373088,0.4190483817,1.4966013634,3.73384,0.39112,3.7542690367000002,0.0038400000000000005,0.0011200000000000001,0.004,3.73,0.39,3.7503333185,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 19:00:00,4.71,0.34,4.7222558169,0.0,0.0,0.0,4.71,0.34,4.7222558169,1.4379931981,0.4194146828,1.4979095813,0.0,0.0,0.0,1.4379931981,0.4194146828,1.4979095813,3.66,0.35000000000000003,3.6766968872,0.0,0.0,0.0,3.66,0.35000000000000003,3.6766968872,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 19:30:00,4.54,0.24,4.5463391866,0.0,0.0,0.0,4.54,0.24,4.5463391866,1.4082928222,0.4107520731,1.4669716898,0.0,0.0,0.0,1.4082928222,0.4107520731,1.4669716898,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 20:00:00,4.46,0.22,4.4654227124,0.0,0.0,0.0,4.46,0.22,4.4654227124,1.4119826724,0.4118282794,1.4708152837,0.0,0.0,0.0,1.4119826724,0.4118282794,1.4708152837,3.85,0.28,3.8601683901,0.0,0.0,0.0,3.85,0.28,3.8601683901,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 20:30:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.3283302718,0.3874296626,1.3836773665,0.0,0.0,0.0,1.3283302718,0.3874296626,1.3836773665,3.73,0.25,3.7383686282,0.0,0.0,0.0,3.73,0.25,3.7383686282,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 21:00:00,4.34,0.22,4.3455724594,0.0,0.0,0.0,4.34,0.22,4.3455724594,1.5480164463000001,0.4515047968,1.6125171316,0.0,0.0,0.0,1.5480164463000001,0.4515047968,1.6125171316,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 21:30:00,4.2,0.22,4.2057579578,0.0,0.0,0.0,4.2,0.22,4.2057579578,1.4038868175,0.4094669884,1.4623821016,0.0,0.0,0.0,1.4038868175,0.4094669884,1.4623821016,3.38,0.27,3.3907668749,0.0,0.0,0.0,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 22:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.2819509949,0.3739023735,1.3353656197000001,0.0,0.0,0.0,1.2819509949,0.3739023735,1.3353656197000001,3.6,0.27,3.6101108016,0.0,0.0,0.0,3.6,0.27,3.6101108016,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 22:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.2480117226,0.3640034191,1.3000122111,0.0,0.0,0.0,1.2480117226,0.3640034191,1.3000122111,3.63,0.27,3.6400274724,0.0,0.0,0.0,3.63,0.27,3.6400274724,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 23:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.1529996183,0.3362915553,1.2010412691,0.0,0.0,0.0,1.1529996183,0.3362915553,1.2010412691,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 23:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.0158396511,0.2962865649,1.0581663032,0.0,0.0,0.0,1.0158396511,0.2962865649,1.0581663032,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 00:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.950652464,0.2772736353,0.9902629833000001,0.0,0.0,0.0,0.950652464,0.2772736353,0.9902629833000001,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 00:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.8746396546,0.2551032326,0.9110829735,0.0,0.0,0.0,0.8746396546,0.2551032326,0.9110829735,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 01:00:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.8769292872000001,0.2557710421,0.9134680075,0.0,0.0,0.0,0.8769292872000001,0.2557710421,0.9134680075,2.5300000000000002,0.26,2.5433245959,0.0,0.0,0.0,2.5300000000000002,0.26,2.5433245959,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 01:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.8092231717,0.23602342510000002,0.8429408038,0.0,0.0,0.0,0.8092231717,0.23602342510000002,0.8429408038,2.38,0.26,2.3941595603,0.0,0.0,0.0,2.38,0.26,2.3941595603,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 02:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.785142788,0.2289999798,0.8178570708,0.0,0.0,0.0,0.785142788,0.2289999798,0.8178570708,2.79,0.31,2.8071693928,0.0,0.0,0.0,2.79,0.31,2.8071693928,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 02:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7522811561,0.2194153372,0.7836262043000001,0.0,0.0,0.0,0.7522811561,0.2194153372,0.7836262043000001,2.87,0.23,2.8792012781,0.0,0.0,0.0,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 03:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7483493731,0.2182685672,0.779530597,0.0,0.0,0.0,0.7483493731,0.2182685672,0.779530597,2.61,0.25,2.6219458423,0.0,0.0,0.0,2.61,0.25,2.6219458423,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.751625859,0.2192242089,0.7829436031,0.0,0.0,0.0,0.751625859,0.2192242089,0.7829436031,2.54,0.23,2.5503921267000003,0.0,0.0,0.0,2.54,0.23,2.5503921267000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 04:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.7522811561,0.2194153372,0.7836262043000001,0.0,0.0,0.0,0.7522811561,0.2194153372,0.7836262043000001,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 04:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.7522811561,0.2194153372,0.7836262043000001,0.0,0.0,0.0,0.7522811561,0.2194153372,0.7836262043000001,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 05:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.7806968768,0.2277032557,0.8132259134000001,0.0,0.0,0.0,0.7806968768,0.2277032557,0.8132259134000001,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 05:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.8421541410000001,0.2456282911,0.8772438969,0.0,0.0,0.0,0.8421541410000001,0.2456282911,0.8772438969,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 06:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.8458413307,0.2467037215,0.8810847195,0.0,0.0,0.0,0.8458413307,0.2467037215,0.8810847195,2.83,0.25,2.8410209433,0.0,0.0,0.0,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 06:30:00,3.67,0.25,3.6785051312,0.0,0.0,0.0,3.67,0.25,3.6785051312,0.9905836899,0.2889202429,1.0318580103,0.0,0.0,0.0,0.9905836899,0.2889202429,1.0318580103,3.52,0.38,3.5404519486,0.0,0.0,0.0,3.52,0.38,3.5404519486,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 07:00:00,4.0,0.29,4.0104987221,0.0,0.0,0.0,4.0,0.29,4.0104987221,1.0635448198,0.3102005724,1.1078591873,0.0,0.0,0.0,1.0635448198,0.3102005724,1.1078591873,3.64,0.35000000000000003,3.6567882083,0.0,0.0,0.0,3.64,0.35000000000000003,3.6567882083,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 07:30:00,4.59,0.45,4.6120060711,0.0,0.0,0.0,4.59,0.45,4.6120060711,1.2148281787,0.3543248855,1.2654460195000001,0.0,0.0,0.0,1.2148281787,0.3543248855,1.2654460195000001,3.84,0.34,3.8550226977,0.0,0.0,0.0,3.84,0.34,3.8550226977,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 08:00:00,5.19,0.71,5.2383394315,0.0,0.0,0.0,5.19,0.71,5.2383394315,1.3520475068,0.39434718950000003,1.4083828196,0.0,0.0,0.0,1.3520475068,0.39434718950000003,1.4083828196,4.14,0.41000000000000003,4.1602523962,0.0,0.0,0.0,4.14,0.41000000000000003,4.1602523962,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 08:30:00,5.52,0.81,5.5791128327,0.0,0.0,0.0,5.52,0.81,5.5791128327,1.382693333,0.4032855555,1.4403055552000001,0.0,0.0,0.0,1.382693333,0.4032855555,1.4403055552000001,4.46288,0.41084000000000004,4.4817504839,0.00288,0.00084,0.003,4.46,0.41000000000000003,4.4788056444,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 09:00:00,5.66,0.93,5.7358957452,0.0,0.0,0.0,5.66,0.93,5.7358957452,1.3341245222,0.3891196523,1.3897130439,0.0,0.0,0.0,1.3341245222,0.3891196523,1.3897130439,4.14128,0.59204,4.1833851604,0.041280000000000004,0.01204,0.043000000000000003,4.1,0.58,4.1408211746,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 09:30:00,5.89,0.98,5.9709714453,0.0,0.0,0.0,5.89,0.98,5.9709714453,1.4350253221,0.4185490523,1.4948180438,0.0,0.0,0.0,1.4350253221,0.4185490523,1.4948180438,4.24976,0.62868,4.2960096136,0.02976,0.00868,0.031,4.22,0.62,4.2653018651,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 10:00:00,5.89,0.9400000000000001,5.9645368638,0.0,0.0,0.0,5.89,0.9400000000000001,5.9645368638,1.4937765963,0.4356848406,1.5560172878,0.0,0.0,0.0,1.4937765963,0.4356848406,1.5560172878,4.68344,0.6639200000000001,4.7302642632000005,0.01344,0.003920000000000001,0.014,4.67,0.66,4.7164075312,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 10:30:00,5.89,0.84,5.949596625,0.0,0.0,0.0,5.89,0.84,5.949596625,1.5373965084,0.44840731500000003,1.6014546963,0.0,0.0,0.0,1.5373965084,0.44840731500000003,1.6014546963,4.64576,0.61168,4.6858551407,0.00576,0.00168,0.006,4.64,0.61,4.6799252131,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 11:00:00,6.18,0.91,6.2466390963,0.0,0.0,0.0,6.18,0.91,6.2466390963,1.507276616,0.4396223463,1.5700798083,0.0,0.0,0.0,1.507276616,0.4396223463,1.5700798083,4.79,0.65,4.8339011161,0.0,0.0,0.0,4.79,0.65,4.8339011161,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 11:30:00,6.13,0.96,6.2047159484,0.0,0.0,0.0,6.13,0.96,6.2047159484,1.468350035,0.42826876020000004,1.5295312865000001,0.0,0.0,0.0,1.468350035,0.42826876020000004,1.5295312865000001,4.71864,0.67252,4.7663242231,0.00864,0.00252,0.009000000000000001,4.71,0.67,4.7574152646000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 12:00:00,6.05,1.06,6.1421576014,0.0,0.0,0.0,6.05,1.06,6.1421576014,1.4889096721000001,0.43426532100000004,1.5509475751,0.0,0.0,0.0,1.4889096721000001,0.43426532100000004,1.5509475751,4.31864,0.71252,4.3770236691,0.00864,0.00252,0.009000000000000001,4.31,0.71,4.3680888269,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 12:30:00,6.09,1.1,6.1885458712,0.0,0.0,0.0,6.09,1.1,6.1885458712,1.4556955333000001,0.4245778639,1.5163495138,0.0,0.0,0.0,1.4556955333000001,0.4245778639,1.5163495138,4.77592,0.6975600000000001,4.8265931877,0.025920000000000002,0.007560000000000001,0.027,4.75,0.6900000000000001,4.7998541645,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 13:00:00,6.09096,1.0602800000000001,6.1825550867,0.0009600000000000001,0.00028000000000000003,0.001,6.09,1.06,6.1815612914999996,1.4544275058,0.4242080225,1.5150286519,0.0,0.0,0.0,1.4544275058,0.4242080225,1.5150286519,4.78376,0.64568,4.8271381169000005,0.05376,0.015680000000000003,0.056,4.73,0.63,4.7717711596,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 13:30:00,5.84,0.9400000000000001,5.9151669461,0.0,0.0,0.0,5.84,0.9400000000000001,5.9151669461,1.3369645312,0.3899479883,1.3926713867,0.0,0.0,0.0,1.3369645312,0.3899479883,1.3926713867,4.54296,0.6312800000000001,4.5866109493,0.07296000000000001,0.02128,0.076,4.47,0.61,4.5114299285,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 14:00:00,5.91,0.97,5.9890733841,0.0,0.0,0.0,5.91,0.97,5.9890733841,1.3684606974,0.3991343701,1.4254798931,0.0,0.0,0.0,1.3684606974,0.3991343701,1.4254798931,4.56456,0.58008,4.6012716503,0.03456,0.01008,0.036000000000000004,4.53,0.5700000000000001,4.5657200965,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 14:30:00,5.58,0.88,5.6489645069000005,0.0,0.0,0.0,5.58,0.88,5.6489645069000005,1.1560300144,0.3371754209,1.2041979317,0.0,0.0,0.0,1.1560300144,0.3371754209,1.2041979317,4.25584,0.67212,4.3085867056,0.07584,0.02212,0.079,4.18,0.65,4.2302364,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 15:00:00,5.67,0.85,5.7333585271,0.0,0.0,0.0,5.67,0.85,5.7333585271,1.2969164127,0.378267287,1.3509545966,0.0,0.0,0.0,1.2969164127,0.378267287,1.3509545966,3.87784,0.5981200000000001,3.9236960382,0.027840000000000004,0.00812,0.029,3.85,0.59,3.8949454425,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 15:30:00,5.4,0.73,5.4491191949,0.0,0.0,0.0,5.4,0.73,5.4491191949,1.2569351375,0.36660608180000004,1.3093074349,0.0,0.0,0.0,1.2569351375,0.36660608180000004,1.3093074349,4.13048,0.6076400000000001,4.1749360953,0.060480000000000006,0.017640000000000003,0.063,4.07,0.59,4.1125417931,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 16:00:00,5.13,0.63,5.1685394455,0.0,0.0,0.0,5.13,0.63,5.1685394455,1.23986798,0.3616281608,1.2915291458,0.0,0.0,0.0,1.23986798,0.3616281608,1.2915291458,4.35432,0.53876,4.3875237891,0.06432,0.018760000000000002,0.067,4.29,0.52,4.321400236,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 16:30:00,5.21,0.43,5.2277146058,0.0,0.0,0.0,5.21,0.43,5.2277146058,1.3574253997999999,0.39591574160000004,1.4139847915,0.0,0.0,0.0,1.3574253997999999,0.39591574160000004,1.4139847915,4.30248,0.52364,4.3342280743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.29,0.52,4.321400236,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 17:00:00,5.05,0.33,5.0607706923,0.0,0.0,0.0,5.05,0.33,5.0607706923,1.3763744790999999,0.40144255640000004,1.4337234157,0.0,0.0,0.0,1.3763744790999999,0.40144255640000004,1.4337234157,4.21304,0.41672000000000003,4.2335991308,0.02304,0.00672,0.024,4.19,0.41000000000000003,4.2100118765,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 17:30:00,4.86,0.28,4.8680591615,0.0,0.0,0.0,4.86,0.28,4.8680591615,1.3763744790999999,0.40144255640000004,1.4337234157,0.0,0.0,0.0,1.3763744790999999,0.40144255640000004,1.4337234157,4.09224,0.38232000000000005,4.1100604375,0.04224000000000001,0.012320000000000001,0.044,4.05,0.37,4.0668661153,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 18:00:00,4.83,0.25,4.8364656517,0.0,0.0,0.0,4.83,0.25,4.8364656517,1.5240468031,0.4445136509,1.5875487532,0.0,0.0,0.0,1.5240468031,0.4445136509,1.5875487532,4.21864,0.37252,4.2350554424,0.00864,0.00252,0.009000000000000001,4.21,0.37,4.2262276323,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 18:30:00,4.71,0.23,4.7156123674,0.0,0.0,0.0,4.71,0.23,4.7156123674,1.4406128903,0.4201787597,1.5006384274,0.0,0.0,0.0,1.4406128903,0.4201787597,1.5006384274,3.75056,0.40308000000000005,3.7721577114000002,0.010560000000000002,0.0030800000000000003,0.011,3.74,0.4,3.7613295522,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 19:00:00,4.52,0.23,4.5258479868,0.0,0.0,0.0,4.52,0.23,4.5258479868,1.3999580274,0.4083210913,1.4582896119,0.0,0.0,0.0,1.3999580274,0.4083210913,1.4582896119,3.8248,0.33140000000000003,3.8391302400000002,0.0048000000000000004,0.0014,0.005,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 19:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.3834169699,0.4034966162,1.4410593437,0.0,0.0,0.0,1.3834169699,0.4034966162,1.4410593437,4.26,0.36,4.2751842066,0.0,0.0,0.0,4.26,0.36,4.2751842066,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 20:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,4.11,0.36,4.1257362979,0.0,0.0,0.0,4.11,0.36,4.1257362979,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 20:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.3323669756,0.3886070345,1.3878822662,0.0,0.0,0.0,1.3323669756,0.3886070345,1.3878822662,4.0,0.36,4.0161673272,0.0,0.0,0.0,4.0,0.36,4.0161673272,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 21:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.468350035,0.42826876020000004,1.5295312865000001,0.0,0.0,0.0,1.468350035,0.42826876020000004,1.5295312865000001,4.0,0.36,4.0161673272,0.0,0.0,0.0,4.0,0.36,4.0161673272,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 21:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.3696527363,0.39948204810000004,1.4267216003,0.0,0.0,0.0,1.3696527363,0.39948204810000004,1.4267216003,3.52,0.44,3.5473934093,0.0,0.0,0.0,3.52,0.44,3.5473934093,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 22:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.268613594,0.3700122983,1.3214724938,0.0,0.0,0.0,1.268613594,0.3700122983,1.3214724938,3.66,0.38,3.6796738986,0.0,0.0,0.0,3.66,0.38,3.6796738986,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 22:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.2308728997,0.3590045958,1.2821592706,0.0,0.0,0.0,1.2308728997,0.3590045958,1.2821592706,3.64,0.25,3.6485750643,0.0,0.0,0.0,3.64,0.25,3.6485750643,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 23:00:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,1.1407722818,0.3327252489,1.1883044602,0.0,0.0,0.0,1.1407722818,0.3327252489,1.1883044602,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 23:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,1.0211049747,0.2978222843,1.0636510153,0.0,0.0,0.0,1.0211049747,0.2978222843,1.0636510153,3.33,0.32,3.3453400425,0.0,0.0,0.0,3.33,0.32,3.3453400425,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 00:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.9380659695,0.2736025744,0.9771520515000001,0.0,0.0,0.0,0.9380659695,0.2736025744,0.9771520515000001,3.36,0.29,3.3724916605,0.0,0.0,0.0,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 00:30:00,2.86,-0.22,2.8684490583,0.0,0.0,0.0,2.86,-0.22,2.8684490583,0.9087172692000001,0.2650425369,0.9465804888,0.0,0.0,0.0,0.9087172692000001,0.2650425369,0.9465804888,3.29,0.29,3.3027564246,0.0,0.0,0.0,3.29,0.29,3.3027564246,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 01:00:00,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.850755145,0.2481369173,0.8862032761,0.0,0.0,0.0,0.850755145,0.2481369173,0.8862032761,3.2,0.29,3.2131137546,0.0,0.0,0.0,3.2,0.29,3.2131137546,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 01:30:00,2.7,-0.22,2.7089481353,0.0,0.0,0.0,2.7,-0.22,2.7089481353,0.8157926048,0.2379395097,0.8497839634000001,0.0,0.0,0.0,0.8157926048,0.2379395097,0.8497839634000001,3.12,0.26,3.1308145905,0.0,0.0,0.0,3.12,0.26,3.1308145905,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 02:00:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,0.7889312404000001,0.2301049451,0.8218033754,0.0,0.0,0.0,0.7889312404000001,0.2301049451,0.8218033754,3.02,0.24,3.0295214143,0.0,0.0,0.0,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 02:30:00,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.7664956676,0.2235612364,0.7984329870000001,0.0,0.0,0.0,0.7664956676,0.2235612364,0.7984329870000001,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 03:00:00,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.7278477666000001,0.2122889319,0.7581747569,0.0,0.0,0.0,0.7278477666000001,0.2122889319,0.7581747569,2.81,0.24,2.820230487,0.0,0.0,0.0,2.81,0.24,2.820230487,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 03:30:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.7265797392000001,0.2119190906,0.756853895,0.0,0.0,0.0,0.7265797392000001,0.2119190906,0.756853895,2.67,0.27,2.6836169622,0.0,0.0,0.0,2.67,0.27,2.6836169622,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 04:00:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.7439200896,0.2169766928,0.77491676,0.0,0.0,0.0,0.7439200896,0.2169766928,0.77491676,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 04:30:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.7426217998,0.21659802490000002,0.7735643748000001,0.0,0.0,0.0,0.7426217998,0.21659802490000002,0.7735643748000001,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 05:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7432709447,0.2167873589,0.7742405674,0.0,0.0,0.0,0.7432709447,0.2167873589,0.7742405674,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 05:30:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7665959325,0.2235904803,0.7985374297000001,0.0,0.0,0.0,0.7665959325,0.2235904803,0.7985374297000001,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 06:00:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.7645891369000001,0.2230051649,0.7964470176,0.0,0.0,0.0,0.7645891369000001,0.2230051649,0.7964470176,3.05,0.26,3.0610619072,0.0,0.0,0.0,3.05,0.26,3.0610619072,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 06:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.7837846385,0.22860385290000002,0.8164423317,0.0,0.0,0.0,0.7837846385,0.22860385290000002,0.8164423317,3.09,0.26,3.1009192186,0.0,0.0,0.0,3.09,0.26,3.1009192186,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 07:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.8280199413,0.2415058162,0.8625207722,0.0,0.0,0.0,0.8280199413,0.2415058162,0.8625207722,3.18,0.26,3.1906112267,0.0,0.0,0.0,3.18,0.26,3.1906112267,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 07:30:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9747479789000001,0.2843014938,1.015362478,0.0,0.0,0.0,0.9747479789000001,0.2843014938,1.015362478,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 08:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.042638828,0.30410299150000003,1.0860821125,0.0,0.0,0.0,1.042638828,0.30410299150000003,1.0860821125,3.18288,0.23084000000000002,3.1912399157999998,0.00288,0.00084,0.003,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 08:30:00,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642,1.1773068036,0.3433811511,1.2263612538,0.0,0.0,0.0,1.1773068036,0.3433811511,1.2263612538,3.37688,0.31784,3.3918049472,0.02688,0.007840000000000001,0.028,3.35,0.31,3.3643127084,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 09:00:00,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,1.2683951062,0.3699485726,1.3212449023000001,0.0,0.0,0.0,1.2683951062,0.3699485726,1.3212449023000001,3.62576,0.31168,3.6391317646,0.00576,0.00168,0.006,3.62,0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 09:30:00,4.21096,0.23028,4.2172518303,0.0009600000000000001,0.00028000000000000003,0.001,4.21,0.23,4.2162779795,1.2693551062,0.3702285726,1.3222449023,0.0009600000000000001,0.00028000000000000003,0.001,1.2683951062,0.3699485726,1.3212449023000001,3.50456,0.32008000000000003,3.5191464874,0.03456,0.01008,0.036000000000000004,3.47,0.31,3.4838197428,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 10:00:00,4.24344,0.32392000000000004,4.255785145,0.01344,0.003920000000000001,0.014,4.23,0.32,4.2420867506,1.2796272818,0.3732246239,1.3329450852,0.01344,0.003920000000000001,0.014,1.2661872818,0.3693046239,1.3189450852,3.46432,0.38876000000000005,3.4860647441,0.06432,0.018760000000000002,0.067,3.4,0.37,3.4200730986,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 10:30:00,4.29768,0.32224,4.3097438439,0.007680000000000001,0.0022400000000000002,0.008,4.29,0.32,4.3019181768,1.3173513457000001,0.3842274758,1.3722409851,0.007680000000000001,0.0022400000000000002,0.008,1.3096713457,0.38198747580000003,1.3642409851,3.5637600000000003,0.26568,3.5736495631,0.05376,0.015680000000000003,0.056,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 11:00:00,4.10632,0.26476,4.1148465099,0.01632,0.00476,0.017,4.09,0.26,4.0982557265,1.1655961802,0.3399655526,1.2141626877,0.01632,0.00476,0.017,1.1492761802,0.3352055526,1.1971626877000001,3.46392,0.27156,3.4745484023,0.07392,0.021560000000000003,0.077,3.39,0.25,3.3992057896,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 11:30:00,4.18768,0.24224,4.1946804407,0.007680000000000001,0.0022400000000000002,0.008,4.18,0.24,4.1868842831,1.263377705,0.36848516400000003,1.3160184427,0.007680000000000001,0.0022400000000000002,0.008,1.255697705,0.366245164,1.3080184427,3.51896,0.30428000000000005,3.5320908538999998,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.47,0.29,3.4820970693,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 12:00:00,4.11288,0.22084,4.1188047053,0.00288,0.00084,0.003,4.11,0.22,4.1158838662,1.1450995558,0.33398737040000004,1.1928120373,0.00288,0.00084,0.003,1.1422195558000001,0.33314737040000003,1.1898120373,3.58296,0.35128000000000004,3.6001388862,0.07296000000000001,0.02128,0.076,3.51,0.33,3.5254786909,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 12:30:00,4.18056,0.22308000000000003,4.1865076854,0.010560000000000002,0.0030800000000000003,0.011,4.17,0.22,4.1757993247,1.2199064453,0.35580604650000003,1.2707358805,0.009600000000000001,0.0028,0.01,1.2103064453,0.3530060465,1.2607358805,3.5916,0.3538,3.608983929,0.0816,0.0238,0.085,3.51,0.33,3.5254786909,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 13:00:00,4.11768,0.22224000000000002,4.1236730229,0.007680000000000001,0.0022400000000000002,0.008,4.11,0.22,4.1158838662,1.2463889466,0.3635301094,1.2983218193,0.00672,0.0019600000000000004,0.007,1.2396689466,0.3615701094,1.2913218193,3.63064,0.35352000000000006,3.6478107406999998,0.08064,0.023520000000000003,0.084,3.55,0.33,3.565305036,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 13:30:00,4.0444,0.004200000000000001,4.0444021808,0.014400000000000001,0.004200000000000001,0.015,4.03,0.0,4.03,1.1994821585,0.3498489629,1.2494605818,0.01152,0.00336,0.012,1.1879621585,0.34648896290000003,1.2374605818,3.5495200000000002,0.34736,3.5664760198,0.05952,0.01736,0.062,3.49,0.33,3.5055670012,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 14:00:00,4.04056,0.0030800000000000003,4.0405611739,0.010560000000000002,0.0030800000000000003,0.011,4.03,0.0,4.03,1.1622026318,0.33897576760000003,1.2106277415,0.00864,0.00252,0.009000000000000001,1.1535626318,0.3364557676,1.2016277415,3.5684,0.3412,3.5846751596,0.038400000000000004,0.0112,0.04,3.5300000000000002,0.33,3.5453913747,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 14:30:00,3.83824,0.22532000000000002,3.8448479034,0.018240000000000003,0.00532,0.019,3.8200000000000003,0.22,3.8263298342,1.1055034668000001,0.3224385111,1.1515661112,0.015360000000000002,0.0044800000000000005,0.016,1.0901434668,0.3179585111,1.1355661112,3.50608,0.32344,3.5209672535000003,0.04608,0.01344,0.048,3.46,0.31,3.4738595251,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 15:00:00,3.57688,0.007840000000000001,3.5768885921,0.02688,0.007840000000000001,0.028,3.55,0.0,3.55,1.0702876078,0.3121672189,1.1148829248,0.024,0.007,0.025,1.0462876078,0.30516721890000004,1.0898829248,3.28968,0.28324000000000005,3.3018509052000002,0.07968,0.02324,0.083,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 15:30:00,3.57768,0.0022400000000000002,3.5776807012000003,0.007680000000000001,0.0022400000000000002,0.008,3.5700000000000003,0.0,3.5700000000000003,1.0521432179,0.3068751052,1.0959825186,0.007680000000000001,0.0022400000000000002,0.008,1.0444632179,0.30463510520000003,1.0879825186,3.37184,0.23512000000000002,3.3800275739,0.051840000000000004,0.015120000000000001,0.054,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 16:00:00,3.59016,0.005880000000000001,3.5901648152,0.02016,0.005880000000000001,0.021,3.5700000000000003,0.0,3.5700000000000003,1.0017808664,0.292186086,1.0435217359,0.018240000000000003,0.00532,0.019,0.9835408664,0.286866086,1.0245217359,3.21144,0.23792000000000002,3.220241109,0.06144000000000001,0.017920000000000002,0.064,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 16:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.1617880164,0.3388548381,1.2101958503999999,0.0,0.0,0.0,1.1617880164,0.3388548381,1.2101958503999999,3.34344,0.28392,3.3554733794000002,0.01344,0.003920000000000001,0.014,3.33,0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 17:00:00,3.59536,0.0044800000000000005,3.5953627912,0.015360000000000002,0.0044800000000000005,0.016,3.58,0.0,3.58,1.1773525352,0.3433944894,1.2264088908,0.01152,0.00336,0.012,1.1658325352,0.34003448940000003,1.2144088908,3.31528,0.24904,3.32462064,0.06528,0.01904,0.068,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 17:30:00,3.86576,0.00168,3.8657603651,0.00576,0.00168,0.006,3.86,0.0,3.86,1.3186577814,0.38460851960000003,1.3736018556,0.0038400000000000005,0.0011200000000000001,0.004,1.3148177814,0.3834885196,1.3696018556,3.4882400000000002,0.23532000000000003,3.4961684456,0.018240000000000003,0.00532,0.019,3.47,0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 18:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.3545260299000002,0.3950700921,1.4109646145,0.0,0.0,0.0,1.3545260299000002,0.3950700921,1.4109646145,3.67864,0.23252000000000003,3.6859812533,0.00864,0.00252,0.009000000000000001,3.67,0.23,3.6772000218,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 18:30:00,4.00288,0.00084,4.0028800881,0.00288,0.00084,0.003,4.0,0.0,4.0,1.3531262285,0.3946618166,1.409506488,0.0009600000000000001,0.00028000000000000003,0.001,1.3521662285,0.3943818166,1.408506488,3.5744,0.2642,3.5841508060000002,0.014400000000000001,0.004200000000000001,0.015,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 19:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.349806427,0.3936935412,1.4060483615,0.0,0.0,0.0,1.349806427,0.3936935412,1.4060483615,3.63,0.26,3.6392993831,0.0,0.0,0.0,3.63,0.26,3.6392993831,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 19:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.3039412782,0.3803162062,1.3582721648,0.0,0.0,0.0,1.3039412782,0.3803162062,1.3582721648,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 20:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2583543107000001,0.3670200073,1.3107857403,0.0,0.0,0.0,1.2583543107000001,0.3670200073,1.3107857403,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 20:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.2334272451000001,0.35974961320000004,1.284820047,0.0,0.0,0.0,1.2334272451000001,0.35974961320000004,1.284820047,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 21:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.2685419287,0.3699913959,1.3213978424000001,0.0,0.0,0.0,1.2685419287,0.3699913959,1.3213978424000001,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 21:30:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,1.2630456465,0.3683883136,1.3156725484,0.0,0.0,0.0,1.2630456465,0.3683883136,1.3156725484,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 22:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.1387866034,0.3321460926,1.1862360452,0.0,0.0,0.0,1.1387866034,0.3321460926,1.1862360452,3.24,0.26,3.2504153581,0.0,0.0,0.0,3.24,0.26,3.2504153581,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 22:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,1.0481119977,0.3056993327,1.0917833309,0.0,0.0,0.0,1.0481119977,0.3056993327,1.0917833309,3.19,0.26,3.2005780728,0.0,0.0,0.0,3.19,0.26,3.2005780728,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 23:00:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,0.9800809772,0.28585695170000003,1.0209176846,0.0,0.0,0.0,0.9800809772,0.28585695170000003,1.0209176846,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-22 23:30:00,2.96,-0.22,2.9681644159,0.0,0.0,0.0,2.96,-0.22,2.9681644159,0.9103045483000001,0.2655054933,0.9482339045,0.0,0.0,0.0,0.9103045483000001,0.2655054933,0.9482339045,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 00:00:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,0.8614803362000001,0.25126509810000003,0.8973753502,0.0,0.0,0.0,0.8614803362000001,0.25126509810000003,0.8973753502,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 00:30:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.7878943378000001,0.2298025152,0.8207232685,0.0,0.0,0.0,0.7878943378000001,0.2298025152,0.8207232685,2.4,0.28,2.4162781297,0.0,0.0,0.0,2.4,0.28,2.4162781297,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 01:00:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.7906492131,0.2306060205,0.8235929303,0.0,0.0,0.0,0.7906492131,0.2306060205,0.8235929303,2.31,0.28,2.3269078194,0.0,0.0,0.0,2.31,0.28,2.3269078194,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 01:30:00,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,-0.22,2.5395472036999998,0.7606668316,0.22186115920000002,0.7923612829000001,0.0,0.0,0.0,0.7606668316,0.22186115920000002,0.7923612829000001,2.24056,0.26308000000000004,2.2559521715,0.010560000000000002,0.0030800000000000003,0.011,2.23,0.26,2.2451057882,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 02:00:00,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.7415622835,0.21628899940000001,0.772460712,0.0,0.0,0.0,0.7415622835,0.21628899940000001,0.772460712,2.20536,0.26448000000000005,2.2211623984,0.015360000000000002,0.0044800000000000005,0.016,2.19,0.26,2.2053797859,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 02:30:00,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.7364170118000001,0.2147882951,0.7671010540000001,0.0,0.0,0.0,0.7364170118000001,0.2147882951,0.7671010540000001,2.19,0.29,2.2091174708,0.0,0.0,0.0,2.19,0.29,2.2091174708,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 03:00:00,2.46,-0.22,2.469817807,0.0,0.0,0.0,2.46,-0.22,2.469817807,0.7126693482,0.2078618932,0.7423639043,0.0,0.0,0.0,0.7126693482,0.2078618932,0.7423639043,2.14,0.22,2.1512786895,0.0,0.0,0.0,2.14,0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 03:30:00,2.44,-0.22,2.4498979571,0.0,0.0,0.0,2.44,-0.22,2.4498979571,0.6830557688000001,0.19922459920000002,0.7115164259,0.0,0.0,0.0,0.6830557688000001,0.19922459920000002,0.7115164259,2.12304,0.24672000000000002,2.1373276773,0.02304,0.00672,0.024,2.1,0.24,2.1136697945,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 04:00:00,2.44,-0.22,2.4498979571,0.0,0.0,0.0,2.44,-0.22,2.4498979571,0.6830557688000001,0.19922459920000002,0.7115164259,0.0,0.0,0.0,0.6830557688000001,0.19922459920000002,0.7115164259,2.51,0.24,2.5214479967,0.0,0.0,0.0,2.51,0.24,2.5214479967,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 04:30:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.7086205062,0.206680981,0.7381463606,0.0,0.0,0.0,0.7086205062,0.206680981,0.7381463606,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 05:00:00,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,2.4,-0.22,2.4100622399000002,0.7073827411,0.2063199662,0.736857022,0.0,0.0,0.0,0.7073827411,0.2063199662,0.736857022,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 05:30:00,2.43,-0.22,2.4399385238,0.0,0.0,0.0,2.43,-0.22,2.4399385238,0.7073827411,0.2063199662,0.736857022,0.0,0.0,0.0,0.7073827411,0.2063199662,0.736857022,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 06:00:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7276592087,0.2122339359,0.7579783424000001,0.0,0.0,0.0,0.7276592087,0.2122339359,0.7579783424000001,2.26,0.26,2.2749065915,0.0,0.0,0.0,2.26,0.26,2.2749065915,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 06:30:00,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,0.73147227,0.2133460788,0.7619502813,0.0,0.0,0.0,0.73147227,0.2133460788,0.7619502813,2.19264,0.044520000000000004,2.1930919269,0.15264000000000003,0.044520000000000004,0.159,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 07:00:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.7688855651000001,0.2242582898,0.8009224637,0.0,0.0,0.0,0.7688855651000001,0.2242582898,0.8009224637,2.252,0.056,2.2526961624,0.192,0.056,0.2,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 07:30:00,2.88,0.02,2.8800694436,0.0,0.0,0.0,2.88,0.02,2.8800694436,0.8356086517,0.2437191901,0.8704256789,0.0,0.0,0.0,0.8356086517,0.2437191901,0.8704256789,2.29792,0.06356,2.2987988603,0.21792000000000003,0.06356,0.227,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 08:00:00,3.08,0.30000000000000004,3.0945758999,0.0,0.0,0.0,3.08,0.30000000000000004,3.0945758999,0.8834051064,0.2576598227,0.9202136525,0.0,0.0,0.0,0.8834051064,0.2576598227,0.9202136525,2.38848,0.28664,2.4056182573,0.22848000000000002,0.06664,0.23800000000000002,2.16,0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 08:30:00,3.41,0.47000000000000003,3.4422376443,0.0,0.0,0.0,3.41,0.47000000000000003,3.4422376443,0.9747479789000001,0.2843014938,1.015362478,0.0,0.0,0.0,0.9747479789000001,0.2843014938,1.015362478,2.5116,0.3588,2.5370991309,0.2016,0.058800000000000005,0.21,2.31,0.30000000000000004,2.3293990641,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 09:00:00,3.61,0.49,3.6431030729,0.0,0.0,0.0,3.61,0.49,3.6431030729,1.0783614198,0.3145220808,1.1232931456,0.0,0.0,0.0,1.0783614198,0.3145220808,1.1232931456,2.6792,0.040600000000000004,2.679507604,0.13920000000000002,0.040600000000000004,0.145,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 09:30:00,3.83,0.56,3.8707234466,0.0,0.0,0.0,3.83,0.56,3.8707234466,1.1900053688,0.3470848992,1.2395889258000001,0.0,0.0,0.0,1.1900053688,0.3470848992,1.2395889258000001,2.88056,0.22308000000000003,2.88918511,0.010560000000000002,0.0030800000000000003,0.011,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
