Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-23 10:00:00,3.98,0.67,4.0360004955,0.0,0.0,0.0,3.98,0.67,4.0360004955,1.2033214862000001,0.3509687668,1.2534598815,0.0,0.0,0.0,1.2033214862000001,0.3509687668,1.2534598815,3.24576,0.24168,3.2547453357,0.00576,0.00168,0.006,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 10:30:00,4.04288,0.6708400000000001,4.0981587329,0.00288,0.00084,0.003,4.04,0.67,4.0951800937,1.2459168847,0.3633924247,1.2978300882,0.00288,0.00084,0.003,1.2430368847,0.3625524247,1.2948300882,3.2697599999999998,0.27868000000000004,3.2816143893,0.02976,0.00868,0.031,3.24,0.27,3.2512305363,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 11:00:00,4.22,0.67,4.2728561876,0.0,0.0,0.0,4.22,0.67,4.2728561876,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,3.28056,0.32308000000000003,3.2964305847,0.010560000000000002,0.0030800000000000003,0.011,3.27,0.32,3.285620185,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 11:30:00,4.27304,0.6767200000000001,4.3262941185,0.02304,0.00672,0.024,4.25,0.67,4.3024876525,1.2652425064,0.3690290644,1.3179609442,0.021120000000000003,0.0061600000000000005,0.022,1.2441225064,0.3628690644,1.2959609442,2.91664,0.25652,2.9278988029,0.05664,0.01652,0.059000000000000004,2.86,0.24,2.8700522643,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 12:00:00,4.2682400000000005,0.7253200000000001,4.3294297315,0.018240000000000003,0.00532,0.019,4.25,0.72,4.3105568086,1.2626137499,0.3682623437,1.3152226562,0.01632,0.00476,0.017,1.2462937499,0.3635023437,1.2982226562,2.9425600000000003,0.26408000000000004,2.954386163,0.08256000000000001,0.02408,0.08600000000000001,2.86,0.24,2.8700522643,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 12:30:00,4.24456,0.7300800000000001,4.3068905721,0.03456,0.01008,0.036000000000000004,4.21,0.72,4.2711239739,1.2489535292,0.3642781127,1.3009932595,0.030720000000000004,0.008960000000000001,0.032,1.2182335292,0.3553181127,1.2689932595,3.39816,0.27988,3.4096662887,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 13:00:00,4.46384,0.7211200000000001,4.5217122421,0.0038400000000000005,0.0011200000000000001,0.004,4.46,0.72,4.5177427992,1.3055096035,0.3807736344,1.359905837,0.0038400000000000005,0.0011200000000000001,0.004,1.3016696035,0.3796536344,1.355905837,3.76152,0.33336000000000005,3.7762629146,0.01152,0.00336,0.012,3.75,0.33,3.7644919976,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 13:30:00,4.29072,0.7489600000000001,4.3555963082,0.030720000000000004,0.008960000000000001,0.032,4.26,0.74,4.3237946297,1.231163149,0.3590892518,1.2824616135,0.027840000000000004,0.00812,0.029,1.203323149,0.3509692518,1.2534616135,3.6972,0.3496,3.7136919635,0.06720000000000001,0.0196,0.07,3.63,0.33,3.6449691357000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 14:00:00,4.17056,0.7630800000000001,4.2397950186,0.010560000000000002,0.0030800000000000003,0.011,4.16,0.76,4.2288532725,1.2441060495,0.3628642644,1.2959438016,0.009600000000000001,0.0028,0.01,1.2345060495,0.3600642644,1.2859438016,3.80744,0.39092000000000005,3.8274557868,0.03744,0.010920000000000001,0.039,3.77,0.38,3.7891027962,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 14:30:00,4.04112,0.7661600000000001,4.1131073412,0.021120000000000003,0.0061600000000000005,0.022,4.02,0.76,4.0912100899,1.2241662971,0.3570485033,1.2751732262,0.019200000000000002,0.0056,0.02,1.2049662971,0.3514485033,1.2551732262,3.61816,0.35988000000000003,3.6360136688,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.55,0.34,3.5662445233,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 15:00:00,3.96744,0.8209200000000001,4.0514799518,0.03744,0.010920000000000001,0.039,3.93,0.81,4.0126051388,1.1226023913,0.3274256975,1.1693774909,0.03264,0.00952,0.034,1.0899623913,0.31790569750000003,1.1353774909,3.4616,0.33380000000000004,3.4776568261,0.0816,0.0238,0.085,3.38,0.31,3.3941862059,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 15:30:00,4.08336,0.9284800000000001,4.1875892826,0.06336,0.01848,0.066,4.02,0.91,4.1217108098,1.0800800826999999,0.31502335740000004,1.1250834194000001,0.05376,0.015680000000000003,0.056,1.0263200827,0.2993433574,1.0690834194,3.32616,0.30388000000000004,3.340012485,0.11616000000000001,0.03388,0.121,3.21,0.27,3.2213351269,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 16:00:00,4.34248,0.9136400000000001,4.4375523208,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.33,0.91,4.4245903765,1.1716763414,0.3417389329,1.2204961889,0.01152,0.00336,0.012,1.1601563414,0.3383789329,1.2084961889,3.40856,0.28708,3.4206280417,0.05856000000000001,0.01708,0.061,3.35,0.27,3.3608629844,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 16:30:00,4.6,0.93,4.6930693581,0.0,0.0,0.0,4.6,0.93,4.6930693581,1.3394236,0.39066521670000004,1.3952329166,0.0,0.0,0.0,1.3394236,0.39066521670000004,1.3952329166,3.48728,0.22504000000000002,3.4945335597,0.01728,0.00504,0.018000000000000002,3.47,0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 17:00:00,4.87,0.93,4.9580036305,0.0,0.0,0.0,4.87,0.93,4.9580036305,1.4717482356,0.429259902,1.5330710787,0.0,0.0,0.0,1.4717482356,0.429259902,1.5330710787,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 17:30:00,5.01,0.93,5.0955863254,0.0,0.0,0.0,5.01,0.93,5.0955863254,1.5016042466,0.4379679053,1.5641710902,0.0,0.0,0.0,1.5016042466,0.4379679053,1.5641710902,3.17728,0.22504000000000002,3.1852395828,0.01728,0.00504,0.018000000000000002,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 18:00:00,4.92,0.93,5.0071249235,0.0,0.0,0.0,4.92,0.93,5.0071249235,1.4117305967,0.4117547574,1.4705527048,0.0,0.0,0.0,1.4117305967,0.4117547574,1.4705527048,3.3344,0.25420000000000004,3.3440755075,0.014400000000000001,0.004200000000000001,0.015,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 18:30:00,5.06,0.99,5.1559383239,0.0,0.0,0.0,5.06,0.99,5.1559383239,1.4068287543,0.4103250533,1.4654466191,0.0,0.0,0.0,1.4068287543,0.4103250533,1.4654466191,3.24096,0.25028,3.2506094505,0.0009600000000000001,0.00028000000000000003,0.001,3.24,0.25,3.2496307483,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 19:00:00,5.12,0.99,5.2148346091,0.0,0.0,0.0,5.12,0.99,5.2148346091,1.3684606974,0.3991343701,1.4254798931,0.0,0.0,0.0,1.3684606974,0.3991343701,1.4254798931,3.01096,0.22028000000000003,3.0190070222,0.0009600000000000001,0.00028000000000000003,0.001,3.01,0.22,3.0180291582,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 19:30:00,5.05,0.96,5.1404377246,0.0,0.0,0.0,5.05,0.96,5.1404377246,1.3684606974,0.3991343701,1.4254798931,0.0,0.0,0.0,1.3684606974,0.3991343701,1.4254798931,3.09,0.28,3.102660149,0.0,0.0,0.0,3.09,0.28,3.102660149,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 20:00:00,4.8,0.84,4.872945721,0.0,0.0,0.0,4.8,0.84,4.872945721,1.2946191314,0.3775972467,1.3485615952,0.0,0.0,0.0,1.2946191314,0.3775972467,1.3485615952,3.21,0.25,3.2197204848,0.0,0.0,0.0,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 20:30:00,4.65,0.84,4.7252618975,0.0,0.0,0.0,4.65,0.84,4.7252618975,1.3921824218,0.40605320640000003,1.4501900227,0.0,0.0,0.0,1.3921824218,0.40605320640000003,1.4501900227,3.21,0.27,3.2213351269,0.0,0.0,0.0,3.21,0.27,3.2213351269,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 21:00:00,4.65,0.79,4.716630153,0.0,0.0,0.0,4.65,0.79,4.716630153,1.4762598261,0.4305757826,1.5377706521999999,0.0,0.0,0.0,1.4762598261,0.4305757826,1.5377706521999999,3.21,0.27,3.2213351269,0.0,0.0,0.0,3.21,0.27,3.2213351269,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 21:30:00,4.43,0.75,4.4930390606,0.0,0.0,0.0,4.43,0.75,4.4930390606,1.386827475,0.4044913469,1.4446119531,0.0,0.0,0.0,1.386827475,0.4044913469,1.4446119531,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 22:00:00,4.3,0.75,4.3649169522,0.0,0.0,0.0,4.3,0.75,4.3649169522,1.2824237201,0.3740402517,1.3358580416999999,0.0,0.0,0.0,1.2824237201,0.3740402517,1.3358580416999999,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 22:30:00,3.67,0.61,3.720349446,0.0,0.0,0.0,3.67,0.61,3.720349446,1.1662410774,0.3401536476,1.2148344557,0.0,0.0,0.0,1.1662410774,0.3401536476,1.2148344557,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 23:00:00,3.81,0.64,3.8633793497,0.0,0.0,0.0,3.81,0.64,3.8633793497,1.0412341209,0.3036932853,1.084618876,0.0,0.0,0.0,1.0412341209,0.3036932853,1.084618876,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 23:30:00,3.68,0.68,3.7422987588,0.0,0.0,0.0,3.68,0.68,3.7422987588,0.9445557560000001,0.2754954288,0.9839122458,0.0,0.0,0.0,0.9445557560000001,0.2754954288,0.9839122458,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 00:00:00,3.63,0.68,3.6931422935000002,0.0,0.0,0.0,3.63,0.68,3.6931422935000002,0.8854486493,0.258255856,0.9223423430000001,0.0,0.0,0.0,0.8854486493,0.258255856,0.9223423430000001,2.45,0.03,2.4501836666,0.0,0.0,0.0,2.45,0.03,2.4501836666,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 00:30:00,3.45,0.61,3.5035125232,0.0,0.0,0.0,3.45,0.61,3.5035125232,0.8007678262,0.2335572826,0.8341331523000001,0.0,0.0,0.0,0.8007678262,0.2335572826,0.8341331523000001,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 01:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.8014671867000001,0.2337612628,0.8348616528,0.0,0.0,0.0,0.8014671867000001,0.2337612628,0.8348616528,2.4,0.25,2.4129857024,0.0,0.0,0.0,2.4,0.25,2.4129857024,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 01:30:00,3.0,0.62,3.0633968075,0.0,0.0,0.0,3.0,0.62,3.0633968075,0.7806968768,0.2277032557,0.8132259134000001,0.0,0.0,0.0,0.7806968768,0.2277032557,0.8132259134000001,2.38,0.25,2.3930942313,0.0,0.0,0.0,2.38,0.25,2.3930942313,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 02:00:00,3.0,0.51,3.0430412419,0.0,0.0,0.0,3.0,0.51,3.0430412419,0.7526855415,0.21953328290000002,0.7840474391000001,0.0,0.0,0.0,0.7526855415,0.21953328290000002,0.7840474391000001,2.22,0.0,2.22,0.0,0.0,0.0,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 02:30:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.7526855415,0.21953328290000002,0.7840474391000001,0.0,0.0,0.0,0.7526855415,0.21953328290000002,0.7840474391000001,2.2,0.0,2.2,0.0,0.0,0.0,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 03:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.7300096986,0.21291949540000002,0.7604267694,0.0,0.0,0.0,0.7300096986,0.21291949540000002,0.7604267694,2.16864,0.00252,2.1686414641,0.00864,0.00252,0.009000000000000001,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 03:30:00,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.7736464047,0.225646868,0.8058816715,0.0,0.0,0.0,0.7736464047,0.225646868,0.8058816715,2.17344,0.45392000000000005,2.2203343892,0.01344,0.003920000000000001,0.014,2.16,0.45,2.206377121,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 04:00:00,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.7342703773,0.2141621934,0.7648649764000001,0.0,0.0,0.0,0.7342703773,0.2141621934,0.7648649764000001,2.19712,0.03416,2.1973855374,0.11712000000000002,0.03416,0.122,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 04:30:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.7355507093,0.2145356235,0.7661986555,0.0,0.0,0.0,0.7355507093,0.2145356235,0.7661986555,2.22144,0.017920000000000002,2.2215122777,0.06144000000000001,0.017920000000000002,0.064,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 05:00:00,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.7586824834,0.22128239100000002,0.7902942535,0.0,0.0,0.0,0.7586824834,0.22128239100000002,0.7902942535,2.2444800000000003,0.024640000000000002,2.2446152454,0.08448000000000001,0.024640000000000002,0.088,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 05:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.7387751505,0.2154760856,0.7695574484000001,0.0,0.0,0.0,0.7387751505,0.2154760856,0.7695574484000001,2.38456,0.04508,2.3849860796,0.15456,0.04508,0.161,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 06:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.7962628867,0.23224334200000002,0.829440507,0.0,0.0,0.0,0.7962628867,0.23224334200000002,0.829440507,2.55056,0.22308000000000003,2.5602970531,0.010560000000000002,0.0030800000000000003,0.011,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 06:30:00,3.6,0.24,3.6079911308,0.0,0.0,0.0,3.6,0.24,3.6079911308,0.8991734753,0.2622589303,0.9366390367,0.0,0.0,0.0,0.8991734753,0.2622589303,0.9366390367,3.01184,0.23512000000000002,3.0210034095,0.051840000000000004,0.015120000000000001,0.054,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 07:00:00,4.01,0.27,4.0190794966,0.0,0.0,0.0,4.01,0.27,4.0190794966,0.9878343017000001,0.28811833800000003,1.0289940643,0.0,0.0,0.0,0.9878343017000001,0.28811833800000003,1.0289940643,3.20632,0.35976,3.2264400196,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.07,0.32,3.0866324692,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 07:30:00,4.76,0.78,4.8234842179,0.0,0.0,0.0,4.76,0.78,4.8234842179,1.2099095424,0.3528902832,1.26032244,0.0,0.0,0.0,1.2099095424,0.3528902832,1.26032244,3.58792,0.34856000000000004,3.6048112295,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.49,0.32,3.5046397818,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 08:00:00,5.4,1.25,5.5427881071,0.0,0.0,0.0,5.4,1.25,5.5427881071,1.2496081469,0.36446904280000003,1.3016751530000001,0.0,0.0,0.0,1.2496081469,0.36446904280000003,1.3016751530000001,3.79928,0.40604,3.8209157279,0.08928000000000001,0.02604,0.093,3.71,0.38,3.729410141,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 08:30:00,6.32,1.76,6.5604877866999995,0.0,0.0,0.0,6.32,1.76,6.5604877866999995,0.795994017,0.23216492160000002,0.8291604344,0.0,0.0,0.0,0.795994017,0.23216492160000002,0.8291604344,4.75664,0.70652,4.8088246589,0.05664,0.01652,0.059000000000000004,4.7,0.6900000000000001,4.7503789323,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 09:00:00,6.68,1.96,6.9616090094,0.0,0.0,0.0,6.68,1.96,6.9616090094,0.7743214888000001,0.2258437676,0.8065848842000001,0.0,0.0,0.0,0.7743214888000001,0.2258437676,0.8065848842000001,4.94616,0.81388,5.0126738773,0.11616000000000001,0.03388,0.121,4.83,0.78,4.8925760086,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 09:30:00,6.4,1.71,6.6245075289,0.0,0.0,0.0,6.4,1.71,6.6245075289,0.7729713206000001,0.22544996850000001,0.8051784589000001,0.0,0.0,0.0,0.7729713206000001,0.22544996850000001,0.8051784589000001,4.91672,0.7519600000000001,4.9738897656,0.00672,0.0019600000000000004,0.007,4.91,0.75,4.9669507749,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 10:00:00,6.47,1.57,6.6577623869,0.0,0.0,0.0,6.47,1.57,6.6577623869,0.8395159921,0.24485883100000003,0.8744958251,0.0,0.0,0.0,0.8395159921,0.24485883100000003,0.8744958251,4.90016,0.7558800000000001,4.9581168401,0.02016,0.005880000000000001,0.021,4.88,0.75,4.9372968313,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 10:30:00,6.09,1.15,6.1976285787,0.0,0.0,0.0,6.09,1.15,6.1976285787,0.8351282778,0.243579081,0.8699252894,0.0,0.0,0.0,0.8351282778,0.243579081,0.8699252894,5.07592,0.8575600000000001,5.1478512993,0.025920000000000002,0.007560000000000001,0.027,5.05,0.85,5.1210350516,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 11:00:00,6.52,1.77,6.755982534,0.0,0.0,0.0,6.52,1.77,6.755982534,0.8373221349000001,0.24421895600000001,0.8722105572000001,0.0,0.0,0.0,0.8373221349000001,0.24421895600000001,0.8722105572000001,5.19576,0.77168,5.2527528021,0.00576,0.00168,0.006,5.19,0.77,5.2468085538,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 11:30:00,6.72,1.98,7.0056263103,0.0,0.0,0.0,6.72,1.98,7.0056263103,0.8192807612,0.2389568887,0.8534174595,0.0,0.0,0.0,0.8192807612,0.2389568887,0.8534174595,5.34192,0.80056,5.4015743631,0.0019200000000000003,0.0005600000000000001,0.002,5.34,0.8,5.3995925772,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 12:00:00,6.67,1.79,6.9060118737,0.0,0.0,0.0,6.67,1.79,6.9060118737,0.7956273765,0.2320579848,0.8287785172000001,0.0,0.0,0.0,0.7956273765,0.2320579848,0.8287785172000001,5.35384,0.80112,5.4134458527,0.0038400000000000005,0.0011200000000000001,0.004,5.35,0.8,5.4094824152,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 12:30:00,6.8100000000000005,1.8900000000000001,7.0674040496,0.0,0.0,0.0,6.8100000000000005,1.8900000000000001,7.0674040496,1.0655502852,0.3107854999,1.1099482138,0.0,0.0,0.0,1.0655502852,0.3107854999,1.1099482138,5.3596,0.8928,5.4334523095,0.009600000000000001,0.0028,0.01,5.35,0.89,5.4235228404,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 13:00:00,6.69,1.9100000000000001,6.9573126996,0.0,0.0,0.0,6.69,1.9100000000000001,6.9573126996,1.4754066595,0.4303269423,1.5368819369,0.0,0.0,0.0,1.4754066595,0.4303269423,1.5368819369,4.88248,0.80364,4.9481762499,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.87,0.8,4.9352710159,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 13:30:00,6.56096,1.71028,6.780210454,0.0009600000000000001,0.00028000000000000003,0.001,6.5600000000000005,1.71,6.7792108685,1.4004538651,0.40846571070000004,1.4588061095,0.0,0.0,0.0,1.4004538651,0.40846571070000004,1.4588061095,4.7688,0.7384000000000001,4.8256282493,0.028800000000000003,0.008400000000000001,0.03,4.74,0.73,4.7958836516000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 14:00:00,6.32,1.67,6.5369182342,0.0,0.0,0.0,6.32,1.67,6.5369182342,1.3375164042,0.3901089512,1.3932462544,0.0,0.0,0.0,1.3375164042,0.3901089512,1.3932462544,4.51592,0.7175600000000001,4.5725732143,0.025920000000000002,0.007560000000000001,0.027,4.49,0.71,4.5457892604,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 14:30:00,6.35,1.9500000000000002,6.6426651278,0.0,0.0,0.0,6.35,1.9500000000000002,6.6426651278,1.2042988617,0.3512538347,1.254477981,0.0,0.0,0.0,1.2042988617,0.3512538347,1.254477981,4.36608,0.7234400000000001,4.4256095625,0.04608,0.01344,0.048,4.32,0.71,4.3779561441,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 15:00:00,6.55,2.04,6.8603279805,0.0,0.0,0.0,6.55,2.04,6.8603279805,1.1557240649,0.33708618560000003,1.2038792343,0.0,0.0,0.0,1.1557240649,0.33708618560000003,1.2038792343,4.24352,0.8143600000000001,4.3209540845,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.16,0.79,4.2343476475,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 15:30:00,6.57,2.04,6.8794258481,0.0,0.0,0.0,6.57,2.04,6.8794258481,1.2179721419,0.3552418747,1.2687209812,0.0,0.0,0.0,1.2179721419,0.3552418747,1.2687209812,4.23128,0.7720400000000001,4.3011366172,0.041280000000000004,0.01204,0.043000000000000003,4.19,0.76,4.2583682321,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 16:00:00,6.78,2.1,7.097774299,0.0,0.0,0.0,6.78,2.1,7.097774299,1.2512730773,0.3649546475,1.3034094555,0.0,0.0,0.0,1.2512730773,0.3649546475,1.3034094555,4.37512,0.8231600000000001,4.4518835789,0.04512,0.013160000000000002,0.047,4.33,0.81,4.4051106683,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 16:30:00,6.59,2.01,6.8897169753,0.0,0.0,0.0,6.59,2.01,6.8897169753,1.2807087404,0.3735400493,1.3340716045,0.0,0.0,0.0,1.2807087404,0.3735400493,1.3340716045,4.16776,0.74268,4.2334143431,0.07776000000000001,0.022680000000000002,0.081,4.09,0.72,4.1528905596,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 17:00:00,6.42,1.63,6.6236923238,0.0,0.0,0.0,6.42,1.63,6.6236923238,1.4694070572,0.42857705830000004,1.5306323512,0.0,0.0,0.0,1.4694070572,0.42857705830000004,1.5306323512,4.504,0.727,4.5622960228,0.024,0.007,0.025,4.48,0.72,4.537488292,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 17:30:00,6.04,1.49,6.22106904,0.0,0.0,0.0,6.04,1.49,6.22106904,1.434228357,0.4183166041,1.4939878719,0.0,0.0,0.0,1.434228357,0.4183166041,1.4939878719,4.4884,0.6012000000000001,4.5284849564,0.038400000000000004,0.0112,0.04,4.45,0.59,4.4889419689,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 18:00:00,5.42,1.16,5.5427430032,0.0,0.0,0.0,5.42,1.16,5.5427430032,1.4796879565,0.43157565400000003,1.5413416214,0.0,0.0,0.0,1.4796879565,0.43157565400000003,1.5413416214,4.22112,0.42616000000000004,4.2425778013,0.021120000000000003,0.0061600000000000005,0.022,4.2,0.42,4.2209477609,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 18:30:00,5.52,0.98,5.6063178647,0.0,0.0,0.0,5.52,0.98,5.6063178647,1.4395778167,0.4198768632,1.4995602257,0.0,0.0,0.0,1.4395778167,0.4198768632,1.4995602257,4.17152,0.37336,4.1881949334,0.01152,0.00336,0.012,4.16,0.37,4.1764219136,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 19:00:00,5.72,1.4,5.888836897,0.0,0.0,0.0,5.72,1.4,5.888836897,1.4696302007,0.4286421419,1.5308647924,0.0,0.0,0.0,1.4696302007,0.4286421419,1.5308647924,4.09,0.37,4.1067018397,0.0,0.0,0.0,4.09,0.37,4.1067018397,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 19:30:00,4.95,0.39,4.9653398675,0.0,0.0,0.0,4.95,0.39,4.9653398675,1.4224813944,0.4148904067,1.4817514525,0.0,0.0,0.0,1.4224813944,0.4148904067,1.4817514525,3.96,0.29,3.970604488,0.0,0.0,0.0,3.96,0.29,3.970604488,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 20:00:00,4.84,0.31,4.8499175251,0.0,0.0,0.0,4.84,0.31,4.8499175251,1.3830827534,0.4033991364,1.4407112015,0.0,0.0,0.0,1.3830827534,0.4033991364,1.4407112015,3.85,0.29,3.8609066293,0.0,0.0,0.0,3.85,0.29,3.8609066293,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 20:30:00,5.22,0.74,5.2721911953,0.0,0.0,0.0,5.22,0.74,5.2721911953,1.3782720308,0.40199600900000004,1.4357000321,0.0,0.0,0.0,1.3782720308,0.40199600900000004,1.4357000321,3.85,0.34,3.8649838292,0.0,0.0,0.0,3.85,0.34,3.8649838292,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 21:00:00,5.43,1.03,5.5268254903,0.0,0.0,0.0,5.43,1.03,5.5268254903,1.4979679376,0.4369073151,1.5603832683,0.0,0.0,0.0,1.4979679376,0.4369073151,1.5603832683,3.99,0.42,4.0120443667,0.0,0.0,0.0,3.99,0.42,4.0120443667,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 21:30:00,5.21,1.13,5.3311349636,0.0,0.0,0.0,5.21,1.13,5.3311349636,1.3702401925,0.3996533895,1.4273335339,0.0,0.0,0.0,1.3702401925,0.3996533895,1.4273335339,3.92,0.42,3.9424357952999998,0.0,0.0,0.0,3.92,0.42,3.9424357952999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 22:00:00,5.12,1.23,5.265671847,0.0,0.0,0.0,5.12,1.23,5.265671847,1.3014471251,0.3795887448,1.3556740886,0.0,0.0,0.0,1.3014471251,0.3795887448,1.3556740886,3.61,0.39,3.6310053704,0.0,0.0,0.0,3.61,0.39,3.6310053704,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 22:30:00,4.72,1.23,4.8776326225,0.0,0.0,0.0,4.72,1.23,4.8776326225,1.1740153528,0.3424211446,1.2229326592,0.0,0.0,0.0,1.1740153528,0.3424211446,1.2229326592,3.3,0.28,3.3118574849,0.0,0.0,0.0,3.3,0.28,3.3118574849,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 23:00:00,4.51,1.04,4.6283582402,0.0,0.0,0.0,4.51,1.04,4.6283582402,1.0970190157,0.3199638796,1.1427281413,0.0,0.0,0.0,1.0970190157,0.3199638796,1.1427281413,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 23:30:00,4.01,0.85,4.0990974616,0.0,0.0,0.0,4.01,0.85,4.0990974616,0.9581379165,0.27945689230000004,0.9980603297,0.0,0.0,0.0,0.9581379165,0.27945689230000004,0.9980603297,2.83,0.25,2.8410209433,0.0,0.0,0.0,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-25 00:00:00,3.9,1.04,4.036285421,0.0,0.0,0.0,3.9,1.04,4.036285421,0.8927866141,0.2603960958,0.9299860564,0.0,0.0,0.0,0.8927866141,0.2603960958,0.9299860564,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 00:30:00,3.69,0.76,3.7674527203,0.0,0.0,0.0,3.69,0.76,3.7674527203,1.0306486023,0.30060584230000004,1.0735922941,0.0,0.0,0.0,1.0306486023,0.30060584230000004,1.0735922941,3.1,0.31,3.1154614425,0.0,0.0,0.0,3.1,0.31,3.1154614425,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 01:00:00,3.9,1.16,4.0688573335000005,0.0,0.0,0.0,3.9,1.16,4.0688573335000005,1.0097105191,0.2944989014,1.0517817907,0.0,0.0,0.0,1.0097105191,0.2944989014,1.0517817907,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 01:30:00,3.69,1.1400000000000001,3.8620849292,0.0,0.0,0.0,3.69,1.1400000000000001,3.8620849292,0.9766899265000001,0.2848678952,1.0173853401,0.0,0.0,0.0,0.9766899265000001,0.2848678952,1.0173853401,2.76,0.25,2.7712993342,0.0,0.0,0.0,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 02:00:00,3.94,1.2,4.1186891118,0.0,0.0,0.0,3.94,1.2,4.1186891118,0.9470414291,0.27622041680000003,0.9865014886000001,0.0,0.0,0.0,0.9470414291,0.27622041680000003,0.9865014886000001,2.74,0.29,2.755303976,0.0,0.0,0.0,2.74,0.29,2.755303976,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 02:30:00,3.33,0.45,3.3602678465,0.0,0.0,0.0,3.33,0.45,3.3602678465,0.9536698905000001,0.2781537181,0.9934061359,0.0,0.0,0.0,0.9536698905000001,0.2781537181,0.9934061359,2.7199999999999998,0.29,2.7354158733,0.0,0.0,0.0,2.7199999999999998,0.29,2.7354158733,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 03:00:00,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.9189607563000001,0.26803022060000004,0.9572507878000001,0.0,0.0,0.0,0.9189607563000001,0.26803022060000004,0.9572507878000001,2.68,0.29,2.6956446353,0.0,0.0,0.0,2.68,0.29,2.6956446353,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 03:30:00,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,0.22,2.8285685426000002,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 04:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.9396061922000001,0.2740518061,0.9787564502,0.0,0.0,0.0,0.9396061922000001,0.2740518061,0.9787564502,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 04:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.9387912692,0.2738141202,0.9779075721,0.0,0.0,0.0,0.9387912692,0.2738141202,0.9779075721,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 05:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.9387912692,0.2738141202,0.9779075721,0.0,0.0,0.0,0.9387912692,0.2738141202,0.9779075721,2.6,0.23,2.6101532522,0.0,0.0,0.0,2.6,0.23,2.6101532522,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 05:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,1.0087891789,0.2942301772,1.0508220614,0.0,0.0,0.0,1.0087891789,0.2942301772,1.0508220614,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 06:00:00,3.19,0.27,3.2014059411,0.0,0.0,0.0,3.19,0.27,3.2014059411,1.0375073573,0.30260631250000003,1.0807368305,0.0,0.0,0.0,1.0375073573,0.30260631250000003,1.0807368305,2.81,0.25,2.8210990766,0.0,0.0,0.0,2.81,0.25,2.8210990766,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 06:30:00,3.81,0.27,3.8195549479,0.0,0.0,0.0,3.81,0.27,3.8195549479,1.2143961914,0.35419888920000003,1.2649960327,0.0,0.0,0.0,1.2143961914,0.35419888920000003,1.2649960327,3.2,0.33,3.2169706247,0.0,0.0,0.0,3.2,0.33,3.2169706247,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 07:00:00,4.19,0.33,4.2029751367,0.0,0.0,0.0,4.19,0.33,4.2029751367,1.2934425562,0.3772540789,1.347335996,0.0,0.0,0.0,1.2934425562,0.3772540789,1.347335996,3.58,0.43,3.6057315485,0.0,0.0,0.0,3.58,0.43,3.6057315485,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 07:30:00,4.88,0.48,4.9035497346,0.0,0.0,0.0,4.88,0.48,4.9035497346,1.4822725643,0.4323294979,1.5440339211,0.0,0.0,0.0,1.4822725643,0.4323294979,1.5440339211,3.9,0.43,3.9236335201,0.0,0.0,0.0,3.9,0.43,3.9236335201,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 08:00:00,5.32,0.79,5.3783361739,0.0,0.0,0.0,5.32,0.79,5.3783361739,1.6514523035000002,0.4816735885,1.7202628162,0.0,0.0,0.0,1.6514523035000002,0.4816735885,1.7202628162,4.09,0.55,4.1268147523,0.0,0.0,0.0,4.09,0.55,4.1268147523,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 08:30:00,6.05,1.03,6.1370514093,0.0,0.0,0.0,6.05,1.03,6.1370514093,1.7716116240000002,0.516720057,1.845428775,0.0,0.0,0.0,1.7716116240000002,0.516720057,1.845428775,4.27384,0.48112000000000005,4.3008353607,0.0038400000000000005,0.0011200000000000001,0.004,4.27,0.48,4.2968942272,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 09:00:00,6.61,1.33,6.7424772895,0.0,0.0,0.0,6.61,1.33,6.7424772895,1.8719093377,0.5459735568,1.9499055601,0.0,0.0,0.0,1.8719093377,0.5459735568,1.9499055601,4.48592,0.7375600000000001,4.5461492496,0.025920000000000002,0.007560000000000001,0.027,4.46,0.73,4.519347298,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 09:30:00,6.79,1.3900000000000001,6.9308152479,0.0,0.0,0.0,6.79,1.3900000000000001,6.9308152479,1.7929160151999999,0.5229338378,1.8676208491000001,0.0,0.0,0.0,1.7929160151999999,0.5229338378,1.8676208491000001,4.46704,0.74372,4.5285279948,0.047040000000000005,0.013720000000000001,0.049,4.42,0.73,4.4798772305,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 10:00:00,6.64,1.27,6.7603624163,0.0,0.0,0.0,6.64,1.27,6.7603624163,1.7163135879,0.5005914631,1.7878266541,0.0,0.0,0.0,1.7163135879,0.5005914631,1.7878266541,4.715920000000001,0.77756,4.7795921374,0.025920000000000002,0.007560000000000001,0.027,4.69,0.77,4.7527886551,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 10:30:00,6.23,1.17,6.3389115785,0.0,0.0,0.0,6.23,1.17,6.3389115785,1.7238018671000002,0.5027755446000001,1.7956269449,0.0,0.0,0.0,1.7238018671000002,0.5027755446000001,1.7956269449,4.59512,0.7831600000000001,4.6613804179,0.04512,0.013160000000000002,0.047,4.55,0.77,4.6146939227,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 11:00:00,6.59,1.3599999999999999,6.7288706333,0.0,0.0,0.0,6.59,1.3599999999999999,6.7288706333,1.6048399065,0.4680783061,1.6717082359000002,0.0,0.0,0.0,1.6048399065,0.4680783061,1.6717082359000002,4.82536,0.87448,4.9039590537,0.015360000000000002,0.0044800000000000005,0.016,4.8100000000000005,0.87,4.8880466446,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 11:30:00,6.5,1.32,6.6326766844,0.0,0.0,0.0,6.5,1.32,6.6326766844,1.5465572005000001,0.45107918350000004,1.6109970838,0.0,0.0,0.0,1.5465572005000001,0.45107918350000004,1.6109970838,4.47744,0.75092,4.5399724449,0.03744,0.010920000000000001,0.039,4.44,0.74,4.5012442724,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 12:00:00,6.09096,1.23028,6.2139667363,0.0009600000000000001,0.00028000000000000003,0.001,6.09,1.23,6.2129703041,1.6409078553,0.4785981245,1.709279016,0.0,0.0,0.0,1.6409078553,0.4785981245,1.709279016,4.72072,0.83896,4.7946898961,0.030720000000000004,0.008960000000000001,0.032,4.69,0.8300000000000001,4.7628772816,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 12:30:00,6.26096,1.3302800000000001,6.4007237872000005,0.0009600000000000001,0.00028000000000000003,0.001,6.26,1.33,6.3997265567,1.6409078553,0.4785981245,1.709279016,0.0,0.0,0.0,1.6409078553,0.4785981245,1.709279016,4.90112,0.98616,4.9993488376,0.021120000000000003,0.0061600000000000005,0.022,4.88,0.98,4.9774290552,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 13:00:00,6.48096,1.40028,6.6305072657,0.0009600000000000001,0.00028000000000000003,0.001,6.48,1.4,6.6295097858,1.6409078553,0.4785981245,1.709279016,0.0,0.0,0.0,1.6409078553,0.4785981245,1.709279016,4.91936,0.9314800000000001,5.0067711951,0.039360000000000006,0.01148,0.041,4.88,0.92,4.9659641561,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 13:30:00,6.48,1.24,6.5975753122,0.0,0.0,0.0,6.48,1.24,6.5975753122,1.6423310191,0.4790132139,1.7107614783,0.0,0.0,0.0,1.6423310191,0.4790132139,1.7107614783,4.9144,0.9042,4.9968895325,0.014400000000000001,0.004200000000000001,0.015,4.9,0.9,4.9819674828,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 14:00:00,6.43096,1.36028,6.57324944,0.0009600000000000001,0.00028000000000000003,0.001,6.43,1.3599999999999999,6.5722522776,1.5764644248000002,0.4598021239,1.6421504425,0.0,0.0,0.0,1.5764644248000002,0.4598021239,1.6421504425,4.78128,0.9620400000000001,4.8771056376,0.041280000000000004,0.01204,0.043000000000000003,4.74,0.9500000000000001,4.834263129,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 14:30:00,6.73,1.42,6.8781756302,0.0,0.0,0.0,6.73,1.42,6.8781756302,1.5368123778,0.44823694350000004,1.6008462267999999,0.0,0.0,0.0,1.5368123778,0.44823694350000004,1.6008462267999999,4.50728,0.6950400000000001,4.5605540891,0.01728,0.00504,0.018000000000000002,4.49,0.6900000000000001,4.5427084432000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 15:00:00,5.86,1.27,5.9960403601,0.0,0.0,0.0,5.86,1.27,5.9960403601,1.4028958073,0.4091779438,1.4613497993,0.0,0.0,0.0,1.4028958073,0.4091779438,1.4613497993,4.3868,0.8024,4.4595806978,0.07680000000000001,0.0224,0.08,4.31,0.78,4.3800114155,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 15:30:00,6.36,1.27,6.4855608855,0.0,0.0,0.0,6.36,1.27,6.4855608855,1.4028958073,0.4091779438,1.4613497993,0.0,0.0,0.0,1.4028958073,0.4091779438,1.4613497993,4.44496,0.70728,4.5008792919000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.42,0.7000000000000001,4.4750865913,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 16:00:00,5.82,1.07,5.9175417193,0.0,0.0,0.0,5.82,1.07,5.9175417193,1.5472928094,0.4512937361,1.6117633431,0.0,0.0,0.0,1.5472928094,0.4512937361,1.6117633431,4.47728,0.6850400000000001,4.5293836225,0.01728,0.00504,0.018000000000000002,4.46,0.68,4.5115407568,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 16:30:00,5.8,0.96,5.8789114639,0.0,0.0,0.0,5.8,0.96,5.8789114639,1.6887784695999999,0.49256038700000004,1.7591442391,0.0,0.0,0.0,1.6887784695999999,0.49256038700000004,1.7591442391,4.2144,0.6242,4.2603747488,0.014400000000000001,0.004200000000000001,0.015,4.2,0.62,4.2455152809,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 17:00:00,5.77,0.8200000000000001,5.8279756348,0.0,0.0,0.0,5.77,0.8200000000000001,5.8279756348,1.8109610470000002,0.5281969721,1.8864177573,0.0,0.0,0.0,1.8109610470000002,0.5281969721,1.8864177573,4.29096,0.56028,4.3273838979,0.0009600000000000001,0.00028000000000000003,0.001,4.29,0.56,4.3263957285,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 17:30:00,5.72,0.6900000000000001,5.7614668271,0.0,0.0,0.0,5.72,0.6900000000000001,5.7614668271,1.9017858007,0.5546875252,1.9810268758,0.0,0.0,0.0,1.9017858007,0.5546875252,1.9810268758,4.32384,0.51112,4.3539448779,0.0038400000000000005,0.0011200000000000001,0.004,4.32,0.51,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 18:00:00,5.4,0.53,5.425946922,0.0,0.0,0.0,5.4,0.53,5.425946922,1.8603639027,0.5426061383,1.9378790653,0.0,0.0,0.0,1.8603639027,0.5426061383,1.9378790653,4.08152,0.44336000000000003,4.105529637,0.01152,0.00336,0.012,4.07,0.44,4.0937146945,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 18:30:00,5.57,0.66,5.6089660366,0.0,0.0,0.0,5.57,0.66,5.6089660366,1.9409531506,0.5661113356,2.0218261986,0.0,0.0,0.0,1.9409531506,0.5661113356,2.0218261986,4.4,0.44,4.4219452733,0.0,0.0,0.0,4.4,0.44,4.4219452733,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 19:00:00,5.96,1.23,6.0855977521,0.0,0.0,0.0,5.96,1.23,6.0855977521,1.8377304604,0.5360047176,1.9143025629000001,0.0,0.0,0.0,1.8377304604,0.5360047176,1.9143025629000001,4.37,0.55,4.4044749971,0.0,0.0,0.0,4.37,0.55,4.4044749971,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 19:30:00,5.76,1.46,5.9421544914,0.0,0.0,0.0,5.76,1.46,5.9421544914,1.7812324041,0.5195261179,1.8554504209,0.0,0.0,0.0,1.7812324041,0.5195261179,1.8554504209,4.34,0.45,4.3632671245,0.0,0.0,0.0,4.34,0.45,4.3632671245,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 20:00:00,5.43,1.3599999999999999,5.5977227513,0.0,0.0,0.0,5.43,1.3599999999999999,5.5977227513,1.7539498603,0.5115687093,1.8270311045,0.0,0.0,0.0,1.7539498603,0.5115687093,1.8270311045,4.18,0.43,4.2020590191,0.0,0.0,0.0,4.18,0.43,4.2020590191,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 20:30:00,5.66,1.54,5.8657650822,0.0,0.0,0.0,5.66,1.54,5.8657650822,1.7463701289,0.5093579542000001,1.8191355509,0.0,0.0,0.0,1.7463701289,0.5093579542000001,1.8191355509,3.96,0.34,3.974569159,0.0,0.0,0.0,3.96,0.34,3.974569159,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 21:00:00,5.12,1.31,5.2849314092,0.0,0.0,0.0,5.12,1.31,5.2849314092,1.7962591781000001,0.5239089269,1.8711033105000001,0.0,0.0,0.0,1.7962591781000001,0.5239089269,1.8711033105000001,4.04,0.38,4.0578319334,0.0,0.0,0.0,4.04,0.38,4.0578319334,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 21:30:00,4.76,0.86,4.8370652259,0.0,0.0,0.0,4.76,0.86,4.8370652259,1.7641810429,0.5145528042,1.8376885863,0.0,0.0,0.0,1.7641810429,0.5145528042,1.8376885863,3.89,0.42,3.912607826,0.0,0.0,0.0,3.89,0.42,3.912607826,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 22:00:00,5.04,1.22,5.185556865,0.0,0.0,0.0,5.04,1.22,5.185556865,1.6665477498999999,0.48607642700000003,1.7359872394,0.0,0.0,0.0,1.6665477498999999,0.48607642700000003,1.7359872394,3.62,0.37,3.6388597115,0.0,0.0,0.0,3.62,0.37,3.6388597115,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 22:30:00,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,1.5168920753,0.44242685530000003,1.5800959118,0.0,0.0,0.0,1.5168920753,0.44242685530000003,1.5800959118,3.41,0.30000000000000004,3.4231710445,0.0,0.0,0.0,3.41,0.30000000000000004,3.4231710445,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 23:00:00,3.85,0.63,3.9012049421,0.0,0.0,0.0,3.85,0.63,3.9012049421,1.4285927348,0.41667288100000005,1.4881174321000001,0.0,0.0,0.0,1.4285927348,0.41667288100000005,1.4881174321000001,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 23:30:00,3.77,0.5700000000000001,3.8128467055,0.0,0.0,0.0,3.77,0.5700000000000001,3.8128467055,1.2828515505,0.37416503560000003,1.3363036984,0.0,0.0,0.0,1.2828515505,0.37416503560000003,1.3363036984,2.98,0.26,2.9913207785,0.0,0.0,0.0,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 00:00:00,4.06,1.07,4.1986307292,0.0,0.0,0.0,4.06,1.07,4.1986307292,1.1707001245,0.341454203,1.2194792963,0.0,0.0,0.0,1.1707001245,0.341454203,1.2194792963,2.83,0.26,2.8419183662,0.0,0.0,0.0,2.83,0.26,2.8419183662,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 00:30:00,4.21,1.28,4.4002840817,0.0,0.0,0.0,4.21,1.28,4.4002840817,1.0720532076,0.3126821856,1.1167220913,0.0,0.0,0.0,1.0720532076,0.3126821856,1.1167220913,2.93,0.32,2.9474226029,0.0,0.0,0.0,2.93,0.32,2.9474226029,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 01:00:00,3.94,1.3,4.1489275723,0.0,0.0,0.0,3.94,1.3,4.1489275723,1.0228272706,0.29832462060000003,1.0654450735,0.0,0.0,0.0,1.0228272706,0.29832462060000003,1.0654450735,2.77,0.32,2.7884224931,0.0,0.0,0.0,2.77,0.32,2.7884224931,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 01:30:00,4.0,1.21,4.1790070591,0.0,0.0,0.0,4.0,1.21,4.1790070591,0.9809624109,0.2861140365,1.0218358447,0.0,0.0,0.0,0.9809624109,0.2861140365,1.0218358447,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 02:00:00,3.36,0.87,3.4708068226,0.0,0.0,0.0,3.36,0.87,3.4708068226,0.9607511239000001,0.2802190778,1.0007824207,0.0,0.0,0.0,0.9607511239000001,0.2802190778,1.0007824207,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 02:30:00,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.928019188,0.2706722632,0.9666866542,0.0,0.0,0.0,0.928019188,0.2706722632,0.9666866542,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 03:00:00,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.928019188,0.2706722632,0.9666866542,0.0,0.0,0.0,0.928019188,0.2706722632,0.9666866542,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 03:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.903415531,0.2634961965,0.9410578448,0.0,0.0,0.0,0.903415531,0.2634961965,0.9410578448,2.61,0.23,2.6201145013,0.0,0.0,0.0,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 04:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9026340297000001,0.2632682586,0.9402437809,0.0,0.0,0.0,0.9026340297000001,0.2632682586,0.9402437809,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 04:30:00,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.9229597152000001,0.2691965836,0.96141637,0.0,0.0,0.0,0.9229597152000001,0.2691965836,0.96141637,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 05:00:00,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.9396061922000001,0.2740518061,0.9787564502,0.0,0.0,0.0,0.9396061922000001,0.2740518061,0.9787564502,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 05:30:00,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.9975047986000001,0.2909388996,1.0390674986,0.0,0.0,0.0,0.9975047986000001,0.2909388996,1.0390674986,2.60224,0.24232,2.613498039,0.04224000000000001,0.012320000000000001,0.044,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 06:00:00,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,1.0463925285,0.3051978208,1.0899922172,0.0,0.0,0.0,1.0463925285,0.3051978208,1.0899922172,2.77,0.25,2.7812587079,0.0,0.0,0.0,2.77,0.25,2.7812587079,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 06:30:00,3.92,0.25,3.9279638491,0.0,0.0,0.0,3.92,0.25,3.9279638491,1.2026422452,0.3507706548,1.2527523387000001,0.0,0.0,0.0,1.2026422452,0.3507706548,1.2527523387000001,3.29,0.35000000000000003,3.3085646435,0.0,0.0,0.0,3.29,0.35000000000000003,3.3085646435,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 07:00:00,4.46,0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,0.35000000000000003,4.4737121052,1.2864451264,0.37521316190000004,1.3400470066,0.0,0.0,0.0,1.2864451264,0.37521316190000004,1.3400470066,3.5,0.32,3.5145981278000002,0.0,0.0,0.0,3.5,0.32,3.5145981278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 07:30:00,5.33,0.6000000000000001,5.3636647919,0.0,0.0,0.0,5.33,0.6000000000000001,5.3636647919,1.4644762826,0.4271389158,1.5254961276999999,0.0,0.0,0.0,1.4644762826,0.4271389158,1.5254961276999999,3.74,0.32,3.7536648758,0.0,0.0,0.0,3.74,0.32,3.7536648758,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 08:00:00,5.37,0.79,5.4277988172,0.0,0.0,0.0,5.37,0.79,5.4277988172,1.5843821971,0.46211147420000004,1.650398122,0.0,0.0,0.0,1.5843821971,0.46211147420000004,1.650398122,4.05,0.47000000000000003,4.0771803983,0.0,0.0,0.0,4.05,0.47000000000000003,4.0771803983,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 08:30:00,5.86,0.9400000000000001,5.9349136472,0.0,0.0,0.0,5.86,0.9400000000000001,5.9349136472,1.7047121176000002,0.49720770100000006,1.7757417892,0.0,0.0,0.0,1.7047121176000002,0.49720770100000006,1.7757417892,4.41,0.54,4.442938217,0.0,0.0,0.0,4.41,0.54,4.442938217,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 09:00:00,6.31,1.1,6.4051619808,0.0,0.0,0.0,6.31,1.1,6.4051619808,1.7106415511000002,0.4989371191,1.7819182824,0.0,0.0,0.0,1.7106415511000002,0.4989371191,1.7819182824,4.47576,0.54168,4.5084193239,0.00576,0.00168,0.006,4.47,0.54,4.5024993059,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 09:30:00,6.6,1.18,6.7046550993,0.0,0.0,0.0,6.6,1.18,6.7046550993,1.8069632521,0.5270309485,1.8822533876,0.0,0.0,0.0,1.8069632521,0.5270309485,1.8822533876,4.73,0.64,4.7731017169,0.0,0.0,0.0,4.73,0.64,4.7731017169,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 10:00:00,6.51,1.16,6.6125411152,0.0,0.0,0.0,6.51,1.16,6.6125411152,1.8764079586,0.5472856546,1.9545916235,0.0,0.0,0.0,1.8764079586,0.5472856546,1.9545916235,4.68,0.54,4.7110508382,0.0,0.0,0.0,4.68,0.54,4.7110508382,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 10:30:00,6.65,1.09,6.7387387544,0.0,0.0,0.0,6.65,1.09,6.7387387544,1.9392094050000002,0.5656027431,2.0200097969,0.0,0.0,0.0,1.9392094050000002,0.5656027431,2.0200097969,4.66,0.48,4.6846558038,0.0,0.0,0.0,4.66,0.48,4.6846558038,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 11:00:00,6.57,1.2,6.6786899913,0.0,0.0,0.0,6.57,1.2,6.6786899913,1.9984388916,0.5828780100000001,2.0817071787,0.0,0.0,0.0,1.9984388916,0.5828780100000001,2.0817071787,5.07,0.64,5.1102348283,0.0,0.0,0.0,5.07,0.64,5.1102348283,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 11:30:00,6.91,1.2,7.0134228448,0.0,0.0,0.0,6.91,1.2,7.0134228448,1.9932301021,0.5813587798000001,2.0762813563,0.0,0.0,0.0,1.9932301021,0.5813587798000001,2.0762813563,5.11,0.66,5.1524460211,0.0,0.0,0.0,5.11,0.66,5.1524460211,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 12:00:00,6.47,1.13,6.5679372713,0.0,0.0,0.0,6.47,1.13,6.5679372713,1.9721952457,0.5752236133,2.0543700476,0.0,0.0,0.0,1.9721952457,0.5752236133,2.0543700476,5.17,0.7000000000000001,5.2171735643,0.0,0.0,0.0,5.17,0.7000000000000001,5.2171735643,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 12:30:00,7.01,1.24,7.1188271506,0.0,0.0,0.0,7.01,1.24,7.1188271506,2.0792012337,0.6064336932000001,2.1658346185,0.0,0.0,0.0,2.0792012337,0.6064336932000001,2.1658346185,5.3,0.75,5.352803004,0.0,0.0,0.0,5.3,0.75,5.352803004,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 13:00:00,7.23,1.13,7.3177728852,0.0,0.0,0.0,7.23,1.13,7.3177728852,2.1942337392,0.6399848406,2.285660145,0.0,0.0,0.0,2.1942337392,0.6399848406,2.285660145,5.33,0.78,5.3867708323,0.0,0.0,0.0,5.33,0.78,5.3867708323,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 13:30:00,6.83,1.01,6.9042740386,0.0,0.0,0.0,6.83,1.01,6.9042740386,2.1243086588,0.6195900255,2.2128215196,0.0,0.0,0.0,2.1243086588,0.6195900255,2.2128215196,5.24,0.76,5.2948276648,0.0,0.0,0.0,5.24,0.76,5.2948276648,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 14:00:00,7.0,1.26,7.1124960457,0.0,0.0,0.0,7.0,1.26,7.1124960457,2.05094464,0.5981921867000001,2.1364006667,0.0,0.0,0.0,2.05094464,0.5981921867000001,2.1364006667,5.28,0.85,5.3479809274,0.0,0.0,0.0,5.28,0.85,5.3479809274,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 14:30:00,6.98,1.24,7.0892876934,0.0,0.0,0.0,6.98,1.24,7.0892876934,1.9794676975,0.5773447451,2.0619455182,0.0,0.0,0.0,1.9794676975,0.5773447451,2.0619455182,5.66,0.92,5.7342828671,0.0,0.0,0.0,5.66,0.92,5.7342828671,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 15:00:00,6.39,1.08,6.4806249699,0.0,0.0,0.0,6.39,1.08,6.4806249699,1.9863768343000001,0.57935991,2.0691425357,0.0,0.0,0.0,1.9863768343000001,0.57935991,2.0691425357,5.86,0.9400000000000001,5.9349136472,0.0,0.0,0.0,5.86,0.9400000000000001,5.9349136472,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 15:30:00,6.65,0.91,6.7119743742,0.0,0.0,0.0,6.65,0.91,6.7119743742,2.0370497127,0.5941394995,2.1219267841,0.0,0.0,0.0,2.0370497127,0.5941394995,2.1219267841,5.79,0.8,5.8450064157,0.0,0.0,0.0,5.79,0.8,5.8450064157,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 16:00:00,6.34,0.84,6.3954046002,0.0,0.0,0.0,6.34,0.84,6.3954046002,2.0388210603,0.5946561426,2.1237719378,0.0,0.0,0.0,2.0388210603,0.5946561426,2.1237719378,6.52,1.05,6.6040063598,0.0,0.0,0.0,6.52,1.05,6.6040063598,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 16:30:00,5.93,0.61,5.9612918063,0.0,0.0,0.0,5.93,0.61,5.9612918063,2.0230003142,0.5900417583,2.107291994,0.0,0.0,0.0,2.0230003142,0.5900417583,2.107291994,6.45,1.05,6.5349062732,0.0,0.0,0.0,6.45,1.05,6.5349062732,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 17:00:00,5.46,0.51,5.4837669535,0.0,0.0,0.0,5.46,0.51,5.4837669535,1.8594982653,0.5423536607,1.9369773596000002,0.0,0.0,0.0,1.8594982653,0.5423536607,1.9369773596000002,6.02416,1.08288,6.1207134225,0.044160000000000005,0.01288,0.046,5.98,1.07,6.074973251,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 17:30:00,5.35,0.49,5.3723923907,0.0,0.0,0.0,5.35,0.49,5.3723923907,1.8865608247,0.5502469072,1.9651675258,0.0,0.0,0.0,1.8865608247,0.5502469072,1.9651675258,5.31208,0.77644,5.3685242851,0.022080000000000002,0.00644,0.023,5.29,0.77,5.3457459723,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 18:00:00,5.19,0.42,5.2069664873,0.0,0.0,0.0,5.19,0.42,5.2069664873,1.9530536178000002,0.5696406385,2.0344308519,0.0,0.0,0.0,1.9530536178000002,0.5696406385,2.0344308519,4.8615200000000005,0.5733600000000001,4.8952138258,0.01152,0.00336,0.012,4.85,0.5700000000000001,4.883379977,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 18:30:00,5.02,0.30000000000000004,5.0289561541,0.0,0.0,0.0,5.02,0.30000000000000004,5.0289561541,2.0704231448,0.6038734172,2.1566907759,0.0,0.0,0.0,2.0704231448,0.6038734172,2.1566907759,4.6948,0.5214,4.7236643615,0.0048000000000000004,0.0014,0.005,4.69,0.52,4.7187392383999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 19:00:00,4.88,0.26,4.8869213212,0.0,0.0,0.0,4.88,0.26,4.8869213212,2.0740113998,0.6049199916,2.1604285415,0.0,0.0,0.0,2.0740113998,0.6049199916,2.1604285415,4.61,0.47000000000000003,4.6338968482,0.0,0.0,0.0,4.61,0.47000000000000003,4.6338968482,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 19:30:00,4.77,0.26,4.7770806985,0.0,0.0,0.0,4.77,0.26,4.7770806985,2.0528202432,0.5987392376,2.13835442,0.0,0.0,0.0,2.0528202432,0.5987392376,2.13835442,4.63,0.47000000000000003,4.653794151,0.0,0.0,0.0,4.63,0.47000000000000003,4.653794151,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 20:00:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,1.9792887836,0.5772925619,2.0617591496,0.0,0.0,0.0,1.9792887836,0.5772925619,2.0617591496,4.61,0.54,4.6415191479,0.0,0.0,0.0,4.61,0.54,4.6415191479,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 20:30:00,4.55,0.24,4.5563252737,0.0,0.0,0.0,4.55,0.24,4.5563252737,2.0037288241,0.584420907,2.0872175251,0.0,0.0,0.0,2.0037288241,0.584420907,2.0872175251,4.53,0.35000000000000003,4.5435008529,0.0,0.0,0.0,4.53,0.35000000000000003,4.5435008529,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 21:00:00,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,1.9636068787,0.572718673,2.045423832,0.0,0.0,0.0,1.9636068787,0.572718673,2.045423832,4.27,0.30000000000000004,4.2805256687,0.0,0.0,0.0,4.27,0.30000000000000004,4.2805256687,0.0,0.0,0.0,0.0,0.0,0.0
