Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-27 21:30:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.9092536279,0.5568656415000001,1.9888058624,0.0,0.0,0.0,1.9092536279,0.5568656415000001,1.9888058624,4.13,0.38,4.1474449966,0.0,0.0,0.0,4.13,0.38,4.1474449966,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 22:00:00,3.93,0.22,3.9361529442,0.0,0.0,0.0,3.93,0.22,3.9361529442,1.7565133509000002,0.5123163940000001,1.8297014072,0.0,0.0,0.0,1.7565133509000002,0.5123163940000001,1.8297014072,3.64,0.29,3.6515339243,0.0,0.0,0.0,3.64,0.29,3.6515339243,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 22:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.5968137216,0.4657373355,1.6633476266,0.0,0.0,0.0,1.5968137216,0.4657373355,1.6633476266,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 23:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.4298349894,0.41703520520000004,1.4894114472,0.0,0.0,0.0,1.4298349894,0.41703520520000004,1.4894114472,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 23:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,1.2830422701,0.3742206621,1.3365023646,0.0,0.0,0.0,1.2830422701,0.3742206621,1.3365023646,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 00:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,1.2214170663,0.3562466443,1.272309444,0.0,0.0,0.0,1.2214170663,0.3562466443,1.272309444,2.86,0.27,2.8727164844,0.0,0.0,0.0,2.86,0.27,2.8727164844,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 00:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,1.1088948428,0.3234276625,1.1550987946,0.0,0.0,0.0,1.1088948428,0.3234276625,1.1550987946,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 01:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,1.0791528977,0.31475292850000003,1.1241176018,0.0,0.0,0.0,1.0791528977,0.31475292850000003,1.1241176018,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 01:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,1.0254955156,0.29910285870000003,1.0682244954,0.0,0.0,0.0,1.0254955156,0.29910285870000003,1.0682244954,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 02:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,1.0263849306,0.2993622714,1.0691509694,0.0,0.0,0.0,1.0263849306,0.2993622714,1.0691509694,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 02:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.9914674515,0.2891780067,1.0327785953,0.0,0.0,0.0,0.9914674515,0.2891780067,1.0327785953,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 03:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,1.0027273891,0.2924621551,1.0445076969,0.0,0.0,0.0,1.0027273891,0.2924621551,1.0445076969,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.9818034393,0.2863593365,1.022711916,0.0,0.0,0.0,0.9818034393,0.2863593365,1.022711916,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 04:00:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,0.9624205437000001,0.2807059919,1.0025213997,0.0,0.0,0.0,0.9624205437000001,0.2807059919,1.0025213997,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 04:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.9640899636,0.281192906,1.0042603787,0.0,0.0,0.0,0.9640899636,0.281192906,1.0042603787,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 05:00:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.9914674515,0.2891780067,1.0327785953,0.0,0.0,0.0,0.9914674515,0.2891780067,1.0327785953,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 05:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,1.0402304737,0.3034005548,1.0835734101,0.0,0.0,0.0,1.0402304737,0.3034005548,1.0835734101,2.99,0.32,3.0070749908,0.0,0.0,0.0,2.99,0.32,3.0070749908,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 06:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,1.0717791833,0.3126022618,1.1164366493,0.0,0.0,0.0,1.0717791833,0.3126022618,1.1164366493,2.95,0.32,2.9673051747,0.0,0.0,0.0,2.95,0.32,2.9673051747,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 06:30:00,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,1.2473793716000001,0.3638189834,1.2993535121,0.0,0.0,0.0,1.2473793716000001,0.3638189834,1.2993535121,3.39,0.42,3.4159186173,0.0,0.0,0.0,3.39,0.42,3.4159186173,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 07:00:00,4.18,0.31,4.1914794524,0.0,0.0,0.0,4.18,0.31,4.1914794524,1.3575216741,0.3959438216,1.4140850772,0.0,0.0,0.0,1.3575216741,0.3959438216,1.4140850772,3.56,0.45,3.5883283016,0.0,0.0,0.0,3.56,0.45,3.5883283016,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 07:30:00,4.72,0.46,4.7423622806,0.0,0.0,0.0,4.72,0.46,4.7423622806,1.5347137973,0.44762485750000003,1.5986602054999999,0.0,0.0,0.0,1.5347137973,0.44762485750000003,1.5986602054999999,3.81,0.45,3.8364827642,0.0,0.0,0.0,3.81,0.45,3.8364827642,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 08:00:00,5.11,0.6000000000000001,5.1451044693,0.0,0.0,0.0,5.11,0.6000000000000001,5.1451044693,1.663379344,0.48515230870000003,1.7326868166,0.0,0.0,0.0,1.663379344,0.48515230870000003,1.7326868166,4.18,0.53,4.2134665063,0.0,0.0,0.0,4.18,0.53,4.2134665063,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 08:30:00,5.51,0.81,5.5692189758,0.0,0.0,0.0,5.51,0.81,5.5692189758,1.7802237686,0.5192319325,1.8543997589,0.0,0.0,0.0,1.7802237686,0.5192319325,1.8543997589,4.54768,0.5622400000000001,4.5823037001,0.007680000000000001,0.0022400000000000002,0.008,4.54,0.56,4.5744070654,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 09:00:00,5.73,0.89,5.7987067524,0.0,0.0,0.0,5.73,0.89,5.7987067524,1.8339089189000002,0.5348901013,1.9103217905,0.0,0.0,0.0,1.8339089189000002,0.5348901013,1.9103217905,4.39784,0.5881200000000001,4.4369901735,0.027840000000000004,0.00812,0.029,4.37,0.58,4.4083216761,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 09:30:00,5.92,0.92,5.9910600064,0.0,0.0,0.0,5.92,0.92,5.9910600064,1.9018691054999999,0.5547118224,1.9811136515,0.0,0.0,0.0,1.9018691054999999,0.5547118224,1.9811136515,4.58864,0.58252,4.6254671764,0.00864,0.00252,0.009000000000000001,4.58,0.58,4.6165788199,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 10:00:00,6.0,1.0,6.0827625303,0.0,0.0,0.0,6.0,1.0,6.0827625303,1.9371109908,0.5649907057,2.0178239488,0.0,0.0,0.0,1.9371109908,0.5649907057,2.0178239488,4.69192,0.7405600000000001,4.7500044632,0.0019200000000000003,0.0005600000000000001,0.002,4.69,0.74,4.7480206402,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 10:30:00,6.04,0.96,6.1158155629,0.0,0.0,0.0,6.04,0.96,6.1158155629,1.8554105145,0.5411614001,1.9327192859000002,0.0,0.0,0.0,1.8554105145,0.5411614001,1.9327192859000002,4.72672,0.67196,4.7742446732,0.00672,0.0019600000000000004,0.007,4.72,0.67,4.7673158066,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 11:00:00,6.08,1.0,6.1616880804,0.0,0.0,0.0,6.08,1.0,6.1616880804,1.6643633705,0.48543931640000004,1.7337118443000001,0.0,0.0,0.0,1.6643633705,0.48543931640000004,1.7337118443000001,4.62112,0.6761600000000001,4.6703257274,0.021120000000000003,0.0061600000000000005,0.022,4.6,0.67,4.6485374044,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 11:30:00,5.9,1.02,5.9875203549,0.0,0.0,0.0,5.9,1.02,5.9875203549,1.8035362856,0.5260314166,1.8786836309,0.0,0.0,0.0,1.8035362856,0.5260314166,1.8786836309,4.5088,0.6784,4.5595508551,0.028800000000000003,0.008400000000000001,0.03,4.48,0.67,4.5298233961,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 12:00:00,6.12,0.97,6.1963941127,0.0,0.0,0.0,6.12,0.97,6.1963941127,1.8416976604,0.5371618176,1.9184350629,0.0,0.0,0.0,1.8416976604,0.5371618176,1.9184350629,4.73096,0.6302800000000001,4.7727597258,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.63,4.7717711596,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 12:30:00,6.28,0.97,6.354470867,0.0,0.0,0.0,6.28,0.97,6.354470867,1.9026747169,0.5549467924,1.9819528301,0.0,0.0,0.0,1.9026747169,0.5549467924,1.9819528301,4.84288,0.6308400000000001,4.8837942012,0.00288,0.00084,0.003,4.84,0.63,4.8808298475,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 13:00:00,5.88,0.9500000000000001,5.9562488195,0.0,0.0,0.0,5.88,0.9500000000000001,5.9562488195,1.8237836547000001,0.5319368993,1.8997746403,0.0,0.0,0.0,1.8237836547000001,0.5319368993,1.8997746403,5.00968,0.7332400000000001,5.0630558559,0.07968,0.02324,0.083,4.93,0.71,4.9808633790000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 13:30:00,5.69,0.92,5.7638962517,0.0,0.0,0.0,5.69,0.92,5.7638962517,1.7051402806,0.4973325818,1.7761877923,0.0,0.0,0.0,1.7051402806,0.4973325818,1.7761877923,5.16144,0.74792,5.2153472751,0.06144000000000001,0.017920000000000002,0.064,5.1,0.73,5.1519802018,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 14:00:00,5.69,1.03,5.7824735192,0.0,0.0,0.0,5.69,1.03,5.7824735192,1.4857193177,0.43333480100000005,1.5476242892,0.0,0.0,0.0,1.4857193177,0.43333480100000005,1.5476242892,4.98816,0.7298800000000001,5.0412761281,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.92,0.71,4.9709657009,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 14:30:00,5.6,1.01,5.690351483,0.0,0.0,0.0,5.6,1.01,5.690351483,1.4585847603,0.42542055510000004,1.5193591253,0.0,0.0,0.0,1.4585847603,0.42542055510000004,1.5193591253,4.75832,0.68576,4.8074812532,0.08832000000000001,0.02576,0.092,4.67,0.66,4.7164075312,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 15:00:00,5.3,0.78,5.3570887616,0.0,0.0,0.0,5.3,0.78,5.3570887616,1.4269514157,0.4161941629,1.4864077247,0.0,0.0,0.0,1.4269514157,0.4161941629,1.4864077247,4.41616,0.7338800000000001,4.4767230202,0.11616000000000001,0.03388,0.121,4.3,0.7000000000000001,4.3566041822,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 15:30:00,5.23,0.64,5.2690131903,0.0,0.0,0.0,5.23,0.64,5.2690131903,1.5509944652,0.4523733857,1.6156192346,0.0,0.0,0.0,1.5509944652,0.4523733857,1.6156192346,4.66008,0.7204400000000001,4.7154405309000005,0.07008,0.020440000000000003,0.073,4.59,0.7000000000000001,4.643070105,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 16:00:00,5.31,0.5700000000000001,5.340505594,0.0,0.0,0.0,5.31,0.5700000000000001,5.340505594,1.7729770897,0.5171183178000001,1.8468511351,0.0,0.0,0.0,1.7729770897,0.5171183178000001,1.8468511351,4.8357600000000005,0.65168,4.8794734962,0.00576,0.00168,0.006,4.83,0.65,4.8735408073,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 16:30:00,5.28,0.42,5.2966782043,0.0,0.0,0.0,5.28,0.42,5.2966782043,1.8813979277000001,0.5487410622000001,1.959789508,0.0,0.0,0.0,1.8813979277000001,0.5487410622000001,1.959789508,4.79,0.52,4.8181427957,0.0,0.0,0.0,4.79,0.52,4.8181427957,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 17:00:00,5.24,0.36,5.2523518542,0.0,0.0,0.0,5.24,0.36,5.2523518542,1.9827440171,0.5783003383,2.0653583511,0.0,0.0,0.0,1.9827440171,0.5783003383,2.0653583511,4.79,0.49,4.8149974039,0.0,0.0,0.0,4.79,0.49,4.8149974039,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 17:30:00,5.24,0.34,5.2510189487,0.0,0.0,0.0,5.24,0.34,5.2510189487,2.0737307245,0.604838128,2.1601361713,0.0,0.0,0.0,2.0737307245,0.604838128,2.1601361713,4.73,0.53,4.7596008236,0.0,0.0,0.0,4.73,0.53,4.7596008236,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 18:00:00,5.1,0.34,5.1113207686,0.0,0.0,0.0,5.1,0.34,5.1113207686,2.1000641598,0.6125187133000001,2.1875668332,0.0,0.0,0.0,2.1000641598,0.6125187133000001,2.1875668332,4.63,0.53,4.6602360455,0.0,0.0,0.0,4.63,0.53,4.6602360455,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 18:30:00,4.96,0.30000000000000004,4.9690642982,0.0,0.0,0.0,4.96,0.30000000000000004,4.9690642982,2.1209945944,0.6186234234,2.2093693691,0.0,0.0,0.0,2.1209945944,0.6186234234,2.2093693691,4.43,0.48,4.455928635,0.0,0.0,0.0,4.43,0.48,4.455928635,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 19:00:00,4.71,0.25,4.716630153,0.0,0.0,0.0,4.71,0.25,4.716630153,2.1436998683,0.6252457949,2.2330206961,0.0,0.0,0.0,2.1436998683,0.6252457949,2.2330206961,4.22,0.48,4.2472108495,0.0,0.0,0.0,4.22,0.48,4.2472108495,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 19:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,2.0580235455,0.6002568674000001,2.1437745266,0.0,0.0,0.0,2.0580235455,0.6002568674000001,2.1437745266,4.18,0.30000000000000004,4.1907517225,0.0,0.0,0.0,4.18,0.30000000000000004,4.1907517225,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 20:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.9915586869,0.5808712837000001,2.0745402989,0.0,0.0,0.0,1.9915586869,0.5808712837000001,2.0745402989,4.18,0.4,4.1990951406,0.0,0.0,0.0,4.18,0.4,4.1990951406,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 20:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.9303498404,0.5630187035,2.0107810838,0.0,0.0,0.0,1.9303498404,0.5630187035,2.0107810838,4.12,0.4,4.139371933,0.0,0.0,0.0,4.12,0.4,4.139371933,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 21:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.9370641007,0.5649770294,2.0177751049,0.0,0.0,0.0,1.9370641007,0.5649770294,2.0177751049,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 21:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.8317200501,0.5342516813,1.9080417188,0.0,0.0,0.0,1.8317200501,0.5342516813,1.9080417188,3.76,0.30000000000000004,3.7719490983,0.0,0.0,0.0,3.76,0.30000000000000004,3.7719490983,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 22:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.7152291301,0.5002751630000001,1.7866970105000002,0.0,0.0,0.0,1.7152291301,0.5002751630000001,1.7866970105000002,3.44,0.24,3.44836193,0.0,0.0,0.0,3.44,0.24,3.44836193,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 22:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.5970046074000002,0.4657930105,1.6635464661000001,0.0,0.0,0.0,1.5970046074000002,0.4657930105,1.6635464661000001,3.31,0.26,3.3201957774,0.0,0.0,0.0,3.31,0.26,3.3201957774,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 23:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,1.5037415696,0.4385912911,1.5663974683,0.0,0.0,0.0,1.5037415696,0.4385912911,1.5663974683,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 23:30:00,3.09,-0.22,3.0978218154,0.0,0.0,0.0,3.09,-0.22,3.0978218154,1.311932545,0.3826469923,1.366596401,0.0,0.0,0.0,1.311932545,0.3826469923,1.366596401,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 00:00:00,2.98,-0.22,2.9881097704,0.0,0.0,0.0,2.98,-0.22,2.9881097704,1.2274309684,0.3580006991,1.2785739254,0.0,0.0,0.0,1.2274309684,0.3580006991,1.2785739254,3.0,0.27,3.0121254954,0.0,0.0,0.0,3.0,0.27,3.0121254954,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 00:30:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,1.1537141100000001,0.3364999488,1.2017855313,0.0,0.0,0.0,1.1537141100000001,0.3364999488,1.2017855313,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 01:00:00,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,1.1025671762,0.3215820931,1.1485074752,0.0,0.0,0.0,1.1025671762,0.3215820931,1.1485074752,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 01:30:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,1.0604625453,0.3093015757,1.1046484847,0.0,0.0,0.0,1.0604625453,0.3093015757,1.1046484847,2.81,0.22,2.8185989427,0.0,0.0,0.0,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 02:00:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,1.0576985248,0.3084954031,1.1017692966000001,0.0,0.0,0.0,1.0576985248,0.3084954031,1.1017692966000001,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 02:30:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,1.0299023517,0.3003881859,1.0728149497,0.0,0.0,0.0,1.0299023517,0.3003881859,1.0728149497,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 03:00:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,0.9992302538000001,0.2914421574,1.0408648477,0.0,0.0,0.0,0.9992302538000001,0.2914421574,1.0408648477,2.55,0.22,2.5594726019,0.0,0.0,0.0,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 03:30:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.9931638082,0.2896727774,1.0345456335,0.0,0.0,0.0,0.9931638082,0.2896727774,1.0345456335,2.61,0.25,2.6219458423,0.0,0.0,0.0,2.61,0.25,2.6219458423,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 04:00:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.9931638082,0.2896727774,1.0345456335,0.0,0.0,0.0,0.9931638082,0.2896727774,1.0345456335,2.61,0.27,2.6239283527,0.0,0.0,0.0,2.61,0.27,2.6239283527,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 04:30:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.9662141507,0.28181246060000004,1.0064730736,0.0,0.0,0.0,0.9662141507,0.28181246060000004,1.0064730736,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 05:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.9662141507,0.28181246060000004,1.0064730736,0.0,0.0,0.0,0.9662141507,0.28181246060000004,1.0064730736,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 05:30:00,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.9695895713,0.2827969583,1.0099891368,0.0,0.0,0.0,0.9695895713,0.2827969583,1.0099891368,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 06:00:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,1.0175546308,0.29678676730000003,1.0599527404,0.0,0.0,0.0,1.0175546308,0.29678676730000003,1.0599527404,2.65,0.22,2.6591163946,0.0,0.0,0.0,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 06:30:00,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,1.0907270986,0.3181287371,1.1361740611,0.0,0.0,0.0,1.0907270986,0.3181287371,1.1361740611,2.76,0.22,2.7687542325,0.0,0.0,0.0,2.76,0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 07:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,1.1843050649,0.3454223106,1.2336511092,0.0,0.0,0.0,1.1843050649,0.3454223106,1.2336511092,2.87,0.22,2.8784197053,0.0,0.0,0.0,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 07:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,1.3088374672,0.3817442613,1.3633723616,0.0,0.0,0.0,1.3088374672,0.3817442613,1.3633723616,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 08:00:00,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,1.3423093352,0.3915068894,1.3982388908,0.0,0.0,0.0,1.3423093352,0.3915068894,1.3982388908,3.11208,0.29644000000000004,3.1261667582,0.022080000000000002,0.00644,0.023,3.09,0.29,3.1035785796,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 08:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.4863157528,0.43350876120000004,1.5482455759,0.0,0.0,0.0,1.4863157528,0.43350876120000004,1.5482455759,3.20184,0.35512000000000005,3.2214732034,0.051840000000000004,0.015120000000000001,0.054,3.15,0.34,3.168296072,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 09:00:00,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,1.5604132189,0.45512052220000004,1.6254304364,0.0,0.0,0.0,1.5604132189,0.45512052220000004,1.6254304364,3.43704,0.45372,3.466858203,0.047040000000000005,0.013720000000000001,0.049,3.39,0.44,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 09:30:00,4.10096,0.22028000000000003,4.1068718266,0.0009600000000000001,0.00028000000000000003,0.001,4.1,0.22,4.1058981965,1.6299093886,0.4753902383,1.6978222798,0.0009600000000000001,0.00028000000000000003,0.001,1.6289493886000002,0.47511023830000004,1.6968222798,3.41568,0.43624,3.4434249230000002,0.05568000000000001,0.01624,0.058,3.36,0.42,3.3861482543,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 10:00:00,4.07864,0.22252000000000002,4.0847055463,0.00864,0.00252,0.009000000000000001,4.07,0.22,4.075941609,1.5412392542000002,0.4495281158,1.6054575565,0.00864,0.00252,0.009000000000000001,1.5325992542,0.4470081158,1.5964575564999999,3.3176,0.39680000000000004,3.3412452768,0.057600000000000005,0.016800000000000002,0.06,3.26,0.38,3.282072516,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 10:30:00,4.21248,0.25364000000000003,4.2201091218,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2,0.25,4.2074338973,1.5410881104,0.4494840322,1.605300115,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5286081104,0.4458440322,1.592300115,3.27488,0.40184000000000003,3.2994415285,0.07488,0.021840000000000002,0.078,3.2,0.38,3.2224835143,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 11:00:00,4.03496,0.25728,4.0431541153,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.01,0.25,4.0177854597,1.4452415514,0.4215287858,1.5054599493,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4202815514,0.4142487858,1.4794599493,3.32184,0.39512,3.3452564625,0.051840000000000004,0.015120000000000001,0.054,3.27,0.38,3.2920054678,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 11:30:00,3.94208,0.22644000000000003,3.9485781998,0.022080000000000002,0.00644,0.023,3.92,0.22,3.9261686158,1.3858496941,0.4042061608,1.4435934314,0.022080000000000002,0.00644,0.023,1.3637696941000002,0.3977661608,1.4205934314,3.2172,0.3996,3.2419216524,0.06720000000000001,0.0196,0.07,3.15,0.38,3.1728378465000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 12:00:00,3.8236,0.2298,3.8304993147,0.033600000000000005,0.0098,0.035,3.79,0.22,3.7963798545,1.3608577024000001,0.3969168299,1.4175601066,0.03264,0.00952,0.034,1.3282177024,0.3873968299,1.3835601066,3.34832,0.49576000000000003,3.3848227132,0.08832000000000001,0.02576,0.092,3.26,0.47000000000000003,3.2937061193,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 12:30:00,3.9220800000000002,0.22644000000000003,3.9286112814000003,0.022080000000000002,0.00644,0.023,3.9,0.22,3.9062001996999998,1.3318763023,0.38846392150000003,1.3873711483,0.021120000000000003,0.0061600000000000005,0.022,1.3107563023,0.38230392150000003,1.3653711483,3.36368,0.46024000000000004,3.3950204712,0.10368000000000001,0.030240000000000003,0.108,3.26,0.43,3.2882366095,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 13:00:00,3.94056,0.22308000000000003,3.946869367,0.010560000000000002,0.0030800000000000003,0.011,3.93,0.22,3.9361529442,1.4840306978,0.43284228680000003,1.5458653102,0.010560000000000002,0.0030800000000000003,0.011,1.4734706978,0.4297622868,1.5348653102,3.73736,0.5654800000000001,3.7798978029,0.08736000000000001,0.025480000000000003,0.091,3.65,0.54,3.6897289873,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 13:30:00,3.8196,0.0028,3.8196010263,0.009600000000000001,0.0028,0.01,3.81,0.0,3.81,1.306320455,0.3810101327,1.3607504739,0.00864,0.00252,0.009000000000000001,1.297680455,0.37849013270000004,1.3517504739000001,3.41448,0.54464,3.4576446318,0.08448000000000001,0.024640000000000002,0.088,3.33,0.52,3.3703560643,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 14:00:00,3.6892,0.0056,3.6892042502,0.019200000000000002,0.0056,0.02,3.67,0.0,3.67,1.3687967501,0.3992323854,1.425829948,0.015360000000000002,0.0044800000000000005,0.016,1.3534367501,0.3947523854,1.409829948,3.35584,0.42212000000000005,3.3822843464,0.07584,0.02212,0.079,3.2800000000000002,0.4,3.3043002285,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 14:30:00,3.54224,0.012320000000000001,3.5422614246,0.04224000000000001,0.012320000000000001,0.044,3.5,0.0,3.5,1.2480615382,0.36401794860000003,1.3000641023,0.033600000000000005,0.0098,0.035,1.2144615382,0.3542179486,1.2650641023,3.30664,0.44652000000000003,3.3366522444,0.05664,0.01652,0.059000000000000004,3.25,0.43,3.2783227419,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 15:00:00,3.48744,0.010920000000000001,3.4874570965,0.03744,0.010920000000000001,0.039,3.45,0.0,3.45,1.1639591906,0.3394880973,1.2124574902,0.02976,0.00868,0.031,1.1341991906,0.3308080973,1.1814574902000001,3.21664,0.46652000000000005,3.2502944174,0.05664,0.01652,0.059000000000000004,3.16,0.45,3.1918803236,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 15:30:00,3.4692,0.0056,3.4692045198,0.019200000000000002,0.0056,0.02,3.45,0.0,3.45,1.2627947418,0.368315133,1.3154111894,0.015360000000000002,0.0044800000000000005,0.016,1.2474347418,0.36383513300000003,1.2994111894,3.25896,0.42428000000000005,3.2864622012,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.21,0.41000000000000003,3.236077873,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 16:00:00,3.42744,0.010920000000000001,3.4274573958,0.03744,0.010920000000000001,0.039,3.39,0.0,3.39,1.1914689522,0.3475117777,1.2411134918,0.030720000000000004,0.008960000000000001,0.032,1.1607489522,0.3385517777,1.2091134918,3.11104,0.41072000000000003,3.1380345441,0.07104,0.020720000000000002,0.074,3.04,0.39,3.0649143544,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 16:30:00,3.52264,0.00952,3.522652864,0.03264,0.00952,0.034,3.49,0.0,3.49,1.2550520644,0.3660568521,1.3073459004,0.02688,0.007840000000000001,0.028,1.2281720644,0.35821685210000004,1.2793459004,3.16736,0.41548,3.1944941697,0.08736000000000001,0.025480000000000003,0.091,3.08,0.39,3.1045933711,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 17:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.4938647231,0.4357105442,1.5561090865,0.0,0.0,0.0,1.4938647231,0.4357105442,1.5561090865,3.39056,0.31308,3.4049840235,0.010560000000000002,0.0030800000000000003,0.011,3.38,0.31,3.3941862059,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 17:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.6312842485,0.47579123910000004,1.6992544255,0.0,0.0,0.0,1.6312842485,0.47579123910000004,1.6992544255,3.41768,0.29224,3.4301517168,0.007680000000000001,0.0022400000000000002,0.008,3.41,0.29,3.422309162,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 18:00:00,3.89288,0.00084,3.8928800906000003,0.00288,0.00084,0.003,3.89,0.0,3.89,1.7059028272,0.4975549913,1.7769821117,0.0019200000000000003,0.0005600000000000001,0.002,1.7039828272,0.4969949913,1.7749821117,3.3336,0.26980000000000004,3.3445001121,0.033600000000000005,0.0098,0.035,3.3,0.26,3.3102265783,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 18:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.8879419204999999,0.5506497268,1.9666061672000001,0.0,0.0,0.0,1.8879419204999999,0.5506497268,1.9666061672000001,3.54192,0.23056000000000001,3.5494161773,0.0019200000000000003,0.0005600000000000001,0.002,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 19:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.9598681431,0.5716282084000001,2.0415293157,0.0,0.0,0.0,1.9598681431,0.5716282084000001,2.0415293157,3.5,0.26,3.5096438566,0.0,0.0,0.0,3.5,0.26,3.5096438566,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 19:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.9163348612000002,0.5589310012,1.9961821471,0.0,0.0,0.0,1.9163348612000002,0.5589310012,1.9961821471,3.46,0.26,3.4697550346,0.0,0.0,0.0,3.46,0.26,3.4697550346,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 20:00:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,1.8901151593,0.5512835881,1.9688699576,0.0,0.0,0.0,1.8901151593,0.5512835881,1.9688699576,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 20:30:00,3.89,-0.22,3.8962161131,0.0,0.0,0.0,3.89,-0.22,3.8962161131,1.8357619083999999,0.5354305566,1.9122519879,0.0,0.0,0.0,1.8357619083999999,0.5354305566,1.9122519879,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 21:00:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,1.8052680593,0.5265365173000001,1.8804875617999999,0.0,0.0,0.0,1.8052680593,0.5265365173000001,1.8804875617999999,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 21:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.6643989538000001,0.4854496949,1.7337489102,0.0,0.0,0.0,1.6643989538000001,0.4854496949,1.7337489102,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 22:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.5642543811,0.4562408611,1.629431647,0.0,0.0,0.0,1.5642543811,0.4562408611,1.629431647,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 22:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,1.4560546913,0.42468261830000004,1.5167236368,0.0,0.0,0.0,1.4560546913,0.42468261830000004,1.5167236368,2.9,0.26,2.9116318449,0.0,0.0,0.0,2.9,0.26,2.9116318449,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 23:00:00,3.11,-0.22,3.1177716401,0.0,0.0,0.0,3.11,-0.22,3.1177716401,1.3310876413,0.38823389540000003,1.3865496263,0.0,0.0,0.0,1.3310876413,0.38823389540000003,1.3865496263,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 23:30:00,2.98,-0.22,2.9881097704,0.0,0.0,0.0,2.98,-0.22,2.9881097704,1.2151929902,0.3544312888,1.2658260314,0.0,0.0,0.0,1.2151929902,0.3544312888,1.2658260314,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 00:00:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,1.1540030993000001,0.33658423730000003,1.2020865617,0.0,0.0,0.0,1.1540030993000001,0.33658423730000003,1.2020865617,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 00:30:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,1.094713753,0.3192915113,1.1403268261,0.0,0.0,0.0,1.094713753,0.3192915113,1.1403268261,2.55,0.24,2.5612692166,0.0,0.0,0.0,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 01:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,1.0562120095,0.3080618361,1.1002208432,0.0,0.0,0.0,1.0562120095,0.3080618361,1.1002208432,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 01:30:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,1.0562120095,0.3080618361,1.1002208432,0.0,0.0,0.0,1.0562120095,0.3080618361,1.1002208432,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 02:00:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,1.0106504823,0.29477305730000003,1.052760919,0.0,0.0,0.0,1.0106504823,0.29477305730000003,1.052760919,2.3,0.22,2.3104977819,0.0,0.0,0.0,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 02:30:00,2.5,-0.25,2.5124689053,0.0,0.0,0.0,2.5,-0.25,2.5124689053,0.9807166537,0.2860423573,1.0215798476,0.0,0.0,0.0,0.9807166537,0.2860423573,1.0215798476,2.3,0.24,2.3124878378,0.0,0.0,0.0,2.3,0.24,2.3124878378,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 03:00:00,2.46,-0.25,2.472670621,0.0,0.0,0.0,2.46,-0.25,2.472670621,0.9790169714,0.28554661670000003,1.0198093452,0.0,0.0,0.0,0.9790169714,0.28554661670000003,1.0198093452,2.3,0.27,2.3157936005,0.0,0.0,0.0,2.3,0.27,2.3157936005,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 03:30:00,2.46,-0.25,2.472670621,0.0,0.0,0.0,2.46,-0.25,2.472670621,0.9773172892,0.285050876,1.0180388429,0.0,0.0,0.0,0.9773172892,0.285050876,1.0180388429,2.3,0.26,2.3146490015,0.0,0.0,0.0,2.3,0.26,2.3146490015,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 04:00:00,2.44,-0.25,2.4527739398,0.0,0.0,0.0,2.44,-0.25,2.4527739398,0.9764674481000001,0.2848030057,1.0171535917,0.0,0.0,0.0,0.9764674481000001,0.2848030057,1.0171535917,2.2,0.22,2.2109726366,0.0,0.0,0.0,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 04:30:00,2.44,-0.23,2.4508161906,0.0,0.0,0.0,2.44,-0.23,2.4508161906,0.9747677658,0.28430726500000003,1.0153830894,0.0,0.0,0.0,0.9747677658,0.28430726500000003,1.0153830894,2.2,0.26,2.215310362,0.0,0.0,0.0,2.2,0.26,2.215310362,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 05:00:00,2.44,-0.23,2.4508161906,0.0,0.0,0.0,2.44,-0.23,2.4508161906,0.9503556598,0.2771870674,0.9899538123,0.0,0.0,0.0,0.9503556598,0.2771870674,0.9899538123,2.21,0.22,2.2209232315,0.0,0.0,0.0,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 05:30:00,2.47,-0.23,2.4806853892,0.0,0.0,0.0,2.47,-0.23,2.4806853892,0.9495271021,0.2769454048,0.9890907314,0.0,0.0,0.0,0.9495271021,0.2769454048,0.9890907314,2.21,0.27,2.2264321234,0.0,0.0,0.0,2.21,0.27,2.2264321234,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 06:00:00,2.52,-0.23,2.5304742638,0.0,0.0,0.0,2.52,-0.23,2.5304742638,1.0313768951,0.3008182611,1.0743509324,0.0,0.0,0.0,1.0313768951,0.3008182611,1.0743509324,2.27,0.24,2.2826519665,0.0,0.0,0.0,2.27,0.24,2.2826519665,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 06:30:00,2.73,-0.23,2.7396715132000002,0.0,0.0,0.0,2.73,-0.23,2.7396715132000002,1.0211581833,0.2978378035,1.0637064409,0.0,0.0,0.0,1.0211581833,0.2978378035,1.0637064409,2.22,0.24,2.2329352879,0.0,0.0,0.0,2.22,0.24,2.2329352879,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 07:00:00,2.75,-0.23,2.7596014205,0.0,0.0,0.0,2.75,-0.23,2.7596014205,1.0584936608,0.3087273177,1.1025975633,0.0,0.0,0.0,1.0584936608,0.3087273177,1.1025975633,2.33,0.27,2.3455916098,0.0,0.0,0.0,2.33,0.27,2.3455916098,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 07:30:00,2.86,-0.23,2.8692333470999998,0.0,0.0,0.0,2.86,-0.23,2.8692333470999998,1.1253801976,0.328235891,1.1722710391,0.0,0.0,0.0,1.1253801976,0.328235891,1.1722710391,2.33,0.22,2.3403632197,0.0,0.0,0.0,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 08:00:00,2.96,-0.23,2.9689223634,0.0,0.0,0.0,2.96,-0.23,2.9689223634,1.1896816277,0.3469904747,1.2392516955,0.0,0.0,0.0,1.1896816277,0.3469904747,1.2392516955,2.43864,0.22252000000000002,2.4487711612,0.00864,0.00252,0.009000000000000001,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 08:30:00,3.25096,-0.22972,3.2590661546,0.0009600000000000001,0.00028000000000000003,0.001,3.25,-0.23,3.258128297,1.3107563023,0.38230392150000003,1.3653711483,0.0,0.0,0.0,1.3107563023,0.38230392150000003,1.3653711483,2.6055200000000003,0.23036,2.6156835053,0.03552,0.010360000000000001,0.037,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 09:00:00,3.36672,0.0019600000000000004,3.3667205705,0.00672,0.0019600000000000004,0.007,3.36,0.0,3.36,1.3424182474,0.3915386555,1.3983523411,0.0019200000000000003,0.0005600000000000001,0.002,1.3404982474,0.3909786555,1.3963523411,2.59008,0.24044000000000001,2.6012162155,0.07008,0.020440000000000003,0.073,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 09:30:00,3.53536,0.0044800000000000005,3.5353628385,0.015360000000000002,0.0044800000000000005,0.016,3.52,0.0,3.52,1.4974647882,0.4367605632,1.5598591544,0.009600000000000001,0.0028,0.01,1.4878647882,0.43396056320000004,1.5498591544,2.7431200000000002,0.30716000000000004,2.7602635019,0.09312000000000001,0.027160000000000004,0.097,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 10:00:00,3.604,0.007,3.604006798,0.024,0.007,0.025,3.58,0.0,3.58,1.5019354773,0.43806451420000003,1.5645161222000001,0.015360000000000002,0.0044800000000000005,0.016,1.4865754773,0.4335845142,1.5485161222000001,2.77984,0.25912,2.7918906855000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 10:30:00,3.65552,0.010360000000000001,3.6555346805,0.03552,0.010360000000000001,0.037,3.62,0.0,3.62,1.4582399137,0.4253199748,1.5189999101,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4332799137,0.4180399748,1.4929999101,3.00584,0.25212,3.0163949675,0.07584,0.02212,0.079,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 11:00:00,3.66128,0.01204,3.6612997965,0.041280000000000004,0.01204,0.043000000000000003,3.62,0.0,3.62,1.5362380718000002,0.4480694376,1.6002479914,0.030720000000000004,0.008960000000000001,0.032,1.5055180718,0.43910943760000004,1.5682479914,2.9768,0.2524,2.9874812133,0.07680000000000001,0.0224,0.08,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 11:30:00,3.80896,0.014280000000000001,3.8089867682,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.76,0.0,3.76,1.4587607818000001,0.4254718947,1.5195424811,0.03744,0.010920000000000001,0.039,1.4213207818,0.41455189470000003,1.4805424811,2.96624,0.32932,2.9844650107,0.06624000000000001,0.01932,0.069,2.9,0.31,2.9165219012,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 12:00:00,3.95784,0.00812,3.9578483296,0.027840000000000004,0.00812,0.029,3.93,0.0,3.93,1.512852721,0.4412487103,1.575888251,0.021120000000000003,0.0061600000000000005,0.022,1.491732721,0.4350887103,1.553888251,3.26744,0.34092,3.2851774077,0.03744,0.010920000000000001,0.039,3.23,0.33,3.2468138228,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 12:30:00,4.03304,0.00672,4.0330455986,0.02304,0.00672,0.024,4.01,0.0,4.01,1.5786532189,0.46044052220000004,1.6444304364,0.018240000000000003,0.00532,0.019,1.5604132189,0.45512052220000004,1.6254304364,3.27872,0.35296000000000005,3.2976636578000003,0.07872000000000001,0.02296,0.082,3.2,0.33,3.2169706247,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 13:00:00,3.9284,0.0112,3.9284159658,0.038400000000000004,0.0112,0.04,3.89,0.0,3.89,1.5878645472000001,0.4631271596,1.65402557,0.028800000000000003,0.008400000000000001,0.03,1.5590645472,0.45472715960000004,1.6240255700000001,3.342,0.371,3.3625295538,0.07200000000000001,0.021,0.075,3.27,0.35000000000000003,3.2886775458,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 13:30:00,3.82208,0.00644,3.8220854255,0.022080000000000002,0.00644,0.023,3.8,0.0,3.8,1.4219326879,0.4147303673,1.4811798832,0.015360000000000002,0.0044800000000000005,0.016,1.4065726879,0.41025036730000003,1.4651798832,3.19256,0.29408,3.2060758569,0.08256000000000001,0.02408,0.08600000000000001,3.11,0.27,3.1216982558,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 14:00:00,3.794,0.007,3.7940064576,0.024,0.007,0.025,3.77,0.0,3.77,1.3366478662999999,0.38985562770000004,1.3923415274,0.02016,0.005880000000000001,0.021,1.3164878663000001,0.3839756277,1.3713415274,3.15872,0.29296,3.1722764066,0.07872000000000001,0.02296,0.082,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 14:30:00,3.62784,0.00812,3.6278490873,0.027840000000000004,0.00812,0.029,3.6,0.0,3.6,1.3597094734000001,0.3965819297,1.4163640347,0.024,0.007,0.025,1.3357094734000001,0.3895819297,1.3913640347,3.202,0.291,3.2151959505,0.07200000000000001,0.021,0.075,3.13,0.27,3.141623784,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 15:00:00,3.45032,0.011760000000000001,3.4503400412,0.04032,0.011760000000000001,0.042,3.41,0.0,3.41,1.2887043455,0.3758721008,1.3424003599,0.03264,0.00952,0.034,1.2560643455,0.3663521008,1.3084003599,2.97064,0.29352,2.9851056933,0.08064,0.023520000000000003,0.084,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 15:30:00,3.42224,0.012320000000000001,3.4222621758000003,0.04224000000000001,0.012320000000000001,0.044,3.38,0.0,3.38,1.2906243455,0.3764321008,1.3444003599,0.03456,0.01008,0.036000000000000004,1.2560643455,0.3663521008,1.3084003599,3.13448,0.31464000000000003,3.1502322454,0.08448000000000001,0.024640000000000002,0.088,3.05,0.29,3.0637558649,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 16:00:00,3.61536,0.0044800000000000005,3.6153627757,0.015360000000000002,0.0044800000000000005,0.016,3.6,0.0,3.6,1.451796096,0.42344052800000004,1.5122876,0.010560000000000002,0.0030800000000000003,0.011,1.441236096,0.420360528,1.5012876,3.13704,0.27372,3.1489589708,0.047040000000000005,0.013720000000000001,0.049,3.09,0.26,3.1009192186,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 16:30:00,3.66304,0.00672,3.6630461641,0.02304,0.00672,0.024,3.64,0.0,3.64,1.5076386915,0.4397279517,1.5704569703,0.01632,0.00476,0.017,1.4913186915,0.4349679517,1.5534569703,3.06856,0.24708000000000002,3.0784913513,0.05856000000000001,0.01708,0.061,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 17:00:00,3.87248,0.0036400000000000004,3.8724817107,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.86,0.0,3.86,1.6591351311,0.4839144132,1.7282657616,0.009600000000000001,0.0028,0.01,1.6495351311,0.48111441320000004,1.7182657616,3.02896,0.30428000000000005,3.0442051508,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.98,0.29,2.9940774873000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 17:30:00,3.88864,0.00252,3.8886408165,0.00864,0.00252,0.009000000000000001,3.88,0.0,3.88,1.8187471308,0.5304679131,1.8945282612,0.00576,0.00168,0.006,1.8129871308,0.5287879131000001,1.8885282612,3.19728,0.25504000000000004,3.2074358606,0.01728,0.00504,0.018000000000000002,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 18:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.9249471721,0.5614429252,2.0051533043,0.0,0.0,0.0,1.9249471721,0.5614429252,2.0051533043,3.36,0.25,3.3692877586,0.0,0.0,0.0,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 18:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.8987988029,0.5538163175,1.9779154197,0.0,0.0,0.0,1.8987988029,0.5538163175,1.9779154197,3.34192,0.23056000000000001,3.3498637584,0.0019200000000000003,0.0005600000000000001,0.002,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 19:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.801811163,0.5255282559000001,1.8768866281,0.0,0.0,0.0,1.801811163,0.5255282559000001,1.8768866281,3.2248,0.23140000000000002,3.2330915545,0.0048000000000000004,0.0014,0.005,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 19:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.8033711727,0.5259832587000001,1.8785116382,0.0,0.0,0.0,1.8033711727,0.5259832587000001,1.8785116382,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 20:00:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,1.7420836772000001,0.5081077392,1.8146704971,0.0,0.0,0.0,1.7420836772000001,0.5081077392,1.8146704971,3.29,0.27,3.3010604357,0.0,0.0,0.0,3.29,0.27,3.3010604357,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 20:30:00,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426,1.7843248215,0.5204280729,1.858671689,0.0,0.0,0.0,1.7843248215,0.5204280729,1.858671689,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 21:00:00,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426,1.7843248215,0.5204280729,1.858671689,0.0,0.0,0.0,1.7843248215,0.5204280729,1.858671689,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 21:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,1.6303092009,0.4755068503,1.6982387508999999,0.0,0.0,0.0,1.6303092009,0.4755068503,1.6982387508999999,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 22:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.4678550288,0.42812438340000003,1.529015655,0.0,0.0,0.0,1.4678550288,0.42812438340000003,1.529015655,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 22:30:00,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433,1.4161264585,0.4130368837,1.4751317276,0.0,0.0,0.0,1.4161264585,0.4130368837,1.4751317276,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 23:00:00,3.03,-0.22,3.0379763001,0.0,0.0,0.0,3.03,-0.22,3.0379763001,1.2702688803,0.37049509010000004,1.3231967503,0.0,0.0,0.0,1.2702688803,0.37049509010000004,1.3231967503,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 23:30:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,1.1610274659,0.33863301090000003,1.2094036103999999,0.0,0.0,0.0,1.1610274659,0.33863301090000003,1.2094036103999999,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 00:00:00,2.75,-0.24,2.7604528614,0.0,0.0,0.0,2.75,-0.24,2.7604528614,1.0667991908,0.311149764,1.1112491571,0.0,0.0,0.0,1.0667991908,0.311149764,1.1112491571,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 00:30:00,2.65,-0.24,2.6608457302,0.0,0.0,0.0,2.65,-0.24,2.6608457302,1.0307846168,0.3006455132,1.0737339759,0.0,0.0,0.0,1.0307846168,0.3006455132,1.0737339759,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 01:00:00,2.5700000000000003,-0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,-0.24,2.5811818998,1.0000889076,0.291692598,1.0417592787,0.0,0.0,0.0,1.0000889076,0.291692598,1.0417592787,2.62,0.23,2.6300760445,0.0,0.0,0.0,2.62,0.23,2.6300760445,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 01:30:00,2.5700000000000003,-0.26,2.5831182706,0.0,0.0,0.0,2.5700000000000003,-0.26,2.5831182706,0.999226762,0.2914411389,1.0408612104,0.0,0.0,0.0,0.999226762,0.2914411389,1.0408612104,2.45,0.23,2.4607722365,0.0,0.0,0.0,2.45,0.23,2.4607722365,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 02:00:00,2.49,-0.24,2.501539526,0.0,0.0,0.0,2.49,-0.24,2.501539526,0.9966403251,0.2906867615,1.0381670053,0.0,0.0,0.0,0.9966403251,0.2906867615,1.0381670053,2.4,0.23,2.410995645,0.0,0.0,0.0,2.4,0.23,2.410995645,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 02:30:00,2.49,-0.24,2.501539526,0.0,0.0,0.0,2.49,-0.24,2.501539526,0.9983646164000001,0.2911896798,1.039963142,0.0,0.0,0.0,0.9983646164000001,0.2911896798,1.039963142,2.36,0.23,2.3711811403,0.0,0.0,0.0,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 03:00:00,2.44,-0.24,2.4517748673,0.0,0.0,0.0,2.44,-0.24,2.4517748673,0.9983646164000001,0.2911896798,1.039963142,0.0,0.0,0.0,0.9983646164000001,0.2911896798,1.039963142,2.36,0.23,2.3711811403,0.0,0.0,0.0,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 03:30:00,2.44,-0.24,2.4517748673,0.0,0.0,0.0,2.44,-0.24,2.4517748673,1.0000889076,0.291692598,1.0417592787,0.0,0.0,0.0,1.0000889076,0.291692598,1.0417592787,2.36,0.23,2.3711811403,0.0,0.0,0.0,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 04:00:00,2.46,-0.24,2.4716795909,0.0,0.0,0.0,2.46,-0.24,2.4716795909,0.9700599686,0.2829341575,1.0104791340000001,0.0,0.0,0.0,0.9700599686,0.2829341575,1.0104791340000001,2.33,0.23,2.3413244115,0.0,0.0,0.0,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 04:30:00,2.48,-0.24,2.4915858404,0.0,0.0,0.0,2.48,-0.24,2.4915858404,0.9496004302000001,0.2769667921,0.9891671148000001,0.0,0.0,0.0,0.9496004302000001,0.2769667921,0.9891671148000001,2.32,0.23,2.331372986,0.0,0.0,0.0,2.32,0.23,2.331372986,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 05:00:00,2.47,-0.24,2.4816325272,0.0,0.0,0.0,2.47,-0.24,2.4816325272,0.9487825142,0.2767282333,0.988315119,0.0,0.0,0.0,0.9487825142,0.2767282333,0.988315119,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 05:30:00,2.5,-0.24,2.5114935795,0.0,0.0,0.0,2.5,-0.24,2.5114935795,0.9455108504,0.275773998,0.9849071358,0.0,0.0,0.0,0.9455108504,0.275773998,0.9849071358,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 06:00:00,2.58,-0.24,2.5911387458,0.0,0.0,0.0,2.58,-0.24,2.5911387458,0.9938576816,0.2898751571,1.0352684183,0.0,0.0,0.0,0.9938576816,0.2898751571,1.0352684183,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 06:30:00,2.81,-0.24,2.820230487,0.0,0.0,0.0,2.81,-0.24,2.820230487,1.0474921175,0.30551853430000003,1.0911376224,0.0,0.0,0.0,1.0474921175,0.30551853430000003,1.0911376224,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 07:00:00,2.84,-0.24,2.8501228043999998,0.0,0.0,0.0,2.84,-0.24,2.8501228043999998,1.1119649791,0.3243231189,1.1582968532,0.0,0.0,0.0,1.1119649791,0.3243231189,1.1582968532,2.64,0.39,2.6686513447999998,0.0,0.0,0.0,2.64,0.39,2.6686513447999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 07:30:00,3.08,-0.24,3.0893364983,0.0,0.0,0.0,3.08,-0.24,3.0893364983,1.2071392033000001,0.3520822676,1.2574366701,0.0,0.0,0.0,1.2071392033000001,0.3520822676,1.2574366701,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 08:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,1.2564404638,0.3664618019,1.3087921498,0.0,0.0,0.0,1.2564404638,0.3664618019,1.3087921498,2.83096,0.22028000000000003,2.8395171773000003,0.0009600000000000001,0.00028000000000000003,0.001,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
