Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-08-31 08:30:00,3.5300000000000002,0.56,3.574143254,0.0,0.0,0.0,3.5300000000000002,0.56,3.574143254,1.4341241014000001,0.4182861962,1.4938792723,0.0,0.0,0.0,1.4341241014000001,0.4182861962,1.4938792723,2.8891999999999998,0.22560000000000002,2.8979944789000003,0.019200000000000002,0.0056,0.02,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 09:00:00,3.58384,0.0011200000000000001,3.583840175,0.0038400000000000005,0.0011200000000000001,0.004,3.58,0.0,3.58,1.4328835095999999,0.417924357,1.4925869891999999,0.0,0.0,0.0,1.4328835095999999,0.417924357,1.4925869891999999,2.91416,0.29288000000000003,2.9288405897,0.044160000000000005,0.01288,0.046,2.87,0.28,2.8836261894,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 09:30:00,3.71672,0.22196000000000002,3.7233417517,0.00672,0.0019600000000000004,0.007,3.71,0.22,3.7165171868,1.4734706978,0.4297622868,1.5348653102,0.0,0.0,0.0,1.4734706978,0.4297622868,1.5348653102,2.89872,0.27296000000000004,2.9115433708,0.07872000000000001,0.02296,0.082,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 10:00:00,3.74576,0.00168,3.7457603767,0.00576,0.00168,0.006,3.74,0.0,3.74,1.4425516787000001,0.4207442396,1.5026579986000002,0.0,0.0,0.0,1.4425516787000001,0.4207442396,1.5026579986000002,2.90448,0.30464,2.9204125736,0.08448000000000001,0.024640000000000002,0.088,2.8200000000000003,0.28,2.8338666165,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 10:30:00,3.8776800000000002,0.22224000000000002,3.8840433571,0.007680000000000001,0.0022400000000000002,0.008,3.87,0.22,3.8762481860999998,1.4323941568,0.4177816291,1.4920772466,0.0,0.0,0.0,1.4323941568,0.4177816291,1.4920772466,2.9083200000000002,0.25576000000000004,2.919544211,0.08832000000000001,0.02576,0.092,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 11:00:00,3.85576,0.22168000000000002,3.8621272895,0.00576,0.00168,0.006,3.85,0.22,3.8562805915,1.3410147034,0.3911292885,1.3968903161,0.0,0.0,0.0,1.3410147034,0.3911292885,1.3968903161,3.03584,0.25212,3.0462910235,0.07584,0.02212,0.079,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 11:30:00,3.7896,0.24280000000000002,3.7973701426,0.009600000000000001,0.0028,0.01,3.7800000000000002,0.24,3.7876113845,1.3456791024,0.3924897382,1.401749065,0.0,0.0,0.0,1.3456791024,0.3924897382,1.401749065,2.85352,0.28436,2.8676535704,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.77,0.26,2.7821754078,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 12:00:00,3.81096,0.24028000000000002,3.8185272815999998,0.0009600000000000001,0.00028000000000000003,0.001,3.81,0.24,3.8175515714,1.3456791024,0.3924897382,1.401749065,0.0,0.0,0.0,1.3456791024,0.3924897382,1.401749065,2.9568000000000003,0.28240000000000004,2.9702552079,0.07680000000000001,0.0224,0.08,2.88,0.26,2.8917122955,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 12:30:00,3.86576,0.22168000000000002,3.8721108455,0.00576,0.00168,0.006,3.86,0.22,3.8662643469,1.4376848381,0.4193247444,1.4975883730000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4367248381,0.4190447444,1.496588373,3.11128,0.27204,3.1231504927,0.041280000000000004,0.01204,0.043000000000000003,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 13:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.4593863811,0.4256543612,1.520194147,0.0,0.0,0.0,1.4593863811,0.4256543612,1.520194147,3.36248,0.23364000000000001,3.3705873969,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 13:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.5523211884,0.45276034660000003,1.6170012379,0.0,0.0,0.0,1.5523211884,0.45276034660000003,1.6170012379,3.30864,0.23252000000000003,3.3168002955,0.00864,0.00252,0.009000000000000001,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 14:00:00,3.85,0.26,3.8587692338,0.0,0.0,0.0,3.85,0.26,3.8587692338,1.387893476,0.4048022638,1.4457223709,0.0,0.0,0.0,1.387893476,0.4048022638,1.4457223709,3.28304,0.23672,3.2915631545,0.02304,0.00672,0.024,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 14:30:00,3.8148,0.2214,3.821219308,0.0048000000000000004,0.0014,0.005,3.81,0.22,3.8163464203,1.3316716057,0.3884042183,1.3871579226000001,0.0,0.0,0.0,1.3316716057,0.3884042183,1.3871579226000001,3.16296,0.28128000000000003,3.1754423944,0.07296000000000001,0.02128,0.076,3.09,0.26,3.1009192186,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 15:00:00,4.1148,0.6214000000000001,4.1614561154,0.0048000000000000004,0.0014,0.005,4.11,0.62,4.1565009323,1.3293636826,0.3877310741,1.384753836,0.0,0.0,0.0,1.3293636826,0.3877310741,1.384753836,3.10568,0.27624000000000004,3.1179411155,0.05568000000000001,0.01624,0.058,3.05,0.26,3.0610619072,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 15:30:00,4.2828800000000005,0.6608400000000001,4.3335632683,0.00288,0.00084,0.003,4.28,0.66,4.3305888745,1.3463688189,0.3926909055,1.4024675197,0.0,0.0,0.0,1.3463688189,0.3926909055,1.4024675197,3.12648,0.25064000000000003,3.1365104176,0.036480000000000005,0.01064,0.038,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 16:00:00,4.28384,0.7211200000000001,4.3441108641,0.0038400000000000005,0.0011200000000000001,0.004,4.28,0.72,4.3401382466000005,1.4058377441,0.4100360087,1.4644143168000001,0.0,0.0,0.0,1.4058377441,0.4100360087,1.4644143168000001,3.14568,0.25624,3.1560991112,0.05568000000000001,0.01624,0.058,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 16:30:00,4.62576,0.79168,4.6930174515,0.00576,0.00168,0.006,4.62,0.79,4.6870566457,1.5609334993,0.45527227060000003,1.6259723951,0.0,0.0,0.0,1.5609334993,0.45527227060000003,1.6259723951,2.93472,0.27596000000000004,2.9476660937,0.054720000000000005,0.015960000000000002,0.057,2.88,0.26,2.8917122955,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 17:00:00,5.00192,0.89056,5.0805807542,0.0019200000000000003,0.0005600000000000001,0.002,5.0,0.89,5.0785923247,1.6372652278,0.4775356914,1.7054846123,0.0,0.0,0.0,1.6372652278,0.4775356914,1.7054846123,3.00592,0.26756,3.0178044006,0.025920000000000002,0.007560000000000001,0.027,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 17:30:00,5.13192,0.9505600000000001,5.2192113581,0.0019200000000000003,0.0005600000000000001,0.002,5.13,0.9500000000000001,5.2172214827,1.7379821254999999,0.5069114533,1.8103980474,0.0,0.0,0.0,1.7379821254999999,0.5069114533,1.8103980474,3.23728,0.26504,3.2481114513,0.01728,0.00504,0.018000000000000002,3.22,0.26,3.2304798405,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 18:00:00,5.13384,0.9311200000000001,5.2175950015,0.0038400000000000005,0.0011200000000000001,0.004,5.13,0.93,5.2136167868,1.6909247715,0.4931863917,1.7613799703000002,0.0,0.0,0.0,1.6909247715,0.4931863917,1.7613799703000002,3.19552,0.27036000000000004,3.206936638,0.03552,0.010360000000000001,0.037,3.16,0.26,3.1706781609,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 18:30:00,4.87096,0.83028,4.9412160649,0.0009600000000000001,0.00028000000000000003,0.001,4.87,0.8300000000000001,4.9402226670000005,1.8210161424,0.5311297082,1.896891815,0.0,0.0,0.0,1.8210161424,0.5311297082,1.896891815,3.13288,0.23084000000000002,3.1413729801,0.00288,0.00084,0.003,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 19:00:00,5.04,0.97,5.1324945202,0.0,0.0,0.0,5.04,0.97,5.1324945202,1.9087055793,0.5567057940000001,1.9882349784,0.0,0.0,0.0,1.9087055793,0.5567057940000001,1.9882349784,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 19:30:00,4.98,1.04,5.0874355033,0.0,0.0,0.0,4.98,1.04,5.0874355033,1.8578897027,0.5418844966,1.9353017737,0.0,0.0,0.0,1.8578897027,0.5418844966,1.9353017737,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 20:00:00,5.24,1.07,5.3481305145,0.0,0.0,0.0,5.24,1.07,5.3481305145,1.8101255057,0.5279532725,1.8855474018,0.0,0.0,0.0,1.8101255057,0.5279532725,1.8855474018,3.3,0.28,3.3118574849,0.0,0.0,0.0,3.3,0.28,3.3118574849,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 20:30:00,4.97,0.89,5.0490593183,0.0,0.0,0.0,4.97,0.89,5.0490593183,1.9827220685,0.5782939367000001,2.0653354881,0.0,0.0,0.0,1.9827220685,0.5782939367000001,2.0653354881,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 21:00:00,4.8100000000000005,0.9400000000000001,4.900989696,0.0,0.0,0.0,4.8100000000000005,0.9400000000000001,4.900989696,1.9827220685,0.5782939367000001,2.0653354881,0.0,0.0,0.0,1.9827220685,0.5782939367000001,2.0653354881,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 21:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.7966053665000001,0.5240098986,1.8714639235,0.0,0.0,0.0,1.7966053665000001,0.5240098986,1.8714639235,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 22:00:00,4.27,0.55,4.3052758332,0.0,0.0,0.0,4.27,0.55,4.3052758332,1.6774457027,0.4892549966,1.7473392736000002,0.0,0.0,0.0,1.6774457027,0.4892549966,1.7473392736000002,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 22:30:00,4.47,0.65,4.5170122869,0.0,0.0,0.0,4.47,0.65,4.5170122869,1.5506100331,0.4522612596,1.6152187844,0.0,0.0,0.0,1.5506100331,0.4522612596,1.6152187844,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 23:00:00,4.21,0.77,4.2798364455,0.0,0.0,0.0,4.21,0.77,4.2798364455,1.4038139882,0.4094457466,1.4623062377,0.0,0.0,0.0,1.4038139882,0.4094457466,1.4623062377,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 23:30:00,4.31,0.87,4.3969307477,0.0,0.0,0.0,4.31,0.87,4.3969307477,1.2680673745,0.3698529842,1.3209035151,0.0,0.0,0.0,1.2680673745,0.3698529842,1.3209035151,2.6,0.23,2.6101532522,0.0,0.0,0.0,2.6,0.23,2.6101532522,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 00:00:00,4.4,0.97,4.5056520061,0.0,0.0,0.0,4.4,0.97,4.5056520061,1.1594579785,0.3381752437,1.2077687276,0.0,0.0,0.0,1.1594579785,0.3381752437,1.2077687276,2.44,0.25,2.4527739398,0.0,0.0,0.0,2.44,0.25,2.4527739398,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 00:30:00,4.5600000000000005,0.99,4.6662297415000005,0.0,0.0,0.0,4.5600000000000005,0.99,4.6662297415000005,1.0474006652,0.3054918607,1.0910423596,0.0,0.0,0.0,1.0474006652,0.3054918607,1.0910423596,2.38,0.0,2.38,0.0,0.0,0.0,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 01:00:00,3.6,0.72,3.6712940498,0.0,0.0,0.0,3.6,0.72,3.6712940498,1.0202717612,0.2975792637,1.0627830846,0.0,0.0,0.0,1.0202717612,0.2975792637,1.0627830846,2.23,0.0,2.23,0.0,0.0,0.0,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 01:30:00,3.45,0.77,3.5348833078,0.0,0.0,0.0,3.45,0.77,3.5348833078,0.9721211368,0.2835353316,1.0126261841,0.0,0.0,0.0,0.9721211368,0.2835353316,1.0126261841,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 02:00:00,3.1,0.71,3.1802672844,0.0,0.0,0.0,3.1,0.71,3.1802672844,0.9738088471,0.28402758040000003,1.0143842157,0.0,0.0,0.0,0.9738088471,0.28402758040000003,1.0143842157,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 02:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.9746527022,0.2842737048,1.0152632315,0.0,0.0,0.0,0.9746527022,0.2842737048,1.0152632315,2.17,0.28,2.1879899451,0.0,0.0,0.0,2.17,0.28,2.1879899451,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 03:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9508929004000001,0.2773437626,0.9905134379,0.0,0.0,0.0,0.9508929004000001,0.2773437626,0.9905134379,2.17,0.0,2.17,0.0,0.0,0.0,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 03:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.9500703287000001,0.27710384590000003,0.9896565924,0.0,0.0,0.0,0.9500703287000001,0.27710384590000003,0.9896565924,2.26,0.0,2.26,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 04:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9262892434000001,0.270167696,0.9648846285,0.0,0.0,0.0,0.9262892434000001,0.270167696,0.9648846285,2.11896,0.014280000000000001,2.119008117,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 04:30:00,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.9254879551,0.26993398690000003,0.9640499532000001,0.0,0.0,0.0,0.9254879551,0.26993398690000003,0.9640499532000001,2.19,0.28,2.207826986,0.0,0.0,0.0,2.19,0.28,2.207826986,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 05:00:00,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.9832661770000001,0.2867859683,1.0242356011,0.0,0.0,0.0,0.9832661770000001,0.2867859683,1.0242356011,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 05:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,1.0327084403,0.3012066284,1.0757379586,0.0,0.0,0.0,1.0327084403,0.3012066284,1.0757379586,2.31096,0.00028000000000000003,2.310960017,0.0009600000000000001,0.00028000000000000003,0.001,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 06:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,1.0573333808,0.3083889027,1.1013889383,0.0,0.0,0.0,1.0573333808,0.3083889027,1.1013889383,2.60128,0.01204,2.6013078633999998,0.041280000000000004,0.01204,0.043000000000000003,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 06:30:00,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,1.267291194,0.3696265983,1.3200949938,0.0,0.0,0.0,1.267291194,0.3696265983,1.3200949938,3.0128,0.2654,3.0244670605,0.0528,0.0154,0.055,2.96,0.25,2.9705386717,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 07:00:00,4.11,0.27,4.1188590653,0.0,0.0,0.0,4.11,0.27,4.1188590653,1.3989606987,0.4080302038,1.4572507278,0.0,0.0,0.0,1.3989606987,0.4080302038,1.4572507278,3.3,0.29,3.3127179174,0.0,0.0,0.0,3.3,0.29,3.3127179174,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 07:30:00,4.77,0.47000000000000003,4.7930992062,0.0,0.0,0.0,4.77,0.47000000000000003,4.7930992062,1.5724648007000002,0.4586355669,1.6379841674,0.0,0.0,0.0,1.5724648007000002,0.4586355669,1.6379841674,3.79,0.33,3.8043396273,0.0,0.0,0.0,3.79,0.33,3.8043396273,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 08:00:00,5.16,0.65,5.2007787878,0.0,0.0,0.0,5.16,0.65,5.2007787878,1.7177412412000002,0.501007862,1.7893137929,0.0,0.0,0.0,1.7177412412000002,0.501007862,1.7893137929,4.18,0.49,4.2086221023,0.0,0.0,0.0,4.18,0.49,4.2086221023,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 08:30:00,5.64,0.81,5.6978680223,0.0,0.0,0.0,5.64,0.81,5.6978680223,1.844565604,0.5379983012,1.9214225042000002,0.0,0.0,0.0,1.844565604,0.5379983012,1.9214225042000002,4.38,0.5,4.4084464384,0.0,0.0,0.0,4.38,0.5,4.4084464384,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 09:00:00,5.84,0.89,5.9074275281,0.0,0.0,0.0,5.84,0.89,5.9074275281,1.7717848845000002,0.5167705913,1.8456092547,0.0,0.0,0.0,1.7717848845000002,0.5167705913,1.8456092547,4.45016,0.53588,4.4823087132,0.02016,0.005880000000000001,0.021,4.43,0.53,4.4615916442,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 09:30:00,6.13,1.01,6.2126483886,0.0,0.0,0.0,6.13,1.01,6.2126483886,1.8323169841,0.534425787,1.9086635251000001,0.0,0.0,0.0,1.8323169841,0.534425787,1.9086635251000001,4.38208,0.53644,4.4147925206,0.022080000000000002,0.00644,0.023,4.36,0.53,4.392095172,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 10:00:00,6.46,1.03,6.5415976642,0.0,0.0,0.0,6.46,1.03,6.5415976642,1.7128018203000002,0.4995671976,1.7841685628000001,0.0,0.0,0.0,1.7128018203000002,0.4995671976,1.7841685628000001,4.43392,0.6915600000000001,4.4875273592,0.07392,0.021560000000000003,0.077,4.36,0.67,4.4111789807,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 10:30:00,6.5,1.06,6.5858636488,0.0,0.0,0.0,6.5,1.06,6.5858636488,1.6079316587,0.4689800671,1.6749288112,0.0,0.0,0.0,1.6079316587,0.4689800671,1.6749288112,4.622,0.771,4.6858643813,0.07200000000000001,0.021,0.075,4.55,0.75,4.6113989201,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 11:00:00,6.35,1.08,6.4411877787,0.0,0.0,0.0,6.35,1.08,6.4411877787,1.4984183816,0.4370386946,1.5608524809,0.0,0.0,0.0,1.4984183816,0.4370386946,1.5608524809,4.4016,0.6538,4.4498917964,0.0816,0.0238,0.085,4.32,0.63,4.3656958208,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 11:30:00,6.1,1.2,6.2169124169,0.0,0.0,0.0,6.1,1.2,6.2169124169,1.4379730786,0.4194088146,1.4978886235,0.0,0.0,0.0,1.4379730786,0.4194088146,1.4978886235,4.54736,0.74548,4.6080606984,0.08736000000000001,0.025480000000000003,0.091,4.46,0.72,4.5177427992,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 12:00:00,6.1,1.2,6.2169124169,0.0,0.0,0.0,6.1,1.2,6.2169124169,1.4404695596,0.4201369549,1.5004891246,0.0,0.0,0.0,1.4404695596,0.4201369549,1.5004891246,4.57624,0.79932,4.6455231137,0.06624000000000001,0.01932,0.069,4.51,0.78,4.576953135,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 12:30:00,6.25,1.22,6.3679588567,0.0,0.0,0.0,6.25,1.22,6.3679588567,1.5745489151,0.45924343360000003,1.6401551199000002,0.0,0.0,0.0,1.5745489151,0.45924343360000003,1.6401551199000002,4.81952,0.8173600000000001,4.8883382043,0.05952,0.01736,0.062,4.76,0.8,4.8267587468,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 13:00:00,6.45,1.05,6.5349062732,0.0,0.0,0.0,6.45,1.05,6.5349062732,1.6429326089,0.4791886776,1.7113881343,0.0,0.0,0.0,1.6429326089,0.4791886776,1.7113881343,4.90864,0.72252,4.9615301874,0.00864,0.00252,0.009000000000000001,4.9,0.72,4.9526154706,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 13:30:00,6.45,0.92,6.5152820353,0.0,0.0,0.0,6.45,0.92,6.5152820353,1.5755555553,0.45953703700000004,1.6412037035,0.0,0.0,0.0,1.5755555553,0.45953703700000004,1.6412037035,4.88672,0.8019600000000001,4.9520876608,0.00672,0.0019600000000000004,0.007,4.88,0.8,4.9451390274,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 14:00:00,6.29,1.16,6.3960691053,0.0,0.0,0.0,6.29,1.16,6.3960691053,1.3861665244,0.4042985696,1.4439234629,0.0,0.0,0.0,1.3861665244,0.4042985696,1.4439234629,4.6644,0.7342000000000001,4.721829836,0.014400000000000001,0.004200000000000001,0.015,4.65,0.73,4.7069523048,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 14:30:00,6.03,1.16,6.1405618635,0.0,0.0,0.0,6.03,1.16,6.1405618635,1.3885688927,0.4049992604,1.4464259299,0.0,0.0,0.0,1.3885688927,0.4049992604,1.4464259299,4.3112,0.7066,4.3687216666,0.0912,0.026600000000000002,0.095,4.22,0.68,4.2744356353,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 15:00:00,6.39,1.16,6.4944360802,0.0,0.0,0.0,6.39,1.16,6.4944360802,1.3885688927,0.4049992604,1.4464259299,0.0,0.0,0.0,1.3885688927,0.4049992604,1.4464259299,4.43544,0.7049200000000001,4.4911067901,0.08544,0.02492,0.089,4.35,0.68,4.4028286362,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 15:30:00,5.98,1.09,6.0785277823,0.0,0.0,0.0,5.98,1.09,6.0785277823,1.5018792686,0.43804812,1.5644575714,0.0,0.0,0.0,1.5018792686,0.43804812,1.5644575714,4.52624,0.8393200000000001,4.6034016336,0.06624000000000001,0.01932,0.069,4.46,0.8200000000000001,4.5347546791,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 16:00:00,6.02,1.0,6.1024912945,0.0,0.0,0.0,6.02,1.0,6.1024912945,1.5956191885000002,0.46538893000000003,1.6621033213,0.0,0.0,0.0,1.5956191885000002,0.46538893000000003,1.6621033213,4.3539200000000005,0.7415600000000001,4.4166198161,0.07392,0.021560000000000003,0.077,4.28,0.72,4.3401382466000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 16:30:00,5.92,0.91,5.9895325360000005,0.0,0.0,0.0,5.92,0.91,5.9895325360000005,1.6677261541,0.48642012830000003,1.7372147438,0.0,0.0,0.0,1.6677261541,0.48642012830000003,1.7372147438,4.19144,0.6679200000000001,4.2443240216,0.06144000000000001,0.017920000000000002,0.064,4.13,0.65,4.1808372367,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 17:00:00,5.57,0.71,5.6150690112,0.0,0.0,0.0,5.57,0.71,5.6150690112,1.8377304604,0.5360047176,1.9143025629000001,0.0,0.0,0.0,1.8377304604,0.5360047176,1.9143025629000001,4.2436,0.5998,4.2857789257,0.033600000000000005,0.0098,0.035,4.21,0.59,4.2511410233,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 17:30:00,5.42,0.58,5.4509448722,0.0,0.0,0.0,5.42,0.58,5.4509448722,1.8832008679,0.5492669198,1.9616675707,0.0,0.0,0.0,1.8832008679,0.5492669198,1.9616675707,4.26728,0.59504,4.3085671864,0.01728,0.00504,0.018000000000000002,4.25,0.59,4.2907575089,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 18:00:00,5.48,0.51,5.5036805867,0.0,0.0,0.0,5.48,0.51,5.5036805867,1.9443375502,0.5670984521,2.0253516148,0.0,0.0,0.0,1.9443375502,0.5670984521,2.0253516148,4.15192,0.48056000000000004,4.1796384533,0.0019200000000000003,0.0005600000000000001,0.002,4.15,0.48,4.1776668129,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 18:30:00,5.39,0.49,5.4122268984,0.0,0.0,0.0,5.39,0.49,5.4122268984,1.9511063493,0.5690726852,2.0324024472,0.0,0.0,0.0,1.9511063493,0.5690726852,2.0324024472,3.8457600000000003,0.30168,3.8575744711,0.00576,0.00168,0.006,3.84,0.30000000000000004,3.851700923,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 19:00:00,5.24,0.47000000000000003,5.2610360196,0.0,0.0,0.0,5.24,0.47000000000000003,5.2610360196,1.9704697905000002,0.5747203556,2.0525726985,0.0,0.0,0.0,1.9704697905000002,0.5747203556,2.0525726985,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 19:30:00,5.21,0.38,5.2238395841,0.0,0.0,0.0,5.21,0.38,5.2238395841,1.9898314027000001,0.5803674925,2.0727410445,0.0,0.0,0.0,1.9898314027000001,0.5803674925,2.0727410445,3.89,0.35000000000000003,3.9057137632,0.0,0.0,0.0,3.89,0.35000000000000003,3.9057137632,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 20:00:00,5.37,0.38,5.3834282757,0.0,0.0,0.0,5.37,0.38,5.3834282757,2.0178239488,0.5885319851,2.1018999466,0.0,0.0,0.0,2.0178239488,0.5885319851,2.1018999466,3.95,0.4,3.9702015062,0.0,0.0,0.0,3.95,0.4,3.9702015062,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 20:30:00,4.87,0.30000000000000004,4.8792314969,0.0,0.0,0.0,4.87,0.30000000000000004,4.8792314969,2.0143238205,0.5875111143,2.0982539797,0.0,0.0,0.0,2.0143238205,0.5875111143,2.0982539797,4.01,0.37,4.0270336477,0.0,0.0,0.0,4.01,0.37,4.0270336477,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 21:00:00,4.79,0.30000000000000004,4.7993853773,0.0,0.0,0.0,4.79,0.30000000000000004,4.7993853773,2.0405658036,0.595165026,2.1255893787,0.0,0.0,0.0,2.0405658036,0.595165026,2.1255893787,3.83,0.34,3.845061768,0.0,0.0,0.0,3.83,0.34,3.845061768,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 21:30:00,4.63,0.28,4.6384587958,0.0,0.0,0.0,4.63,0.28,4.6384587958,1.8673403816,0.5446409446,1.9451462309,0.0,0.0,0.0,1.8673403816,0.5446409446,1.9451462309,3.62,0.34,3.6359317925,0.0,0.0,0.0,3.62,0.34,3.6359317925,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 22:00:00,4.5,0.28,4.5087026959,0.0,0.0,0.0,4.5,0.28,4.5087026959,1.7128018203000002,0.4995671976,1.7841685628000001,0.0,0.0,0.0,1.7128018203000002,0.4995671976,1.7841685628000001,3.59,0.29,3.6016940459,0.0,0.0,0.0,3.59,0.29,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 22:30:00,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,1.601315668,0.4670504032,1.6680371541999999,0.0,0.0,0.0,1.601315668,0.4670504032,1.6680371541999999,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 23:00:00,4.1,0.23,4.1064461521,0.0,0.0,0.0,4.1,0.23,4.1064461521,1.4467844229,0.42197879,1.5070671072000001,0.0,0.0,0.0,1.4467844229,0.42197879,1.5070671072000001,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 23:30:00,3.69,0.23,3.697161073,0.0,0.0,0.0,3.69,0.23,3.697161073,1.3102085863,0.38214417100000003,1.3648006107000001,0.0,0.0,0.0,1.3102085863,0.38214417100000003,1.3648006107000001,2.8,0.24,2.8102668912,0.0,0.0,0.0,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 00:00:00,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,1.1679620431,0.3406555959,1.2166271283,0.0,0.0,0.0,1.1679620431,0.3406555959,1.2166271283,2.68,0.24,2.6907248094,0.0,0.0,0.0,2.68,0.24,2.6907248094,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 00:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,1.0729821965,0.3129531407,1.117689788,0.0,0.0,0.0,1.0729821965,0.3129531407,1.117689788,2.76,0.24,2.7704151313,0.0,0.0,0.0,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 01:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.0664792741,0.311056455,1.1109159105,0.0,0.0,0.0,1.0664792741,0.311056455,1.1109159105,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 01:30:00,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,1.0063006792,0.29350436480000003,1.0482298741,0.0,0.0,0.0,1.0063006792,0.29350436480000003,1.0482298741,2.4,0.24,2.4119701491,0.0,0.0,0.0,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 02:00:00,3.56,0.23,3.5674220384,0.0,0.0,0.0,3.56,0.23,3.5674220384,1.007174963,0.2937593642,1.0491405864,0.0,0.0,0.0,1.007174963,0.2937593642,1.0491405864,2.43,0.24,2.4418230894,0.0,0.0,0.0,2.43,0.24,2.4418230894,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 02:30:00,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.9861043571,0.2876137708,1.0271920386,0.0,0.0,0.0,0.9861043571,0.2876137708,1.0271920386,2.43,0.24,2.4418230894,0.0,0.0,0.0,2.43,0.24,2.4418230894,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 03:00:00,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.9861043571,0.2876137708,1.0271920386,0.0,0.0,0.0,0.9861043571,0.2876137708,1.0271920386,2.2892,0.2756,2.3057302531,0.019200000000000002,0.0056,0.02,2.27,0.27,2.2860008749,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 03:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.9695140816000001,0.2827749405,1.0099105017,0.0,0.0,0.0,0.9695140816000001,0.2827749405,1.0099105017,2.36,0.24,2.3721720005,0.0,0.0,0.0,2.36,0.24,2.3721720005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 04:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.9711958059,0.2832654434,1.0116622979,0.0,0.0,0.0,0.9711958059,0.2832654434,1.0116622979,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 04:30:00,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.9661506329,0.2817939346,1.0064069093,0.0,0.0,0.0,0.9661506329,0.2817939346,1.0064069093,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 05:00:00,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.9940442442,0.2899295712,1.0354627544,0.0,0.0,0.0,0.9940442442,0.2899295712,1.0354627544,2.33792,0.028560000000000002,2.3380944378,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 05:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,1.0492190691,0.3060222285,1.0929365303,0.0,0.0,0.0,1.0492190691,0.3060222285,1.0929365303,2.50192,0.27056,2.5165067852,0.0019200000000000003,0.0005600000000000001,0.002,2.5,0.27,2.5145377309,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 06:00:00,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,1.0704512962,0.3122149614,1.1150534335,0.0,0.0,0.0,1.0704512962,0.3122149614,1.1150534335,2.76,0.24,2.7704151313,0.0,0.0,0.0,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 06:30:00,3.96,0.26,3.9685261748,0.0,0.0,0.0,3.96,0.26,3.9685261748,1.2428578045,0.362500193,1.2946435464000001,0.0,0.0,0.0,1.2428578045,0.362500193,1.2946435464000001,3.08376,0.28568000000000005,3.0969644493,0.05376,0.015680000000000003,0.056,3.03,0.27,3.0420059172,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 07:00:00,4.58,0.33,4.5918732560999995,0.0,0.0,0.0,4.58,0.33,4.5918732560999995,1.4068287543,0.4103250533,1.4654466191,0.0,0.0,0.0,1.4068287543,0.4103250533,1.4654466191,3.38672,0.27196000000000004,3.3976219036,0.00672,0.0019600000000000004,0.007,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 07:30:00,5.16,0.61,5.1959311004,0.0,0.0,0.0,5.16,0.61,5.1959311004,1.6085292578,0.4691543669,1.6755513102,0.0,0.0,0.0,1.6085292578,0.4691543669,1.6755513102,3.8200000000000003,0.31,3.8325578926,0.0,0.0,0.0,3.8200000000000003,0.31,3.8325578926,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 08:00:00,5.53,0.7000000000000001,5.5741277345,0.0,0.0,0.0,5.53,0.7000000000000001,5.5741277345,1.6855902767000002,0.49163049740000003,1.7558232049,0.0,0.0,0.0,1.6855902767000002,0.49163049740000003,1.7558232049,4.20304,0.42672000000000004,4.2246461627,0.02304,0.00672,0.024,4.18,0.42,4.2010474884,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 08:30:00,6.17,1.02,6.2537428793,0.0,0.0,0.0,6.17,1.02,6.2537428793,1.7403063437,0.5075893502000001,1.812819108,0.0,0.0,0.0,1.7403063437,0.5075893502000001,1.812819108,4.54288,0.5108400000000001,4.5715113693,0.00288,0.00084,0.003,4.54,0.51,4.5685555704,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 09:00:00,6.45,1.1400000000000001,6.5499694656,0.0,0.0,0.0,6.45,1.1400000000000001,6.5499694656,1.7106415511000002,0.4989371191,1.7819182824,0.0,0.0,0.0,1.7106415511000002,0.4989371191,1.7819182824,5.19016,0.55588,5.2198432352,0.02016,0.005880000000000001,0.021,5.17,0.55,5.1991730112,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 09:30:00,6.53,1.19,6.6375447268,0.0,0.0,0.0,6.53,1.19,6.6375447268,1.7876146095,0.5213875944,1.8620985516,0.0,0.0,0.0,1.7876146095,0.5213875944,1.8620985516,5.47824,0.6253200000000001,5.5138134354,0.018240000000000003,0.00532,0.019,5.46,0.62,5.4950887163,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 10:00:00,6.58,1.23,6.6939749029,0.0,0.0,0.0,6.58,1.23,6.6939749029,1.6391824002000002,0.4780948667,1.7074816669000001,0.0,0.0,0.0,1.6391824002000002,0.4780948667,1.7074816669000001,5.24104,0.61072,5.2765025538,0.07104,0.020720000000000002,0.074,5.17,0.59,5.2035564761,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 10:30:00,6.06,1.03,6.1469097927,0.0,0.0,0.0,6.06,1.03,6.1469097927,1.6939458561,0.49406754140000003,1.7645269334,0.0,0.0,0.0,1.6939458561,0.49406754140000003,1.7645269334,5.29552,0.60036,5.3294431416,0.03552,0.010360000000000001,0.037,5.26,0.59,5.2929859248,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 11:00:00,6.97,1.69,7.171959286,0.0,0.0,0.0,6.97,1.69,7.171959286,1.7405753797,0.5076678191,1.8130993538,0.0,0.0,0.0,1.7405753797,0.5076678191,1.8130993538,5.46288,0.6308400000000001,5.499183303,0.00288,0.00084,0.003,5.46,0.63,5.4962259779,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 11:30:00,6.48,1.69,6.6967529445,0.0,0.0,0.0,6.48,1.69,6.6967529445,1.7214290961,0.5020834864,1.7931553084,0.0,0.0,0.0,1.7214290961,0.5020834864,1.7931553084,5.4348,0.6314000000000001,5.4713542199,0.0048000000000000004,0.0014,0.005,5.43,0.63,5.4664247914,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 12:00:00,6.68,1.75,6.9054254033,0.0,0.0,0.0,6.68,1.75,6.9054254033,1.7643664416,0.5146068788,1.83788171,0.0,0.0,0.0,1.7643664416,0.5146068788,1.83788171,5.51096,0.6802800000000001,5.5527885786999995,0.0009600000000000001,0.00028000000000000003,0.001,5.51,0.68,5.5518015094,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 12:30:00,7.06,1.71,7.2641379392,0.0,0.0,0.0,7.06,1.71,7.2641379392,1.9548031831000001,0.5701509284,2.0362533158,0.0,0.0,0.0,1.9548031831000001,0.5701509284,2.0362533158,5.62,0.65,5.6574640962,0.0,0.0,0.0,5.62,0.65,5.6574640962,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 13:00:00,7.12,1.58,7.2932023145,0.0,0.0,0.0,7.12,1.58,7.2932023145,1.9615965913000002,0.5721323391,2.0433297826,0.0,0.0,0.0,1.9615965913000002,0.5721323391,2.0433297826,5.73192,0.7005600000000001,5.7745728154,0.0019200000000000003,0.0005600000000000001,0.002,5.73,0.7000000000000001,5.772599068,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 13:30:00,7.12,1.55,7.2867619695,0.0,0.0,0.0,7.12,1.55,7.2867619695,1.9335573214,0.5639542187000001,2.0141222098,0.0,0.0,0.0,1.9335573214,0.5639542187000001,2.0141222098,5.71,0.68,5.7503478156,0.0,0.0,0.0,5.71,0.68,5.7503478156,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 14:00:00,7.23,1.73,7.4340971207,0.0,0.0,0.0,7.23,1.73,7.4340971207,1.8628382689,0.5433278284,1.9404565301,0.0,0.0,0.0,1.8628382689,0.5433278284,1.9404565301,5.49,0.58,5.5205525086,0.0,0.0,0.0,5.49,0.58,5.5205525086,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 14:30:00,6.93,1.8,7.1599511172,0.0,0.0,0.0,6.93,1.8,7.1599511172,1.8243227244,0.5320941279,1.9003361712,0.0,0.0,0.0,1.8243227244,0.5320941279,1.9003361712,5.47,0.56,5.4985907285,0.0,0.0,0.0,5.47,0.56,5.4985907285,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 15:00:00,7.29,1.83,7.5161825417,0.0,0.0,0.0,7.29,1.83,7.5161825417,1.8477707571000002,0.5389331375,1.9247612053,0.0,0.0,0.0,1.8477707571000002,0.5389331375,1.9247612053,5.34,0.56,5.3692830061,0.0,0.0,0.0,5.34,0.56,5.3692830061,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 15:30:00,6.49,1.65,6.6964617523,0.0,0.0,0.0,6.49,1.65,6.6964617523,1.8249564055,0.5322789516,1.9009962558,0.0,0.0,0.0,1.8249564055,0.5322789516,1.9009962558,5.21,0.66,5.2516378398,0.0,0.0,0.0,5.21,0.66,5.2516378398,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 16:00:00,6.59,1.73,6.8132958251,0.0,0.0,0.0,6.59,1.73,6.8132958251,1.9967405395000002,0.5823826574000001,2.079938062,0.0,0.0,0.0,1.9967405395000002,0.5823826574000001,2.079938062,4.72,0.71,4.7731017169,0.0,0.0,0.0,4.72,0.71,4.7731017169,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 16:30:00,6.68,1.8,6.9182656786,0.0,0.0,0.0,6.68,1.8,6.9182656786,2.065178107,0.6023436145000001,2.1512271948,0.0,0.0,0.0,2.065178107,0.6023436145000001,2.1512271948,4.37192,0.55056,4.4064499089,0.0019200000000000003,0.0005600000000000001,0.002,4.37,0.55,4.4044749971,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 17:00:00,6.24,1.2,6.3543371015,0.0,0.0,0.0,6.24,1.2,6.3543371015,2.065178107,0.6023436145000001,2.1512271948,0.0,0.0,0.0,2.065178107,0.6023436145000001,2.1512271948,4.34192,0.43056000000000005,4.3632156949,0.0019200000000000003,0.0005600000000000001,0.002,4.34,0.43,4.3612498209,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 17:30:00,5.75,0.62,5.7833294909,0.0,0.0,0.0,5.75,0.62,5.7833294909,2.1724260279,0.6336242581,2.2629437791,0.0,0.0,0.0,2.1724260279,0.6336242581,2.2629437791,4.24,0.39,4.2578985427,0.0,0.0,0.0,4.24,0.39,4.2578985427,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 18:00:00,5.47,0.48,5.4910199417,0.0,0.0,0.0,5.47,0.48,5.4910199417,2.2181734527,0.646967257,2.3105973465,0.0,0.0,0.0,2.2181734527,0.646967257,2.3105973465,4.41,0.41000000000000003,4.4290179498,0.0,0.0,0.0,4.41,0.41000000000000003,4.4290179498,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 18:30:00,5.58,0.45,5.5981157544,0.0,0.0,0.0,5.58,0.45,5.5981157544,2.2143357823,0.6458479365,2.3065997733,0.0,0.0,0.0,2.2143357823,0.6458479365,2.3065997733,4.3,0.41000000000000003,4.3195022861,0.0,0.0,0.0,4.3,0.41000000000000003,4.3195022861,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 19:00:00,5.36,0.41000000000000003,5.3756580992,0.0,0.0,0.0,5.36,0.41000000000000003,5.3756580992,2.094984235,0.6110370685000001,2.1822752447,0.0,0.0,0.0,2.094984235,0.6110370685000001,2.1822752447,4.07,0.36,4.0858903558,0.0,0.0,0.0,4.07,0.36,4.0858903558,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 19:30:00,5.32,0.43,5.3373495295,0.0,0.0,0.0,5.32,0.43,5.3373495295,2.0071202073,0.5854100605,2.090750216,0.0,0.0,0.0,2.0071202073,0.5854100605,2.090750216,3.94,0.26,3.9485693612,0.0,0.0,0.0,3.94,0.26,3.9485693612,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 20:00:00,5.28,0.37,5.2929481388,0.0,0.0,0.0,5.28,0.37,5.2929481388,1.9443633231000002,0.5671059692,2.0253784616,0.0,0.0,0.0,1.9443633231000002,0.5671059692,2.0253784616,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 20:30:00,5.26,0.37,5.2729972501,0.0,0.0,0.0,5.26,0.37,5.2729972501,1.9477507157,0.5680939587,2.0289069955,0.0,0.0,0.0,1.9477507157,0.5680939587,2.0289069955,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 21:00:00,4.69,0.27,4.6977654262,0.0,0.0,0.0,4.69,0.27,4.6977654262,1.910845729,0.5573300043,1.990464301,0.0,0.0,0.0,1.910845729,0.5573300043,1.990464301,3.85,0.33,3.8641169755,0.0,0.0,0.0,3.85,0.33,3.8641169755,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 21:30:00,4.65,0.33,4.6616949707,0.0,0.0,0.0,4.65,0.33,4.6616949707,1.8412420618,0.5370289347,1.9179604810000002,0.0,0.0,0.0,1.8412420618,0.5370289347,1.9179604810000002,3.62,0.26,3.6293250061,0.0,0.0,0.0,3.62,0.26,3.6293250061,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 22:00:00,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,1.7485011333,0.5099794972,1.8213553472,0.0,0.0,0.0,1.7485011333,0.5099794972,1.8213553472,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 22:30:00,4.2,0.24,4.2068515543,0.0,0.0,0.0,4.2,0.24,4.2068515543,1.6068806225999999,0.46867351490000003,1.6738339819,0.0,0.0,0.0,1.6068806225999999,0.46867351490000003,1.6738339819,3.23,0.26,3.2404475,0.0,0.0,0.0,3.23,0.26,3.2404475,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 23:00:00,4.06,0.25,4.067689762,0.0,0.0,0.0,4.06,0.25,4.067689762,1.4477145757,0.4222500846,1.5080360164000002,0.0,0.0,0.0,1.4477145757,0.4222500846,1.5080360164000002,3.12,0.26,3.1308145905,0.0,0.0,0.0,3.12,0.26,3.1308145905,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 23:30:00,4.03,0.24,4.0371400768,0.0,0.0,0.0,4.03,0.24,4.0371400768,1.2965569221,0.3781624356,1.3505801272,0.0,0.0,0.0,1.2965569221,0.3781624356,1.3505801272,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 00:00:00,3.75,0.24,3.7576721517,0.0,0.0,0.0,3.75,0.24,3.7576721517,1.1540030993000001,0.33658423730000003,1.2020865617,0.0,0.0,0.0,1.1540030993000001,0.33658423730000003,1.2020865617,2.94,0.27,2.9523719278,0.0,0.0,0.0,2.94,0.27,2.9523719278,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 00:30:00,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,1.014066807,0.29576948540000003,1.0563195906,0.0,0.0,0.0,1.014066807,0.29576948540000003,1.0563195906,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 01:00:00,3.22,0.30000000000000004,3.2339449593,0.0,0.0,0.0,3.22,0.30000000000000004,3.2339449593,1.0158396511,0.2962865649,1.0581663032,0.0,0.0,0.0,1.0158396511,0.2962865649,1.0581663032,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 01:30:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.980950439,0.2861105447,1.0218233739,0.0,0.0,0.0,0.980950439,0.2861105447,1.0218233739,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 02:00:00,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.9818034393,0.2863593365,1.022711916,0.0,0.0,0.0,0.9818034393,0.2863593365,1.022711916,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 02:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.9608011732,0.2802336755,1.0008345554,0.0,0.0,0.0,0.9608011732,0.2802336755,1.0008345554,2.34576,0.22168000000000002,2.3562113657,0.00576,0.00168,0.006,2.34,0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 03:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9566201411,0.2790142078,0.9964793137000001,0.0,0.0,0.0,0.9566201411,0.2790142078,0.9964793137000001,2.3624,0.2582,2.3764681778,0.062400000000000004,0.0182,0.065,2.3,0.24,2.3124878378,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 03:30:00,3.19,0.27,3.2014059411,0.0,0.0,0.0,3.19,0.27,3.2014059411,0.9363465003,0.2731010626,0.9753609378,0.0,0.0,0.0,0.9363465003,0.2731010626,0.9753609378,2.38912,0.30016000000000004,2.4079016591,0.06912,0.02016,0.07200000000000001,2.32,0.28,2.336835467,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 04:00:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.9371614233000001,0.2733387485,0.9762098159,0.0,0.0,0.0,0.9371614233000001,0.2733387485,0.9762098159,2.37656,0.25108,2.3897863084,0.10656,0.031080000000000003,0.111,2.27,0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 04:30:00,3.32,0.25,3.3293993452,0.0,0.0,0.0,3.32,0.25,3.3293993452,0.9914674515,0.2891780067,1.0327785953,0.0,0.0,0.0,0.9914674515,0.2891780067,1.0327785953,2.35456,0.26508000000000004,2.3694345739,0.15456,0.04508,0.161,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 05:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.9641960482,0.2812238474,1.0043708836,0.0,0.0,0.0,0.9641960482,0.2812238474,1.0043708836,2.38104,0.020720000000000002,2.3811301518,0.07104,0.020720000000000002,0.074,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 05:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,1.0228272706,0.29832462060000003,1.0654450735,0.0,0.0,0.0,1.0228272706,0.29832462060000003,1.0654450735,2.53608,0.26844,2.5502473998,0.16608,0.048440000000000004,0.17300000000000001,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 06:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.0970190157,0.3199638796,1.1427281413,0.0,0.0,0.0,1.0970190157,0.3199638796,1.1427281413,2.75952,0.31236,2.7771423082,0.17952,0.052360000000000004,0.187,2.58,0.26,2.5930676813,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 06:30:00,3.9699999999999998,0.28,3.9798618065999998,0.0,0.0,0.0,3.9699999999999998,0.28,3.9798618065999998,1.2856900631000001,0.37499293510000004,1.3392604824,0.0,0.0,0.0,1.2856900631000001,0.37499293510000004,1.3392604824,3.28208,0.29644000000000004,3.2954401527,0.022080000000000002,0.00644,0.023,3.26,0.29,3.2728733553,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 07:00:00,4.89,0.48,4.9135018062,0.0,0.0,0.0,4.89,0.48,4.9135018062,1.4530686912,0.42381170160000003,1.5136132199999999,0.0,0.0,0.0,1.4530686912,0.42381170160000003,1.5136132199999999,3.52832,0.27576,3.5390797674,0.08832000000000001,0.02576,0.092,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 07:30:00,5.55,0.59,5.5812722564,0.0,0.0,0.0,5.55,0.59,5.5812722564,1.7364728302999999,0.5064712422000001,1.8088258649000002,0.0,0.0,0.0,1.7364728302999999,0.5064712422000001,1.8088258649000002,3.9092000000000002,0.36060000000000003,3.9257963523,0.13920000000000002,0.040600000000000004,0.145,3.77,0.32,3.7835565279,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 08:00:00,6.0,0.84,6.0585146695,0.0,0.0,0.0,6.0,0.84,6.0585146695,1.8035396112000002,0.5260323866000001,1.878687095,0.0,0.0,0.0,1.8035396112000002,0.5260323866000001,1.878687095,4.30688,0.46784000000000003,4.3322153224,0.02688,0.007840000000000001,0.028,4.28,0.46,4.30464865,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 08:30:00,6.53,0.99,6.6046195954,0.0,0.0,0.0,6.53,0.99,6.6046195954,1.8625674039,0.5432488261,1.9401743790000001,0.0,0.0,0.0,1.8625674039,0.5432488261,1.9401743790000001,4.56552,0.5403600000000001,4.5973864097,0.03552,0.010360000000000001,0.037,4.53,0.53,4.5608990342,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 09:00:00,6.35,1.02,6.4313995366,0.0,0.0,0.0,6.35,1.02,6.4313995366,1.8816393617,0.5488114805000001,1.9600410018,0.0,0.0,0.0,1.8816393617,0.5488114805000001,1.9600410018,4.6844,0.6142000000000001,4.7244941528,0.014400000000000001,0.004200000000000001,0.015,4.67,0.61,4.7096709015,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 09:30:00,6.95,1.3,7.0705374619,0.0,0.0,0.0,6.95,1.3,7.0705374619,1.9565015352000001,0.5706462811,2.0380224325,0.0,0.0,0.0,1.9565015352000001,0.5706462811,2.0380224325,4.89,0.76,4.9487069018,0.0,0.0,0.0,4.89,0.76,4.9487069018,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 10:00:00,7.01,1.25,7.1205758194,0.0,0.0,0.0,7.01,1.25,7.1205758194,1.9176838656,0.5593244608,1.99758736,0.0,0.0,0.0,1.9176838656,0.5593244608,1.99758736,4.92,0.66,4.96407091,0.0,0.0,0.0,4.92,0.66,4.96407091,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 10:30:00,6.47,1.08,6.5595197995,0.0,0.0,0.0,6.47,1.08,6.5595197995,1.9077132389,0.5564163613,1.9872012905,0.0,0.0,0.0,1.9077132389,0.5564163613,1.9872012905,4.81288,0.6308400000000001,4.8540470743,0.00288,0.00084,0.003,4.8100000000000005,0.63,4.8510823535,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 11:00:00,6.55,1.27,6.671986211,0.0,0.0,0.0,6.55,1.27,6.671986211,1.8601514008,0.5425441586,1.9376577092,0.0,0.0,0.0,1.8601514008,0.5425441586,1.9376577092,4.77,0.59,4.8063499665,0.0,0.0,0.0,4.77,0.59,4.8063499665,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 11:30:00,6.99,1.27,7.1044352344,0.0,0.0,0.0,6.99,1.27,7.1044352344,1.8617661156,0.543015117,1.9393397037,0.0,0.0,0.0,1.8617661156,0.543015117,1.9393397037,4.84,0.65,4.8834516482,0.0,0.0,0.0,4.84,0.65,4.8834516482,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 12:00:00,7.01,1.16,7.105328986,0.0,0.0,0.0,7.01,1.16,7.105328986,1.8682249746,0.5448989509000001,1.9460676819,0.0,0.0,0.0,1.8682249746,0.5448989509000001,1.9460676819,4.84,0.78,4.9024483679,0.0,0.0,0.0,4.84,0.78,4.9024483679,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 12:30:00,6.93,1.16,7.0264144484,0.0,0.0,0.0,6.93,1.16,7.0264144484,1.9000558561,0.5541829580000001,1.9792248501,0.0,0.0,0.0,1.9000558561,0.5541829580000001,1.9792248501,4.9409600000000005,0.84028,5.0119014555,0.0009600000000000001,0.00028000000000000003,0.001,4.94,0.84,5.0109081013,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 13:00:00,6.98,1.19,7.0807132409,0.0,0.0,0.0,6.98,1.19,7.0807132409,1.8248122435,0.5322369044,1.9008460870000001,0.0,0.0,0.0,1.8248122435,0.5322369044,1.9008460870000001,4.8044,0.8142,4.8729027284,0.014400000000000001,0.004200000000000001,0.015,4.79,0.81,4.8580037052,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 13:30:00,6.71,1.08,6.7963593195000005,0.0,0.0,0.0,6.71,1.08,6.7963593195000005,1.9180573234,0.559433386,1.9979763786,0.0,0.0,0.0,1.9180573234,0.559433386,1.9979763786,4.92096,0.6802800000000001,4.967758871,0.0009600000000000001,0.00028000000000000003,0.001,4.92,0.68,4.9667695739,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 14:00:00,6.61,1.1400000000000001,6.7075852585,0.0,0.0,0.0,6.61,1.1400000000000001,6.7075852585,1.8274136452,0.5329956465,1.9035558805,0.0,0.0,0.0,1.8274136452,0.5329956465,1.9035558805,4.86,0.59,4.8956817706999995,0.0,0.0,0.0,4.86,0.59,4.8956817706999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 14:30:00,6.91,1.26,7.0239376421,0.0,0.0,0.0,6.91,1.26,7.0239376421,1.7513369855,0.5108066208,1.8243093599,0.0,0.0,0.0,1.7513369855,0.5108066208,1.8243093599,4.72,0.55,4.7519364474,0.0,0.0,0.0,4.72,0.55,4.7519364474,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 15:00:00,6.28,1.04,6.3655321851,0.0,0.0,0.0,6.28,1.04,6.3655321851,1.7513369855,0.5108066208,1.8243093599,0.0,0.0,0.0,1.7513369855,0.5108066208,1.8243093599,4.69,0.67,4.7376154339,0.0,0.0,0.0,4.69,0.67,4.7376154339,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 15:30:00,6.12,1.04,6.2077371078,0.0,0.0,0.0,6.12,1.04,6.2077371078,1.5799123421,0.46080776640000004,1.645742023,0.0,0.0,0.0,1.5799123421,0.46080776640000004,1.645742023,4.46248,0.54364,4.4954724112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.45,0.54,4.4826443089,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 16:00:00,6.04,0.97,6.1173932357,0.0,0.0,0.0,6.04,0.97,6.1173932357,1.6843535093000002,0.4912697735,1.7545349055,0.0,0.0,0.0,1.6843535093000002,0.4912697735,1.7545349055,4.41576,0.50168,4.4441668736,0.00576,0.00168,0.006,4.41,0.5,4.4382541613,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 16:30:00,5.86,0.71,5.9028552413,0.0,0.0,0.0,5.86,0.71,5.9028552413,1.7988550927,0.5246660687,1.8738073882,0.0,0.0,0.0,1.7988550927,0.5246660687,1.8738073882,4.19192,0.48056000000000004,4.2193756884,0.0019200000000000003,0.0005600000000000001,0.002,4.19,0.48,4.217404415,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 17:00:00,5.57,0.58,5.6001160702,0.0,0.0,0.0,5.57,0.58,5.6001160702,1.7926090681,0.5228443115,1.8673011125999999,0.0,0.0,0.0,1.7926090681,0.5228443115,1.8673011125999999,4.14784,0.43812,4.1709142643,0.027840000000000004,0.00812,0.029,4.12,0.43,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 17:30:00,5.43,0.5,5.4529716669,0.0,0.0,0.0,5.43,0.5,5.4529716669,1.9844678095,0.5788031111,2.0671539682,0.0,0.0,0.0,1.9844678095,0.5788031111,2.0671539682,4.07992,0.36456000000000005,4.0961751916,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.03,0.35000000000000003,4.0451699593,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 18:00:00,5.21,0.37,5.223121672,0.0,0.0,0.0,5.21,0.37,5.223121672,1.9547489769,0.5701351183,2.0361968509,0.0,0.0,0.0,1.9547489769,0.5701351183,2.0361968509,3.91,0.26,3.9186349664,0.0,0.0,0.0,3.91,0.26,3.9186349664,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 18:30:00,5.02,0.31,5.0295626052,0.0,0.0,0.0,5.02,0.31,5.0295626052,1.9948125591,0.5818203297,2.0779297491,0.0,0.0,0.0,1.9948125591,0.5818203297,2.0779297491,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 19:00:00,4.87,0.28,4.8780426402,0.0,0.0,0.0,4.87,0.28,4.8780426402,1.9650790942,0.5731480691,2.0469573898,0.0,0.0,0.0,1.9650790942,0.5731480691,2.0469573898,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 19:30:00,4.74,0.28,4.7482628402,0.0,0.0,0.0,4.74,0.28,4.7482628402,1.8953568716,0.5528124209,1.9743300745,0.0,0.0,0.0,1.8953568716,0.5528124209,1.9743300745,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 20:00:00,4.62,0.23,4.6257215653,0.0,0.0,0.0,4.62,0.23,4.6257215653,1.863805834,0.5436100349,1.9414644105,0.0,0.0,0.0,1.863805834,0.5436100349,1.9414644105,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 20:30:00,4.74,0.23,4.745576888,0.0,0.0,0.0,4.74,0.23,4.745576888,1.9548257968,0.5701575241,2.0362768717,0.0,0.0,0.0,1.9548257968,0.5701575241,2.0362768717,4.23,0.37,4.2461511984,0.0,0.0,0.0,4.23,0.37,4.2461511984,0.0,0.0,0.0,0.0,0.0,0.0
