Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-03 21:00:00,4.46,0.23,4.4659265556,0.0,0.0,0.0,4.46,0.23,4.4659265556,1.9967026284,0.5823716,2.0798985713,0.0,0.0,0.0,1.9967026284,0.5823716,2.0798985713,4.21,0.31,4.2213978727,0.0,0.0,0.0,4.21,0.31,4.2213978727,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 21:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.8129871308,0.5287879131000001,1.8885282612,0.0,0.0,0.0,1.8129871308,0.5287879131000001,1.8885282612,3.99,0.31,4.0020244877,0.0,0.0,0.0,3.99,0.31,4.0020244877,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 22:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.6720729642,0.48768794790000003,1.7417426711,0.0,0.0,0.0,1.6720729642,0.48768794790000003,1.7417426711,3.58,0.29,3.5917266043,0.0,0.0,0.0,3.58,0.29,3.5917266043,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 22:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.5456184012,0.450805367,1.6100191679,0.0,0.0,0.0,1.5456184012,0.450805367,1.6100191679,3.34,0.29,3.3525661813,0.0,0.0,0.0,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 23:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,1.370314352,0.3996750193,1.4274107833,0.0,0.0,0.0,1.370314352,0.3996750193,1.4274107833,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 23:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,1.2349130953,0.3601829861,1.2863678076,0.0,0.0,0.0,1.2349130953,0.3601829861,1.2863678076,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 00:00:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,1.1280431218,0.3290125772,1.1750449185,0.0,0.0,0.0,1.1280431218,0.3290125772,1.1750449185,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 00:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,1.0462876078,0.30516721890000004,1.0898829248,0.0,0.0,0.0,1.0462876078,0.30516721890000004,1.0898829248,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 01:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,1.0453754128,0.3049011621,1.0889327217,0.0,0.0,0.0,1.0453754128,0.3049011621,1.0889327217,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 01:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,1.0045521115,0.2929943659,1.0464084495,0.0,0.0,0.0,1.0045521115,0.2929943659,1.0464084495,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 02:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,1.0036778277,0.29273936640000003,1.0454977372,0.0,0.0,0.0,1.0036778277,0.29273936640000003,1.0454977372,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 02:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.9662141507,0.28181246060000004,1.0064730736,0.0,0.0,0.0,0.9662141507,0.28181246060000004,1.0064730736,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 03:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.9721211368,0.2835353316,1.0126261841,0.0,0.0,0.0,0.9721211368,0.2835353316,1.0126261841,2.3590400000000002,0.28472000000000003,2.3761597589,0.11904,0.03472,0.124,2.24,0.25,2.2539077177,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 03:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.94169596,0.2746613217,0.9809332917,0.0,0.0,0.0,0.94169596,0.2746613217,0.9809332917,2.41,0.27,2.4250773184,0.0,0.0,0.0,2.41,0.27,2.4250773184,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 04:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.9400568025,0.2741832341,0.979225836,0.0,0.0,0.0,0.9400568025,0.2741832341,0.979225836,2.384,0.007,2.3840102767999998,0.024,0.007,0.025,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 04:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.9384176451,0.2737051465,0.9775183803,0.0,0.0,0.0,0.9384176451,0.2737051465,0.9775183803,2.39432,0.23876000000000003,2.4061950461,0.06432,0.018760000000000002,0.067,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 05:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.98353937,0.2868656496,1.024520177,0.0,0.0,0.0,0.98353937,0.2868656496,1.024520177,2.40984,0.029120000000000004,2.4100159336,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 05:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,1.0323650785,0.3011064812,1.0753802902,0.0,0.0,0.0,1.0323650785,0.3011064812,1.0753802902,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 06:00:00,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,1.0895822823,0.3177948323,1.1349815441,0.0,0.0,0.0,1.0895822823,0.3177948323,1.1349815441,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 06:30:00,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,1.2818262873,0.3738660004,1.3352357159000001,0.0,0.0,0.0,1.2818262873,0.3738660004,1.3352357159000001,3.21,0.28,3.2221886971,0.0,0.0,0.0,3.21,0.28,3.2221886971,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 07:00:00,4.27,0.28,4.2791704804,0.0,0.0,0.0,4.27,0.28,4.2791704804,1.4936455702,0.43564662460000003,1.5558808022,0.0,0.0,0.0,1.4936455702,0.43564662460000003,1.5558808022,3.5700000000000003,0.28,3.5809635575,0.0,0.0,0.0,3.5700000000000003,0.28,3.5809635575,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 07:30:00,4.94,0.38,4.954593828,0.0,0.0,0.0,4.94,0.38,4.954593828,1.7285089992,0.5041484581,1.8005302075,0.0,0.0,0.0,1.7285089992,0.5041484581,1.8005302075,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 08:00:00,5.28,0.48,5.3017732882,0.0,0.0,0.0,5.28,0.48,5.3017732882,1.7917677071,0.5225989146,1.8664246949,0.0,0.0,0.0,1.7917677071,0.5225989146,1.8664246949,4.16072,0.31896,4.1729277971,0.030720000000000004,0.008960000000000001,0.032,4.13,0.31,4.1416180413,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 08:30:00,5.82,0.8,5.8747255255,0.0,0.0,0.0,5.82,0.8,5.8747255255,1.9009020391,0.5544297614,1.9801062908,0.0,0.0,0.0,1.9009020391,0.5544297614,1.9801062908,4.44,0.39,4.4570954668,0.0,0.0,0.0,4.44,0.39,4.4570954668,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 09:00:00,6.0,0.88,6.0641899706,0.0,0.0,0.0,6.0,0.88,6.0641899706,1.9548756799,0.5701720733,2.0363288332,0.0,0.0,0.0,1.9548756799,0.5701720733,2.0363288332,4.54,0.43,4.5603179714,0.0,0.0,0.0,4.54,0.43,4.5603179714,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 09:30:00,6.19,1.04,6.2767587177,0.0,0.0,0.0,6.19,1.04,6.2767587177,2.015905945,0.5879725673,2.099902026,0.0,0.0,0.0,2.015905945,0.5879725673,2.099902026,4.59,0.45,4.6120060711,0.0,0.0,0.0,4.59,0.45,4.6120060711,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 10:00:00,6.19,1.0,6.2702551782,0.0,0.0,0.0,6.19,1.0,6.2702551782,1.8969291857,0.5532710125,1.9759679018,0.0,0.0,0.0,1.8969291857,0.5532710125,1.9759679018,4.59096,0.48028000000000004,4.6160137132,0.0009600000000000001,0.00028000000000000003,0.001,4.59,0.48,4.6150297941,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 10:30:00,6.12,0.9,6.1858224999,0.0,0.0,0.0,6.12,0.9,6.1858224999,1.8002511534,0.5250732531,1.8752616181000001,0.0,0.0,0.0,1.8002511534,0.5250732531,1.8752616181000001,4.72576,0.6816800000000001,4.774672261,0.00576,0.00168,0.006,4.72,0.68,4.7687314875,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 11:00:00,6.27,1.16,6.3764018067,0.0,0.0,0.0,6.27,1.16,6.3764018067,1.8374843706,0.5359329414,1.9140462194,0.0,0.0,0.0,1.8374843706,0.5359329414,1.9140462194,4.75384,0.65112,4.798223838,0.0038400000000000005,0.0011200000000000001,0.004,4.75,0.65,4.7942674101,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 11:30:00,6.06,1.03,6.1469097927,0.0,0.0,0.0,6.06,1.03,6.1469097927,1.6671731172,0.4862588258,1.7366386637,0.0,0.0,0.0,1.6671731172,0.4862588258,1.7366386637,4.51168,0.65924,4.559589214,0.03168,0.00924,0.033,4.48,0.65,4.5269084373,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 12:00:00,6.15,1.03,6.2356555389,0.0,0.0,0.0,6.15,1.03,6.2356555389,1.6715109484,0.4875240266,1.7411572379,0.0,0.0,0.0,1.6715109484,0.4875240266,1.7411572379,4.53264,0.6595200000000001,4.5803702907,0.03264,0.00952,0.034,4.5,0.65,4.5467021015,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 12:30:00,6.28,0.97,6.354470867,0.0,0.0,0.0,6.28,0.97,6.354470867,1.8543084313,0.5408399591,1.9315712827,0.0,0.0,0.0,1.8543084313,0.5408399591,1.9315712827,4.81056,0.70308,4.8616673066,0.010560000000000002,0.0030800000000000003,0.011,4.8,0.7000000000000001,4.8507731343,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 13:00:00,5.02,0.81,5.0849287114,0.0,0.0,0.0,5.02,0.81,5.0849287114,1.6872726662000002,0.4921211943,1.7575756939,0.0,0.0,0.0,1.6872726662000002,0.4921211943,1.7575756939,5.708,0.784,5.7615900583,0.048,0.014,0.05,5.66,0.77,5.7121362029,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 13:30:00,4.75,0.7000000000000001,4.8013019068,0.0,0.0,0.0,4.75,0.7000000000000001,4.8013019068,1.527663824,0.4455686153,1.5913164833,0.0,0.0,0.0,1.527663824,0.4455686153,1.5913164833,5.50392,0.79156,5.5605487679,0.07392,0.021560000000000003,0.077,5.43,0.77,5.4843231123,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 14:00:00,4.64,0.81,4.7101698483,0.0,0.0,0.0,4.64,0.81,4.7101698483,1.5316594573,0.4467340084,1.5954786014,0.0,0.0,0.0,1.5316594573,0.4467340084,1.5954786014,5.5280000000000005,0.784,5.5833180099,0.048,0.014,0.05,5.48,0.77,5.5338323068,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 14:30:00,4.6,0.76,4.6623599175,0.0,0.0,0.0,4.6,0.76,4.6623599175,1.5068226801,0.4394899484,1.5696069585,0.0,0.0,0.0,1.5068226801,0.4394899484,1.5696069585,5.45688,0.69784,5.5013198416,0.02688,0.007840000000000001,0.028,5.43,0.6900000000000001,5.4736642206,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 15:00:00,4.62,0.62,4.6614160938,0.0,0.0,0.0,4.62,0.62,4.6614160938,1.6342880403,0.47666734510000003,1.7023833753000002,0.0,0.0,0.0,1.6342880403,0.47666734510000003,1.7023833753000002,5.38576,0.6916800000000001,5.4299937385,0.00576,0.00168,0.006,5.38,0.6900000000000001,5.42406674,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 15:30:00,4.52,0.49,4.5464821566,0.0,0.0,0.0,4.52,0.49,4.5464821566,1.6571999964000002,0.4833499989,1.7262499962,0.0,0.0,0.0,1.6571999964000002,0.4833499989,1.7262499962,5.31,0.5700000000000001,5.340505594,0.0,0.0,0.0,5.31,0.5700000000000001,5.340505594,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 16:00:00,4.33,0.45,4.3533205717,0.0,0.0,0.0,4.33,0.45,4.3533205717,1.7289692535999999,0.504282699,1.8010096392000001,0.0,0.0,0.0,1.7289692535999999,0.504282699,1.8010096392000001,5.13192,0.53056,5.1592728945,0.0019200000000000003,0.0005600000000000001,0.002,5.13,0.53,5.157305498,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 16:30:00,4.25,0.38,4.2669544174,0.0,0.0,0.0,4.25,0.38,4.2669544174,1.7994809589,0.5248486130000001,1.8744593321,0.0,0.0,0.0,1.7994809589,0.5248486130000001,1.8744593321,5.07,0.44,5.0890568871,0.0,0.0,0.0,5.07,0.44,5.0890568871,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 17:00:00,4.01,0.24,4.0171756247,0.0,0.0,0.0,4.01,0.24,4.0171756247,1.9687443354,0.5742170978000001,2.0507753494,0.0,0.0,0.0,1.9687443354,0.5742170978000001,2.0507753494,5.11,0.38,5.1241096788,0.0,0.0,0.0,5.11,0.38,5.1241096788,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 17:30:00,3.88,0.24,3.8874155939,0.0,0.0,0.0,3.88,0.24,3.8874155939,2.0178239488,0.5885319851,2.1018999466,0.0,0.0,0.0,2.0178239488,0.5885319851,2.1018999466,5.02,0.29,5.0283695171,0.0,0.0,0.0,5.02,0.29,5.0283695171,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 18:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,2.0019270479,0.583895389,2.0853406749,0.0,0.0,0.0,2.0019270479,0.583895389,2.0853406749,4.86,0.26,4.8669497635,0.0,0.0,0.0,4.86,0.26,4.8669497635,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 18:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,2.0053935882,0.5849064632000001,2.0889516544,0.0,0.0,0.0,2.0053935882,0.5849064632000001,2.0889516544,4.79,0.31,4.8000208333,0.0,0.0,0.0,4.79,0.31,4.8000208333,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 19:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,1.9984605076,0.5828843147,2.0817296954,0.0,0.0,0.0,1.9984605076,0.5828843147,2.0817296954,4.95,0.36,4.9630736444,0.0,0.0,0.0,4.95,0.36,4.9630736444,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 19:30:00,3.54,-0.39,3.5614182568,0.0,0.0,0.0,3.54,-0.39,3.5614182568,2.0211785848,0.5895104206,2.1053943591,0.0,0.0,0.0,2.0211785848,0.5895104206,2.1053943591,4.87,0.43,4.8889467168,0.0,0.0,0.0,4.87,0.43,4.8889467168,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 20:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.9702147218000001,0.5746459605,2.0523070019,0.0,0.0,0.0,1.9702147218000001,0.5746459605,2.0523070019,3.30904,0.10472000000000001,3.3106966034,0.35904,0.10472000000000001,0.374,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 20:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.9984605076,0.5828843147,2.0817296954,0.0,0.0,0.0,1.9984605076,0.5828843147,2.0817296954,3.388,-0.121,3.3901600257,0.40800000000000003,0.11900000000000001,0.425,2.98,-0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 21:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.9670637750000002,0.5737269344,2.0490247656,0.0,0.0,0.0,1.9670637750000002,0.5737269344,2.0490247656,3.2187200000000002,-0.14704,3.2220768458,0.31872,0.09296,0.332,2.9,-0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 21:30:00,3.91,-0.22,3.9161843675,0.0,0.0,0.0,3.91,-0.22,3.9161843675,1.7905096562,0.5222319831000001,1.8651142252000001,0.0,0.0,0.0,1.7905096562,0.5222319831000001,1.8651142252000001,3.07136,-0.13752,3.0744371843,0.35136,0.10248,0.366,2.7199999999999998,-0.24,2.7305677065,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 22:00:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.7242454938,0.5029049357,1.7960890561,0.0,0.0,0.0,1.7242454938,0.5029049357,1.7960890561,2.90096,0.02528,2.9010701474,0.12096000000000001,0.035280000000000006,0.126,2.7800000000000002,-0.01,2.7800179856,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 22:30:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,1.5517111186,0.4525824096,1.6163657485,0.0,0.0,0.0,1.5517111186,0.4525824096,1.6163657485,3.11,0.25,3.1200320511,0.0,0.0,0.0,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 23:00:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,1.4818468955,0.43220534450000003,1.5435905161,0.0,0.0,0.0,1.4818468955,0.43220534450000003,1.5435905161,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 23:30:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,1.2669666215,0.3695319313,1.3197568974,0.0,0.0,0.0,1.2669666215,0.3695319313,1.3197568974,2.99,0.25,3.000433302,0.0,0.0,0.0,2.99,0.25,3.000433302,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 00:00:00,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,1.199438256,0.349836158,1.24941485,0.0,0.0,0.0,1.199438256,0.349836158,1.24941485,3.09,0.25,3.1000967727,0.0,0.0,0.0,3.09,0.25,3.1000967727,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 00:30:00,2.8,-0.22,2.8086295591,0.0,0.0,0.0,2.8,-0.22,2.8086295591,1.094348609,0.319185011,1.1399464677,0.0,0.0,0.0,1.094348609,0.319185011,1.1399464677,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 01:00:00,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,1.0647613014,0.3105553796,1.1091263557,0.0,0.0,0.0,1.0647613014,0.3105553796,1.1091263557,2.99,0.25,3.000433302,0.0,0.0,0.0,2.99,0.25,3.000433302,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 01:30:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,1.0403279119,0.3034289743,1.0836749083,0.0,0.0,0.0,1.0403279119,0.3034289743,1.0836749083,3.12,0.25,3.13,0.0,0.0,0.0,3.12,0.25,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 02:00:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,1.0236573247,0.29856671970000004,1.0663097133,0.0,0.0,0.0,1.0236573247,0.29856671970000004,1.0663097133,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 02:30:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,1.0200936787,0.297527323,1.062597582,0.0,0.0,0.0,1.0200936787,0.297527323,1.062597582,2.96,0.30000000000000004,2.975163861,0.0,0.0,0.0,2.96,0.30000000000000004,2.975163861,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 03:00:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.9869753153,0.28786780030000003,1.0280992868,0.0,0.0,0.0,0.9869753153,0.28786780030000003,1.0280992868,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 03:30:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.9573622348,0.2792306518,0.9972523280000001,0.0,0.0,0.0,0.9573622348,0.2792306518,0.9972523280000001,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 04:00:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.9556958080000001,0.2787446107,0.9955164666,0.0,0.0,0.0,0.9556958080000001,0.2787446107,0.9955164666,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 04:30:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.9267508280000001,0.2703023248,0.9653654458,0.0,0.0,0.0,0.9267508280000001,0.2703023248,0.9653654458,2.27,0.27,2.2860008749,0.0,0.0,0.0,2.27,0.27,2.2860008749,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 05:00:00,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,-0.22,2.5395472036999998,0.9283653765000001,0.2707732348,0.9670472671,0.0,0.0,0.0,0.9283653765000001,0.2707732348,0.9670472671,2.1892,0.22560000000000002,2.2007934933,0.019200000000000002,0.0056,0.02,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 05:30:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.9574122842,0.2792452496,0.9973044627000001,0.0,0.0,0.0,0.9574122842,0.2792452496,0.9973044627000001,2.24032,0.23176000000000002,2.2522758268,0.04032,0.011760000000000001,0.042,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 06:00:00,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,1.0290754568,0.3001470082,1.0719536008,0.0,0.0,0.0,1.0290754568,0.3001470082,1.0719536008,2.49,0.29,2.5068306684,0.0,0.0,0.0,2.49,0.29,2.5068306684,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 06:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,1.1158583522,0.325458686,1.1623524502,0.0,0.0,0.0,1.1158583522,0.325458686,1.1623524502,2.49,0.29,2.5068306684,0.0,0.0,0.0,2.49,0.29,2.5068306684,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 07:00:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,1.1642128321,0.33956207600000005,1.2127217001,0.0,0.0,0.0,1.1642128321,0.33956207600000005,1.2127217001,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 07:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.2692126896,0.3701870345,1.3220965517,0.0,0.0,0.0,1.2692126896,0.3701870345,1.3220965517,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 08:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.4749750047,0.430201043,1.5364322965000001,0.0,0.0,0.0,1.4749750047,0.430201043,1.5364322965000001,3.0,0.23,3.008803749,0.0,0.0,0.0,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 08:30:00,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,1.5873090027,0.46296512580000004,1.6534468778,0.0,0.0,0.0,1.5873090027,0.46296512580000004,1.6534468778,3.11672,0.23196000000000003,3.1253398215,0.00672,0.0019600000000000004,0.007,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 09:00:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,1.7869410219000001,0.5211911314000001,1.8613968978000002,0.0,0.0,0.0,1.7869410219000001,0.5211911314000001,1.8613968978000002,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 09:30:00,4.2,0.22,4.2057579578,0.0,0.0,0.0,4.2,0.22,4.2057579578,1.7454602618,0.5090925764,1.8181877727,0.0,0.0,0.0,1.7454602618,0.5090925764,1.8181877727,3.47,0.25,3.4789941075,0.0,0.0,0.0,3.47,0.25,3.4789941075,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 10:00:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.7193088996,0.5014650957,1.7909467704000002,0.0,0.0,0.0,1.7193088996,0.5014650957,1.7909467704000002,3.55672,0.32196,3.5712624378999998,0.00672,0.0019600000000000004,0.007,3.55,0.32,3.5643933565,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 10:30:00,4.13864,0.24252,4.1457396204,0.00864,0.00252,0.009000000000000001,4.13,0.24,4.1369674884,1.6214345923,0.4729184227,1.688994367,0.00864,0.00252,0.009000000000000001,1.6127945923,0.47039842270000004,1.679994367,3.29936,0.25148000000000004,3.3089301292,0.039360000000000006,0.01148,0.041,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 11:00:00,4.26096,0.22028000000000003,4.266650138,0.0009600000000000001,0.00028000000000000003,0.001,4.26,0.22,4.2656769685,1.7239206724,0.5028101961,1.7957507004000002,0.0009600000000000001,0.00028000000000000003,0.001,1.7229606724000002,0.5025301961,1.7947507004,3.34784,0.29812000000000005,3.3610873538,0.027840000000000004,0.00812,0.029,3.32,0.29,3.3326415949,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 11:30:00,4.2096,0.2228,4.2154919049,0.009600000000000001,0.0028,0.01,4.2,0.22,4.2057579578,1.5216248184999999,0.4438072387,1.5850258526,0.009600000000000001,0.0028,0.01,1.5120248185,0.4410072387,1.5750258526,3.3395200000000003,0.43736,3.3680376482,0.05952,0.01736,0.062,3.2800000000000002,0.42,3.306780912,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 12:00:00,4.00976,0.25868,4.0180953946,0.02976,0.00868,0.031,3.98,0.25,3.987844029,1.5294503998,0.4460896999,1.5931774996999999,0.02976,0.00868,0.031,1.4996903998,0.4374096999,1.5621774997,3.34448,0.42464,3.3713299453,0.08448000000000001,0.024640000000000002,0.088,3.26,0.4,3.2844482033,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 12:30:00,4.0448,0.2214,4.0508548481,0.0048000000000000004,0.0014,0.005,4.04,0.22,4.0459856648,1.5035303998,0.4385296999,1.5661774997,0.0038400000000000005,0.0011200000000000001,0.004,1.4996903998,0.4374096999,1.5621774997,3.49032,0.34176,3.5070120616000002,0.04032,0.011760000000000001,0.042,3.45,0.33,3.4657466728,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 13:00:00,3.90864,0.00252,3.9086408124,0.00864,0.00252,0.009000000000000001,3.9,0.0,3.9,1.4812603569,0.4320342708,1.5429795385,0.00672,0.0019600000000000004,0.007,1.4745403569,0.4300742708,1.5359795385,3.42704,0.42372000000000004,3.4531350683,0.047040000000000005,0.013720000000000001,0.049,3.38,0.41000000000000003,3.4047760572,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 13:30:00,3.72168,0.22924000000000003,3.7287334311,0.03168,0.00924,0.033,3.69,0.22,3.6965524479000003,1.3478047967,0.3931097324,1.4039633299,0.02304,0.00672,0.024,1.3247647967,0.3863897324,1.3799633299,3.22256,0.41408000000000006,3.2490545086,0.08256000000000001,0.02408,0.08600000000000001,3.14,0.39,3.1641270518,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 14:00:00,3.71016,0.005880000000000001,3.7101646594,0.02016,0.005880000000000001,0.021,3.69,0.0,3.69,1.3058115686,0.38086170750000004,1.360220384,0.01728,0.00504,0.018000000000000002,1.2885315686,0.3758217075,1.342220384,3.2072,0.4096,3.2332497584,0.06720000000000001,0.0196,0.07,3.14,0.39,3.1641270518,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 14:30:00,3.63784,0.22812000000000002,3.6449854046,0.027840000000000004,0.00812,0.029,3.61,0.22,3.6166973885,1.2332544933,0.3596992272,1.2846400972,0.021120000000000003,0.0061600000000000005,0.022,1.2121344933,0.35353922720000003,1.2626400972,2.9168000000000003,0.33240000000000003,2.9356791378000002,0.07680000000000001,0.0224,0.08,2.84,0.31,2.8568689153999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 15:00:00,3.408,0.014,3.4080287557,0.048,0.014,0.05,3.36,0.0,3.36,1.2068558837,0.3519996327,1.2571415455000001,0.03456,0.01008,0.036000000000000004,1.1722958837,0.34191963270000003,1.2211415455,2.9300800000000002,0.38044000000000006,2.9546748383,0.07008,0.020440000000000003,0.073,2.86,0.36,2.8825682993,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 15:30:00,3.39648,0.01064,3.3964966657,0.036480000000000005,0.01064,0.038,3.36,0.0,3.36,1.2571007618,0.3666543889,1.3094799602,0.02688,0.007840000000000001,0.028,1.2302207618,0.3588143889,1.2814799602,2.9272,0.29960000000000003,2.942492141,0.06720000000000001,0.0196,0.07,2.86,0.28,2.8736736071,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 16:00:00,3.47456,0.01008,3.4745746214,0.03456,0.01008,0.036000000000000004,3.44,0.0,3.44,1.3084694254,0.3816369157,1.3629889848,0.025920000000000002,0.007560000000000001,0.027,1.2825494254,0.3740769157,1.3359889848,2.9070400000000003,0.35372000000000003,2.9284807324,0.047040000000000005,0.013720000000000001,0.049,2.86,0.34,2.8801388855,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 16:30:00,3.5792,0.0056,3.5792043809000003,0.019200000000000002,0.0056,0.02,3.56,0.0,3.56,1.3532845312,0.39470798830000003,1.4096713867,0.01632,0.00476,0.017,1.3369645312,0.3899479883,1.3926713867,3.09936,0.25148000000000004,3.1095457224,0.039360000000000006,0.01148,0.041,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 17:00:00,3.6748000000000003,0.0014,3.6748002667,0.0048000000000000004,0.0014,0.005,3.67,0.0,3.67,1.4170125497,0.41329532700000005,1.4760547393,0.0038400000000000005,0.0011200000000000001,0.004,1.4131725497,0.41217532700000004,1.4720547393,3.27344,0.24392000000000003,3.2825152551,0.01344,0.003920000000000001,0.014,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 17:30:00,3.81672,0.0019600000000000004,3.8167205033,0.00672,0.0019600000000000004,0.007,3.81,0.0,3.81,1.6738114743999999,0.48819501340000004,1.7435536191,0.0048000000000000004,0.0014,0.005,1.6690114744,0.48679501340000003,1.7385536191000002,3.18264,0.24952000000000002,3.1924062398,0.03264,0.00952,0.034,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 18:00:00,3.91096,0.00028000000000000003,3.91096001,0.0009600000000000001,0.00028000000000000003,0.001,3.91,0.0,3.91,1.7172127306,0.5008537131,1.7887632610000002,0.0009600000000000001,0.00028000000000000003,0.001,1.7162527306,0.5005737131,1.787763261,3.17112,0.0061600000000000005,3.171125983,0.021120000000000003,0.0061600000000000005,0.022,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 18:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.797131134,0.5241632474,1.8720115979,0.0,0.0,0.0,1.797131134,0.5241632474,1.8720115979,3.15192,0.23056000000000001,3.160341374,0.0019200000000000003,0.0005600000000000001,0.002,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 19:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.8537246332000001,0.5406696847,1.9309631596,0.0,0.0,0.0,1.8537246332000001,0.5406696847,1.9309631596,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 19:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.8505257987000001,0.5397366913,1.9276310403,0.0,0.0,0.0,1.8505257987000001,0.5397366913,1.9276310403,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 20:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.8393298777,0.5364712143,1.9159686226,0.0,0.0,0.0,1.8393298777,0.5364712143,1.9159686226,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 20:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.8881178414000002,0.5507010371000001,1.9667894181,0.0,0.0,0.0,1.8881178414000002,0.5507010371000001,1.9667894181,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 21:00:00,3.89,-0.22,3.8962161131,0.0,0.0,0.0,3.89,-0.22,3.8962161131,1.7822274049,0.5198163264,1.8564868801,0.0,0.0,0.0,1.7822274049,0.5198163264,1.8564868801,3.34,0.26,3.350104476,0.0,0.0,0.0,3.34,0.26,3.350104476,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 21:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,1.6320421385000001,0.47601229040000004,1.7000438943,0.0,0.0,0.0,1.6320421385000001,0.47601229040000004,1.7000438943,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 22:00:00,3.45,-0.25,3.4590461113,0.0,0.0,0.0,3.45,-0.25,3.4590461113,1.556927723,0.45410391920000004,1.6217997115,0.0,0.0,0.0,1.556927723,0.45410391920000004,1.6217997115,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 22:30:00,3.2800000000000002,-0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,-0.25,3.2895136419,1.4687050362,0.4283723022,1.5299010794,0.0,0.0,0.0,1.4687050362,0.4283723022,1.5299010794,2.81,0.22,2.8185989427,0.0,0.0,0.0,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 23:00:00,3.1,-0.25,3.110064308,0.0,0.0,0.0,3.1,-0.25,3.110064308,1.3264762846,0.3868889163,1.3817461298,0.0,0.0,0.0,1.3264762846,0.3868889163,1.3817461298,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 23:30:00,2.96,-0.25,2.9705386717,0.0,0.0,0.0,2.96,-0.25,2.9705386717,1.258438613,0.3670445955,1.3108735553,0.0,0.0,0.0,1.258438613,0.3670445955,1.3108735553,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 00:00:00,2.7800000000000002,-0.25,2.791218372,0.0,0.0,0.0,2.7800000000000002,-0.25,2.791218372,1.1396234749,0.3323901802,1.1871077863,0.0,0.0,0.0,1.1396234749,0.3323901802,1.1871077863,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 00:30:00,2.65,-0.25,2.6617663308,0.0,0.0,0.0,2.65,-0.25,2.6617663308,1.0600749539,0.30918852820000003,1.1042447437,0.0,0.0,0.0,1.0600749539,0.30918852820000003,1.1042447437,2.26632,0.00476,2.2663249988,0.01632,0.00476,0.017,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 01:00:00,2.59,-0.25,2.6020376631,0.0,0.0,0.0,2.59,-0.25,2.6020376631,1.0336010146,0.3014669626,1.0766677235,0.0,0.0,0.0,1.0336010146,0.3014669626,1.0766677235,2.20288,0.00084,2.2028801602,0.00288,0.00084,0.003,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 01:30:00,2.5700000000000003,-0.25,2.582130903,0.0,0.0,0.0,2.5700000000000003,-0.25,2.582130903,1.0124206659,0.2952893609,1.0546048603,0.0,0.0,0.0,1.0124206659,0.2952893609,1.0546048603,2.15688,0.007840000000000001,2.1568942487,0.02688,0.007840000000000001,0.028,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 02:00:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,0.9921157650000001,0.2893670981,1.0334539219,0.0,0.0,0.0,0.9921157650000001,0.2893670981,1.0334539219,2.11288,0.00084,2.112880167,0.00288,0.00084,0.003,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 02:30:00,2.47,-0.25,2.4826195842,0.0,0.0,0.0,2.47,-0.25,2.4826195842,0.9564139578,0.278954071,0.9962645394,0.0,0.0,0.0,0.9564139578,0.278954071,0.9962645394,2.19,0.0,2.19,0.0,0.0,0.0,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 03:00:00,2.47,-0.27,2.4847132631,0.0,0.0,0.0,2.47,-0.27,2.4847132631,0.9547535169,0.2784697758,0.9945349135,0.0,0.0,0.0,0.9547535169,0.2784697758,0.9945349135,2.09976,0.00868,2.0997779406,0.02976,0.00868,0.031,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 03:30:00,2.45,-0.24,2.461727036,0.0,0.0,0.0,2.45,-0.24,2.461727036,0.9319985262,0.2718329035,0.9708317982,0.0,0.0,0.0,0.9319985262,0.2718329035,0.9708317982,2.16264,0.00952,2.1626609535,0.03264,0.00952,0.034,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 04:00:00,2.43,-0.24,2.4418230894,0.0,0.0,0.0,2.43,-0.24,2.4418230894,0.9319985262,0.2718329035,0.9708317982,0.0,0.0,0.0,0.9319985262,0.2718329035,0.9708317982,2.11528,0.23904000000000003,2.128743667,0.06528,0.01904,0.068,2.05,0.22,2.0617710833,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 04:30:00,2.45,-0.24,2.461727036,0.0,0.0,0.0,2.45,-0.24,2.461727036,0.9319985262,0.2718329035,0.9708317982,0.0,0.0,0.0,0.9319985262,0.2718329035,0.9708317982,2.12072,0.043960000000000006,2.1211755703,0.15072000000000002,0.043960000000000006,0.157,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 05:00:00,2.43,-0.24,2.4418230894,0.0,0.0,0.0,2.43,-0.24,2.4418230894,0.9328089597,0.2720692799,0.9716759997000001,0.0,0.0,0.0,0.9328089597,0.2720692799,0.9716759997000001,2.1156800000000002,0.28624000000000005,2.1349555499,0.05568000000000001,0.01624,0.058,2.06,0.27,2.0776188293,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 05:30:00,2.46,-0.24,2.4716795909,0.0,0.0,0.0,2.46,-0.24,2.4716795909,0.9528413328,0.2779120554,0.9925430550000001,0.0,0.0,0.0,0.9528413328,0.2779120554,0.9925430550000001,2.11328,0.03304,2.1135382656,0.11328,0.03304,0.11800000000000001,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 06:00:00,2.55,-0.24,2.5612692166,0.0,0.0,0.0,2.55,-0.24,2.5612692166,0.9520127751,0.2776703927,0.9916799741000001,0.0,0.0,0.0,0.9520127751,0.2776703927,0.9916799741000001,2.1612,0.026600000000000002,2.1613636899,0.0912,0.026600000000000002,0.095,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 06:30:00,2.75,-0.24,2.7604528614,0.0,0.0,0.0,2.75,-0.24,2.7604528614,1.0361086362,0.3021983522,1.0792798293,0.0,0.0,0.0,1.0361086362,0.3021983522,1.0792798293,2.22896,0.014280000000000001,2.2290057425,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 07:00:00,2.84,-0.24,2.8501228043999998,0.0,0.0,0.0,2.84,-0.24,2.8501228043999998,1.0623052257,0.30983902420000003,1.1065679434,0.0,0.0,0.0,1.0623052257,0.30983902420000003,1.1065679434,2.23,0.035,2.2302746468,0.12,0.035,0.125,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 07:30:00,2.87,-0.24,2.8800173611,0.0,0.0,0.0,2.87,-0.24,2.8800173611,1.1179286656,0.32606252750000003,1.1645090266,0.0,0.0,0.0,1.1179286656,0.32606252750000003,1.1645090266,2.32224,0.04732,2.3227220669,0.16224000000000002,0.04732,0.169,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 08:00:00,3.02,-0.24,3.0295214143,0.0,0.0,0.0,3.02,-0.24,3.0295214143,1.2504362058,0.36471056,1.3025377143,0.0,0.0,0.0,1.2504362058,0.36471056,1.3025377143,2.4958400000000003,-0.16288000000000002,2.5011491759,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3,-0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 08:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,1.3801606036,0.4025468427,1.4376672954,0.0,0.0,0.0,1.3801606036,0.4025468427,1.4376672954,2.58624,0.05432000000000001,2.5868103912000002,0.18624000000000002,0.05432000000000001,0.194,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 09:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.5146262203,0.4417659809,1.5777356461,0.0,0.0,0.0,1.5146262203,0.4417659809,1.5777356461,2.7392000000000003,0.30060000000000003,2.7556445707,0.13920000000000002,0.040600000000000004,0.145,2.6,0.26,2.6129676615,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 09:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.6443587657,0.47960464,1.7128737142000001,0.0,0.0,0.0,1.6443587657,0.47960464,1.7128737142000001,2.91536,0.25948000000000004,2.9268846578,0.13536,0.03948,0.14100000000000001,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 10:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.6828939309000002,0.4908440632,1.7530145113,0.0,0.0,0.0,1.6828939309000002,0.4908440632,1.7530145113,2.91248,0.03864,2.912736308,0.13248000000000001,0.03864,0.138,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 10:30:00,3.81288,0.00084,3.8128800925,0.00288,0.00084,0.003,3.81,0.0,3.81,1.6872726662000002,0.4921211943,1.7575756939,0.0,0.0,0.0,1.6872726662000002,0.4921211943,1.7575756939,2.97016,0.04088000000000001,2.9704413140000003,0.14016,0.04088000000000001,0.146,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 11:00:00,3.92384,0.0011200000000000001,3.9238401598,0.0038400000000000005,0.0011200000000000001,0.004,3.92,0.0,3.92,1.6945705583000001,0.4942497462,1.7651776649,0.0,0.0,0.0,1.6945705583000001,0.4942497462,1.7651776649,2.97752,0.25136000000000003,2.9881109752,0.10752,0.031360000000000006,0.112,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 11:30:00,4.01192,0.0005600000000000001,4.0119200391,0.0019200000000000003,0.0005600000000000001,0.002,4.01,0.0,4.01,1.6926114014,0.4936783254,1.7631368765,0.0009600000000000001,0.00028000000000000003,0.001,1.6916514014000001,0.4933983254,1.7621368765,3.0736,0.26980000000000004,3.0854187722,0.033600000000000005,0.0098,0.035,3.04,0.26,3.051098163,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 12:00:00,4.14192,0.0005600000000000001,4.1419200379,0.0019200000000000003,0.0005600000000000001,0.002,4.14,0.0,4.14,1.6733399113,0.4880574741,1.7430624076,0.0009600000000000001,0.00028000000000000003,0.001,1.6723799113000002,0.4877774741,1.7420624076,3.194,0.28700000000000003,3.2068684101000002,0.024,0.007,0.025,3.17,0.28,3.1823419049,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 12:30:00,4.1392,0.0056,4.1392037882,0.019200000000000002,0.0056,0.02,4.12,0.0,4.12,1.7482631138,0.5099100749000001,1.8211074102,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7357831138000002,0.5062700749,1.8081074101999999,3.27568,0.36624,3.29609029,0.05568000000000001,0.01624,0.058,3.22,0.35000000000000003,3.2389658843999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 13:00:00,4.10016,0.005880000000000001,4.1001642162,0.02016,0.005880000000000001,0.021,4.08,0.0,4.08,1.8282590032,0.5332422093,1.9044364616,0.01344,0.003920000000000001,0.014,1.8148190032,0.5293222093000001,1.8904364616,3.2272,0.30960000000000004,3.2420166563,0.06720000000000001,0.0196,0.07,3.16,0.29,3.1732790612,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 13:30:00,4.01824,0.00532,4.0182435217,0.018240000000000003,0.00532,0.019,4.0,0.0,4.0,1.5488227291999999,0.4517399627,1.6133570096,0.01344,0.003920000000000001,0.014,1.5353827292000002,0.4478199627,1.5993570096,3.14336,0.30848000000000003,3.1584603844,0.06336,0.01848,0.066,3.08,0.29,3.0936224721,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 14:00:00,3.8945600000000002,0.26008000000000003,3.9032344536,0.03456,0.01008,0.036000000000000004,3.86,0.25,3.8680873827,1.3639403894,0.3978159469,1.420771239,0.025920000000000002,0.007560000000000001,0.027,1.3380203894,0.39025594690000004,1.393771239,3.01472,0.32596,3.0322906523,0.054720000000000005,0.015960000000000002,0.057,2.96,0.31,2.9761888381,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 14:30:00,3.8151200000000003,0.23316,3.822238114,0.04512,0.013160000000000002,0.047,3.77,0.22,3.7764136426,1.2935083353,0.37727326450000004,1.3474045159,0.03552,0.010360000000000001,0.037,1.2579883352999999,0.3669132645,1.3104045159,2.87216,0.38688000000000006,2.8980992392,0.09216,0.02688,0.096,2.7800000000000002,0.36,2.8032124429,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 15:00:00,3.81608,0.23344,3.8232134128,0.04608,0.01344,0.048,3.77,0.22,3.7764136426,1.3224821639,0.3857239645,1.3775855874,0.03456,0.01008,0.036000000000000004,1.2879221639,0.37564396450000004,1.3415855874,2.6939200000000003,0.30156000000000005,2.7107459121,0.07392,0.021560000000000003,0.077,2.62,0.28,2.6349193536,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 15:30:00,3.7663200000000003,0.22476000000000002,3.7730204611,0.01632,0.00476,0.017,3.75,0.22,3.7564477901,1.4708702155,0.4290038128,1.5321564744,0.010560000000000002,0.0030800000000000003,0.011,1.4603102155,0.4259238128,1.5211564744000001,2.88472,0.24596,2.8951866606000003,0.054720000000000005,0.015960000000000002,0.057,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 16:00:00,3.92384,0.22112,3.9300654447000003,0.0038400000000000005,0.0011200000000000001,0.004,3.92,0.22,3.9261686158,1.6462787657,0.48016464000000003,1.7148737142,0.0019200000000000003,0.0005600000000000001,0.002,1.6443587657,0.47960464,1.7128737142000001,2.94056,0.23308,2.9497829412,0.010560000000000002,0.0030800000000000003,0.011,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 16:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.7678141926,0.5156124729,1.8414731173,0.0,0.0,0.0,1.7678141926,0.5156124729,1.8414731173,3.20632,0.23476000000000002,3.214902829,0.01632,0.00476,0.017,3.19,0.23,3.1982807882,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 17:00:00,4.21384,0.48112000000000005,4.2412172781,0.0038400000000000005,0.0011200000000000001,0.004,4.21,0.48,4.2372750678,1.8349994463,0.5352081718,1.9114577565,0.0009600000000000001,0.00028000000000000003,0.001,1.8340394463,0.5349281718000001,1.9104577565,3.17592,0.23756000000000002,3.1847923951,0.025920000000000002,0.007560000000000001,0.027,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 17:30:00,4.58288,0.59084,4.6208095611,0.00288,0.00084,0.003,4.58,0.59,4.6178458181,1.9905885449,0.5805883256000001,2.0735297343,0.0009600000000000001,0.00028000000000000003,0.001,1.9896285449,0.5803083256,2.0725297343,3.16344,0.26392000000000004,3.1744300906,0.01344,0.003920000000000001,0.014,3.15,0.26,3.1607119451,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 18:00:00,4.65,0.59,4.6872806615,0.0,0.0,0.0,4.65,0.59,4.6872806615,1.9913496769,0.5808103224,2.0743225801,0.0,0.0,0.0,1.9913496769,0.5808103224,2.0743225801,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 18:30:00,4.68,0.59,4.7170435656,0.0,0.0,0.0,4.68,0.59,4.7170435656,2.0072934678,0.5854605948,2.0909306957,0.0,0.0,0.0,2.0072934678,0.5854605948,2.0909306957,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 19:00:00,4.91,0.9,4.9918032814,0.0,0.0,0.0,4.91,0.9,4.9918032814,1.9598982392000002,0.5716369864,2.0415606659,0.0,0.0,0.0,1.9598982392000002,0.5716369864,2.0415606659,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 19:30:00,5.48,1.12,5.5932816843,0.0,0.0,0.0,5.48,1.12,5.5932816843,1.9632949433,0.5726276918000001,2.0450988992,0.0,0.0,0.0,1.9632949433,0.5726276918000001,2.0450988992,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 20:00:00,5.1,1.15,5.2280493494,0.0,0.0,0.0,5.1,1.15,5.2280493494,1.9565015352000001,0.5706462811,2.0380224325,0.0,0.0,0.0,1.9565015352000001,0.5706462811,2.0380224325,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 20:30:00,4.8100000000000005,1.0,4.9128504964,0.0,0.0,0.0,4.8100000000000005,1.0,4.9128504964,1.9615965913000002,0.5721323391,2.0433297826,0.0,0.0,0.0,1.9615965913000002,0.5721323391,2.0433297826,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 21:00:00,4.36,0.22,4.3655469302,0.0,0.0,0.0,4.36,0.22,4.3655469302,1.9948037465000001,0.5818177594,2.0779205692,0.0,0.0,0.0,1.9948037465000001,0.5818177594,2.0779205692,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 21:30:00,4.45,0.58,4.4876385772,0.0,0.0,0.0,4.45,0.58,4.4876385772,1.7812324041,0.5195261179,1.8554504209,0.0,0.0,0.0,1.7812324041,0.5195261179,1.8554504209,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 22:00:00,4.71,0.93,4.8009374085,0.0,0.0,0.0,4.71,0.93,4.8009374085,1.6394846915999999,0.47818303500000003,1.7077965537000002,0.0,0.0,0.0,1.6394846915999999,0.47818303500000003,1.7077965537000002,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 22:30:00,4.49,1.18,4.6424670166,0.0,0.0,0.0,4.49,1.18,4.6424670166,1.5509944652,0.4523733857,1.6156192346,0.0,0.0,0.0,1.5509944652,0.4523733857,1.6156192346,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 23:00:00,4.15,0.99,4.2664505154,0.0,0.0,0.0,4.15,0.99,4.2664505154,1.4306642121,0.4172770619,1.490275221,0.0,0.0,0.0,1.4306642121,0.4172770619,1.490275221,2.93,0.24,2.9398129192,0.0,0.0,0.0,2.93,0.24,2.9398129192,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 23:30:00,3.58,1.07,3.7364823029,0.0,0.0,0.0,3.58,1.07,3.7364823029,1.2669666215,0.3695319313,1.3197568974,0.0,0.0,0.0,1.2669666215,0.3695319313,1.3197568974,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 00:00:00,3.29,1.07,3.4596242571,0.0,0.0,0.0,3.29,1.07,3.4596242571,1.1378950267,0.3318860495,1.1853073195000001,0.0,0.0,0.0,1.1378950267,0.3318860495,1.1853073195000001,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 00:30:00,3.09,0.45,3.1225950746,0.0,0.0,0.0,3.09,0.45,3.1225950746,1.0757691633,0.31376600600000004,1.1205928784,0.0,0.0,0.0,1.0757691633,0.31376600600000004,1.1205928784,2.36,0.22,2.3702320561,0.0,0.0,0.0,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 01:00:00,3.56,0.5700000000000001,3.6053432569,0.0,0.0,0.0,3.56,0.5700000000000001,3.6053432569,1.1092726239,0.3235378486,1.1554923165,0.0,0.0,0.0,1.1092726239,0.3235378486,1.1554923165,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 01:30:00,3.8200000000000003,0.99,3.9462007045,0.0,0.0,0.0,3.8200000000000003,0.99,3.9462007045,1.0484837928,0.3058077729,1.0921706175,0.0,0.0,0.0,1.0484837928,0.3058077729,1.0921706175,2.19,0.0,2.19,0.0,0.0,0.0,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 02:00:00,3.6,0.9500000000000001,3.7232378382,0.0,0.0,0.0,3.6,0.9500000000000001,3.7232378382,0.9764159022000001,0.2847879715,1.0170998982,0.0,0.0,0.0,0.9764159022000001,0.2847879715,1.0170998982,2.08864,0.00252,2.0886415202,0.00864,0.00252,0.009000000000000001,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 02:30:00,3.42,1.04,3.5746328483000003,0.0,0.0,0.0,3.42,1.04,3.5746328483000003,0.9781095985,0.2852819662,1.0188641651,0.0,0.0,0.0,0.9781095985,0.2852819662,1.0188641651,2.08,0.0,2.08,0.0,0.0,0.0,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 03:00:00,3.64,1.04,3.7856571424,0.0,0.0,0.0,3.64,1.04,3.7856571424,0.9772627504,0.2850349689,1.0179820316,0.0,0.0,0.0,0.9772627504,0.2850349689,1.0179820316,2.08,0.0,2.08,0.0,0.0,0.0,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 03:30:00,2.77,0.32,2.7884224931,0.0,0.0,0.0,2.77,0.32,2.7884224931,1.0175918768,0.29679763070000004,1.0599915383,0.0,0.0,0.0,1.0175918768,0.29679763070000004,1.0599915383,2.14424,0.25332000000000005,2.1591517316,0.11424000000000001,0.03332,0.11900000000000001,2.03,0.22,2.0418863827,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 04:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9640279423,0.28117481650000004,1.0041957732,0.0,0.0,0.0,0.9640279423,0.28117481650000004,1.0041957732,2.11944,0.031920000000000004,2.1196803533,0.10944000000000001,0.031920000000000004,0.114,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 04:30:00,3.77,0.52,3.8056931038,0.0,0.0,0.0,3.77,0.52,3.8056931038,0.9983636187,0.2911893888,1.0399621028,0.0,0.0,0.0,0.9983636187,0.2911893888,1.0399621028,2.14624,0.05432000000000001,2.1469272927,0.18624000000000002,0.05432000000000001,0.194,1.96,0.0,1.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 05:00:00,3.98,0.79,4.0576471015,0.0,0.0,0.0,3.98,0.79,4.0576471015,0.9974969836,0.2909366202,1.0390593579,0.0,0.0,0.0,0.9974969836,0.2909366202,1.0390593579,2.1772,-0.16540000000000002,2.1834736087,0.1872,0.0546,0.195,1.99,-0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 05:30:00,3.38,0.61,3.434603325,0.0,0.0,0.0,3.38,0.61,3.434603325,1.0456767065,0.3049890394,1.0892465693,0.0,0.0,0.0,1.0456767065,0.3049890394,1.0892465693,2.3932,0.30760000000000004,2.4128870674,0.1632,0.0476,0.17,2.23,0.26,2.2451057882,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 06:00:00,3.23,0.31,3.2448420609,0.0,0.0,0.0,3.23,0.31,3.2448420609,1.0830745379,0.3158967402,1.1282026435999999,0.0,0.0,0.0,1.0830745379,0.3158967402,1.1282026435999999,2.61096,0.29528000000000004,2.6276039275,0.12096000000000001,0.035280000000000006,0.126,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 06:30:00,3.9699999999999998,0.49,4.000124998,0.0,0.0,0.0,3.9699999999999998,0.49,4.000124998,1.312483254,0.3828076157,1.3671700562,0.0,0.0,0.0,1.312483254,0.3828076157,1.3671700562,3.10672,0.27696000000000004,3.1190408782,0.12672,0.03696,0.132,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 07:00:00,4.69,0.66,4.7362115662,0.0,0.0,0.0,4.69,0.66,4.7362115662,1.5089915957,0.4401225488,1.5718662455999999,0.0,0.0,0.0,1.5089915957,0.4401225488,1.5718662455999999,3.38824,0.28032,3.3998161127,0.13824,0.04032,0.14400000000000002,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 07:30:00,5.58,1.25,5.7182952005,0.0,0.0,0.0,5.58,1.25,5.7182952005,1.8148539213000001,0.5293323937000001,1.8904728347000002,0.0,0.0,0.0,1.8148539213000001,0.5293323937000001,1.8904728347000002,3.7667200000000003,0.32696000000000003,3.780883812,0.12672,0.03696,0.132,3.64,0.29,3.6515339243,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 08:00:00,6.41,1.6800000000000002,6.6264998302,0.0,0.0,0.0,6.41,1.6800000000000002,6.6264998302,1.8603639027,0.5426061383,1.9378790653,0.0,0.0,0.0,1.8603639027,0.5426061383,1.9378790653,4.07064,0.44352,4.0947307604,0.08064,0.023520000000000003,0.084,3.99,0.42,4.0120443667,0.0,0.0,0.0,0.0,0.0,0.0
