Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-07 08:30:00,5.99,1.31,6.131574023,0.0,0.0,0.0,5.99,1.31,6.131574023,1.8652170259,0.5440216326,1.9429344020000001,0.0,0.0,0.0,1.8652170259,0.5440216326,1.9429344020000001,4.242,0.561,4.2789350311,0.07200000000000001,0.021,0.075,4.17,0.54,4.2048186643,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 09:00:00,6.02,1.31,6.1608846767,0.0,0.0,0.0,6.02,1.31,6.1608846767,1.9425545632,0.5665784143,2.0234943367,0.0,0.0,0.0,1.9425545632,0.5665784143,2.0234943367,4.34008,0.5804400000000001,4.3787218455,0.07008,0.020440000000000003,0.073,4.27,0.56,4.3065647563,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 09:30:00,6.47,1.55,6.6530744773,0.0,0.0,0.0,6.47,1.55,6.6530744773,1.9374914322999999,0.5651016678,2.018220242,0.0,0.0,0.0,1.9374914322999999,0.5651016678,2.018220242,4.53056,0.6330800000000001,4.5745780352,0.010560000000000002,0.0030800000000000003,0.011,4.52,0.63,4.5636936795,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 10:00:00,6.86,1.63,7.0509928379,0.0,0.0,0.0,6.86,1.63,7.0509928379,1.8374843706,0.5359329414,1.9140462194,0.0,0.0,0.0,1.8374843706,0.5359329414,1.9140462194,4.48496,0.60728,4.5258872279,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.46,0.6000000000000001,4.5001777743,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 10:30:00,6.74,1.6099999999999999,6.9296248095,0.0,0.0,0.0,6.74,1.6099999999999999,6.9296248095,1.8776751547,0.5476552534,1.9559116194000001,0.0,0.0,0.0,1.8776751547,0.5476552534,1.9559116194000001,4.61344,0.60392,4.6528000172,0.01344,0.003920000000000001,0.014,4.6,0.6000000000000001,4.6389654019,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 11:00:00,7.32,1.87,7.5550843807,0.0,0.0,0.0,7.32,1.87,7.5550843807,1.8318582262,0.5342919826,1.9081856523,0.0,0.0,0.0,1.8318582262,0.5342919826,1.9081856523,4.46536,0.50448,4.4937667941,0.015360000000000002,0.0044800000000000005,0.016,4.45,0.5,4.4780017865,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 11:30:00,7.08,1.8399999999999999,7.3151896763,0.0,0.0,0.0,7.08,1.8399999999999999,7.3151896763,1.7362631551,0.5064100869,1.8086074533,0.0,0.0,0.0,1.7362631551,0.5064100869,1.8086074533,4.402,0.491,4.4292984772,0.07200000000000001,0.021,0.075,4.33,0.47000000000000003,4.3554333883,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 12:00:00,7.08,1.9300000000000002,7.3383445,0.0,0.0,0.0,7.08,1.9300000000000002,7.3383445,1.6829095609,0.4908486219,1.7530307926000002,0.0,0.0,0.0,1.6829095609,0.4908486219,1.7530307926000002,4.45056,0.6530800000000001,4.4982216264,0.010560000000000002,0.0030800000000000003,0.011,4.44,0.65,4.4873265983,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 12:30:00,7.13,2.03,7.4133528177,0.0,0.0,0.0,7.13,2.03,7.4133528177,1.7963459746,0.5239342426,1.8711937236,0.0,0.0,0.0,1.7963459746,0.5239342426,1.8711937236,4.74096,0.69028,4.79094857,0.0009600000000000001,0.00028000000000000003,0.001,4.74,0.6900000000000001,4.7899582462,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 13:00:00,7.15,1.97,7.4164277115,0.0,0.0,0.0,7.15,1.97,7.4164277115,1.7754085565,0.5178274956,1.849383913,0.0,0.0,0.0,1.7754085565,0.5178274956,1.849383913,4.60576,0.64168,4.6502449828,0.00576,0.00168,0.006,4.6,0.64,4.6443083446,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 13:30:00,6.88,1.58,7.0590934262,0.0,0.0,0.0,6.88,1.58,7.0590934262,1.7800521707999999,0.5191818832,1.8542210113,0.0,0.0,0.0,1.7800521707999999,0.5191818832,1.8542210113,4.68576,0.66168,4.7322475844,0.00576,0.00168,0.006,4.68,0.66,4.7263093424000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 14:00:00,7.11,1.81,7.3367704067,0.0,0.0,0.0,7.11,1.81,7.3367704067,1.7800521707999999,0.5191818832,1.8542210113,0.0,0.0,0.0,1.7800521707999999,0.5191818832,1.8542210113,4.68192,0.66056,4.7282887391,0.0019200000000000003,0.0005600000000000001,0.002,4.68,0.66,4.7263093424000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 14:30:00,6.88,1.27,6.9962347016,0.0,0.0,0.0,6.88,1.27,6.9962347016,1.8569219713,0.5416022416,1.9342937201,0.0,0.0,0.0,1.8569219713,0.5416022416,1.9342937201,4.57,0.58,4.6066582248,0.0,0.0,0.0,4.57,0.58,4.6066582248,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 15:00:00,6.75,1.21,6.8575943303999995,0.0,0.0,0.0,6.75,1.21,6.8575943303999995,1.8093903957,0.5277388654,1.8847816621,0.0,0.0,0.0,1.8093903957,0.5277388654,1.8847816621,4.32,0.53,4.352390148,0.0,0.0,0.0,4.32,0.53,4.352390148,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 15:30:00,6.68,1.49,6.8441580929,0.0,0.0,0.0,6.68,1.49,6.8441580929,1.7712561240000002,0.5166163695,1.8450584625,0.0,0.0,0.0,1.7712561240000002,0.5166163695,1.8450584625,4.33192,0.6105600000000001,4.3747359235,0.0019200000000000003,0.0005600000000000001,0.002,4.33,0.61,4.3727565677,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 16:00:00,6.73,1.6,6.9175790563,0.0,0.0,0.0,6.73,1.6,6.9175790563,1.7517440313,0.5109253425,1.8247333659,0.0,0.0,0.0,1.7517440313,0.5109253425,1.8247333659,4.21168,0.5492400000000001,4.2473418746,0.03168,0.00924,0.033,4.18,0.54,4.2147360534,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 16:30:00,7.1,1.53,7.2629814815,0.0,0.0,0.0,7.1,1.53,7.2629814815,1.8258232069,0.5325317687000001,1.9018991739,0.0,0.0,0.0,1.8258232069,0.5325317687000001,1.9018991739,4.30384,0.47112000000000004,4.3295487987,0.0038400000000000005,0.0011200000000000001,0.004,4.3,0.47000000000000003,4.3256097836,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 17:00:00,6.47,1.44,6.6283104936,0.0,0.0,0.0,6.47,1.44,6.6283104936,2.0037547633,0.5844284726,2.0872445451,0.0,0.0,0.0,2.0037547633,0.5844284726,2.0872445451,4.35096,0.33028,4.3634777185,0.0009600000000000001,0.00028000000000000003,0.001,4.35,0.33,4.3624992837,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 17:30:00,6.51,1.42,6.6630698631000005,0.0,0.0,0.0,6.51,1.42,6.6630698631000005,2.1802869336,0.6359170223,2.2711322225,0.0,0.0,0.0,2.1802869336,0.6359170223,2.2711322225,4.27576,0.33168000000000003,4.2886052744,0.00576,0.00168,0.006,4.27,0.33,4.2827327724,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 18:00:00,6.28,1.18,6.3898982778,0.0,0.0,0.0,6.28,1.18,6.3898982778,2.1526497212,0.6278561687,2.2423434596,0.0,0.0,0.0,2.1526497212,0.6278561687,2.2423434596,4.18,0.39,4.1981543564,0.0,0.0,0.0,4.18,0.39,4.1981543564,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 18:30:00,5.85,0.86,5.9128757809,0.0,0.0,0.0,5.85,0.86,5.9128757809,2.1852612726,0.6373678712,2.2763138257,0.0,0.0,0.0,2.1852612726,0.6373678712,2.2763138257,3.96,0.34,3.974569159,0.0,0.0,0.0,3.96,0.34,3.974569159,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 19:00:00,6.17,1.24,6.2933695267,0.0,0.0,0.0,6.17,1.24,6.2933695267,2.1852612726,0.6373678712,2.2763138257,0.0,0.0,0.0,2.1852612726,0.6373678712,2.2763138257,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 19:30:00,6.77,1.5899999999999999,6.9542073596,0.0,0.0,0.0,6.77,1.5899999999999999,6.9542073596,2.126028128,0.6200915373,2.2146126333,0.0,0.0,0.0,2.126028128,0.6200915373,2.2146126333,3.84,0.27,3.8494804844,0.0,0.0,0.0,3.84,0.27,3.8494804844,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 20:00:00,5.52,0.5700000000000001,5.5493513134,0.0,0.0,0.0,5.52,0.5700000000000001,5.5493513134,2.0948942792,0.6110108314,2.1821815408,0.0,0.0,0.0,2.0948942792,0.6110108314,2.1821815408,3.93,0.31,3.9422075034,0.0,0.0,0.0,3.93,0.31,3.9422075034,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 20:30:00,4.99,0.4,5.0060063923,0.0,0.0,0.0,4.99,0.4,5.0060063923,2.0387211279,0.5946269956,2.1236678416,0.0,0.0,0.0,2.0387211279,0.5946269956,2.1236678416,4.0,0.38,4.0180094574,0.0,0.0,0.0,4.0,0.38,4.0180094574,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 21:00:00,5.76,1.04,5.8531359116,0.0,0.0,0.0,5.76,1.04,5.8531359116,1.9915553614000001,0.5808703137,2.0745368348,0.0,0.0,0.0,1.9915553614000001,0.5808703137,2.0745368348,3.84,0.34,3.8550226977,0.0,0.0,0.0,3.84,0.34,3.8550226977,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 21:30:00,5.32,1.18,5.4492935322000005,0.0,0.0,0.0,5.32,1.18,5.4492935322000005,1.8515678559,0.5400406246,1.9287165165000002,0.0,0.0,0.0,1.8515678559,0.5400406246,1.9287165165000002,3.59,0.28,3.6009026646,0.0,0.0,0.0,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 22:00:00,5.44,1.3900000000000001,5.6147751513,0.0,0.0,0.0,5.44,1.3900000000000001,5.6147751513,1.7047121176000002,0.49720770100000006,1.7757417892,0.0,0.0,0.0,1.7047121176000002,0.49720770100000006,1.7757417892,3.2800000000000002,0.28,3.2919295254,0.0,0.0,0.0,3.2800000000000002,0.28,3.2919295254,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 22:30:00,4.71,1.06,4.8278048842,0.0,0.0,0.0,4.71,1.06,4.8278048842,1.6078787827,0.4689646449,1.674873732,0.0,0.0,0.0,1.6078787827,0.4689646449,1.674873732,3.0344,0.2442,3.0442104067,0.014400000000000001,0.004200000000000001,0.015,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 23:00:00,4.66,1.06,4.77903756,0.0,0.0,0.0,4.66,1.06,4.77903756,1.4068287543,0.4103250533,1.4654466191,0.0,0.0,0.0,1.4068287543,0.4103250533,1.4654466191,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 23:30:00,3.5700000000000003,0.30000000000000004,3.5825828672,0.0,0.0,0.0,3.5700000000000003,0.30000000000000004,3.5825828672,1.2664845849,0.3693913373,1.3192547759,0.0,0.0,0.0,1.2664845849,0.3693913373,1.3192547759,2.7196,0.24280000000000002,2.730416818,0.009600000000000001,0.0028,0.01,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 00:00:00,3.74,0.71,3.8067965535,0.0,0.0,0.0,3.74,0.71,3.8067965535,1.1290283122,0.3292999244,1.1760711586,0.0,0.0,0.0,1.1290283122,0.3292999244,1.1760711586,2.71,0.26,2.7224437552,0.0,0.0,0.0,2.71,0.26,2.7224437552,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 00:30:00,4.04,0.8,4.118446309,0.0,0.0,0.0,4.04,0.8,4.118446309,1.0471998027,0.3054332758,1.0908331278,0.0,0.0,0.0,1.0471998027,0.3054332758,1.0908331278,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 01:00:00,3.81,0.9500000000000001,3.9266525184,0.0,0.0,0.0,3.81,0.9500000000000001,3.9266525184,1.0481119977,0.3056993327,1.0917833309,0.0,0.0,0.0,1.0481119977,0.3056993327,1.0917833309,2.41168,0.22924000000000003,2.422550598,0.03168,0.00924,0.033,2.38,0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 01:30:00,3.98,1.19,4.1540943658,0.0,0.0,0.0,3.98,1.19,4.1540943658,1.0141765497,0.29580149370000003,1.056433906,0.0,0.0,0.0,1.0141765497,0.29580149370000003,1.056433906,2.39968,0.24324,2.4119763266,0.07968,0.02324,0.083,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 02:00:00,3.88,1.07,4.0248354004,0.0,0.0,0.0,3.88,1.07,4.0248354004,0.9931638082,0.2896727774,1.0345456335,0.0,0.0,0.0,0.9931638082,0.2896727774,1.0345456335,2.39224,0.23232000000000003,2.4034942896000002,0.04224000000000001,0.012320000000000001,0.044,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 02:30:00,3.8,0.97,3.9218490537,0.0,0.0,0.0,3.8,0.97,3.9218490537,0.959081704,0.27973216370000004,0.9990434417,0.0,0.0,0.0,0.959081704,0.27973216370000004,0.9990434417,2.4056800000000003,0.23624,2.4172516625,0.05568000000000001,0.01624,0.058,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 03:00:00,3.52,0.77,3.6032346579,0.0,0.0,0.0,3.52,0.77,3.6032346579,0.959081704,0.27973216370000004,0.9990434417,0.0,0.0,0.0,0.959081704,0.27973216370000004,0.9990434417,2.36056,0.25808000000000003,2.3746260337000002,0.13056,0.03808,0.136,2.23,0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 03:30:00,3.47,0.25,3.4789941075,0.0,0.0,0.0,3.47,0.25,3.4789941075,0.959081704,0.27973216370000004,0.9990434417,0.0,0.0,0.0,0.959081704,0.27973216370000004,0.9990434417,2.40712,0.25416,2.4205007746,0.11712000000000002,0.03416,0.122,2.29,0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 04:00:00,4.14,0.7000000000000001,4.1987617222,0.0,0.0,0.0,4.14,0.7000000000000001,4.1987617222,0.9574122842,0.2792452496,0.9973044627000001,0.0,0.0,0.0,0.9574122842,0.2792452496,0.9973044627000001,2.3736800000000002,0.28524000000000005,2.3907569094,0.22368000000000002,0.06524,0.233,2.15,0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 04:30:00,3.84,0.77,3.9164397097,0.0,0.0,0.0,3.84,0.77,3.9164397097,1.0010549762,0.2919743681,1.0427656002,0.0,0.0,0.0,1.0010549762,0.2919743681,1.0427656002,2.37296,0.27628,2.3889892842,0.19296000000000002,0.056280000000000004,0.201,2.18,0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 05:00:00,3.8,1.15,3.9702015062,0.0,0.0,0.0,3.8,1.15,3.9702015062,0.9993064086000001,0.2914643692,1.0409441756,0.0,0.0,0.0,0.9993064086000001,0.2914643692,1.0409441756,2.41024,0.28132,2.4266021099,0.21024,0.061320000000000006,0.219,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 05:30:00,3.27,0.61,3.3264094757000002,0.0,0.0,0.0,3.27,0.61,3.3264094757000002,1.0409283377,0.30360409850000003,1.0843003518,0.0,0.0,0.0,1.0409283377,0.30360409850000003,1.0843003518,2.55016,0.31088000000000005,2.5690391978,0.14016,0.04088000000000001,0.146,2.41,0.27,2.4250773184,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 06:00:00,3.47,0.5700000000000001,3.5165039457000002,0.0,0.0,0.0,3.47,0.5700000000000001,3.5165039457000002,1.111960157,0.3243217125,1.1582918303,0.0,0.0,0.0,1.111960157,0.3243217125,1.1582918303,2.80936,0.29648,2.8249608847000003,0.15936,0.04648,0.166,2.65,0.25,2.6617663308,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 06:30:00,4.66,1.03,4.7724731534,0.0,0.0,0.0,4.66,1.03,4.7724731534,1.3370880749,0.38998402190000003,1.3928000781,0.0,0.0,0.0,1.3370880749,0.38998402190000003,1.3928000781,3.33792,0.33356,3.3545450064,0.21792000000000003,0.06356,0.227,3.12,0.27,3.1316609012,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 07:00:00,5.62,1.31,5.7706585412999996,0.0,0.0,0.0,5.62,1.31,5.7706585412999996,1.5530627833000001,0.4529766451,1.6177737326,0.0,0.0,0.0,1.5530627833000001,0.4529766451,1.6177737326,3.62408,0.30244000000000004,3.6366778521,0.21408000000000002,0.06244,0.223,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 07:30:00,6.09,1.23,6.2129703041,0.0,0.0,0.0,6.09,1.23,6.2129703041,1.834291522,0.5350016939000001,1.9107203354000002,0.0,0.0,0.0,1.834291522,0.5350016939000001,1.9107203354000002,3.97528,0.41404,3.996783732,0.18528000000000003,0.054040000000000005,0.193,3.79,0.36,3.8070592325,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 08:00:00,6.09,0.92,6.1590989601,0.0,0.0,0.0,6.09,0.92,6.1590989601,1.879843904,0.5482878053,1.9581707333,0.0,0.0,0.0,1.879843904,0.5482878053,1.9581707333,4.27304,0.50172,4.3023939615,0.14304,0.04172,0.149,4.13,0.46,4.1555384729,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 08:30:00,6.63,1.28,6.7524291925,0.0,0.0,0.0,6.63,1.28,6.7524291925,1.9582677282,0.5711614207,2.0398622168,0.0,0.0,0.0,1.9582677282,0.5711614207,2.0398622168,4.558,0.559,4.5921503677,0.168,0.049,0.17500000000000002,4.39,0.51,4.4195248613,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 09:00:00,6.73,1.76,6.9563280544,0.0,0.0,0.0,6.73,1.76,6.9563280544,1.9616734112,0.5721547449000001,2.0434098033,0.0,0.0,0.0,1.9616734112,0.5721547449000001,2.0434098033,4.57064,0.49352,4.5972069782,0.08064,0.023520000000000003,0.084,4.49,0.47000000000000003,4.5145320909,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 09:30:00,7.75,2.18,8.0507701495,0.0,0.0,0.0,7.75,2.18,8.0507701495,1.8934812684,0.5522653699,1.9723763212,0.0,0.0,0.0,1.8934812684,0.5522653699,1.9723763212,4.68336,0.6984800000000001,4.7351594693,0.06336,0.01848,0.066,4.62,0.68,4.6697751552,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 10:00:00,7.75,2.18,8.0507701495,0.0,0.0,0.0,7.75,2.18,8.0507701495,1.812838313,0.5287445080000001,1.8883732427000002,0.0,0.0,0.0,1.812838313,0.5287445080000001,1.8883732427000002,4.6363199999999996,0.7347600000000001,4.6941810148,0.01632,0.00476,0.017,4.62,0.73,4.6773176073,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 10:30:00,7.27,1.9100000000000001,7.5167147079,0.0,0.0,0.0,7.27,1.9100000000000001,7.5167147079,1.6902456967,0.4929883282,1.7606726008,0.0,0.0,0.0,1.6902456967,0.4929883282,1.7606726008,4.54136,0.60248,4.5811497247,0.11136000000000001,0.03248,0.116,4.43,0.5700000000000001,4.4665198981,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 11:00:00,6.95,1.9300000000000002,7.2130021489,0.0,0.0,0.0,6.95,1.9300000000000002,7.2130021489,1.7306917158,0.5047850838,1.8028038706,0.0,0.0,0.0,1.7306917158,0.5047850838,1.8028038706,4.66,0.66,4.7065061351,0.0,0.0,0.0,4.66,0.66,4.7065061351,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 11:30:00,6.77,1.5,6.9341834415,0.0,0.0,0.0,6.77,1.5,6.9341834415,1.6882620136000002,0.49240975400000003,1.7586062641,0.0,0.0,0.0,1.6882620136000002,0.49240975400000003,1.7586062641,4.83,0.84,4.9024993626,0.0,0.0,0.0,4.83,0.84,4.9024993626,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 12:00:00,6.68096,1.3702800000000002,6.8200362022,0.0009600000000000001,0.00028000000000000003,0.001,6.68,1.37,6.8190395218,1.5795804534,0.4607109656,1.6453963057,0.0,0.0,0.0,1.5795804534,0.4607109656,1.6453963057,4.62192,0.7105600000000001,4.6762206962,0.0019200000000000003,0.0005600000000000001,0.002,4.62,0.71,4.6742379058,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 12:30:00,6.76,1.62,6.9514027361,0.0,0.0,0.0,6.76,1.62,6.9514027361,1.5568650366,0.4540856357,1.6217344132,0.0,0.0,0.0,1.5568650366,0.4540856357,1.6217344132,4.5784,0.6712,4.6273378956,0.038400000000000004,0.0112,0.04,4.54,0.66,4.5877227466,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 13:00:00,7.5,1.87,7.7296118919,0.0,0.0,0.0,7.5,1.87,7.7296118919,1.6134148050000001,0.47057931810000003,1.6806404219000002,0.0,0.0,0.0,1.6134148050000001,0.47057931810000003,1.6806404219000002,4.61584,0.7421200000000001,4.6751172178000004,0.07584,0.02212,0.079,4.54,0.72,4.5967379738,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 13:30:00,7.38,2.13,7.6812303702,0.0,0.0,0.0,7.38,2.13,7.6812303702,1.5612032004,0.4553509334,1.6262533337,0.0,0.0,0.0,1.5612032004,0.4553509334,1.6262533337,4.68976,0.76868,4.7523381403,0.02976,0.00868,0.031,4.66,0.76,4.7215675363,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 14:00:00,6.72,2.18,7.0647576038,0.0,0.0,0.0,6.72,2.18,7.0647576038,1.4462995594999999,0.4218373715,1.5065620411,0.0,0.0,0.0,1.4462995594999999,0.4218373715,1.5065620411,4.2926400000000005,0.70952,4.3508823013,0.03264,0.00952,0.034,4.26,0.7000000000000001,4.3171286754,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 14:30:00,6.7,2.2800000000000002,7.0773158754,0.0,0.0,0.0,6.7,2.2800000000000002,7.0773158754,1.2456599025,0.3633174715,1.2975623984,0.0,0.0,0.0,1.2456599025,0.3633174715,1.2975623984,4.15168,0.6942400000000001,4.2093248865,0.15168,0.04424,0.158,4.0,0.65,4.0524683836,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 15:00:00,6.95,2.08,7.254577865,0.0,0.0,0.0,6.95,2.08,7.254577865,1.365024752,0.39813221930000003,1.4219007833,0.0,0.0,0.0,1.365024752,0.39813221930000003,1.4219007833,4.0864,0.7052,4.1468026237,0.0864,0.0252,0.09,4.0,0.68,4.0573883226,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 15:30:00,6.95,1.9500000000000002,7.2183793195,0.0,0.0,0.0,6.95,1.9500000000000002,7.2183793195,1.4451968112,0.4215157366,1.505413345,0.0,0.0,0.0,1.4451968112,0.4215157366,1.505413345,4.364,0.757,4.4291697868,0.024,0.007,0.025,4.34,0.75,4.4043274174,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 16:00:00,6.61,1.23,6.7234663679,0.0,0.0,0.0,6.61,1.23,6.7234663679,1.6085292578,0.4691543669,1.6755513102,0.0,0.0,0.0,1.6085292578,0.4691543669,1.6755513102,4.22264,0.70952,4.2818345601,0.03264,0.00952,0.034,4.19,0.7000000000000001,4.2480701501,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 16:30:00,6.39,0.97,6.46320354,0.0,0.0,0.0,6.39,0.97,6.46320354,1.6394846915999999,0.47818303500000003,1.7077965537000002,0.0,0.0,0.0,1.6394846915999999,0.47818303500000003,1.7077965537000002,4.32752,0.51136,4.3576276114,0.10752,0.031360000000000006,0.112,4.22,0.48,4.2472108495,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 17:00:00,5.92,0.79,5.9724785475,0.0,0.0,0.0,5.92,0.79,5.9724785475,1.752433914,0.5111265583,1.8254519938,0.0,0.0,0.0,1.752433914,0.5111265583,1.8254519938,4.34288,0.47584000000000004,4.3688706092,0.12288000000000002,0.035840000000000004,0.128,4.22,0.44,4.2428763828000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 17:30:00,5.8100000000000005,0.79,5.8634631405,0.0,0.0,0.0,5.8100000000000005,0.79,5.8634631405,1.9147244696999999,0.5584613037,1.9945046559000001,0.0,0.0,0.0,1.9147244696999999,0.5584613037,1.9945046559000001,4.21192,0.50556,4.2421528732,0.12192000000000001,0.03556,0.127,4.09,0.47000000000000003,4.1169163217,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 18:00:00,6.07,1.32,6.2118676741,0.0,0.0,0.0,6.07,1.32,6.2118676741,1.9528318045000002,0.569575943,2.0341997963,0.0,0.0,0.0,1.9528318045000002,0.569575943,2.0341997963,3.98728,0.38504000000000005,4.0058279544,0.01728,0.00504,0.018000000000000002,3.9699999999999998,0.38,3.9881449322,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 18:30:00,6.0,1.16,6.1111046465,0.0,0.0,0.0,6.0,1.16,6.1111046465,2.0037547633,0.5844284726,2.0872445451,0.0,0.0,0.0,2.0037547633,0.5844284726,2.0872445451,3.94,0.34,3.954642841,0.0,0.0,0.0,3.94,0.34,3.954642841,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 19:00:00,6.38,1.5,6.5539606346,0.0,0.0,0.0,6.38,1.5,6.5539606346,2.043941723,0.5961496692,2.1291059615,0.0,0.0,0.0,2.043941723,0.5961496692,2.1291059615,3.94,0.31,3.9521766155,0.0,0.0,0.0,3.94,0.31,3.9521766155,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 19:30:00,6.15,1.33,6.2921697371,0.0,0.0,0.0,6.15,1.33,6.2921697371,2.1087845507,0.6150621606000001,2.1966505736,0.0,0.0,0.0,2.1087845507,0.6150621606000001,2.1966505736,4.07,0.34,4.0841767836,0.0,0.0,0.0,4.07,0.34,4.0841767836,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 20:00:00,5.91,1.3,6.0512891189,0.0,0.0,0.0,5.91,1.3,6.0512891189,2.0386609357,0.5946094396,2.1236051413,0.0,0.0,0.0,2.0386609357,0.5946094396,2.1236051413,3.85,0.24,3.8574732663,0.0,0.0,0.0,3.85,0.24,3.8574732663,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 20:30:00,5.89,0.9,5.9583638694,0.0,0.0,0.0,5.89,0.9,5.9583638694,2.0702828071,0.6038324854,2.1565445908,0.0,0.0,0.0,2.0702828071,0.6038324854,2.1565445908,3.98,0.31,3.9920546088,0.0,0.0,0.0,3.98,0.31,3.9920546088,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 21:00:00,5.26,0.44,5.2783709608,0.0,0.0,0.0,5.26,0.44,5.2783709608,2.0666885662,0.6027841651,2.1528005897,0.0,0.0,0.0,2.0666885662,0.6027841651,2.1528005897,3.95,0.35000000000000003,3.9654760118,0.0,0.0,0.0,3.95,0.35000000000000003,3.9654760118,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 21:30:00,5.23,0.79,5.2893288799,0.0,0.0,0.0,5.23,0.79,5.2893288799,1.8580080919,0.5419190268,1.9354250956999999,0.0,0.0,0.0,1.8580080919,0.5419190268,1.9354250956999999,3.71,0.31,3.7229289545,0.0,0.0,0.0,3.71,0.31,3.7229289545,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 22:00:00,4.95,0.87,5.0258730585,0.0,0.0,0.0,4.95,0.87,5.0258730585,1.7154570957000002,0.5003416529,1.7869344747,0.0,0.0,0.0,1.7154570957000002,0.5003416529,1.7869344747,3.29,0.24,3.2987421845,0.0,0.0,0.0,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 22:30:00,4.94,1.18,5.0789762748,0.0,0.0,0.0,4.94,1.18,5.0789762748,1.5898650109,0.46371062820000003,1.6561093863,0.0,0.0,0.0,1.5898650109,0.46371062820000003,1.6561093863,3.08,0.26,3.0909545451,0.0,0.0,0.0,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 23:00:00,4.97,1.27,5.1296978469,0.0,0.0,0.0,4.97,1.27,5.1296978469,1.4384492955,0.4195477112,1.4983846829,0.0,0.0,0.0,1.4384492955,0.4195477112,1.4983846829,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 23:30:00,4.71,1.08,4.8322355075,0.0,0.0,0.0,4.71,1.08,4.8322355075,1.3351842047,0.38942872640000004,1.3908168799,0.0,0.0,0.0,1.3351842047,0.38942872640000004,1.3908168799,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 00:00:00,4.27,0.89,4.3617656975,0.0,0.0,0.0,4.27,0.89,4.3617656975,1.1784956833,0.3437279076,1.2275996701,0.0,0.0,0.0,1.1784956833,0.3437279076,1.2275996701,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 00:30:00,3.55,0.28,3.5610251333000003,0.0,0.0,0.0,3.55,0.28,3.5610251333000003,1.0932022962,0.31885066970000003,1.1387523919,0.0,0.0,0.0,1.0932022962,0.31885066970000003,1.1387523919,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 01:00:00,3.75,0.65,3.8059164468,0.0,0.0,0.0,3.75,0.65,3.8059164468,1.0513813336,0.30665288900000004,1.0951888892,0.0,0.0,0.0,1.0513813336,0.30665288900000004,1.0951888892,2.46,0.25,2.472670621,0.0,0.0,0.0,2.46,0.25,2.472670621,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 01:30:00,4.09,0.97,4.2034509632,0.0,0.0,0.0,4.09,0.97,4.2034509632,0.9931638082,0.2896727774,1.0345456335,0.0,0.0,0.0,0.9931638082,0.2896727774,1.0345456335,2.44112,0.25616,2.4545233346,0.021120000000000003,0.0061600000000000005,0.022,2.42,0.25,2.432878953,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 02:00:00,4.4,1.19,4.5580807365,0.0,0.0,0.0,4.4,1.19,4.5580807365,0.991430538,0.2891672403,1.0327401438,0.0,0.0,0.0,0.991430538,0.2891672403,1.0327401438,2.3788,0.2884,2.3962186878000002,0.028800000000000003,0.008400000000000001,0.03,2.35,0.28,2.3666220653,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 02:30:00,3.9,1.08,4.0467764949,0.0,0.0,0.0,3.9,1.08,4.0467764949,0.9532387346000001,0.27802796420000003,0.9929570152,0.0,0.0,0.0,0.9532387346000001,0.27802796420000003,0.9929570152,2.39032,0.011760000000000001,2.3903489285,0.04032,0.011760000000000001,0.042,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 03:00:00,4.05,1.08,4.191527168,0.0,0.0,0.0,4.05,1.08,4.191527168,0.9524040246000001,0.27778450720000003,0.9920875257,0.0,0.0,0.0,0.9524040246000001,0.27778450720000003,0.9920875257,2.39496,0.30228000000000005,2.4139607702,0.14496,0.042280000000000005,0.151,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 03:30:00,3.7800000000000002,0.76,3.8556452118999998,0.0,0.0,0.0,3.7800000000000002,0.76,3.8556452118999998,0.928035982,0.27067716140000003,0.9667041479,0.0,0.0,0.0,0.928035982,0.27067716140000003,0.9667041479,2.40544,0.25492000000000004,2.4189100438,0.08544,0.02492,0.089,2.32,0.23,2.331372986,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 04:00:00,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.9506024147000001,0.27725903760000004,0.9902108486000001,0.0,0.0,0.0,0.9506024147000001,0.27725903760000004,0.9902108486000001,2.366,0.028,2.3661656747,0.096,0.028,0.1,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 04:30:00,3.75,0.66,3.8076370625,0.0,0.0,0.0,3.75,0.66,3.8076370625,0.9472815329000001,0.2762904471,0.9867515967,0.0,0.0,0.0,0.9472815329000001,0.2762904471,0.9867515967,2.35912,0.27516,2.375112671,0.18912,0.05516000000000001,0.197,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 05:00:00,3.69,0.96,3.812833592,0.0,0.0,0.0,3.69,0.96,3.812833592,0.9741264359,0.2841202105,1.0147150374,0.0,0.0,0.0,0.9741264359,0.2841202105,1.0147150374,2.3736800000000002,-0.15476,2.3787196977000002,0.22368000000000002,0.06524,0.233,2.15,-0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 05:30:00,3.84,1.05,3.9809672192,0.0,0.0,0.0,3.84,1.05,3.9809672192,1.0857587455,0.3166796341,1.1309986932,0.0,0.0,0.0,1.0857587455,0.3166796341,1.1309986932,2.4996,-0.1822,2.5062316333,0.1296,0.0378,0.135,2.37,-0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 06:00:00,3.52,0.5,3.5553340209,0.0,0.0,0.0,3.52,0.5,3.5553340209,1.1244653422,0.3279690581,1.1713180648,0.0,0.0,0.0,1.1244653422,0.3279690581,1.1713180648,2.77392,0.056560000000000006,2.7744965669,0.19392,0.056560000000000006,0.202,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 06:30:00,4.44,0.9400000000000001,4.5384138198,0.0,0.0,0.0,4.44,0.9400000000000001,4.5384138198,1.2773560997,0.3725621957,1.3305792705,0.0,0.0,0.0,1.2773560997,0.3725621957,1.3305792705,3.25408,0.29244000000000003,3.2671941785,0.21408000000000002,0.06244,0.223,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 07:00:00,5.36,1.28,5.5107168318,0.0,0.0,0.0,5.36,1.28,5.5107168318,1.4610948761,0.4261526722,1.5219738292,0.0,0.0,0.0,1.4610948761,0.4261526722,1.5219738292,3.52976,0.29368,3.5419561827,0.14976,0.043680000000000004,0.156,3.38,0.25,3.3892329516,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 07:30:00,6.3,1.47,6.4692271563,0.0,0.0,0.0,6.3,1.47,6.4692271563,1.7544294028,0.5117085758000001,1.827530628,0.0,0.0,0.0,1.7544294028,0.5117085758000001,1.827530628,3.90624,0.35432,3.9222765838,0.18624000000000002,0.05432000000000001,0.194,3.7199999999999998,0.30000000000000004,3.7320771696,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 08:00:00,6.01,0.98,6.0893759943,0.0,0.0,0.0,6.01,0.98,6.0893759943,1.9042772935,0.5554142106000001,1.9836221807,0.0,0.0,0.0,1.9042772935,0.5554142106000001,1.9836221807,4.20744,0.41592,4.2279475872,0.15744000000000002,0.04592,0.164,4.05,0.37,4.0668661153,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 08:30:00,6.6,1.12,6.6943558316,0.0,0.0,0.0,6.6,1.12,6.6943558316,1.9531592037,0.5696714344,2.0345408370999998,0.0,0.0,0.0,1.9531592037,0.5696714344,2.0345408370999998,4.5572,0.4696,4.5813312476,0.06720000000000001,0.0196,0.07,4.49,0.45,4.5124937673000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 09:00:00,6.63,1.48,6.7931804039,0.0,0.0,0.0,6.63,1.48,6.7931804039,1.8990581948,0.5538919735,1.9781856196,0.0,0.0,0.0,1.8990581948,0.5538919735,1.9781856196,4.58016,0.48588000000000003,4.6058598546,0.02016,0.005880000000000001,0.021,4.5600000000000005,0.48,4.5851935619,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 09:30:00,7.36,1.9500000000000002,7.6139411608,0.0,0.0,0.0,7.36,1.9500000000000002,7.6139411608,1.8244788584,0.532139667,1.9004988108,0.0,0.0,0.0,1.8244788584,0.532139667,1.9004988108,4.62056,0.54308,4.6523661292,0.010560000000000002,0.0030800000000000003,0.011,4.61,0.54,4.6415191479,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 10:00:00,6.86,1.8599999999999999,7.1076859807,0.0,0.0,0.0,6.86,1.8599999999999999,7.1076859807,1.7686954601,0.5158695092,1.8423911043,0.0,0.0,0.0,1.7686954601,0.5158695092,1.8423911043,4.61864,0.59252,4.6564917481,0.00864,0.00252,0.009000000000000001,4.61,0.59,4.647601532,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 10:30:00,7.0,2.01,7.2828634478,0.0,0.0,0.0,7.0,2.01,7.2828634478,1.7686954601,0.5158695092,1.8423911043,0.0,0.0,0.0,1.7686954601,0.5158695092,1.8423911043,4.73,0.54,4.7607247347,0.0,0.0,0.0,4.73,0.54,4.7607247347,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 11:00:00,7.12,1.92,7.3743338682,0.0,0.0,0.0,7.12,1.92,7.3743338682,1.7717848845000002,0.5167705913,1.8456092547,0.0,0.0,0.0,1.7717848845000002,0.5167705913,1.8456092547,4.59608,0.52344,4.6257908297,0.04608,0.01344,0.048,4.55,0.51,4.5784932019,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 11:30:00,7.69,2.37,8.0469248785,0.0,0.0,0.0,7.69,2.37,8.0469248785,1.8830339259,0.5492182284,1.9614936728,0.0,0.0,0.0,1.8830339259,0.5492182284,1.9614936728,4.78,0.64,4.8226548705,0.0,0.0,0.0,4.78,0.64,4.8226548705,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 12:00:00,7.48,2.09,7.7664985676,0.0,0.0,0.0,7.48,2.09,7.7664985676,1.8830339259,0.5492182284,1.9614936728,0.0,0.0,0.0,1.8830339259,0.5492182284,1.9614936728,4.89112,0.70616,4.941833344,0.021120000000000003,0.0061600000000000005,0.022,4.87,0.7000000000000001,4.9200508126999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 12:30:00,7.44,1.85,7.6665572456,0.0,0.0,0.0,7.44,1.85,7.6665572456,1.8863059223,0.5501725607,1.9649020024000001,0.0,0.0,0.0,1.8863059223,0.5501725607,1.9649020024000001,5.1,0.73,5.1519802018,0.0,0.0,0.0,5.1,0.73,5.1519802018,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 13:00:00,7.04,1.34,7.1663937933,0.0,0.0,0.0,7.04,1.34,7.1663937933,1.8863059223,0.5501725607,1.9649020024000001,0.0,0.0,0.0,1.8863059223,0.5501725607,1.9649020024000001,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 13:30:00,6.64,1.12,6.7337953637,0.0,0.0,0.0,6.64,1.12,6.7337953637,1.8449117924,0.5380992728,1.9217831171,0.0,0.0,0.0,1.8449117924,0.5380992728,1.9217831171,4.85096,0.56028,4.8832086378,0.0009600000000000001,0.00028000000000000003,0.001,4.85,0.56,4.8822228544,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 14:00:00,7.8,2.17,8.0962275166,0.0,0.0,0.0,7.8,2.17,8.0962275166,1.7695351583,0.5161144212000001,1.8432657899,0.0,0.0,0.0,1.7695351583,0.5161144212000001,1.8432657899,4.88096,0.5302800000000001,4.9096809876,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.53,4.9086963646,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 14:30:00,7.19,2.11,7.49321026,0.0,0.0,0.0,7.19,2.11,7.49321026,1.6358018250000002,0.47710886560000004,1.7039602344,0.0,0.0,0.0,1.6358018250000002,0.47710886560000004,1.7039602344,4.77384,0.61112,4.8127971077,0.0038400000000000005,0.0011200000000000001,0.004,4.77,0.61,4.8088460154,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 15:00:00,6.98,2.11,7.2919476136,0.0,0.0,0.0,6.98,2.11,7.2919476136,1.3882478121,0.4049056119,1.4460914709,0.0,0.0,0.0,1.3882478121,0.4049056119,1.4460914709,4.19312,0.6371600000000001,4.2412531403,0.09312000000000001,0.027160000000000004,0.097,4.1,0.61,4.1451296723,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 15:30:00,6.09,1.45,6.260239612,0.0,0.0,0.0,6.09,1.45,6.260239612,1.4273504801999999,0.4163105567,1.4868234169,0.0,0.0,0.0,1.4273504801999999,0.4163105567,1.4868234169,4.15576,0.60668,4.1998097338000004,0.36576000000000003,0.10668000000000001,0.381,3.79,0.5,3.822839259,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 16:00:00,6.7,1.65,6.9001811570000005,0.0,0.0,0.0,6.7,1.65,6.9001811570000005,1.5900791755,0.4637730929,1.6563324745,0.0,0.0,0.0,1.5900791755,0.4637730929,1.6563324745,4.05976,0.63868,4.1096913996,0.26976,0.07868,0.281,3.79,0.56,3.8311486528,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 16:30:00,6.54,1.32,6.6718812939,0.0,0.0,0.0,6.54,1.32,6.6718812939,1.7528559247,0.5112496447,1.8258915883,0.0,0.0,0.0,1.7528559247,0.5112496447,1.8258915883,4.30664,0.56152,4.3430925387,0.17664000000000002,0.05152,0.184,4.13,0.51,4.1613699667,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 17:00:00,6.13,0.8,6.1819818829,0.0,0.0,0.0,6.13,0.8,6.1819818829,1.7903779649,0.5221935731,1.8649770468,0.0,0.0,0.0,1.7903779649,0.5221935731,1.8649770468,4.22208,0.51644,4.2535479073,0.022080000000000002,0.00644,0.023,4.2,0.51,4.2308509782,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 17:30:00,6.25,1.28,6.3797256994,0.0,0.0,0.0,6.25,1.28,6.3797256994,1.9163908966,0.5589473448,1.9962405172,0.0,0.0,0.0,1.9163908966,0.5589473448,1.9962405172,4.514,0.457,4.537074498,0.024,0.007,0.025,4.49,0.45,4.5124937673000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 18:00:00,6.05,1.23,6.1737670834,0.0,0.0,0.0,6.05,1.23,6.1737670834,1.9668060458,0.5736517634,2.0487562977,0.0,0.0,0.0,1.9668060458,0.5736517634,2.0487562977,4.43,0.34,4.4430282466,0.0,0.0,0.0,4.43,0.34,4.4430282466,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 18:30:00,6.11,1.12,6.2118032809,0.0,0.0,0.0,6.11,1.12,6.2118032809,1.9425545632,0.5665784143,2.0234943367,0.0,0.0,0.0,1.9425545632,0.5665784143,2.0234943367,4.13,0.25,4.1375596672,0.0,0.0,0.0,4.13,0.25,4.1375596672,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 19:00:00,6.05,1.48,6.2283946567,0.0,0.0,0.0,6.05,1.48,6.2283946567,1.9898079577,0.5803606543000001,2.0727166226,0.0,0.0,0.0,1.9898079577,0.5803606543000001,2.0727166226,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 19:30:00,6.01,1.34,6.1575725736999996,0.0,0.0,0.0,6.01,1.34,6.1575725736999996,1.9705116923000001,0.5747325769,2.0526163462,0.0,0.0,0.0,1.9705116923000001,0.5747325769,2.0526163462,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 20:00:00,5.27,0.67,5.3124194112,0.0,0.0,0.0,5.27,0.67,5.3124194112,1.9790865909000002,0.577233589,2.0615485322,0.0,0.0,0.0,1.9790865909000002,0.577233589,2.0615485322,4.13,0.32,4.1423785438,0.0,0.0,0.0,4.13,0.32,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 20:30:00,5.22,0.39,5.2345486911,0.0,0.0,0.0,5.22,0.39,5.2345486911,1.9722266720000001,0.5752327793,2.0544027834,0.0,0.0,0.0,1.9722266720000001,0.5752327793,2.0544027834,4.4,0.32,4.4116210173,0.0,0.0,0.0,4.4,0.32,4.4116210173,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 21:00:00,5.43,0.9500000000000001,5.5124767573,0.0,0.0,0.0,5.43,0.9500000000000001,5.5124767573,1.8945813562,0.5525862289,1.973522246,0.0,0.0,0.0,1.8945813562,0.5525862289,1.973522246,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 21:30:00,5.43,1.18,5.5567346527,0.0,0.0,0.0,5.43,1.18,5.5567346527,1.8156730012,0.5295712920000001,1.8913260429,0.0,0.0,0.0,1.8156730012,0.5295712920000001,1.8913260429,3.77,0.39,3.7901187316,0.0,0.0,0.0,3.77,0.39,3.7901187316,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 22:00:00,5.28,1.26,5.4282593895,0.0,0.0,0.0,5.28,1.26,5.4282593895,1.7382099248,0.5069778947,1.8106353383,0.0,0.0,0.0,1.7382099248,0.5069778947,1.8106353383,3.28728,0.30004000000000003,3.30094438,0.13728,0.040040000000000006,0.14300000000000002,3.15,0.26,3.1607119451,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 22:30:00,4.65,0.8200000000000001,4.7217475578,0.0,0.0,0.0,4.65,0.8200000000000001,4.7217475578,1.5894074168999999,0.46357716330000004,1.6556327258999999,0.0,0.0,0.0,1.5894074168999999,0.46357716330000004,1.6556327258999999,3.05328,0.27304,3.0654640106,0.11328,0.03304,0.11800000000000001,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 23:00:00,4.78,1.19,4.9259009328,0.0,0.0,0.0,4.78,1.19,4.9259009328,1.4555957672,0.4245487654,1.5162455908,0.0,0.0,0.0,1.4555957672,0.4245487654,1.5162455908,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 23:30:00,3.49,0.99,3.6276989952000003,0.0,0.0,0.0,3.49,0.99,3.6276989952000003,1.3142102056,0.38331131,1.3689689642,0.0,0.0,0.0,1.3142102056,0.38331131,1.3689689642,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 00:00:00,3.73,0.30000000000000004,3.7420448955000003,0.0,0.0,0.0,3.73,0.30000000000000004,3.7420448955000003,1.223989037,0.3569968025,1.2749885802,0.0,0.0,0.0,1.223989037,0.3569968025,1.2749885802,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 00:30:00,3.35,0.56,3.3964834756,0.0,0.0,0.0,3.35,0.56,3.3964834756,1.0800344977,0.3150100618,1.1250359351,0.0,0.0,0.0,1.0800344977,0.3150100618,1.1250359351,2.87,0.26,2.8817529388,0.0,0.0,0.0,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 01:00:00,3.83,0.8,3.9126589425000002,0.0,0.0,0.0,3.83,0.8,3.9126589425000002,1.0412939806,0.3037107443,1.0846812298,0.0,0.0,0.0,1.0412939806,0.3037107443,1.0846812298,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 01:30:00,4.15,1.1400000000000001,4.3037309395,0.0,0.0,0.0,4.15,1.1400000000000001,4.3037309395,1.0704512962,0.3122149614,1.1150534335,0.0,0.0,0.0,1.0704512962,0.3122149614,1.1150534335,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 02:00:00,4.22,1.04,4.3462627624,0.0,0.0,0.0,4.22,1.04,4.3462627624,1.0195140375,0.2973582609,1.0619937891,0.0,0.0,0.0,1.0195140375,0.2973582609,1.0619937891,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 02:30:00,4.25,1.11,4.3925618948,0.0,0.0,0.0,4.25,1.11,4.3925618948,0.9738996343,0.28405406,1.0144787857,0.0,0.0,0.0,0.9738996343,0.28405406,1.0144787857,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 03:00:00,3.61,0.79,3.6954296097,0.0,0.0,0.0,3.61,0.79,3.6954296097,0.9747479789000001,0.2843014938,1.015362478,0.0,0.0,0.0,0.9747479789000001,0.2843014938,1.015362478,2.45168,0.32424000000000003,2.4730277799,0.15168,0.04424,0.158,2.3,0.28,2.3169807941,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 03:30:00,2.98,0.71,3.0634131292,0.0,0.0,0.0,2.98,0.71,3.0634131292,0.9569841212,0.2791203687,0.9968584596000001,0.0,0.0,0.0,0.9569841212,0.2791203687,0.9968584596000001,2.47552,0.39536000000000004,2.5068922594,0.39552000000000004,0.11536,0.41200000000000003,2.08,0.28,2.0987615396,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 04:00:00,3.45,0.73,3.5263862522,0.0,0.0,0.0,3.45,0.73,3.5263862522,0.9553270059000001,0.2786370434,0.9951322978,0.0,0.0,0.0,0.9553270059000001,0.2786370434,0.9951322978,2.44656,0.34608000000000005,2.4709162673,0.22656,0.06608,0.23600000000000002,2.22,0.28,2.2375879871,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 04:30:00,3.7199999999999998,0.66,3.7780947579,0.0,0.0,0.0,3.7199999999999998,0.66,3.7780947579,0.9528413328,0.2779120554,0.9925430550000001,0.0,0.0,0.0,0.9528413328,0.2779120554,0.9925430550000001,2.4368,0.27740000000000004,2.4525384808,0.1968,0.0574,0.20500000000000002,2.24,0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 05:00:00,3.75,0.88,3.8518696759,0.0,0.0,0.0,3.75,0.88,3.8518696759,0.9817839850000001,0.28635366230000003,1.022691651,0.0,0.0,0.0,0.9817839850000001,0.28635366230000003,1.022691651,2.47216,0.33188,2.4943374671000003,0.21216000000000002,0.061880000000000004,0.221,2.26,0.27,2.2760711764,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 05:30:00,3.26,0.78,3.3520143198,0.0,0.0,0.0,3.26,0.78,3.3520143198,1.0623052257,0.30983902420000003,1.1065679434,0.0,0.0,0.0,1.0623052257,0.30983902420000003,1.1065679434,2.63456,0.28008,2.6494058202,0.03456,0.01008,0.036000000000000004,2.6,0.27,2.6139816373,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 06:00:00,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,1.1148157961,0.3251546072,1.1612664543,0.0,0.0,0.0,1.1148157961,0.3251546072,1.1612664543,2.89,0.30000000000000004,2.9055292117000002,0.0,0.0,0.0,2.89,0.30000000000000004,2.9055292117000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 06:30:00,4.48,0.7000000000000001,4.5343577274,0.0,0.0,0.0,4.48,0.7000000000000001,4.5343577274,1.349181226,0.39351119090000003,1.4053971104,0.0,0.0,0.0,1.349181226,0.39351119090000003,1.4053971104,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 07:00:00,5.74,1.38,5.9035582491,0.0,0.0,0.0,5.74,1.38,5.9035582491,1.5415863532,0.449629353,1.6058191178999999,0.0,0.0,0.0,1.5415863532,0.449629353,1.6058191178999999,3.61264,0.23952,3.6205714466,0.03264,0.00952,0.034,3.58,0.23,3.58738066,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 07:30:00,6.11,1.38,6.2639045331,0.0,0.0,0.0,6.11,1.38,6.2639045331,1.8305945219000002,0.5339234022,1.9068692937,0.0,0.0,0.0,1.8305945219000002,0.5339234022,1.9068692937,4.09,0.34,4.1041076984,0.0,0.0,0.0,4.09,0.34,4.1041076984,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 08:00:00,6.33,1.51,6.5076109288,0.0,0.0,0.0,6.33,1.51,6.5076109288,1.8571284872,0.5416624754,1.9345088408,0.0,0.0,0.0,1.8571284872,0.5416624754,1.9345088408,4.3135200000000005,0.36436,4.3288812643,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.23,0.34,4.2436423035,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 08:30:00,6.23,1.11,6.3281118827,0.0,0.0,0.0,6.23,1.11,6.3281118827,1.9863582113,0.5793544783,2.0691231368,0.0,0.0,0.0,1.9863582113,0.5793544783,2.0691231368,4.57184,0.5901200000000001,4.609768172,0.41184000000000004,0.12012,0.429,4.16,0.47000000000000003,4.1864662903,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 09:00:00,6.83,1.11,6.9196098156,0.0,0.0,0.0,6.83,1.11,6.9196098156,1.9235567649,0.5610373898000001,2.0037049634,0.0,0.0,0.0,1.9235567649,0.5610373898000001,2.0037049634,4.66976,0.5886800000000001,4.7067188784,0.26976,0.07868,0.281,4.4,0.51,4.4294582061,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 09:30:00,6.79,1.15,6.8866973216,0.0,0.0,0.0,6.79,1.15,6.8866973216,1.9476901909,0.5680763057,2.0288439488,0.0,0.0,0.0,1.9476901909,0.5680763057,2.0288439488,4.75096,0.5102800000000001,4.7782849015,0.0009600000000000001,0.00028000000000000003,0.001,4.75,0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 10:00:00,6.27,0.98,6.3461248018,0.0,0.0,0.0,6.27,0.98,6.3461248018,1.8971476735000001,0.5533347381,1.9761954933,0.0,0.0,0.0,1.8971476735000001,0.5533347381,1.9761954933,4.65288,0.5408400000000001,4.6842075317,0.00288,0.00084,0.003,4.65,0.54,4.6812498331,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 10:30:00,6.41,1.02,6.4906471172,0.0,0.0,0.0,6.41,1.02,6.4906471172,1.8431938197000002,0.5375981974,1.9199935622000002,0.0,0.0,0.0,1.8431938197000002,0.5375981974,1.9199935622000002,4.83672,0.57196,4.8704207826,0.00672,0.0019600000000000004,0.007,4.83,0.5700000000000001,4.8635172458,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 11:00:00,6.46,1.16,6.5633223294,0.0,0.0,0.0,6.46,1.16,6.5633223294,1.6328755182,0.47625535950000003,1.7009119982,0.0,0.0,0.0,1.6328755182,0.47625535950000003,1.7009119982,4.5132,0.6726000000000001,4.5630433923,0.0432,0.0126,0.045,4.47,0.66,4.5184621278,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 11:30:00,6.67,1.29,6.7935999293,0.0,0.0,0.0,6.67,1.29,6.7935999293,1.5414105985000002,0.44957809120000003,1.6056360401,0.0,0.0,0.0,1.5414105985000002,0.44957809120000003,1.6056360401,4.34128,0.51204,4.3713724389,0.041280000000000004,0.01204,0.043000000000000003,4.3,0.5,4.3289721644,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 12:00:00,6.5,1.25,6.6191011474,0.0,0.0,0.0,6.5,1.25,6.6191011474,1.5467627187000001,0.4511391263,1.6112111652999999,0.0,0.0,0.0,1.5467627187000001,0.4511391263,1.6112111652999999,4.47592,0.6975600000000001,4.5299503088,0.025920000000000002,0.007560000000000001,0.027,4.45,0.6900000000000001,4.5031766565,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 12:30:00,6.64,1.25,6.7566337773,0.0,0.0,0.0,6.64,1.25,6.7566337773,1.6509657774000002,0.4815316851,1.7197560181,0.0,0.0,0.0,1.6509657774000002,0.4815316851,1.7197560181,4.83976,0.75868,4.8988643786,0.02976,0.00868,0.031,4.8100000000000005,0.75,4.8681207873000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 13:00:00,6.4409600000000005,1.14028,6.5411164338,0.0009600000000000001,0.00028000000000000003,0.001,6.44,1.1400000000000001,6.540122323,1.6855427215,0.49161662710000004,1.7557736682,0.0,0.0,0.0,1.6855427215,0.49161662710000004,1.7557736682,4.71376,0.7156800000000001,4.7677805319,0.05376,0.015680000000000003,0.056,4.66,0.7000000000000001,4.7122818252,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 13:30:00,6.37,1.06,6.4575924306,0.0,0.0,0.0,6.37,1.06,6.4575924306,1.6423310191,0.4790132139,1.7107614783,0.0,0.0,0.0,1.6423310191,0.4790132139,1.7107614783,4.65824,0.67532,4.7069371145000005,0.018240000000000003,0.00532,0.019,4.64,0.67,4.6881232919,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 14:00:00,6.19,1.17,6.2996031621,0.0,0.0,0.0,6.19,1.17,6.2996031621,1.6567809786,0.4832277854,1.7258135194,0.0,0.0,0.0,1.6567809786,0.4832277854,1.7258135194,4.4896,0.6628000000000001,4.5382609004,0.009600000000000001,0.0028,0.01,4.48,0.66,4.5283551098,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 14:30:00,6.45,1.32,6.5836843788,0.0,0.0,0.0,6.45,1.32,6.5836843788,1.5642819829999999,0.45624891170000004,1.629460399,0.0,0.0,0.0,1.5642819829999999,0.45624891170000004,1.629460399,4.34824,0.7053200000000001,4.4050729165,0.018240000000000003,0.00532,0.019,4.33,0.7000000000000001,4.3862170489,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 15:00:00,6.45,1.22,6.5643659252,0.0,0.0,0.0,6.45,1.22,6.5643659252,1.5656457860000002,0.4566466876,1.6308810271,0.0,0.0,0.0,1.5656457860000002,0.4566466876,1.6308810271,4.38152,0.77336,4.4492474869,0.01152,0.00336,0.012,4.37,0.77,4.4373190104,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 15:30:00,6.53,1.25,6.6485637547,0.0,0.0,0.0,6.53,1.25,6.6485637547,1.6306733473000001,0.4756130596,1.6986180701,0.0,0.0,0.0,1.6306733473000001,0.4756130596,1.6986180701,4.15112,0.6711600000000001,4.2050271105,0.38112,0.11116000000000001,0.397,3.77,0.56,3.811364585,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 16:00:00,6.19,1.0,6.2702551782,0.0,0.0,0.0,6.19,1.0,6.2702551782,1.7024031969,0.49653426580000004,1.7733366634,0.0,0.0,0.0,1.7024031969,0.49653426580000004,1.7733366634,4.10584,0.53212,4.1401779913,0.07584,0.02212,0.079,4.03,0.51,4.0621422919,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 16:30:00,6.61,1.03,6.6897683069,0.0,0.0,0.0,6.61,1.03,6.6897683069,1.8321849602,0.5343872801,1.9085260003000002,0.0,0.0,0.0,1.8321849602,0.5343872801,1.9085260003000002,4.22,0.38,4.2370744624,0.0,0.0,0.0,4.22,0.38,4.2370744624,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 17:00:00,5.74,0.73,5.7862336628,0.0,0.0,0.0,5.74,0.73,5.7862336628,1.9548031831000001,0.5701509284,2.0362533158,0.0,0.0,0.0,1.9548031831000001,0.5701509284,2.0362533158,4.24192,0.26056,4.2499149168,0.0019200000000000003,0.0005600000000000001,0.002,4.24,0.26,4.2479642183,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 17:30:00,5.55,0.5700000000000001,5.5791934901,0.0,0.0,0.0,5.55,0.5700000000000001,5.5791934901,2.0019280456,0.58389568,2.0853417141,0.0,0.0,0.0,2.0019280456,0.58389568,2.0853417141,4.09096,0.26028,4.0992315621,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.26,4.0982557265,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 18:00:00,5.33,0.51,5.3543440308,0.0,0.0,0.0,5.33,0.51,5.3543440308,2.0317499698,0.5925937412,2.1164062186,0.0,0.0,0.0,2.0317499698,0.5925937412,2.1164062186,4.01192,0.22056,4.017978198,0.0019200000000000003,0.0005600000000000001,0.002,4.01,0.22,4.0160303784,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 18:30:00,5.15,0.44,5.1687619407,0.0,0.0,0.0,5.15,0.44,5.1687619407,2.1056339364,0.6141432315,2.1933686838,0.0,0.0,0.0,2.1056339364,0.6141432315,2.1933686838,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
