Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-10 19:00:00,4.94,0.35000000000000003,4.9523832647,0.0,0.0,0.0,4.94,0.35000000000000003,4.9523832647,2.0424081514,0.5957023775,2.127508491,0.0,0.0,0.0,2.0424081514,0.5957023775,2.127508491,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 19:30:00,4.84,0.30000000000000004,4.8492886076,0.0,0.0,0.0,4.84,0.30000000000000004,4.8492886076,2.1315791153,0.6217105753000001,2.2203949117,0.0,0.0,0.0,2.1315791153,0.6217105753000001,2.2203949117,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 20:00:00,4.84,0.26,4.8469784402,0.0,0.0,0.0,4.84,0.26,4.8469784402,2.1578215972,0.6293646325000001,2.2477308304,0.0,0.0,0.0,2.1578215972,0.6293646325000001,2.2477308304,4.28,0.27,4.288507899,0.0,0.0,0.0,4.28,0.27,4.288507899,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 20:30:00,4.84,0.30000000000000004,4.8492886076,0.0,0.0,0.0,4.84,0.30000000000000004,4.8492886076,2.0370497127,0.5941394995,2.1219267841,0.0,0.0,0.0,2.0370497127,0.5941394995,2.1219267841,4.28,0.37,4.2959632214,0.0,0.0,0.0,4.28,0.37,4.2959632214,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 21:00:00,4.65,0.30000000000000004,4.6596673701,0.0,0.0,0.0,4.65,0.30000000000000004,4.6596673701,1.8919149402,0.5518085242,1.9707447294,0.0,0.0,0.0,1.8919149402,0.5518085242,1.9707447294,3.96,0.24,3.9672660612,0.0,0.0,0.0,3.96,0.24,3.9672660612,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 21:30:00,4.45,0.28,4.4588002871,0.0,0.0,0.0,4.45,0.28,4.4588002871,1.8552010056000001,0.5411002933,1.9325010475000002,0.0,0.0,0.0,1.8552010056000001,0.5411002933,1.9325010475000002,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 22:00:00,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,1.7601559785,0.5133788271,1.8334958109000001,0.0,0.0,0.0,1.7601559785,0.5133788271,1.8334958109000001,3.2,0.27,3.211370424,0.0,0.0,0.0,3.2,0.27,3.211370424,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 22:30:00,3.74,0.23,3.7470655185,0.0,0.0,0.0,3.74,0.23,3.7470655185,1.6546115642,0.4825950396,1.7235537127,0.0,0.0,0.0,1.6546115642,0.4825950396,1.7235537127,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 23:00:00,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,1.4709103664,0.4290155235,1.5321982983,0.0,0.0,0.0,1.4709103664,0.4290155235,1.5321982983,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 23:30:00,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,1.3259157653,0.3867254315,1.3811622555,0.0,0.0,0.0,1.3259157653,0.3867254315,1.3811622555,2.71,0.34,2.7312451373,0.0,0.0,0.0,2.71,0.34,2.7312451373,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 00:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,1.2026422452,0.3507706548,1.2527523387000001,0.0,0.0,0.0,1.2026422452,0.3507706548,1.2527523387000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 00:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,1.1090867263,0.3234836285,1.1552986733,0.0,0.0,0.0,1.1090867263,0.3234836285,1.1552986733,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 01:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,1.1062084736,0.32264413810000003,1.1523004933,0.0,0.0,0.0,1.1062084736,0.32264413810000003,1.1523004933,2.35,0.22,2.3602754077,0.0,0.0,0.0,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 01:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,1.0606910097,0.3093682112,1.1048864685,0.0,0.0,0.0,1.0606910097,0.3093682112,1.1048864685,2.3,0.0,2.3,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 02:00:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,1.0432144785,0.30427088960000004,1.0866817485,0.0,0.0,0.0,1.0432144785,0.30427088960000004,1.0866817485,2.2296,0.0028,2.2296017582,0.009600000000000001,0.0028,0.01,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 02:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,1.0044204202,0.2929559559,1.0462712711,0.0,0.0,0.0,1.0044204202,0.2929559559,1.0462712711,2.3,0.29,2.3182105168,0.0,0.0,0.0,2.3,0.29,2.3182105168,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 03:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,1.0044204202,0.2929559559,1.0462712711,0.0,0.0,0.0,1.0044204202,0.2929559559,1.0462712711,2.22728,0.23504000000000003,2.2396472937,0.01728,0.00504,0.018000000000000002,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 03:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,1.0052900483,0.2932095974,1.0471771336,0.0,0.0,0.0,1.0052900483,0.2932095974,1.0471771336,2.23688,0.25784,2.2516912755,0.02688,0.007840000000000001,0.028,2.21,0.25,2.2240953217,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 04:00:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,1.0052900483,0.2932095974,1.0471771336,0.0,0.0,0.0,1.0052900483,0.2932095974,1.0471771336,2.23128,0.23204000000000002,2.2433129519,0.041280000000000004,0.01204,0.043000000000000003,2.19,0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 04:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,1.0246061006,0.298843446,1.0672980215,0.0,0.0,0.0,1.0246061006,0.298843446,1.0672980215,2.29544,0.02492,2.2955752656,0.08544,0.02492,0.089,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 05:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,1.0254955156,0.29910285870000003,1.0682244954,0.0,0.0,0.0,1.0254955156,0.29910285870000003,1.0682244954,2.3548,0.0014,2.3548004162,0.0048000000000000004,0.0014,0.005,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 05:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,2.50864,0.037520000000000005,2.5089205647,0.12864,0.037520000000000005,0.134,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 06:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,2.65632,0.25476000000000004,2.6685086846,0.01632,0.00476,0.017,2.64,0.25,2.6518107021,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 06:30:00,4.0,0.28,4.0097880243,0.0,0.0,0.0,4.0,0.28,4.0097880243,1.3487103299,0.3933738462,1.4049065936,0.0,0.0,0.0,1.3487103299,0.3933738462,1.4049065936,3.23808,0.26444,3.2488598923,0.11808,0.034440000000000005,0.123,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 07:00:00,4.5,0.34,4.5128261655,0.0,0.0,0.0,4.5,0.34,4.5128261655,1.5404555042,0.449299522,1.6046411502,0.0,0.0,0.0,1.5404555042,0.449299522,1.6046411502,3.45912,0.25016,3.4681538605,0.06912,0.02016,0.07200000000000001,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 07:30:00,5.21,0.55,5.2389502765,0.0,0.0,0.0,5.21,0.55,5.2389502765,1.8444442219,0.5379628980000001,1.9212960644,0.0,0.0,0.0,1.8444442219,0.5379628980000001,1.9212960644,3.9527200000000002,0.30996,3.9648544236000003,0.10272,0.029960000000000004,0.107,3.85,0.28,3.8601683901,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 08:00:00,5.65,0.74,5.6982541185999995,0.0,0.0,0.0,5.65,0.74,5.6982541185999995,2.0002928787,0.5834187563000001,2.0836384154,0.0,0.0,0.0,2.0002928787,0.5834187563000001,2.0836384154,4.24888,0.39884000000000003,4.2675583886,0.09888000000000001,0.02884,0.10300000000000001,4.15,0.37,4.1664613283,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 08:30:00,6.14,1.01,6.2225155685,0.0,0.0,0.0,6.14,1.01,6.2225155685,2.0860930778,0.6084438143,2.1730136227,0.0,0.0,0.0,2.0860930778,0.6084438143,2.1730136227,4.58376,0.47068000000000004,4.607862346,0.17376000000000003,0.05068,0.181,4.41,0.42,4.429954853,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 09:00:00,6.17,0.9500000000000001,6.2427077458,0.0,0.0,0.0,6.17,0.9500000000000001,6.2427077458,2.0492876909,0.5977089099,2.134674678,0.0,0.0,0.0,2.0492876909,0.5977089099,2.134674678,4.6276,0.4368,4.6481691019,0.057600000000000005,0.016800000000000002,0.06,4.57,0.42,4.5892591995,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 09:30:00,6.33,0.9500000000000001,6.400890563,0.0,0.0,0.0,6.33,0.9500000000000001,6.400890563,2.1088896377,0.615092811,2.1967600392,0.0,0.0,0.0,2.1088896377,0.615092811,2.1967600392,4.86,0.47000000000000003,4.882673448,0.0,0.0,0.0,4.86,0.47000000000000003,4.882673448,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 10:00:00,6.35,1.04,6.4346017748,0.0,0.0,0.0,6.35,1.04,6.4346017748,2.0810515628,0.6069733725,2.1677620446,0.0,0.0,0.0,2.0810515628,0.6069733725,2.1677620446,4.6776800000000005,0.5522400000000001,4.7101655173,0.007680000000000001,0.0022400000000000002,0.008,4.67,0.55,4.7022760446,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 10:30:00,6.43,0.9500000000000001,6.4997999969,0.0,0.0,0.0,6.43,0.9500000000000001,6.4997999969,1.9984701516,0.5828871276,2.0817397413,0.0,0.0,0.0,1.9984701516,0.5828871276,2.0817397413,5.01,0.66,5.0532860596,0.0,0.0,0.0,5.01,0.66,5.0532860596,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 11:00:00,6.48,1.21,6.5920027306,0.0,0.0,0.0,6.48,1.21,6.5920027306,1.9984701516,0.5828871276,2.0817397413,0.0,0.0,0.0,1.9984701516,0.5828871276,2.0817397413,4.91,0.71,4.9610684333,0.0,0.0,0.0,4.91,0.71,4.9610684333,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 11:30:00,6.37,1.21,6.4839031455,0.0,0.0,0.0,6.37,1.21,6.4839031455,1.9353855357,0.5644874479,2.0160265996,0.0,0.0,0.0,1.9353855357,0.5644874479,2.0160265996,4.62192,0.55056,4.6545956645,0.0019200000000000003,0.0005600000000000001,0.002,4.62,0.55,4.6526229162,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 12:00:00,6.29,1.09,6.3837449824,0.0,0.0,0.0,6.29,1.09,6.3837449824,1.8898418001000001,0.5512038584,1.9685852084,0.0,0.0,0.0,1.8898418001000001,0.5512038584,1.9685852084,4.44112,0.57616,4.4783375487,0.021120000000000003,0.0061600000000000005,0.022,4.42,0.5700000000000001,4.4566018445,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 12:30:00,6.41,1.04,6.4938201392,0.0,0.0,0.0,6.41,1.04,6.4938201392,1.9476901909,0.5680763057,2.0288439488,0.0,0.0,0.0,1.9476901909,0.5680763057,2.0288439488,4.87288,0.6308400000000001,4.913544403,0.00288,0.00084,0.003,4.87,0.63,4.9105804138,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 13:00:00,6.29,0.9400000000000001,6.3598506272,0.0,0.0,0.0,6.29,0.9400000000000001,6.3598506272,2.003647681,0.5843972403000001,2.0871330011,0.0,0.0,0.0,2.003647681,0.5843972403000001,2.0871330011,4.80096,0.57028,4.8347115943,0.0009600000000000001,0.00028000000000000003,0.001,4.8,0.5700000000000001,4.8337252715,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 13:30:00,5.98,0.77,6.0293697846,0.0,0.0,0.0,5.98,0.77,6.0293697846,1.8685616853,0.5449971582,1.9464184222,0.0,0.0,0.0,1.8685616853,0.5449971582,1.9464184222,4.58864,0.48252000000000006,4.61394003,0.00864,0.00252,0.009000000000000001,4.58,0.48,4.6050841469,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 14:00:00,6.06,0.97,6.1371410282,0.0,0.0,0.0,6.06,0.97,6.1371410282,1.7733295967,0.5172211324,1.8472183299,0.0,0.0,0.0,1.7733295967,0.5172211324,1.8472183299,4.45192,0.48056000000000004,4.4777817723,0.0019200000000000003,0.0005600000000000001,0.002,4.45,0.48,4.4758127754,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 14:30:00,5.98,0.9500000000000001,6.0549896779,0.0,0.0,0.0,5.98,0.9500000000000001,6.0549896779,1.7463701289,0.5093579542000001,1.8191355509,0.0,0.0,0.0,1.7463701289,0.5093579542000001,1.8191355509,4.33,0.42,4.3503218272,0.0,0.0,0.0,4.33,0.42,4.3503218272,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 15:00:00,5.74,0.8200000000000001,5.7982756057,0.0,0.0,0.0,5.74,0.8200000000000001,5.7982756057,1.7164881786000001,0.5006423854000001,1.7880085194,0.0,0.0,0.0,1.7164881786000001,0.5006423854000001,1.7880085194,4.17288,0.39084,4.1911434478,0.00288,0.00084,0.003,4.17,0.39,4.1881977031,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 15:30:00,5.5600000000000005,0.63,5.5955786117,0.0,0.0,0.0,5.5600000000000005,0.63,5.5955786117,1.6745385178,0.48840706770000003,1.744310956,0.0,0.0,0.0,1.6745385178,0.48840706770000003,1.744310956,3.90192,0.26056,3.9106100803,0.0019200000000000003,0.0005600000000000001,0.002,3.9,0.26,3.9086570584,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 16:00:00,5.41,0.49,5.4321450643,0.0,0.0,0.0,5.41,0.49,5.4321450643,1.7883197897,0.521593272,1.8628331142999999,0.0,0.0,0.0,1.7883197897,0.521593272,1.8628331142999999,3.9309600000000002,0.29028000000000004,3.9416632276,0.0009600000000000001,0.00028000000000000003,0.001,3.93,0.29,3.9406852196,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 16:30:00,5.37,0.44,5.3879959169,0.0,0.0,0.0,5.37,0.44,5.3879959169,1.8369562752,0.5357789136000001,1.91349612,0.0,0.0,0.0,1.8369562752,0.5357789136000001,1.91349612,3.84344,0.29392,3.8546621122999998,0.01344,0.003920000000000001,0.014,3.83,0.29,3.8409634208,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 17:00:00,5.28,0.34,5.290935645,0.0,0.0,0.0,5.28,0.34,5.290935645,1.8666102599,0.5444279925000001,1.9443856874,0.0,0.0,0.0,1.8666102599,0.5444279925000001,1.9443856874,3.84632,0.26476,3.8554215593,0.01632,0.00476,0.017,3.83,0.26,3.8388149213,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 17:30:00,5.07,0.28,5.0777258689,0.0,0.0,0.0,5.07,0.28,5.0777258689,1.9511381081999999,0.5690819482,2.0324355294,0.0,0.0,0.0,1.9511381081999999,0.5690819482,2.0324355294,3.92,0.28,3.9299872773,0.0,0.0,0.0,3.92,0.28,3.9299872773,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 18:00:00,4.9,0.25,4.9063734061,0.0,0.0,0.0,4.9,0.25,4.9063734061,2.008986499,0.5859543955000001,2.0926942698,0.0,0.0,0.0,2.008986499,0.5859543955000001,2.0926942698,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 18:30:00,4.77,0.25,4.7765468699,0.0,0.0,0.0,4.77,0.25,4.7765468699,2.0159621466,0.5879889594000001,2.0999605693,0.0,0.0,0.0,2.0159621466,0.5879889594000001,2.0999605693,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 19:00:00,4.69,0.25,4.6966583866,0.0,0.0,0.0,4.69,0.25,4.6966583866,2.0476348988,0.5972268455,2.1329530195,0.0,0.0,0.0,2.0476348988,0.5972268455,2.1329530195,3.46,0.24,3.4683137113,0.0,0.0,0.0,3.46,0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 19:30:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,2.096518638,0.6114846027,2.1838735812,0.0,0.0,0.0,2.096518638,0.6114846027,2.1838735812,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 20:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,2.2333141263,0.6513832868,2.3263688816,0.0,0.0,0.0,2.2333141263,0.6513832868,2.3263688816,3.94,0.26,3.9485693612,0.0,0.0,0.0,3.94,0.26,3.9485693612,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 20:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,2.1559875632,0.6288297059,2.2458203784,0.0,0.0,0.0,2.1559875632,0.6288297059,2.2458203784,4.09,0.28,4.0995731485,0.0,0.0,0.0,4.09,0.28,4.0995731485,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 21:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.9705116923000001,0.5747325769,2.0526163462,0.0,0.0,0.0,1.9705116923000001,0.5747325769,2.0526163462,4.09,0.36,4.1058129524,0.0,0.0,0.0,4.09,0.36,4.1058129524,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 21:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.8637040726,0.5435803545,1.9413584089,0.0,0.0,0.0,1.8637040726,0.5435803545,1.9413584089,3.62,0.26,3.6293250061,0.0,0.0,0.0,3.62,0.26,3.6293250061,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 22:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.7489974698,0.510124262,1.8218723643999999,0.0,0.0,0.0,1.7489974698,0.510124262,1.8218723643999999,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 22:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.6204541366,0.4726324565,1.687973059,0.0,0.0,0.0,1.6204541366,0.4726324565,1.687973059,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 23:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,1.5304787252,0.4463896282,1.5942486721,0.0,0.0,0.0,1.5304787252,0.4463896282,1.5942486721,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 23:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,1.3660766195,0.39843901400000004,1.4229964786,0.0,0.0,0.0,1.3660766195,0.39843901400000004,1.4229964786,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 00:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,1.2928497791,0.37708118560000004,1.3467185199,0.0,0.0,0.0,1.2928497791,0.37708118560000004,1.3467185199,2.5,0.28,2.5156311335,0.0,0.0,0.0,2.5,0.28,2.5156311335,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 00:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,1.1317289813,0.3300876195,1.1788843555,0.0,0.0,0.0,1.1317289813,0.3300876195,1.1788843555,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 01:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,1.1033302208,0.3218046477,1.1493023134,0.0,0.0,0.0,1.1033302208,0.3218046477,1.1493023134,2.45,0.30000000000000004,2.4682990094,0.0,0.0,0.0,2.45,0.30000000000000004,2.4682990094,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 01:30:00,2.83,-0.22,2.8385383563,0.0,0.0,0.0,2.83,-0.22,2.8385383563,1.0543783081,0.30752700650000003,1.0983107376,0.0,0.0,0.0,1.0543783081,0.30752700650000003,1.0983107376,2.3,0.0,2.3,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 02:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,1.0237110322,0.2985823844,1.0663656585,0.0,0.0,0.0,1.0237110322,0.2985823844,1.0663656585,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 02:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,1.0299695276,0.30040777890000003,1.0728849246,0.0,0.0,0.0,1.0299695276,0.30040777890000003,1.0728849246,2.1703200000000002,0.011760000000000001,2.1703518609,0.04032,0.011760000000000001,0.042,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 03:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.9966303485,0.2906838517,1.038156613,0.0,0.0,0.0,0.9966303485,0.2906838517,1.038156613,2.14504,0.30772000000000005,2.1669998154,0.09504000000000001,0.02772,0.099,2.05,0.28,2.0690335908,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.9564744826,0.2789717241,0.996327586,0.0,0.0,0.0,0.9564744826,0.2789717241,0.996327586,2.17592,0.007560000000000001,2.1759331332,0.025920000000000002,0.007560000000000001,0.027,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 04:00:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.9581379165,0.27945689230000004,0.9980603297,0.0,0.0,0.0,0.9581379165,0.27945689230000004,0.9980603297,2.19136,0.03248,2.1916006936,0.11136000000000001,0.03248,0.116,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 04:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.9974969836,0.2909366202,1.0390593579,0.0,0.0,0.0,0.9974969836,0.2909366202,1.0390593579,2.16208,0.041440000000000005,2.1624770981,0.14208,0.041440000000000005,0.148,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 05:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.9686732194000001,0.28252968900000003,1.0090346036,0.0,0.0,0.0,0.9686732194000001,0.28252968900000003,1.0090346036,2.19352,0.26436000000000004,2.209392722,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.11,0.24,2.1236054247,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 05:30:00,2.67,-0.22,2.6790483385,0.0,0.0,0.0,2.67,-0.22,2.6790483385,1.0149510674,0.2960273947,1.0572406952,0.0,0.0,0.0,1.0149510674,0.2960273947,1.0572406952,2.24744,0.010920000000000001,2.2474665292,0.03744,0.010920000000000001,0.039,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 06:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,1.0525446067,0.3069921769,1.096400632,0.0,0.0,0.0,1.0525446067,0.3069921769,1.096400632,2.29928,0.02604,2.2994274505,0.08928000000000001,0.02604,0.093,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 06:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,1.1165957901,0.32567377210000004,1.1631206147,0.0,0.0,0.0,1.1165957901,0.32567377210000004,1.1631206147,2.44184,0.050120000000000005,2.442354315,0.17184000000000002,0.050120000000000005,0.179,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 07:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,1.1795249372,0.3440281067,1.2286718096,0.0,0.0,0.0,1.1795249372,0.3440281067,1.2286718096,2.48096,0.30528000000000005,2.4996716584,0.12096000000000001,0.035280000000000006,0.126,2.36,0.27,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 07:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.3736146155,0.4006375962,1.4308485578,0.0,0.0,0.0,1.3736146155,0.4006375962,1.4308485578,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 08:00:00,3.67,0.23,3.6772000218,0.0,0.0,0.0,3.67,0.23,3.6772000218,1.4375341075999999,0.4192807814,1.4974313621,0.0,0.0,0.0,1.4375341075999999,0.4192807814,1.4974313621,2.7948,0.2564,2.8065366557,0.12480000000000001,0.0364,0.13,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 08:30:00,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268,1.5506269932999999,0.45226620640000004,1.6152364514,0.0,0.0,0.0,1.5506269932999999,0.45226620640000004,1.6152364514,2.97968,0.27324000000000004,2.9921819798,0.07968,0.02324,0.083,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 09:00:00,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,1.6917840904,0.49343702640000003,1.7622750942,0.0,0.0,0.0,1.6917840904,0.49343702640000003,1.7622750942,3.12192,0.26556,3.1331943125,0.12192000000000001,0.03556,0.127,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 09:30:00,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,1.6198573689,0.4724583993,1.687351426,0.0,0.0,0.0,1.6198573689,0.4724583993,1.687351426,3.188,0.294,3.2015277603,0.048,0.014,0.05,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 10:00:00,4.24192,0.23056000000000001,4.2481811637,0.0019200000000000003,0.0005600000000000001,0.002,4.24,0.23,4.2462336252,1.6161332666,0.47137220280000003,1.6834721527,0.0019200000000000003,0.0005600000000000001,0.002,1.6142132666,0.4708122028,1.6814721527,3.13144,0.27792,3.1437487177,0.06144000000000001,0.017920000000000002,0.064,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 10:30:00,4.27056,0.23308,4.276915828,0.010560000000000002,0.0030800000000000003,0.011,4.26,0.23,4.266204402,1.6247732666,0.4738922028,1.6924721527000002,0.010560000000000002,0.0030800000000000003,0.011,1.6142132666,0.4708122028,1.6814721527,3.09736,0.28548,3.1104883539,0.08736000000000001,0.025480000000000003,0.091,3.01,0.26,3.0212083675,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 11:00:00,4.20112,0.23616,4.2077524642,0.021120000000000003,0.0061600000000000005,0.022,4.18,0.23,4.1863229689,1.5192222893,0.44310650100000004,1.582523218,0.021120000000000003,0.0061600000000000005,0.022,1.4981022893,0.43694650100000004,1.5605232180000002,2.97088,0.30984,2.9869932708,0.17088,0.04984,0.178,2.8,0.26,2.8120455187999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 11:30:00,4.2088,0.2484,4.2161238122,0.028800000000000003,0.008400000000000001,0.03,4.18,0.24,4.1868842831,1.5440542472,0.45034915540000003,1.6083898408000001,0.02688,0.007840000000000001,0.028,1.5171742472,0.4425091554,1.5803898408000001,2.94952,0.45236000000000004,2.984007004,0.6595200000000001,0.19236,0.687,2.29,0.26,2.3047125634,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 12:00:00,4.16248,0.22364,4.1684834892,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.15,0.22,4.1558272341,1.4754770826,0.43034748240000004,1.5369552944,0.010560000000000002,0.0030800000000000003,0.011,1.4649170826,0.4272674824,1.5259552944,3.062,0.371,3.0843937816,0.312,0.091,0.325,2.75,0.28,2.7642177917,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 12:30:00,4.02976,0.22868000000000002,4.0362433277,0.02976,0.00868,0.031,4.0,0.22,4.0060454316,1.4889170826,0.4342674824,1.5509552944,0.024,0.007,0.025,1.4649170826,0.4272674824,1.5259552944,3.00952,0.32736000000000004,3.0272719072,0.05952,0.01736,0.062,2.95,0.31,2.9662434155,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 13:00:00,4.06344,0.22392,4.0696049931,0.01344,0.003920000000000001,0.014,4.05,0.22,4.0559709072,1.4529849766,0.4237872848,1.5135260173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4405049766,0.4201472848,1.5005260173,3.37744,0.43092,3.4048190848,0.03744,0.010920000000000001,0.039,3.34,0.42,3.3663036108,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 13:30:00,3.8936,0.2298,3.9003754947,0.033600000000000005,0.0098,0.035,3.86,0.22,3.8662643469,1.3910909929,0.4057348729,1.4490531176,0.02688,0.007840000000000001,0.028,1.3642109929,0.39789487290000003,1.4210531176,3.27224,0.43232000000000004,3.3006749613,0.04224000000000001,0.012320000000000001,0.044,3.23,0.42,3.2571920422,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 14:00:00,3.7364800000000002,0.01064,3.7364951492,0.036480000000000005,0.01064,0.038,3.7,0.0,3.7,1.3398211823000001,0.3907811782,1.3956470649,0.030720000000000004,0.008960000000000001,0.032,1.3091011823,0.3818211782,1.3636470649,3.13376,0.37568,3.1561982194000002,0.05376,0.015680000000000003,0.056,3.08,0.36,3.1009675909,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 14:30:00,3.60088,0.01484,3.6009105793,0.05088,0.01484,0.053,3.55,0.0,3.55,1.3121133903,0.3826997388,1.3667847816,0.041280000000000004,0.01204,0.043000000000000003,1.2708333903,0.3706597388,1.3237847816000001,2.91024,0.32632,2.9284776933,0.09024,0.026320000000000003,0.094,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 15:00:00,3.6055200000000003,0.010360000000000001,3.605534884,0.03552,0.010360000000000001,0.037,3.5700000000000003,0.0,3.5700000000000003,1.2372059842,0.36085174540000003,1.2887562335,0.02976,0.00868,0.031,1.2074459842,0.3521717454,1.2577562334999999,3.14664,0.26652000000000003,3.1579069334,0.05664,0.01652,0.059000000000000004,3.09,0.25,3.1000967727,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 15:30:00,3.5684,0.0112,3.5684175765,0.038400000000000004,0.0112,0.04,3.5300000000000002,0.0,3.5300000000000002,1.2380769434,0.3611057751,1.2896634827,0.03168,0.00924,0.033,1.2063969434,0.3518657751,1.2566634827,3.0721600000000002,0.30688000000000004,3.0874491737,0.09216,0.02688,0.096,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 16:00:00,3.5636,0.0098,3.5636134751,0.033600000000000005,0.0098,0.035,3.5300000000000002,0.0,3.5300000000000002,1.3157757159,0.3837679171,1.370599704,0.028800000000000003,0.008400000000000001,0.03,1.2869757159,0.3753679171,1.340599704,3.1316,0.3538,3.1515223306,0.0816,0.0238,0.085,3.05,0.33,3.067800515,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 16:30:00,3.64304,0.00672,3.6430461979,0.02304,0.00672,0.024,3.62,0.0,3.62,1.3725461292,0.4003259543,1.4297355512,0.019200000000000002,0.0056,0.02,1.3533461292,0.3947259543,1.4097355512,3.05336,0.27848,3.066033007,0.06336,0.01848,0.066,2.99,0.26,3.001283059,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 17:00:00,3.78536,0.0044800000000000005,3.7853626511,0.015360000000000002,0.0044800000000000005,0.016,3.77,0.0,3.77,1.4704546913,0.4288826183,1.5317236368,0.014400000000000001,0.004200000000000001,0.015,1.4560546913,0.42468261830000004,1.5167236368,2.9112,0.3266,2.9294629200999998,0.3312,0.0966,0.34500000000000003,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 17:30:00,3.96864,0.00252,3.9686408001,0.00864,0.00252,0.009000000000000001,3.96,0.0,3.96,1.6718173167,0.48761338400000004,1.7414763715000001,0.00672,0.0019600000000000004,0.007,1.6650973167,0.485653384,1.7344763715,3.05488,0.33684000000000003,3.0733943776,0.19488000000000003,0.05684,0.203,2.86,0.28,2.8736736071,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 18:00:00,4.09096,0.22028000000000003,4.0968862567,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.22,4.0959125967,1.7923845116,0.5227788159,1.8670671996000001,0.0009600000000000001,0.00028000000000000003,0.001,1.7914245116,0.5224988159,1.8660671996,3.14192,0.28056000000000003,3.1544215318,0.0019200000000000003,0.0005600000000000001,0.002,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 18:30:00,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,1.8633808303000001,0.5434860755,1.9410216983000002,0.0,0.0,0.0,1.8633808303000001,0.5434860755,1.9410216983000002,3.62,0.28,3.6308125812,0.0,0.0,0.0,3.62,0.28,3.6308125812,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 19:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.8649955451,0.5439570340000001,1.9427036927999999,0.0,0.0,0.0,1.8649955451,0.5439570340000001,1.9427036927999999,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 19:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.8569219713,0.5416022416,1.9342937201,0.0,0.0,0.0,1.8569219713,0.5416022416,1.9342937201,3.62,0.24,3.6279470779,0.0,0.0,0.0,3.62,0.24,3.6279470779,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 20:00:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.8845804671000002,0.5496693029,1.9631046532,0.0,0.0,0.0,1.8845804671000002,0.5496693029,1.9631046532,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 20:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.8829459654,0.5491925732,1.9614020473,0.0,0.0,0.0,1.8829459654,0.5491925732,1.9614020473,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 21:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.7758767922,0.5179640644,1.8498716585000001,0.0,0.0,0.0,1.7758767922,0.5179640644,1.8498716585000001,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 21:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.6648282807,0.4855749152,1.7341961257,0.0,0.0,0.0,1.6648282807,0.4855749152,1.7341961257,2.91768,0.34724000000000005,2.9382702735,0.36768,0.10724,0.383,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 22:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.5799209885,0.46081028830000004,1.6457510297,0.0,0.0,0.0,1.5799209885,0.46081028830000004,1.6457510297,2.838,0.34900000000000003,2.859378429,0.168,0.049,0.17500000000000002,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 22:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.4745403569,0.4300742708,1.5359795385,0.0,0.0,0.0,1.4745403569,0.4300742708,1.5359795385,2.71928,0.02604,2.7194046775,0.08928000000000001,0.02604,0.093,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 23:00:00,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705,1.3358518064,0.3896234435,1.3915122983,0.0,0.0,0.0,1.3358518064,0.3896234435,1.3915122983,2.7800000000000002,0.25,2.791218372,0.0,0.0,0.0,2.7800000000000002,0.25,2.791218372,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 23:30:00,3.04,-0.22,3.0479501308,0.0,0.0,0.0,3.04,-0.22,3.0479501308,1.2250533753,0.3573072345,1.2760972659,0.0,0.0,0.0,1.2250533753,0.3573072345,1.2760972659,2.9,0.23,2.909106392,0.0,0.0,0.0,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 00:00:00,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,1.1709500386,0.3415270946,1.2197396236,0.0,0.0,0.0,1.1709500386,0.3415270946,1.2197396236,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 00:30:00,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,1.091862936,0.31846002300000004,1.137357225,0.0,0.0,0.0,1.091862936,0.31846002300000004,1.137357225,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 01:00:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,1.0890121189,0.3176285347,1.1343876239,0.0,0.0,0.0,1.0890121189,0.3176285347,1.1343876239,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 01:30:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,1.0534614574,0.3072595917,1.0973556848000001,0.0,0.0,0.0,1.0534614574,0.3072595917,1.0973556848000001,2.1928,0.27040000000000003,2.2094089707,0.1728,0.0504,0.18,2.02,0.22,2.0319448811,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 02:00:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,1.028181386,0.2998862376,1.0710222771,0.0,0.0,0.0,1.028181386,0.2998862376,1.0710222771,2.16312,0.40216,2.2001865375,0.45312,0.13216,0.47200000000000003,1.71,0.27,1.7311845656,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 02:30:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,1.0483098672,0.3057570446,1.091989445,0.0,0.0,0.0,1.0483098672,0.3057570446,1.091989445,2.16976,0.29868,2.1902210391,0.26976,0.07868,0.281,1.9,0.22,1.9126944346,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 03:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.9974969836,0.2909366202,1.0390593579,0.0,0.0,0.0,0.9974969836,0.2909366202,1.0390593579,2.15288,0.33584,2.1789173458,0.12288000000000002,0.035840000000000004,0.128,2.03,0.30000000000000004,2.0520477577,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 03:30:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.9721816616000001,0.2835529846,1.0126892308,0.0,0.0,0.0,0.9721816616000001,0.2835529846,1.0126892308,2.23,0.0,2.23,0.0,0.0,0.0,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 04:00:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.9923247751000001,0.2894280594,1.0336716407,0.0,0.0,0.0,0.9923247751000001,0.2894280594,1.0336716407,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 04:30:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.9923247751000001,0.2894280594,1.0336716407,0.0,0.0,0.0,0.9923247751000001,0.2894280594,1.0336716407,2.23,0.22,2.2408257407,0.0,0.0,0.0,2.23,0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 05:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.9940520593000001,0.2899318506,1.0354708951,0.0,0.0,0.0,0.9940520593000001,0.2899318506,1.0354708951,2.21,0.22,2.2209232315,0.0,0.0,0.0,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 05:30:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,1.0097105191,0.2944989014,1.0517817907,0.0,0.0,0.0,1.0097105191,0.2944989014,1.0517817907,2.21,0.26,2.2252415599,0.0,0.0,0.0,2.21,0.26,2.2252415599,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 06:00:00,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,1.0079529725,0.2939862836,1.049951013,0.0,0.0,0.0,1.0079529725,0.2939862836,1.049951013,2.18568,0.34624000000000005,2.2129345223,0.29568,0.08624000000000001,0.308,1.8900000000000001,0.26,1.9077997799,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 06:30:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,1.094534174,0.3192391341,1.1401397646,0.0,0.0,0.0,1.094534174,0.3192391341,1.1401397646,2.27096,0.10528000000000001,2.2733990411000002,0.36096,0.10528000000000001,0.376,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 07:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,1.1336371747,0.330644176,1.180872057,0.0,0.0,0.0,1.1336371747,0.330644176,1.180872057,2.31472,0.08596000000000001,2.3163155657,0.29472000000000004,0.08596000000000001,0.307,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 07:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,1.2284982996,0.3583120041,1.2796857288,0.0,0.0,0.0,1.2284982996,0.3583120041,1.2796857288,2.416,0.028,2.4161622462,0.096,0.028,0.1,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 08:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 08:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,1.4469147839,0.422016812,1.5072028999,0.0,0.0,0.0,1.4469147839,0.422016812,1.5072028999,2.7800000000000002,-0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,-0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 09:00:00,3.51096,0.00028000000000000003,3.5109600112,0.0009600000000000001,0.00028000000000000003,0.001,3.51,0.0,3.51,1.5012596382,0.4378673945,1.5638121232,0.0009600000000000001,0.00028000000000000003,0.001,1.5002996382,0.4375873945,1.5628121232,2.78672,0.23196000000000003,2.7963572376,0.00672,0.0019600000000000004,0.007,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 09:30:00,3.68248,0.0036400000000000004,3.682481799,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.67,0.0,3.67,1.5304196186999999,0.4463723888,1.5941871027999999,0.010560000000000002,0.0030800000000000003,0.011,1.5198596187,0.4432923888,1.5831871028,2.8284000000000002,0.08120000000000001,2.8295653376,0.27840000000000004,0.08120000000000001,0.29,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 10:00:00,3.79672,0.0019600000000000004,3.7967205058999998,0.00672,0.0019600000000000004,0.007,3.79,0.0,3.79,1.525987007,0.4450795437,1.589569799,0.0048000000000000004,0.0014,0.005,1.521187007,0.4436795437,1.584569799,2.90096,0.14028000000000002,2.9043497379,0.48096000000000005,0.14028000000000002,0.501,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 10:30:00,3.84496,0.007280000000000001,3.8449668919,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8200000000000003,0.0,3.8200000000000003,1.5496787252000002,0.4519896282,1.6142486721,0.019200000000000002,0.0056,0.02,1.5304787252,0.4463896282,1.5942486721,2.94328,0.10304,2.9450830888,0.35328000000000004,0.10304,0.368,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 11:00:00,3.88224,0.23232000000000003,3.8891850046,0.04224000000000001,0.012320000000000001,0.044,3.84,0.22,3.8462969204,1.5593617837,0.45481385360000004,1.6243351913000001,0.03552,0.010360000000000001,0.037,1.5238417837,0.4444538536,1.5873351913,2.90112,0.27116,2.9137647469,0.14112000000000002,0.04116,0.147,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 11:30:00,3.93032,0.011760000000000001,3.9303375936,0.04032,0.011760000000000001,0.042,3.89,0.0,3.89,1.4865544581,0.4335783836,1.5484942271,0.03168,0.00924,0.033,1.4548744581,0.42433838360000004,1.5154942271,3.03064,0.25352,3.0412252794,0.08064,0.023520000000000003,0.084,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 12:00:00,3.91088,0.01484,3.9109081554,0.05088,0.01484,0.053,3.86,0.0,3.86,1.3593299540000001,0.3964712366,1.4159687021,0.04032,0.011760000000000001,0.042,1.319009954,0.3847112366,1.3739687021,3.47872,0.30296,3.4918873980000003,0.07872000000000001,0.02296,0.082,3.4,0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 12:30:00,3.9389600000000002,0.014280000000000001,3.9389858847,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.89,0.0,3.89,1.4926554101,0.435357828,1.5548493855999999,0.04032,0.011760000000000001,0.042,1.4523354101,0.423597828,1.5128493856,3.29256,0.30408,3.3065716384,0.08256000000000001,0.02408,0.08600000000000001,3.21,0.28,3.2221886971,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 13:00:00,3.94856,0.23708,3.9556709924,0.05856000000000001,0.01708,0.061,3.89,0.22,3.8962161131,1.5185877057,0.44292141420000003,1.5818621934000001,0.047040000000000005,0.013720000000000001,0.049,1.4715477057,0.4292014142,1.5328621934000002,3.4508,0.34940000000000004,3.4684435991,0.1008,0.029400000000000003,0.105,3.35,0.32,3.3652488764,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 13:30:00,3.9176,0.2368,3.9247501831,0.057600000000000005,0.016800000000000002,0.06,3.86,0.22,3.8662643469,1.3610914939,0.3969850191,1.4178036395,0.04608,0.01344,0.048,1.3150114939,0.3835450191,1.3698036395,3.33904,0.37472000000000005,3.3600004762,0.11904,0.03472,0.124,3.22,0.34,3.2379005544,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 14:00:00,3.7485600000000003,0.23708,3.7560496536,0.05856000000000001,0.01708,0.061,3.69,0.22,3.6965524479000003,1.2761786319000001,0.3722187676,1.3293527416,0.047040000000000005,0.013720000000000001,0.049,1.2291386319,0.3584987676,1.2803527416,3.01752,0.33136000000000004,3.0356591377,0.10752,0.031360000000000006,0.112,2.91,0.30000000000000004,2.9254230463,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 14:30:00,3.6776,0.016800000000000002,3.6776383727,0.057600000000000005,0.016800000000000002,0.06,3.62,0.0,3.62,1.3007980016,0.3793994171,1.3549979184,0.04608,0.01344,0.048,1.2547180016000001,0.3659594171,1.3069979184,2.69416,0.34788,2.7165269371000003,0.16416,0.047880000000000006,0.171,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 15:00:00,3.5928,0.2354,3.600503437,0.0528,0.0154,0.055,3.54,0.22,3.5468295702,1.2767460495,0.3723842644,1.3299438016,0.04224000000000001,0.012320000000000001,0.044,1.2345060495,0.3600642644,1.2859438016,2.67688,0.30284,2.6939559388000003,0.14688,0.04284,0.153,2.5300000000000002,0.26,2.5433245959,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 15:30:00,3.63896,0.014280000000000001,3.6389880187,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.59,0.0,3.59,1.3430724813000001,0.3917294737,1.3990338346,0.039360000000000006,0.01148,0.041,1.3037124813,0.3802494737,1.3580338346,3.1056,0.26080000000000003,3.1165314053,0.1056,0.0308,0.11,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 16:00:00,3.7493600000000002,0.23148000000000002,3.756498822,0.039360000000000006,0.01148,0.041,3.71,0.22,3.7165171868,1.4409226793,0.4202691148,1.5009611243,0.03264,0.00952,0.034,1.4082826793,0.41074911480000004,1.4669611243,3.3356,0.26080000000000003,3.3457800286,0.1056,0.0308,0.11,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 16:30:00,3.91168,0.22924000000000003,3.9183914302,0.03168,0.00924,0.033,3.88,0.22,3.8862321083999998,1.5436205135,0.45022264980000004,1.6079380349,0.025920000000000002,0.007560000000000001,0.027,1.5177005135,0.44266264980000003,1.5809380349,3.26352,0.25436000000000003,3.2734174497,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 17:00:00,4.26016,0.22588000000000003,4.2661440435,0.02016,0.005880000000000001,0.021,4.24,0.22,4.2457037108,1.6648046765,0.48556803070000004,1.734171538,0.015360000000000002,0.0044800000000000005,0.016,1.6494446765,0.4810880307,1.718171538,3.16472,0.24596,3.1742635366,0.054720000000000005,0.015960000000000002,0.057,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 17:30:00,4.45768,0.22224000000000002,4.4632165083,0.007680000000000001,0.0022400000000000002,0.008,4.45,0.22,4.4554348834,1.8325432069,0.5344917687,1.9088991739,0.00672,0.0019600000000000004,0.007,1.8258232069,0.5325317687000001,1.9018991739,3.41592,0.23756000000000002,3.4241705856999998,0.025920000000000002,0.007560000000000001,0.027,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 18:00:00,4.55096,0.22028000000000003,4.5562879848,0.0009600000000000001,0.00028000000000000003,0.001,4.55,0.22,4.5553155763,1.8735618809,0.5464555486,1.9516269592,0.0009600000000000001,0.00028000000000000003,0.001,1.8726018809,0.5461755486000001,1.9506269592,3.4638400000000003,0.27112,3.4744342849,0.0038400000000000005,0.0011200000000000001,0.004,3.46,0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 18:30:00,4.63,0.24,4.6362161296,0.0,0.0,0.0,4.63,0.24,4.6362161296,1.9076555408,0.5563995327,1.9871411883,0.0,0.0,0.0,1.9076555408,0.5563995327,1.9871411883,3.46,0.23,3.4676360824,0.0,0.0,0.0,3.46,0.23,3.4676360824,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 19:00:00,4.72,0.23,4.7256004909,0.0,0.0,0.0,4.72,0.23,4.7256004909,1.9689872659,0.5742879526,2.051028402,0.0,0.0,0.0,1.9689872659,0.5742879526,2.051028402,3.48,0.23,3.4875922927,0.0,0.0,0.0,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 19:30:00,4.82,0.25,4.8264790479,0.0,0.0,0.0,4.82,0.25,4.8264790479,1.9827323777,0.5782969435,2.0653462268,0.0,0.0,0.0,1.9827323777,0.5782969435,2.0653462268,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 20:00:00,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,2.0440403252,0.5961784282,2.1292086721,0.0,0.0,0.0,2.0440403252,0.5961784282,2.1292086721,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 20:30:00,4.64,0.26,4.6472787736,0.0,0.0,0.0,4.64,0.26,4.6472787736,2.0351686224,0.5935908482000001,2.119967315,0.0,0.0,0.0,2.0351686224,0.5935908482000001,2.119967315,3.46,0.23,3.4676360824,0.0,0.0,0.0,3.46,0.23,3.4676360824,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 21:00:00,4.22,0.26,4.2280018921,0.0,0.0,0.0,4.22,0.26,4.2280018921,2.036942963,0.5941083642,2.1218155864,0.0,0.0,0.0,2.036942963,0.5941083642,2.1218155864,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 21:30:00,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252,1.8253709338,0.5323998557,1.901428056,0.0,0.0,0.0,1.8253709338,0.5323998557,1.901428056,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 22:00:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,1.7220794049,0.5022731598,1.7938327135,0.0,0.0,0.0,1.7220794049,0.5022731598,1.7938327135,3.16,0.29,3.1732790612,0.0,0.0,0.0,3.16,0.29,3.1732790612,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 22:30:00,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,1.5713386075,0.4583070938,1.6368110493999999,0.0,0.0,0.0,1.5713386075,0.4583070938,1.6368110493999999,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 23:00:00,3.65,0.23,3.657239396,0.0,0.0,0.0,3.65,0.23,3.657239396,1.4160928705,0.41302708720000003,1.4750967401000001,0.0,0.0,0.0,1.4160928705,0.41302708720000003,1.4750967401000001,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 23:30:00,3.47,0.23,3.4776141247,0.0,0.0,0.0,3.47,0.23,3.4776141247,1.3062383933000001,0.380986198,1.360664993,0.0,0.0,0.0,1.3062383933000001,0.380986198,1.360664993,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 00:00:00,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,1.1659308047999999,0.3400631514,1.2145112550000001,0.0,0.0,0.0,1.1659308047999999,0.3400631514,1.2145112550000001,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 00:30:00,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,1.0885960942,0.3175071941,1.1339542647,0.0,0.0,0.0,1.0885960942,0.3175071941,1.1339542647,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 01:00:00,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,1.0867045284,0.3169554874,1.1319838837,0.0,0.0,0.0,1.0867045284,0.3169554874,1.1319838837,2.35,0.0,2.35,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 01:30:00,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,1.0289321261,0.30010520350000003,1.0718042981,0.0,0.0,0.0,1.0289321261,0.30010520350000003,1.0718042981,2.27,0.22,2.2806358762,0.0,0.0,0.0,2.27,0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 02:00:00,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.9687729856,0.2825587875,1.0091385266,0.0,0.0,0.0,0.9687729856,0.2825587875,1.0091385266,2.20952,-0.20264000000000001,2.2187928249,0.05952,0.01736,0.062,2.15,-0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 02:30:00,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.9687729856,0.2825587875,1.0091385266,0.0,0.0,0.0,0.9687729856,0.2825587875,1.0091385266,2.25,0.45,2.2945587811,0.0,0.0,0.0,2.25,0.45,2.2945587811,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 03:00:00,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.9670822823,0.2820656657,1.0073773774,0.0,0.0,0.0,0.9670822823,0.2820656657,1.0073773774,2.19768,-0.21776,2.2084421659,0.007680000000000001,0.0022400000000000002,0.008,2.19,-0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 03:30:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.9878343017000001,0.28811833800000003,1.0289940643,0.0,0.0,0.0,0.9878343017000001,0.28811833800000003,1.0289940643,2.20296,0.24128000000000002,2.2161337505,0.07296000000000001,0.02128,0.076,2.13,0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 04:00:00,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.9565775743,0.2790017925,0.9964349732000001,0.0,0.0,0.0,0.9565775743,0.2790017925,0.9964349732000001,2.23064,0.023520000000000003,2.2307639947,0.08064,0.023520000000000003,0.084,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 04:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.9826833766,0.2866159848,1.0236285173,0.0,0.0,0.0,0.9826833766,0.2866159848,1.0236285173,2.26296,-0.19872,2.2716684617,0.07296000000000001,0.02128,0.076,2.19,-0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
