Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-14 05:00:00,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.9835408664,0.286866086,1.0245217359,0.0,0.0,0.0,0.9835408664,0.286866086,1.0245217359,2.266,-0.192,2.2741196099,0.096,0.028,0.1,2.17,-0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 05:30:00,3.01,0.22,3.0180291582,0.0,0.0,0.0,3.01,0.22,3.0180291582,1.046584412,0.30525378680000004,1.0901920958,0.0,0.0,0.0,1.046584412,0.30525378680000004,1.0901920958,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 06:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,1.1280436206,0.32901272270000004,1.1750454381,0.0,0.0,0.0,1.1280436206,0.32901272270000004,1.1750454381,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 06:30:00,4.14,0.26,4.1481562169,0.0,0.0,0.0,4.14,0.26,4.1481562169,1.3218928625,0.38555208490000004,1.3769717317999999,0.0,0.0,0.0,1.3218928625,0.38555208490000004,1.3769717317999999,3.22,0.315,3.2353709215,0.12,0.035,0.125,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 07:00:00,5.0,0.38,5.0144192086,0.0,0.0,0.0,5.0,0.38,5.0144192086,1.5168920753,0.44242685530000003,1.5800959118,0.0,0.0,0.0,1.5168920753,0.44242685530000003,1.5800959118,3.55008,0.27044,3.5603659643,0.07008,0.020440000000000003,0.073,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 07:30:00,5.43,0.53,5.4558042487,0.0,0.0,0.0,5.43,0.53,5.4558042487,1.8121618985999999,0.5285472204,1.8876686444000002,0.0,0.0,0.0,1.8121618985999999,0.5285472204,1.8876686444000002,3.92,0.23,3.9267416518,0.0,0.0,0.0,3.92,0.23,3.9267416518,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 08:00:00,5.91,0.8300000000000001,5.9679979893,0.0,0.0,0.0,5.91,0.8300000000000001,5.9679979893,1.896683761,0.5531994303000001,1.9757122511,0.0,0.0,0.0,1.896683761,0.5531994303000001,1.9757122511,4.2332,0.3226,4.245474414,0.0432,0.0126,0.045,4.19,0.31,4.2014521299,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 08:30:00,6.36,0.92,6.4261963867,0.0,0.0,0.0,6.36,0.92,6.4261963867,1.9179997916,0.5594166059,1.9979164496,0.0,0.0,0.0,1.9179997916,0.5594166059,1.9979164496,4.51,0.38,4.5259805567,0.0,0.0,0.0,4.51,0.38,4.5259805567,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 09:00:00,6.1,1.13,6.2037811051,0.0,0.0,0.0,6.1,1.13,6.2037811051,1.8775825385,0.5476282404,1.9558151442,0.0,0.0,0.0,1.8775825385,0.5476282404,1.9558151442,4.6748,0.5214,4.7037870913,0.0048000000000000004,0.0014,0.005,4.67,0.52,4.6988615643,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 09:30:00,6.6,1.2,6.7082039325,0.0,0.0,0.0,6.6,1.2,6.7082039325,1.8415882502,0.5371299063,1.918321094,0.0,0.0,0.0,1.8415882502,0.5371299063,1.918321094,4.594,0.527,4.6241285666,0.024,0.007,0.025,4.57,0.52,4.5994891021,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 10:00:00,6.87,1.25,6.9827931374,0.0,0.0,0.0,6.87,1.25,6.9827931374,1.7178112438,0.5010282794,1.7893867122,0.0,0.0,0.0,1.7178112438,0.5010282794,1.7893867122,4.75128,0.60204,4.789270696,0.041280000000000004,0.01204,0.043000000000000003,4.71,0.59,4.7468094548,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 10:30:00,6.54,1.2,6.6491804006,0.0,0.0,0.0,6.54,1.2,6.6491804006,1.6514523035000002,0.4816735885,1.7202628162,0.0,0.0,0.0,1.6514523035000002,0.4816735885,1.7202628162,4.77816,0.7298800000000001,4.8335843636,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.71,0.71,4.7632132012,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 11:00:00,6.67,1.42,6.8194794523,0.0,0.0,0.0,6.67,1.42,6.8194794523,1.5469624172,0.4511973717,1.6114191845999999,0.0,0.0,0.0,1.5469624172,0.4511973717,1.6114191845999999,4.55776,0.6826800000000001,4.6086037148,0.07776000000000001,0.022680000000000002,0.081,4.48,0.66,4.5283551098,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 11:30:00,6.67,1.42,6.8194794523,0.0,0.0,0.0,6.67,1.42,6.8194794523,1.4539775606,0.4240767885,1.5145599589,0.0,0.0,0.0,1.4539775606,0.4240767885,1.5145599589,4.51928,0.7060400000000001,4.5740992775,0.08928000000000001,0.02604,0.093,4.43,0.68,4.4818857638,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 12:00:00,6.46,1.29,6.5875412712,0.0,0.0,0.0,6.46,1.29,6.5875412712,1.4552440916,0.4244461934,1.515879262,0.0,0.0,0.0,1.4552440916,0.4244461934,1.515879262,4.546,0.708,4.600802104,0.096,0.028,0.1,4.45,0.68,4.5016552511,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 12:30:00,6.8100000000000005,1.3599999999999999,6.9444726222,0.0,0.0,0.0,6.8100000000000005,1.3599999999999999,6.9444726222,1.4205419409,0.41432473280000004,1.4797311885,0.0,0.0,0.0,1.4205419409,0.41432473280000004,1.4797311885,4.49832,0.7357600000000001,4.5580945142000004,0.08832000000000001,0.02576,0.092,4.41,0.71,4.4667885556,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 13:00:00,6.18,1.25,6.3051486898,0.0,0.0,0.0,6.18,1.25,6.3051486898,1.4404695596,0.4201369549,1.5004891246,0.0,0.0,0.0,1.4404695596,0.4201369549,1.5004891246,4.42408,0.7374400000000001,4.4851200207,0.09408000000000001,0.027440000000000003,0.098,4.33,0.71,4.3878240621,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 13:30:00,6.35,1.12,6.4480151985,0.0,0.0,0.0,6.35,1.12,6.4480151985,1.4180757223,0.41360541900000003,1.4771622107,0.0,0.0,0.0,1.4180757223,0.41360541900000003,1.4771622107,4.44408,0.63744,4.4895630968,0.09408000000000001,0.027440000000000003,0.098,4.35,0.61,4.3925618948,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 14:00:00,6.49,1.28,6.6150207861,0.0,0.0,0.0,6.49,1.28,6.6150207861,1.3930891296,0.40631766280000003,1.45113451,0.0,0.0,0.0,1.3930891296,0.40631766280000003,1.45113451,4.37352,0.6643600000000001,4.4236920553,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.29,0.64,4.3374762247,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 14:30:00,6.41,1.35,6.5506182914,0.0,0.0,0.0,6.41,1.35,6.5506182914,1.3697809358,0.3995194396,1.4268551414,0.0,0.0,0.0,1.3697809358,0.3995194396,1.4268551414,4.33504,0.7777200000000001,4.4042502427,0.09504000000000001,0.02772,0.099,4.24,0.75,4.3058216405,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 15:00:00,6.52,1.43,6.6749756554,0.0,0.0,0.0,6.52,1.43,6.6749756554,1.3721590277,0.4002130497,1.4293323205,0.0,0.0,0.0,1.3721590277,0.4002130497,1.4293323205,4.2624,0.8182,4.3402194645,0.062400000000000004,0.0182,0.065,4.2,0.8,4.2755116653,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 15:30:00,6.64,1.29,6.7641481356,0.0,0.0,0.0,6.64,1.29,6.7641481356,1.4156095037,0.4128861052,1.474593233,0.0,0.0,0.0,1.4156095037,0.4128861052,1.474593233,4.17728,0.9550400000000001,4.2850635468,0.25728,0.07504000000000001,0.268,3.92,0.88,4.0175614494,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 16:00:00,6.37,1.18,6.478371709,0.0,0.0,0.0,6.37,1.18,6.478371709,1.5234497028,0.4443394966,1.5869267737000001,0.0,0.0,0.0,1.5234497028,0.4443394966,1.5869267737000001,4.18256,0.7740800000000001,4.2535876622,0.08256000000000001,0.02408,0.08600000000000001,4.1,0.75,4.1680331093,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 16:30:00,6.35,0.99,6.4267098892,0.0,0.0,0.0,6.35,0.99,6.4267098892,1.6320740637000002,0.47602160190000004,1.7000771497,0.0,0.0,0.0,1.6320740637000002,0.47602160190000004,1.7000771497,4.36112,0.59616,4.4016785889,0.021120000000000003,0.0061600000000000005,0.022,4.34,0.59,4.3799200906,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 17:00:00,5.76,0.84,5.8209277611,0.0,0.0,0.0,5.76,0.84,5.8209277611,1.7332493867,0.5055310711000001,1.8054681112000002,0.0,0.0,0.0,1.7332493867,0.5055310711000001,1.8054681112000002,4.5711200000000005,0.5361600000000001,4.6024564745,0.021120000000000003,0.0061600000000000005,0.022,4.55,0.53,4.5807641284,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 17:30:00,5.51,0.68,5.5518015094,0.0,0.0,0.0,5.51,0.68,5.5518015094,1.8010998305,0.5253207839,1.8761456568,0.0,0.0,0.0,1.8010998305,0.5253207839,1.8761456568,4.41672,0.48196000000000006,4.4429383295000004,0.00672,0.0019600000000000004,0.007,4.41,0.48,4.4360455363,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 18:00:00,5.48,0.66,5.5196014349,0.0,0.0,0.0,5.48,0.66,5.5196014349,1.9437783611000001,0.5669353553,2.0247691261,0.0,0.0,0.0,1.9437783611000001,0.5669353553,2.0247691261,4.23096,0.41028000000000003,4.2508060647,0.0009600000000000001,0.00028000000000000003,0.001,4.23,0.41000000000000003,4.2498235257,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 18:30:00,5.58,0.63,5.6154518963,0.0,0.0,0.0,5.58,0.63,5.6154518963,1.9320284055,0.5635082849,2.0125295891,0.0,0.0,0.0,1.9320284055,0.5635082849,2.0125295891,4.09,0.33,4.1032913618,0.0,0.0,0.0,4.09,0.33,4.1032913618,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 19:00:00,5.4,0.55,5.427936993,0.0,0.0,0.0,5.4,0.55,5.427936993,1.9950095972000002,0.5818777992,2.0781349971,0.0,0.0,0.0,1.9950095972000002,0.5818777992,2.0781349971,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 19:30:00,5.06,0.47000000000000003,5.0817811838,0.0,0.0,0.0,5.06,0.47000000000000003,5.0817811838,2.001930706,0.5838964559,2.0853444854,0.0,0.0,0.0,2.001930706,0.5838964559,2.0853444854,4.31,0.35000000000000003,4.324187785,0.0,0.0,0.0,4.31,0.35000000000000003,4.324187785,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 20:00:00,5.5,0.51,5.5235948439,0.0,0.0,0.0,5.5,0.51,5.5235948439,2.0230927642,0.5900687229,2.107388296,0.0,0.0,0.0,2.0230927642,0.5900687229,2.107388296,4.48,0.43,4.5005888504,0.0,0.0,0.0,4.48,0.43,4.5005888504,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 20:30:00,5.5,0.48,5.5209057228,0.0,0.0,0.0,5.5,0.48,5.5209057228,2.0178470613,0.5885387262,2.1019240221,0.0,0.0,0.0,2.0178470613,0.5885387262,2.1019240221,4.32,0.33,4.3325858329999996,0.0,0.0,0.0,4.32,0.33,4.3325858329999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 21:00:00,5.08,0.43,5.098166337,0.0,0.0,0.0,5.08,0.43,5.098166337,2.0476348988,0.5972268455,2.1329530195,0.0,0.0,0.0,2.0476348988,0.5972268455,2.1329530195,4.0,0.33,4.013589416,0.0,0.0,0.0,4.0,0.33,4.013589416,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 21:30:00,5.01,0.43,5.0284192347,0.0,0.0,0.0,5.01,0.43,5.0284192347,1.7961969905,0.5238907889000001,1.8710385318,0.0,0.0,0.0,1.7961969905,0.5238907889000001,1.8710385318,3.74,0.31,3.7528256021,0.0,0.0,0.0,3.74,0.31,3.7528256021,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 22:00:00,4.57,0.31,4.5805021559,0.0,0.0,0.0,4.57,0.31,4.5805021559,1.6406639271999999,0.4785269788,1.7090249241,0.0,0.0,0.0,1.6406639271999999,0.4785269788,1.7090249241,3.20624,0.40432,3.2316326524,0.18624000000000002,0.05432000000000001,0.194,3.02,0.35000000000000003,3.0402138083,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 22:30:00,4.11,0.25,4.1175963862,0.0,0.0,0.0,4.11,0.25,4.1175963862,1.5523211884,0.45276034660000003,1.6170012379,0.0,0.0,0.0,1.5523211884,0.45276034660000003,1.6170012379,3.01632,0.38976000000000005,3.0413975735,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.88,0.35000000000000003,2.9011894113,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 23:00:00,4.17,0.28,4.1793899076,0.0,0.0,0.0,4.17,0.28,4.1793899076,1.4535379245,0.4239485613,1.5141020047,0.0,0.0,0.0,1.4535379245,0.4239485613,1.5141020047,2.89312,0.30716000000000004,2.9093797621,0.09312000000000001,0.027160000000000004,0.097,2.8,0.28,2.8139651739,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-14 23:30:00,3.87,0.26,3.878724017,0.0,0.0,0.0,3.87,0.26,3.878724017,1.2553488561,0.36614341640000003,1.3076550584,0.0,0.0,0.0,1.2553488561,0.36614341640000003,1.3076550584,3.03,0.31,3.0458168034,0.0,0.0,0.0,3.03,0.31,3.0458168034,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 00:00:00,4.0,0.30000000000000004,4.011234224,0.0,0.0,0.0,4.0,0.30000000000000004,4.011234224,1.1042896384,0.3220844779,1.1503017067,0.0,0.0,0.0,1.1042896384,0.3220844779,1.1503017067,3.03,0.25,3.0402960382,0.0,0.0,0.0,3.03,0.25,3.0402960382,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 00:30:00,3.61,0.26,3.6193507705,0.0,0.0,0.0,3.61,0.26,3.6193507705,1.0491246239,0.305994682,1.0928381499,0.0,0.0,0.0,1.0491246239,0.305994682,1.0928381499,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 01:00:00,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,1.0518567192,0.3067915431,1.0956840825,0.0,0.0,0.0,1.0518567192,0.3067915431,1.0956840825,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 01:30:00,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,1.0105497185,0.2947436679,1.0526559568,0.0,0.0,0.0,1.0105497185,0.2947436679,1.0526559568,2.52,0.29,2.5366316248,0.0,0.0,0.0,2.52,0.29,2.5366316248,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 02:00:00,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.9869753153,0.28786780030000003,1.0280992868,0.0,0.0,0.0,0.9869753153,0.28786780030000003,1.0280992868,2.41064,0.34852000000000005,2.4357034713,0.20064,0.05852,0.209,2.21,0.29,2.2289459392,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 02:30:00,3.46,0.23,3.4676360824,0.0,0.0,0.0,3.46,0.23,3.4676360824,0.9544984482000001,0.27839538070000003,0.9942692169,0.0,0.0,0.0,0.9544984482000001,0.27839538070000003,0.9942692169,2.40024,0.36132000000000003,2.4272832962,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.9500000000000002,0.23,1.9635172523,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 03:00:00,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.9544984482000001,0.27839538070000003,0.9942692169,0.0,0.0,0.0,0.9544984482000001,0.27839538070000003,0.9942692169,2.3816,0.32380000000000003,2.4035109736,0.3216,0.09380000000000001,0.335,2.06,0.23,2.0728000386,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 03:30:00,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.9520127751,0.2776703927,0.9916799741000001,0.0,0.0,0.0,0.9520127751,0.2776703927,0.9916799741000001,2.42848,0.31664000000000003,2.4490357286,0.22848000000000002,0.06664,0.23800000000000002,2.2,0.25,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 04:00:00,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.9528413328,0.2779120554,0.9925430550000001,0.0,0.0,0.0,0.9528413328,0.2779120554,0.9925430550000001,2.59,0.25,2.6020376631,0.0,0.0,0.0,2.59,0.25,2.6020376631,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 04:30:00,3.6,0.24,3.6079911308,0.0,0.0,0.0,3.6,0.24,3.6079911308,0.9721211368,0.2835353316,1.0126261841,0.0,0.0,0.0,0.9721211368,0.2835353316,1.0126261841,2.46,0.27,2.4747727168,0.0,0.0,0.0,2.46,0.27,2.4747727168,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 05:00:00,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.9746527022,0.2842737048,1.0152632315,0.0,0.0,0.0,0.9746527022,0.2842737048,1.0152632315,2.46,0.27,2.4747727168,0.0,0.0,0.0,2.46,0.27,2.4747727168,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 05:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,1.0413240767,0.3037195224,1.0847125799,0.0,0.0,0.0,1.0413240767,0.3037195224,1.0847125799,2.6219200000000003,0.27056,2.6358427874,0.0019200000000000003,0.0005600000000000001,0.002,2.62,0.27,2.6338754716,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 06:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.1275627478999999,0.32887246810000004,1.174544529,0.0,0.0,0.0,1.1275627478999999,0.32887246810000004,1.174544529,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 06:30:00,4.03,0.30000000000000004,4.0411508262,0.0,0.0,0.0,4.03,0.30000000000000004,4.0411508262,1.3059778374,0.3809102026,1.3603935807,0.0,0.0,0.0,1.3059778374,0.3809102026,1.3603935807,3.4,0.26,3.4099266854,0.0,0.0,0.0,3.4,0.26,3.4099266854,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 07:00:00,5.3,0.86,5.3693202549,0.0,0.0,0.0,5.3,0.86,5.3693202549,1.5574160782000002,0.4542463561,1.6223084148,0.0,0.0,0.0,1.5574160782000002,0.4542463561,1.6223084148,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 07:30:00,6.05,1.21,6.1698136114,0.0,0.0,0.0,6.05,1.21,6.1698136114,1.8060972821,0.5267783739,1.8813513355,0.0,0.0,0.0,1.8060972821,0.5267783739,1.8813513355,3.86,0.26,3.868746567,0.0,0.0,0.0,3.86,0.26,3.868746567,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 08:00:00,6.47,1.49,6.6393523781,0.0,0.0,0.0,6.47,1.49,6.6393523781,1.9129489652,0.5579434482,1.9926551721,0.0,0.0,0.0,1.9129489652,0.5579434482,1.9926551721,4.15,0.34,4.1639044177,0.0,0.0,0.0,4.15,0.34,4.1639044177,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 08:30:00,6.89,1.81,7.123777088,0.0,0.0,0.0,6.89,1.81,7.123777088,1.9601948772000002,0.5717235058,2.0418696637,0.0,0.0,0.0,1.9601948772000002,0.5717235058,2.0418696637,4.46,0.49,4.4868363019,0.0,0.0,0.0,4.46,0.49,4.4868363019,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 09:00:00,7.24,1.94,7.49541193,0.0,0.0,0.0,7.24,1.94,7.49541193,1.8345316258,0.5350717242,1.9109704436000001,0.0,0.0,0.0,1.8345316258,0.5350717242,1.9109704436000001,4.55768,0.5522400000000001,4.5910147027,0.007680000000000001,0.0022400000000000002,0.008,4.55,0.55,4.5831212072,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 09:30:00,7.75,2.24,8.06722381,0.0,0.0,0.0,7.75,2.24,8.06722381,1.8202080368,0.5308940107,1.8960500383,0.0,0.0,0.0,1.8202080368,0.5308940107,1.8960500383,4.61864,0.58252,4.6552298547,0.00864,0.00252,0.009000000000000001,4.61,0.58,4.6463426477,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 10:00:00,7.13,2.16,7.45,0.0,0.0,0.0,7.13,2.16,7.45,1.6978445500000001,0.4952046604,1.7685880729,0.0,0.0,0.0,1.6978445500000001,0.4952046604,1.7685880729,4.48936,0.6814800000000001,4.5407893807,0.039360000000000006,0.01148,0.041,4.45,0.67,4.5001555529,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 10:30:00,6.97,1.6800000000000002,7.1696094733,0.0,0.0,0.0,6.97,1.6800000000000002,7.1696094733,1.5952791523,0.4652897527,1.661749117,0.0,0.0,0.0,1.5952791523,0.4652897527,1.661749117,4.39992,0.65456,4.4483418034,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.35,0.64,4.3968284024,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 11:00:00,6.8,1.5899999999999999,6.9834160695000005,0.0,0.0,0.0,6.8,1.5899999999999999,6.9834160695000005,1.5938955624000002,0.4648862057,1.6603078775,0.0,0.0,0.0,1.5938955624000002,0.4648862057,1.6603078775,4.28312,0.62716,4.3287927416,0.09312000000000001,0.027160000000000004,0.097,4.19,0.6000000000000001,4.2327414284,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 11:30:00,6.91,1.6600000000000001,7.1065955281,0.0,0.0,0.0,6.91,1.6600000000000001,7.1065955281,1.5329913351000002,0.4471224727,1.5968659741,0.0,0.0,0.0,1.5329913351000002,0.4471224727,1.5968659741,4.45432,0.6387600000000001,4.4998867764,0.06432,0.018760000000000002,0.067,4.39,0.62,4.4335651568,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 12:00:00,6.88,1.6600000000000001,7.0774289117,0.0,0.0,0.0,6.88,1.6600000000000001,7.0774289117,1.48806166,0.43401798420000004,1.5500642292,0.0,0.0,0.0,1.48806166,0.43401798420000004,1.5500642292,4.47448,0.8446400000000001,4.5535028275,0.08448000000000001,0.024640000000000002,0.088,4.39,0.8200000000000001,4.4659265556,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 12:30:00,6.75,1.48,6.910347314,0.0,0.0,0.0,6.75,1.48,6.910347314,1.5220639513,0.4439353191,1.5854832826,0.0,0.0,0.0,1.5220639513,0.4439353191,1.5854832826,4.45432,0.79876,4.5253711671,0.06432,0.018760000000000002,0.067,4.39,0.78,4.4587554317,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 13:00:00,7.11,1.56,7.279127695,0.0,0.0,0.0,7.11,1.56,7.279127695,1.5836682041999999,0.4619032262,1.6496543794,0.0,0.0,0.0,1.5836682041999999,0.4619032262,1.6496543794,4.65432,0.79876,4.7223629890000005,0.06432,0.018760000000000002,0.067,4.59,0.78,4.6558028309,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 13:30:00,6.33,1.13,6.4300699841,0.0,0.0,0.0,6.33,1.13,6.4300699841,1.4156095037,0.4128861052,1.474593233,0.0,0.0,0.0,1.4156095037,0.4128861052,1.474593233,4.50816,0.7198800000000001,4.5652747781,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.44,0.7000000000000001,4.4948414878000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 14:00:00,6.33,1.24,6.4503100701000005,0.0,0.0,0.0,6.33,1.24,6.4503100701000005,1.5168920753,0.44242685530000003,1.5800959118,0.0,0.0,0.0,1.5168920753,0.44242685530000003,1.5800959118,4.61456,0.66008,4.6615308214999995,0.03456,0.01008,0.036000000000000004,4.58,0.65,4.6258945081,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 14:30:00,6.79,1.42,6.9368941177,0.0,0.0,0.0,6.79,1.42,6.9368941177,1.5155753287,0.44204280420000003,1.5787243007,0.0,0.0,0.0,1.5155753287,0.44204280420000003,1.5787243007,4.52632,0.7547600000000001,4.5888163398,0.01632,0.00476,0.017,4.51,0.75,4.5719361325,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 15:00:00,6.74,1.38,6.8798255792,0.0,0.0,0.0,6.74,1.38,6.8798255792,1.5076748491,0.4397384977,1.5704946345000002,0.0,0.0,0.0,1.5076748491,0.4397384977,1.5704946345000002,4.39152,0.6933600000000001,4.4459190276000005,0.01152,0.00336,0.012,4.38,0.6900000000000001,4.4340162381,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 15:30:00,6.42,1.24,6.5386542958,0.0,0.0,0.0,6.42,1.24,6.5386542958,1.5250000684,0.4447916866,1.5885417379,0.0,0.0,0.0,1.5250000684,0.4447916866,1.5885417379,4.22112,0.8061600000000001,4.2974117792,0.26112,0.07616,0.272,3.96,0.73,4.0267232336,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 16:00:00,6.83,1.29,6.9507553546,0.0,0.0,0.0,6.83,1.29,6.9507553546,1.7643664416,0.5146068788,1.83788171,0.0,0.0,0.0,1.7643664416,0.5146068788,1.83788171,4.47816,0.7498800000000001,4.5405106541,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.41,0.73,4.4700111857,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 16:30:00,6.87,1.16,6.9672447926,0.0,0.0,0.0,6.87,1.16,6.9672447926,1.7934916657,0.5231017358,1.8682204851000002,0.0,0.0,0.0,1.7934916657,0.5231017358,1.8682204851000002,4.73192,0.7105600000000001,4.78497256,0.0019200000000000003,0.0005600000000000001,0.002,4.73,0.71,4.7829906962,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 17:00:00,5.85,0.73,5.8953710655,0.0,0.0,0.0,5.85,0.73,5.8953710655,1.8861210224,0.5501186315000001,1.9647093983000001,0.0,0.0,0.0,1.8861210224,0.5501186315000001,1.9647093983000001,4.79576,0.5916800000000001,4.8321216044,0.00576,0.00168,0.006,4.79,0.59,4.8261993328,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 17:30:00,5.74,0.63,5.7744696726,0.0,0.0,0.0,5.74,0.63,5.7744696726,1.98423153,0.5787341963,2.0669078438,0.0,0.0,0.0,1.98423153,0.5787341963,2.0669078438,4.69,0.48,4.7144989129,0.0,0.0,0.0,4.69,0.48,4.7144989129,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 18:00:00,5.74,0.6000000000000001,5.7712736896,0.0,0.0,0.0,5.74,0.6000000000000001,5.7712736896,2.0600301749,0.6008421343,2.1458647655,0.0,0.0,0.0,2.0600301749,0.6008421343,2.1458647655,4.55,0.45,4.5721985959,0.0,0.0,0.0,4.55,0.45,4.5721985959,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 18:30:00,5.58,0.55,5.6070402174,0.0,0.0,0.0,5.58,0.55,5.6070402174,2.0864568916,0.6085499267000001,2.1733925954,0.0,0.0,0.0,2.0864568916,0.6085499267000001,2.1733925954,4.32,0.41000000000000003,4.3394124026,0.0,0.0,0.0,4.32,0.41000000000000003,4.3394124026,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 19:00:00,5.8100000000000005,0.55,5.8359746401,0.0,0.0,0.0,5.8100000000000005,0.55,5.8359746401,2.0882586678,0.6090754448,2.1752694456,0.0,0.0,0.0,2.0882586678,0.6090754448,2.1752694456,4.12,0.29,4.1301937001,0.0,0.0,0.0,4.12,0.29,4.1301937001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 19:30:00,5.5,0.46,5.519202841,0.0,0.0,0.0,5.5,0.46,5.519202841,2.051091795,0.5982351069,2.1365539532,0.0,0.0,0.0,2.051091795,0.5982351069,2.1365539532,4.28,0.37,4.2959632214,0.0,0.0,0.0,4.28,0.37,4.2959632214,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 20:00:00,5.55,0.46,5.5690304363,0.0,0.0,0.0,5.55,0.46,5.5690304363,2.1671871423,0.6320962498,2.2574866066,0.0,0.0,0.0,2.1671871423,0.6320962498,2.2574866066,4.28,0.4,4.2986509512,0.0,0.0,0.0,4.28,0.4,4.2986509512,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 20:30:00,5.15,0.39,5.1647458795,0.0,0.0,0.0,5.15,0.39,5.1647458795,2.1671871423,0.6320962498,2.2574866066,0.0,0.0,0.0,2.1671871423,0.6320962498,2.2574866066,4.24,0.44,4.2627690530999995,0.0,0.0,0.0,4.24,0.44,4.2627690530999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 21:00:00,5.36,0.43,5.3772204716,0.0,0.0,0.0,5.36,0.43,5.3772204716,2.0300185287,0.5920887375,2.1146026341,0.0,0.0,0.0,2.0300185287,0.5920887375,2.1146026341,4.06,0.41000000000000003,4.0806494581,0.0,0.0,0.0,4.06,0.41000000000000003,4.0806494581,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 21:30:00,4.96,0.39,4.9753090356000005,0.0,0.0,0.0,4.96,0.39,4.9753090356000005,1.8611068278,0.5428228248,1.9386529456,0.0,0.0,0.0,1.8611068278,0.5428228248,1.9386529456,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 22:00:00,4.31,0.28,4.3190855514,0.0,0.0,0.0,4.31,0.28,4.3190855514,1.6728145590999999,0.4879042464,1.7425151657,0.0,0.0,0.0,1.6728145590999999,0.4879042464,1.7425151657,3.17112,0.29616000000000003,3.1849195908,0.021120000000000003,0.0061600000000000005,0.022,3.15,0.29,3.1633210397,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 22:30:00,4.23,0.26,4.2379830108,0.0,0.0,0.0,4.23,0.26,4.2379830108,1.5532930768000002,0.4530438141,1.6180136216,0.0,0.0,0.0,1.5532930768000002,0.4530438141,1.6180136216,2.95512,0.29816000000000004,2.9701234991,0.16512000000000002,0.04816,0.17200000000000001,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 23:00:00,4.12,0.26,4.1281957318,0.0,0.0,0.0,4.12,0.26,4.1281957318,1.4217750503,0.4146843897,1.4810156774,0.0,0.0,0.0,1.4217750503,0.4146843897,1.4810156774,2.81448,0.24464000000000002,2.8250922817,0.08448000000000001,0.024640000000000002,0.088,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 23:30:00,4.1,0.26,4.108235631,0.0,0.0,0.0,4.1,0.26,4.108235631,1.2649139335,0.3689332306,1.3176186806999999,0.0,0.0,0.0,1.2649139335,0.3689332306,1.3176186806999999,2.85,0.22,2.8584786163,0.0,0.0,0.0,2.85,0.22,2.8584786163,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 00:00:00,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,3.9699999999999998,0.29,3.9805778475,1.1229023395,0.3275131824,1.169689937,0.0,0.0,0.0,1.1229023395,0.3275131824,1.169689937,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 00:30:00,3.32,0.26,3.3301651611,0.0,0.0,0.0,3.32,0.26,3.3301651611,1.0780699364,0.3144370648,1.1229895171,0.0,0.0,0.0,1.0780699364,0.3144370648,1.1229895171,2.91,0.25,2.9207190895,0.0,0.0,0.0,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 01:00:00,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,3.7199999999999998,0.26,3.7290749523,1.0142224422,0.29581487900000003,1.0564817106,0.0,0.0,0.0,1.0142224422,0.29581487900000003,1.0564817106,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 01:30:00,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.9826714047,0.286612493,1.0236160465,0.0,0.0,0.0,0.9826714047,0.286612493,1.0236160465,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 02:00:00,3.51,0.27,3.5203692988,0.0,0.0,0.0,3.51,0.27,3.5203692988,0.9826714047,0.286612493,1.0236160465,0.0,0.0,0.0,0.9826714047,0.286612493,1.0236160465,2.44,0.26,2.4538133588,0.0,0.0,0.0,2.44,0.26,2.4538133588,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 02:30:00,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,0.9511203671,0.2774101071,0.9907503824,0.0,0.0,0.0,0.9511203671,0.2774101071,0.9907503824,2.44,0.23,2.4508161906,0.0,0.0,0.0,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 03:00:00,3.65,0.23,3.657239396,0.0,0.0,0.0,3.65,0.23,3.657239396,0.9519474283,0.2776513333,0.9916119045,0.0,0.0,0.0,0.9519474283,0.2776513333,0.9916119045,2.33296,0.32128,2.3549783863,0.31296,0.09128000000000001,0.326,2.02,0.23,2.0330518931,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 03:30:00,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.9502933060000001,0.2771688809,0.9898888604,0.0,0.0,0.0,0.9502933060000001,0.2771688809,0.9898888604,2.36536,0.37448000000000004,2.3948200767,0.49536,0.14448000000000003,0.516,1.87,0.23,1.8840912929,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 04:00:00,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.9519474283,0.2776513333,0.9916119045,0.0,0.0,0.0,0.9519474283,0.2776513333,0.9916119045,2.34008,0.39044,2.3724286712,0.31008,0.09044,0.323,2.03,0.30000000000000004,2.0520477577,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 04:30:00,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.9792294733,0.2856085964,1.0200307013,0.0,0.0,0.0,0.9792294733,0.2856085964,1.0200307013,2.43672,0.22196000000000002,2.4468082475,0.00672,0.0019600000000000004,0.007,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 05:00:00,3.02,0.5,3.0611109095,0.0,0.0,0.0,3.02,0.5,3.0611109095,1.0054263953,0.2932493653,1.0473191618,0.0,0.0,0.0,1.0054263953,0.2932493653,1.0473191618,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 05:30:00,3.35,0.59,3.4015584664,0.0,0.0,0.0,3.35,0.59,3.4015584664,1.0542625794,0.3074932523,1.0981901869,0.0,0.0,0.0,1.0542625794,0.3074932523,1.0981901869,2.75,0.22,2.7587859649,0.0,0.0,0.0,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 06:00:00,3.61,0.62,3.6628540784,0.0,0.0,0.0,3.61,0.62,3.6628540784,1.1204999712000001,0.32681249160000003,1.16718747,0.0,0.0,0.0,1.1204999712000001,0.32681249160000003,1.16718747,2.83,0.29,2.8448198537,0.0,0.0,0.0,2.83,0.29,2.8448198537,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 06:30:00,4.35,0.8200000000000001,4.4266127005,0.0,0.0,0.0,4.35,0.8200000000000001,4.4266127005,1.288018937,0.37567219,1.3416863927,0.0,0.0,0.0,1.288018937,0.37567219,1.3416863927,3.34864,0.29252,3.3613922413,0.00864,0.00252,0.009000000000000001,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 07:00:00,5.08,1.01,5.1794304706,0.0,0.0,0.0,5.08,1.01,5.1794304706,1.5247064234,0.44470604020000004,1.5882358577,0.0,0.0,0.0,1.5247064234,0.44470604020000004,1.5882358577,3.476,0.278,3.4870990809,0.096,0.028,0.1,3.38,0.25,3.3892329516,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 07:30:00,5.86,1.25,5.9918361126,0.0,0.0,0.0,5.86,1.25,5.9918361126,1.8290040836,0.5334595244,1.9052125871,0.0,0.0,0.0,1.8290040836,0.5334595244,1.9052125871,3.8204000000000002,0.44220000000000004,3.8459065251,0.5904,0.17220000000000002,0.615,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 08:00:00,6.44,1.67,6.653006839,0.0,0.0,0.0,6.44,1.67,6.653006839,1.8535877874,0.5406297713,1.9308206118000002,0.0,0.0,0.0,1.8535877874,0.5406297713,1.9308206118000002,4.32216,0.6018800000000001,4.3638660154,0.21216000000000002,0.061880000000000004,0.221,4.11,0.54,4.1453226654,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 08:30:00,6.97,1.96,7.2403383899,0.0,0.0,0.0,6.97,1.96,7.2403383899,1.9407943562,0.5660650206,2.0216607877,0.0,0.0,0.0,1.9407943562,0.5660650206,2.0216607877,4.53904,0.58972,4.5771884165,0.23904000000000003,0.06972,0.249,4.3,0.52,4.331327741,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 09:00:00,7.0,1.72,7.2082175328,0.0,0.0,0.0,7.0,1.72,7.2082175328,1.8104534037,0.5280489094,1.8858889622000001,0.0,0.0,0.0,1.8104534037,0.5280489094,1.8858889622000001,4.50624,0.55932,4.5408190671,0.06624000000000001,0.01932,0.069,4.44,0.54,4.4727172949,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 09:30:00,6.83,1.55,7.0036704663,0.0,0.0,0.0,6.83,1.55,7.0036704663,1.8057509274,0.5266773538,1.8809905492999999,0.0,0.0,0.0,1.8057509274,0.5266773538,1.8809905492999999,4.71384,0.54112,4.744796982,0.0038400000000000005,0.0011200000000000001,0.004,4.71,0.54,4.7408543534,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 10:00:00,6.8,1.6400000000000001,6.9949696211,0.0,0.0,0.0,6.8,1.6400000000000001,6.9949696211,1.7049565446,0.4972789922,1.7759964007,0.0,0.0,0.0,1.7049565446,0.4972789922,1.7759964007,4.83208,0.7064400000000001,4.8834469998,0.022080000000000002,0.00644,0.023,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 10:30:00,6.64,1.26,6.7584909558,0.0,0.0,0.0,6.64,1.26,6.7584909558,1.5970046074000002,0.4657930105,1.6635464661000001,0.0,0.0,0.0,1.5970046074000002,0.4657930105,1.6635464661000001,4.72512,0.75316,4.7847684374,0.04512,0.013160000000000002,0.047,4.68,0.74,4.7381430962,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 11:00:00,6.94,1.44,7.0878205395,0.0,0.0,0.0,6.94,1.44,7.0878205395,1.5093898289,0.4402387001,1.5722810717,0.0,0.0,0.0,1.5093898289,0.4402387001,1.5722810717,4.37296,0.74628,4.436182255,0.19296000000000002,0.056280000000000004,0.201,4.18,0.6900000000000001,4.2365670064,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 11:30:00,6.73,1.55,6.9061856332,0.0,0.0,0.0,6.73,1.55,6.9061856332,1.5080807310000002,0.4398568799,1.5709174281,0.0,0.0,0.0,1.5080807310000002,0.4398568799,1.5709174281,4.42232,0.8427600000000001,4.5019061074,0.35232,0.10276,0.367,4.07,0.74,4.1367257584,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 12:00:00,6.73,1.51,6.8973183195,0.0,0.0,0.0,6.73,1.51,6.8973183195,1.5339296355,0.4473961437,1.5978433704000001,0.0,0.0,0.0,1.5339296355,0.4473961437,1.5978433704000001,4.42312,0.7971600000000001,4.4943803355,0.09312000000000001,0.027160000000000004,0.097,4.33,0.77,4.3979313319,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 12:30:00,6.94,1.53,7.1066518136,0.0,0.0,0.0,6.94,1.53,7.1066518136,1.502296291,0.43816975150000004,1.5648919698000001,0.0,0.0,0.0,1.502296291,0.43816975150000004,1.5648919698000001,4.38064,0.84352,4.4611134036,0.08064,0.023520000000000003,0.084,4.3,0.8200000000000001,4.3774878641,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 13:00:00,6.94,1.44,7.0878205395,0.0,0.0,0.0,6.94,1.44,7.0878205395,1.4776888096,0.43099256950000003,1.5392591767,0.0,0.0,0.0,1.4776888096,0.43099256950000003,1.5392591767,4.54776,0.91268,4.638437862,0.07776000000000001,0.022680000000000002,0.081,4.47,0.89,4.5577406684,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 13:30:00,6.59,1.23,6.7038048898,0.0,0.0,0.0,6.59,1.23,6.7038048898,1.4505520906,0.42307769310000004,1.5109917611,0.0,0.0,0.0,1.4505520906,0.42307769310000004,1.5109917611,4.66488,0.82184,4.73672106,0.07488,0.021840000000000002,0.078,4.59,0.8,4.6591952095,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 14:00:00,6.23,1.34,6.372479894,0.0,0.0,0.0,6.23,1.34,6.372479894,1.3802618662000001,0.40257637760000003,1.4377727773,0.0,0.0,0.0,1.3802618662000001,0.40257637760000003,1.4377727773,4.82968,0.8632400000000001,4.9062197464,0.07968,0.02324,0.083,4.75,0.84,4.8237018979,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 14:30:00,6.49,1.3900000000000001,6.6371831374,0.0,0.0,0.0,6.49,1.3900000000000001,6.6371831374,1.3259117746,0.3867242676,1.3811580986,0.0,0.0,0.0,1.3259117746,0.3867242676,1.3811580986,4.6624,0.8582000000000001,4.7407257883,0.062400000000000004,0.0182,0.065,4.6,0.84,4.6760667232,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 15:00:00,6.63,1.33,6.7620854771,0.0,0.0,0.0,6.63,1.33,6.7620854771,1.3498107502,0.3936948022,1.4060528648,0.0,0.0,0.0,1.3498107502,0.3936948022,1.4060528648,4.458,0.854,4.539061577,0.048,0.014,0.05,4.41,0.84,4.4892872486,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 15:30:00,6.51,1.33,6.644471386,0.0,0.0,0.0,6.51,1.33,6.644471386,1.4661310701,0.4276215621,1.5272198647000002,0.0,0.0,0.0,1.4661310701,0.4276215621,1.5272198647000002,4.20368,0.75524,4.2709850152,0.22368000000000002,0.06524,0.233,3.98,0.6900000000000001,4.0393687626,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 16:00:00,6.51,1.22,6.6233299782,0.0,0.0,0.0,6.51,1.22,6.6233299782,1.5727256891999999,0.4587116593,1.6382559262,0.0,0.0,0.0,1.5727256891999999,0.4587116593,1.6382559262,4.24344,0.6939200000000001,4.2998032513,0.01344,0.003920000000000001,0.014,4.23,0.6900000000000001,4.2859071385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 16:30:00,6.37,1.03,6.4527358539,0.0,0.0,0.0,6.37,1.03,6.4527358539,1.7800521707999999,0.5191818832,1.8542210113,0.0,0.0,0.0,1.7800521707999999,0.5191818832,1.8542210113,4.46288,0.6508400000000001,4.5100876488,0.00288,0.00084,0.003,4.46,0.65,4.5071165949,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 17:00:00,6.15,0.86,6.2098389673,0.0,0.0,0.0,6.15,0.86,6.2098389673,1.8515678559,0.5400406246,1.9287165165000002,0.0,0.0,0.0,1.8515678559,0.5400406246,1.9287165165000002,4.56384,0.55112,4.5969956276,0.0038400000000000005,0.0011200000000000001,0.004,4.5600000000000005,0.55,4.5930490962,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 17:30:00,5.94,0.74,5.9859168053000005,0.0,0.0,0.0,5.94,0.74,5.9859168053000005,1.9599886938000002,0.571663369,2.0416548894,0.0,0.0,0.0,1.9599886938000002,0.571663369,2.0416548894,4.39096,0.46028,4.4150183918,0.0009600000000000001,0.00028000000000000003,0.001,4.39,0.46,4.4140344358,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 18:00:00,5.8,0.72,5.8445187997,0.0,0.0,0.0,5.8,0.72,5.8445187997,2.0212136692,0.5895206535,2.1054309054,0.0,0.0,0.0,2.0212136692,0.5895206535,2.1054309054,4.34,0.44,4.3622471273,0.0,0.0,0.0,4.34,0.44,4.3622471273,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 18:30:00,5.37,0.64,5.4080033284,0.0,0.0,0.0,5.37,0.64,5.4080033284,2.0614714628,0.60126251,2.1473661071,0.0,0.0,0.0,2.0614714628,0.60126251,2.1473661071,4.17,0.44,4.1931491745,0.0,0.0,0.0,4.17,0.44,4.1931491745,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 19:00:00,5.23,0.5,5.2538462102,0.0,0.0,0.0,5.23,0.5,5.2538462102,2.0334814109,0.5930987449,2.1182098031,0.0,0.0,0.0,2.0334814109,0.5930987449,2.1182098031,3.98,0.38,3.9980995485,0.0,0.0,0.0,3.98,0.38,3.9980995485,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 19:30:00,5.59,0.5,5.6123168122,0.0,0.0,0.0,5.59,0.5,5.6123168122,2.0264512246,0.5910482738,2.1108866923,0.0,0.0,0.0,2.0264512246,0.5910482738,2.1108866923,4.18,0.36,4.1954737516,0.0,0.0,0.0,4.18,0.36,4.1954737516,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 20:00:00,5.13,0.39,5.1448032032,0.0,0.0,0.0,5.13,0.39,5.1448032032,2.0282087712,0.5915608916,2.11271747,0.0,0.0,0.0,2.0282087712,0.5915608916,2.11271747,4.25,0.4,4.2687820277,0.0,0.0,0.0,4.25,0.4,4.2687820277,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 20:30:00,5.46,0.49,5.4819430862,0.0,0.0,0.0,5.46,0.49,5.4819430862,1.9526808251,0.5695319073,2.0340425261,0.0,0.0,0.0,1.9526808251,0.5695319073,2.0340425261,4.13,0.43,4.1523246501,0.0,0.0,0.0,4.13,0.43,4.1523246501,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 21:00:00,5.14,0.42,5.1571309853,0.0,0.0,0.0,5.14,0.42,5.1571309853,1.8309842749,0.5340370802000001,1.9072752864,0.0,0.0,0.0,1.8309842749,0.5340370802000001,1.9072752864,4.08,0.45,4.1047411611,0.0,0.0,0.0,4.08,0.45,4.1047411611,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 21:30:00,4.89,0.39,4.9055274946,0.0,0.0,0.0,4.89,0.39,4.9055274946,1.7689731425000002,0.5159504999,1.8426803567,0.0,0.0,0.0,1.7689731425000002,0.5159504999,1.8426803567,3.61,0.45,3.6379389769,0.0,0.0,0.0,3.61,0.45,3.6379389769,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 22:00:00,4.6,0.33,4.6118217659,0.0,0.0,0.0,4.6,0.33,4.6118217659,1.6954175727,0.494496792,1.7660599716,0.0,0.0,0.0,1.6954175727,0.494496792,1.7660599716,3.12688,0.35784000000000005,3.1472889921,0.26688,0.07784,0.278,2.86,0.28,2.8736736071,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 22:30:00,4.37,0.28,4.378961064,0.0,0.0,0.0,4.37,0.28,4.378961064,1.5282584301000002,0.4457420421,1.5919358647,0.0,0.0,0.0,1.5282584301000002,0.4457420421,1.5919358647,2.92256,0.25408000000000003,2.9335837469,0.08256000000000001,0.02408,0.08600000000000001,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 23:00:00,4.09,0.28,4.0995731485,0.0,0.0,0.0,4.09,0.28,4.0995731485,1.3842854341,0.4037499183,1.4419639938,0.0,0.0,0.0,1.3842854341,0.4037499183,1.4419639938,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 23:30:00,4.05,0.28,4.0596674741,0.0,0.0,0.0,4.05,0.28,4.0596674741,1.2495506151,0.36445226270000003,1.3016152241,0.0,0.0,0.0,1.2495506151,0.36445226270000003,1.3016152241,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 00:00:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,1.1027499145,0.3216353917,1.1486978276,0.0,0.0,0.0,1.1027499145,0.3216353917,1.1486978276,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 00:30:00,3.47,0.24,3.4782898097,0.0,0.0,0.0,3.47,0.24,3.4782898097,1.0070293044,0.2937168805,1.0489888588,0.0,0.0,0.0,1.0070293044,0.2937168805,1.0489888588,2.74,0.23,2.7496363396,0.0,0.0,0.0,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 01:00:00,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.9992026518,0.29143410680000004,1.0408360956,0.0,0.0,0.0,0.9992026518,0.29143410680000004,1.0408360956,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 01:30:00,3.48,0.23,3.4875922927,0.0,0.0,0.0,3.48,0.23,3.4875922927,0.9650337511,0.2814681774,1.0052434908,0.0,0.0,0.0,0.9650337511,0.2814681774,1.0052434908,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 02:00:00,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,0.9633583453000001,0.2809795174,1.0034982764,0.0,0.0,0.0,0.9633583453000001,0.2809795174,1.0034982764,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 02:30:00,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.9422391866000001,0.2748197627,0.9814991527,0.0,0.0,0.0,0.9422391866000001,0.2748197627,0.9814991527,2.41,0.23,2.4209502267,0.0,0.0,0.0,2.41,0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 03:00:00,3.54,0.25,3.5488167042,0.0,0.0,0.0,3.54,0.25,3.5488167042,0.9422391866000001,0.2748197627,0.9814991527,0.0,0.0,0.0,0.9422391866000001,0.2748197627,0.9814991527,2.36,0.25,2.3732045845,0.0,0.0,0.0,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 03:30:00,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.9158600250000001,0.2671258406,0.9540208594,0.0,0.0,0.0,0.9158600250000001,0.2671258406,0.9540208594,2.33904,0.28472000000000003,2.3563050736,0.11904,0.03472,0.124,2.22,0.25,2.234032229,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 04:00:00,3.33,0.30000000000000004,3.3434862045,0.0,0.0,0.0,3.33,0.30000000000000004,3.3434862045,0.9166536646000001,0.2673573188,0.9548475673000001,0.0,0.0,0.0,0.9166536646000001,0.2673573188,0.9548475673000001,2.30248,0.37364,2.3325996227,0.49248000000000003,0.14364000000000002,0.513,1.81,0.23,1.8245547402,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 04:30:00,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.9150663855000001,0.26689436240000003,0.9531941516,0.0,0.0,0.0,0.9150663855000001,0.26689436240000003,0.9531941516,2.3744,0.3042,2.3938072186,0.2544,0.0742,0.265,2.12,0.23,2.1324399171,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 05:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.9476784358,0.2764062104,0.9871650373,0.0,0.0,0.0,0.9476784358,0.2764062104,0.9871650373,2.35088,0.27984000000000003,2.3674769693,0.17088,0.04984,0.178,2.18,0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 05:30:00,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,1.0247038714,0.29887196250000003,1.0673998661,0.0,0.0,0.0,1.0247038714,0.29887196250000003,1.0673998661,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 06:00:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,1.0625277041,0.30990391370000003,1.1067996918,0.0,0.0,0.0,1.0625277041,0.30990391370000003,1.1067996918,2.79,0.27,2.8030340704,0.0,0.0,0.0,2.79,0.27,2.8030340704,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 06:30:00,4.33,0.36,4.3449395853,0.0,0.0,0.0,4.33,0.36,4.3449395853,1.2973505616,0.37839391380000004,1.3514068350000001,0.0,0.0,0.0,1.2973505616,0.37839391380000004,1.3514068350000001,3.22,0.31,3.2348879424,0.0,0.0,0.0,3.22,0.31,3.2348879424,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 07:00:00,5.07,0.51,5.0955863254,0.0,0.0,0.0,5.07,0.51,5.0955863254,1.5293803002000002,0.44606925420000004,1.5931044794,0.0,0.0,0.0,1.5293803002000002,0.44606925420000004,1.5931044794,3.52,0.28,3.5311188029,0.0,0.0,0.0,3.52,0.28,3.5311188029,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 07:30:00,5.9,0.75,5.9474784573,0.0,0.0,0.0,5.9,0.75,5.9474784573,1.7321953576,0.505223646,1.8043701642,0.0,0.0,0.0,1.7321953576,0.505223646,1.8043701642,3.99,0.35000000000000003,4.0053214603,0.0,0.0,0.0,3.99,0.35000000000000003,4.0053214603,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 08:00:00,5.8100000000000005,0.72,5.8544427574,0.0,0.0,0.0,5.8100000000000005,0.72,5.8544427574,1.8167661054000002,0.5298901141,1.8924646931,0.0,0.0,0.0,1.8167661054000002,0.5298901141,1.8924646931,4.26,0.35000000000000003,4.2743537523,0.0,0.0,0.0,4.26,0.35000000000000003,4.2743537523,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 08:30:00,6.59,1.08,6.6779113501000005,0.0,0.0,0.0,6.59,1.08,6.6779113501000005,1.840929295,0.536937711,1.9176346822,0.0,0.0,0.0,1.840929295,0.536937711,1.9176346822,4.45,0.41000000000000003,4.4688477262,0.0,0.0,0.0,4.45,0.41000000000000003,4.4688477262,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 09:00:00,6.48,1.17,6.5847779006,0.0,0.0,0.0,6.48,1.17,6.5847779006,1.7727963467,0.5170656011,1.8466628612,0.0,0.0,0.0,1.7727963467,0.5170656011,1.8466628612,4.45304,0.6767200000000001,4.5041664268,0.50304,0.14672000000000002,0.524,3.95,0.53,3.985398349,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 09:30:00,6.17,1.1,6.2672880898,0.0,0.0,0.0,6.17,1.1,6.2672880898,1.8161374125,0.5297067453000001,1.8918098047,0.0,0.0,0.0,1.8161374125,0.5297067453000001,1.8918098047,4.43904,0.6647200000000001,4.4885330343,0.35904,0.10472000000000001,0.374,4.08,0.56,4.1182520564,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 10:00:00,6.48,1.1,6.5727011189999995,0.0,0.0,0.0,6.48,1.1,6.5727011189999995,1.7490892545999999,0.5101510326,1.8219679736,0.0,0.0,0.0,1.7490892545999999,0.5101510326,1.8219679736,4.46528,0.61404,4.5073019202,0.18528000000000003,0.054040000000000005,0.193,4.28,0.56,4.3164800474,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 10:30:00,6.64,1.19,6.7457912805,0.0,0.0,0.0,6.64,1.19,6.7457912805,1.6193578732,0.47231271300000005,1.6868311179000002,0.0,0.0,0.0,1.6193578732,0.47231271300000005,1.6868311179000002,4.638,0.674,4.6867174013,0.048,0.014,0.05,4.59,0.66,4.6372082118,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 11:00:00,6.47,1.16,6.5731651432,0.0,0.0,0.0,6.47,1.16,6.5731651432,1.5895630521,0.46362255690000004,1.6557948459,0.0,0.0,0.0,1.5895630521,0.46362255690000004,1.6557948459,4.84048,0.65764,4.8849500509,0.060480000000000006,0.017640000000000003,0.063,4.78,0.64,4.8226548705,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 11:30:00,6.45,1.21,6.5625147619,0.0,0.0,0.0,6.45,1.21,6.5625147619,1.49970736,0.4374146467,1.5621951667,0.0,0.0,0.0,1.49970736,0.4374146467,1.5621951667,4.59952,0.7073600000000001,4.6535945676,0.05952,0.01736,0.062,4.54,0.6900000000000001,4.5921345799,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 12:00:00,6.72,1.21,6.8280670764,0.0,0.0,0.0,6.72,1.21,6.8280670764,1.4538412135,0.42403702060000004,1.5144179308,0.0,0.0,0.0,1.4538412135,0.42403702060000004,1.5144179308,4.6581600000000005,0.79988,4.726337123,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.59,0.78,4.6558028309,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 12:30:00,6.72,1.21,6.8280670764,0.0,0.0,0.0,6.72,1.21,6.8280670764,1.4161264585,0.4130368837,1.4751317276,0.0,0.0,0.0,1.4161264585,0.4130368837,1.4751317276,4.64968,0.8032400000000001,4.7185504766,0.07968,0.02324,0.083,4.57,0.78,4.6360867119,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 13:00:00,6.39,1.25,6.511113576,0.0,0.0,0.0,6.39,1.25,6.511113576,1.4962599415,0.4364091496,1.5586041057000002,0.0,0.0,0.0,1.4962599415,0.4364091496,1.5586041057000002,4.32888,0.8838400000000001,4.4181868679,0.21888000000000002,0.06384000000000001,0.228,4.11,0.8200000000000001,4.1910022668,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 13:30:00,6.1,1.08,6.1948688445,0.0,0.0,0.0,6.1,1.08,6.1948688445,1.4188179823,0.41382191150000003,1.4779353982,0.0,0.0,0.0,1.4188179823,0.41382191150000003,1.4779353982,4.27152,0.89836,4.3649666436,0.37152,0.10836000000000001,0.387,3.9,0.79,3.979208464,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 14:00:00,6.31,1.3,6.4425227978,0.0,0.0,0.0,6.31,1.3,6.4425227978,1.3310886389,0.3882341864,1.3865506655,0.0,0.0,0.0,1.3310886389,0.3882341864,1.3865506655,4.18808,0.78944,4.2618340653,0.23808,0.06944,0.248,3.95,0.72,4.0150840589,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 14:30:00,6.59,1.44,6.7454947928,0.0,0.0,0.0,6.59,1.44,6.7454947928,1.3059778374,0.3809102026,1.3603935807,0.0,0.0,0.0,1.3059778374,0.3809102026,1.3603935807,4.07,0.755,4.139435348,0.12,0.035,0.125,3.95,0.72,4.0150840589,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 15:00:00,6.29,1.3,6.422935466,0.0,0.0,0.0,6.29,1.3,6.422935466,1.340458341,0.3909670161,1.3963107719,0.0,0.0,0.0,1.340458341,0.3909670161,1.3963107719,4.34816,0.65988,4.3979469074,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.28,0.64,4.3275859321,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 15:30:00,6.36,1.24,6.4797530817,0.0,0.0,0.0,6.36,1.24,6.4797530817,1.3946120596,0.40676185070000004,1.4527208954,0.0,0.0,0.0,1.3946120596,0.40676185070000004,1.4527208954,4.44144,0.6579200000000001,4.4899051215,0.06144000000000001,0.017920000000000002,0.064,4.38,0.64,4.4265110414,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 16:00:00,6.57,1.18,6.675125467,0.0,0.0,0.0,6.57,1.18,6.675125467,1.5046328137,0.43885123730000003,1.5673258476,0.0,0.0,0.0,1.5046328137,0.43885123730000003,1.5673258476,4.34648,0.59064,4.3864272478,0.036480000000000005,0.01064,0.038,4.31,0.58,4.3488504228,0.0,0.0,0.0,0.0,0.0,0.0
