Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-17 16:30:00,6.28,0.92,6.3470308019,0.0,0.0,0.0,6.28,0.92,6.3470308019,1.662375863,0.4848596267,1.731641524,0.0,0.0,0.0,1.662375863,0.4848596267,1.731641524,4.27384,0.41112000000000004,4.293568213,0.0038400000000000005,0.0011200000000000001,0.004,4.27,0.41000000000000003,4.2896386794,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 17:00:00,5.75,0.71,5.7936689584,0.0,0.0,0.0,5.75,0.71,5.7936689584,1.7803062419,0.5192559872,1.8544856686000002,0.0,0.0,0.0,1.7803062419,0.5192559872,1.8544856686000002,4.2596,0.4128,4.2795555844,0.009600000000000001,0.0028,0.01,4.25,0.41000000000000003,4.2697306707,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 17:30:00,5.55,0.61,5.5834218898,0.0,0.0,0.0,5.55,0.61,5.5834218898,1.8611068278,0.5428228248,1.9386529456,0.0,0.0,0.0,1.8611068278,0.5428228248,1.9386529456,4.18096,0.41028000000000003,4.2010422754,0.0009600000000000001,0.00028000000000000003,0.001,4.18,0.41000000000000003,4.2000595234,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 18:00:00,5.43,0.56,5.4588002345,0.0,0.0,0.0,5.43,0.56,5.4588002345,1.8901151593,0.5512835881,1.9688699576,0.0,0.0,0.0,1.8901151593,0.5512835881,1.9688699576,4.07,0.35000000000000003,4.0850214198,0.0,0.0,0.0,4.07,0.35000000000000003,4.0850214198,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 18:30:00,5.26,0.48,5.2818557345,0.0,0.0,0.0,5.26,0.48,5.2818557345,1.9613002859000002,0.5720459167,2.0430211311,0.0,0.0,0.0,1.9613002859000002,0.5720459167,2.0430211311,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 19:00:00,5.08,0.46,5.1007842534,0.0,0.0,0.0,5.08,0.46,5.1007842534,1.9545255008,0.5700699377,2.0359640633,0.0,0.0,0.0,1.9545255008,0.5700699377,2.0359640633,3.91,0.29,3.9207397261,0.0,0.0,0.0,3.91,0.29,3.9207397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 19:30:00,5.03,0.4,5.0458795071,0.0,0.0,0.0,5.03,0.4,5.0458795071,2.0125182199,0.5869844808,2.0963731457,0.0,0.0,0.0,2.0125182199,0.5869844808,2.0963731457,4.17,0.35000000000000003,4.1846624715,0.0,0.0,0.0,4.17,0.35000000000000003,4.1846624715,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 20:00:00,5.03,0.37,5.0435899913,0.0,0.0,0.0,5.03,0.37,5.0435899913,2.091727536,0.610087198,2.17888285,0.0,0.0,0.0,2.091727536,0.610087198,2.17888285,4.25,0.32,4.2620300327,0.0,0.0,0.0,4.25,0.32,4.2620300327,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 20:30:00,4.89,0.37,4.9039779771,0.0,0.0,0.0,4.89,0.37,4.9039779771,1.9965366841,0.5823231995,2.0797257126,0.0,0.0,0.0,1.9965366841,0.5823231995,2.0797257126,4.39,0.45,4.4130035123,0.0,0.0,0.0,4.39,0.45,4.4130035123,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 21:00:00,4.59,0.31,4.6004564991,0.0,0.0,0.0,4.59,0.31,4.6004564991,1.8634915707,0.5435183748,1.9411370529,0.0,0.0,0.0,1.8634915707,0.5435183748,1.9411370529,3.95,0.41000000000000003,3.9712214746,0.0,0.0,0.0,3.95,0.41000000000000003,3.9712214746,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 21:30:00,4.35,0.28,4.3590021794,0.0,0.0,0.0,4.35,0.28,4.3590021794,1.8437365475,0.5377564930000001,1.9205589036,0.0,0.0,0.0,1.8437365475,0.5377564930000001,1.9205589036,3.31648,0.28064,3.3283326757,0.036480000000000005,0.01064,0.038,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 22:00:00,4.08,0.22,4.0859270674,0.0,0.0,0.0,4.08,0.22,4.0859270674,1.6852693623000001,0.4915368973,1.7554889191,0.0,0.0,0.0,1.6852693623000001,0.4915368973,1.7554889191,3.32,0.27,3.3309608223,0.0,0.0,0.0,3.32,0.27,3.3309608223,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 22:30:00,3.75,0.22,3.7564477901,0.0,0.0,0.0,3.75,0.22,3.7564477901,1.5551902959000001,0.4535971696,1.6199898916,0.0,0.0,0.0,1.5551902959000001,0.4535971696,1.6199898916,3.16,0.27,3.1715138341,0.0,0.0,0.0,3.16,0.27,3.1715138341,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 23:00:00,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,1.3932329591000001,0.4063596131,1.4512843324,0.0,0.0,0.0,1.3932329591000001,0.4063596131,1.4512843324,3.23,0.24,3.2389041357,0.0,0.0,0.0,3.23,0.24,3.2389041357,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 23:30:00,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,1.2847722147,0.3747252293,1.3383043903,0.0,0.0,0.0,1.2847722147,0.3747252293,1.3383043903,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 00:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,1.1650413898,0.3398037387,1.213584781,0.0,0.0,0.0,1.1650413898,0.3398037387,1.213584781,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 00:30:00,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,1.0396968912,0.3032449266,1.083017595,0.0,0.0,0.0,1.0396968912,0.3032449266,1.083017595,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 01:00:00,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,1.0325203811,0.3011517778,1.0755420637,0.0,0.0,0.0,1.0325203811,0.3011517778,1.0755420637,2.49,0.24,2.501539526,0.0,0.0,0.0,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 01:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,1.0517607775,0.3067635601,1.0955841432,0.0,0.0,0.0,1.0517607775,0.3067635601,1.0955841432,2.34408,0.37244000000000005,2.3734832209,0.45408000000000004,0.13244,0.47300000000000003,1.8900000000000001,0.24,1.9051771571,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 02:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,1.0009557089,0.2919454151,1.0426621968,0.0,0.0,0.0,1.0009557089,0.2919454151,1.0426621968,2.33536,0.34948,2.3613645631,0.37536,0.10948000000000001,0.391,1.96,0.24,1.9746392076000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 02:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.9657593834,0.2816798202,1.0059993577,0.0,0.0,0.0,0.9657593834,0.2816798202,1.0059993577,2.34392,0.31656,2.3652000338,0.19392,0.056560000000000006,0.202,2.15,0.26,2.1656638705,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 03:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9446929344,0.2755354392,0.98405514,0.0,0.0,0.0,0.9446929344,0.2755354392,0.98405514,2.32696,0.28328000000000003,2.3441395863,0.21696000000000001,0.06328,0.226,2.11,0.22,2.1214381914000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 03:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9116154752000001,0.2658878469,0.9495994533000001,0.0,0.0,0.0,0.9116154752000001,0.2658878469,0.9495994533000001,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 04:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9108248286,0.2656572417,0.9487758632000001,0.0,0.0,0.0,0.9108248286,0.2656572417,0.9487758632000001,2.43,0.22,2.4399385238,0.0,0.0,0.0,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 04:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9632552537,0.280949449,1.0033908892,0.0,0.0,0.0,0.9632552537,0.280949449,1.0033908892,2.43,0.22,2.4399385238,0.0,0.0,0.0,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 05:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9615858338000001,0.2804625349,1.0016519102,0.0,0.0,0.0,0.9615858338000001,0.2804625349,1.0016519102,2.35856,0.23708,2.3704455699,0.05856000000000001,0.01708,0.061,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 05:30:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,1.0131905279,0.295513904,1.0554067999,0.0,0.0,0.0,1.0131905279,0.295513904,1.0554067999,2.47912,0.27016,2.493796784,0.06912,0.02016,0.07200000000000001,2.41,0.25,2.422932108,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 06:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,1.0712537484,0.3124490099,1.1158893212,0.0,0.0,0.0,1.0712537484,0.3124490099,1.1158893212,2.67336,0.34348,2.6953352667,0.42336,0.12348,0.441,2.25,0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 06:30:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,1.2701145754,0.3704500845,1.323036016,0.0,0.0,0.0,1.2701145754,0.3704500845,1.323036016,3.2576,0.3418,3.2754824072,0.4176,0.1218,0.435,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 07:00:00,4.49,0.28,4.4987220408,0.0,0.0,0.0,4.49,0.28,4.4987220408,1.5036122062000001,0.4385535601,1.5662627148000001,0.0,0.0,0.0,1.5036122062000001,0.4385535601,1.5662627148000001,3.49064,0.31352,3.5046914843,0.32064000000000004,0.09352,0.334,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 07:30:00,5.21,0.46,5.2302676796,0.0,0.0,0.0,5.21,0.46,5.2302676796,1.7668634215,0.5153351646000001,1.8404827307,0.0,0.0,0.0,1.7668634215,0.5153351646000001,1.8404827307,3.86696,0.27828,3.876960072,0.09696,0.028280000000000003,0.101,3.77,0.25,3.778280032,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 08:00:00,5.55,0.67,5.5902951622,0.0,0.0,0.0,5.55,0.67,5.5902951622,1.8725077681000002,0.546148099,1.9505289252,0.0,0.0,0.0,1.8725077681000002,0.546148099,1.9505289252,4.33,0.30000000000000004,4.3403801677,0.0,0.0,0.0,4.33,0.30000000000000004,4.3403801677,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 08:30:00,5.89,0.9400000000000001,5.9645368638,0.0,0.0,0.0,5.89,0.9400000000000001,5.9645368638,1.958139695,0.5711240777000001,2.0397288489,0.0,0.0,0.0,1.958139695,0.5711240777000001,2.0397288489,4.59,0.42,4.6091756313,0.0,0.0,0.0,4.59,0.42,4.6091756313,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 09:00:00,6.26,1.13,6.3611712758,0.0,0.0,0.0,6.26,1.13,6.3611712758,1.8863059223,0.5501725607,1.9649020024000001,0.0,0.0,0.0,1.8863059223,0.5501725607,1.9649020024000001,4.66152,0.52336,4.6908074358,0.01152,0.00336,0.012,4.65,0.52,4.6789849327,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 09:30:00,6.38,1.15,6.4828157463,0.0,0.0,0.0,6.38,1.15,6.4828157463,1.9089749478,0.5567843598000001,1.9885155706000002,0.0,0.0,0.0,1.9089749478,0.5567843598000001,1.9885155706000002,4.6844,0.5942000000000001,4.7219357259,0.014400000000000001,0.004200000000000001,0.015,4.67,0.59,4.7071222631000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 10:00:00,6.22,1.1,6.3165180282,0.0,0.0,0.0,6.22,1.1,6.3165180282,1.709592344,0.4986311003,1.7808253583,0.0,0.0,0.0,1.709592344,0.4986311003,1.7808253583,4.82648,0.67064,4.872850008,0.036480000000000005,0.01064,0.038,4.79,0.66,4.8352559395,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 10:30:00,6.11,0.99,6.1896849678,0.0,0.0,0.0,6.11,0.99,6.1896849678,1.6216445128,0.4729796496,1.6892130342,0.0,0.0,0.0,1.6216445128,0.4729796496,1.6892130342,4.72856,0.70708,4.781133945,0.05856000000000001,0.01708,0.061,4.67,0.6900000000000001,4.7206991008,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 11:00:00,6.22,1.19,6.332811382,0.0,0.0,0.0,6.22,1.19,6.332811382,1.5291513369,0.44600247330000004,1.5928659760000001,0.0,0.0,0.0,1.5291513369,0.44600247330000004,1.5928659760000001,4.31376,0.5856800000000001,4.3533373864,0.05376,0.015680000000000003,0.056,4.26,0.5700000000000001,4.2979646346,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 11:30:00,6.09,1.19,6.2051752594,0.0,0.0,0.0,6.09,1.19,6.2051752594,1.4616735196000001,0.42632144320000004,1.5225765829,0.0,0.0,0.0,1.4616735196000001,0.42632144320000004,1.5225765829,4.20776,0.62768,4.2543185588,0.19776000000000002,0.05768,0.20600000000000002,4.01,0.5700000000000001,4.0503086302,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 12:00:00,5.97,1.12,6.0741501463,0.0,0.0,0.0,5.97,1.12,6.0741501463,1.4604024991,0.4259507289,1.5212526033,0.0,0.0,0.0,1.4604024991,0.4259507289,1.5212526033,4.29968,0.65324,4.3490194987,0.07968,0.02324,0.083,4.22,0.63,4.2667669259,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 12:30:00,5.93,1.09,6.0293449064,0.0,0.0,0.0,5.93,1.09,6.0293449064,1.46294454,0.4266921575,1.5239005625000002,0.0,0.0,0.0,1.46294454,0.4266921575,1.5239005625000002,4.48544,0.6949200000000001,4.5389520597,0.08544,0.02492,0.089,4.4,0.67,4.450719043,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 13:00:00,5.82,1.06,5.9157417117,0.0,0.0,0.0,5.82,1.06,5.9157417117,1.4392213191,0.4197728847,1.4991888741000001,0.0,0.0,0.0,1.4392213191,0.4197728847,1.4991888741000001,4.6136800000000004,0.53024,4.6440496983,0.10368000000000001,0.030240000000000003,0.108,4.51,0.5,4.5376315408,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 13:30:00,5.64,0.85,5.7036917869,0.0,0.0,0.0,5.64,0.85,5.7036917869,1.342821468,0.3916562615,1.3987723625,0.0,0.0,0.0,1.342821468,0.3916562615,1.3987723625,4.70656,0.6510800000000001,4.7513800311,0.10656,0.031080000000000003,0.111,4.6,0.62,4.6415945536,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 14:00:00,5.64,0.96,5.7211187717000005,0.0,0.0,0.0,5.64,0.96,5.7211187717000005,1.2351520352,0.3602526769,1.2866167033,0.0,0.0,0.0,1.2351520352,0.3602526769,1.2866167033,4.3508,0.5394,4.3841091455,0.1008,0.029400000000000003,0.105,4.25,0.51,4.2804906261,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 14:30:00,5.52,0.89,5.591287866,0.0,0.0,0.0,5.52,0.89,5.591287866,1.1941656163,0.3482983047,1.2439225169,0.0,0.0,0.0,1.1941656163,0.3482983047,1.2439225169,4.0308,0.45940000000000003,4.0568949949,0.1008,0.029400000000000003,0.105,3.93,0.43,3.9534541859,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 15:00:00,5.42,0.87,5.4893806572,0.0,0.0,0.0,5.42,0.87,5.4893806572,1.2914638614,0.3766769596,1.3452748556,0.0,0.0,0.0,1.2914638614,0.3766769596,1.3452748556,3.82984,0.49912000000000006,3.8622267153000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.73,0.47000000000000003,3.7594946469,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 15:30:00,5.19,0.66,5.2317970144,0.0,0.0,0.0,5.19,0.66,5.2317970144,1.2668149770000001,0.3694877016,1.3195989344,0.0,0.0,0.0,1.2668149770000001,0.3694877016,1.3195989344,3.82392,0.43156000000000005,3.8481954472,0.07392,0.021560000000000003,0.077,3.75,0.41000000000000003,3.7723467497,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 16:00:00,5.19,0.55,5.2190612183,0.0,0.0,0.0,5.19,0.55,5.2190612183,1.3797269535,0.40242036140000004,1.4372155765,0.0,0.0,0.0,1.3797269535,0.40242036140000004,1.4372155765,3.92432,0.48876000000000003,3.9546395285,0.06432,0.018760000000000002,0.067,3.86,0.47000000000000003,3.8885087116,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 16:30:00,5.15,0.43,5.167920278,0.0,0.0,0.0,5.15,0.43,5.167920278,1.6065419166,0.4685747257,1.6734811631,0.0,0.0,0.0,1.6065419166,0.4685747257,1.6734811631,3.90056,0.34308000000000005,3.915619006,0.010560000000000002,0.0030800000000000003,0.011,3.89,0.34,3.904830342,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 17:00:00,5.02,0.33,5.0308349208,0.0,0.0,0.0,5.02,0.33,5.0308349208,1.7513369855,0.5108066208,1.8243093599,0.0,0.0,0.0,1.7513369855,0.5108066208,1.8243093599,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 17:30:00,5.02,0.26,5.0267285584,0.0,0.0,0.0,5.02,0.26,5.0267285584,1.7919348152999999,0.5226476545000001,1.866598766,0.0,0.0,0.0,1.7919348152999999,0.5226476545000001,1.866598766,3.91384,0.25112,3.9218879127,0.0038400000000000005,0.0011200000000000001,0.004,3.91,0.25,3.9179841756,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 18:00:00,4.9,0.25,4.9063734061,0.0,0.0,0.0,4.9,0.25,4.9063734061,1.8446839931,0.5380328313,1.9215458262,0.0,0.0,0.0,1.8446839931,0.5380328313,1.9215458262,3.8200000000000003,0.25,3.8281718875,0.0,0.0,0.0,3.8200000000000003,0.25,3.8281718875,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 18:30:00,4.78,0.23,4.7855302736,0.0,0.0,0.0,4.78,0.23,4.7855302736,1.9667819357,0.5736447312,2.048731183,0.0,0.0,0.0,1.9667819357,0.5736447312,2.048731183,3.75,0.25,3.7583240946,0.0,0.0,0.0,3.75,0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 19:00:00,4.71,0.23,4.7156123674,0.0,0.0,0.0,4.71,0.23,4.7156123674,2.0036621471,0.5844014596,2.0871480699,0.0,0.0,0.0,2.0036621471,0.5844014596,2.0871480699,3.67,0.25,3.6785051312,0.0,0.0,0.0,3.67,0.25,3.6785051312,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 19:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.993271505,0.5813708556,2.0763244844,0.0,0.0,0.0,1.993271505,0.5813708556,2.0763244844,4.15,0.25,4.1575233012,0.0,0.0,0.0,4.15,0.25,4.1575233012,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 20:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,2.1001650899,0.6125481512000001,2.1876719687,0.0,0.0,0.0,2.1001650899,0.6125481512000001,2.1876719687,4.23,0.33,4.2428528139,0.0,0.0,0.0,4.23,0.33,4.2428528139,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 20:30:00,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647,2.0388684492,0.5946699644,2.1238213013,0.0,0.0,0.0,2.0388684492,0.5946699644,2.1238213013,4.28,0.43,4.3015462336,0.0,0.0,0.0,4.28,0.43,4.3015462336,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 21:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.9913584896,0.5808128928,2.07433176,0.0,0.0,0.0,1.9913584896,0.5808128928,2.07433176,3.95,0.31,3.9621458832,0.0,0.0,0.0,3.95,0.31,3.9621458832,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 21:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.8615386488,0.5429487726000001,1.9391027592,0.0,0.0,0.0,1.8615386488,0.5429487726000001,1.9391027592,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 22:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.731056361,0.5048914386,1.8031837094,0.0,0.0,0.0,1.731056361,0.5048914386,1.8031837094,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 22:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.5938955624000002,0.4648862057,1.6603078775,0.0,0.0,0.0,1.5938955624000002,0.4648862057,1.6603078775,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 23:00:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,1.4653763394000001,0.4274014323,1.5264336868,0.0,0.0,0.0,1.4653763394000001,0.4274014323,1.5264336868,2.87,0.23,2.8792012781,0.0,0.0,0.0,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 23:30:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,1.3224628595999999,0.3857183341,1.3775654788,0.0,0.0,0.0,1.3224628595999999,0.3857183341,1.3775654788,2.75,0.30000000000000004,2.7663152387,0.0,0.0,0.0,2.75,0.30000000000000004,2.7663152387,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 00:00:00,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,1.2490988407999999,0.36432049520000004,1.3011446259000001,0.0,0.0,0.0,1.2490988407999999,0.36432049520000004,1.3011446259000001,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 00:30:00,2.89,-0.22,2.8983616061,0.0,0.0,0.0,2.89,-0.22,2.8983616061,1.1750371243,0.3427191612,1.2239970044,0.0,0.0,0.0,1.1750371243,0.3427191612,1.2239970044,2.61,0.23,2.6201145013,0.0,0.0,0.0,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 01:00:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,1.0254991737,0.2991039257,1.068228306,0.0,0.0,0.0,1.0254991737,0.2991039257,1.068228306,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 01:30:00,2.8,-0.22,2.8086295591,0.0,0.0,0.0,2.8,-0.22,2.8086295591,1.0550607084,0.3077260399,1.0990215712,0.0,0.0,0.0,1.0550607084,0.3077260399,1.0990215712,2.45,0.29,2.4671035649,0.0,0.0,0.0,2.45,0.29,2.4671035649,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 02:00:00,2.73,-0.22,2.7388501237,0.0,0.0,0.0,2.73,-0.22,2.7388501237,1.0045200201,0.2929850059,1.0463750209,0.0,0.0,0.0,1.0045200201,0.2929850059,1.0463750209,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 02:30:00,2.73,-0.22,2.7388501237,0.0,0.0,0.0,2.73,-0.22,2.7388501237,1.0062715807,0.2934958777,1.0481995632,0.0,0.0,0.0,1.0062715807,0.2934958777,1.0481995632,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 03:00:00,2.7,-0.22,2.7089481353,0.0,0.0,0.0,2.7,-0.22,2.7089481353,0.9818034393,0.2863593365,1.022711916,0.0,0.0,0.0,0.9818034393,0.2863593365,1.022711916,2.23592,0.24756000000000003,2.2495831169000002,0.025920000000000002,0.007560000000000001,0.027,2.21,0.24,2.2229934773,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 03:30:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.9835094401000001,0.28685692,1.0244890001,0.0,0.0,0.0,0.9835094401000001,0.28685692,1.0244890001,2.2264,0.2652,2.2421391571,0.0864,0.0252,0.09,2.14,0.24,2.1534158911,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 04:00:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.9835094401000001,0.28685692,1.0244890001,0.0,0.0,0.0,0.9835094401000001,0.28685692,1.0244890001,2.29,0.26,2.3047125634,0.0,0.0,0.0,2.29,0.26,2.3047125634,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 04:30:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.9519474283,0.2776513333,0.9916119045,0.0,0.0,0.0,0.9519474283,0.2776513333,0.9916119045,2.29784,0.00812,2.297854347,0.027840000000000004,0.00812,0.029,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 05:00:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.9704334265000001,0.2830430827,1.0108681526,0.0,0.0,0.0,0.9704334265000001,0.2830430827,1.0108681526,2.2524,0.23820000000000002,2.2649602646,0.062400000000000004,0.0182,0.065,2.19,0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 05:30:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.996615051,0.29067938990000003,1.0381406782,0.0,0.0,0.0,0.996615051,0.29067938990000003,1.0381406782,2.3072,0.0196,2.3072832509,0.06720000000000001,0.0196,0.07,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 06:00:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,1.0341823185,0.3016365096,1.0772732485,0.0,0.0,0.0,1.0341823185,0.3016365096,1.0772732485,2.41744,0.010920000000000001,2.4174646637,0.03744,0.010920000000000001,0.039,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 06:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,1.1292807205,0.32937354350000003,1.1763340839,0.0,0.0,0.0,1.1292807205,0.32937354350000003,1.1763340839,2.54376,0.015680000000000003,2.5438083261,0.05376,0.015680000000000003,0.056,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 07:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,1.2151929902,0.3544312888,1.2658260314,0.0,0.0,0.0,1.2151929902,0.3544312888,1.2658260314,2.59992,0.03456,2.600149688,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.55,0.02,2.5500784302,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 07:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,1.422753756,0.4149698455,1.4820351625,0.0,0.0,0.0,1.422753756,0.4149698455,1.4820351625,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 08:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.539106001,0.44890591700000004,1.6032354177,0.0,0.0,0.0,1.539106001,0.44890591700000004,1.6032354177,3.05,0.27,3.0619274975,0.0,0.0,0.0,3.05,0.27,3.0619274975,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 08:30:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.6320888623,0.4760259182,1.7000925649,0.0,0.0,0.0,1.6320888623,0.4760259182,1.7000925649,3.04448,0.25464000000000003,3.0551104726,0.08448000000000001,0.024640000000000002,0.088,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 09:00:00,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965,1.7639926512000002,0.5144978566,1.837492345,0.0,0.0,0.0,1.7639926512000002,0.5144978566,1.837492345,3.12208,0.40644,3.1484245266,0.5020800000000001,0.14644000000000001,0.523,2.62,0.26,2.6328691574,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 09:30:00,4.22096,0.00028000000000000003,4.2209600093,0.0009600000000000001,0.00028000000000000003,0.001,4.22,0.0,4.22,1.7680177991,0.5156718581,1.8416852074,0.0009600000000000001,0.00028000000000000003,0.001,1.7670577991,0.5153918581,1.8406852074,3.16224,0.31232000000000004,3.1776257804,0.28224000000000005,0.08232,0.294,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 10:00:00,4.13384,0.23112000000000002,4.1402958348,0.0038400000000000005,0.0011200000000000001,0.004,4.13,0.23,4.1363994004,1.7552010956,0.5119336529,1.8283344746,0.0038400000000000005,0.0011200000000000001,0.004,1.7513610956,0.5108136529,1.8243344746,3.16488,0.28684000000000004,3.1778518845,0.19488000000000003,0.05684,0.203,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 10:30:00,4.23384,0.23112000000000002,4.2401435825,0.0038400000000000005,0.0011200000000000001,0.004,4.23,0.23,4.2362483402,1.6286193307999999,0.4750139715,1.6964784696000001,0.0038400000000000005,0.0011200000000000001,0.004,1.6247793308,0.4738939715,1.6924784696000001,3.43256,0.28408,3.4442952254,0.08256000000000001,0.02408,0.08600000000000001,3.35,0.26,3.3600744039,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 11:00:00,4.15344,0.23392000000000002,4.160021923,0.01344,0.003920000000000001,0.014,4.14,0.23,4.1463839668,1.5381464234000002,0.4486260402,1.6022358577,0.01344,0.003920000000000001,0.014,1.5247064234,0.44470604020000004,1.5882358577,3.32928,0.28604,3.3415451815,0.08928000000000001,0.02604,0.093,3.24,0.26,3.2504153581,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 11:30:00,4.00016,0.23588,4.0071086085,0.02016,0.005880000000000001,0.021,3.98,0.23,3.9866401894,1.4660022981,0.42758400360000004,1.5270857272,0.02016,0.005880000000000001,0.021,1.4458422981,0.4217040036,1.5060857272,3.43136,0.40248000000000006,3.4548837318,0.11136000000000001,0.03248,0.116,3.32,0.37,3.3405538463,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 12:00:00,3.96976,0.23868000000000003,3.9769287899,0.02976,0.00868,0.031,3.94,0.23,3.9467074885,1.4628994097,0.4266789945,1.5238535518,0.02976,0.00868,0.031,1.4331394097,0.4179989945,1.4928535518000001,3.34888,0.43884000000000006,3.3775105921,0.09888000000000001,0.02884,0.10300000000000001,3.25,0.41000000000000003,3.2757594539,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 12:30:00,3.97072,0.23896,3.9779038701,0.030720000000000004,0.008960000000000001,0.032,3.94,0.23,3.9467074885,1.3194479416,0.384838983,1.3744249392,0.030720000000000004,0.008960000000000001,0.032,1.2887279416,0.375878983,1.3424249392,3.20712,0.37416000000000005,3.2288720012,0.11712000000000002,0.03416,0.122,3.09,0.34,3.1086492243,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 13:00:00,3.844,0.007,3.8440063736,0.024,0.007,0.025,3.8200000000000003,0.0,3.8200000000000003,1.3573985573,0.3959079125,1.4139568305,0.024,0.007,0.025,1.3333985573,0.3889079125,1.3889568305,2.98832,0.51076,3.0316550265,0.20832,0.06076,0.217,2.7800000000000002,0.45,2.8161853632,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 13:30:00,3.6736,0.2298,3.6807804879,0.033600000000000005,0.0098,0.035,3.64,0.22,3.6466422912,1.2933152869,0.3772169587,1.3472034239,0.033600000000000005,0.0098,0.035,1.2597152869000001,0.3674169587,1.3122034239,2.94512,0.5381600000000001,2.9938851013,0.16512000000000002,0.04816,0.17200000000000001,2.7800000000000002,0.49,2.8228531666,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 14:00:00,3.69976,0.22868000000000002,3.7068205514,0.02976,0.00868,0.031,3.67,0.22,3.6765880922000003,1.2894752869000001,0.37609695870000004,1.3432034239,0.02976,0.00868,0.031,1.2597152869000001,0.3674169587,1.3122034239,3.00888,0.5188400000000001,3.0532857383,0.09888000000000001,0.02884,0.10300000000000001,2.91,0.49,2.9509659436,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 14:30:00,3.65072,0.008960000000000001,3.6507309953,0.030720000000000004,0.008960000000000001,0.032,3.62,0.0,3.62,1.3219903151,0.38558050860000004,1.3770732449,0.030720000000000004,0.008960000000000001,0.032,1.2912703151,0.3766205086,1.3450732449,3.13272,0.40996000000000005,3.1594306133,0.10272,0.029960000000000004,0.107,3.03,0.38,3.0537354175,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 15:00:00,3.5388,0.008400000000000001,3.5388099695,0.028800000000000003,0.008400000000000001,0.03,3.51,0.0,3.51,1.2883272278,0.3757621081,1.3420075289,0.028800000000000003,0.008400000000000001,0.03,1.2595272278,0.36736210810000003,1.3120075289,3.20448,0.32464000000000004,3.2208823636,0.08448000000000001,0.024640000000000002,0.088,3.12,0.30000000000000004,3.1343898928,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 15:30:00,3.53208,0.00644,3.532085871,0.022080000000000002,0.00644,0.023,3.51,0.0,3.51,1.2794299983,0.3731670828,1.3327395816,0.022080000000000002,0.00644,0.023,1.2573499983,0.3667270828,1.3097395816000001,3.11488,0.29184000000000004,3.1285216956,0.07488,0.021840000000000002,0.078,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 16:00:00,3.534,0.007,3.5340069326,0.024,0.007,0.025,3.51,0.0,3.51,1.2985362101,0.3787397279,1.3526418855,0.024,0.007,0.025,1.2745362101,0.37173972790000004,1.3276418855,3.05144,0.26792000000000005,3.0631792634,0.06144000000000001,0.017920000000000002,0.064,2.99,0.25,3.000433302,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 16:30:00,3.65728,0.00504,3.6572834727,0.01728,0.00504,0.018000000000000002,3.64,0.0,3.64,1.4797716018,0.4316000505,1.5414287519,0.01728,0.00504,0.018000000000000002,1.4624916018,0.4265600505,1.5234287519,3.61376,0.38568,3.6342826527,0.05376,0.015680000000000003,0.056,3.56,0.37,3.5791758828,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 17:00:00,3.83384,0.0011200000000000001,3.8338401636,0.0038400000000000005,0.0011200000000000001,0.004,3.83,0.0,3.83,1.6296035236000002,0.47530102770000004,1.6975036704000002,0.0038400000000000005,0.0011200000000000001,0.004,1.6257635235999999,0.47418102770000004,1.6935036704000002,3.45056,0.32308000000000003,3.4656521753,0.010560000000000002,0.0030800000000000003,0.011,3.44,0.32,3.4548516611,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 17:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.7470518641,0.5095567937000001,1.8198456916999999,0.0,0.0,0.0,1.7470518641,0.5095567937000001,1.8198456916999999,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 18:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.7394954114,0.5073528283000001,1.8119743868,0.0,0.0,0.0,1.7394954114,0.5073528283000001,1.8119743868,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 18:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.8901151593,0.5512835881,1.9688699576,0.0,0.0,0.0,1.8901151593,0.5512835881,1.9688699576,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 19:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.8950416105999999,0.5527204698,1.9740016777,0.0,0.0,0.0,1.8950416105999999,0.5527204698,1.9740016777,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 19:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.896683761,0.5531994303000001,1.9757122511,0.0,0.0,0.0,1.896683761,0.5531994303000001,1.9757122511,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 20:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.8933994601,0.5522415092,1.9722911043,0.0,0.0,0.0,1.8933994601,0.5522415092,1.9722911043,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 20:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.821788831,0.5313550757000001,1.897696699,0.0,0.0,0.0,1.821788831,0.5313550757000001,1.897696699,3.48,0.23,3.4875922927,0.0,0.0,0.0,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 21:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.7397135665999999,0.5074164569,1.8122016319,0.0,0.0,0.0,1.7397135665999999,0.5074164569,1.8122016319,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 21:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.6383767887,0.4778598967,1.7066424882,0.0,0.0,0.0,1.6383767887,0.4778598967,1.7066424882,3.31,0.25,3.3194276615,0.0,0.0,0.0,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 22:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,3.15,0.25,3.1599050619,0.0,0.0,0.0,3.15,0.25,3.1599050619,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 22:30:00,3.22,-0.23,3.228203835,0.0,0.0,0.0,3.22,-0.23,3.228203835,1.4496009869,0.4228002878,1.510001028,0.0,0.0,0.0,1.4496009869,0.4228002878,1.510001028,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 23:00:00,3.04,-0.23,3.0486882425,0.0,0.0,0.0,3.04,-0.23,3.0486882425,1.3210895789000001,0.38531779380000003,1.376134978,0.0,0.0,0.0,1.3210895789000001,0.38531779380000003,1.376134978,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 23:30:00,2.93,-0.23,2.9390134399,0.0,0.0,0.0,2.93,-0.23,2.9390134399,1.1805285844,0.3443208371,1.2297172754,0.0,0.0,0.0,1.1805285844,0.3443208371,1.2297172754,2.65,0.29,2.6658206991,0.0,0.0,0.0,2.65,0.29,2.6658206991,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 00:00:00,2.85,-0.23,2.8592656400000003,0.0,0.0,0.0,2.85,-0.23,2.8592656400000003,1.1082832765,0.323249289,1.1544617463,0.0,0.0,0.0,1.1082832765,0.323249289,1.1544617463,2.62,0.29,2.6360007587,0.0,0.0,0.0,2.62,0.29,2.6360007587,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 00:30:00,2.7199999999999998,-0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,-0.23,2.729706944,1.0151043747,0.2960721093,1.0574003903,0.0,0.0,0.0,1.0151043747,0.2960721093,1.0574003903,2.5,0.29,2.516763795,0.0,0.0,0.0,2.5,0.29,2.516763795,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 01:00:00,2.63,-0.23,2.6400378785000003,0.0,0.0,0.0,2.63,-0.23,2.6400378785000003,1.0168682398,0.29658657,1.0592377498,0.0,0.0,0.0,1.0168682398,0.29658657,1.0592377498,2.39,0.32,2.4113274353,0.0,0.0,0.0,2.39,0.32,2.4113274353,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 01:30:00,2.58,-0.23,2.5902316498999998,0.0,0.0,0.0,2.58,-0.23,2.5902316498999998,1.0159863073,0.2963293396,1.0583190701,0.0,0.0,0.0,1.0159863073,0.2963293396,1.0583190701,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 02:00:00,2.58,-0.23,2.5902316498999998,0.0,0.0,0.0,2.58,-0.23,2.5902316498999998,1.0142224422,0.29581487900000003,1.0564817106,0.0,0.0,0.0,1.0142224422,0.29581487900000003,1.0564817106,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 02:30:00,2.58,-0.23,2.5902316498999998,0.0,0.0,0.0,2.58,-0.23,2.5902316498999998,0.9686732194000001,0.28252968900000003,1.0090346036,0.0,0.0,0.0,0.9686732194000001,0.28252968900000003,1.0090346036,2.2,0.0,2.2,0.0,0.0,0.0,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 03:00:00,2.51,-0.23,2.5205158202,0.0,0.0,0.0,2.51,-0.23,2.5205158202,0.9686732194000001,0.28252968900000003,1.0090346036,0.0,0.0,0.0,0.9686732194000001,0.28252968900000003,1.0090346036,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 03:30:00,2.44,-0.27,2.454893073,0.0,0.0,0.0,2.44,-0.27,2.454893073,0.9387912692,0.2738141202,0.9779075721,0.0,0.0,0.0,0.9387912692,0.2738141202,0.9779075721,2.0672800000000002,-0.10996,2.0702023573,0.37728,0.11004000000000001,0.393,1.69,-0.22,1.7042593699,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 04:00:00,2.46,-0.27,2.4747727168,0.0,0.0,0.0,2.46,-0.27,2.4747727168,0.9412360382,0.2745271778,0.9804542064,0.0,0.0,0.0,0.9412360382,0.2745271778,0.9804542064,2.08176,0.31968,2.1061623869,0.34176,0.09968,0.356,1.74,0.22,1.7538529015000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 04:30:00,2.49,-0.25,2.5025187312,0.0,0.0,0.0,2.49,-0.25,2.5025187312,0.9396061922000001,0.2740518061,0.9787564502,0.0,0.0,0.0,0.9396061922000001,0.2740518061,0.9787564502,2.1156,0.0658,2.1166230179,0.22560000000000002,0.0658,0.23500000000000001,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 05:00:00,2.49,-0.25,2.5025187312,0.0,0.0,0.0,2.49,-0.25,2.5025187312,0.9379763462,0.2735764343,0.977058694,0.0,0.0,0.0,0.9379763462,0.2735764343,0.977058694,2.16,-0.22,2.1711747972,0.0,0.0,0.0,2.16,-0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 05:30:00,2.54,-0.25,2.5522734962999998,0.0,0.0,0.0,2.54,-0.25,2.5522734962999998,0.9396061922000001,0.2740518061,0.9787564502,0.0,0.0,0.0,0.9396061922000001,0.2740518061,0.9787564502,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 06:00:00,2.59,-0.25,2.6020376631,0.0,0.0,0.0,2.59,-0.25,2.6020376631,0.9659185104,0.28172623220000004,1.006165115,0.0,0.0,0.0,0.9659185104,0.28172623220000004,1.006165115,2.24,-0.22,2.2507776434,0.0,0.0,0.0,2.24,-0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 06:30:00,2.87,-0.25,2.8808679248,0.0,0.0,0.0,2.87,-0.25,2.8808679248,1.0167260731,0.2965451047,1.0590896595000001,0.0,0.0,0.0,1.0167260731,0.2965451047,1.0590896595000001,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 07:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,1.0689832376,0.3117867776,1.1135242059000001,0.0,0.0,0.0,1.0689832376,0.3117867776,1.1135242059000001,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 07:30:00,2.94,-0.24,2.9497796528,0.0,0.0,0.0,2.94,-0.24,2.9497796528,1.1537141100000001,0.3364999488,1.2017855313,0.0,0.0,0.0,1.1537141100000001,0.3364999488,1.2017855313,2.29672,-0.21804,2.3070466402,0.00672,0.0019600000000000004,0.007,2.29,-0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 08:00:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,1.2857808502,0.3750194147,1.3393550523,0.0,0.0,0.0,1.2857808502,0.3750194147,1.3393550523,2.43344,-0.21608000000000002,2.443014695,0.01344,0.003920000000000001,0.014,2.42,-0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 08:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,1.4290699494,0.41681206860000003,1.4886145307,0.0,0.0,0.0,1.4290699494,0.41681206860000003,1.4886145307,2.6037600000000003,0.015680000000000003,2.6038072125,0.05376,0.015680000000000003,0.056,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 09:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.4818382491,0.43220282260000004,1.5435815095,0.0,0.0,0.0,1.4818382491,0.43220282260000004,1.5435815095,2.70016,0.005880000000000001,2.7001664023,0.02016,0.005880000000000001,0.021,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 09:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.6586397877999999,0.4837699381,1.727749779,0.0,0.0,0.0,1.6586397877999999,0.4837699381,1.727749779,2.81248,0.0036400000000000004,2.8124823555000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 10:00:00,3.83768,0.0022400000000000002,3.8376806537,0.007680000000000001,0.0022400000000000002,0.008,3.83,0.0,3.83,1.6095235971,0.46944438250000003,1.6765870803,0.007680000000000001,0.0022400000000000002,0.008,1.6018435971,0.4672043825,1.6685870803,2.89976,0.23868000000000003,2.9095663251,0.02976,0.00868,0.031,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 10:30:00,3.8492,0.0056,3.8492040736,0.019200000000000002,0.0056,0.02,3.83,0.0,3.83,1.6144274384,0.4708746695,1.6816952483,0.015360000000000002,0.0044800000000000005,0.016,1.5990674384,0.4663946695,1.6656952483,2.8533600000000003,0.35348,2.8751715427,0.42336,0.12348,0.441,2.43,0.23,2.440860504,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 11:00:00,3.88976,0.00868,3.8897696847,0.02976,0.00868,0.031,3.86,0.0,3.86,1.5862896535000002,0.46266781560000003,1.6523850557,0.024,0.007,0.025,1.5622896535000002,0.4556678156,1.6273850557,2.8391200000000003,0.37016000000000004,2.8631487562,0.30912,0.09016,0.322,2.5300000000000002,0.28,2.5454469156,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 11:30:00,3.81936,0.01148,3.8193772529,0.039360000000000006,0.01148,0.041,3.7800000000000002,0.0,3.7800000000000002,1.525526101,0.44494511280000004,1.5890896885,0.033600000000000005,0.0098,0.035,1.491926101,0.4351451128,1.5540896885,2.96216,0.28688,2.9760194892,0.09216,0.02688,0.096,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 12:00:00,3.97128,0.01204,3.9712982512,0.041280000000000004,0.01204,0.043000000000000003,3.93,0.0,3.93,1.5329783816,0.44711869460000003,1.5968524809,0.03456,0.01008,0.036000000000000004,1.4984183816,0.4370386946,1.5608524809,3.29312,0.28716,3.3056164628999998,0.09312000000000001,0.027160000000000004,0.097,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 12:30:00,3.95704,0.013720000000000001,3.9570637852,0.047040000000000005,0.013720000000000001,0.049,3.91,0.0,3.91,1.5413352939,0.4495561274,1.6055575978,0.04032,0.011760000000000001,0.042,1.5010152939,0.4377961274,1.5635575978,3.5327200000000003,0.33996000000000004,3.5490397855999998,0.10272,0.029960000000000004,0.107,3.43,0.31,3.4439802555,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 13:00:00,3.95704,0.013720000000000001,3.9570637852,0.047040000000000005,0.013720000000000001,0.049,3.91,0.0,3.91,1.4861622981,0.43346400360000004,1.5480857272000002,0.04032,0.011760000000000001,0.042,1.4458422981,0.4217040036,1.5060857272,3.44368,0.37024,3.4635256026,0.10368000000000001,0.030240000000000003,0.108,3.34,0.34,3.3572607882,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 13:30:00,3.8799200000000003,0.014560000000000002,3.8799473192000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.83,0.0,3.83,1.434268782,0.4183283947,1.4940299812,0.04224000000000001,0.012320000000000001,0.044,1.3920287820000001,0.4060083947,1.4500299812000002,3.25136,0.32248000000000004,3.2673131469,0.11136000000000001,0.03248,0.116,3.14,0.29,3.1533632839,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 14:00:00,3.79088,0.01484,3.7909090467,0.05088,0.01484,0.053,3.74,0.0,3.74,1.4376371363,0.41931083140000003,1.4975386836,0.0432,0.0126,0.045,1.3944371363,0.40671083140000003,1.4525386836,3.2056,0.40080000000000005,3.2305590847,0.1056,0.0308,0.11,3.1,0.37,3.1220025625,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 14:30:00,3.80896,0.5142800000000001,3.8435218485,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.76,0.5,3.7930989969,1.4111447393,0.41158388230000004,1.4699424368,0.041280000000000004,0.01204,0.043000000000000003,1.3698647393,0.39954388230000004,1.4269424368,3.20464,0.44052,3.2347759428,0.10464000000000001,0.030520000000000002,0.109,3.1,0.41000000000000003,3.126995363,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 15:00:00,4.04512,0.60316,4.0898408037,0.04512,0.013160000000000002,0.047,4.0,0.59,4.0432783728,1.3235169067,0.3860257644,1.3786634443999999,0.038400000000000004,0.0112,0.04,1.2851169067,0.37482576440000004,1.3386634444,2.76096,0.44028000000000006,2.7958445236,0.24096,0.07028000000000001,0.251,2.52,0.37,2.5470178641,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 15:30:00,4.32936,0.8014800000000001,4.4029226884,0.039360000000000006,0.01148,0.041,4.29,0.79,4.362132506,1.3977851364,0.4076873315,1.4560261838000002,0.03264,0.00952,0.034,1.3651451364,0.3981673315,1.4220261838,2.81504,0.39772,2.8429969047,0.09504000000000001,0.02772,0.099,2.7199999999999998,0.37,2.7450500906,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 16:00:00,4.34264,0.81952,4.4192912554,0.03264,0.00952,0.034,4.31,0.81,4.3854532263,1.4808889869000001,0.43192595450000004,1.5425926947000002,0.02688,0.007840000000000001,0.028,1.4540089869,0.42408595450000003,1.5145926947000001,2.91296,0.33128,2.931737096,0.07296000000000001,0.02128,0.076,2.84,0.31,2.8568689153999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 16:30:00,4.51632,0.7447600000000001,4.5773151301,0.01632,0.00476,0.017,4.5,0.74,4.5604385754,1.5627075136,0.45578969150000004,1.6278203266,0.01344,0.003920000000000001,0.014,1.5492675136,0.4518696915,1.6138203266,3.39552,0.24036000000000002,3.4040165981,0.03552,0.010360000000000001,0.037,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 17:00:00,4.92248,0.8536400000000001,4.9959494193000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.91,0.85,4.983031206,1.7471587846,0.5095879788000001,1.8199570673,0.009600000000000001,0.0028,0.01,1.7375587846,0.5067879788,1.8099570673,3.40496,0.23728000000000002,3.4132176022,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 17:30:00,5.09096,0.9102800000000001,5.1717002427,0.0009600000000000001,0.00028000000000000003,0.001,5.09,0.91,5.1707059479,1.881602033,0.5488005930000001,1.9600021177,0.0009600000000000001,0.00028000000000000003,0.001,1.880642033,0.548520593,1.9590021176999999,3.38384,0.23112000000000002,3.3917236916,0.0038400000000000005,0.0011200000000000001,0.004,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 18:00:00,5.01,0.86,5.0832765024,0.0,0.0,0.0,5.01,0.86,5.0832765024,1.9619143464,0.5722250177,2.0436607775,0.0,0.0,0.0,1.9619143464,0.5722250177,2.0436607775,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 18:30:00,4.99,0.8300000000000001,5.0585571065,0.0,0.0,0.0,4.99,0.8300000000000001,5.0585571065,1.9670368381,0.5737190778,2.0489967064,0.0,0.0,0.0,1.9670368381,0.5737190778,2.0489967064,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 19:00:00,5.52,1.04,5.6171166981,0.0,0.0,0.0,5.52,1.04,5.6171166981,2.0792012337,0.6064336932000001,2.1658346185,0.0,0.0,0.0,2.0792012337,0.6064336932000001,2.1658346185,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 19:30:00,5.93,1.15,6.0404801134,0.0,0.0,0.0,5.93,1.15,6.0404801134,2.0792012337,0.6064336932000001,2.1658346185,0.0,0.0,0.0,2.0792012337,0.6064336932000001,2.1658346185,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 20:00:00,5.69,0.97,5.7720880104,0.0,0.0,0.0,5.69,0.97,5.7720880104,2.1109168854,0.6156840916,2.1988717556,0.0,0.0,0.0,2.1109168854,0.6156840916,2.1988717556,3.63,0.30000000000000004,3.6423755984,0.0,0.0,0.0,3.63,0.30000000000000004,3.6423755984,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 20:30:00,4.76,0.9500000000000001,4.8538747409,0.0,0.0,0.0,4.76,0.9500000000000001,4.8538747409,1.9861686557,0.5792991912000001,2.068925683,0.0,0.0,0.0,1.9861686557,0.5792991912000001,2.068925683,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 21:00:00,4.86,0.9500000000000001,4.9519794022,0.0,0.0,0.0,4.86,0.9500000000000001,4.9519794022,1.9336101974000002,0.5639696409,2.014177289,0.0,0.0,0.0,1.9336101974000002,0.5639696409,2.014177289,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 21:30:00,4.38,0.84,4.4598206242,0.0,0.0,0.0,4.38,0.84,4.4598206242,1.7947053206999999,0.5234557185000001,1.869484709,0.0,0.0,0.0,1.7947053206999999,0.5234557185000001,1.869484709,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 22:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.6852693623000001,0.4915368973,1.7554889191,0.0,0.0,0.0,1.6852693623000001,0.4915368973,1.7554889191,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 22:30:00,3.9,1.12,4.057634779,0.0,0.0,0.0,3.9,1.12,4.057634779,1.5964502403,0.4656313201,1.6629690003,0.0,0.0,0.0,1.5964502403,0.4656313201,1.6629690003,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 23:00:00,4.15,0.85,4.236153916,0.0,0.0,0.0,4.15,0.85,4.236153916,1.3685132409,0.3991496953,1.4255346259000001,0.0,0.0,0.0,1.3685132409,0.3991496953,1.4255346259000001,2.76,0.26,2.7722193275,0.0,0.0,0.0,2.76,0.26,2.7722193275,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 23:30:00,3.89,0.71,3.9542635218,0.0,0.0,0.0,3.89,0.71,3.9542635218,1.2474347418,0.36383513300000003,1.2994111894,0.0,0.0,0.0,1.2474347418,0.36383513300000003,1.2994111894,2.63,0.26,2.6428204631,0.0,0.0,0.0,2.63,0.26,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 00:00:00,4.25,0.88,4.340149767,0.0,0.0,0.0,4.25,0.88,4.340149767,1.1524351083,0.3361269066,1.2004532378000001,0.0,0.0,0.0,1.1524351083,0.3361269066,1.2004532378000001,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 00:30:00,3.63,0.77,3.7107681146,0.0,0.0,0.0,3.63,0.77,3.7107681146,1.0432144785,0.30427088960000004,1.0866817485,0.0,0.0,0.0,1.0432144785,0.30427088960000004,1.0866817485,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 01:00:00,4.0,0.87,4.0935192683,0.0,0.0,0.0,4.0,0.87,4.0935192683,1.0414080465,0.30374401360000003,1.0848000485,0.0,0.0,0.0,1.0414080465,0.30374401360000003,1.0848000485,2.18,0.26,2.19544984,0.0,0.0,0.0,2.18,0.26,2.19544984,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 01:30:00,3.77,0.8,3.8539460297,0.0,0.0,0.0,3.77,0.8,3.8539460297,1.0649535175,0.3106114426,1.1093265807,0.0,0.0,0.0,1.0649535175,0.3106114426,1.1093265807,2.12656,0.34608000000000005,2.1545367948,0.22656,0.06608,0.23600000000000002,1.9,0.28,1.9205207627,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 02:00:00,3.44,0.65,3.5008713201,0.0,0.0,0.0,3.44,0.65,3.5008713201,1.0176643735,0.29681877560000003,1.0600670558,0.0,0.0,0.0,1.0176643735,0.29681877560000003,1.0600670558,2.07112,0.11116000000000001,2.0741009136,0.38112,0.11116000000000001,0.397,1.69,0.0,1.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 02:30:00,3.48,1.03,3.6292285682000003,0.0,0.0,0.0,3.48,1.03,3.6292285682000003,0.9798668126000001,0.28579448700000004,1.0206945964,0.0,0.0,0.0,0.9798668126000001,0.28579448700000004,1.0206945964,2.09544,0.05992000000000001,2.0962965439,0.20544,0.05992000000000001,0.214,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
