Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-21 03:00:00,3.71,0.99,3.839817704,0.0,0.0,0.0,3.71,0.99,3.839817704,0.9798668126000001,0.28579448700000004,1.0206945964,0.0,0.0,0.0,0.9798668126000001,0.28579448700000004,1.0206945964,2.09368,0.030240000000000003,2.0938983738,0.10368000000000001,0.030240000000000003,0.108,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 03:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,1.0245482363,0.29882656890000003,1.0672377461,0.0,0.0,0.0,1.0245482363,0.29882656890000003,1.0672377461,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 04:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.9835363770000001,0.28686477660000004,1.0245170593,0.0,0.0,0.0,0.9835363770000001,0.28686477660000004,1.0245170593,2.15,0.0,2.15,0.0,0.0,0.0,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 04:30:00,3.4,0.61,3.4542871913,0.0,0.0,0.0,3.4,0.61,3.4542871913,0.9878163438,0.28811310030000004,1.0289753581,0.0,0.0,0.0,0.9878163438,0.28811310030000004,1.0289753581,2.15576,-0.21832000000000001,2.1667867454,0.00576,0.00168,0.006,2.15,-0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 05:00:00,3.24,0.68,3.3105890714,0.0,0.0,0.0,3.24,0.68,3.3105890714,0.9895283305,0.2886124297,1.0307586776,0.0,0.0,0.0,0.9895283305,0.2886124297,1.0307586776,2.18744,-0.20908000000000002,2.1974094293,0.03744,0.010920000000000001,0.039,2.15,-0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 05:30:00,3.3,0.58,3.350582039,0.0,0.0,0.0,3.3,0.58,3.350582039,1.0501282711,0.3062874124,1.0938836157,0.0,0.0,0.0,1.0501282711,0.3062874124,1.0938836157,2.34952,0.07736000000000001,2.3507932278,0.05952,0.01736,0.062,2.29,0.06,2.2907858913,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 06:00:00,3.19,0.31,3.205027301,0.0,0.0,0.0,3.19,0.31,3.205027301,1.1172891647,0.32587600640000003,1.1638428799,0.0,0.0,0.0,1.1172891647,0.32587600640000003,1.1638428799,2.59448,0.32464000000000004,2.6147117623,0.08448000000000001,0.024640000000000002,0.088,2.51,0.30000000000000004,2.5278647116,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 06:30:00,4.1,0.56,4.1380671817,0.0,0.0,0.0,4.1,0.56,4.1380671817,1.3615106564000001,0.3971072748,1.4182402671,0.0,0.0,0.0,1.3615106564000001,0.3971072748,1.4182402671,3.22752,0.26136000000000004,3.2380849896,0.10752,0.031360000000000006,0.112,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 07:00:00,5.3,1.15,5.4233292358,0.0,0.0,0.0,5.3,1.15,5.4233292358,1.5221238110000002,0.4439527782,1.5855456364,0.0,0.0,0.0,1.5221238110000002,0.4439527782,1.5855456364,3.56472,0.44096,3.5918900874,0.6547200000000001,0.19096000000000002,0.682,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 07:30:00,6.53,1.4100000000000001,6.6804939937,0.0,0.0,0.0,6.53,1.4100000000000001,6.6804939937,1.8589437319000002,0.5421919218,1.9363997206999999,0.0,0.0,0.0,1.8589437319000002,0.5421919218,1.9363997206999999,3.9664,0.4202,3.9885958682,0.4464,0.1302,0.465,3.52,0.29,3.5319258203,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 08:00:00,6.65,1.69,6.8613846999,0.0,0.0,0.0,6.65,1.69,6.8613846999,1.9810227189,0.5777982930000001,2.0635653321,0.0,0.0,0.0,1.9810227189,0.5777982930000001,2.0635653321,4.2928,0.47540000000000004,4.3190435284,0.2928,0.0854,0.305,4.0,0.39,4.0189675291,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 08:30:00,7.17,1.76,7.3828517525,0.0,0.0,0.0,7.17,1.76,7.3828517525,2.0457862324,0.5966876511,2.1310273255,0.0,0.0,0.0,2.0457862324,0.5966876511,2.1310273255,4.63744,0.52092,4.6666055544,0.03744,0.010920000000000001,0.039,4.6,0.51,4.6281853895000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 09:00:00,6.8,1.31,6.9250342959,0.0,0.0,0.0,6.8,1.31,6.9250342959,2.0475667252,0.5972069615,2.1328820055,0.0,0.0,0.0,2.0475667252,0.5972069615,2.1328820055,5.07,0.61,5.1065644028,0.0,0.0,0.0,5.07,0.61,5.1065644028,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 09:30:00,6.77,1.1400000000000001,6.8653113549,0.0,0.0,0.0,6.77,1.1400000000000001,6.8653113549,2.1068071861,0.6144854293,2.1945908188,0.0,0.0,0.0,2.1068071861,0.6144854293,2.1945908188,4.86,0.53,4.888813762,0.0,0.0,0.0,4.86,0.53,4.888813762,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 10:00:00,6.53,1.29,6.6562001172,0.0,0.0,0.0,6.53,1.29,6.6562001172,1.9932468961,0.581363678,2.0762988501,0.0,0.0,0.0,1.9932468961,0.581363678,2.0762988501,4.93,0.6000000000000001,4.966376949,0.0,0.0,0.0,4.93,0.6000000000000001,4.966376949,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 10:30:00,7.03,1.73,7.2397375643,0.0,0.0,0.0,7.03,1.73,7.2397375643,1.9158887404,0.5588008826,1.9957174379,0.0,0.0,0.0,1.9158887404,0.5588008826,1.9957174379,4.69936,0.61148,4.7389758598,0.039360000000000006,0.01148,0.041,4.66,0.6000000000000001,4.6984678354,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 11:00:00,7.3,2.0,7.5690157881,0.0,0.0,0.0,7.3,2.0,7.5690157881,1.8509759102,0.5398679738000001,1.9280999064,0.0,0.0,0.0,1.8509759102,0.5398679738000001,1.9280999064,4.54416,0.80288,4.6145429243,0.5241600000000001,0.15288000000000002,0.546,4.02,0.65,4.0722107017999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 11:30:00,7.23,2.13,7.537227607,0.0,0.0,0.0,7.23,2.13,7.537227607,1.7321953576,0.505223646,1.8043701642,0.0,0.0,0.0,1.7321953576,0.505223646,1.8043701642,9.63328,2.23304,9.8887082675,0.35328000000000004,0.10304,0.368,9.28,2.13,9.5213076833,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 12:00:00,7.2,2.1,7.5,0.0,0.0,0.0,7.2,2.1,7.5,1.6317774257000002,0.4759350825,1.6997681518,0.0,0.0,0.0,1.6317774257000002,0.4759350825,1.6997681518,4.28248,0.7686400000000001,4.3509128238,0.13248000000000001,0.03864,0.138,4.15,0.73,4.2137156999,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 12:30:00,7.7,2.24,8.0192019553,0.0,0.0,0.0,7.7,2.24,8.0192019553,1.5887236864,0.46337774190000003,1.6549205066,0.0,0.0,0.0,1.5887236864,0.46337774190000003,1.6549205066,4.39864,0.81752,4.4739661152,0.12864,0.037520000000000005,0.134,4.27,0.78,4.3406566324,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 13:00:00,6.9,1.85,7.1437035213,0.0,0.0,0.0,6.9,1.85,7.1437035213,1.4949644783,0.4360313062,1.5572546648999999,0.0,0.0,0.0,1.4949644783,0.4360313062,1.5572546648999999,4.33,0.74,4.3927781642,0.24,0.07,0.25,4.09,0.67,4.1445144468,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 13:30:00,6.45,1.3900000000000001,6.598075477,0.0,0.0,0.0,6.45,1.3900000000000001,6.598075477,1.492373552,0.4352756193,1.5545557834000001,0.0,0.0,0.0,1.492373552,0.4352756193,1.5545557834000001,4.40832,0.69576,4.4628877647,0.08832000000000001,0.02576,0.092,4.32,0.67,4.3716472868,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 14:00:00,6.66,2.12,6.989277502,0.0,0.0,0.0,6.66,2.12,6.989277502,1.4156095037,0.4128861052,1.474593233,0.0,0.0,0.0,1.4156095037,0.4128861052,1.474593233,4.58488,0.6318400000000001,4.628212009,0.07488,0.021840000000000002,0.078,4.51,0.61,4.5510658092,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 14:30:00,6.61,2.18,6.9602083302,0.0,0.0,0.0,6.61,2.18,6.9602083302,1.3870374827,0.4045525991,1.4448307111,0.0,0.0,0.0,1.3870374827,0.4045525991,1.4448307111,4.32856,0.6070800000000001,4.3709241357,0.05856000000000001,0.01708,0.061,4.27,0.59,4.310568408,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 15:00:00,6.74,1.76,6.9660031582,0.0,0.0,0.0,6.74,1.76,6.9660031582,1.4097736841000001,0.4111839912,1.4685142542,0.0,0.0,0.0,1.4097736841000001,0.4111839912,1.4685142542,4.09512,0.60316,4.1393006414,0.04512,0.013160000000000002,0.047,4.05,0.59,4.0927496869,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 15:30:00,6.24,1.3,6.3739783495,0.0,0.0,0.0,6.24,1.3,6.3739783495,1.5089719751000001,0.4401168261,1.5718458074,0.0,0.0,0.0,1.5089719751000001,0.4401168261,1.5718458074,4.01816,0.7648800000000001,4.0903118708,0.42816000000000004,0.12488,0.446,3.59,0.64,3.6466011572,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 16:00:00,6.31,1.22,6.4268577081,0.0,0.0,0.0,6.31,1.22,6.4268577081,1.6023726901000002,0.4673587013,1.6691382189000001,0.0,0.0,0.0,1.6023726901000002,0.4673587013,1.6691382189000001,3.9136800000000003,0.61524,3.9617434798,0.22368000000000002,0.06524,0.233,3.69,0.55,3.7307639968,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 16:30:00,6.41,1.22,6.5250670495000005,0.0,0.0,0.0,6.41,1.22,6.5250670495000005,1.67922287,0.48977333710000004,1.7491904895000001,0.0,0.0,0.0,1.67922287,0.48977333710000004,1.7491904895000001,3.99256,0.5140800000000001,4.0255202894,0.08256000000000001,0.02408,0.08600000000000001,3.91,0.49,3.9405837131,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 17:00:00,6.28,1.3599999999999999,6.4255739043,0.0,0.0,0.0,6.28,1.3599999999999999,6.4255739043,1.8531779149,0.5405102252,1.9303936613000001,0.0,0.0,0.0,1.8531779149,0.5405102252,1.9303936613000001,4.30288,0.38084,4.3197008461,0.00288,0.00084,0.003,4.3,0.38,4.3167580428,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 17:30:00,6.47,1.55,6.6530744773,0.0,0.0,0.0,6.47,1.55,6.6530744773,1.9527985491000002,0.5695662435000001,2.0341651553,0.0,0.0,0.0,1.9527985491000002,0.5695662435000001,2.0341651553,4.18,0.33,4.1930060816,0.0,0.0,0.0,4.18,0.33,4.1930060816,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 18:00:00,5.84,0.9500000000000001,5.9167643184,0.0,0.0,0.0,5.84,0.9500000000000001,5.9167643184,2.0527921424,0.5987310415,2.1383251483,0.0,0.0,0.0,2.0527921424,0.5987310415,2.1383251483,4.0,0.25,4.0078048855,0.0,0.0,0.0,4.0,0.25,4.0078048855,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 18:30:00,6.04,1.09,6.1375646636,0.0,0.0,0.0,6.04,1.09,6.1375646636,2.047441685,0.5971704915,2.1327517552,0.0,0.0,0.0,2.047441685,0.5971704915,2.1327517552,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 19:00:00,6.45,1.45,6.6109757222,0.0,0.0,0.0,6.45,1.45,6.6109757222,2.0986990267,0.6121205494,2.1861448195,0.0,0.0,0.0,2.0986990267,0.6121205494,2.1861448195,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 19:30:00,6.5600000000000005,1.45,6.7183405689,0.0,0.0,0.0,6.5600000000000005,1.45,6.7183405689,2.2056918788,0.643326798,2.2975957071,0.0,0.0,0.0,2.2056918788,0.643326798,2.2975957071,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 20:00:00,6.15,1.02,6.2340115496,0.0,0.0,0.0,6.15,1.02,6.2340115496,2.1661726871,0.6318003671,2.2564298824,0.0,0.0,0.0,2.1661726871,0.6318003671,2.2564298824,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 20:30:00,5.5600000000000005,0.86,5.6261176667,0.0,0.0,0.0,5.5600000000000005,0.86,5.6261176667,2.0736798437,0.6048232878,2.1600831706,0.0,0.0,0.0,2.0736798437,0.6048232878,2.1600831706,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 21:00:00,5.48,0.79,5.5366506121,0.0,0.0,0.0,5.48,0.79,5.5366506121,1.9775721411,0.5767918745,2.0599709803,0.0,0.0,0.0,1.9775721411,0.5767918745,2.0599709803,3.7800000000000002,0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,0.29,3.7911080175,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 21:30:00,4.35,0.32,4.3617542343,0.0,0.0,0.0,4.35,0.32,4.3617542343,1.7959010176999999,0.5238044635,1.8707302268000001,0.0,0.0,0.0,1.7959010176999999,0.5238044635,1.8707302268000001,3.34,0.33,3.3562628026,0.0,0.0,0.0,3.34,0.33,3.3562628026,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 22:00:00,4.71,0.74,4.7677772599,0.0,0.0,0.0,4.71,0.74,4.7677772599,1.5990674384,0.4663946695,1.6656952483,0.0,0.0,0.0,1.5990674384,0.4663946695,1.6656952483,3.02472,0.33596000000000004,3.0433205878,0.29472000000000004,0.08596000000000001,0.307,2.73,0.25,2.7414229882,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 22:30:00,4.86,1.04,4.970030181,0.0,0.0,0.0,4.86,1.04,4.970030181,1.5759157111,0.45964208240000004,1.6415788657000001,0.0,0.0,0.0,1.5759157111,0.45964208240000004,1.6415788657000001,2.87944,0.25192000000000003,2.8904391362,0.10944000000000001,0.031920000000000004,0.114,2.77,0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 23:00:00,4.91,1.04,5.0189341498,0.0,0.0,0.0,4.91,1.04,5.0189341498,1.4105051361,0.4113973314,1.4692761833999999,0.0,0.0,0.0,1.4105051361,0.4113973314,1.4692761833999999,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 23:30:00,4.87,1.1,4.9926846486,0.0,0.0,0.0,4.87,1.1,4.9926846486,1.271839698,0.3709532452,1.3248330187000001,0.0,0.0,0.0,1.271839698,0.3709532452,1.3248330187000001,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 00:00:00,4.54,1.1,4.6713595451,0.0,0.0,0.0,4.54,1.1,4.6713595451,1.1121448907,0.3243755931,1.1584842611,0.0,0.0,0.0,1.1121448907,0.3243755931,1.1584842611,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 00:30:00,3.92,0.75,3.9911026045,0.0,0.0,0.0,3.92,0.75,3.9911026045,1.0571288602,0.3083292509,1.101175896,0.0,0.0,0.0,1.0571288602,0.3083292509,1.101175896,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 01:00:00,3.8,0.93,3.9121477477,0.0,0.0,0.0,3.8,0.93,3.9121477477,1.0272209708,0.2996061165,1.0700218446,0.0,0.0,0.0,1.0272209708,0.2996061165,1.0700218446,2.36,0.22,2.3702320561,0.0,0.0,0.0,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 01:30:00,3.22,0.66,3.2869438693,0.0,0.0,0.0,3.22,0.66,3.2869438693,0.9649246735,0.28143636310000003,1.0051298682,0.0,0.0,0.0,0.9649246735,0.28143636310000003,1.0051298682,2.3,0.0,2.3,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 02:00:00,3.26,0.53,3.3028018409,0.0,0.0,0.0,3.26,0.53,3.3028018409,0.9966403251,0.2906867615,1.0381670053,0.0,0.0,0.0,0.9966403251,0.2906867615,1.0381670053,2.25824,0.36532000000000003,2.287598435,0.49824,0.14532,0.519,1.76,0.22,1.7736967046,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 02:30:00,3.73,0.64,3.784507894,0.0,0.0,0.0,3.73,0.64,3.784507894,0.9491629557000001,0.2768391954,0.9887114122,0.0,0.0,0.0,0.9491629557000001,0.2768391954,0.9887114122,2.23888,0.09884000000000001,2.2410606864,0.33888,0.09884000000000001,0.353,1.9,0.0,1.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 03:00:00,3.77,0.6900000000000001,3.8326231226000003,0.0,0.0,0.0,3.77,0.6900000000000001,3.8326231226000003,0.9491629557000001,0.2768391954,0.9887114122,0.0,0.0,0.0,0.9491629557000001,0.2768391954,0.9887114122,2.21752,0.31636000000000003,2.2399729016,0.22752000000000003,0.06636,0.23700000000000002,1.99,0.25,2.0056420418,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 03:30:00,4.16,1.15,4.3160282668,0.0,0.0,0.0,4.16,1.15,4.3160282668,0.9491629557000001,0.2768391954,0.9887114122,0.0,0.0,0.0,0.9491629557000001,0.2768391954,0.9887114122,2.23832,0.31076000000000004,2.259789415,0.20832,0.06076,0.217,2.03,0.25,2.0453361582,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 04:00:00,3.91,1.15,4.0756103837,0.0,0.0,0.0,3.91,1.15,4.0756103837,0.9491629557000001,0.2768391954,0.9887114122,0.0,0.0,0.0,0.9491629557000001,0.2768391954,0.9887114122,2.39,0.22,2.4001041644,0.0,0.0,0.0,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 04:30:00,3.8200000000000003,0.98,3.9437038428,0.0,0.0,0.0,3.8200000000000003,0.98,3.9437038428,0.9458786549,0.27588127430000003,0.9852902655,0.0,0.0,0.0,0.9458786549,0.27588127430000003,0.9852902655,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 05:00:00,3.77,1.04,3.9108183287,0.0,0.0,0.0,3.77,1.04,3.9108183287,0.9755690541,0.2845409741,1.0162177647,0.0,0.0,0.0,0.9755690541,0.2845409741,1.0162177647,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 05:30:00,3.65,0.93,3.7666165188000003,0.0,0.0,0.0,3.65,0.93,3.7666165188000003,1.0569003958,0.3082626154,1.1009379123,0.0,0.0,0.0,1.0569003958,0.3082626154,1.1009379123,2.38504,0.06272000000000001,2.3858645393,0.21504,0.06272000000000001,0.224,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 06:00:00,3.38,0.44,3.4085187399,0.0,0.0,0.0,3.38,0.44,3.4085187399,1.1407722818,0.3327252489,1.1883044602,0.0,0.0,0.0,1.1407722818,0.3327252489,1.1883044602,2.5968,0.4174,2.6301317457,0.6768000000000001,0.19740000000000002,0.705,1.92,0.22,1.9325630649,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 06:30:00,4.16,0.65,4.2104750326,0.0,0.0,0.0,4.16,0.65,4.2104750326,1.3053835639,0.3807368728,1.3597745457000001,0.0,0.0,0.0,1.3053835639,0.3807368728,1.3597745457000001,3.17896,0.37928,3.2015058957,0.40896000000000005,0.11928000000000001,0.426,2.77,0.26,2.7821754078,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 07:00:00,5.68,1.16,5.797240723,0.0,0.0,0.0,5.68,1.16,5.797240723,1.5278239486,0.4456153183,1.5914832798,0.0,0.0,0.0,1.5278239486,0.4456153183,1.5914832798,3.52016,0.34088,3.536626302,0.38016000000000005,0.11088,0.396,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 07:30:00,5.5,0.55,5.5274315916,0.0,0.0,0.0,5.5,0.55,5.5274315916,1.8502565964,0.5396581739,1.9273506212,0.0,0.0,0.0,1.8502565964,0.5396581739,1.9273506212,3.81176,0.32968000000000003,3.8259904861000003,0.34176,0.09968,0.356,3.47,0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 08:00:00,5.87,0.87,5.9341216705,0.0,0.0,0.0,5.87,0.87,5.9341216705,1.9932606970000002,0.5813677033,2.0763132261,0.0,0.0,0.0,1.9932606970000002,0.5813677033,2.0763132261,4.12248,0.43364,4.1452243606,0.25248000000000004,0.07364000000000001,0.263,3.87,0.36,3.8867081187,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 08:30:00,6.83,1.56,7.0058903788,0.0,0.0,0.0,6.83,1.56,7.0058903788,1.9915274269,0.5808621662,2.0745077363,0.0,0.0,0.0,1.9915274269,0.5808621662,2.0745077363,4.57,0.30000000000000004,4.5798362416,0.0,0.0,0.0,4.57,0.30000000000000004,4.5798362416,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 09:00:00,7.49,2.18,7.8008012409,0.0,0.0,0.0,7.49,2.18,7.8008012409,1.9653293408999999,0.5732210578,2.0472180634,0.0,0.0,0.0,1.9653293408999999,0.5732210578,2.0472180634,4.57,0.38,4.5857714727,0.0,0.0,0.0,4.57,0.38,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 09:30:00,6.89,2.18,7.2266520603,0.0,0.0,0.0,6.89,2.18,7.2266520603,1.9602068491,0.5717269977,2.0418821345,0.0,0.0,0.0,1.9602068491,0.5717269977,2.0418821345,4.54952,0.47736000000000006,4.5744950322,0.05952,0.01736,0.062,4.49,0.46,4.5135019663,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 10:00:00,6.92,2.04,7.2144299844,0.0,0.0,0.0,6.92,2.04,7.2144299844,1.8226423301999999,0.531604013,1.8985857607,0.0,0.0,0.0,1.8226423301999999,0.531604013,1.8985857607,4.59992,0.9445600000000001,4.6958979546,1.4899200000000001,0.43456000000000006,1.552,3.11,0.51,3.1515393064,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 10:30:00,7.2,1.85,7.4338751671,0.0,0.0,0.0,7.2,1.85,7.4338751671,1.7257461426,0.5033426249,1.7976522319,0.0,0.0,0.0,1.7257461426,0.5033426249,1.7976522319,4.3664,0.7052,4.4229804431,0.3264,0.0952,0.34,4.04,0.61,4.0857924568,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 11:00:00,6.68,1.44,6.8334471535,0.0,0.0,0.0,6.68,1.44,6.8334471535,1.5268360977,0.4453271952,1.5904542684,0.0,0.0,0.0,1.5268360977,0.4453271952,1.5904542684,4.32232,0.7127600000000001,4.3806936665,0.11232,0.032760000000000004,0.117,4.21,0.68,4.2645632836,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 11:30:00,6.87,1.44,7.0192948364,0.0,0.0,0.0,6.87,1.44,7.0192948364,1.4635857037,0.4268791636,1.5245684413,0.0,0.0,0.0,1.4635857037,0.4268791636,1.5245684413,4.28552,0.61536,4.3294745178,0.15552000000000002,0.045360000000000004,0.162,4.13,0.5700000000000001,4.1691485941,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 12:00:00,7.17,2.04,7.4545623614,0.0,0.0,0.0,7.17,2.04,7.4545623614,1.4126599181000001,0.4120258095,1.471520748,0.0,0.0,0.0,1.4126599181000001,0.4120258095,1.471520748,4.25872,0.6279600000000001,4.3047682632,0.19872,0.057960000000000005,0.20700000000000002,4.06,0.5700000000000001,4.0998170691,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 12:30:00,7.2,2.16,7.5170206864,0.0,0.0,0.0,7.2,2.16,7.5170206864,1.4151231438,0.4127442503,1.4740866081,0.0,0.0,0.0,1.4151231438,0.4127442503,1.4740866081,4.37144,0.6829200000000001,4.4244623854,0.18144000000000002,0.05292,0.189,4.19,0.63,4.2370980635,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 13:00:00,6.84,2.06,7.1434725449,0.0,0.0,0.0,6.84,2.06,7.1434725449,1.4586830299,0.4254492171,1.5194614895,0.0,0.0,0.0,1.4586830299,0.4254492171,1.5194614895,4.32536,0.7094800000000001,4.3831610739,0.13536,0.03948,0.14100000000000001,4.19,0.67,4.2432299019,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 13:30:00,6.43,1.73,6.6586635296,0.0,0.0,0.0,6.43,1.73,6.6586635296,1.5795583386,0.4607045154,1.6453732694,0.0,0.0,0.0,1.5795583386,0.4607045154,1.6453732694,4.6744,0.5942000000000001,4.7120153862,0.014400000000000001,0.004200000000000001,0.015,4.66,0.59,4.6972012944,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 14:00:00,6.83,2.0,7.116804058,0.0,0.0,0.0,6.83,2.0,7.116804058,1.725964963,0.5034064475,1.7978801698,0.0,0.0,0.0,1.725964963,0.5034064475,1.7978801698,4.75,0.51,4.777300493,0.0,0.0,0.0,4.75,0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 14:30:00,7.2,2.05,7.4861538857,0.0,0.0,0.0,7.2,2.05,7.4861538857,1.7289692535999999,0.504282699,1.8010096392000001,0.0,0.0,0.0,1.7289692535999999,0.504282699,1.8010096392000001,4.74,0.6000000000000001,4.7778237724,0.0,0.0,0.0,4.74,0.6000000000000001,4.7778237724,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 15:00:00,6.73,1.34,6.8621060907,0.0,0.0,0.0,6.73,1.34,6.8621060907,1.7555762145,0.5120430626,1.8287252234,0.0,0.0,0.0,1.7555762145,0.5120430626,1.8287252234,4.77,0.6900000000000001,4.81964729,0.0,0.0,0.0,4.77,0.6900000000000001,4.81964729,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 15:30:00,6.89,1.4,7.0307965409,0.0,0.0,0.0,6.89,1.4,7.0307965409,1.7879706083,0.5214914274,1.8624693836000001,0.0,0.0,0.0,1.7879706083,0.5214914274,1.8624693836000001,4.64,0.45,4.6617700501,0.0,0.0,0.0,4.64,0.45,4.6617700501,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 16:00:00,7.77,2.02,8.0282812606,0.0,0.0,0.0,7.77,2.02,8.0282812606,1.9092536279,0.5568656415000001,1.9888058624,0.0,0.0,0.0,1.9092536279,0.5568656415000001,1.9888058624,4.51,0.5,4.5376315408,0.0,0.0,0.0,4.51,0.5,4.5376315408,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 16:30:00,7.74,1.76,7.9375814956,0.0,0.0,0.0,7.74,1.76,7.9375814956,2.0545756282,0.5992512249,2.140182946,0.0,0.0,0.0,2.0545756282,0.5992512249,2.140182946,4.34952,0.5723600000000001,4.3870172327,0.41952000000000006,0.12236000000000001,0.437,3.93,0.45,3.9556794612,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 17:00:00,7.01,1.57,7.1836620188,0.0,0.0,0.0,7.01,1.57,7.1836620188,2.141837401,0.6247025753000001,2.231080626,0.0,0.0,0.0,2.141837401,0.6247025753000001,2.231080626,4.30216,0.43188000000000004,4.3237831814,0.21216000000000002,0.061880000000000004,0.221,4.09,0.37,4.1067018397,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 17:30:00,6.21,1.07,6.3015077561,0.0,0.0,0.0,6.21,1.07,6.3015077561,2.1613072594,0.630381284,2.2513617285,0.0,0.0,0.0,2.1613072594,0.630381284,2.2513617285,4.15232,0.26276000000000005,4.1606254578,0.11232,0.032760000000000004,0.117,4.04,0.23,4.0465417334,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 18:00:00,5.73,0.72,5.7750584413,0.0,0.0,0.0,5.73,0.72,5.7750584413,2.2250932312,0.6489855258,2.3178054492,0.0,0.0,0.0,2.2250932312,0.6489855258,2.3178054492,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 18:30:00,6.47,1.43,6.626145184,0.0,0.0,0.0,6.47,1.43,6.626145184,2.1246832806000002,0.6196992902,2.2132117506,0.0,0.0,0.0,2.1246832806000002,0.6196992902,2.2132117506,4.17,0.27,4.1787318651,0.0,0.0,0.0,4.17,0.27,4.1787318651,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 19:00:00,6.16,1.18,6.2720012755,0.0,0.0,0.0,6.16,1.18,6.2720012755,2.1191502512,0.6180854899,2.2074481784,0.0,0.0,0.0,2.1191502512,0.6180854899,2.2074481784,4.04,0.23,4.0465417334,0.0,0.0,0.0,4.04,0.23,4.0465417334,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 19:30:00,6.09,1.0,6.1715557196,0.0,0.0,0.0,6.09,1.0,6.1715557196,2.1579692511,0.6294076982,2.2478846365,0.0,0.0,0.0,2.1579692511,0.6294076982,2.2478846365,4.25,0.28,4.2592135424,0.0,0.0,0.0,4.25,0.28,4.2592135424,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 20:00:00,6.47,1.27,6.5934664631,0.0,0.0,0.0,6.47,1.27,6.5934664631,2.1248389158,0.6197446838,2.2133738706,0.0,0.0,0.0,2.1248389158,0.6197446838,2.2133738706,4.25,0.37,4.2660754799,0.0,0.0,0.0,4.25,0.37,4.2660754799,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 20:30:00,6.14,1.27,6.269968102,0.0,0.0,0.0,6.14,1.27,6.269968102,1.9374249216,0.5650822688,2.01815096,0.0,0.0,0.0,1.9374249216,0.5650822688,2.01815096,4.13,0.39,4.1483731751,0.0,0.0,0.0,4.13,0.39,4.1483731751,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 21:00:00,6.07,1.3900000000000001,6.2271181134999996,0.0,0.0,0.0,6.07,1.3900000000000001,6.2271181134999996,1.9475332255,0.5680305241,2.0286804432,0.0,0.0,0.0,1.9475332255,0.5680305241,2.0286804432,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 21:30:00,5.03,1.1,5.1488736632,0.0,0.0,0.0,5.03,1.1,5.1488736632,1.802142054,0.5256247658000001,1.8772313063000001,0.0,0.0,0.0,1.802142054,0.5256247658000001,1.8772313063000001,3.2152,0.2636,3.2259876007,0.11520000000000001,0.033600000000000005,0.12,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 22:00:00,5.03,1.24,5.1805887696,0.0,0.0,0.0,5.03,1.24,5.1805887696,1.6488763421,0.48092226650000003,1.7175795231,0.0,0.0,0.0,1.6488763421,0.48092226650000003,1.7175795231,3.16,0.28,3.1723808094,0.0,0.0,0.0,3.16,0.28,3.1723808094,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 22:30:00,4.53,0.86,4.6109109729,0.0,0.0,0.0,4.53,0.86,4.6109109729,1.545239955,0.45069498690000004,1.6096249532,0.0,0.0,0.0,1.545239955,0.45069498690000004,1.6096249532,3.16,0.28,3.1723808094,0.0,0.0,0.0,3.16,0.28,3.1723808094,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 23:00:00,4.33,0.9,4.4225445165,0.0,0.0,0.0,4.33,0.9,4.4225445165,1.3872120734,0.4046035214,1.4450125765,0.0,0.0,0.0,1.3872120734,0.4046035214,1.4450125765,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 23:30:00,4.32,0.9,4.412754242,0.0,0.0,0.0,4.32,0.9,4.412754242,1.2521646539,0.3652146907,1.3043381810999999,0.0,0.0,0.0,1.2521646539,0.3652146907,1.3043381810999999,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 00:00:00,3.76,0.25,3.7683020049,0.0,0.0,0.0,3.76,0.25,3.7683020049,1.1058097416,0.3225278413,1.1518851475,0.0,0.0,0.0,1.1058097416,0.3225278413,1.1518851475,2.85,0.24,2.8600874113,0.0,0.0,0.0,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 00:30:00,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867,1.0499363876,0.3062314464,1.0936837371,0.0,0.0,0.0,1.0499363876,0.3062314464,1.0936837371,2.66,0.24,2.6708051221,0.0,0.0,0.0,2.66,0.24,2.6708051221,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 01:00:00,4.22,1.18,4.3818717462,0.0,0.0,0.0,4.22,1.18,4.3818717462,1.0202717612,0.2975792637,1.0627830846,0.0,0.0,0.0,1.0202717612,0.2975792637,1.0627830846,2.48,0.28,2.4957563984,0.0,0.0,0.0,2.48,0.28,2.4957563984,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 01:30:00,3.85,0.86,3.9448827612,0.0,0.0,0.0,3.85,0.86,3.9448827612,0.9766749616,0.2848635305,1.0173697517,0.0,0.0,0.0,0.9766749616,0.2848635305,1.0173697517,2.31016,0.09588,2.3121488274,0.26016,0.07588,0.271,2.05,0.02,2.0500975587,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 02:00:00,3.95,0.89,4.0490245739,0.0,0.0,0.0,3.95,0.89,4.0490245739,0.9792294733,0.2856085964,1.0200307013,0.0,0.0,0.0,0.9792294733,0.2856085964,1.0200307013,2.284,0.362,2.3125094594,0.384,0.112,0.4,1.9,0.25,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 02:30:00,4.17,0.96,4.2790770033,0.0,0.0,0.0,4.17,0.96,4.2790770033,0.9555837374,0.2787119234,0.9953997264000001,0.0,0.0,0.0,0.9555837374,0.2787119234,0.9953997264000001,2.29416,0.26788,2.3097466961,0.16416,0.047880000000000006,0.171,2.13,0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 03:00:00,4.25,0.96,4.3570747067,0.0,0.0,0.0,4.25,0.96,4.3570747067,0.9344298267000001,0.2725420328,0.9733644028,0.0,0.0,0.0,0.9344298267000001,0.2725420328,0.9733644028,2.28336,0.28848,2.3015111557,0.06336,0.01848,0.066,2.22,0.27,2.2363586474,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 03:30:00,4.28,1.03,4.4021926355,0.0,0.0,0.0,4.28,1.03,4.4021926355,0.9167918407000001,0.2673976202,0.9549915007,0.0,0.0,0.0,0.9167918407000001,0.2673976202,0.9549915007,2.55,0.27,2.5642542776,0.0,0.0,0.0,2.55,0.27,2.5642542776,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 04:00:00,3.87,1.03,4.0047222126,0.0,0.0,0.0,3.87,1.03,4.0047222126,0.9191772488000001,0.2680933642,0.9574763008,0.0,0.0,0.0,0.9191772488000001,0.2680933642,0.9574763008,2.5,0.27,2.5145377309,0.0,0.0,0.0,2.5,0.27,2.5145377309,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 04:30:00,3.79,0.81,3.8755902776,0.0,0.0,0.0,3.79,0.81,3.8755902776,0.9560827343,0.2788574642,0.9959195149000001,0.0,0.0,0.0,0.9560827343,0.2788574642,0.9959195149000001,2.41,0.27,2.4250773184,0.0,0.0,0.0,2.41,0.27,2.4250773184,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 05:00:00,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.9807166537,0.2860423573,1.0215798476,0.0,0.0,0.0,0.9807166537,0.2860423573,1.0215798476,2.46,0.27,2.4747727168,0.0,0.0,0.0,2.46,0.27,2.4747727168,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 05:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,1.0430465389,0.30422190720000003,1.0865068113,0.0,0.0,0.0,1.0430465389,0.30422190720000003,1.0865068113,2.4558400000000002,0.02212,2.4559396165000003,0.07584,0.02212,0.079,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 06:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.0935824052,0.3189615348,1.1391483387,0.0,0.0,0.0,1.0935824052,0.3189615348,1.1391483387,2.6432,0.3326,2.6640437309,0.2832,0.0826,0.295,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 06:30:00,4.27,0.44,4.2926099287,0.0,0.0,0.0,4.27,0.44,4.2926099287,1.3113459202,0.3824758934,1.3659853335,0.0,0.0,0.0,1.3113459202,0.3824758934,1.3659853335,3.16504,0.40272,3.1905581957,0.45504000000000006,0.13272,0.47400000000000003,2.71,0.27,2.7234169714,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 07:00:00,5.78,1.06,5.8763934518,0.0,0.0,0.0,5.78,1.06,5.8763934518,1.509311845,0.44021595480000003,1.5721998385,0.0,0.0,0.0,1.509311845,0.44021595480000003,1.5721998385,3.5295199999999998,0.37736000000000003,3.5496354742,0.29952,0.08736000000000001,0.312,3.23,0.29,3.2429924453,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 07:30:00,6.32,1.38,6.4689102637,0.0,0.0,0.0,6.32,1.38,6.4689102637,1.8569219713,0.5416022416,1.9342937201,0.0,0.0,0.0,1.8569219713,0.5416022416,1.9342937201,3.9284,0.31120000000000003,3.9407070431999998,0.27840000000000004,0.08120000000000001,0.29,3.65,0.23,3.657239396,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 08:00:00,6.99,1.78,7.2130783997,0.0,0.0,0.0,6.99,1.78,7.2130783997,2.0194576191,0.5890084722,2.1036016866,0.0,0.0,0.0,2.0194576191,0.5890084722,2.1036016866,4.27,0.38,4.2868753189,0.0,0.0,0.0,4.27,0.38,4.2868753189,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 08:30:00,7.46,2.05,7.7365431557,0.0,0.0,0.0,7.46,2.05,7.7365431557,2.0545146046,0.5992334263,2.1401193797999998,0.0,0.0,0.0,2.0545146046,0.5992334263,2.1401193797999998,4.87,0.47000000000000003,4.8926271062,0.0,0.0,0.0,4.87,0.47000000000000003,4.8926271062,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 09:00:00,7.25,2.13,7.5564144937,0.0,0.0,0.0,7.25,2.13,7.5564144937,1.9722191896,0.575230597,2.0543949891,0.0,0.0,0.0,1.9722191896,0.575230597,2.0543949891,4.9,0.56,4.9318961870999996,0.0,0.0,0.0,4.9,0.56,4.9318961870999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 09:30:00,6.8,1.51,6.965637085,0.0,0.0,0.0,6.8,1.51,6.965637085,1.9530536178000002,0.5696406385,2.0344308519,0.0,0.0,0.0,1.9530536178000002,0.5696406385,2.0344308519,4.9,0.6000000000000001,4.9365980189,0.0,0.0,0.0,4.9,0.6000000000000001,4.9365980189,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 10:00:00,6.9,1.51,7.0632924334,0.0,0.0,0.0,6.9,1.51,7.0632924334,1.9462721817,0.5676627197,2.0273668559,0.0,0.0,0.0,1.9462721817,0.5676627197,2.0273668559,4.62688,0.69284,4.6784661803,0.38688000000000006,0.11284000000000001,0.403,4.24,0.58,4.2794859504,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 10:30:00,6.91,1.25,7.0221506677,0.0,0.0,0.0,6.91,1.25,7.0221506677,1.8620848684,0.5431080866,1.9396717379,0.0,0.0,0.0,1.8620848684,0.5431080866,1.9396717379,4.6416,0.6288,4.6839982921,0.2016,0.058800000000000005,0.21,4.44,0.5700000000000001,4.4764383163,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 11:00:00,7.06,1.27,7.1733186183,0.0,0.0,0.0,7.06,1.27,7.1733186183,1.9176171885,0.5593050133,1.9975179047,0.0,0.0,0.0,1.9176171885,0.5593050133,1.9975179047,4.72184,0.5851200000000001,4.7579552751000005,0.051840000000000004,0.015120000000000001,0.054,4.67,0.5700000000000001,4.704657267,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 11:30:00,6.99,1.32,7.1135434208,0.0,0.0,0.0,6.99,1.32,7.1135434208,1.8478921392,0.5389685406,1.924887645,0.0,0.0,0.0,1.8478921392,0.5389685406,1.924887645,4.97,0.78,5.0308349208,0.0,0.0,0.0,4.97,0.78,5.0308349208,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 12:00:00,7.7,2.09,7.9786026345,0.0,0.0,0.0,7.7,2.09,7.9786026345,1.900777664,0.5543934853,1.9799767334,0.0,0.0,0.0,1.900777664,0.5543934853,1.9799767334,5.42,0.73,5.4689395681,0.0,0.0,0.0,5.42,0.73,5.4689395681,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 12:30:00,7.9,2.09,8.1717868303,0.0,0.0,0.0,7.9,2.09,8.1717868303,2.0020752006,0.5839386002,2.0854950006,0.0,0.0,0.0,2.0020752006,0.5839386002,2.0854950006,5.25,0.6900000000000001,5.2951487231,0.0,0.0,0.0,5.25,0.6900000000000001,5.2951487231,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 13:00:00,8.1,2.11,8.3703106274,0.0,0.0,0.0,8.1,2.11,8.3703106274,2.0020752006,0.5839386002,2.0854950006,0.0,0.0,0.0,2.0020752006,0.5839386002,2.0854950006,5.12,0.61,5.1562098483,0.0,0.0,0.0,5.12,0.61,5.1562098483,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 13:30:00,6.77,1.67,6.9729333856,0.0,0.0,0.0,6.77,1.67,6.9729333856,1.8279748297,0.5331593253,1.9041404476000001,0.0,0.0,0.0,1.8279748297,0.5331593253,1.9041404476000001,4.85864,0.6125200000000001,4.8970974464,0.00864,0.00252,0.009000000000000001,4.85,0.61,4.8882103063999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 14:00:00,7.03,1.87,7.2744621794,0.0,0.0,0.0,7.03,1.87,7.2744621794,1.6907531738000001,0.49313634230000003,1.7612012227,0.0,0.0,0.0,1.6907531738000001,0.49313634230000003,1.7612012227,4.48056,0.80308,4.551961709,0.010560000000000002,0.0030800000000000003,0.011,4.47,0.8,4.5410241136,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 14:30:00,7.03,1.23,7.1367919964,0.0,0.0,0.0,7.03,1.23,7.1367919964,1.6995744947,0.4957092276,1.7703900986,0.0,0.0,0.0,1.6995744947,0.4957092276,1.7703900986,4.54,0.75,4.6015323535,0.0,0.0,0.0,4.54,0.75,4.6015323535,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 15:00:00,6.69,1.11,6.7814600198,0.0,0.0,0.0,6.69,1.11,6.7814600198,1.7120181573000002,0.4993386292,1.7833522472,0.0,0.0,0.0,1.7120181573000002,0.4993386292,1.7833522472,4.61,0.84,4.6859043951,0.0,0.0,0.0,4.61,0.84,4.6859043951,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 15:30:00,6.69,1.1400000000000001,6.7864349993,0.0,0.0,0.0,6.69,1.1400000000000001,6.7864349993,1.7547878958,0.5118131363,1.8279040581000001,0.0,0.0,0.0,1.7547878958,0.5118131363,1.8279040581000001,4.70192,0.67056,4.7494949626,0.0019200000000000003,0.0005600000000000001,0.002,4.7,0.67,4.7475151395,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 16:00:00,6.69,1.57,6.8717537791000005,0.0,0.0,0.0,6.69,1.57,6.8717537791000005,1.9249471721,0.5614429252,2.0051533043,0.0,0.0,0.0,1.9249471721,0.5614429252,2.0051533043,5.13,0.62,5.1673300649,0.0,0.0,0.0,5.13,0.62,5.1673300649,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 16:30:00,6.96,1.5,7.1198033681,0.0,0.0,0.0,6.96,1.5,7.1198033681,2.0037547633,0.5844284726,2.0872445451,0.0,0.0,0.0,2.0037547633,0.5844284726,2.0872445451,4.98096,0.5002800000000001,5.0060206352,0.0009600000000000001,0.00028000000000000003,0.001,4.98,0.5,5.0050374624,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 17:00:00,6.8,1.55,6.9744175384,0.0,0.0,0.0,6.8,1.55,6.9744175384,2.0997444094,0.6124254527,2.1872337598,0.0,0.0,0.0,2.0997444094,0.6124254527,2.1872337598,4.85,0.39,4.865655146,0.0,0.0,0.0,4.85,0.39,4.865655146,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 17:30:00,6.46,1.37,6.6036732203,0.0,0.0,0.0,6.46,1.37,6.6036732203,2.2500209617999998,0.6562561139,2.3437718352,0.0,0.0,0.0,2.2500209617999998,0.6562561139,2.3437718352,4.6,0.30000000000000004,4.6097722286,0.0,0.0,0.0,4.6,0.30000000000000004,4.6097722286,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 18:00:00,6.1,0.86,6.1603246668,0.0,0.0,0.0,6.1,0.86,6.1603246668,2.2519792046,0.656827268,2.3458116715,0.0,0.0,0.0,2.2519792046,0.656827268,2.3458116715,4.32,0.24,4.3266615306,0.0,0.0,0.0,4.32,0.24,4.3266615306,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 18:30:00,6.52,1.3,6.6483381382,0.0,0.0,0.0,6.52,1.3,6.6483381382,2.2558956902,0.6579695763,2.349891344,0.0,0.0,0.0,2.2558956902,0.6579695763,2.349891344,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 19:00:00,6.34,1.17,6.4470535906,0.0,0.0,0.0,6.34,1.17,6.4470535906,2.2637286613,0.6602541929,2.3580506889,0.0,0.0,0.0,2.2637286613,0.6602541929,2.3580506889,3.78608,0.35344000000000003,3.8025414659,0.28608,0.08344,0.298,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 19:30:00,6.18,0.92,6.2481037123,0.0,0.0,0.0,6.18,0.92,6.2481037123,2.2617704186,0.6596830387,2.3560108527,0.0,0.0,0.0,2.2617704186,0.6596830387,2.3560108527,3.84,0.24,3.8474926901,0.0,0.0,0.0,3.84,0.24,3.8474926901,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 20:00:00,5.79,0.42,5.8052131744,0.0,0.0,0.0,5.79,0.42,5.8052131744,2.1802869336,0.6359170223,2.2711322225,0.0,0.0,0.0,2.1802869336,0.6359170223,2.2711322225,4.29,0.24,4.2967080422,0.0,0.0,0.0,4.29,0.24,4.2967080422,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 20:30:00,5.34,0.58,5.371405775,0.0,0.0,0.0,5.34,0.58,5.371405775,1.9932606970000002,0.5813677033,2.0763132261,0.0,0.0,0.0,1.9932606970000002,0.5813677033,2.0763132261,4.22,0.28,4.2292788983,0.0,0.0,0.0,4.22,0.28,4.2292788983,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 21:00:00,5.85,0.9500000000000001,5.9266347956,0.0,0.0,0.0,5.85,0.9500000000000001,5.9266347956,1.8324460149,0.534463421,1.9087979322000002,0.0,0.0,0.0,1.8324460149,0.534463421,1.9087979322000002,4.22,0.31,4.2313709362,0.0,0.0,0.0,4.22,0.31,4.2313709362,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 21:30:00,5.12,1.37,5.3001226401,0.0,0.0,0.0,5.12,1.37,5.3001226401,1.7555762145,0.5120430626,1.8287252234,0.0,0.0,0.0,1.7555762145,0.5120430626,1.8287252234,4.05,0.35000000000000003,4.0650953248,0.0,0.0,0.0,4.05,0.35000000000000003,4.0650953248,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 22:00:00,5.15,1.24,5.2971784943,0.0,0.0,0.0,5.15,1.24,5.2971784943,1.7285226339,0.5041524349000001,1.8005444103000001,0.0,0.0,0.0,1.7285226339,0.5041524349000001,1.8005444103000001,3.95,0.39,3.9692064698,0.0,0.0,0.0,3.95,0.39,3.9692064698,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 22:30:00,4.32,0.89,4.4107255639,0.0,0.0,0.0,4.32,0.89,4.4107255639,1.5734639585,0.4589269879,1.6390249568000002,0.0,0.0,0.0,1.5734639585,0.4589269879,1.6390249568000002,3.5,0.39,3.5216615397,0.0,0.0,0.0,3.5,0.39,3.5216615397,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 23:00:00,4.3,0.84,4.3812783523,0.0,0.0,0.0,4.3,0.84,4.3812783523,1.4212812079,0.4145403523,1.4805012583,0.0,0.0,0.0,1.4212812079,0.4145403523,1.4805012583,3.07,0.44,3.1013706647,0.0,0.0,0.0,3.07,0.44,3.1013706647,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 23:30:00,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,1.2808224737,0.3735732215,1.3341900768000001,0.0,0.0,0.0,1.2808224737,0.3735732215,1.3341900768000001,3.02,0.36,3.0413812651,0.0,0.0,0.0,3.02,0.36,3.0413812651,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 00:00:00,3.7800000000000002,0.62,3.8305091045,0.0,0.0,0.0,3.7800000000000002,0.62,3.8305091045,1.1341991906,0.3308080973,1.1814574902000001,0.0,0.0,0.0,1.1341991906,0.3308080973,1.1814574902000001,2.88,0.25,2.8908303305,0.0,0.0,0.0,2.88,0.25,2.8908303305,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 00:30:00,3.76,0.66,3.8174860838,0.0,0.0,0.0,3.76,0.66,3.8174860838,1.0693987635,0.31190797270000004,1.1139570454,0.0,0.0,0.0,1.0693987635,0.31190797270000004,1.1139570454,3.21,0.27,3.2213351269,0.0,0.0,0.0,3.21,0.27,3.2213351269,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 01:00:00,4.38,1.29,4.5660157687,0.0,0.0,0.0,4.38,1.29,4.5660157687,1.0517607775,0.3067635601,1.0955841432,0.0,0.0,0.0,1.0517607775,0.3067635601,1.0955841432,2.94,0.23,2.9489828755,0.0,0.0,0.0,2.94,0.23,2.9489828755,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 01:30:00,3.61,1.0,3.7459444737,0.0,0.0,0.0,3.61,1.0,3.7459444737,1.0202717612,0.2975792637,1.0627830846,0.0,0.0,0.0,1.0202717612,0.2975792637,1.0627830846,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 02:00:00,3.8,0.97,3.9218490537,0.0,0.0,0.0,3.8,0.97,3.9218490537,0.9974969836,0.2909366202,1.0390593579,0.0,0.0,0.0,0.9974969836,0.2909366202,1.0390593579,2.51,0.27,2.5244801445,0.0,0.0,0.0,2.51,0.27,2.5244801445,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 02:30:00,3.7800000000000002,1.02,3.9152011443,0.0,0.0,0.0,3.7800000000000002,1.02,3.9152011443,1.001830159,0.29220046310000003,1.0435730823,0.0,0.0,0.0,1.001830159,0.29220046310000003,1.0435730823,2.39,0.27,2.4052026941999998,0.0,0.0,0.0,2.39,0.27,2.4052026941999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 03:00:00,3.92,1.02,4.0505308294,0.0,0.0,0.0,3.92,1.02,4.0505308294,0.9683845628000001,0.28244549750000003,1.0087339196,0.0,0.0,0.0,0.9683845628000001,0.28244549750000003,1.0087339196,2.17168,0.14924,2.1768019202,0.51168,0.14924,0.533,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 03:30:00,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.9386941635,0.2737857977,0.9778064203000001,0.0,0.0,0.0,0.9386941635,0.2737857977,0.9778064203000001,2.23808,0.40444,2.2743293077,0.35808,0.10444,0.373,1.88,0.30000000000000004,1.9037857022,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 04:00:00,3.7199999999999998,0.71,3.7871493237,0.0,0.0,0.0,3.7199999999999998,0.71,3.7871493237,0.9370673106,0.2733112989,0.9761117818,0.0,0.0,0.0,0.9370673106,0.2733112989,0.9761117818,2.23088,0.08484000000000001,2.2324926428,0.29088,0.08484000000000001,0.303,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 04:30:00,4.27,1.0,4.3855330349,0.0,0.0,0.0,4.27,1.0,4.3855330349,0.9605650601000001,0.28016480920000003,1.0005886042,0.0,0.0,0.0,0.9605650601000001,0.28016480920000003,1.0005886042,2.24576,0.22168000000000002,2.2566745445,0.00576,0.00168,0.006,2.24,0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 05:00:00,3.71,0.97,3.8347098978,0.0,0.0,0.0,3.71,0.97,3.8347098978,0.9815347359000001,0.2862809646,1.0224320166,0.0,0.0,0.0,0.9815347359000001,0.2862809646,1.0224320166,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 05:30:00,3.42,0.5,3.4563564631,0.0,0.0,0.0,3.42,0.5,3.4563564631,1.0308635983,0.3006685495,1.0738162483,0.0,0.0,0.0,1.0308635983,0.3006685495,1.0738162483,2.48,0.34,2.5031979546,0.0,0.0,0.0,2.48,0.34,2.5031979546,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 06:00:00,3.44,0.36,3.4587859142,0.0,0.0,0.0,3.44,0.36,3.4587859142,1.123428107,0.3276665312,1.1702376115,0.0,0.0,0.0,1.123428107,0.3276665312,1.1702376115,2.66496,0.28728000000000004,2.6803995225,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.64,0.28,2.6548069610000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 06:30:00,4.59,0.84,4.6662297415000005,0.0,0.0,0.0,4.59,0.84,4.6662297415000005,1.3090712525,0.3818124486,1.363615888,0.0,0.0,0.0,1.3090712525,0.3818124486,1.363615888,3.2148,0.2664,3.2258189658,0.12480000000000001,0.0364,0.13,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 07:00:00,5.29,0.63,5.3273820963,0.0,0.0,0.0,5.29,0.63,5.3273820963,1.5414105985000002,0.44957809120000003,1.6056360401,0.0,0.0,0.0,1.5414105985000002,0.44957809120000003,1.6056360401,3.62112,0.37616000000000005,3.6406052244,0.50112,0.14616,0.522,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 07:30:00,6.59,1.67,6.7983086132,0.0,0.0,0.0,6.59,1.67,6.7983086132,1.8934812684,0.5522653699,1.9723763212,0.0,0.0,0.0,1.8934812684,0.5522653699,1.9723763212,4.07168,0.45424000000000003,4.0969393454,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.68,0.34,3.6956731457,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 08:00:00,6.15,0.99,6.2291732999,0.0,0.0,0.0,6.15,0.99,6.2291732999,1.998451196,0.5828815988,2.0817199959,0.0,0.0,0.0,1.998451196,0.5828815988,2.0817199959,4.33,0.48,4.3565238436,0.0,0.0,0.0,4.33,0.48,4.3565238436,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 08:30:00,6.61,1.17,6.7127490643000005,0.0,0.0,0.0,6.61,1.17,6.7127490643000005,1.9932468961,0.581363678,2.0762988501,0.0,0.0,0.0,1.9932468961,0.581363678,2.0762988501,5.17096,0.41028000000000003,5.1872109076,0.0009600000000000001,0.00028000000000000003,0.001,5.17,0.41000000000000003,5.1862317727,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 09:00:00,6.87,1.17,6.968916702,0.0,0.0,0.0,6.87,1.17,6.968916702,2.0561477761,0.5997097680000001,2.1418206001,0.0,0.0,0.0,2.0561477761,0.5997097680000001,2.1418206001,6.05,0.66,6.0858935252,0.0,0.0,0.0,6.05,0.66,6.0858935252,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 09:30:00,7.27,1.2,7.3683715976,0.0,0.0,0.0,7.27,1.2,7.3683715976,1.9932468961,0.581363678,2.0762988501,0.0,0.0,0.0,1.9932468961,0.581363678,2.0762988501,6.27,0.78,6.3183304757,0.0,0.0,0.0,6.27,0.78,6.3183304757,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 10:00:00,6.76,1.07,6.8441580929,0.0,0.0,0.0,6.76,1.07,6.8441580929,1.9497262512,0.5686701566,2.030964845,0.0,0.0,0.0,1.9497262512,0.5686701566,2.030964845,6.4019200000000005,0.89056,6.4635653319,0.0019200000000000003,0.0005600000000000001,0.002,6.4,0.89,6.4615864925,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 10:30:00,6.48,0.98,6.5536859858,0.0,0.0,0.0,6.48,0.98,6.5536859858,1.8782064093000002,0.5478102027,1.9564650097,0.0,0.0,0.0,1.8782064093000002,0.5478102027,1.9564650097,6.08112,0.83616,6.1383372341,0.021120000000000003,0.0061600000000000005,0.022,6.06,0.8300000000000001,6.1165758395,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 11:00:00,6.38,1.28,6.507134546,0.0,0.0,0.0,6.38,1.28,6.507134546,1.6993046273,0.49563051630000005,1.7701089868,0.0,0.0,0.0,1.6993046273,0.49563051630000005,1.7701089868,5.18392,0.8515600000000001,5.2533970914,0.07392,0.021560000000000003,0.077,5.11,0.8300000000000001,5.1769682247,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 11:30:00,6.58,1.3599999999999999,6.7190773176,0.0,0.0,0.0,6.58,1.3599999999999999,6.7190773176,1.7755003413,0.5178542662,1.8494795222,0.0,0.0,0.0,1.7755003413,0.5178542662,1.8494795222,5.1532,0.7926000000000001,5.2137975603,0.0432,0.0126,0.045,5.11,0.78,5.1691875571,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 12:00:00,6.71384,1.60112,6.9021179938,0.0038400000000000005,0.0011200000000000001,0.004,6.71,1.6,6.8981229331,1.8426597402,0.5374424242,1.9194372294000002,0.0038400000000000005,0.0011200000000000001,0.004,1.8388197402,0.5363224242,1.9154372294000002,5.5836,0.9698,5.6671951616000005,0.033600000000000005,0.0098,0.035,5.55,0.96,5.6324151125,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 12:30:00,6.82,1.53,6.9895135739,0.0,0.0,0.0,6.82,1.53,6.9895135739,1.9000558561,0.5541829580000001,1.9792248501,0.0,0.0,0.0,1.9000558561,0.5541829580000001,1.9792248501,6.04672,0.9219600000000001,6.1166030605,0.00672,0.0019600000000000004,0.007,6.04,0.92,6.1096644752,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 13:00:00,6.84,1.48,6.9982855043,0.0,0.0,0.0,6.84,1.48,6.9982855043,1.7788415089,0.5188287734,1.8529599051,0.0,0.0,0.0,1.7788415089,0.5188287734,1.8529599051,5.88688,0.7578400000000001,5.935459342,0.02688,0.007840000000000001,0.028,5.86,0.75,5.9077999289,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 13:30:00,6.79,1.29,6.9114542609,0.0,0.0,0.0,6.79,1.29,6.9114542609,1.9477507157,0.5680939587,2.0289069955,0.0,0.0,0.0,1.9477507157,0.5680939587,2.0289069955,6.1,0.71,6.1411806682,0.0,0.0,0.0,6.1,0.71,6.1411806682,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 14:00:00,6.41,1.11,6.5053977588,0.0,0.0,0.0,6.41,1.11,6.5053977588,1.7791439665,0.5189169902,1.8532749651,0.0,0.0,0.0,1.7791439665,0.5189169902,1.8532749651,5.59056,0.71308,5.635853458,0.010560000000000002,0.0030800000000000003,0.011,5.58,0.71,5.6249888889,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 14:30:00,6.39,1.11,6.4856919446,0.0,0.0,0.0,6.39,1.11,6.4856919446,1.8373568362000001,0.5358957439,1.9139133711,0.0,0.0,0.0,1.8373568362000001,0.5358957439,1.9139133711,5.47288,0.56084,5.5015413295,0.00288,0.00084,0.003,5.47,0.56,5.4985907285,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 15:00:00,6.23096,1.04028,6.317202308,0.0009600000000000001,0.00028000000000000003,0.001,6.23,1.04,6.3162093062,1.5340935019000002,0.44744393800000004,1.5980140644,0.0009600000000000001,0.00028000000000000003,0.001,1.5331335019,0.44716393800000004,1.5970140644000002,5.07992,0.66456,5.1232047783,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.03,0.65,5.0718241294,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 15:30:00,5.91,0.98,5.9907011276,0.0,0.0,0.0,5.91,0.98,5.9907011276,1.4806989199,0.4318705183,1.5423947082,0.0,0.0,0.0,1.4806989199,0.4318705183,1.5423947082,4.41872,0.7729600000000001,4.4858169379,0.31872,0.09296,0.332,4.1,0.68,4.1560076997,0.0,0.0,0.0,0.0,0.0,0.0
