Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-24 16:00:00,5.86,0.96,5.9381141788,0.0,0.0,0.0,5.86,0.96,5.9381141788,1.6191718094,0.47225844440000003,1.6866373014,0.0,0.0,0.0,1.6191718094,0.47225844440000003,1.6866373014,3.8217600000000003,0.48968000000000006,3.8530035038,0.10176,0.02968,0.106,3.7199999999999998,0.46,3.7483329628,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 16:30:00,5.74,0.73,5.7862336628,0.0,0.0,0.0,5.74,0.73,5.7862336628,1.7509964504000002,0.510707298,1.8239546359,0.0,0.0,0.0,1.7509964504000002,0.510707298,1.8239546359,3.95104,0.34072,3.965703872,0.07104,0.020720000000000002,0.074,3.88,0.32,3.8931735127,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 17:00:00,5.68,0.52,5.7037531503,0.0,0.0,0.0,5.68,0.52,5.7037531503,1.9705057063,0.574730831,2.0526101108,0.0,0.0,0.0,1.9705057063,0.574730831,2.0526101108,4.43576,0.25168,4.4428942819,0.00576,0.00168,0.006,4.43,0.25,4.4370485686,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 17:30:00,5.75,0.52,5.773465164,0.0,0.0,0.0,5.75,0.52,5.773465164,2.0649676005,0.6022822168,2.1510079172,0.0,0.0,0.0,2.0649676005,0.6022822168,2.1510079172,4.33096,0.25028,4.3381856346,0.0009600000000000001,0.00028000000000000003,0.001,4.33,0.25,4.3372110855,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 18:00:00,5.6,0.52,5.6240910377,0.0,0.0,0.0,5.6,0.52,5.6240910377,2.1716674728,0.6334030129,2.2621536175,0.0,0.0,0.0,2.1716674728,0.6334030129,2.2621536175,4.28,0.25,4.2872951846,0.0,0.0,0.0,4.28,0.25,4.2872951846,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 18:30:00,5.44,0.46,5.459413888,0.0,0.0,0.0,5.44,0.46,5.459413888,2.1401164353,0.624200627,2.2292879534,0.0,0.0,0.0,2.1401164353,0.624200627,2.2292879534,4.06,0.27,4.0689679281,0.0,0.0,0.0,4.06,0.27,4.0689679281,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 19:00:00,5.42,0.41000000000000003,5.4354852589,0.0,0.0,0.0,5.42,0.41000000000000003,5.4354852589,2.2940472546,0.6690971159,2.3896325569,0.0,0.0,0.0,2.2940472546,0.6690971159,2.3896325569,3.94,0.23,3.9467074885,0.0,0.0,0.0,3.94,0.23,3.9467074885,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 19:30:00,5.4,0.34,5.4106931164,0.0,0.0,0.0,5.4,0.34,5.4106931164,2.3604133448,0.6884538922,2.4587639008,0.0,0.0,0.0,2.3604133448,0.6884538922,2.4587639008,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 20:00:00,5.32,0.34,5.3308535902,0.0,0.0,0.0,5.32,0.34,5.3308535902,2.296653811,0.6698573615,2.3923477198,0.0,0.0,0.0,2.296653811,0.6698573615,2.3923477198,4.11,0.25,4.1175963862,0.0,0.0,0.0,4.11,0.25,4.1175963862,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 20:30:00,5.01,0.27,5.0172701741,0.0,0.0,0.0,5.01,0.27,5.0172701741,2.2440777274,0.6545226705,2.337580966,0.0,0.0,0.0,2.2440777274,0.6545226705,2.337580966,3.85,0.26,3.8587692338,0.0,0.0,0.0,3.85,0.26,3.8587692338,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 21:00:00,4.88,0.24,4.8858980751,0.0,0.0,0.0,4.88,0.24,4.8858980751,2.0702409054,0.6038202641,2.1565009431,0.0,0.0,0.0,2.0702409054,0.6038202641,2.1565009431,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 21:30:00,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,1.8568142239,0.5415708153000001,1.9341814832000002,0.0,0.0,0.0,1.8568142239,0.5415708153000001,1.9341814832000002,3.22,0.26,3.2304798405,0.0,0.0,0.0,3.22,0.26,3.2304798405,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 22:00:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,1.7435919748000002,0.5085476593,1.8162416404,0.0,0.0,0.0,1.7435919748000002,0.5085476593,1.8162416404,2.91728,0.33504,2.9364560954,0.25728,0.07504000000000001,0.268,2.66,0.26,2.6726765611000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 22:30:00,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,1.6036915983000002,0.4677433828,1.6705120816,0.0,0.0,0.0,1.6036915983000002,0.4677433828,1.6705120816,2.79168,0.26924000000000003,2.8046332024,0.03168,0.00924,0.033,2.76,0.26,2.7722193275,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 23:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.4180757223,0.41360541900000003,1.4771622107,0.0,0.0,0.0,1.4180757223,0.41360541900000003,1.4771622107,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 23:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.2661842888,0.3693037509,1.3189419675,0.0,0.0,0.0,1.2661842888,0.3693037509,1.3189419675,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 00:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,1.1760869965,0.343025374,1.2250906213000001,0.0,0.0,0.0,1.1760869965,0.343025374,1.2250906213000001,2.59,-0.22,2.5993268359,0.0,0.0,0.0,2.59,-0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 00:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,1.0509460208,0.3065259227,1.0947354383,0.0,0.0,0.0,1.0509460208,0.3065259227,1.0947354383,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 01:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,1.0772340626,0.3141932682,1.1221188152,0.0,0.0,0.0,1.0772340626,0.3141932682,1.1221188152,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 01:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,1.0545918076,0.3075892772,1.0985331329,0.0,0.0,0.0,1.0545918076,0.3075892772,1.0985331329,2.25,-0.22,2.2607299706,0.0,0.0,0.0,2.25,-0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 02:00:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,1.0289321261,0.30010520350000003,1.0718042981,0.0,0.0,0.0,1.0289321261,0.30010520350000003,1.0718042981,2.19,-0.22,2.2010224897,0.0,0.0,0.0,2.19,-0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 02:30:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,1.0325203811,0.3011517778,1.0755420637,0.0,0.0,0.0,1.0325203811,0.3011517778,1.0755420637,2.16,-0.22,2.1711747972,0.0,0.0,0.0,2.16,-0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 03:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.9974969836,0.2909366202,1.0390593579,0.0,0.0,0.0,0.9974969836,0.2909366202,1.0390593579,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 03:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.9974969836,0.2909366202,1.0390593579,0.0,0.0,0.0,0.9974969836,0.2909366202,1.0390593579,2.12328,0.13804000000000002,2.1277624397,0.47328000000000003,0.13804000000000002,0.493,1.65,0.0,1.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 04:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.9992302538000001,0.2914421574,1.0408648477,0.0,0.0,0.0,0.9992302538000001,0.2914421574,1.0408648477,2.13384,-0.11388000000000001,2.1368766459,0.36384000000000005,0.10612,0.379,1.77,-0.22,1.7836199147,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 04:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,1.018593695,0.29708982770000003,1.061035099,0.0,0.0,0.0,1.018593695,0.29708982770000003,1.061035099,2.20888,0.06384000000000001,2.2098023441,0.21888000000000002,0.06384000000000001,0.228,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 05:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,1.018593695,0.29708982770000003,1.061035099,0.0,0.0,0.0,1.018593695,0.29708982770000003,1.061035099,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 05:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.0829213969,0.3158520741,1.1280431218,0.0,0.0,0.0,1.0829213969,0.3158520741,1.1280431218,2.44,-0.25,2.4527739398,0.0,0.0,0.0,2.44,-0.25,2.4527739398,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 06:00:00,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,1.1567323679000001,0.33738027400000004,1.2049295499000001,0.0,0.0,0.0,1.1567323679000001,0.33738027400000004,1.2049295499000001,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 06:30:00,4.17,0.26,4.1780976532,0.0,0.0,0.0,4.17,0.26,4.1780976532,1.3386825038999999,0.39044906360000003,1.3944609416,0.0,0.0,0.0,1.3386825038999999,0.39044906360000003,1.3944609416,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 07:00:00,4.7,0.32,4.7108810216,0.0,0.0,0.0,4.7,0.32,4.7108810216,1.5263319462,0.445180151,1.5899291106,0.0,0.0,0.0,1.5263319462,0.445180151,1.5899291106,3.65,0.22,3.6566241262,0.0,0.0,0.0,3.65,0.22,3.6566241262,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 07:30:00,5.35,0.49,5.3723923907,0.0,0.0,0.0,5.35,0.49,5.3723923907,1.916275833,0.5589137846000001,1.9961206593,0.0,0.0,0.0,1.916275833,0.5589137846000001,1.9961206593,4.11,0.31,4.121674417,0.0,0.0,0.0,4.11,0.31,4.121674417,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 08:00:00,5.72,0.59,5.7503478156,0.0,0.0,0.0,5.72,0.59,5.7503478156,2.1315791153,0.6217105753000001,2.2203949117,0.0,0.0,0.0,2.1315791153,0.6217105753000001,2.2203949117,4.42,0.29,4.4295033582,0.0,0.0,0.0,4.42,0.29,4.4295033582,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 08:30:00,6.01,0.64,6.0439804765,0.0,0.0,0.0,6.01,0.64,6.0439804765,2.1909718857,0.6390334667,2.2822623808999998,0.0,0.0,0.0,2.1909718857,0.6390334667,2.2822623808999998,4.61,0.29,4.6191124689,0.0,0.0,0.0,4.61,0.29,4.6191124689,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 09:00:00,6.17,0.67,6.2062710221,0.0,0.0,0.0,6.17,0.67,6.2062710221,2.0946064539,0.6109268824,2.1818817228,0.0,0.0,0.0,2.0946064539,0.6109268824,2.1818817228,4.55464,0.42552,4.5744740463,0.22464,0.06552000000000001,0.234,4.33,0.36,4.3449395853,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 09:30:00,6.23,0.67,6.2659237147999995,0.0,0.0,0.0,6.23,0.67,6.2659237147999995,2.0720426816,0.6043457821,2.1583777933,0.0,0.0,0.0,2.0720426816,0.6043457821,2.1583777933,4.54992,0.53456,4.5812145115,0.28992,0.08456000000000001,0.302,4.26,0.45,4.2837016703,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 10:00:00,6.32,0.02,6.3200316455,0.0,0.0,0.0,6.32,0.02,6.3200316455,2.0317810636,0.5926028102,2.1164386079,0.0,0.0,0.0,2.0317810636,0.5926028102,2.1164386079,7.12632,0.95476,7.1899932823,0.01632,0.00476,0.017,7.11,0.9500000000000001,7.1731861819,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8830339259,0.5492182284,1.9614936728,0.0,0.0,0.0,1.8830339259,0.5492182284,1.9614936728,11.03416,1.55288,11.142895638,0.044160000000000005,0.01288,0.046,10.99,1.54,11.0973735631,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 11:00:00,6.28,0.26,6.2853798612,0.0,0.0,0.0,6.28,0.26,6.2853798612,1.6392347774,0.4781101434,1.7075362265,0.0,0.0,0.0,1.6392347774,0.4781101434,1.7075362265,5.36456,0.6400800000000001,5.4026110724,0.03456,0.01008,0.036000000000000004,5.33,0.63,5.3671035019,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 11:30:00,6.24,0.89,6.3031500061,0.0,0.0,0.0,6.24,0.89,6.3031500061,1.4726298356,0.4295170354,1.5339894121,0.0,0.0,0.0,1.4726298356,0.4295170354,1.5339894121,4.80264,0.46952000000000005,4.8255362396,0.03264,0.00952,0.034,4.77,0.46,4.7921289632,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 12:00:00,6.16,0.89,6.2239617608,0.0,0.0,0.0,6.16,0.89,6.2239617608,1.5287532701000002,0.4458863704,1.5924513230000001,0.0,0.0,0.0,1.5287532701000002,0.4458863704,1.5924513230000001,4.86264,0.55952,4.8947247522,0.03264,0.00952,0.034,4.83,0.55,4.8612138402,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 12:30:00,6.08,0.8300000000000001,6.1363914477,0.0,0.0,0.0,6.08,0.8300000000000001,6.1363914477,1.4584949708,0.4253943665,1.5192655946,0.0,0.0,0.0,1.4584949708,0.4253943665,1.5192655946,4.63184,0.61512,4.6725062226,0.051840000000000004,0.015120000000000001,0.054,4.58,0.6000000000000001,4.619134118,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 13:00:00,6.01096,0.7502800000000001,6.057603503,0.0009600000000000001,0.00028000000000000003,0.001,6.01,0.75,6.056616217,1.3926407645,0.4061868896,1.450667463,0.0009600000000000001,0.00028000000000000003,0.001,1.3916807645,0.4059068896,1.449667463,4.24008,0.65044,4.2896795451,0.31008,0.09044,0.323,3.93,0.56,3.9696977215,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 13:30:00,6.01,0.77,6.0591253494,0.0,0.0,0.0,6.01,0.77,6.0591253494,1.3953207316,0.4069685467,1.4534590954,0.0,0.0,0.0,1.3953207316,0.4069685467,1.4534590954,4.24152,0.47836000000000006,4.2684095633,0.13152,0.038360000000000005,0.137,4.11,0.44,4.1334852123,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 14:00:00,5.84384,0.7411200000000001,5.890647231,0.0038400000000000005,0.0011200000000000001,0.004,5.84,0.74,5.8866968667,1.2682958407,0.3699196202,1.3211415007,0.0038400000000000005,0.0011200000000000001,0.004,1.2644558407,0.3687996202,1.3171415007,4.19664,0.45652000000000004,4.2213976122,0.05664,0.01652,0.059000000000000004,4.14,0.44,4.1633159861,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 14:30:00,5.61,0.72,5.6560144979,0.0,0.0,0.0,5.61,0.72,5.6560144979,1.191404755,0.34749305350000004,1.2410466198,0.0,0.0,0.0,1.191404755,0.34749305350000004,1.2410466198,4.29144,0.39792000000000005,4.3098489069,0.06144000000000001,0.017920000000000002,0.064,4.23,0.38,4.2470342593,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 15:00:00,5.55096,0.6502800000000001,5.5889194841,0.0009600000000000001,0.00028000000000000003,0.001,5.55,0.65,5.5879334284,1.1882351024,0.34656857150000003,1.2377448984,0.0009600000000000001,0.00028000000000000003,0.001,1.1872751024000001,0.34628857150000003,1.2367448984,4.29528,0.46904,4.3208134419,0.06528,0.01904,0.068,4.23,0.45,4.2538688273,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 15:30:00,5.29,0.53,5.3164838004,0.0,0.0,0.0,5.29,0.53,5.3164838004,1.1862426893,0.3459874511,1.235669468,0.0,0.0,0.0,1.1862426893,0.3459874511,1.235669468,4.01816,0.36988000000000004,4.0351482005,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.95,0.35000000000000003,3.9654760118,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 16:00:00,5.24,0.45,5.2592870239,0.0,0.0,0.0,5.24,0.45,5.2592870239,1.2233309131,0.35680484970000004,1.2743030345,0.0,0.0,0.0,1.2233309131,0.35680484970000004,1.2743030345,3.88336,0.30848000000000003,3.8955929972,0.06336,0.01848,0.066,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 16:30:00,5.22,0.36,5.2323990673,0.0,0.0,0.0,5.22,0.36,5.2323990673,1.3247637991,0.38638944140000003,1.3799622907,0.0,0.0,0.0,1.3247637991,0.38638944140000003,1.3799622907,3.77144,0.27792,3.7816661936,0.06144000000000001,0.017920000000000002,0.064,3.71,0.26,3.7190993533,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 17:00:00,5.29,0.36,5.3022353776,0.0,0.0,0.0,5.29,0.36,5.3022353776,1.4450604642,0.42147596870000004,1.5052713169,0.0,0.0,0.0,1.4450604642,0.42147596870000004,1.5052713169,3.86072,0.26896000000000003,3.8700773119000003,0.030720000000000004,0.008960000000000001,0.032,3.83,0.26,3.8388149213,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 17:30:00,5.1,0.29,5.1082384439,0.0,0.0,0.0,5.1,0.29,5.1082384439,1.5164833667000002,0.4423076486,1.5796701737,0.0,0.0,0.0,1.5164833667000002,0.4423076486,1.5796701737,3.73056,0.23308,3.737834159,0.010560000000000002,0.0030800000000000003,0.011,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 18:00:00,5.2,0.28,5.2075330052,0.0,0.0,0.0,5.2,0.28,5.2075330052,1.5693770391,0.4577349697,1.6347677491,0.0,0.0,0.0,1.5693770391,0.4577349697,1.6347677491,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 18:30:00,5.24,0.36,5.2523518542,0.0,0.0,0.0,5.24,0.36,5.2523518542,1.617769929,0.4718495626,1.6851770094,0.0,0.0,0.0,1.617769929,0.4718495626,1.6851770094,3.54488,0.05684,3.5453356682,0.19488000000000003,0.05684,0.203,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 19:00:00,5.1,0.22,5.1047428926,0.0,0.0,0.0,5.1,0.22,5.1047428926,1.6191718094,0.47225844440000003,1.6866373014,0.0,0.0,0.0,1.6191718094,0.47225844440000003,1.6866373014,3.51112,0.32616,3.5262365207,0.26112,0.07616,0.272,3.25,0.25,3.2596012026,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 19:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.6840846396,0.4911913532,1.7542548329,0.0,0.0,0.0,1.6840846396,0.4911913532,1.7542548329,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 20:00:00,4.95,0.22,4.9548864770000005,0.0,0.0,0.0,4.95,0.22,4.9548864770000005,1.7032265999999998,0.496774425,1.774194375,0.0,0.0,0.0,1.7032265999999998,0.496774425,1.774194375,4.19,0.25,4.1974516078,0.0,0.0,0.0,4.19,0.25,4.1974516078,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 20:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.6531777587,0.4821768463,1.7220601653,0.0,0.0,0.0,1.6531777587,0.4821768463,1.7220601653,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 21:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.5072450233999999,0.4396131318,1.5700468993999999,0.0,0.0,0.0,1.5072450233999999,0.4396131318,1.5700468993999999,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 21:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.5059389185,0.4392321846,1.5686863735,0.0,0.0,0.0,1.5059389185,0.4392321846,1.5686863735,3.36,0.25,3.3692877586,0.0,0.0,0.0,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 22:00:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,1.393074331,0.4063133465,1.4511190948000001,0.0,0.0,0.0,1.393074331,0.4063133465,1.4511190948000001,3.06,0.28,3.0727837542,0.0,0.0,0.0,3.06,0.28,3.0727837542,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 22:30:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.2635216972,0.3685271617,1.3161684346,0.0,0.0,0.0,1.2635216972,0.3685271617,1.3161684346,2.66424,0.41332,2.6961098271,0.35424000000000005,0.10332000000000001,0.369,2.31,0.31,2.3307080469,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 23:00:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.1784790556,0.3437230579,1.2275823496,0.0,0.0,0.0,1.1784790556,0.3437230579,1.2275823496,2.55968,0.05824000000000001,2.5603424771,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-25 23:30:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,1.0614996142,0.3096040541,1.1057287648,0.0,0.0,0.0,1.0614996142,0.3096040541,1.1057287648,2.4176,0.016800000000000002,2.4176583712,0.057600000000000005,0.016800000000000002,0.06,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 00:00:00,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928,0.9792534172,0.28561558,1.0200556429,0.0,0.0,0.0,0.9792534172,0.28561558,1.0200556429,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 00:30:00,2.96,-0.22,2.9681644159,0.0,0.0,0.0,2.96,-0.22,2.9681644159,0.8990304772000001,0.2622172225,0.9364900804,0.0,0.0,0.0,0.8990304772000001,0.2622172225,0.9364900804,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 01:00:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.830468202,0.24221989230000002,0.8650710438,0.0,0.0,0.0,0.830468202,0.24221989230000002,0.8650710438,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 01:30:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.8078121461000001,0.23561187590000002,0.8414709855,0.0,0.0,0.0,0.8078121461000001,0.23561187590000002,0.8414709855,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 02:00:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.7787913438,0.2271474753,0.8112409832,0.0,0.0,0.0,0.7787913438,0.2271474753,0.8112409832,2.14,-0.22,2.1512786895,0.0,0.0,0.0,2.14,-0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 02:30:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.7815096382000001,0.22794031110000001,0.8140725398,0.0,0.0,0.0,0.7815096382000001,0.22794031110000001,0.8140725398,2.10112,-0.10884,2.1039371188000002,0.38112,0.11116000000000001,0.397,1.72,-0.22,1.7340126874,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 03:00:00,2.81,-0.22,2.8185989427,0.0,0.0,0.0,2.81,-0.22,2.8185989427,0.7282947189,0.212419293,0.7586403322,0.0,0.0,0.0,0.7282947189,0.212419293,0.7586403322,2.056,0.488,2.1131209147,0.336,0.098,0.35000000000000003,1.72,0.39,1.7636609652000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 03:30:00,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,0.7289302291,0.2126046502,0.759302322,0.0,0.0,0.0,0.7289302291,0.2126046502,0.759302322,2.11352,0.28936,2.1332360394,0.20352,0.05936,0.212,1.9100000000000001,0.23,1.9237983262,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 04:00:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,0.7302012496,0.21297536450000001,0.7606263016,0.0,0.0,0.0,0.7302012496,0.21297536450000001,0.7606263016,2.10872,0.057960000000000005,2.1095163901,0.19872,0.057960000000000005,0.20700000000000002,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 04:30:00,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.7844703643000001,0.2288038563,0.8171566295,0.0,0.0,0.0,0.7844703643000001,0.2288038563,0.8171566295,2.2,-0.22,2.2109726366,0.0,0.0,0.0,2.2,-0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 05:00:00,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,0.7496599674000001,0.2186508238,0.7808957994,0.0,0.0,0.0,0.7496599674000001,0.2186508238,0.7808957994,2.2,-0.22,2.2109726366,0.0,0.0,0.0,2.2,-0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 05:30:00,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.7821892118,0.22813852010000002,0.814780429,0.0,0.0,0.0,0.7821892118,0.22813852010000002,0.814780429,2.2096,-0.2472,2.223384807,0.009600000000000001,0.0028,0.01,2.2,-0.25,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 06:00:00,2.87,-0.22,2.8784197053,0.0,0.0,0.0,2.87,-0.22,2.8784197053,0.8204274065,0.23929132690000002,0.8546118818,0.0,0.0,0.0,0.8204274065,0.23929132690000002,0.8546118818,2.32472,-0.21404,2.3345526766,0.054720000000000005,0.015960000000000002,0.057,2.27,-0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 06:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8712096951,0.25410282770000003,0.9075100991,0.0,0.0,0.0,0.8712096951,0.25410282770000003,0.9075100991,2.4616,0.1188,2.4644650535,0.44160000000000005,0.1288,0.46,2.02,-0.01,2.0200247523,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 07:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.9531476148,0.2780013877,0.9928620988,0.0,0.0,0.0,0.9531476148,0.2780013877,0.9928620988,2.6084,0.14120000000000002,2.6122189800999998,0.5184,0.1512,0.54,2.09,-0.01,2.0900239233,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 07:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.0788542645,0.3146658271,1.1238065255,0.0,0.0,0.0,1.0788542645,0.3146658271,1.1238065255,2.84056,0.10808000000000001,2.8426154154,0.37056000000000006,0.10808000000000001,0.386,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 08:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.1730161951,0.3421297236,1.2218918699,0.0,0.0,0.0,1.1730161951,0.3421297236,1.2218918699,2.89264,-0.14048000000000002,2.8960491709,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.62,-0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 08:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.3079578625,0.3814877099,1.3624561068,0.0,0.0,0.0,1.3079578625,0.3814877099,1.3624561068,3.18864,-0.21748,3.1960479658,0.00864,0.00252,0.009000000000000001,3.18,-0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 09:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.3977473764,0.4076763181,1.4559868504,0.0,0.0,0.0,1.3977473764,0.4076763181,1.4559868504,3.4349600000000002,0.22728,3.442470973,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 09:30:00,4.33192,0.22056,4.3375312794,0.0019200000000000003,0.0005600000000000001,0.002,4.33,0.22,4.3355853123,1.3972407316,0.4075285467,1.4554590954,0.0019200000000000003,0.0005600000000000001,0.002,1.3953207316,0.4069685467,1.4534590954,3.35472,0.28596000000000005,3.3668857123,0.054720000000000005,0.015960000000000002,0.057,3.3,0.27,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 10:00:00,4.40152,0.22336000000000003,4.4071836812,0.01152,0.00336,0.012,4.39,0.22,4.3955090718,1.4104806987,0.4113902038,1.4692507278,0.01152,0.00336,0.012,1.3989606987,0.4080302038,1.4572507278,3.24648,0.30064,3.2603706538,0.27648,0.08064,0.28800000000000003,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 10:30:00,4.44688,0.22784000000000001,4.4527129708,0.02688,0.007840000000000001,0.028,4.42,0.22,4.4254717263,1.3376737146,0.3901548334,1.3934101194,0.02688,0.007840000000000001,0.028,1.3107937146,0.3823148334,1.3654101194,3.18872,0.41296000000000005,3.2153493123,0.55872,0.16296000000000002,0.582,2.63,0.25,2.6418554086,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 11:00:00,4.45648,0.23064,4.462444263,0.036480000000000005,0.01064,0.038,4.42,0.22,4.4254717263,1.3804321507,0.402626044,1.437950157,0.036480000000000005,0.01064,0.038,1.3439521507,0.39198604400000003,1.3999501570000001,3.13912,0.30516000000000004,3.1539177225,0.18912,0.05516000000000001,0.197,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 11:30:00,4.348,0.234,4.3542921354,0.048,0.014,0.05,4.3,0.22,4.3056242288,1.2915488512,0.3767017483,1.3453633866999999,0.048,0.014,0.05,1.2435488512,0.3627017483,1.2953633867,3.06704,0.29872000000000004,3.0815528553,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 12:00:00,4.25856,0.23708,4.2651541824,0.05856000000000001,0.01708,0.061,4.2,0.22,4.2057579578,1.2501843231,0.3646370943,1.3022753366,0.057600000000000005,0.016800000000000002,0.06,1.1925843231,0.34783709430000004,1.2422753366000001,3.0824,0.3032,3.0972762227,0.1824,0.053200000000000004,0.19,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 12:30:00,4.10008,0.020440000000000003,4.1001309491,0.07008,0.020440000000000003,0.073,4.03,0.0,4.03,1.2107982401,0.3531494867,1.2612481667,0.06624000000000001,0.01932,0.069,1.1445582401,0.3338294867,1.1922481667,3.28584,0.25212,3.2954982931,0.07584,0.02212,0.079,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 13:00:00,4.08664,0.01652,4.0866733904,0.05664,0.01652,0.059000000000000004,4.03,0.0,4.03,1.2858020752,0.3750256053,1.3393771616,0.0528,0.0154,0.055,1.2330020752,0.35962560530000004,1.2843771616,3.4216,0.2538,3.431,0.0816,0.0238,0.085,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 13:30:00,3.96624,0.01932,3.9662870547,0.06624000000000001,0.01932,0.069,3.9,0.0,3.9,1.2022451211,0.350654827,1.2523386678000001,0.060480000000000006,0.017640000000000003,0.063,1.1417651211,0.333014827,1.1893386678,3.13928,0.25604000000000005,3.1497040178,0.08928000000000001,0.02604,0.093,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 14:00:00,3.7316000000000003,0.0238,3.731675897,0.0816,0.0238,0.085,3.65,0.0,3.65,1.1222298672,0.3273170446,1.168989445,0.07392,0.021560000000000003,0.077,1.0483098672,0.3057570446,1.091989445,2.9936800000000003,0.29024,3.007716609,0.10368000000000001,0.030240000000000003,0.108,2.89,0.26,2.9016719318,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 14:30:00,3.62296,0.02128,3.6230224951,0.07296000000000001,0.02128,0.076,3.55,0.0,3.55,1.1339473124000001,0.33073463280000004,1.1811951171,0.06720000000000001,0.0196,0.07,1.0667473124,0.31113463280000003,1.1111951171,2.7092,0.3356,2.7299069581,0.2592,0.0756,0.27,2.45,0.26,2.4637572932,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 15:00:00,3.66664,0.01652,3.6666772151,0.05664,0.01652,0.059000000000000004,3.61,0.0,3.61,1.1432734428,0.33345475410000003,1.1909098362,0.051840000000000004,0.015120000000000001,0.054,1.0914334428,0.3183347541,1.1369098362,2.6944,0.3292,2.7144362214,0.13440000000000002,0.0392,0.14,2.56,0.29,2.5763734201,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 15:30:00,3.79456,0.01008,3.7945733884,0.03456,0.01008,0.036000000000000004,3.76,0.0,3.76,1.194877878,0.3485060478,1.2446644563,0.03168,0.00924,0.033,1.163197878,0.3392660478,1.2116644563,2.68448,0.25464000000000003,2.6965300666000003,0.08448000000000001,0.024640000000000002,0.088,2.6,0.23,2.6101532522,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 16:00:00,3.75496,0.007280000000000001,3.7549670571,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.73,0.0,3.73,1.2407327968,0.3618803991,1.2924299966000001,0.02304,0.00672,0.024,1.2176927968,0.3551603991,1.2684299966,2.80072,0.23896,2.810895658,0.030720000000000004,0.008960000000000001,0.032,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 16:30:00,3.79784,0.00812,3.7978486805,0.027840000000000004,0.00812,0.029,3.77,0.0,3.77,1.2403520245,0.36176934050000004,1.2920333589,0.02688,0.007840000000000001,0.028,1.2134720245,0.3539293405,1.2640333589,3.20008,0.25044,3.2098648258,0.07008,0.020440000000000003,0.073,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 17:00:00,4.004,0.007,4.0040061189,0.024,0.007,0.025,3.98,0.0,3.98,1.327562415,0.3872057044,1.3828775157,0.021120000000000003,0.0061600000000000005,0.022,1.306442415,0.3810457044,1.3608775157,3.20264,0.23952,3.2115841574,0.03264,0.00952,0.034,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 17:30:00,4.2448,0.0014,4.2448002309,0.0048000000000000004,0.0014,0.005,4.24,0.0,4.24,1.4837659823,0.43276507820000004,1.5455895649,0.0048000000000000004,0.0014,0.005,1.4789659823,0.43136507820000003,1.5405895648999999,3.26672,0.23196000000000003,3.2749450377000002,0.00672,0.0019600000000000004,0.007,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 18:00:00,4.38096,0.00028000000000000003,4.3809600089,0.0009600000000000001,0.00028000000000000003,0.001,4.38,0.0,4.38,1.603504953,0.4676889446,1.6703176594,0.0009600000000000001,0.00028000000000000003,0.001,1.602544953,0.46740894460000004,1.6693176593999999,3.21192,0.0005600000000000001,3.2119200488,0.0019200000000000003,0.0005600000000000001,0.002,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 18:30:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.6626690091,0.48494512770000003,1.7319468845000001,0.0,0.0,0.0,1.6626690091,0.48494512770000003,1.7319468845000001,3.17328,0.10304,3.1749524721,0.35328000000000004,0.10304,0.368,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 19:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.6803528876,0.4901029256,1.7503675913,0.0,0.0,0.0,1.6803528876,0.4901029256,1.7503675913,3.18992,0.32456,3.2063887475,0.28992,0.08456000000000001,0.302,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 19:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.7049565446,0.4972789922,1.7759964007,0.0,0.0,0.0,1.7049565446,0.4972789922,1.7759964007,3.2796,0.0378,3.2798178303,0.1296,0.0378,0.135,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 20:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.7049565446,0.4972789922,1.7759964007,0.0,0.0,0.0,1.7049565446,0.4972789922,1.7759964007,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 20:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.5465824745,0.4510865551,1.6110234110000001,0.0,0.0,0.0,1.5465824745,0.4510865551,1.6110234110000001,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 21:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.4257138169,0.4158331966,1.4851185593,0.0,0.0,0.0,1.4257138169,0.4158331966,1.4851185593,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 21:30:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,1.3088374672,0.3817442613,1.3633723616,0.0,0.0,0.0,1.3088374672,0.3817442613,1.3633723616,2.85288,0.30584,2.8692267948,0.12288000000000002,0.035840000000000004,0.128,2.73,0.27,2.7433191575,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 22:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.2577957866,0.3668571044,1.3102039444,0.0,0.0,0.0,1.2577957866,0.3668571044,1.3102039444,2.77928,0.36604000000000003,2.8032806852,0.32928,0.09604000000000001,0.343,2.45,0.27,2.4648326515,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 22:30:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,1.171608495,0.3417191444,1.2204255157000001,0.0,0.0,0.0,1.171608495,0.3417191444,1.2204255157000001,2.63152,0.26836000000000004,2.645168161,0.13152,0.038360000000000005,0.137,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 23:00:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,1.0667473124,0.31113463280000003,1.1111951171,0.0,0.0,0.0,1.0667473124,0.31113463280000003,1.1111951171,2.55768,0.03724,2.5579510941,0.12768000000000002,0.03724,0.133,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 23:30:00,3.06,-0.24,3.069397335,0.0,0.0,0.0,3.06,-0.24,3.069397335,0.9921367159000001,0.2893732088,1.0334757457000001,0.0,0.0,0.0,0.9921367159000001,0.2893732088,1.0334757457000001,2.3968,-0.1976,2.4049315999,0.07680000000000001,0.0224,0.08,2.32,-0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 00:00:00,2.88,-0.24,2.8899826989,0.0,0.0,0.0,2.88,-0.24,2.8899826989,0.9207941251,0.2685649532,0.9591605470000001,0.0,0.0,0.0,0.9207941251,0.2685649532,0.9591605470000001,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 00:30:00,2.8,-0.24,2.8102668912,0.0,0.0,0.0,2.8,-0.24,2.8102668912,0.8625358618000001,0.2515729597,0.8984748560000001,0.0,0.0,0.0,0.8625358618000001,0.2515729597,0.8984748560000001,2.41,-0.22,2.4200206611,0.0,0.0,0.0,2.41,-0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 01:00:00,2.75,-0.29,2.7652486326,0.0,0.0,0.0,2.75,-0.29,2.7652486326,0.8411780957,0.24534361130000001,0.876227183,0.0,0.0,0.0,0.8411780957,0.24534361130000001,0.876227183,2.15,-0.26,2.1656638705,0.0,0.0,0.0,2.15,-0.26,2.1656638705,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 01:30:00,2.7199999999999998,-0.29,2.7354158733,0.0,0.0,0.0,2.7199999999999998,-0.29,2.7354158733,0.8151817036000001,0.2377613302,0.8491476079,0.0,0.0,0.0,0.8151817036000001,0.2377613302,0.8491476079,2.05192,-0.12944,2.0559986381,0.48192,0.14056000000000002,0.502,1.57,-0.27,1.5930473941,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 02:00:00,2.75,-0.26,2.7622635645,0.0,0.0,0.0,2.75,-0.26,2.7622635645,0.8116466572000001,0.23673027500000002,0.8454652679,0.0,0.0,0.0,0.8116466572000001,0.23673027500000002,0.8454652679,2.06376,0.12068000000000001,2.0672854181,0.41376,0.12068000000000001,0.431,1.65,0.0,1.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 02:30:00,2.75,-0.26,2.7622635645,0.0,0.0,0.0,2.75,-0.26,2.7622635645,0.7899604942,0.2304051442,0.8228755148,0.0,0.0,0.0,0.7899604942,0.2304051442,0.8228755148,2.06432,-0.13124000000000002,2.0684876118,0.30432000000000003,0.08876,0.317,1.76,-0.22,1.7736967046,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 03:00:00,2.7,-0.29,2.7155294143,0.0,0.0,0.0,2.7,-0.29,2.7155294143,0.7913379319,0.23080689680000002,0.8243103457000001,0.0,0.0,0.0,0.7913379319,0.23080689680000002,0.8243103457000001,2.06336,-0.13152,2.0675473392,0.30336,0.08848,0.316,1.76,-0.22,1.7736967046,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 03:30:00,2.65,-0.26,2.662724169,0.0,0.0,0.0,2.65,-0.26,2.662724169,0.7553127162000001,0.2202995422,0.7867840793,0.0,0.0,0.0,0.7553127162000001,0.2202995422,0.7867840793,2.0776,-0.1332,2.0818655096,0.29760000000000003,0.0868,0.31,1.78,-0.22,1.7935439777000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 04:00:00,2.65,-0.24,2.6608457302,0.0,0.0,0.0,2.65,-0.24,2.6608457302,0.7553127162000001,0.2202995422,0.7867840793,0.0,0.0,0.0,0.7553127162000001,0.2202995422,0.7867840793,2.06808,-0.15056,2.0735532788,0.23808,0.06944,0.248,1.83,-0.22,1.8431766058,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 04:30:00,2.65,-0.24,2.6608457302,0.0,0.0,0.0,2.65,-0.24,2.6608457302,0.7553127162000001,0.2202995422,0.7867840793,0.0,0.0,0.0,0.7553127162000001,0.2202995422,0.7867840793,2.24,-0.22,2.2507776434,0.0,0.0,0.0,2.24,-0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 05:00:00,2.65,-0.24,2.6608457302,0.0,0.0,0.0,2.65,-0.24,2.6608457302,0.7903056850000001,0.2305058248,0.8232350886,0.0,0.0,0.0,0.7903056850000001,0.2305058248,0.8232350886,2.14,-0.22,2.1512786895,0.0,0.0,0.0,2.14,-0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 05:30:00,2.68,-0.24,2.6907248094,0.0,0.0,0.0,2.68,-0.24,2.6907248094,0.7903056850000001,0.2305058248,0.8232350886,0.0,0.0,0.0,0.7903056850000001,0.2305058248,0.8232350886,2.136,-0.192,2.144611853,0.096,0.028,0.1,2.04,-0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 06:00:00,2.75,-0.24,2.7604528614,0.0,0.0,0.0,2.75,-0.24,2.7604528614,0.8071952589,0.23543195050000001,0.8408283947,0.0,0.0,0.0,0.8071952589,0.23543195050000001,0.8408283947,2.15928,-0.01896,2.1593632395,0.68928,0.20104000000000002,0.718,1.47,-0.22,1.4863714206,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 06:30:00,3.0,-0.24,3.009584689,0.0,0.0,0.0,3.0,-0.24,3.009584689,0.8392575978,0.244783466,0.8742266644000001,0.0,0.0,0.0,0.8392575978,0.244783466,0.8742266644000001,2.26024,-0.053680000000000005,2.2608773518,0.5702400000000001,0.16632000000000002,0.594,1.69,-0.22,1.7042593699,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 07:00:00,3.07,-0.24,3.079366818,0.0,0.0,0.0,3.07,-0.24,3.079366818,0.8815085524,0.2571066611,0.9182380754,0.0,0.0,0.0,0.8815085524,0.2571066611,0.9182380754,2.33264,-0.10548,2.3350236401,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.94,-0.22,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 07:30:00,3.14,-0.24,3.1491586178,0.0,0.0,0.0,3.14,-0.24,3.1491586178,0.9798032948000001,0.285775961,1.0206284321,0.0,0.0,0.0,0.9798032948000001,0.285775961,1.0206284321,2.39888,-0.12116,2.4019377594,0.33888,0.09884000000000001,0.353,2.06,-0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 08:00:00,3.3,-0.24,3.308715763,0.0,0.0,0.0,3.3,-0.24,3.308715763,1.0412939806,0.3037107443,1.0846812298,0.0,0.0,0.0,1.0412939806,0.3037107443,1.0846812298,2.49072,-0.10604000000000001,2.4929762534,0.39072,0.11396,0.40700000000000003,2.1,-0.22,2.1114923632,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 08:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.1305093404,0.3297318909,1.1776138962,0.0,0.0,0.0,1.1305093404,0.3297318909,1.1776138962,2.6072800000000003,-0.10996,2.6095977085,0.37728,0.11004000000000001,0.393,2.23,-0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 09:00:00,3.77288,0.00084,3.7728800935,0.00288,0.00084,0.003,3.77,0.0,3.77,1.2032693598,0.3509535633,1.2534055831,0.00288,0.00084,0.003,1.2003893598,0.3501135633,1.2504055831,2.67448,-0.12536,2.6774163666,0.32448000000000005,0.09464,0.338,2.35,-0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 09:30:00,3.9844,0.004200000000000001,3.9844022136,0.014400000000000001,0.004200000000000001,0.015,3.9699999999999998,0.0,3.9699999999999998,1.2720608516,0.3710177484,1.3250633871,0.01152,0.00336,0.012,1.2605408516,0.36765774840000004,1.3130633871000001,2.83624,0.14432,2.8399094352,0.42624,0.12432000000000001,0.444,2.41,0.02,2.4100829861,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 10:00:00,4.07072,0.008960000000000001,4.0707298608,0.030720000000000004,0.008960000000000001,0.032,4.04,0.0,4.04,1.3030638468,0.3800602886,1.3573581737,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2781038468,0.3727802886,1.3313581737,2.89056,0.32808000000000004,2.9091190419,0.37056000000000006,0.10808000000000001,0.386,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 10:30:00,4.00936,0.01148,4.0093764353,0.039360000000000006,0.01148,0.041,3.9699999999999998,0.0,3.9699999999999998,1.3543438893,0.3950169677,1.4107748847,0.033600000000000005,0.0098,0.035,1.3207438893,0.3852169677,1.3757748847,2.9376,0.3668,2.9604114579000003,0.29760000000000003,0.0868,0.31,2.64,0.28,2.6548069610000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 11:00:00,4.02664,0.01652,4.026673888,0.05664,0.01652,0.059000000000000004,3.9699999999999998,0.0,3.9699999999999998,1.2958218353,0.37794803530000004,1.3498144118,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2459018353,0.3633880353,1.2978144118000001,2.8732,0.3276,2.8918160384,0.1632,0.0476,0.17,2.71,0.28,2.7244265452,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 11:30:00,4.0824,0.0182,4.0824405691,0.062400000000000004,0.0182,0.065,4.02,0.0,4.02,1.3026568153,0.3799415711,1.3569341826,0.05568000000000001,0.01624,0.058,1.2469768153,0.3637015711,1.2989341826,2.82688,0.07784,2.8279514847,0.26688,0.07784,0.278,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 12:00:00,4.09296,0.27128,4.1019403214,0.07296000000000001,0.02128,0.076,4.02,0.25,4.0277661303,1.3392282569,0.3906082416,1.3950294342,0.06912,0.02016,0.07200000000000001,1.2701082569,0.3704482416,1.3230294342,2.89272,0.29496,2.9077191061,0.22272000000000003,0.06496,0.232,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 12:30:00,4.10968,0.02324,4.1097457099,0.07968,0.02324,0.083,4.03,0.0,4.03,1.2794229562,0.37316502890000003,1.332732246,0.07488,0.021840000000000002,0.078,1.2045429562,0.3513250289,1.254732246,2.91472,0.28096000000000004,2.9282300456,0.17472000000000001,0.050960000000000005,0.182,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 13:00:00,4.09544,0.02492,4.0955158161,0.08544,0.02492,0.089,4.01,0.0,4.01,1.3359413836,0.3896495702,1.3916056079,0.07968,0.02324,0.083,1.2562613836,0.36640957020000003,1.3086056079000001,2.85792,0.25856,2.8695923055,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 13:30:00,4.03832,0.02576,4.0384021593,0.08832000000000001,0.02576,0.092,3.95,0.0,3.95,1.2593813578,0.3673195627,1.3118555811000001,0.0816,0.0238,0.085,1.1777813578,0.3435195627,1.2268555811,2.8342400000000003,0.30332000000000003,2.8504244245,0.11424000000000001,0.03332,0.11900000000000001,2.7199999999999998,0.27,2.733367886,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 14:00:00,3.94736,0.025480000000000003,3.9474422352,0.08736000000000001,0.025480000000000003,0.091,3.86,0.0,3.86,1.1805203909,0.3443184473,1.2297087405,0.07968,0.02324,0.083,1.1008403909,0.3210784473,1.1467087405,2.75168,0.35424000000000005,2.7743880046,0.15168,0.04424,0.158,2.6,0.31,2.6184155514,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 14:30:00,3.8916,0.0238,3.8916727766,0.0816,0.0238,0.085,3.81,0.0,3.81,1.1337994123,0.3306914953,1.1810410545,0.07392,0.021560000000000003,0.077,1.0598794123,0.3091314953,1.1040410545000001,2.67808,0.35944000000000004,2.7020935587,0.23808,0.06944,0.248,2.44,0.29,2.4571731726,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 15:00:00,4.11392,0.48156000000000004,4.1420089087,0.07392,0.021560000000000003,0.077,4.04,0.46,4.0661037862,1.1463280389000001,0.33434567800000004,1.1940917072000001,0.06624000000000001,0.01932,0.069,1.0800880389,0.31502567800000003,1.1250917072,2.7356,0.32080000000000003,2.7543456573,0.1056,0.0308,0.11,2.63,0.29,2.6459402866,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 15:30:00,4.36528,0.5690400000000001,4.4022126255,0.06528,0.01904,0.068,4.3,0.55,4.3350317185,1.1934994552,0.3481040078,1.2432285992,0.05856000000000001,0.01708,0.061,1.1349394552,0.3310240078,1.1822285992000001,2.88984,0.31912,2.9074065419,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.79,0.29,2.8050311941,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 16:00:00,4.6476,0.7768,4.7120700334,0.057600000000000005,0.016800000000000002,0.06,4.59,0.76,4.6524939549,1.3060527688999999,0.38093205760000004,1.3604716343,0.05088,0.01484,0.053,1.2551727689,0.3660920576,1.3074716343000001,2.8044000000000002,0.2892,2.8192722465,0.13440000000000002,0.0392,0.14,2.67,0.25,2.6816785788,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 16:30:00,4.8984000000000005,0.7712,4.958736936,0.038400000000000004,0.0112,0.04,4.86,0.76,4.9190649518,1.3544643573,0.39505210420000003,1.4109003722,0.03456,0.01008,0.036000000000000004,1.3199043573,0.3849721042,1.3749003722,2.88952,0.24736000000000002,2.9000884124,0.05952,0.01736,0.062,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 17:00:00,5.21112,0.86616,5.2826134441,0.021120000000000003,0.0061600000000000005,0.022,5.19,0.86,5.2607699056,1.4905782695,0.4347519953,1.5526856974,0.019200000000000002,0.0056,0.02,1.4713782695,0.42915199530000003,1.5326856974,2.91832,0.25576000000000004,2.9295058969000003,0.08832000000000001,0.02576,0.092,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 17:30:00,5.2296,0.8628,5.3002962181,0.009600000000000001,0.0028,0.01,5.22,0.86,5.2903686072,1.5294205437000001,0.4460809919,1.5931463996000002,0.009600000000000001,0.0028,0.01,1.5198205436999999,0.44328099190000003,1.5831463996,3.39288,0.23084000000000002,3.4007237171,0.00288,0.00084,0.003,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 18:00:00,4.86192,0.47056000000000003,4.8846384513,0.0019200000000000003,0.0005600000000000001,0.002,4.86,0.47000000000000003,4.882673448,1.5230541309999999,0.4442241215,1.5865147198,0.0019200000000000003,0.0005600000000000001,0.002,1.5211341310000002,0.4436641215,1.5845147198,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 18:30:00,5.16,0.58,5.1924945835,0.0,0.0,0.0,5.16,0.58,5.1924945835,1.5923179273999999,0.46442606210000004,1.6586645077000002,0.0,0.0,0.0,1.5923179273999999,0.46442606210000004,1.6586645077000002,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 19:00:00,5.09,0.66,5.1326114211,0.0,0.0,0.0,5.09,0.66,5.1326114211,1.6993046273,0.49563051630000005,1.7701089868,0.0,0.0,0.0,1.6993046273,0.49563051630000005,1.7701089868,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 19:30:00,5.4,0.66,5.4401838204,0.0,0.0,0.0,5.4,0.66,5.4401838204,1.7957320804,0.5237551901,1.8705542504000001,0.0,0.0,0.0,1.7957320804,0.5237551901,1.8705542504000001,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 20:00:00,5.43,0.96,5.5142089188,0.0,0.0,0.0,5.43,0.96,5.5142089188,1.7373416270000002,0.5067246412,1.8097308614,0.0,0.0,0.0,1.7373416270000002,0.5067246412,1.8097308614,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 20:30:00,4.77,0.6900000000000001,4.81964729,0.0,0.0,0.0,4.77,0.6900000000000001,4.81964729,1.6985116529000002,0.49539923210000003,1.7692829717,0.0,0.0,0.0,1.6985116529000002,0.49539923210000003,1.7692829717,3.16832,0.32076000000000005,3.1845154419,0.20832,0.06076,0.217,2.96,0.26,2.9713969779,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 21:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.6078787827,0.4689646449,1.674873732,0.0,0.0,0.0,1.6078787827,0.4689646449,1.674873732,3.07584,0.02212,3.0759195373,0.07584,0.02212,0.079,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 21:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.4306642121,0.4172770619,1.490275221,0.0,0.0,0.0,1.4306642121,0.4172770619,1.490275221,2.96,-0.22,2.9681644159,0.0,0.0,0.0,2.96,-0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 22:00:00,3.86,0.59,3.904830342,0.0,0.0,0.0,3.86,0.59,3.904830342,1.3738023421,0.4006923498,1.4310441063,0.0,0.0,0.0,1.3738023421,0.4006923498,1.4310441063,3.11,-0.22,3.1177716401,0.0,0.0,0.0,3.11,-0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 22:30:00,3.94,0.63,3.9900501250000002,0.0,0.0,0.0,3.94,0.63,3.9900501250000002,1.2612586689,0.36786711180000004,1.3138111134,0.0,0.0,0.0,1.2612586689,0.36786711180000004,1.3138111134,2.9699999999999998,-0.26,2.9813587506,0.0,0.0,0.0,2.9699999999999998,-0.26,2.9813587506,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 23:00:00,3.86,0.63,3.9110740213,0.0,0.0,0.0,3.86,0.63,3.9110740213,1.1378950267,0.3318860495,1.1853073195000001,0.0,0.0,0.0,1.1378950267,0.3318860495,1.1853073195000001,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 23:30:00,3.6,0.67,3.6618164891,0.0,0.0,0.0,3.6,0.67,3.6618164891,0.9886723372,0.288362765,1.0298670179,0.0,0.0,0.0,0.9886723372,0.288362765,1.0298670179,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 00:00:00,3.6,0.53,3.6388047488,0.0,0.0,0.0,3.6,0.53,3.6388047488,0.9220310588,0.2689257255,0.9604490196000001,0.0,0.0,0.0,0.9220310588,0.2689257255,0.9604490196000001,2.38,-0.25,2.3930942313,0.0,0.0,0.0,2.38,-0.25,2.3930942313,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 00:30:00,3.43,0.64,3.4891976155,0.0,0.0,0.0,3.43,0.64,3.4891976155,0.8086002985,0.23584175370000002,0.8422919776000001,0.0,0.0,0.0,0.8086002985,0.23584175370000002,0.8422919776000001,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 01:00:00,3.35,0.6900000000000001,3.4203216223,0.0,0.0,0.0,3.35,0.6900000000000001,3.4203216223,0.8287405853,0.241716004,0.863271443,0.0,0.0,0.0,0.8287405853,0.241716004,0.863271443,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 01:30:00,3.0,0.29,3.0139840743,0.0,0.0,0.0,3.0,0.29,3.0139840743,0.8294612293,0.2419261919,0.8640221138,0.0,0.0,0.0,0.8294612293,0.2419261919,0.8640221138,2.16,-0.24,2.1732924332,0.0,0.0,0.0,2.16,-0.24,2.1732924332,0.0,0.0,0.0,0.0,0.0,0.0
