Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-09-28 02:00:00,2.94,0.29,2.9542680989,0.0,0.0,0.0,2.94,0.29,2.9542680989,0.7965084777,0.2323149727,0.8296963309000001,0.0,0.0,0.0,0.7965084777,0.2323149727,0.8296963309000001,2.11648,-0.19436,2.1253854709,0.15648,0.04564000000000001,0.163,1.96,-0.24,1.9746392076000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 02:30:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.7999595543,0.2333215367,0.8332912024,0.0,0.0,0.0,0.7999595543,0.2333215367,0.8332912024,2.1624,-0.2218,2.1737453853,0.062400000000000004,0.0182,0.065,2.1,-0.24,2.1136697945,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 03:00:00,2.85,0.61,2.9145497079,0.0,0.0,0.0,2.85,0.61,2.9145497079,0.7978889083,0.2327175983,0.8311342795000001,0.0,0.0,0.0,0.7978889083,0.2327175983,0.8311342795000001,2.15,-0.02,2.1500930212,0.0,0.0,0.0,2.15,-0.02,2.1500930212,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 03:30:00,3.24,0.59,3.2932810387,0.0,0.0,0.0,3.24,0.59,3.2932810387,0.8217810666,0.2396861444,0.8560219443,0.0,0.0,0.0,0.8217810666,0.2396861444,0.8560219443,2.15368,-0.20976000000000003,2.163870791,0.10368000000000001,0.030240000000000003,0.108,2.05,-0.24,2.064000969,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 04:00:00,3.42,0.64,3.4793677587,0.0,0.0,0.0,3.42,0.64,3.4793677587,0.7964906861000001,0.2323097834,0.8296777980000001,0.0,0.0,0.0,0.7964906861000001,0.2323097834,0.8296777980000001,2.18056,-0.20192000000000002,2.189888947,0.13056,0.03808,0.136,2.05,-0.24,2.064000969,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 04:30:00,3.69,0.81,3.7778565351,0.0,0.0,0.0,3.69,0.81,3.7778565351,0.7958034637,0.23210934360000002,0.8289619414,0.0,0.0,0.0,0.7958034637,0.23210934360000002,0.8289619414,2.1916,-0.2162,2.2022381797,0.0816,0.0238,0.085,2.11,-0.24,2.1236054247,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 05:00:00,3.33,0.56,3.3767588010000003,0.0,0.0,0.0,3.33,0.56,3.3767588010000003,0.7958034637,0.23210934360000002,0.8289619414,0.0,0.0,0.0,0.7958034637,0.23210934360000002,0.8289619414,2.24032,-0.22824000000000003,2.2519163395,0.04032,0.011760000000000001,0.042,2.2,-0.24,2.213052191,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 05:30:00,3.17,0.31,3.1851216617,0.0,0.0,0.0,3.17,0.31,3.1851216617,0.8532157103,0.2488545822,0.8887663649,0.0,0.0,0.0,0.8532157103,0.2488545822,0.8887663649,2.35168,-0.23076000000000002,2.3629746084,0.03168,0.00924,0.033,2.32,-0.24,2.3323807579,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 06:00:00,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,3.42,0.29,3.4322732991000002,0.9721543921,0.283545031,1.0126608252,0.0,0.0,0.0,0.9721543921,0.283545031,1.0126608252,2.7084,0.23120000000000002,2.7182501724,0.038400000000000004,0.0112,0.04,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 06:30:00,4.19,0.41000000000000003,4.2100118765,0.0,0.0,0.0,4.19,0.41000000000000003,4.2100118765,1.0777563382,0.3143455987,1.1226628523,0.0,0.0,0.0,1.0777563382,0.3143455987,1.1226628523,3.33912,0.29016000000000003,3.3517033282,0.06912,0.02016,0.07200000000000001,3.27,0.27,3.2811278549000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 07:00:00,5.0,0.52,5.0269672766,0.0,0.0,0.0,5.0,0.52,5.0269672766,1.233432566,0.3597511651,1.2848255896,0.0,0.0,0.0,1.233432566,0.3597511651,1.2848255896,3.72296,0.29128000000000004,3.7343373174,0.07296000000000001,0.02128,0.076,3.65,0.27,3.6599726775,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 07:30:00,5.8100000000000005,0.84,5.8704088444,0.0,0.0,0.0,5.8100000000000005,0.84,5.8704088444,1.5112223663000002,0.4407731902,1.5741899649,0.0,0.0,0.0,1.5112223663000002,0.4407731902,1.5741899649,4.09872,0.25296,4.1065185255,0.07872000000000001,0.02296,0.082,4.02,0.23,4.0265742263,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 08:00:00,6.36,1.12,6.4578634238,0.0,0.0,0.0,6.36,1.12,6.4578634238,1.6514408304,0.48167024220000004,1.7202508650000001,0.0,0.0,0.0,1.6514408304,0.48167024220000004,1.7202508650000001,4.51312,0.31716000000000005,4.5242505015,0.09312000000000001,0.027160000000000004,0.097,4.42,0.29,4.4295033582,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 08:30:00,6.64,1.12,6.7337953637,0.0,0.0,0.0,6.64,1.12,6.7337953637,1.6987826842,0.4954782829,1.7695652960000001,0.0,0.0,0.0,1.6987826842,0.4954782829,1.7695652960000001,4.91456,0.38508000000000003,4.929623373,0.15456,0.04508,0.161,4.76,0.34,4.7721274082,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 09:00:00,6.83,1.12,6.9212209905,0.0,0.0,0.0,6.83,1.12,6.9212209905,1.7017474009,0.49634299190000003,1.7726535426,0.0,0.0,0.0,1.7017474009,0.49634299190000003,1.7726535426,5.12864,0.6375200000000001,5.1681118409,0.36864,0.10752,0.384,4.76,0.53,4.7894154132,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 09:30:00,6.85,1.05,6.930007215,0.0,0.0,0.0,6.85,1.05,6.930007215,1.7076768343,0.49807241,1.7788300358,0.0,0.0,0.0,1.7076768343,0.49807241,1.7788300358,5.1276,0.46180000000000004,5.1483532319,0.4176,0.1218,0.435,4.71,0.34,4.7222558169,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 10:00:00,6.87,1.1400000000000001,6.9639428487,0.0,0.0,0.0,6.87,1.1400000000000001,6.9639428487,1.7437422891,0.5085915010000001,1.8163982178,0.0,0.0,0.0,1.7437422891,0.5085915010000001,1.8163982178,5.25608,0.67344,5.2990469332,0.28608,0.08344,0.298,4.97,0.59,5.0048976014,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 10:30:00,7.18,1.75,7.3901894428,0.0,0.0,0.0,7.18,1.75,7.3901894428,1.6985485663,0.4954099985,1.7693214233,0.0,0.0,0.0,1.6985485663,0.4954099985,1.7693214233,5.12176,0.63468,5.1609344309,0.22176,0.06468,0.231,4.9,0.5700000000000001,4.9330416580000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 11:00:00,7.38,1.85,7.6083441037,0.0,0.0,0.0,7.38,1.85,7.6083441037,1.7700684083,0.5162699524000001,1.8438212586,0.0,0.0,0.0,1.7700684083,0.5162699524000001,1.8438212586,5.23,0.63,5.2678078932,0.0,0.0,0.0,5.23,0.63,5.2678078932,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 11:30:00,7.73,1.96,7.9746159782,0.0,0.0,0.0,7.73,1.96,7.9746159782,1.7685251926,0.5158198478,1.8422137423,0.0,0.0,0.0,1.7685251926,0.5158198478,1.8422137423,5.58096,0.6302800000000001,5.6164372515,0.0009600000000000001,0.00028000000000000003,0.001,5.58,0.63,5.6154518963,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 12:00:00,7.35,1.57,7.5158100029,0.0,0.0,0.0,7.35,1.57,7.5158100029,1.7137376265,0.4998401411,1.785143361,0.0,0.0,0.0,1.7137376265,0.4998401411,1.785143361,5.51192,0.80056,5.5697538904,0.0019200000000000003,0.0005600000000000001,0.002,5.51,0.8,5.5677733431,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 12:30:00,6.79,1.06,6.8722412647,0.0,0.0,0.0,6.79,1.06,6.8722412647,1.6742666551,0.4883277744,1.7440277657,0.0,0.0,0.0,1.6742666551,0.4883277744,1.7440277657,5.33152,0.8333600000000001,5.3962574438,0.01152,0.00336,0.012,5.32,0.8300000000000001,5.3843569718,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 13:00:00,6.83,1.3599999999999999,6.964086444,0.0,0.0,0.0,6.83,1.3599999999999999,6.964086444,1.5067716331,0.4394750597,1.5695537845,0.0,0.0,0.0,1.5067716331,0.4394750597,1.5695537845,4.72592,0.77756,4.789459197,0.025920000000000002,0.007560000000000001,0.027,4.7,0.77,4.7626568216,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 13:30:00,6.65,1.28,6.7720676311,0.0,0.0,0.0,6.65,1.28,6.7720676311,1.3837641561,0.40359787890000004,1.4414209959,0.0,0.0,0.0,1.3837641561,0.40359787890000004,1.4414209959,4.5830400000000004,0.6567200000000001,4.6298527838,0.26304,0.07672000000000001,0.274,4.32,0.58,4.3587612919,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 14:00:00,6.44,1.28,6.5659728906,0.0,0.0,0.0,6.44,1.28,6.5659728906,1.4312621438,0.4174514586,1.4908980665,0.0,0.0,0.0,1.4312621438,0.4174514586,1.4908980665,4.37824,0.6153200000000001,4.4212672618,0.018240000000000003,0.00532,0.019,4.36,0.61,4.4024652185,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 14:30:00,6.3,1.08,6.3919011256000005,0.0,0.0,0.0,6.3,1.08,6.3919011256000005,1.4275219117,0.4163605576,1.4870019914000001,0.0,0.0,0.0,1.4275219117,0.4163605576,1.4870019914000001,4.37248,0.6136400000000001,4.4153295913,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.36,0.61,4.4024652185,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 15:00:00,6.21,1.02,6.2932106273,0.0,0.0,0.0,6.21,1.02,6.2932106273,1.4134545553,0.4122575786,1.4723484951,0.0,0.0,0.0,1.4134545553,0.4122575786,1.4723484951,4.33864,0.6525200000000001,4.3874342616,0.00864,0.00252,0.009000000000000001,4.33,0.65,4.3785157302,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 15:30:00,6.21,1.02,6.2932106273,0.0,0.0,0.0,6.21,1.02,6.2932106273,1.5181461354999999,0.44279262290000004,1.5814022245000001,0.0,0.0,0.0,1.5181461354999999,0.44279262290000004,1.5814022245000001,4.59,0.5700000000000001,4.6252567496,0.0,0.0,0.0,4.59,0.5700000000000001,4.6252567496,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 16:00:00,6.76,1.73,6.9778578375,0.0,0.0,0.0,6.76,1.73,6.9778578375,1.6701777404,0.48713517430000003,1.7397684796,0.0,0.0,0.0,1.6701777404,0.48713517430000003,1.7397684796,4.87,0.47000000000000003,4.8926271062,0.0,0.0,0.0,4.87,0.47000000000000003,4.8926271062,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 16:30:00,6.76,1.57,6.9399207488,0.0,0.0,0.0,6.76,1.57,6.9399207488,1.6526009442,0.4820086087,1.7214593168999999,0.0,0.0,0.0,1.6526009442,0.4820086087,1.7214593168999999,4.54,0.30000000000000004,4.5499010978,0.0,0.0,0.0,4.54,0.30000000000000004,4.5499010978,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 17:00:00,6.88,1.5,7.041619132,0.0,0.0,0.0,6.88,1.5,7.041619132,1.7605477268,0.5134930870000001,1.8339038821,0.0,0.0,0.0,1.7605477268,0.5134930870000001,1.8339038821,4.64,0.30000000000000004,4.6496881616,0.0,0.0,0.0,4.64,0.30000000000000004,4.6496881616,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 17:30:00,6.18,1.0,6.2603833748,0.0,0.0,0.0,6.18,1.0,6.2603833748,1.7620773078,0.5139392148,1.8354971956,0.0,0.0,0.0,1.7620773078,0.5139392148,1.8354971956,4.48,0.30000000000000004,4.4900334074,0.0,0.0,0.0,4.48,0.30000000000000004,4.4900334074,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 18:00:00,5.82,0.46,5.838150392,0.0,0.0,0.0,5.82,0.46,5.838150392,1.7090381431,0.4984694584,1.7802480658,0.0,0.0,0.0,1.7090381431,0.4984694584,1.7802480658,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 18:30:00,5.94,0.91,6.0093011241,0.0,0.0,0.0,5.94,0.91,6.0093011241,1.7149981715,0.5002078,1.7864564287,0.0,0.0,0.0,1.7149981715,0.5002078,1.7864564287,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 19:00:00,5.87,1.15,5.9815884178,0.0,0.0,0.0,5.87,1.15,5.9815884178,1.7502945957,0.5105025904,1.8232235372,0.0,0.0,0.0,1.7502945957,0.5105025904,1.8232235372,4.01144,0.30792,4.0232406838,0.30144000000000004,0.08792000000000001,0.314,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 19:30:00,5.62,0.6900000000000001,5.6621992194,0.0,0.0,0.0,5.62,0.6900000000000001,5.6621992194,1.7672491838000002,0.5154476786000001,1.8408845665,0.0,0.0,0.0,1.7672491838000002,0.5154476786000001,1.8408845665,4.05288,0.29084000000000004,4.06330213,0.24288,0.07084,0.253,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 20:00:00,5.29,0.31,5.299075391,0.0,0.0,0.0,5.29,0.31,5.299075391,1.6679981831,0.4864994701,1.7374981074,0.0,0.0,0.0,1.6679981831,0.4864994701,1.7374981074,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 20:30:00,4.97,0.25,4.976283754,0.0,0.0,0.0,4.97,0.25,4.976283754,1.6341212646,0.4766187022,1.7022096506,0.0,0.0,0.0,1.6341212646,0.4766187022,1.7022096506,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 21:00:00,4.94,0.98,5.0362684599,0.0,0.0,0.0,4.94,0.98,5.0362684599,1.591828242,0.46428323720000003,1.6581544187000001,0.0,0.0,0.0,1.591828242,0.46428323720000003,1.6581544187000001,4.2,0.23,4.2062929047,0.0,0.0,0.0,4.2,0.23,4.2062929047,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 21:30:00,4.85,1.0,4.9520197899,0.0,0.0,0.0,4.85,1.0,4.9520197899,1.4590436845,0.42555440800000005,1.5198371713,0.0,0.0,0.0,1.4590436845,0.42555440800000005,1.5198371713,3.96,0.26,3.9685261748,0.0,0.0,0.0,3.96,0.26,3.9685261748,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 22:00:00,4.82,1.05,4.9330416580000005,0.0,0.0,0.0,4.82,1.05,4.9330416580000005,1.3741345633,0.4007892476,1.4313901701,0.0,0.0,0.0,1.3741345633,0.4007892476,1.4313901701,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 22:30:00,4.57,1.03,4.6846344575,0.0,0.0,0.0,4.57,1.03,4.6846344575,1.2886208593,0.37584775060000003,1.3423133951000001,0.0,0.0,0.0,1.2886208593,0.37584775060000003,1.3423133951000001,2.91,0.26,2.9215920318,0.0,0.0,0.0,2.91,0.26,2.9215920318,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 23:00:00,4.04,0.88,4.1347309465,0.0,0.0,0.0,4.04,0.88,4.1347309465,1.1542861025,0.3366667799,1.2023813568,0.0,0.0,0.0,1.1542861025,0.3366667799,1.2023813568,2.7183200000000003,0.35576,2.7415011946,0.32832,0.09576000000000001,0.342,2.39,0.26,2.4041006634,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 23:30:00,3.8200000000000003,0.85,3.9134256094,0.0,0.0,0.0,3.8200000000000003,0.85,3.9134256094,1.0062715807,0.2934958777,1.0481995632,0.0,0.0,0.0,1.0062715807,0.2934958777,1.0481995632,2.63776,0.25268,2.6498349005,0.07776000000000001,0.022680000000000002,0.081,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 00:00:00,3.34,0.47000000000000003,3.3729067583,0.0,0.0,0.0,3.34,0.47000000000000003,3.3729067583,0.9262892434000001,0.270167696,0.9648846285,0.0,0.0,0.0,0.9262892434000001,0.270167696,0.9648846285,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 00:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.840449803,0.2451311925,0.8754685448,0.0,0.0,0.0,0.840449803,0.2451311925,0.8754685448,2.6,0.23,2.6101532522,0.0,0.0,0.0,2.6,0.23,2.6101532522,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 01:00:00,3.31,1.26,3.5417086272000002,0.0,0.0,0.0,3.31,1.26,3.5417086272000002,0.8419063884,0.24555603,0.8769858213,0.0,0.0,0.0,0.8419063884,0.24555603,0.8769858213,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 01:30:00,3.55,1.01,3.6908806537,0.0,0.0,0.0,3.55,1.01,3.6908806537,0.8162782996,0.2380811707,0.8502898954,0.0,0.0,0.0,0.8162782996,0.2380811707,0.8502898954,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 02:00:00,3.71,0.93,3.8247875758000003,0.0,0.0,0.0,3.71,0.93,3.8247875758000003,0.7968476825,0.2324139074,0.8300496693,0.0,0.0,0.0,0.7968476825,0.2324139074,0.8300496693,2.91,0.23,2.919075196,0.0,0.0,0.0,2.91,0.23,2.919075196,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 02:30:00,3.84,0.9500000000000001,3.9557679406,0.0,0.0,0.0,3.84,0.9500000000000001,3.9557679406,0.7982251202,0.23281566,0.8314845002,0.0,0.0,0.0,0.7982251202,0.23281566,0.8314845002,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 03:00:00,3.47,0.78,3.5565854411,0.0,0.0,0.0,3.47,0.78,3.5565854411,0.7982251202,0.23281566,0.8314845002,0.0,0.0,0.0,0.7982251202,0.23281566,0.8314845002,2.34544,0.25492000000000004,2.3592526359,0.08544,0.02492,0.089,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 03:30:00,3.44,0.75,3.520809566,0.0,0.0,0.0,3.44,0.75,3.520809566,0.7756856243,0.2262416404,0.8080058587000001,0.0,0.0,0.0,0.7756856243,0.2262416404,0.8080058587000001,2.4148,0.0714,2.4158553351,0.24480000000000002,0.0714,0.255,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 04:00:00,3.15,0.42,3.1778766496,0.0,0.0,0.0,3.15,0.42,3.1778766496,0.7776969094,0.22682826520000002,0.8101009473,0.0,0.0,0.0,0.7776969094,0.22682826520000002,0.8101009473,2.34904,0.03472,2.3492965756,0.11904,0.03472,0.124,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 04:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8112582344,0.236616985,0.8450606608000001,0.0,0.0,0.0,0.8112582344,0.236616985,0.8450606608000001,2.40376,0.23568000000000003,2.4152861528000003,0.05376,0.015680000000000003,0.056,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 05:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.7923375885,0.2310984633,0.8253516547,0.0,0.0,0.0,0.7923375885,0.2310984633,0.8253516547,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 05:30:00,3.26,0.7000000000000001,3.3343065246,0.0,0.0,0.0,3.26,0.7000000000000001,3.3343065246,0.8743777685,0.2550268491,0.9108101755,0.0,0.0,0.0,0.8743777685,0.2550268491,0.9108101755,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 06:00:00,3.45,0.7000000000000001,3.5202982828,0.0,0.0,0.0,3.45,0.7000000000000001,3.5202982828,0.9175869767,0.2676295349,0.9558197674000001,0.0,0.0,0.0,0.9175869767,0.2676295349,0.9558197674000001,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 06:30:00,4.43,1.08,4.5597478,0.0,0.0,0.0,4.43,1.08,4.5597478,1.105249056,0.32236430800000004,1.1513011,0.0,0.0,0.0,1.105249056,0.32236430800000004,1.1513011,3.51,0.27,3.5203692988,0.0,0.0,0.0,3.51,0.27,3.5203692988,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 07:00:00,5.11,1.1400000000000001,5.2356183971,0.0,0.0,0.0,5.11,1.1400000000000001,5.2356183971,1.2366530166,0.36069046320000003,1.2881802256000001,0.0,0.0,0.0,1.2366530166,0.36069046320000003,1.2881802256000001,3.74616,0.35888000000000003,3.763310989,0.23616,0.06888000000000001,0.246,3.51,0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 07:30:00,5.71,1.26,5.8473669288,0.0,0.0,0.0,5.71,1.26,5.8473669288,1.4696302007,0.4286421419,1.5308647924,0.0,0.0,0.0,1.4696302007,0.4286421419,1.5308647924,4.15104,0.41572000000000003,4.1718049091000005,0.43104000000000003,0.12572,0.449,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 08:00:00,6.47,1.7000000000000002,6.6896113489,0.0,0.0,0.0,6.47,1.7000000000000002,6.6896113489,1.5832072847,0.4617687914,1.6491742549000001,0.0,0.0,0.0,1.5832072847,0.4617687914,1.6491742549000001,4.41096,0.40028,4.4290848039,0.24096,0.07028000000000001,0.251,4.17,0.33,4.1830371741,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 08:30:00,6.61,1.54,6.7870243848000005,0.0,0.0,0.0,6.61,1.54,6.7870243848000005,1.6412086502,0.4786858563,1.709592344,0.0,0.0,0.0,1.6412086502,0.4786858563,1.709592344,4.90632,0.6047600000000001,4.9434512843,0.01632,0.00476,0.017,4.89,0.6000000000000001,4.9266723049,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 09:00:00,5.84,1.2,5.9620130828,0.0,0.0,0.0,5.84,1.2,5.9620130828,1.5387139201,0.44879156000000003,1.6028270001,0.0,0.0,0.0,1.5387139201,0.44879156000000003,1.6028270001,5.89,0.64,5.9246687671,0.0,0.0,0.0,5.89,0.64,5.9246687671,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 09:30:00,6.01,1.47,6.1871641323,0.0,0.0,0.0,6.01,1.47,6.1871641323,1.5360471716,0.4480137584,1.6000491371,0.0,0.0,0.0,1.5360471716,0.4480137584,1.6000491371,5.85192,0.76056,5.9011371108,0.0019200000000000003,0.0005600000000000001,0.002,5.85,0.76,5.8991609573,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 10:00:00,5.94,1.47,6.119191123,0.0,0.0,0.0,5.94,1.47,6.119191123,1.5347137973,0.44762485750000003,1.5986602054999999,0.0,0.0,0.0,1.5347137973,0.44762485750000003,1.5986602054999999,5.86824,0.80532,5.9232407515,0.018240000000000003,0.00532,0.019,5.85,0.8,5.9044474763,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 10:30:00,5.65,1.03,5.7431176202,0.0,0.0,0.0,5.65,1.03,5.7431176202,1.4721303399,0.4293713491,1.533469104,0.0,0.0,0.0,1.4721303399,0.4293713491,1.533469104,5.92512,0.75316,5.9727964137,0.04512,0.013160000000000002,0.047,5.88,0.74,5.9263816954,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 11:00:00,5.97,0.93,6.0420029791,0.0,0.0,0.0,5.97,0.93,6.0420029791,1.3515317159,0.3941967505,1.4078455374,0.0,0.0,0.0,1.3515317159,0.3941967505,1.4078455374,5.41912,0.8851600000000001,5.4909352391,0.42912000000000006,0.12516000000000002,0.447,4.99,0.76,5.0475439572,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 11:30:00,6.36,1.1400000000000001,6.4613620855,0.0,0.0,0.0,6.36,1.1400000000000001,6.4613620855,1.1910638874,0.3473936338,1.2406915494,0.0,0.0,0.0,1.1910638874,0.3473936338,1.2406915494,4.67832,0.49076000000000003,4.7039901573,0.20832,0.06076,0.217,4.47,0.43,4.490634699,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 12:00:00,6.69,2.06,6.9999785714,0.0,0.0,0.0,6.69,2.06,6.9999785714,1.1858943393,0.3458858489,1.2353066034,0.0,0.0,0.0,1.1858943393,0.3458858489,1.2353066034,4.57536,0.46948000000000006,4.5993837196000005,0.13536,0.03948,0.14100000000000001,4.44,0.43,4.4607734755,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 12:30:00,7.02,2.14,7.3389372528,0.0,0.0,0.0,7.02,2.14,7.3389372528,0.8022154327000001,0.2339795012,0.8356410757,0.0,0.0,0.0,0.8022154327000001,0.2339795012,0.8356410757,5.27264,0.7895200000000001,5.3314232996,0.03264,0.00952,0.034,5.24,0.78,5.2977353652,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 13:00:00,7.3,2.11,7.5988222772,0.0,0.0,0.0,7.3,2.11,7.5988222772,0.7637136891,0.222749826,0.7955350928,0.0,0.0,0.0,0.7637136891,0.222749826,0.7955350928,5.43776,0.8326800000000001,5.5011444082,0.07776000000000001,0.022680000000000002,0.081,5.36,0.81,5.4208578657,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 13:30:00,7.14,2.05,7.4284655212,0.0,0.0,0.0,7.14,2.05,7.4284655212,1.3293686709,0.38773252900000005,1.3847590322,0.0,0.0,0.0,1.3293686709,0.38773252900000005,1.3847590322,4.75832,0.65576,4.8032937033,0.08832000000000001,0.02576,0.092,4.67,0.63,4.7123030463,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 14:00:00,7.03,2.15,7.3514216312,0.0,0.0,0.0,7.03,2.15,7.3514216312,1.4337556318,0.418178726,1.4934954498000002,0.0,0.0,0.0,1.4337556318,0.418178726,1.4934954498000002,4.79592,0.63756,4.8381123798,0.025920000000000002,0.007560000000000001,0.027,4.77,0.63,4.8114239057,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 14:30:00,6.6,1.57,6.7841653871,0.0,0.0,0.0,6.6,1.57,6.7841653871,1.4573197258000001,0.42505158670000004,1.5180413811,0.0,0.0,0.0,1.4573197258000001,0.42505158670000004,1.5180413811,4.86,0.68,4.9073414391,0.0,0.0,0.0,4.86,0.68,4.9073414391,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 15:00:00,6.45,1.13,6.5482364038,0.0,0.0,0.0,6.45,1.13,6.5482364038,1.4309488782,0.41736008950000003,1.4905717481,0.0,0.0,0.0,1.4309488782,0.41736008950000003,1.4905717481,4.59,0.62,4.6316843588,0.0,0.0,0.0,4.59,0.62,4.6316843588,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 15:30:00,6.3,1.02,6.3820372923,0.0,0.0,0.0,6.3,1.02,6.3820372923,1.5093883324,0.4402382636,1.5722795129,0.0,0.0,0.0,1.5093883324,0.4402382636,1.5722795129,4.34016,0.63588,4.386494295,0.26016,0.07588,0.271,4.08,0.56,4.1182520564,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 16:00:00,6.44,1.54,6.6215708106,0.0,0.0,0.0,6.44,1.54,6.6215708106,1.6281462713,0.4748759958,1.6959856992,0.0,0.0,0.0,1.6281462713,0.4748759958,1.6959856992,4.20344,0.47392000000000006,4.230071867,0.01344,0.003920000000000001,0.014,4.19,0.47000000000000003,4.2162779795,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 16:30:00,6.64,1.6400000000000001,6.8395321477,0.0,0.0,0.0,6.64,1.6400000000000001,6.8395321477,1.6684582712,0.4866336624,1.7379773658,0.0,0.0,0.0,1.6684582712,0.4866336624,1.7379773658,4.45,0.30000000000000004,4.4601008957,0.0,0.0,0.0,4.45,0.30000000000000004,4.4601008957,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 17:00:00,6.35,1.37,6.4961065262,0.0,0.0,0.0,6.35,1.37,6.4961065262,1.6212683945,0.4728699484,1.6888212443000001,0.0,0.0,0.0,1.6212683945,0.4728699484,1.6888212443000001,4.58,0.27,4.5879516126,0.0,0.0,0.0,4.58,0.27,4.5879516126,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 17:30:00,6.48,1.34,6.6170990623,0.0,0.0,0.0,6.48,1.34,6.6170990623,1.6255014713,0.47410459580000003,1.6932306992,0.0,0.0,0.0,1.6255014713,0.47410459580000003,1.6932306992,4.36096,0.23028,4.3670357223,0.0009600000000000001,0.00028000000000000003,0.001,4.36,0.23,4.3660622991,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 18:00:00,5.8100000000000005,0.71,5.8532213353,0.0,0.0,0.0,5.8100000000000005,0.71,5.8532213353,1.7208065554,0.501901912,1.7925068286,0.0,0.0,0.0,1.7208065554,0.501901912,1.7925068286,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 18:30:00,5.68,0.73,5.7267180828,0.0,0.0,0.0,5.68,0.73,5.7267180828,1.6884928059000002,0.4924770684,1.7588466728,0.0,0.0,0.0,1.6884928059000002,0.4924770684,1.7588466728,4.16,0.23,4.1663533216,0.0,0.0,0.0,4.16,0.23,4.1663533216,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 19:00:00,5.71,1.01,5.7986377711,0.0,0.0,0.0,5.71,1.01,5.7986377711,1.7334756896,0.5055970761,1.8057038432999999,0.0,0.0,0.0,1.7334756896,0.5055970761,1.8057038432999999,4.2,0.25,4.2074338973,0.0,0.0,0.0,4.2,0.25,4.2074338973,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 19:30:00,5.71,0.89,5.7789445403,0.0,0.0,0.0,5.71,0.89,5.7789445403,1.8323169841,0.534425787,1.9086635251000001,0.0,0.0,0.0,1.8323169841,0.534425787,1.9086635251000001,4.46,0.29,4.4694183067,0.0,0.0,0.0,4.46,0.29,4.4694183067,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 20:00:00,5.31,0.36,5.3221893991,0.0,0.0,0.0,5.31,0.36,5.3221893991,1.7121239094,0.4993694736,1.7834624057,0.0,0.0,0.0,1.7121239094,0.4993694736,1.7834624057,4.41,0.33,4.4223297028,0.0,0.0,0.0,4.41,0.33,4.4223297028,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 20:30:00,5.02,0.26,5.0267285584,0.0,0.0,0.0,5.02,0.26,5.0267285584,1.5442743852,0.4504133624,1.6086191513,0.0,0.0,0.0,1.5442743852,0.4504133624,1.6086191513,4.18,0.30000000000000004,4.1907517225,0.0,0.0,0.0,4.18,0.30000000000000004,4.1907517225,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 21:00:00,4.8,0.96,4.895058733,0.0,0.0,0.0,4.8,0.96,4.895058733,1.4953650393,0.4361481365,1.5576719159999999,0.0,0.0,0.0,1.4953650393,0.4361481365,1.5576719159999999,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 21:30:00,4.76,1.54,5.0029191479,0.0,0.0,0.0,4.76,1.54,5.0029191479,1.4762598261,0.4305757826,1.5377706521999999,0.0,0.0,0.0,1.4762598261,0.4305757826,1.5377706521999999,3.26024,0.40632,3.2854620375,0.33024000000000003,0.09632,0.34400000000000003,2.93,0.31,2.9463536787,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 22:00:00,4.55,1.54,4.80355077,0.0,0.0,0.0,4.55,1.54,4.80355077,1.3346901961,0.3892846405,1.3903022876,0.0,0.0,0.0,1.3346901961,0.3892846405,1.3903022876,3.148,0.28400000000000003,3.1607847127,0.048,0.014,0.05,3.1,0.27,3.11173585,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 22:30:00,4.22,0.64,4.2682549127,0.0,0.0,0.0,4.22,0.64,4.2682549127,1.2433303634,0.3626380227,1.2951357952,0.0,0.0,0.0,1.2433303634,0.3626380227,1.2951357952,3.01,0.27,3.0220853727,0.0,0.0,0.0,3.01,0.27,3.0220853727,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 23:00:00,4.08,0.6900000000000001,4.1379342672,0.0,0.0,0.0,4.08,0.6900000000000001,4.1379342672,1.0964377117,0.3197943326,1.1421226164,0.0,0.0,0.0,1.0964377117,0.3197943326,1.1421226164,3.07,0.31,3.0856117708,0.0,0.0,0.0,3.07,0.31,3.0856117708,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 23:30:00,4.01,0.79,4.0870771953,0.0,0.0,0.0,4.01,0.79,4.0870771953,1.0236573247,0.29856671970000004,1.0663097133,0.0,0.0,0.0,1.0236573247,0.29856671970000004,1.0663097133,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 00:00:00,3.9699999999999998,1.23,4.1561761272,0.0,0.0,0.0,3.9699999999999998,1.23,4.1561761272,0.928019188,0.2706722632,0.9666866542,0.0,0.0,0.0,0.928019188,0.2706722632,0.9666866542,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 00:30:00,3.76,0.86,3.8570973542,0.0,0.0,0.0,3.76,0.86,3.8570973542,0.8465787687,0.2469188075,0.8818528841000001,0.0,0.0,0.0,0.8465787687,0.2469188075,0.8818528841000001,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 01:00:00,3.63,0.91,3.7423254802,0.0,0.0,0.0,3.63,0.91,3.7423254802,0.8272992973000001,0.24129562840000002,0.8617701014,0.0,0.0,0.0,0.8272992973000001,0.24129562840000002,0.8617701014,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 01:30:00,3.88,1.03,4.0143866281,0.0,0.0,0.0,3.88,1.03,4.0143866281,0.8025436632,0.2340752351,0.8359829825,0.0,0.0,0.0,0.8025436632,0.2340752351,0.8359829825,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 02:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.7837773223000001,0.228601719,0.8164347107000001,0.0,0.0,0.0,0.7837773223000001,0.228601719,0.8164347107000001,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 02:30:00,3.21,0.59,3.2637708253,0.0,0.0,0.0,3.21,0.59,3.2637708253,0.7830945894,0.2284025886,0.8157235306,0.0,0.0,0.0,0.7830945894,0.2284025886,0.8157235306,2.34568,0.40124000000000004,2.3797496087,0.41568000000000005,0.12124000000000001,0.433,1.9300000000000002,0.28,1.9502051174,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 03:00:00,3.55,0.63,3.6054680695,0.0,0.0,0.0,3.55,0.63,3.6054680695,0.7830945894,0.2284025886,0.8157235306,0.0,0.0,0.0,0.7830945894,0.2284025886,0.8157235306,2.3316,0.3738,2.361373541,0.3216,0.09380000000000001,0.335,2.01,0.28,2.0294087809,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 03:30:00,3.66,0.99,3.7915300342,0.0,0.0,0.0,3.66,0.99,3.7915300342,0.7878737194000001,0.2297965015,0.8207017911000001,0.0,0.0,0.0,0.7878737194000001,0.2297965015,0.8207017911000001,2.39256,0.33908000000000005,2.4164682079,0.20256000000000002,0.05908000000000001,0.211,2.19,0.28,2.207826986,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 04:00:00,3.68,1.04,3.8241338889,0.0,0.0,0.0,3.68,1.04,3.8241338889,0.7878737194000001,0.2297965015,0.8207017911000001,0.0,0.0,0.0,0.7878737194000001,0.2297965015,0.8207017911000001,2.4,0.24,2.4119701491,0.0,0.0,0.0,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 04:30:00,3.68,0.8200000000000001,3.770251981,0.0,0.0,0.0,3.68,0.8200000000000001,3.770251981,0.7878737194000001,0.2297965015,0.8207017911000001,0.0,0.0,0.0,0.7878737194000001,0.2297965015,0.8207017911000001,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 05:00:00,3.64,0.93,3.7569269357,0.0,0.0,0.0,3.64,0.93,3.7569269357,0.7878737194000001,0.2297965015,0.8207017911000001,0.0,0.0,0.0,0.7878737194000001,0.2297965015,0.8207017911000001,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 05:30:00,3.73,0.89,3.8347098978,0.0,0.0,0.0,3.73,0.89,3.8347098978,0.8784557089,0.2562162484,0.9150580301000001,0.0,0.0,0.0,0.8784557089,0.2562162484,0.9150580301000001,2.69,0.24,2.7006850983,0.0,0.0,0.0,2.69,0.24,2.7006850983,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 06:00:00,3.5300000000000002,0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,0.37,3.5493379664,0.8792189198,0.2564388516,0.9158530414,0.0,0.0,0.0,0.8792189198,0.2564388516,0.9158530414,2.87096,0.28028000000000003,2.884608847,0.0009600000000000001,0.00028000000000000003,0.001,2.87,0.28,2.8836261894,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 06:30:00,4.43,0.63,4.4745726053,0.0,0.0,0.0,4.43,0.63,4.4745726053,1.1138472333,0.3248721097,1.1602575347,0.0,0.0,0.0,1.1138472333,0.3248721097,1.1602575347,3.38,0.28,3.3915778039,0.0,0.0,0.0,3.38,0.28,3.3915778039,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 07:00:00,4.94,0.47000000000000003,4.9623079308,0.0,0.0,0.0,4.94,0.47000000000000003,4.9623079308,1.2364350276,0.360626883,1.2879531537,0.0,0.0,0.0,1.2364350276,0.360626883,1.2879531537,3.6792800000000003,0.41104,3.7021689859,0.44928,0.13104000000000002,0.468,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 07:30:00,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,5.58,0.6000000000000001,5.6121653575,1.4726298356,0.4295170354,1.5339894121,0.0,0.0,0.0,1.4726298356,0.4295170354,1.5339894121,4.13776,0.36768,4.1540638416,0.43776000000000004,0.12768000000000002,0.456,3.7,0.24,3.7077756135,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 08:00:00,6.13,0.81,6.1832839171,0.0,0.0,0.0,6.13,0.81,6.1832839171,1.6320888623,0.4760259182,1.7000925649,0.0,0.0,0.0,1.6320888623,0.4760259182,1.7000925649,4.462,0.426,4.4822895935,0.192,0.056,0.2,4.27,0.37,4.2860004666,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 08:30:00,6.89,1.6400000000000001,7.0824924991,0.0,0.0,0.0,6.89,1.6400000000000001,7.0824924991,1.6899661852999999,0.49290680400000003,1.760381443,0.0,0.0,0.0,1.6899661852999999,0.49290680400000003,1.760381443,4.85,0.37,4.8640929267,0.0,0.0,0.0,4.85,0.37,4.8640929267,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 09:00:00,7.27,2.1,7.5672253832,0.0,0.0,0.0,7.27,2.1,7.5672253832,1.6394846915999999,0.47818303500000003,1.7077965537000002,0.0,0.0,0.0,1.6394846915999999,0.47818303500000003,1.7077965537000002,5.21,0.45,5.2293976709,0.0,0.0,0.0,5.21,0.45,5.2293976709,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 09:30:00,7.52,2.24,7.8465278946,0.0,0.0,0.0,7.52,2.24,7.8465278946,1.6337920364,0.47652267730000003,1.7018667046,0.0,0.0,0.0,1.6337920364,0.47652267730000003,1.7018667046,5.15,0.5700000000000001,5.1814476742,0.0,0.0,0.0,5.15,0.5700000000000001,5.1814476742,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 10:00:00,7.42,1.97,7.6770632406,0.0,0.0,0.0,7.42,1.97,7.6770632406,1.6352152002,0.47693776670000004,1.7033491668,0.0,0.0,0.0,1.6352152002,0.47693776670000004,1.7033491668,4.95,0.42,4.9677862273,0.0,0.0,0.0,4.95,0.42,4.9677862273,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 10:30:00,6.85,1.37,6.9856567336,0.0,0.0,0.0,6.85,1.37,6.9856567336,1.6309457088000001,0.4756924984,1.69890178,0.0,0.0,0.0,1.6309457088000001,0.4756924984,1.69890178,4.95288,0.56084,4.9845322549,0.00288,0.00084,0.003,4.95,0.56,4.9815760558,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 11:00:00,6.99,1.5,7.1491328145,0.0,0.0,0.0,6.99,1.5,7.1491328145,1.7774532632,0.5184238684,1.8515138159000002,0.0,0.0,0.0,1.7774532632,0.5184238684,1.8515138159000002,4.74488,0.6668400000000001,4.7915093447,0.19488000000000003,0.05684,0.203,4.55,0.61,4.5907080064,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 11:30:00,7.24,1.7000000000000002,7.4369079596,0.0,0.0,0.0,7.24,1.7000000000000002,7.4369079596,1.5472928094,0.4512937361,1.6117633431,0.0,0.0,0.0,1.5472928094,0.4512937361,1.6117633431,4.65832,0.67576,4.7070794342,0.32832,0.09576000000000001,0.342,4.33,0.58,4.3686725673,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 12:00:00,7.08,1.56,7.2498275842,0.0,0.0,0.0,7.08,1.56,7.2498275842,1.7131024489,0.49965488090000004,1.7844817176,0.0,0.0,0.0,1.7131024489,0.49965488090000004,1.7844817176,4.83296,0.6412800000000001,4.8753197228000005,0.07296000000000001,0.02128,0.076,4.76,0.62,4.8002083288,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 12:30:00,7.04,1.52,7.2022218794,0.0,0.0,0.0,7.04,1.52,7.2022218794,1.8049700911,0.5264496099,1.8801771783,0.0,0.0,0.0,1.8049700911,0.5264496099,1.8801771783,4.8896,0.5628000000000001,4.921882973,0.009600000000000001,0.0028,0.01,4.88,0.56,4.9120260586,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 13:00:00,6.77,1.09,6.8571860118,0.0,0.0,0.0,6.77,1.09,6.8571860118,1.6646217648000001,0.48551468140000004,1.733981005,0.0,0.0,0.0,1.6646217648000001,0.48551468140000004,1.733981005,5.28096,0.5302800000000001,5.307516877,0.0009600000000000001,0.00028000000000000003,0.001,5.28,0.53,5.3065337086,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 13:30:00,6.83,0.98,6.8999492752,0.0,0.0,0.0,6.83,0.98,6.8999492752,1.6689870317,0.4867878842,1.738528158,0.0,0.0,0.0,1.6689870317,0.4867878842,1.738528158,5.26,0.53,5.2866340899,0.0,0.0,0.0,5.26,0.53,5.2866340899,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 14:00:00,6.91,1.19,7.0117187622,0.0,0.0,0.0,6.91,1.19,7.0117187622,1.633495731,0.4764362549,1.7015580531,0.0,0.0,0.0,1.633495731,0.4764362549,1.7015580531,5.22,0.61,5.2555209066,0.0,0.0,0.0,5.22,0.61,5.2555209066,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 14:30:00,6.78,1.53,6.9504891914,0.0,0.0,0.0,6.78,1.53,6.9504891914,1.5845863851000002,0.462171029,1.6506108178,0.0,0.0,0.0,1.5845863851000002,0.462171029,1.6506108178,5.08,0.59,5.1141470452,0.0,0.0,0.0,5.08,0.59,5.1141470452,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 15:00:00,7.12,2.16,7.4404300951,0.0,0.0,0.0,7.12,2.16,7.4404300951,1.6358018250000002,0.47710886560000004,1.7039602344,0.0,0.0,0.0,1.6358018250000002,0.47710886560000004,1.7039602344,4.79,0.53,4.819232304,0.0,0.0,0.0,4.79,0.53,4.819232304,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 15:30:00,7.01,1.88,7.2577200277,0.0,0.0,0.0,7.01,1.88,7.2577200277,1.6574811706,0.48343200810000003,1.726542886,0.0,0.0,0.0,1.6574811706,0.48343200810000003,1.726542886,4.44192,0.63056,4.4864528528,0.0019200000000000003,0.0005600000000000001,0.002,4.44,0.63,4.4844732132,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 16:00:00,6.79,1.55,6.9646679749,0.0,0.0,0.0,6.79,1.55,6.9646679749,1.7586293905,0.5129335722,1.8319056151000002,0.0,0.0,0.0,1.7586293905,0.5129335722,1.8319056151000002,4.8,0.61,4.8386051709,0.0,0.0,0.0,4.8,0.61,4.8386051709,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 16:30:00,7.12,1.55,7.2867619695,0.0,0.0,0.0,7.12,1.55,7.2867619695,1.7586293905,0.5129335722,1.8319056151000002,0.0,0.0,0.0,1.7586293905,0.5129335722,1.8319056151000002,4.95,0.55,4.980461826,0.0,0.0,0.0,4.95,0.55,4.980461826,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 17:00:00,6.49,1.03,6.5712251521,0.0,0.0,0.0,6.49,1.03,6.5712251521,1.8685616853,0.5449971582,1.9464184222,0.0,0.0,0.0,1.8685616853,0.5449971582,1.9464184222,5.58,0.5700000000000001,5.6090373505999995,0.0,0.0,0.0,5.58,0.5700000000000001,5.6090373505999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 17:30:00,6.41,0.93,6.4771135547,0.0,0.0,0.0,6.41,0.93,6.4771135547,1.8718000938000001,0.545941694,1.9497917643,0.0,0.0,0.0,1.8718000938000001,0.545941694,1.9497917643,5.45,0.5,5.4728877204,0.0,0.0,0.0,5.45,0.5,5.4728877204,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 18:00:00,6.02,0.45,6.0367955076,0.0,0.0,0.0,6.02,0.45,6.0367955076,1.8864788502,0.5502229980000001,1.9650821357,0.0,0.0,0.0,1.8864788502,0.5502229980000001,1.9650821357,5.18,0.48,5.2021918458,0.0,0.0,0.0,5.18,0.48,5.2021918458,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 18:30:00,5.96,0.76,6.0082609797,0.0,0.0,0.0,5.96,0.76,6.0082609797,1.8881178414000002,0.5507010371000001,1.9667894181,0.0,0.0,0.0,1.8881178414000002,0.5507010371000001,1.9667894181,4.97,0.45,4.9903306504,0.0,0.0,0.0,4.97,0.45,4.9903306504,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 19:00:00,6.08,1.11,6.1804935078,0.0,0.0,0.0,6.08,1.11,6.1804935078,1.7991740117,0.5247590868,1.8741395956,0.0,0.0,0.0,1.7991740117,0.5247590868,1.8741395956,4.8,0.47000000000000003,4.8229555254,0.0,0.0,0.0,4.8,0.47000000000000003,4.8229555254,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 19:30:00,6.083,1.113,6.1839839909,0.0,0.0,0.0,6.083,1.113,6.1839839909,1.7997007420000002,0.5249127164,1.8746882729,0.0,0.0,0.0,1.7997007420000002,0.5249127164,1.8746882729,4.803,0.47300000000000003,4.8262343499,0.0,0.0,0.0,4.803,0.47300000000000003,4.8262343499,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-09-30 20:00:00,5.33,0.30000000000000004,5.3384361006,0.0,0.0,0.0,5.33,0.30000000000000004,5.3384361006,1.7238018671000002,0.5027755446000001,1.7956269449,0.0,0.0,0.0,1.7238018671000002,0.5027755446000001,1.7956269449,4.12,0.47000000000000003,4.1467215966,0.0,0.0,0.0,4.12,0.47000000000000003,4.1467215966,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-09-30 20:30:00,5.09,0.26,5.0966361455,0.0,0.0,0.0,5.09,0.26,5.0966361455,1.6124799964,0.4703066656,1.6796666628999999,0.0,0.0,0.0,1.6124799964,0.4703066656,1.6796666628999999,3.88,0.36,3.8966652409,0.0,0.0,0.0,3.88,0.36,3.8966652409,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 21:00:00,4.89,0.33,4.9011223204,0.0,0.0,0.0,4.89,0.33,4.9011223204,1.5093898289,0.4402387001,1.5722810717,0.0,0.0,0.0,1.5093898289,0.4402387001,1.5722810717,3.93,0.42,3.9523790304,0.0,0.0,0.0,3.93,0.42,3.9523790304,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 21:30:00,4.8100000000000005,1.43,5.0180673571,0.0,0.0,0.0,4.8100000000000005,1.43,5.0180673571,1.5067716331,0.4394750597,1.5695537845,0.0,0.0,0.0,1.5067716331,0.4394750597,1.5695537845,3.91,0.34,3.9247547694,0.0,0.0,0.0,3.91,0.34,3.9247547694,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 22:00:00,4.65,1.15,4.7900939448,0.0,0.0,0.0,4.65,1.15,4.7900939448,1.3427875475,0.391646368,1.3987370286,0.0,0.0,0.0,1.3427875475,0.391646368,1.3987370286,3.7800000000000002,0.27,3.7896305889,0.0,0.0,0.0,3.7800000000000002,0.27,3.7896305889,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 22:30:00,4.43,1.08,4.5597478,0.0,0.0,0.0,4.43,1.08,4.5597478,1.2797125756,0.3732495012,1.3330339329,0.0,0.0,0.0,1.2797125756,0.3732495012,1.3330339329,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 23:00:00,4.28,1.02,4.3998636343,0.0,0.0,0.0,4.28,1.02,4.3998636343,1.128275078,0.3290802311,1.1752865396,0.0,0.0,0.0,1.128275078,0.3290802311,1.1752865396,3.1,0.24,3.1092764432,0.0,0.0,0.0,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-30 23:30:00,4.04,0.89,4.1368707981,0.0,0.0,0.0,4.04,0.89,4.1368707981,1.0343145087,0.301675065,1.0774109465,0.0,0.0,0.0,1.0343145087,0.301675065,1.0774109465,3.08,0.32,3.0965787573,0.0,0.0,0.0,3.08,0.32,3.0965787573,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 00:00:00,3.8,0.81,3.8853699953,0.0,0.0,0.0,3.8,0.81,3.8853699953,0.9303776592,0.2713601506,0.969143395,0.0,0.0,0.0,0.9303776592,0.2713601506,0.969143395,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 00:30:00,3.58,0.78,3.6639868995000002,0.0,0.0,0.0,3.58,0.78,3.6639868995000002,0.8595435431,0.2507002001,0.8953578574000001,0.0,0.0,0.0,0.8595435431,0.2507002001,0.8953578574000001,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 01:00:00,3.29,0.48,3.3248308228,0.0,0.0,0.0,3.29,0.48,3.3248308228,0.8610397025000001,0.2511365799,0.8969163567,0.0,0.0,0.0,0.8610397025000001,0.2511365799,0.8969163567,2.48144,0.24792000000000003,2.4937940573,0.06144000000000001,0.017920000000000002,0.064,2.42,0.23,2.4309051812,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 01:30:00,3.17,0.39,3.1939004368,0.0,0.0,0.0,3.17,0.39,3.1939004368,0.821472623,0.23959618170000002,0.8557006489000001,0.0,0.0,0.0,0.821472623,0.23959618170000002,0.8557006489000001,2.44856,0.35208,2.4737433982,0.41856000000000004,0.12208000000000001,0.436,2.03,0.23,2.0429880078,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 02:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.821472623,0.23959618170000002,0.8557006489000001,0.0,0.0,0.0,0.821472623,0.23959618170000002,0.8557006489000001,2.43352,0.28936,2.4506629307,0.20352,0.05936,0.212,2.23,0.23,2.2418296099,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 02:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.7902849004,0.23049976260000002,0.8232134379,0.0,0.0,0.0,0.7902849004,0.23049976260000002,0.8232134379,2.4512,0.2566,2.4645942871,0.0912,0.026600000000000002,0.095,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 03:00:00,3.47,1.2,3.6716345134,0.0,0.0,0.0,3.47,1.2,3.6716345134,0.7902849004,0.23049976260000002,0.8232134379,0.0,0.0,0.0,0.7902849004,0.23049976260000002,0.8232134379,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 03:30:00,3.5,1.12,3.6748333296,0.0,0.0,0.0,3.5,1.12,3.6748333296,0.7909691298,0.23069932950000002,0.8239261769,0.0,0.0,0.0,0.7909691298,0.23069932950000002,0.8239261769,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 04:00:00,3.43,0.92,3.5512392203000003,0.0,0.0,0.0,3.43,0.92,3.5512392203000003,0.7889164417000001,0.2301006288,0.8217879601,0.0,0.0,0.0,0.7889164417000001,0.2301006288,0.8217879601,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 04:30:00,3.48,0.8200000000000001,3.5753041829,0.0,0.0,0.0,3.48,0.8200000000000001,3.5753041829,0.785495295,0.2291027944,0.8182242656000001,0.0,0.0,0.0,0.785495295,0.2291027944,0.8182242656000001,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 05:00:00,3.84,1.03,3.975738925,0.0,0.0,0.0,3.84,1.03,3.975738925,0.7896006711,0.23030019570000002,0.822500699,0.0,0.0,0.0,0.7896006711,0.23030019570000002,0.822500699,2.52864,0.22252000000000002,2.5384119839,0.00864,0.00252,0.009000000000000001,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 05:30:00,3.38,0.47000000000000003,3.4125210622,0.0,0.0,0.0,3.38,0.47000000000000003,3.4125210622,0.8671754855,0.2529261833,0.9033077974,0.0,0.0,0.0,0.8671754855,0.2529261833,0.9033077974,2.63704,0.23372,2.6473770038,0.047040000000000005,0.013720000000000001,0.049,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 06:00:00,3.51,0.39,3.5316002039,0.0,0.0,0.0,3.51,0.39,3.5316002039,0.9781413574000001,0.2852912292,1.0188972473,0.0,0.0,0.0,0.9781413574000001,0.2852912292,1.0188972473,2.98488,0.24184000000000003,2.9946611161,0.07488,0.021840000000000002,0.078,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 06:30:00,4.21,0.39,4.2280255439,0.0,0.0,0.0,4.21,0.39,4.2280255439,1.0684712711,0.3116374541,1.1129909074,0.0,0.0,0.0,1.0684712711,0.3116374541,1.1129909074,3.47288,0.44084,3.5007478344000003,0.48288000000000003,0.14084000000000002,0.503,2.99,0.30000000000000004,3.0050124792,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 07:00:00,4.85,0.34,4.8619029196,0.0,0.0,0.0,4.85,0.34,4.8619029196,1.2611715398,0.36784169910000003,1.313720354,0.0,0.0,0.0,1.2611715398,0.36784169910000003,1.313720354,3.87824,0.43532000000000004,3.9025951622,0.25824,0.07532000000000001,0.269,3.62,0.36,3.6378565117,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 07:30:00,5.58,0.58,5.6100623882,0.0,0.0,0.0,5.58,0.58,5.6100623882,1.5263319462,0.445180151,1.5899291106,0.0,0.0,0.0,1.5263319462,0.445180151,1.5899291106,4.31728,0.40004,4.3357742792,0.13728,0.040040000000000006,0.14300000000000002,4.18,0.36,4.1954737516,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 08:00:00,6.27,1.09,6.3640395976,0.0,0.0,0.0,6.27,1.09,6.3640395976,1.6641019833000001,0.48536307850000004,1.7334395659,0.0,0.0,0.0,1.6641019833000001,0.48536307850000004,1.7334395659,4.84,0.4,4.8565007979,0.0,0.0,0.0,4.84,0.4,4.8565007979,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 08:30:00,6.96,1.69,7.1622412693,0.0,0.0,0.0,6.96,1.69,7.1622412693,1.6218792958,0.4730481279,1.6894575996999999,0.0,0.0,0.0,1.6218792958,0.4730481279,1.6894575996999999,4.87,0.36,4.8832878269,0.0,0.0,0.0,4.87,0.36,4.8832878269,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 09:00:00,6.75,1.47,6.908212504,0.0,0.0,0.0,6.75,1.47,6.908212504,1.6814423337000002,0.4904206807,1.751502431,0.0,0.0,0.0,1.6814423337000002,0.4904206807,1.751502431,4.93096,0.44028000000000006,4.9505770371,0.0009600000000000001,0.00028000000000000003,0.001,4.93,0.44,4.9495959431,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 09:30:00,6.78,1.34,6.9111504107,0.0,0.0,0.0,6.78,1.34,6.9111504107,1.6402735091,0.47841310680000004,1.7086182386000002,0.0,0.0,0.0,1.6402735091,0.47841310680000004,1.7086182386000002,5.09768,0.54224,5.1264379056,0.007680000000000001,0.0022400000000000002,0.008,5.09,0.54,5.1185642518,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 10:00:00,6.64,1.18,6.7440344009,0.0,0.0,0.0,6.64,1.18,6.7440344009,1.5381534008000002,0.44862807520000003,1.6022431258,0.0,0.0,0.0,1.5381534008000002,0.44862807520000003,1.6022431258,5.11208,0.66644,5.1553374477,0.022080000000000002,0.00644,0.023,5.09,0.66,5.1326114211,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 10:30:00,6.53,1.15,6.6304901780000005,0.0,0.0,0.0,6.53,1.15,6.6304901780000005,1.4433365055,0.4209731474,1.5034755266,0.0,0.0,0.0,1.4433365055,0.4209731474,1.5034755266,4.65976,0.77368,4.7235520533,0.38976000000000005,0.11368,0.406,4.27,0.66,4.3207059608,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 11:00:00,6.95,2.16,7.2779186585,0.0,0.0,0.0,6.95,2.16,7.2779186585,1.3951137169,0.4069081674,1.4532434551,0.0,0.0,0.0,1.3951137169,0.4069081674,1.4532434551,4.56512,0.70816,4.6197198183,0.16512000000000002,0.04816,0.17200000000000001,4.4,0.66,4.4492246516,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 11:30:00,6.84,2.16,7.1729491843,0.0,0.0,0.0,6.84,2.16,7.1729491843,1.4367248381,0.4190447444,1.496588373,0.0,0.0,0.0,1.4367248381,0.4190447444,1.496588373,4.5781600000000005,0.67988,4.6283675092,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.51,0.66,4.5580368581,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 12:00:00,6.89,2.16,7.2206440156,0.0,0.0,0.0,6.89,2.16,7.2206440156,1.4527110296,0.42370738360000004,1.5132406558,0.0,0.0,0.0,1.4527110296,0.42370738360000004,1.5132406558,4.85816,0.67988,4.9055025634,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.79,0.66,4.8352559395,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 12:30:00,6.99,2.12,7.3044164722,0.0,0.0,0.0,6.99,2.12,7.3044164722,1.5141365349,0.441623156,1.5772255572,0.0,0.0,0.0,1.5141365349,0.441623156,1.5772255572,4.9164,0.5852,4.9511057351000005,0.0864,0.0252,0.09,4.83,0.56,4.8623553963,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 13:00:00,6.6,1.58,6.7864865726,0.0,0.0,0.0,6.6,1.58,6.7864865726,1.3853190111,0.40405137830000004,1.4430406366000001,0.0,0.0,0.0,1.3853190111,0.40405137830000004,1.4430406366000001,4.95416,0.69288,5.0023778346,0.044160000000000005,0.01288,0.046,4.91,0.68,4.9568639279,0.0,0.0,0.0,0.0,0.0,0.0
