Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-01 13:30:00,6.24,0.96,6.3134142902,0.0,0.0,0.0,6.24,0.96,6.3134142902,1.4031523725000001,0.40925277530000004,1.4616170547,0.0,0.0,0.0,1.4031523725000001,0.40925277530000004,1.4616170547,4.91512,0.6931600000000001,4.9637561785,0.04512,0.013160000000000002,0.047,4.87,0.68,4.9172451637000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 14:00:00,6.54,1.52,6.7143130699,0.0,0.0,0.0,6.54,1.52,6.7143130699,1.4043778331,0.40961020130000003,1.4628935762,0.0,0.0,0.0,1.4043778331,0.40961020130000003,1.4628935762,4.87072,0.7389600000000001,4.9264566577,0.030720000000000004,0.008960000000000001,0.032,4.84,0.73,4.894742077,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 14:30:00,6.6,1.5899999999999999,6.7888216945,0.0,0.0,0.0,6.6,1.5899999999999999,6.7888216945,1.340458341,0.3909670161,1.3963107719,0.0,0.0,0.0,1.340458341,0.3909670161,1.3963107719,4.76936,0.74148,4.8266538513,0.039360000000000006,0.01148,0.041,4.73,0.73,4.7860004179,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 15:00:00,6.11,1.4100000000000001,6.2705821101,0.0,0.0,0.0,6.11,1.4100000000000001,6.2705821101,1.224876623,0.3572556817,1.2759131489,0.0,0.0,0.0,1.224876623,0.3572556817,1.2759131489,4.35952,0.64736,4.4073222709,0.05952,0.01736,0.062,4.3,0.63,4.3459061196,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 15:30:00,5.98,0.98,6.0597689725,0.0,0.0,0.0,5.98,0.98,6.0597689725,1.305099563,0.3806540392,1.3594787114,0.0,0.0,0.0,1.305099563,0.3806540392,1.3594787114,4.08296,0.62128,4.1299577722,0.31296,0.09128000000000001,0.326,3.77,0.53,3.807072366,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 16:00:00,5.98,0.91,6.0488428645,0.0,0.0,0.0,5.98,0.91,6.0488428645,1.4070628721,0.4103933377,1.4656904918,0.0,0.0,0.0,1.4070628721,0.4103933377,1.4656904918,4.11704,0.48372000000000004,4.1453592607,0.047040000000000005,0.013720000000000001,0.049,4.07,0.47000000000000003,4.0970477176,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 16:30:00,6.03,0.81,6.0841597612,0.0,0.0,0.0,6.03,0.81,6.0841597612,1.4375341075999999,0.4192807814,1.4974313621,0.0,0.0,0.0,1.4375341075999999,0.4192807814,1.4974313621,4.37,0.33,4.3824422415,0.0,0.0,0.0,4.37,0.33,4.3824422415,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 17:00:00,5.85,0.56,5.8767422948,0.0,0.0,0.0,5.85,0.56,5.8767422948,1.6012193937,0.46702232320000003,1.6679368685,0.0,0.0,0.0,1.6012193937,0.46702232320000003,1.6679368685,4.66,0.25,4.6667011903,0.0,0.0,0.0,4.66,0.25,4.6667011903,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 17:30:00,5.75,0.51,5.7725730831,0.0,0.0,0.0,5.75,0.51,5.7725730831,1.6736166788,0.488138198,1.743350707,0.0,0.0,0.0,1.6736166788,0.488138198,1.743350707,4.66,0.31,4.6702997762,0.0,0.0,0.0,4.66,0.31,4.6702997762,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 18:00:00,5.71,0.45,5.7277046013,0.0,0.0,0.0,5.71,0.45,5.7277046013,1.6707035078999999,0.48728852310000004,1.740316154,0.0,0.0,0.0,1.6707035078999999,0.48728852310000004,1.740316154,4.52,0.23,4.5258479868,0.0,0.0,0.0,4.52,0.23,4.5258479868,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 18:30:00,5.65,0.4,5.6641415943,0.0,0.0,0.0,5.65,0.4,5.6641415943,1.7038887145000001,0.4969675417,1.7748840775999999,0.0,0.0,0.0,1.7038887145000001,0.4969675417,1.7748840775999999,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 19:00:00,5.69,0.35000000000000003,5.7007543361,0.0,0.0,0.0,5.69,0.35000000000000003,5.7007543361,1.7038887145000001,0.4969675417,1.7748840775999999,0.0,0.0,0.0,1.7038887145000001,0.4969675417,1.7748840775999999,4.35,0.27,4.3583712554,0.0,0.0,0.0,4.35,0.27,4.3583712554,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 19:30:00,5.63,0.34,5.6402570863,0.0,0.0,0.0,5.63,0.34,5.6402570863,1.7915976058,0.5225493017,1.8662475061000001,0.0,0.0,0.0,1.7915976058,0.5225493017,1.8662475061000001,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 20:00:00,5.33,0.27,5.3368342676000005,0.0,0.0,0.0,5.33,0.27,5.3368342676000005,1.7405068736,0.5076478381,1.8130279933,0.0,0.0,0.0,1.7405068736,0.5076478381,1.8130279933,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 20:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,1.709830785,0.4987006456,1.7810737344,0.0,0.0,0.0,1.709830785,0.4987006456,1.7810737344,4.14,0.24,4.146950687,0.0,0.0,0.0,4.14,0.24,4.146950687,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 21:00:00,4.83,0.22,4.8350077558999995,0.0,0.0,0.0,4.83,0.22,4.8350077558999995,1.5475405619,0.45136599720000004,1.6120214187,0.0,0.0,0.0,1.5475405619,0.45136599720000004,1.6120214187,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 21:30:00,4.54,0.22,4.5453272709,0.0,0.0,0.0,4.54,0.22,4.5453272709,1.4831377029000001,0.43258183,1.5449351072000002,0.0,0.0,0.0,1.4831377029000001,0.43258183,1.5449351072000002,3.51,0.28,3.5211503802,0.0,0.0,0.0,3.51,0.28,3.5211503802,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 22:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.3421808032,0.39146940090000004,1.3981050033,0.0,0.0,0.0,1.3421808032,0.39146940090000004,1.3981050033,3.02312,0.30716000000000004,3.0386842218,0.09312000000000001,0.027160000000000004,0.097,2.93,0.28,2.9433484333,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 22:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2919824789,0.376828223,1.3458150822000001,0.0,0.0,0.0,1.2919824789,0.376828223,1.3458150822000001,2.85672,0.24196,2.8669485172,0.00672,0.0019600000000000004,0.007,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 23:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.1381339666,0.3319557403,1.1855562152,0.0,0.0,0.0,1.1381339666,0.3319557403,1.1855562152,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-01 23:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.0282455689,0.2999049576,1.0710891343,0.0,0.0,0.0,1.0282455689,0.2999049576,1.0710891343,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 00:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9669914951,0.2820391861,1.0072828074,0.0,0.0,0.0,0.9669914951,0.2820391861,1.0072828074,2.88,0.30000000000000004,2.8955828429,0.0,0.0,0.0,2.88,0.30000000000000004,2.8955828429,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 00:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.8828583881000001,0.2575003632,0.9196441542,0.0,0.0,0.0,0.8828583881000001,0.2575003632,0.9196441542,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 01:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8836247582000001,0.2577238878,0.9204424564,0.0,0.0,0.0,0.8836247582000001,0.2577238878,0.9204424564,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 01:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8851574984,0.258170937,0.9220390609,0.0,0.0,0.0,0.8851574984,0.258170937,0.9220390609,2.65,0.29,2.6658206991,0.0,0.0,0.0,2.65,0.29,2.6658206991,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 02:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8500123862000001,0.24792027930000002,0.885429569,0.0,0.0,0.0,0.8500123862000001,0.24792027930000002,0.885429569,2.54,0.31,2.5588473968,0.0,0.0,0.0,2.54,0.31,2.5588473968,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 02:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8271584608,0.24125455110000002,0.8616233967,0.0,0.0,0.0,0.8271584608,0.24125455110000002,0.8616233967,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 03:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8015410137000001,0.2337827956,0.8349385559,0.0,0.0,0.0,0.8015410137000001,0.2337827956,0.8349385559,2.38,0.0,2.38,0.0,0.0,0.0,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 03:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8022343882,0.2339850299,0.8356608211000001,0.0,0.0,0.0,0.8022343882,0.2339850299,0.8356608211000001,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 04:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8029277628,0.2341872642,0.8363830863,0.0,0.0,0.0,0.8029277628,0.2341872642,0.8363830863,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 04:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8001542645,0.2333783271,0.8334940255000001,0.0,0.0,0.0,0.8001542645,0.2333783271,0.8334940255000001,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 05:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8001542645,0.2333783271,0.8334940255000001,0.0,0.0,0.0,0.8001542645,0.2333783271,0.8334940255000001,2.33224,-0.20768,2.3414684280999998,0.04224000000000001,0.012320000000000001,0.044,2.29,-0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 05:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.8723230851,0.25442756650000004,0.9086698803000001,0.0,0.0,0.0,0.8723230851,0.25442756650000004,0.9086698803000001,2.45168,0.00924,2.451697412,0.03168,0.00924,0.033,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 06:00:00,3.4,0.27,3.4107037397,0.0,0.0,0.0,3.4,0.27,3.4107037397,0.9661506329,0.2817939346,1.0064069093,0.0,0.0,0.0,0.9661506329,0.2817939346,1.0064069093,2.78672,0.22196000000000002,2.7955454924,0.00672,0.0019600000000000004,0.007,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 06:30:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.0290067844,0.3001269788,1.0718820671,0.0,0.0,0.0,1.0290067844,0.3001269788,1.0718820671,3.21224,0.30232000000000003,3.2264350606,0.28224000000000005,0.08232,0.294,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 07:00:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.1893272917,0.3468871267,1.2388825955,0.0,0.0,0.0,1.1893272917,0.3468871267,1.2388825955,3.60432,0.27376,3.6147015368,0.18432,0.05376,0.192,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 07:30:00,5.59,0.51,5.6132165467,0.0,0.0,0.0,5.59,0.51,5.6132165467,1.4678550288,0.42812438340000003,1.529015655,0.0,0.0,0.0,1.4678550288,0.42812438340000003,1.529015655,4.10432,0.30876000000000003,4.1159173218,0.06432,0.018760000000000002,0.067,4.04,0.29,4.0503950425,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 08:00:00,5.99,0.65,6.0251638982,0.0,0.0,0.0,5.99,0.65,6.0251638982,1.6758529365000001,0.48879043980000003,1.7456801422,0.0,0.0,0.0,1.6758529365000001,0.48879043980000003,1.7456801422,4.76,0.26,4.7670955518,0.0,0.0,0.0,4.76,0.26,4.7670955518,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 08:30:00,6.5,0.8300000000000001,6.5527780368,0.0,0.0,0.0,6.5,0.8300000000000001,6.5527780368,1.8323169841,0.534425787,1.9086635251000001,0.0,0.0,0.0,1.8323169841,0.534425787,1.9086635251000001,5.11,0.4,5.1256316684,0.0,0.0,0.0,5.11,0.4,5.1256316684,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 09:00:00,6.63,0.92,6.6935267236,0.0,0.0,0.0,6.63,0.92,6.6935267236,1.7900437484,0.5220960933000001,1.8646289046,0.0,0.0,0.0,1.7900437484,0.5220960933000001,1.8646289046,5.44,0.6000000000000001,5.4729882149,0.0,0.0,0.0,5.44,0.6000000000000001,5.4729882149,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 09:30:00,6.78,0.9500000000000001,6.8462325406,0.0,0.0,0.0,6.78,0.9500000000000001,6.8462325406,1.8328151496,0.5345710853,1.9091824475,0.0,0.0,0.0,1.8328151496,0.5345710853,1.9091824475,5.72,0.62,5.7535032806,0.0,0.0,0.0,5.72,0.62,5.7535032806,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 10:00:00,7.0,1.07,7.0813063767,0.0,0.0,0.0,7.0,1.07,7.0813063767,1.8360109912,0.5355032058,1.9125114492000002,0.0,0.0,0.0,1.8360109912,0.5355032058,1.9125114492000002,6.08,0.6900000000000001,6.1190277005,0.0,0.0,0.0,6.08,0.6900000000000001,6.1190277005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 10:30:00,6.98,0.98,7.0484608249,0.0,0.0,0.0,6.98,0.98,7.0484608249,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,6.08,0.66,6.1157174559,0.0,0.0,0.0,6.08,0.66,6.1157174559,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 11:00:00,6.9,1.02,6.9749838709,0.0,0.0,0.0,6.9,1.02,6.9749838709,1.8328151496,0.5345710853,1.9091824475,0.0,0.0,0.0,1.8328151496,0.5345710853,1.9091824475,6.18,0.8,6.2315648115,0.0,0.0,0.0,6.18,0.8,6.2315648115,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 11:30:00,7.1,1.05,7.1772209106,0.0,0.0,0.0,7.1,1.05,7.1772209106,1.8747734569,0.5468089249,1.9528890176,0.0,0.0,0.0,1.8747734569,0.5468089249,1.9528890176,6.09,0.8200000000000001,6.1449572822,0.0,0.0,0.0,6.09,0.8200000000000001,6.1449572822,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 12:00:00,7.17,1.05,7.2464750051,0.0,0.0,0.0,7.17,1.05,7.2464750051,1.8954282043,0.5528332263,1.9744043795000001,0.0,0.0,0.0,1.8954282043,0.5528332263,1.9744043795000001,5.79,0.77,5.8409759459,0.0,0.0,0.0,5.79,0.77,5.8409759459,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 12:30:00,7.17,1.05,7.2464750051,0.0,0.0,0.0,7.17,1.05,7.2464750051,1.8970778372,0.5533143692,1.9761227471,0.0,0.0,0.0,1.8970778372,0.5533143692,1.9761227471,5.37,0.8300000000000001,5.433764809,0.0,0.0,0.0,5.37,0.8300000000000001,5.433764809,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 13:00:00,7.05,1.01,7.1219800618,0.0,0.0,0.0,7.05,1.01,7.1219800618,1.8756613754,0.5470679012,1.9538139327000001,0.0,0.0,0.0,1.8756613754,0.5470679012,1.9538139327000001,5.11,0.64,5.1499223295,0.0,0.0,0.0,5.11,0.64,5.1499223295,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 13:30:00,6.91,0.88,6.9658093571,0.0,0.0,0.0,6.91,0.88,6.9658093571,1.8188926204,0.5305103476,1.8946798129,0.0,0.0,0.0,1.8188926204,0.5305103476,1.8946798129,5.22,0.68,5.2641048622,0.0,0.0,0.0,5.22,0.68,5.2641048622,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 14:00:00,6.74,0.8300000000000001,6.7909130461,0.0,0.0,0.0,6.74,0.8300000000000001,6.7909130461,1.7379841208,0.5069120352,1.8104001258,0.0,0.0,0.0,1.7379841208,0.5069120352,1.8104001258,5.45,0.53,5.4757099996,0.0,0.0,0.0,5.45,0.53,5.4757099996,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 14:30:00,6.5600000000000005,0.75,6.6027342821,0.0,0.0,0.0,6.5600000000000005,0.75,6.6027342821,1.6249953244,0.4739569696,1.692703463,0.0,0.0,0.0,1.6249953244,0.4739569696,1.692703463,5.45,0.52,5.4747511359,0.0,0.0,0.0,5.45,0.52,5.4747511359,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 15:00:00,6.43,0.67,6.4648124489,0.0,0.0,0.0,6.43,0.67,6.4648124489,1.5840533014,0.4620155463,1.6500555223000002,0.0,0.0,0.0,1.5840533014,0.4620155463,1.6500555223000002,5.24,0.55,5.2687854388,0.0,0.0,0.0,5.24,0.55,5.2687854388,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 15:30:00,6.27,0.51,6.2907074324,0.0,0.0,0.0,6.27,0.51,6.2907074324,1.6375183012,0.4776095045,1.7057482304,0.0,0.0,0.0,1.6375183012,0.4776095045,1.7057482304,4.94,0.42,4.9578221025,0.0,0.0,0.0,4.94,0.42,4.9578221025,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 16:00:00,6.09,0.39,6.1024749078,0.0,0.0,0.0,6.09,0.39,6.1024749078,1.7546148016,0.5117626505,1.8277237516,0.0,0.0,0.0,1.7546148016,0.5117626505,1.8277237516,5.13,0.4,5.145570911,0.0,0.0,0.0,5.13,0.4,5.145570911,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 16:30:00,6.02,0.34,6.0295936845,0.0,0.0,0.0,6.02,0.34,6.0295936845,1.8173068378,0.5300478277,1.893027956,0.0,0.0,0.0,1.8173068378,0.5300478277,1.893027956,5.2,0.38,5.2138661279,0.0,0.0,0.0,5.2,0.38,5.2138661279,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 17:00:00,5.97,0.34,5.9796739042,0.0,0.0,0.0,5.97,0.34,5.9796739042,1.8951249153,0.5527447670000001,1.9740884534,0.0,0.0,0.0,1.8951249153,0.5527447670000001,1.9740884534,5.04,0.45,5.0600494069,0.0,0.0,0.0,5.04,0.45,5.0600494069,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 17:30:00,5.92,0.29,5.9270987844,0.0,0.0,0.0,5.92,0.29,5.9270987844,1.9304635738,0.5630518757,2.0108995561,0.0,0.0,0.0,1.9304635738,0.5630518757,2.0108995561,4.47,0.45,4.4925939055,0.0,0.0,0.0,4.47,0.45,4.4925939055,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 18:00:00,5.8100000000000005,0.27,5.8162702826,0.0,0.0,0.0,5.8100000000000005,0.27,5.8162702826,1.9304635738,0.5630518757,2.0108995561,0.0,0.0,0.0,1.9304635738,0.5630518757,2.0108995561,4.76,0.42,4.7784934864,0.0,0.0,0.0,4.76,0.42,4.7784934864,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 18:30:00,5.77,0.24,5.7749891775,0.0,0.0,0.0,5.77,0.24,5.7749891775,1.9287805193,0.5625609848,2.0091463742,0.0,0.0,0.0,1.9287805193,0.5625609848,2.0091463742,5.07,0.4,5.0857546146,0.0,0.0,0.0,5.07,0.4,5.0857546146,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 19:00:00,5.54,0.24,5.5451961192,0.0,0.0,0.0,5.54,0.24,5.5451961192,1.9113400701,0.5574741871000001,1.9909792397000001,0.0,0.0,0.0,1.9113400701,0.5574741871000001,1.9909792397000001,5.16,0.4,5.175480654,0.0,0.0,0.0,5.16,0.4,5.175480654,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 19:30:00,5.29,0.24,5.2954414358,0.0,0.0,0.0,5.29,0.24,5.2954414358,1.9775721411,0.5767918745,2.0599709803,0.0,0.0,0.0,1.9775721411,0.5767918745,2.0599709803,5.13,0.46,5.1505824913,0.0,0.0,0.0,5.13,0.46,5.1505824913,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 20:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.8226423301999999,0.531604013,1.8985857607,0.0,0.0,0.0,1.8226423301999999,0.531604013,1.8985857607,4.78,0.37,4.7942986974,0.0,0.0,0.0,4.78,0.37,4.7942986974,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 20:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.7012701863,0.4962038043,1.7721564440000002,0.0,0.0,0.0,1.7012701863,0.4962038043,1.7721564440000002,4.55,0.37,4.5650191675,0.0,0.0,0.0,4.55,0.37,4.5650191675,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 21:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.5764644248000002,0.4598021239,1.6421504425,0.0,0.0,0.0,1.5764644248000002,0.4598021239,1.6421504425,4.41,0.39,4.4272113119,0.0,0.0,0.0,4.41,0.39,4.4272113119,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 21:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.4389185289,0.4196845709,1.4988734676,0.0,0.0,0.0,1.4389185289,0.4196845709,1.4988734676,3.64,0.28,3.6507533469,0.0,0.0,0.0,3.64,0.28,3.6507533469,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 22:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.3392937377,0.3906273402,1.3950976435,0.0,0.0,0.0,1.3392937377,0.3906273402,1.3950976435,3.35,0.33,3.3662144911,0.0,0.0,0.0,3.35,0.33,3.3662144911,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 22:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.3136205878,0.3831393381,1.3683547790000001,0.0,0.0,0.0,1.3136205878,0.3831393381,1.3683547790000001,3.07,0.25,3.0801623334,0.0,0.0,0.0,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 23:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.2121344933,0.35353922720000003,1.2626400972,0.0,0.0,0.0,1.2121344933,0.35353922720000003,1.2626400972,3.38,0.31,3.3941862059,0.0,0.0,0.0,3.38,0.31,3.3941862059,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-02 23:30:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,1.1121448907,0.3243755931,1.1584842611,0.0,0.0,0.0,1.1121448907,0.3243755931,1.1584842611,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 00:00:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,0.9721211368,0.2835353316,1.0126261841,0.0,0.0,0.0,0.9721211368,0.2835353316,1.0126261841,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 00:30:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,0.8876089184,0.2588859345,0.9245926234,0.0,0.0,0.0,0.8876089184,0.2588859345,0.9245926234,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 01:00:00,2.9699999999999998,-0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,-0.22,2.9781370015,0.8717708796,0.2542665065,0.9080946662,0.0,0.0,0.0,0.8717708796,0.2542665065,0.9080946662,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 01:30:00,2.9699999999999998,-0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,-0.22,2.9781370015,0.8679772726,0.2531600378,0.9041429923000001,0.0,0.0,0.0,0.8679772726,0.2531600378,0.9041429923000001,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 02:00:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,0.8694947154,0.2536026253,0.9057236619000001,0.0,0.0,0.0,0.8694947154,0.2536026253,0.9057236619000001,2.43,0.29,2.4472433471,0.0,0.0,0.0,2.43,0.29,2.4472433471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 02:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8468188725,0.2469888378,0.8821029922,0.0,0.0,0.0,0.8468188725,0.2469888378,0.8821029922,2.43,0.23,2.440860504,0.0,0.0,0.0,2.43,0.23,2.440860504,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 03:00:00,3.02,-0.22,3.028002642,0.0,0.0,0.0,3.02,-0.22,3.028002642,0.8482967414,0.2474198829,0.8836424390000001,0.0,0.0,0.0,0.8482967414,0.2474198829,0.8836424390000001,2.61,0.27,2.6239283527,0.0,0.0,0.0,2.61,0.27,2.6239283527,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 03:30:00,2.96,-0.22,2.9681644159,0.0,0.0,0.0,2.96,-0.22,2.9681644159,0.8082107118,0.2357281243,0.8418861581,0.0,0.0,0.0,0.8082107118,0.2357281243,0.8418861581,2.75,0.22,2.7587859649,0.0,0.0,0.0,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 04:00:00,2.93,-0.22,2.9382477772,0.0,0.0,0.0,2.93,-0.22,2.9382477772,0.833369401,0.24306607530000002,0.8680931260000001,0.0,0.0,0.0,0.833369401,0.24306607530000002,0.8680931260000001,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 04:30:00,2.93,-0.22,2.9382477772,0.0,0.0,0.0,2.93,-0.22,2.9382477772,0.833369401,0.24306607530000002,0.8680931260000001,0.0,0.0,0.0,0.833369401,0.24306607530000002,0.8680931260000001,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 05:00:00,2.93,-0.22,2.9382477772,0.0,0.0,0.0,2.93,-0.22,2.9382477772,0.8035652684,0.2343732033,0.8370471545,0.0,0.0,0.0,0.8035652684,0.2343732033,0.8370471545,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 05:30:00,2.91,-0.22,2.9183043022,0.0,0.0,0.0,2.91,-0.22,2.9183043022,0.8419667469000001,0.2455736345,0.8770486947,0.0,0.0,0.0,0.8419667469000001,0.2455736345,0.8770486947,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 06:00:00,2.9699999999999998,-0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,-0.22,2.9781370015,0.8397684004,0.2449324501,0.8747587504000001,0.0,0.0,0.0,0.8397684004,0.2449324501,0.8747587504000001,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 06:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.8855369423,0.2582816082,0.9224343149,0.0,0.0,0.0,0.8855369423,0.2582816082,0.9224343149,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 07:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.9940304433,0.28992554600000003,1.0354483784,0.0,0.0,0.0,0.9940304433,0.28992554600000003,1.0354483784,2.7800000000000002,0.26,2.792131802,0.0,0.0,0.0,2.7800000000000002,0.26,2.792131802,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 07:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.1219292872,0.3272293754,1.1686763409,0.0,0.0,0.0,1.1219292872,0.3272293754,1.1686763409,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 08:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.1903641943,0.3471895567,1.2399627024,0.0,0.0,0.0,1.1903641943,0.3471895567,1.2399627024,3.48,0.31,3.4937801877,0.0,0.0,0.0,3.48,0.31,3.4937801877,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 08:30:00,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,4.39,0.23,4.3960209281000004,1.3714275757,0.39999970960000003,1.4285703913,0.0,0.0,0.0,1.3714275757,0.39999970960000003,1.4285703913,4.15,0.34,4.1639044177,0.0,0.0,0.0,4.15,0.34,4.1639044177,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 09:00:00,4.58,0.23,4.5857714727,0.0,0.0,0.0,4.58,0.23,4.5857714727,1.5327309455,0.44704652580000004,1.5965947349,0.0,0.0,0.0,1.5327309455,0.44704652580000004,1.5965947349,4.05,0.37,4.0668661153,0.0,0.0,0.0,4.05,0.37,4.0668661153,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 09:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.5914642619000001,0.4641770764,1.6577752728,0.0,0.0,0.0,1.5914642619000001,0.4641770764,1.6577752728,4.37,0.37,4.3856356438,0.0,0.0,0.0,4.37,0.37,4.3856356438,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 10:00:00,5.06,0.27,5.067198437,0.0,0.0,0.0,5.06,0.27,5.067198437,1.6574791752,0.4834314261,1.7265408075000002,0.0,0.0,0.0,1.6574791752,0.4834314261,1.7265408075000002,4.14,0.38,4.1574030355,0.0,0.0,0.0,4.14,0.38,4.1574030355,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 10:30:00,5.14,0.27,5.1470865545,0.0,0.0,0.0,5.14,0.27,5.1470865545,1.7083452674,0.4982673697,1.7795263202,0.0,0.0,0.0,1.7083452674,0.4982673697,1.7795263202,4.26,0.33,4.2727625724,0.0,0.0,0.0,4.26,0.33,4.2727625724,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 11:00:00,5.28,0.27,5.286898902,0.0,0.0,0.0,5.28,0.27,5.286898902,1.7113163026,0.49913392160000003,1.7826211486,0.0,0.0,0.0,1.7113163026,0.49913392160000003,1.7826211486,4.0,0.52,4.0336583891,0.0,0.0,0.0,4.0,0.52,4.0336583891,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 11:30:00,5.16,0.23,5.1651234254,0.0,0.0,0.0,5.16,0.23,5.1651234254,1.6645562517,0.4854955734,1.7339127622000001,0.0,0.0,0.0,1.6645562517,0.4854955734,1.7339127622000001,4.09,0.52,4.1229237199,0.0,0.0,0.0,4.09,0.52,4.1229237199,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 12:00:00,5.16,0.23,5.1651234254,0.0,0.0,0.0,5.16,0.23,5.1651234254,1.7769564279,0.5182789581,1.8509962791,0.0,0.0,0.0,1.7769564279,0.5182789581,1.8509962791,4.06,0.47000000000000003,4.0871138961,0.0,0.0,0.0,4.06,0.47000000000000003,4.0871138961,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 12:30:00,5.23,0.23,5.2350549185,0.0,0.0,0.0,5.23,0.23,5.2350549185,1.756145879,0.5122092147,1.829318624,0.0,0.0,0.0,1.756145879,0.5122092147,1.829318624,4.63,0.44,4.6508601355,0.0,0.0,0.0,4.63,0.44,4.6508601355,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 13:00:00,5.18,0.23,5.1851036634,0.0,0.0,0.0,5.18,0.23,5.1851036634,1.7397050864999999,0.5074139836,1.8121927984,0.0,0.0,0.0,1.7397050864999999,0.5074139836,1.8121927984,4.49,0.44,4.5115075086,0.0,0.0,0.0,4.49,0.44,4.5115075086,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 13:30:00,4.89,0.23,4.8954060097,0.0,0.0,0.0,4.89,0.23,4.8954060097,1.7064314205,0.4977091643,1.7775327296999999,0.0,0.0,0.0,1.7064314205,0.4977091643,1.7775327296999999,4.67,0.41000000000000003,4.6879633104,0.0,0.0,0.0,4.67,0.41000000000000003,4.6879633104,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 14:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.6162305377,0.47140057350000003,1.6835734767,0.0,0.0,0.0,1.6162305377,0.47140057350000003,1.6835734767,4.61,0.35000000000000003,4.623267243,0.0,0.0,0.0,4.61,0.35000000000000003,4.623267243,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 14:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.5513433141,0.4524751333,1.6159826189,0.0,0.0,0.0,1.5513433141,0.4524751333,1.6159826189,4.5,0.30000000000000004,4.5099889135,0.0,0.0,0.0,4.5,0.30000000000000004,4.5099889135,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 15:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.5718153233,0.458446136,1.6373076283999999,0.0,0.0,0.0,1.5718153233,0.458446136,1.6373076283999999,4.3,0.34,4.3134209162,0.0,0.0,0.0,4.3,0.34,4.3134209162,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 15:30:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.5921716037,0.46438338440000004,1.6585120872,0.0,0.0,0.0,1.5921716037,0.46438338440000004,1.6585120872,3.8,0.34,3.8151802054,0.0,0.0,0.0,3.8,0.34,3.8151802054,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 16:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.554245677,0.4533216558,1.6190059135000001,0.0,0.0,0.0,1.554245677,0.4533216558,1.6190059135000001,4.02,0.37,4.036991454,0.0,0.0,0.0,4.02,0.37,4.036991454,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 16:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,1.6179860889,0.4719126093,1.6854021760000002,0.0,0.0,0.0,1.6179860889,0.4719126093,1.6854021760000002,4.02,0.37,4.036991454,0.0,0.0,0.0,4.02,0.37,4.036991454,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 17:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.7145272754,0.5000704553,1.7859659119,0.0,0.0,0.0,1.7145272754,0.5000704553,1.7859659119,4.53,0.28,4.5386451723,0.0,0.0,0.0,4.53,0.28,4.5386451723,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 17:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.7958900434,0.5238012627,1.8707187952000002,0.0,0.0,0.0,1.7958900434,0.5238012627,1.8707187952000002,4.65,0.24,4.6561894291,0.0,0.0,0.0,4.65,0.24,4.6561894291,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 18:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.7974530461,0.5242571384,1.872346923,0.0,0.0,0.0,1.7974530461,0.5242571384,1.872346923,4.63,0.24,4.6362161296,0.0,0.0,0.0,4.63,0.24,4.6362161296,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 18:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.7927640381,0.5228895111,1.8674625397,0.0,0.0,0.0,1.7927640381,0.5228895111,1.8674625397,4.63,0.30000000000000004,4.6397090426,0.0,0.0,0.0,4.63,0.30000000000000004,4.6397090426,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 19:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.7927640381,0.5228895111,1.8674625397,0.0,0.0,0.0,1.7927640381,0.5228895111,1.8674625397,4.69,0.35000000000000003,4.703041569,0.0,0.0,0.0,4.69,0.35000000000000003,4.703041569,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 19:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.7347533611000001,0.5059697303,1.8070347511,0.0,0.0,0.0,1.7347533611000001,0.5059697303,1.8070347511,4.5,0.31,4.5106651394,0.0,0.0,0.0,4.5,0.31,4.5106651394,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 20:00:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,1.6283235224000001,0.474927694,1.6961703359,0.0,0.0,0.0,1.6283235224000001,0.474927694,1.6961703359,4.41,0.38,4.4263416045,0.0,0.0,0.0,4.41,0.38,4.4263416045,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 20:30:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,1.5163576614,0.44227098460000003,1.5795392306,0.0,0.0,0.0,1.5163576614,0.44227098460000003,1.5795392306,3.7199999999999998,0.31,3.7328943194,0.0,0.0,0.0,3.7199999999999998,0.31,3.7328943194,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 21:00:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,1.4654865809,0.42743358610000004,1.5265485218000001,0.0,0.0,0.0,1.4654865809,0.42743358610000004,1.5265485218000001,3.8,0.38,3.818952736,0.0,0.0,0.0,3.8,0.38,3.818952736,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 21:30:00,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,1.3609695915,0.3969494642,1.4176766578,0.0,0.0,0.0,1.3609695915,0.3969494642,1.4176766578,3.9,0.29,3.9107671882,0.0,0.0,0.0,3.9,0.29,3.9107671882,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 22:00:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,1.2753025802,0.3719632526,1.3284401878,0.0,0.0,0.0,1.2753025802,0.3719632526,1.3284401878,4.0,0.33,4.013589416,0.0,0.0,0.0,4.0,0.33,4.013589416,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 22:30:00,3.6,-0.25,3.6086701152,0.0,0.0,0.0,3.6,-0.25,3.6086701152,1.2092512522,0.3526982819,1.2596367211000001,0.0,0.0,0.0,1.2092512522,0.3526982819,1.2596367211000001,3.86,0.25,3.8680873827,0.0,0.0,0.0,3.86,0.25,3.8680873827,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 23:00:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,1.1329690742,0.3304493133,1.180176119,0.0,0.0,0.0,1.1329690742,0.3304493133,1.180176119,3.88,0.34,3.8948684188,0.0,0.0,0.0,3.88,0.34,3.8948684188,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-03 23:30:00,3.23,-0.27,3.2412651851,0.0,0.0,0.0,3.23,-0.27,3.2412651851,1.055403405,0.30782599310000003,1.0993785469,0.0,0.0,0.0,1.055403405,0.30782599310000003,1.0993785469,3.68,0.24,3.6878177829,0.0,0.0,0.0,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 00:00:00,3.08,-0.27,3.0918117666,0.0,0.0,0.0,3.08,-0.27,3.0918117666,0.9766854371,0.2848665858,1.0173806636,0.0,0.0,0.0,0.9766854371,0.2848665858,1.0173806636,3.51,0.26,3.5196164564,0.0,0.0,0.0,3.51,0.26,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 00:30:00,2.9699999999999998,-0.25,2.9805033132,0.0,0.0,0.0,2.9699999999999998,-0.25,2.9805033132,0.9259435537,0.2700668698,0.9645245351,0.0,0.0,0.0,0.9259435537,0.2700668698,0.9645245351,3.31,0.26,3.3201957774,0.0,0.0,0.0,3.31,0.26,3.3201957774,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 01:00:00,2.89,-0.25,2.900792995,0.0,0.0,0.0,2.89,-0.25,2.900792995,0.9058016042,0.2641921345,0.9435433377,0.0,0.0,0.0,0.9058016042,0.2641921345,0.9435433377,3.31,0.28,3.3218217893,0.0,0.0,0.0,3.31,0.28,3.3218217893,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 01:30:00,2.85,-0.25,2.8609439002,0.0,0.0,0.0,2.85,-0.25,2.8609439002,0.9026509899,0.2632732054,0.9402614478,0.0,0.0,0.0,0.9026509899,0.2632732054,0.9402614478,3.22,0.25,3.2296903876,0.0,0.0,0.0,3.22,0.25,3.2296903876,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 02:00:00,2.95,-0.25,2.9605742686000003,0.0,0.0,0.0,2.95,-0.25,2.9605742686000003,0.904226297,0.26373267,0.9419023927,0.0,0.0,0.0,0.904226297,0.26373267,0.9419023927,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 02:30:00,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,0.9034386435,0.2635029377,0.9410819203,0.0,0.0,0.0,0.9034386435,0.2635029377,0.9410819203,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 03:00:00,2.91,-0.22,2.9183043022,0.0,0.0,0.0,2.91,-0.22,2.9183043022,0.8671754855,0.2529261833,0.9033077974,0.0,0.0,0.0,0.8671754855,0.2529261833,0.9033077974,2.94,0.31,2.9562983611,0.0,0.0,0.0,2.94,0.31,2.9562983611,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 03:30:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.8434323113000001,0.24600109080000002,0.8785753243000001,0.0,0.0,0.0,0.8434323113000001,0.24600109080000002,0.8785753243000001,3.26,0.31,3.2747060937,0.0,0.0,0.0,3.26,0.31,3.2747060937,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 04:00:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.8434323113000001,0.24600109080000002,0.8785753243000001,0.0,0.0,0.0,0.8434323113000001,0.24600109080000002,0.8785753243000001,3.62,0.31,3.6332492345,0.0,0.0,0.0,3.62,0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 04:30:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.8426995291,0.2457873627,0.8778120095,0.0,0.0,0.0,0.8426995291,0.2457873627,0.8778120095,3.46,0.29,3.4721319099,0.0,0.0,0.0,3.46,0.29,3.4721319099,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 05:00:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,0.8456306579,0.2466422752,0.8808652687,0.0,0.0,0.0,0.8456306579,0.2466422752,0.8808652687,3.46,0.31,3.4738595251,0.0,0.0,0.0,3.46,0.31,3.4738595251,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 05:30:00,2.87,-0.24,2.8800173611,0.0,0.0,0.0,2.87,-0.24,2.8800173611,0.8456306579,0.2466422752,0.8808652687,0.0,0.0,0.0,0.8456306579,0.2466422752,0.8808652687,3.46,0.31,3.4738595251,0.0,0.0,0.0,3.46,0.31,3.4738595251,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 06:00:00,2.89,-0.24,2.8999482754,0.0,0.0,0.0,2.89,-0.24,2.8999482754,0.8434323113000001,0.24600109080000002,0.8785753243000001,0.0,0.0,0.0,0.8434323113000001,0.24600109080000002,0.8785753243000001,3.66,0.39,3.6807200383,0.0,0.0,0.0,3.66,0.39,3.6807200383,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 06:30:00,3.13,-0.24,3.139187793,0.0,0.0,0.0,3.13,-0.24,3.139187793,0.8866647983,0.2586105662,0.9236091649,0.0,0.0,0.0,0.8866647983,0.2586105662,0.9236091649,3.81,0.42,3.8330797018,0.0,0.0,0.0,3.81,0.42,3.8330797018,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 07:00:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,0.9452715780000001,0.2757042102,0.9846578937,0.0,0.0,0.0,0.9452715780000001,0.2757042102,0.9846578937,3.95,0.48,3.9790576774,0.0,0.0,0.0,3.95,0.48,3.9790576774,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 07:30:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,1.0307262536,0.3006284906,1.0736731809,0.0,0.0,0.0,1.0307262536,0.3006284906,1.0736731809,4.28,0.55,4.315194086,0.0,0.0,0.0,4.28,0.55,4.315194086,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 08:00:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,1.0951061665,0.31940596520000003,1.1407355901,0.0,0.0,0.0,1.0951061665,0.31940596520000003,1.1407355901,4.19,0.5,4.2197274794,0.0,0.0,0.0,4.19,0.5,4.2197274794,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 08:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.2375130006,0.3609412918,1.2890760423,0.0,0.0,0.0,1.2375130006,0.3609412918,1.2890760423,4.43,0.52,4.4604147789,0.0,0.0,0.0,4.43,0.52,4.4604147789,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 09:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.359144869,0.3964172535,1.4157759052,0.0,0.0,0.0,1.359144869,0.3964172535,1.4157759052,4.43,0.48,4.455928635,0.0,0.0,0.0,4.43,0.48,4.455928635,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 09:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.5111018156,0.4407380295,1.5740643911999999,0.0,0.0,0.0,1.5111018156,0.4407380295,1.5740643911999999,4.57,0.48,4.5951387357,0.0,0.0,0.0,4.57,0.48,4.5951387357,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 10:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.6267292597,0.4744627008,1.6945096455000002,0.0,0.0,0.0,1.6267292597,0.4744627008,1.6945096455000002,4.65,0.52,4.6789849327,0.0,0.0,0.0,4.65,0.52,4.6789849327,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 10:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.665447662,0.48575556810000003,1.7348413146000001,0.0,0.0,0.0,1.665447662,0.48575556810000003,1.7348413146000001,4.76,0.49,4.785154125,0.0,0.0,0.0,4.76,0.49,4.785154125,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 11:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.7540496264,0.5115978077000001,1.8271350275,0.0,0.0,0.0,1.7540496264,0.5115978077000001,1.8271350275,4.68,0.44,4.7006382545,0.0,0.0,0.0,4.68,0.44,4.7006382545,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 11:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.7540496264,0.5115978077000001,1.8271350275,0.0,0.0,0.0,1.7540496264,0.5115978077000001,1.8271350275,4.6,0.4,4.6173585522,0.0,0.0,0.0,4.6,0.4,4.6173585522,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 12:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.8136065122,0.5289685660000001,1.8891734502,0.0,0.0,0.0,1.8136065122,0.5289685660000001,1.8891734502,4.5600000000000005,0.4,4.5775102403,0.0,0.0,0.0,4.5600000000000005,0.4,4.5775102403,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 12:30:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.9340872458,0.56410878,2.0146742144,0.0,0.0,0.0,1.9340872458,0.56410878,2.0146742144,4.58,0.37,4.5949211092,0.0,0.0,0.0,4.58,0.37,4.5949211092,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 13:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.8746899859,0.5467845792,1.9528020686,0.0,0.0,0.0,1.8746899859,0.5467845792,1.9528020686,4.55096,0.33028,4.5629290812,0.0009600000000000001,0.00028000000000000003,0.001,4.55,0.33,4.5619513369,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 13:30:00,4.8248,0.0014,4.8248002031,0.0048000000000000004,0.0014,0.005,4.82,0.0,4.82,1.7804900632,0.5193096018,1.8546771492,0.0048000000000000004,0.0014,0.005,1.7756900632,0.5179096018,1.8496771492000001,4.38824,0.37532000000000004,4.4042610504,0.018240000000000003,0.00532,0.019,4.37,0.37,4.3856356438,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 14:00:00,4.8628800000000005,0.00084,4.8628800725,0.00288,0.00084,0.003,4.86,0.0,4.86,1.7236865554,0.5027419120000001,1.7955068286,0.00288,0.00084,0.003,1.7208065554,0.501901912,1.7925068286,4.30056,0.35308,4.3150297565999995,0.010560000000000002,0.0030800000000000003,0.011,4.29,0.35000000000000003,4.30425371,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 14:30:00,4.81192,0.22056,4.816972161,0.0019200000000000003,0.0005600000000000001,0.002,4.8100000000000005,0.22,4.8150285565,1.6317857405,0.47593750760000003,1.6997768130000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6298657405,0.4753775076,1.697776813,4.2792,0.3556,4.293949697,0.019200000000000002,0.0056,0.02,4.26,0.35000000000000003,4.2743537523,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 15:00:00,4.9548000000000005,0.6114,4.9923794928,0.0048000000000000004,0.0014,0.005,4.95,0.61,4.9874442353,1.6332472324,0.4763637761,1.7012992004,0.0048000000000000004,0.0014,0.005,1.6284472324,0.4749637761,1.6962992004,4.10632,0.35476,4.121616018,0.01632,0.00476,0.017,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 15:30:00,5.31192,0.92056,5.3910968086,0.0019200000000000003,0.0005600000000000001,0.002,5.31,0.92,5.3891093884,1.6828608427,0.49083441240000003,1.7529800444,0.0019200000000000003,0.0005600000000000001,0.002,1.6809408427,0.4902744124,1.7509800443999999,4.33016,0.37588000000000005,4.3464435347,0.02016,0.005880000000000001,0.021,4.31,0.37,4.3258525171,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 16:00:00,5.41,0.92,5.4876679929,0.0,0.0,0.0,5.41,0.92,5.4876679929,1.7488962072,0.5100947271,1.8217668825,0.0,0.0,0.0,1.7488962072,0.5100947271,1.8217668825,4.25,0.27,4.2585678344,0.0,0.0,0.0,4.25,0.27,4.2585678344,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 16:30:00,5.44,0.89,5.5123225595,0.0,0.0,0.0,5.44,0.89,5.5123225595,1.8921289385,0.5518709404000001,1.9709676443,0.0,0.0,0.0,1.8921289385,0.5518709404000001,1.9709676443,4.3,0.25,4.3072613109,0.0,0.0,0.0,4.3,0.25,4.3072613109,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 17:00:00,5.68,0.98,5.7639222757,0.0,0.0,0.0,5.68,0.98,5.7639222757,1.9458907425,0.5675514666,2.0269695234,0.0,0.0,0.0,1.9458907425,0.5675514666,2.0269695234,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 17:30:00,5.93,1.12,6.0348405116,0.0,0.0,0.0,5.93,1.12,6.0348405116,1.9246595131,0.5613590247,2.0048536595,0.0,0.0,0.0,1.9246595131,0.5613590247,2.0048536595,4.28,0.25,4.2872951846,0.0,0.0,0.0,4.28,0.25,4.2872951846,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 18:00:00,5.57,0.8300000000000001,5.6315006881,0.0,0.0,0.0,5.57,0.8300000000000001,5.6315006881,1.8060972821,0.5267783739,1.8813513355,0.0,0.0,0.0,1.8060972821,0.5267783739,1.8813513355,4.2,0.22,4.2057579578,0.0,0.0,0.0,4.2,0.22,4.2057579578,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 18:30:00,5.51,0.8300000000000001,5.5721629553,0.0,0.0,0.0,5.51,0.8300000000000001,5.5721629553,1.8386847234,0.5362830443000001,1.9152965869,0.0,0.0,0.0,1.8386847234,0.5362830443000001,1.9152965869,4.2,0.24,4.2068515543,0.0,0.0,0.0,4.2,0.24,4.2068515543,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 19:00:00,5.77,0.91,5.8413183443,0.0,0.0,0.0,5.77,0.91,5.8413183443,1.9775779608000001,0.5767935719,2.0599770425,0.0,0.0,0.0,1.9775779608000001,0.5767935719,2.0599770425,4.2,0.22,4.2057579578,0.0,0.0,0.0,4.2,0.22,4.2057579578,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 19:30:00,5.77,0.75,5.8185393356,0.0,0.0,0.0,5.77,0.75,5.8185393356,1.9598681431,0.5716282084000001,2.0415293157,0.0,0.0,0.0,1.9598681431,0.5716282084000001,2.0415293157,4.24,0.22,4.2457037108,0.0,0.0,0.0,4.24,0.22,4.2457037108,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 20:00:00,5.41,1.04,5.5090561805,0.0,0.0,0.0,5.41,1.04,5.5090561805,1.8291331144,0.5334971584,1.9053469942,0.0,0.0,0.0,1.8291331144,0.5334971584,1.9053469942,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 20:30:00,5.26,1.15,5.3842455367,0.0,0.0,0.0,5.26,1.15,5.3842455367,1.7976095126,0.5243027745000001,1.8725099090000001,0.0,0.0,0.0,1.7976095126,0.5243027745000001,1.8725099090000001,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 21:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.5859654855,0.46257326660000003,1.6520473808,0.0,0.0,0.0,1.5859654855,0.46257326660000003,1.6520473808,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 21:30:00,4.92,0.67,4.9654103557,0.0,0.0,0.0,4.92,0.67,4.9654103557,1.5287532701000002,0.4458863704,1.5924513230000001,0.0,0.0,0.0,1.5287532701000002,0.4458863704,1.5924513230000001,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 22:00:00,5.05,0.86,5.1227043639,0.0,0.0,0.0,5.05,0.86,5.1227043639,1.4480403121,0.422345091,1.5083753251,0.0,0.0,0.0,1.4480403121,0.422345091,1.5083753251,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 22:30:00,4.88,1.02,4.9854588555,0.0,0.0,0.0,4.88,1.02,4.9854588555,1.3550574508,0.39522508980000004,1.4115181779000001,0.0,0.0,0.0,1.3550574508,0.39522508980000004,1.4115181779000001,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 23:00:00,4.48,1.0,4.5902505378,0.0,0.0,0.0,4.48,1.0,4.5902505378,1.2147975838,0.35431596190000003,1.2654141498,0.0,0.0,0.0,1.2147975838,0.35431596190000003,1.2654141498,2.87,0.22,2.8784197053,0.0,0.0,0.0,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-04 23:30:00,3.87,0.9500000000000001,3.9848964855,0.0,0.0,0.0,3.87,0.9500000000000001,3.9848964855,1.0962551397,0.3197410824,1.1419324372,0.0,0.0,0.0,1.0962551397,0.3197410824,1.1419324372,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 00:00:00,4.0,1.02,4.128001938,0.0,0.0,0.0,4.0,1.02,4.128001938,1.0141765497,0.29580149370000003,1.056433906,0.0,0.0,0.0,1.0141765497,0.29580149370000003,1.056433906,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 00:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9388823890000001,0.2738406968,0.9780024885,0.0,0.0,0.0,0.9388823890000001,0.2738406968,0.9780024885,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 01:00:00,3.56,0.72,3.6320792943,0.0,0.0,0.0,3.56,0.72,3.6320792943,0.9181609645000001,0.26779694800000003,0.9564176713,0.0,0.0,0.0,0.9181609645000001,0.26779694800000003,0.9564176713,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 01:30:00,4.15,0.96,4.2595891821,0.0,0.0,0.0,4.15,0.96,4.2595891821,0.9157615891,0.26709713020000003,0.953918322,0.0,0.0,0.0,0.9157615891,0.26709713020000003,0.953918322,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 02:00:00,4.27,1.02,4.3901366721,0.0,0.0,0.0,4.27,1.02,4.3901366721,0.9540293811,0.2782585695,0.9937806053,0.0,0.0,0.0,0.9540293811,0.2782585695,0.9937806053,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 02:30:00,4.17,0.9400000000000001,4.2746344873,0.0,0.0,0.0,4.17,0.9400000000000001,4.2746344873,0.9174750724,0.26759689610000004,0.9557032004,0.0,0.0,0.0,0.9174750724,0.26759689610000004,0.9557032004,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 03:00:00,3.7,0.77,3.7792724167,0.0,0.0,0.0,3.7,0.77,3.7792724167,0.8920096023,0.2601694673,0.9291766690000001,0.0,0.0,0.0,0.8920096023,0.2601694673,0.9291766690000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 03:30:00,3.73,0.86,3.8278584091,0.0,0.0,0.0,3.73,0.86,3.8278584091,0.8920096023,0.2601694673,0.9291766690000001,0.0,0.0,0.0,0.8920096023,0.2601694673,0.9291766690000001,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 04:00:00,3.3,0.67,3.3673283178,0.0,0.0,0.0,3.3,0.67,3.3673283178,0.8943406378000001,0.26084935270000004,0.9316048311,0.0,0.0,0.0,0.8943406378000001,0.26084935270000004,0.9316048311,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 04:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.893563626,0.2606227242,0.9307954437,0.0,0.0,0.0,0.893563626,0.2606227242,0.9307954437,2.76,0.22,2.7687542325,0.0,0.0,0.0,2.76,0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 05:00:00,3.98,0.8,4.0596058922,0.0,0.0,0.0,3.98,0.8,4.0596058922,0.8677797357,0.2531024229,0.9039372247,0.0,0.0,0.0,0.8677797357,0.2531024229,0.9039372247,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 05:30:00,4.15,1.05,4.2807709586,0.0,0.0,0.0,4.15,1.05,4.2807709586,0.9046273569000001,0.26384964580000003,0.9423201634,0.0,0.0,0.0,0.9046273569000001,0.26384964580000003,0.9423201634,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 06:00:00,3.49,0.34,3.5065224939,0.0,0.0,0.0,3.49,0.34,3.5065224939,0.9704636889,0.2830519092,1.0108996759,0.0,0.0,0.0,0.9704636889,0.2830519092,1.0108996759,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 06:30:00,4.74,0.75,4.7989686392,0.0,0.0,0.0,4.74,0.75,4.7989686392,1.0960665817,0.3196860863,1.1417360226,0.0,0.0,0.0,1.0960665817,0.3196860863,1.1417360226,3.7800000000000002,0.32,3.7935207921,0.0,0.0,0.0,3.7800000000000002,0.32,3.7935207921,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 07:00:00,5.34,1.22,5.4775907113,0.0,0.0,0.0,5.34,1.22,5.4775907113,1.3416857969,0.39132502410000003,1.3975893718,0.0,0.0,0.0,1.3416857969,0.39132502410000003,1.3975893718,4.13,0.32,4.1423785438,0.0,0.0,0.0,4.13,0.32,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 07:30:00,6.04,1.45,6.2116100972,0.0,0.0,0.0,6.04,1.45,6.2116100972,1.5926444952,0.4645213111,1.6590046825,0.0,0.0,0.0,1.5926444952,0.4645213111,1.6590046825,4.86,0.45,4.8807888707,0.0,0.0,0.0,4.86,0.45,4.8807888707,0.0,0.0,0.0,0.0,0.0,0.0
