Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-05 08:00:00,6.32,1.11,6.4167359304,0.0,0.0,0.0,6.32,1.11,6.4167359304,1.9148245684,0.5584904991,1.9946089254000001,0.0,0.0,0.0,1.9148245684,0.5584904991,1.9946089254000001,5.01,0.49,5.0339050448,0.0,0.0,0.0,5.01,0.49,5.0339050448,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 08:30:00,6.87,1.6800000000000002,7.0724323963,0.0,0.0,0.0,6.87,1.6800000000000002,7.0724323963,1.6392347774,0.4781101434,1.7075362265,0.0,0.0,0.0,1.6392347774,0.4781101434,1.7075362265,5.32,0.5700000000000001,5.3504485793,0.0,0.0,0.0,5.32,0.5700000000000001,5.3504485793,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 09:00:00,6.87,1.2,6.9740160596,0.0,0.0,0.0,6.87,1.2,6.9740160596,1.6406639271999999,0.4785269788,1.7090249241,0.0,0.0,0.0,1.6406639271999999,0.4785269788,1.7090249241,5.63,0.71,5.6745924964,0.0,0.0,0.0,5.63,0.71,5.6745924964,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 09:30:00,7.0,1.16,7.0954633393,0.0,0.0,0.0,7.0,1.16,7.0954633393,1.5883612028,0.4632720175,1.6545429195999999,0.0,0.0,0.0,1.5883612028,0.4632720175,1.6545429195999999,5.54096,0.71028,5.5862989,0.0009600000000000001,0.00028000000000000003,0.001,5.54,0.71,5.5853110925,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 10:00:00,7.03,1.42,7.1719802008,0.0,0.0,0.0,7.03,1.42,7.1719802008,1.5883612028,0.4632720175,1.6545429195999999,0.0,0.0,0.0,1.5883612028,0.4632720175,1.6545429195999999,5.6096,0.7428,5.6585655426,0.009600000000000001,0.0028,0.01,5.6,0.74,5.648681262,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 10:30:00,6.87,1.42,7.0152191698,0.0,0.0,0.0,6.87,1.42,7.0152191698,1.5356770392999999,0.4479058031,1.5996635825999999,0.0,0.0,0.0,1.5356770392999999,0.4479058031,1.5996635825999999,5.44512,0.7831600000000001,5.5011518248,0.04512,0.013160000000000002,0.047,5.4,0.77,5.4546218934,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 11:00:00,6.83,1.55,7.0036704663,0.0,0.0,0.0,6.83,1.55,7.0036704663,1.467471428,0.4280124998,1.5286160709,0.0,0.0,0.0,1.467471428,0.4280124998,1.5286160709,5.1749600000000004,0.71728,5.2244331367,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.15,0.71,5.1987113788,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 11:30:00,7.17,1.8,7.3924894318,0.0,0.0,0.0,7.17,1.8,7.3924894318,1.5036561033,0.4385663635,1.5663084408999999,0.0,0.0,0.0,1.5036561033,0.4385663635,1.5663084408999999,5.35288,0.71084,5.399872017,0.00288,0.00084,0.003,5.35,0.71,5.3969065213,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 12:00:00,7.36,1.9500000000000002,7.6139411608,0.0,0.0,0.0,7.36,1.9500000000000002,7.6139411608,1.5036561033,0.4385663635,1.5663084408999999,0.0,0.0,0.0,1.5036561033,0.4385663635,1.5663084408999999,5.49864,0.71252,5.544612394,0.00864,0.00252,0.009000000000000001,5.49,0.71,5.5357203687,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 12:30:00,7.44,2.0,7.7041287632,0.0,0.0,0.0,7.44,2.0,7.7041287632,1.5010319216,0.4378009771,1.5635749183,0.0,0.0,0.0,1.5010319216,0.4378009771,1.5635749183,5.41056,0.68308,5.4535087604,0.010560000000000002,0.0030800000000000003,0.011,5.4,0.68,5.4426464151000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 13:00:00,7.48,1.9500000000000002,7.73,0.0,0.0,0.0,7.48,1.9500000000000002,7.73,1.4326623614,0.41785985540000004,1.4923566263999999,0.0,0.0,0.0,1.4326623614,0.41785985540000004,1.4923566263999999,5.27344,0.6839200000000001,5.3176043478,0.01344,0.003920000000000001,0.014,5.26,0.68,5.3037722425,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 13:30:00,7.73,1.82,7.9413663812,0.0,0.0,0.0,7.73,1.82,7.9413663812,1.5377764511,0.44851813160000004,1.6018504699,0.0,0.0,0.0,1.5377764511,0.44851813160000004,1.6018504699,5.44,0.7000000000000001,5.4848518667,0.0,0.0,0.0,5.44,0.7000000000000001,5.4848518667,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 14:00:00,7.47,1.6800000000000002,7.6565854008,0.0,0.0,0.0,7.47,1.6800000000000002,7.6565854008,1.5404555042,0.449299522,1.6046411502,0.0,0.0,0.0,1.5404555042,0.449299522,1.6046411502,5.61,0.7000000000000001,5.6535033386,0.0,0.0,0.0,5.61,0.7000000000000001,5.6535033386,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 14:30:00,7.03,1.38,7.1641677814,0.0,0.0,0.0,7.03,1.38,7.1641677814,1.4760310291,0.4305090502,1.5375323220000001,0.0,0.0,0.0,1.4760310291,0.4305090502,1.5375323220000001,5.38,0.72,5.4279646277,0.0,0.0,0.0,5.38,0.72,5.4279646277,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 15:00:00,6.77,1.45,6.9235395572,0.0,0.0,0.0,6.77,1.45,6.9235395572,1.4046152765,0.4096794556,1.4631409130000002,0.0,0.0,0.0,1.4046152765,0.4096794556,1.4631409130000002,5.21632,0.7647600000000001,5.27208234,0.01632,0.00476,0.017,5.2,0.76,5.255244999,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 15:30:00,6.61,0.99,6.6837265055,0.0,0.0,0.0,6.61,0.99,6.6837265055,1.502908855,0.438348416,1.5655300573000002,0.0,0.0,0.0,1.502908855,0.438348416,1.5655300573000002,5.26672,0.71196,5.3146238437,0.00672,0.0019600000000000004,0.007,5.26,0.71,5.3077019509,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 16:00:00,6.5,0.92,6.5647848403,0.0,0.0,0.0,6.5,0.92,6.5647848403,1.6103375189,0.4696817763,1.6774349155000001,0.0,0.0,0.0,1.6103375189,0.4696817763,1.6774349155000001,5.20768,0.7122400000000001,5.256159891,0.007680000000000001,0.0022400000000000002,0.008,5.2,0.71,5.2482473265,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 16:30:00,6.85,1.32,6.9760232224,0.0,0.0,0.0,6.85,1.32,6.9760232224,1.7263355942,0.5035145483,1.7982662439000001,0.0,0.0,0.0,1.7263355942,0.5035145483,1.7982662439000001,5.27,0.56,5.299669801,0.0,0.0,0.0,5.27,0.56,5.299669801,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 17:00:00,7.25,1.65,7.4353883557,0.0,0.0,0.0,7.25,1.65,7.4353883557,1.8466297650999999,0.5386003482,1.9235726720000001,0.0,0.0,0.0,1.8466297650999999,0.5386003482,1.9235726720000001,5.27,0.49,5.2927308641,0.0,0.0,0.0,5.27,0.49,5.2927308641,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 17:30:00,7.44,1.57,7.6038477102,0.0,0.0,0.0,7.44,1.57,7.6038477102,1.8418040776,0.537192856,1.9185459142,0.0,0.0,0.0,1.8418040776,0.537192856,1.9185459142,5.33,0.45,5.3489625162,0.0,0.0,0.0,5.33,0.45,5.3489625162,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 18:00:00,6.23,0.73,6.2726230558000005,0.0,0.0,0.0,6.23,0.73,6.2726230558000005,1.8530640152000002,0.5404770044,1.9302750158,0.0,0.0,0.0,1.8530640152000002,0.5404770044,1.9302750158,5.16,0.45,5.1795849255,0.0,0.0,0.0,5.16,0.45,5.1795849255,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 18:30:00,6.23,0.75,6.2749820717,0.0,0.0,0.0,6.23,0.75,6.2749820717,1.812838313,0.5287445080000001,1.8883732427000002,0.0,0.0,0.0,1.812838313,0.5287445080000001,1.8883732427000002,5.11,0.41000000000000003,5.126421754,0.0,0.0,0.0,5.11,0.41000000000000003,5.126421754,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 19:00:00,6.58,1.03,6.6601276264,0.0,0.0,0.0,6.58,1.03,6.6601276264,1.8081173799,0.5273675691,1.883455604,0.0,0.0,0.0,1.8081173799,0.5273675691,1.883455604,5.01,0.41000000000000003,5.026748452,0.0,0.0,0.0,5.01,0.41000000000000003,5.026748452,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 19:30:00,6.42,0.64,6.4518214482000005,0.0,0.0,0.0,6.42,0.64,6.4518214482000005,1.8341669806,0.5349653693,1.9105906047999999,0.0,0.0,0.0,1.8341669806,0.5349653693,1.9105906047999999,5.08,0.43,5.098166337,0.0,0.0,0.0,5.08,0.43,5.098166337,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 20:00:00,5.75,0.52,5.773465164,0.0,0.0,0.0,5.75,0.52,5.773465164,1.7590181458,0.5130469592,1.8323105686,0.0,0.0,0.0,1.7590181458,0.5130469592,1.8323105686,4.89,0.47000000000000003,4.9125349872,0.0,0.0,0.0,4.89,0.47000000000000003,4.9125349872,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 20:30:00,5.8,0.78,5.8522132565,0.0,0.0,0.0,5.8,0.78,5.8522132565,1.615604339,0.4712179322,1.6829211864,0.0,0.0,0.0,1.615604339,0.4712179322,1.6829211864,4.77,0.42,4.7884548656,0.0,0.0,0.0,4.77,0.42,4.7884548656,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 21:00:00,5.61,1.25,5.747573401,0.0,0.0,0.0,5.61,1.25,5.747573401,1.6212238323000001,0.47285695110000003,1.6887748253,0.0,0.0,0.0,1.6212238323000001,0.47285695110000003,1.6887748253,4.5600000000000005,0.37,4.5749863388000005,0.0,0.0,0.0,4.5600000000000005,0.37,4.5749863388000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 21:30:00,5.54,1.25,5.6792693192,0.0,0.0,0.0,5.54,1.25,5.6792693192,1.5356770392999999,0.4479058031,1.5996635825999999,0.0,0.0,0.0,1.5356770392999999,0.4479058031,1.5996635825999999,4.31,0.37,4.3258525171,0.0,0.0,0.0,4.31,0.37,4.3258525171,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 22:00:00,5.54,1.3599999999999999,5.7044894601,0.0,0.0,0.0,5.54,1.3599999999999999,5.7044894601,1.359144869,0.3964172535,1.4157759052,0.0,0.0,0.0,1.359144869,0.3964172535,1.4157759052,4.06,0.33,4.0733892522,0.0,0.0,0.0,4.06,0.33,4.0733892522,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 22:30:00,4.43,0.9,4.5204977602,0.0,0.0,0.0,4.43,0.9,4.5204977602,1.2585104447,0.3670655464,1.3109483798000001,0.0,0.0,0.0,1.2585104447,0.3670655464,1.3109483798000001,3.81,0.26,3.8188610868,0.0,0.0,0.0,3.81,0.26,3.8188610868,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 23:00:00,4.63,0.8300000000000001,4.7038069688,0.0,0.0,0.0,4.63,0.8300000000000001,4.7038069688,1.1290283122,0.3292999244,1.1760711586,0.0,0.0,0.0,1.1290283122,0.3292999244,1.1760711586,3.63,0.26,3.6392993831,0.0,0.0,0.0,3.63,0.26,3.6392993831,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-05 23:30:00,4.23,0.9400000000000001,4.3331858949,0.0,0.0,0.0,4.23,0.9400000000000001,4.3331858949,1.0018501123,0.2922062827,1.0435938669,0.0,0.0,0.0,1.0018501123,0.2922062827,1.0435938669,3.49,0.31,3.503740858,0.0,0.0,0.0,3.49,0.31,3.503740858,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 00:00:00,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,0.9294686235,0.2710950152,0.9681964828,0.0,0.0,0.0,0.9294686235,0.2710950152,0.9681964828,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 00:30:00,3.5,0.72,3.5732898007,0.0,0.0,0.0,3.5,0.72,3.5732898007,0.8810925276,0.2569853206,0.9178047163,0.0,0.0,0.0,0.8810925276,0.2569853206,0.9178047163,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 01:00:00,3.9699999999999998,1.06,4.1090753218,0.0,0.0,0.0,3.9699999999999998,1.06,4.1090753218,0.8622861139,0.2515001166,0.8982147020000001,0.0,0.0,0.0,0.8622861139,0.2515001166,0.8982147020000001,3.13,0.24,3.139187793,0.0,0.0,0.0,3.13,0.24,3.139187793,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 01:30:00,4.05,1.0,4.1716303767,0.0,0.0,0.0,4.05,1.0,4.1716303767,0.8637975708000001,0.2519409581,0.8997891362,0.0,0.0,0.0,0.8637975708000001,0.2519409581,0.8997891362,3.17,0.28,3.1823419049,0.0,0.0,0.0,3.17,0.28,3.1823419049,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 02:00:00,4.3,1.06,4.4287244213,0.0,0.0,0.0,4.3,1.06,4.4287244213,0.8637975708000001,0.2519409581,0.8997891362,0.0,0.0,0.0,0.8637975708000001,0.2519409581,0.8997891362,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 02:30:00,3.8,0.92,3.9097826027,0.0,0.0,0.0,3.8,0.92,3.9097826027,0.8660647560000001,0.25260222050000003,0.9021507875,0.0,0.0,0.0,0.8660647560000001,0.25260222050000003,0.9021507875,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 03:00:00,4.16,1.11,4.305542939,0.0,0.0,0.0,4.16,1.11,4.305542939,0.8645532992,0.2521613789,0.9005763533000001,0.0,0.0,0.0,0.8645532992,0.2521613789,0.9005763533000001,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 03:30:00,3.58,0.79,3.6661287484000002,0.0,0.0,0.0,3.58,0.79,3.6661287484000002,0.8150826026,0.2377324257,0.8490443777000001,0.0,0.0,0.0,0.8150826026,0.2377324257,0.8490443777000001,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 04:00:00,3.81,0.74,3.8811982686,0.0,0.0,0.0,3.81,0.74,3.8811982686,0.8348200005,0.24348916680000002,0.8696041672,0.0,0.0,0.0,0.8348200005,0.24348916680000002,0.8696041672,3.21,0.23,3.2182293268,0.0,0.0,0.0,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 04:30:00,3.9,1.0,4.0261644278,0.0,0.0,0.0,3.9,1.0,4.0261644278,0.8348200005,0.24348916680000002,0.8696041672,0.0,0.0,0.0,0.8348200005,0.24348916680000002,0.8696041672,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 05:00:00,3.94,1.12,4.096095702,0.0,0.0,0.0,3.94,1.12,4.096095702,0.850755145,0.2481369173,0.8862032761,0.0,0.0,0.0,0.850755145,0.2481369173,0.8862032761,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 05:30:00,4.0,1.07,4.1406400471,0.0,0.0,0.0,4.0,1.07,4.1406400471,0.9263254917,0.27017826840000003,0.9649223872,0.0,0.0,0.0,0.9263254917,0.27017826840000003,0.9649223872,3.26,0.28,3.272002445,0.0,0.0,0.0,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 06:00:00,3.63,0.43,3.6553795973,0.0,0.0,0.0,3.63,0.43,3.6553795973,0.9263254917,0.27017826840000003,0.9649223872,0.0,0.0,0.0,0.9263254917,0.27017826840000003,0.9649223872,3.66,0.35000000000000003,3.6766968872,0.0,0.0,0.0,3.66,0.35000000000000003,3.6766968872,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 06:30:00,4.49,0.62,4.532604108,0.0,0.0,0.0,4.49,0.62,4.532604108,1.0569003958,0.3082626154,1.1009379123,0.0,0.0,0.0,1.0569003958,0.3082626154,1.1009379123,4.02,0.43,4.0429321043,0.0,0.0,0.0,4.02,0.43,4.0429321043,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 07:00:00,6.19,1.35,6.3355031371,0.0,0.0,0.0,6.19,1.35,6.3355031371,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,4.41,0.43,4.4309141269,0.0,0.0,0.0,4.41,0.43,4.4309141269,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 07:30:00,6.53,1.46,6.6912255978,0.0,0.0,0.0,6.53,1.46,6.6912255978,1.5499931459,0.4520813342,1.6145761936,0.0,0.0,0.0,1.5499931459,0.4520813342,1.6145761936,4.9,0.51,4.926469324,0.0,0.0,0.0,4.9,0.51,4.926469324,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 08:00:00,6.47,0.72,6.5099385558,0.0,0.0,0.0,6.47,0.72,6.5099385558,1.7285089992,0.5041484581,1.8005302075,0.0,0.0,0.0,1.7285089992,0.5041484581,1.8005302075,5.11,0.48,5.1324945202,0.0,0.0,0.0,5.11,0.48,5.1324945202,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 08:30:00,8.82,1.19,8.8999157299,0.0,0.0,0.0,8.82,1.19,8.8999157299,3.5764373868,1.0431275711,3.7254556112,0.0,0.0,0.0,3.5764373868,1.0431275711,3.7254556112,5.42,0.67,5.4612544347,0.0,0.0,0.0,5.42,0.67,5.4612544347,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 09:00:00,13.04,2.32,13.2447725537,0.0,0.0,0.0,13.04,2.32,13.2447725537,6.8312111563,1.9924365873,7.1158449545,0.0,0.0,0.0,6.8312111563,1.9924365873,7.1158449545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 09:30:00,13.67,3.13,14.0237584121,0.0,0.0,0.0,13.67,3.13,14.0237584121,7.0561530104,2.058044628,7.3501593858,0.0,0.0,0.0,7.0561530104,2.058044628,7.3501593858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 10:00:00,12.95,2.75,13.2387688249,0.0,0.0,0.0,12.95,2.75,13.2387688249,6.9440105633,2.0253364143,7.2333443368,0.0,0.0,0.0,6.9440105633,2.0253364143,7.2333443368,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 10:30:00,12.81,2.6,13.0711935186,0.0,0.0,0.0,12.81,2.6,13.0711935186,6.7806047887,1.9776763967000002,7.0631299882,0.0,0.0,0.0,6.7806047887,1.9776763967000002,7.0631299882,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 11:00:00,12.59,2.6,12.8556641213,0.0,0.0,0.0,12.59,2.6,12.8556641213,6.602519925,1.9257349781,6.8776249218,0.0,0.0,0.0,6.602519925,1.9257349781,6.8776249218,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 11:30:00,12.04,2.42,12.2807980197,0.0,0.0,0.0,12.04,2.42,12.2807980197,6.4877098979,1.8922487202,6.7580311437,0.0,0.0,0.0,6.4877098979,1.8922487202,6.7580311437,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 12:00:00,12.43,2.89,12.7615437938,0.0,0.0,0.0,12.43,2.89,12.7615437938,6.2944540982,1.8358824453,6.556723019,0.0,0.0,0.0,6.2944540982,1.8358824453,6.556723019,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 12:30:00,12.04,2.21,12.241147822,0.0,0.0,0.0,12.04,2.21,12.241147822,6.4978642606,1.8952104093000002,6.7686086048,0.0,0.0,0.0,6.4978642606,1.8952104093000002,6.7686086048,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 13:00:00,12.17,1.92,12.3205235278,0.0,0.0,0.0,12.17,1.92,12.3205235278,6.3755822495,1.8595448228,6.6412315099,0.0,0.0,0.0,6.3755822495,1.8595448228,6.6412315099,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 13:30:00,12.27,2.02,12.435163851,0.0,0.0,0.0,12.27,2.02,12.435163851,6.4323192457000005,1.8760931133,6.7003325476,0.0,0.0,0.0,6.4323192457000005,1.8760931133,6.7003325476,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 14:00:00,11.92,2.61,12.2023973054,0.0,0.0,0.0,11.92,2.61,12.2023973054,6.3200673884,1.8433529883,6.5834035296,0.0,0.0,0.0,6.3200673884,1.8433529883,6.5834035296,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 14:30:00,12.36,2.67,12.6450978644,0.0,0.0,0.0,12.36,2.67,12.6450978644,6.2795799664,1.8315441569000002,6.5412291317,0.0,0.0,0.0,6.2795799664,1.8315441569000002,6.5412291317,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 15:00:00,12.76,2.83,13.0700612087,0.0,0.0,0.0,12.76,2.83,13.0700612087,6.2321847378,1.8177205485,6.4918591019,0.0,0.0,0.0,6.2321847378,1.8177205485,6.4918591019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 15:30:00,12.95,2.7199999999999998,13.2325696673,0.0,0.0,0.0,12.95,2.7199999999999998,13.2325696673,6.5480250062,1.9098406267999999,6.8208593815,0.0,0.0,0.0,6.5480250062,1.9098406267999999,6.8208593815,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 16:00:00,12.91,2.65,13.1791729634,0.0,0.0,0.0,12.91,2.65,13.1791729634,6.8964525497,2.011465327,7.1838047392,0.0,0.0,0.0,6.8964525497,2.011465327,7.1838047392,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 16:30:00,11.64,1.54,11.7414309179,0.0,0.0,0.0,11.64,1.54,11.7414309179,7.7961241905000005,2.2738695556,8.1209626984,0.0,0.0,0.0,7.7961241905000005,2.2738695556,8.1209626984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 17:00:00,11.69,1.21,11.7524550627,0.0,0.0,0.0,11.69,1.21,11.7524550627,8.4117809572,2.4534361125,8.7622718304,0.0,0.0,0.0,8.4117809572,2.4534361125,8.7622718304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 17:30:00,11.89,1.6600000000000001,12.0053196542,0.0,0.0,0.0,11.89,1.6600000000000001,12.0053196542,9.0912531267,2.6516154953,9.4700553404,0.0,0.0,0.0,9.0912531267,2.6516154953,9.4700553404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 18:00:00,12.13,1.7000000000000002,12.2485468526,0.0,0.0,0.0,12.13,1.7000000000000002,12.2485468526,9.3916190039,2.7392222095000003,9.7829364623,0.0,0.0,0.0,9.3916190039,2.7392222095000003,9.7829364623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 18:30:00,11.29,1.56,11.3972672163,0.0,0.0,0.0,11.29,1.56,11.3972672163,9.4236529094,2.7485654319,9.816305114,0.0,0.0,0.0,9.4236529094,2.7485654319,9.816305114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 19:00:00,11.49,1.58,11.5981248484,0.0,0.0,0.0,11.49,1.58,11.5981248484,9.4951812315,2.7694278592,9.8908137828,0.0,0.0,0.0,9.4951812315,2.7694278592,9.8908137828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 19:30:00,11.33,1.56,11.4368920603,0.0,0.0,0.0,11.33,1.56,11.4368920603,9.7513134685,2.844133095,10.1576181964,0.0,0.0,0.0,9.7513134685,2.844133095,10.1576181964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 20:00:00,10.66,1.19,10.7262155488,0.0,0.0,0.0,10.66,1.19,10.7262155488,9.0440747232,2.6378551276,9.42091117,0.0,0.0,0.0,9.0440747232,2.6378551276,9.42091117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 20:30:00,10.1,0.71,10.1249246911,0.0,0.0,0.0,10.1,0.71,10.1249246911,8.4646190931,2.4688472355,8.8173115553,0.0,0.0,0.0,8.4646190931,2.4688472355,8.8173115553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 21:00:00,9.58,0.66,9.6027079514,0.0,0.0,0.0,9.58,0.66,9.6027079514,8.1307397788,2.3714657688000003,8.4695206029,0.0,0.0,0.0,8.1307397788,2.3714657688000003,8.4695206029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 21:30:00,9.3,1.3599999999999999,9.398914831,0.0,0.0,0.0,9.3,1.3599999999999999,9.398914831,7.5923693361,2.2144410564,7.9087180585,0.0,0.0,0.0,7.5923693361,2.2144410564,7.9087180585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 22:00:00,9.22,1.32,9.3140109512,0.0,0.0,0.0,9.22,1.32,9.3140109512,7.0277271468,2.0497537512,7.3205491113,0.0,0.0,0.0,7.0277271468,2.0497537512,7.3205491113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 22:30:00,8.54,1.27,8.6339156818,0.0,0.0,0.0,8.54,1.27,8.6339156818,6.3200673884,1.8433529883,6.5834035296,0.0,0.0,0.0,6.3200673884,1.8433529883,6.5834035296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 23:00:00,7.94,0.99,8.0014811129,0.0,0.0,0.0,7.94,0.99,8.0014811129,5.6761063065,1.6555310061,5.9126107359,0.0,0.0,0.0,5.6761063065,1.6555310061,5.9126107359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 23:30:00,7.4,0.79,7.4420494489,0.0,0.0,0.0,7.4,0.79,7.4420494489,5.0496664843,1.4728193912,5.2600692544,0.0,0.0,0.0,5.0496664843,1.4728193912,5.2600692544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 00:00:00,7.18,0.84,7.2289694978,0.0,0.0,0.0,7.18,0.84,7.2289694978,4.6946480579,1.3692723502,4.8902583937,0.0,0.0,0.0,4.6946480579,1.3692723502,4.8902583937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 00:30:00,6.82,0.31,6.8270418191,0.0,0.0,0.0,6.82,0.31,6.8270418191,4.3821542779,1.2781283311,4.5647440395,0.0,0.0,0.0,4.3821542779,1.2781283311,4.5647440395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 01:00:00,6.5600000000000005,0.31,6.5673206104,0.0,0.0,0.0,6.5600000000000005,0.31,6.5673206104,4.1121402495,1.1993742394,4.2834794266,0.0,0.0,0.0,4.1121402495,1.1993742394,4.2834794266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 01:30:00,7.21,1.21,7.3108275865,0.0,0.0,0.0,7.21,1.21,7.3108275865,4.0163636041,1.1714393845,4.1837120876,0.0,0.0,0.0,4.0163636041,1.1714393845,4.1837120876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 02:00:00,7.03,1.06,7.1094655214,0.0,0.0,0.0,7.03,1.06,7.1094655214,3.9935964752,1.1647989719,4.1599963283,0.0,0.0,0.0,3.9935964752,1.1647989719,4.1599963283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 02:30:00,7.18,1.09,7.2622654867,0.0,0.0,0.0,7.18,1.09,7.2622654867,3.9725754198,1.1586678308,4.1380993956,0.0,0.0,0.0,3.9725754198,1.1586678308,4.1380993956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 03:00:00,6.55,0.73,6.5905538462,0.0,0.0,0.0,6.55,0.73,6.5905538462,3.9112791117,1.1407897409,4.0742490747,0.0,0.0,0.0,3.9112791117,1.1407897409,4.0742490747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 03:30:00,6.8100000000000005,0.86,6.8640877034,0.0,0.0,0.0,6.8100000000000005,0.86,6.8640877034,3.8089699466,1.1109495678,3.9676770277,0.0,0.0,0.0,3.8089699466,1.1109495678,3.9676770277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 04:00:00,6.64,0.53,6.6611185247,0.0,0.0,0.0,6.64,0.53,6.6611185247,3.7841211975,1.1037020159,3.941792914,0.0,0.0,0.0,3.7841211975,1.1037020159,3.941792914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 04:30:00,6.5600000000000005,0.31,6.5673206104,0.0,0.0,0.0,6.5600000000000005,0.31,6.5673206104,3.8035205545,1.1093601617,3.9620005776,0.0,0.0,0.0,3.8035205545,1.1093601617,3.9620005776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 05:00:00,6.09,0.25,6.0951292029,0.0,0.0,0.0,6.09,0.25,6.0951292029,3.770668733,1.0997783804,3.9277799302,0.0,0.0,0.0,3.770668733,1.0997783804,3.9277799302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 05:30:00,6.41,0.25,6.4148733425,0.0,0.0,0.0,6.41,0.25,6.4148733425,4.0058740273,1.1683799246,4.1727854451,0.0,0.0,0.0,4.0058740273,1.1683799246,4.1727854451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 06:00:00,6.8100000000000005,0.44,6.8241995868,0.0,0.0,0.0,6.8100000000000005,0.44,6.8241995868,4.2635270327,1.2435287179,4.4411739923,0.0,0.0,0.0,4.2635270327,1.2435287179,4.4411739923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 06:30:00,8.82,1.44,8.936777942900001,0.0,0.0,0.0,8.82,1.44,8.936777942900001,4.9319758766,1.438492964,5.1374748715,0.0,0.0,0.0,4.9319758766,1.438492964,5.1374748715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 07:00:00,9.31,1.58,9.4431191881,0.0,0.0,0.0,9.31,1.58,9.4431191881,5.7914768529,1.6891807487000001,6.0327883884,0.0,0.0,0.0,5.7914768529,1.6891807487000001,6.0327883884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 07:30:00,10.56,1.07,10.614070849600001,0.0,0.0,0.0,10.56,1.07,10.614070849600001,6.7821789319,1.9781355218,7.0647697207,0.0,0.0,0.0,6.7821789319,1.9781355218,7.0647697207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 08:00:00,11.76,1.47,11.85151889,0.0,0.0,0.0,11.76,1.47,11.85151889,7.3767606032,2.1515551759,7.6841256283,0.0,0.0,0.0,7.3767606032,2.1515551759,7.6841256283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 08:30:00,12.42,1.78,12.5469040006,0.0,0.0,0.0,12.42,1.78,12.5469040006,7.3954870377,2.1570170527,7.7036323309,0.0,0.0,0.0,7.3954870377,2.1570170527,7.7036323309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 09:00:00,12.81,2.08,12.977769454,0.0,0.0,0.0,12.81,2.08,12.977769454,7.1271294595,2.0787460924,7.424093187,0.0,0.0,0.0,7.1271294595,2.0787460924,7.424093187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 09:30:00,13.01,2.54,13.255628993,0.0,0.0,0.0,13.01,2.54,13.255628993,7.1550031176,2.0868759092999998,7.4531282475000005,0.0,0.0,0.0,7.1550031176,2.0868759092999998,7.4531282475000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 10:00:00,13.09,2.8,13.3861159415,0.0,0.0,0.0,13.09,2.8,13.3861159415,6.9683465146,2.0324344001,7.258694286,0.0,0.0,0.0,6.9683465146,2.0324344001,7.258694286,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 10:30:00,13.33,2.67,13.5947710536,0.0,0.0,0.0,13.33,2.67,13.5947710536,6.8548095033,1.9993194385000002,7.140426566,0.0,0.0,0.0,6.8548095033,1.9993194385000002,7.140426566,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 11:00:00,13.57,2.7,13.8360001446,0.0,0.0,0.0,13.57,2.7,13.8360001446,6.7790763716,1.9772306084000002,7.0615378871,0.0,0.0,0.0,6.7790763716,1.9772306084000002,7.0615378871,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 11:30:00,12.93,2.79,13.2275848136,0.0,0.0,0.0,12.93,2.79,13.2275848136,6.5937479883,1.9231764966,6.8684874878,0.0,0.0,0.0,6.5937479883,1.9231764966,6.8684874878,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 12:00:00,12.5,2.3,12.7098387087,0.0,0.0,0.0,12.5,2.3,12.7098387087,6.5017631208,1.8963475769,6.7726699175,0.0,0.0,0.0,6.5017631208,1.8963475769,6.7726699175,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 12:30:00,12.46,2.45,12.6985865355,0.0,0.0,0.0,12.46,2.45,12.6985865355,6.6731541762,1.9463366347000002,6.9512022669,0.0,0.0,0.0,6.6731541762,1.9463366347000002,6.9512022669,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 13:00:00,12.63,2.13,12.8083488397,0.0,0.0,0.0,12.63,2.13,12.8083488397,6.6050603031,1.9264759217,6.880271149,0.0,0.0,0.0,6.6050603031,1.9264759217,6.880271149,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 13:30:00,11.32,1.9,11.478344828400001,0.0,0.0,0.0,11.32,1.9,11.478344828400001,6.6550960085,1.9410696692,6.9323916755,0.0,0.0,0.0,6.6550960085,1.9410696692,6.9323916755,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 14:00:00,11.72,2.04,11.8962178864,0.0,0.0,0.0,11.72,2.04,11.8962178864,6.3336325886000004,1.8473095050000001,6.5975339465000005,0.0,0.0,0.0,6.3336325886000004,1.8473095050000001,6.5975339465000005,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 14:30:00,11.5,2.16,11.701093966,0.0,0.0,0.0,11.5,2.16,11.701093966,6.02168852,1.7563258183000001,6.2725922083,0.0,0.0,0.0,6.02168852,1.7563258183000001,6.2725922083,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 15:00:00,12.24,2.45,12.4827921556,0.0,0.0,0.0,12.24,2.45,12.4827921556,5.9514310521,1.7358340569,6.1994073459,0.0,0.0,0.0,5.9514310521,1.7358340569,6.1994073459,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 15:30:00,12.76,2.64,13.0302417476,0.0,0.0,0.0,12.76,2.64,13.0302417476,6.1635429823,1.7977000365,6.4203572732,0.0,0.0,0.0,6.1635429823,1.7977000365,6.4203572732,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 16:00:00,10.54,2.34,10.7966291036,0.0,0.0,0.0,10.54,2.34,10.7966291036,5.1013588062,1.4878963185,5.3139154231,0.0,0.0,0.0,5.1013588062,1.4878963185,5.3139154231,4.97192,0.54056,5.0012192114,0.0019200000000000003,0.0005600000000000001,0.002,4.97,0.54,4.9992499437,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 16:30:00,7.21,1.7000000000000002,7.4077054477,0.0,0.0,0.0,7.21,1.7000000000000002,7.4077054477,1.6846260371000001,0.4913492608,1.7548187886000002,0.0,0.0,0.0,1.6846260371000001,0.4913492608,1.7548187886000002,4.92,0.47000000000000003,4.9423982033,0.0,0.0,0.0,4.92,0.47000000000000003,4.9423982033,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 17:00:00,7.35,1.37,7.4765901319,0.0,0.0,0.0,7.35,1.37,7.4765901319,1.8188926204,0.5305103476,1.8946798129,0.0,0.0,0.0,1.8188926204,0.5305103476,1.8946798129,5.0,0.43,5.0184559378,0.0,0.0,0.0,5.0,0.43,5.0184559378,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 17:30:00,6.79,0.66,6.8220011727,0.0,0.0,0.0,6.79,0.66,6.8220011727,1.7994809589,0.5248486130000001,1.8744593321,0.0,0.0,0.0,1.7994809589,0.5248486130000001,1.8744593321,4.82,0.35000000000000003,4.8326907619,0.0,0.0,0.0,4.82,0.35000000000000003,4.8326907619,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 18:00:00,6.4,0.5700000000000001,6.4253326762,0.0,0.0,0.0,6.4,0.5700000000000001,6.4253326762,1.7994809589,0.5248486130000001,1.8744593321,0.0,0.0,0.0,1.7994809589,0.5248486130000001,1.8744593321,4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 18:30:00,6.62,0.9500000000000001,6.6878172822,0.0,0.0,0.0,6.62,0.9500000000000001,6.6878172822,1.8328151496,0.5345710853,1.9091824475,0.0,0.0,0.0,1.8328151496,0.5345710853,1.9091824475,4.65,0.33,4.6616949707,0.0,0.0,0.0,4.65,0.33,4.6616949707,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 19:00:00,7.0,1.4100000000000001,7.1405952133,0.0,0.0,0.0,7.0,1.4100000000000001,7.1405952133,1.8573230311,0.5417192174000001,1.9347114908,0.0,0.0,0.0,1.8573230311,0.5417192174000001,1.9347114908,4.63,0.33,4.6417453614,0.0,0.0,0.0,4.63,0.33,4.6417453614,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 19:30:00,7.16,1.45,7.3053473566000005,0.0,0.0,0.0,7.16,1.45,7.3053473566000005,1.8654265348,0.5440827393000001,1.9431526404000001,0.0,0.0,0.0,1.8654265348,0.5440827393000001,1.9431526404000001,4.53,0.33,4.542003963,0.0,0.0,0.0,4.53,0.33,4.542003963,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 20:00:00,6.57,1.4,6.717506978,0.0,0.0,0.0,6.57,1.4,6.717506978,1.7317487379,0.5050933819,1.8039049353,0.0,0.0,0.0,1.7317487379,0.5050933819,1.8039049353,4.43,0.37,4.4454246141,0.0,0.0,0.0,4.43,0.37,4.4454246141,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 20:30:00,6.06,0.99,6.1403338671,0.0,0.0,0.0,6.06,0.99,6.1403338671,1.6267292597,0.4744627008,1.6945096455000002,0.0,0.0,0.0,1.6267292597,0.4744627008,1.6945096455000002,4.21,0.29,4.2199763033,0.0,0.0,0.0,4.21,0.29,4.2199763033,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 21:00:00,5.13,0.31,5.1393579366,0.0,0.0,0.0,5.13,0.31,5.1393579366,1.5700943576,0.4579441876,1.6355149558000002,0.0,0.0,0.0,1.5700943576,0.4579441876,1.6355149558000002,4.0,0.31,4.0119945164,0.0,0.0,0.0,4.0,0.31,4.0119945164,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 21:30:00,5.32,0.74,5.3712196008,0.0,0.0,0.0,5.32,0.74,5.3712196008,1.5646331598,0.4563513383,1.6298262081,0.0,0.0,0.0,1.5646331598,0.4563513383,1.6298262081,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 22:00:00,5.53,1.34,5.6900351493,0.0,0.0,0.0,5.53,1.34,5.6900351493,1.4009478737,0.4086097965,1.4593207018,0.0,0.0,0.0,1.4009478737,0.4086097965,1.4593207018,3.6,0.28,3.6108724707,0.0,0.0,0.0,3.6,0.28,3.6108724707,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 22:30:00,5.29,1.16,5.4156901684,0.0,0.0,0.0,5.29,1.16,5.4156901684,1.2886208593,0.37584775060000003,1.3423133951000001,0.0,0.0,0.0,1.2886208593,0.37584775060000003,1.3423133951000001,3.45,0.31,3.4638995366,0.0,0.0,0.0,3.45,0.31,3.4638995366,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 23:00:00,4.99,1.1,5.1098043015,0.0,0.0,0.0,4.99,1.1,5.1098043015,1.1648214055000001,0.33973957660000004,1.2133556307,0.0,0.0,0.0,1.1648214055000001,0.33973957660000004,1.2133556307,3.34,0.31,3.3543553777,0.0,0.0,0.0,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 23:30:00,4.16,0.79,4.2343476475,0.0,0.0,0.0,4.16,0.79,4.2343476475,1.0668723527,0.3111711029,1.1113253674,0.0,0.0,0.0,1.0668723527,0.3111711029,1.1113253674,3.16,0.28,3.1723808094,0.0,0.0,0.0,3.16,0.28,3.1723808094,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 00:00:00,3.92,0.23,3.9267416518,0.0,0.0,0.0,3.92,0.23,3.9267416518,0.9616373796000001,0.2804775691,1.0017056038,0.0,0.0,0.0,0.9616373796000001,0.2804775691,1.0017056038,3.08,0.33,3.0976281249,0.0,0.0,0.0,3.08,0.33,3.0976281249,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 00:30:00,3.65,0.66,3.7091912865000003,0.0,0.0,0.0,3.65,0.66,3.7091912865000003,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,3.03,0.29,3.043846251,0.0,0.0,0.0,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 01:00:00,3.91,1.04,4.0459485909,0.0,0.0,0.0,3.91,1.04,4.0459485909,0.8575947781000001,0.25013181030000003,0.8933278939,0.0,0.0,0.0,0.8575947781000001,0.25013181030000003,0.8933278939,2.53352,0.31436000000000003,2.5529484523,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.45,0.29,2.4671035649,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 01:30:00,4.3,1.07,4.4311285244,0.0,0.0,0.0,4.3,1.07,4.4311285244,0.8553595180000001,0.2494798594,0.890999498,0.0,0.0,0.0,0.8553595180000001,0.2494798594,0.890999498,2.58,0.25,2.5920841036,0.0,0.0,0.0,2.58,0.25,2.5920841036,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 02:00:00,4.18,0.9400000000000001,4.2843902717,0.0,0.0,0.0,4.18,0.9400000000000001,4.2843902717,0.8866647983,0.2586105662,0.9236091649,0.0,0.0,0.0,0.8866647983,0.2586105662,0.9236091649,2.69,0.25,2.7015921232,0.0,0.0,0.0,2.69,0.25,2.7015921232,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 02:30:00,4.15,0.97,4.2618540566,0.0,0.0,0.0,4.15,0.97,4.2618540566,0.8602916228,0.25091839,0.8961371071,0.0,0.0,0.0,0.8602916228,0.25091839,0.8961371071,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 03:00:00,4.1,0.97,4.2131816956,0.0,0.0,0.0,4.1,0.97,4.2131816956,0.8204274065,0.23929132690000002,0.8546118818,0.0,0.0,0.0,0.8204274065,0.23929132690000002,0.8546118818,2.91,0.29,2.9244144713,0.0,0.0,0.0,2.91,0.29,2.9244144713,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 03:30:00,3.96,0.97,4.0770700264,0.0,0.0,0.0,3.96,0.97,4.0770700264,0.8225713806,0.2399166527,0.8568451881,0.0,0.0,0.0,0.8225713806,0.2399166527,0.8568451881,2.91,0.25,2.9207190895,0.0,0.0,0.0,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 04:00:00,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.8028659078,0.23416922310000002,0.836318654,0.0,0.0,0.0,0.8028659078,0.23416922310000002,0.836318654,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 04:30:00,4.13,0.8300000000000001,4.2125764088,0.0,0.0,0.0,4.13,0.8300000000000001,4.2125764088,0.8218567226,0.2397082107,0.8561007527000001,0.0,0.0,0.0,0.8218567226,0.2397082107,0.8561007527000001,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 05:00:00,4.02,1.13,4.1757993247,0.0,0.0,0.0,4.02,1.13,4.1757993247,0.8004500711,0.2334646041,0.8338021574000001,0.0,0.0,0.0,0.8004500711,0.2334646041,0.8338021574000001,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 05:30:00,4.2,1.04,4.3268464267,0.0,0.0,0.0,4.2,1.04,4.3268464267,0.8752098180000001,0.2552695302,0.9116768937,0.0,0.0,0.0,0.8752098180000001,0.2552695302,0.9116768937,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 06:00:00,3.56,0.54,3.6007221498,0.0,0.0,0.0,3.56,0.54,3.6007221498,0.9140481059000001,0.2665973642,0.9521334437000001,0.0,0.0,0.0,0.9140481059000001,0.2665973642,0.9521334437000001,3.12,0.23,3.1284660778,0.0,0.0,0.0,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 06:30:00,4.47,0.54,4.5024993059,0.0,0.0,0.0,4.47,0.54,4.5024993059,1.0733867482,0.3130711349,1.118111196,0.0,0.0,0.0,1.0733867482,0.3130711349,1.118111196,3.81,0.38,3.8289032372,0.0,0.0,0.0,3.81,0.38,3.8289032372,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 07:00:00,5.96,1.3900000000000001,6.1199428102,0.0,0.0,0.0,5.96,1.3900000000000001,6.1199428102,1.2539812288,0.3657445251,1.3062304466999999,0.0,0.0,0.0,1.2539812288,0.3657445251,1.3062304466999999,4.11,0.46,4.1356619785,0.0,0.0,0.0,4.11,0.46,4.1356619785,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 07:30:00,6.31,1.09,6.4034521939,0.0,0.0,0.0,6.31,1.09,6.4034521939,1.5503594538,0.45218817400000005,1.6149577644000002,0.0,0.0,0.0,1.5503594538,0.45218817400000005,1.6149577644000002,4.2716,0.5788,4.31063522,0.2016,0.058800000000000005,0.21,4.07,0.52,4.1030842058,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 08:00:00,6.68,0.85,6.7338621905,0.0,0.0,0.0,6.68,0.85,6.7338621905,1.6758529365000001,0.48879043980000003,1.7456801422,0.0,0.0,0.0,1.6758529365000001,0.48879043980000003,1.7456801422,4.74,0.63,4.7816838038,0.0,0.0,0.0,4.74,0.63,4.7816838038,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 08:30:00,6.97,1.17,7.0675172444,0.0,0.0,0.0,6.97,1.17,7.0675172444,1.6802361612999999,0.4900688804,1.7502460013,0.0,0.0,0.0,1.6802361612999999,0.4900688804,1.7502460013,5.02,0.71,5.0699605521,0.0,0.0,0.0,5.02,0.71,5.0699605521,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 09:00:00,7.96,2.14,8.2426452065,0.0,0.0,0.0,7.96,2.14,8.2426452065,1.6406639271999999,0.4785269788,1.7090249241,0.0,0.0,0.0,1.6406639271999999,0.4785269788,1.7090249241,5.57,0.8,5.6271573641,0.0,0.0,0.0,5.57,0.8,5.6271573641,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 09:30:00,7.67,1.92,7.9066617482,0.0,0.0,0.0,7.67,1.92,7.9066617482,1.6724199841,0.48778916200000005,1.7421041501,0.0,0.0,0.0,1.6724199841,0.48778916200000005,1.7421041501,5.39192,0.76056,5.4452963923,0.0019200000000000003,0.0005600000000000001,0.002,5.39,0.76,5.4433170034,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 10:00:00,7.58,1.8900000000000001,7.8120739884,0.0,0.0,0.0,7.58,1.8900000000000001,7.8120739884,1.6738780659999999,0.4882144359,1.7436229854,0.0,0.0,0.0,1.6738780659999999,0.4882144359,1.7436229854,5.34672,0.81196,5.4080212463,0.00672,0.0019600000000000004,0.007,5.34,0.81,5.4010832247,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 10:30:00,8.04,1.9300000000000002,8.2684037153,0.0,0.0,0.0,8.04,1.9300000000000002,8.2684037153,1.6563385159,0.4830987338,1.7253526207,0.0,0.0,0.0,1.6563385159,0.4830987338,1.7253526207,5.43,0.81,5.4900819666,0.0,0.0,0.0,5.43,0.81,5.4900819666,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 11:00:00,7.48,1.8,7.6935297491,0.0,0.0,0.0,7.48,1.8,7.6935297491,1.4616735196000001,0.42632144320000004,1.5225765829,0.0,0.0,0.0,1.4616735196000001,0.42632144320000004,1.5225765829,5.52112,0.8961600000000001,5.5933772267,0.021120000000000003,0.0061600000000000005,0.022,5.5,0.89,5.5715437717,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 11:30:00,7.24,1.5,7.3937541209,0.0,0.0,0.0,7.24,1.5,7.3937541209,1.5080807310000002,0.4398568799,1.5709174281,0.0,0.0,0.0,1.5080807310000002,0.4398568799,1.5709174281,5.314,0.8170000000000001,5.3764379472,0.024,0.007,0.025,5.29,0.81,5.3516539499,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 12:00:00,6.88,1.21,6.9855923156,0.0,0.0,0.0,6.88,1.21,6.9855923156,1.5274273782,0.445499652,1.5910701857,0.0,0.0,0.0,1.5274273782,0.445499652,1.5910701857,5.22,0.78,5.2779541491,0.0,0.0,0.0,5.22,0.78,5.2779541491,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 12:30:00,7.1,1.53,7.2629814815,0.0,0.0,0.0,7.1,1.53,7.2629814815,1.5274273782,0.445499652,1.5910701857,0.0,0.0,0.0,1.5274273782,0.445499652,1.5910701857,4.75672,0.8919600000000001,4.8396257913,0.00672,0.0019600000000000004,0.007,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 13:00:00,7.59,2.09,7.8724964274,0.0,0.0,0.0,7.59,2.09,7.8724964274,1.5287532701000002,0.4458863704,1.5924513230000001,0.0,0.0,0.0,1.5287532701000002,0.4458863704,1.5924513230000001,4.7884,0.8712000000000001,4.8670077049,0.038400000000000004,0.0112,0.04,4.75,0.86,4.8272248756,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 13:30:00,7.91,2.07,8.176368387,0.0,0.0,0.0,7.91,2.07,8.176368387,1.4665808491,0.42775274760000004,1.5276883844,0.0,0.0,0.0,1.4665808491,0.42775274760000004,1.5276883844,4.974,0.867,5.0489964349,0.024,0.007,0.025,4.95,0.86,5.0241516697,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 14:00:00,7.6,1.78,7.8056646098,0.0,0.0,0.0,7.6,1.78,7.8056646098,1.5513433141,0.4524751333,1.6159826189,0.0,0.0,0.0,1.5513433141,0.4524751333,1.6159826189,5.29,0.79,5.3486633844,0.0,0.0,0.0,5.29,0.79,5.3486633844,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 14:30:00,7.55,1.9500000000000002,7.7977560875,0.0,0.0,0.0,7.55,1.9500000000000002,7.7977560875,1.5133430616,0.4413917263,1.5763990225,0.0,0.0,0.0,1.5133430616,0.4413917263,1.5763990225,5.37,0.79,5.4277988172,0.0,0.0,0.0,5.37,0.79,5.4277988172,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 15:00:00,7.38,1.51,7.53289453,0.0,0.0,0.0,7.38,1.51,7.53289453,1.4871916994,0.4337642457,1.5491580202000002,0.0,0.0,0.0,1.4871916994,0.4337642457,1.5491580202000002,5.02,0.71,5.0699605521,0.0,0.0,0.0,5.02,0.71,5.0699605521,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 15:30:00,6.63,1.02,6.7080026834,0.0,0.0,0.0,6.63,1.02,6.7080026834,1.5320470487,0.4468470559,1.5958823424,0.0,0.0,0.0,1.5320470487,0.4468470559,1.5958823424,5.06288,0.6508400000000001,5.104541762,0.00288,0.00084,0.003,5.06,0.65,5.1015781872,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 16:00:00,6.92,1.02,6.9947694744,0.0,0.0,0.0,6.92,1.02,6.9947694744,1.6085799723,0.4691691586,1.6756041378000002,0.0,0.0,0.0,1.6085799723,0.4691691586,1.6756041378000002,5.13,0.61,5.1661397581,0.0,0.0,0.0,5.13,0.61,5.1661397581,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 16:30:00,6.58,0.87,6.6372660034,0.0,0.0,0.0,6.58,0.87,6.6372660034,1.6477267038,0.4805869553,1.7163819831,0.0,0.0,0.0,1.6477267038,0.4805869553,1.7163819831,5.13,0.56,5.1604747844,0.0,0.0,0.0,5.13,0.56,5.1604747844,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 17:00:00,6.2,0.65,6.2339794674,0.0,0.0,0.0,6.2,0.65,6.2339794674,1.7612953077,0.5137111314,1.8346826121,0.0,0.0,0.0,1.7612953077,0.5137111314,1.8346826121,5.07,0.48,5.0926712048,0.0,0.0,0.0,5.07,0.48,5.0926712048,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 17:30:00,6.03,0.54,6.0541308212,0.0,0.0,0.0,6.03,0.54,6.0541308212,1.7612953077,0.5137111314,1.8346826121,0.0,0.0,0.0,1.7612953077,0.5137111314,1.8346826121,4.76,0.37,4.7743585957,0.0,0.0,0.0,4.76,0.37,4.7743585957,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 18:00:00,5.98,0.51,6.0017080902,0.0,0.0,0.0,5.98,0.51,6.0017080902,1.7582241737,0.512815384,1.8314835143,0.0,0.0,0.0,1.7582241737,0.512815384,1.8314835143,4.52,0.32,4.5313132754000005,0.0,0.0,0.0,4.52,0.32,4.5313132754000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 18:30:00,5.78,0.42,5.7952394256,0.0,0.0,0.0,5.78,0.42,5.7952394256,1.8220641855,0.5314353874000001,1.8979835266,0.0,0.0,0.0,1.8220641855,0.5314353874000001,1.8979835266,4.16,0.36,4.1755478682,0.0,0.0,0.0,4.16,0.36,4.1755478682,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 19:00:00,5.83,0.36,5.8411043476,0.0,0.0,0.0,5.83,0.36,5.8411043476,1.8587461949000001,0.5421343069,1.9361939531,0.0,0.0,0.0,1.8587461949000001,0.5421343069,1.9361939531,4.14,0.45,4.1643847085,0.0,0.0,0.0,4.14,0.45,4.1643847085,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 19:30:00,5.65,0.31,5.6584980339,0.0,0.0,0.0,5.65,0.31,5.6584980339,1.8603639027,0.5426061383,1.9378790653,0.0,0.0,0.0,1.8603639027,0.5426061383,1.9378790653,4.21,0.37,4.2262276323,0.0,0.0,0.0,4.21,0.37,4.2262276323,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 20:00:00,5.36,0.24,5.3653704439,0.0,0.0,0.0,5.36,0.24,5.3653704439,1.7368832016,0.5065909338,1.8092533350000002,0.0,0.0,0.0,1.7368832016,0.5065909338,1.8092533350000002,4.61,0.38,4.6256350915,0.0,0.0,0.0,4.61,0.38,4.6256350915,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 20:30:00,5.17,0.24,5.1755676017,0.0,0.0,0.0,5.17,0.24,5.1755676017,1.7338546346,0.5057076017000001,1.8060985777,0.0,0.0,0.0,1.7338546346,0.5057076017000001,1.8060985777,4.35,0.38,4.3665661566,0.0,0.0,0.0,4.35,0.38,4.3665661566,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 21:00:00,4.84,0.24,4.8459467599,0.0,0.0,0.0,4.84,0.24,4.8459467599,1.6113267,0.46997028750000003,1.6784653125,0.0,0.0,0.0,1.6113267,0.46997028750000003,1.6784653125,4.2,0.34,4.2137394319,0.0,0.0,0.0,4.2,0.34,4.2137394319,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 21:30:00,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647,1.5303275795,0.44634554400000004,1.5940912287,0.0,0.0,0.0,1.5303275795,0.44634554400000004,1.5940912287,4.01,0.34,4.0243881523,0.0,0.0,0.0,4.01,0.34,4.0243881523,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 22:00:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.4261986803,0.4159746151,1.4856236253000001,0.0,0.0,0.0,1.4261986803,0.4159746151,1.4856236253000001,3.64,0.26,3.6492739004,0.0,0.0,0.0,3.64,0.26,3.6492739004,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 22:30:00,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,1.3130968157,0.3829865712,1.367809183,0.0,0.0,0.0,1.3130968157,0.3829865712,1.367809183,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 23:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1519146617,0.3359751097,1.1999111059,0.0,0.0,0.0,1.1519146617,0.3359751097,1.1999111059,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 23:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.076039862,0.3138449598,1.1208748563,0.0,0.0,0.0,1.076039862,0.3138449598,1.1208748563,3.07,0.25,3.0801623334,0.0,0.0,0.0,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 00:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,1.0096694487,0.2944869225,1.0517390091,0.0,0.0,0.0,1.0096694487,0.2944869225,1.0517390091,2.93,0.25,2.9406461875,0.0,0.0,0.0,2.93,0.25,2.9406461875,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 00:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.9205603398000001,0.26849676580000004,0.9589170206000001,0.0,0.0,0.0,0.9205603398000001,0.26849676580000004,0.9589170206000001,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
