Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-09 01:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.8801781711000001,0.2567186332,0.9168522615,0.0,0.0,0.0,0.8801781711000001,0.2567186332,0.9168522615,2.76,0.23,2.7695667531,0.0,0.0,0.0,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 01:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.8632839415,0.2517911496,0.8992541057000001,0.0,0.0,0.0,0.8632839415,0.2517911496,0.8992541057000001,2.65,0.28,2.6647513955,0.0,0.0,0.0,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 02:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.8905265788000001,0.2597369188,0.9276318529,0.0,0.0,0.0,0.8905265788000001,0.2597369188,0.9276318529,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 02:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.8905265788000001,0.2597369188,0.9276318529,0.0,0.0,0.0,0.8905265788000001,0.2597369188,0.9276318529,2.64,0.24,2.6508866441,0.0,0.0,0.0,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 03:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.8505135447000001,0.2480664505,0.8859516091,0.0,0.0,0.0,0.8505135447000001,0.2480664505,0.8859516091,2.68,0.28,2.6945871669,0.0,0.0,0.0,2.68,0.28,2.6945871669,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 03:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8534692825,0.2489285407,0.8890305026,0.0,0.0,0.0,0.8534692825,0.2489285407,0.8890305026,2.7,0.28,2.7144796923000003,0.0,0.0,0.0,2.7,0.28,2.7144796923000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 04:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8294612293,0.2419261919,0.8640221138,0.0,0.0,0.0,0.8294612293,0.2419261919,0.8640221138,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 04:30:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.8537168688000001,0.2490007534,0.8892884050000001,0.0,0.0,0.0,0.8537168688000001,0.2490007534,0.8892884050000001,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 05:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.851495576,0.2483528763,0.8869745583,0.0,0.0,0.0,0.851495576,0.2483528763,0.8869745583,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 05:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.9313733252,0.27165055320000003,0.9701805470000001,0.0,0.0,0.0,0.9313733252,0.27165055320000003,0.9701805470000001,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 06:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.9818169078000001,0.2863632648,1.0227259456,0.0,0.0,0.0,0.9818169078000001,0.2863632648,1.0227259456,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 06:30:00,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,1.1021684443,0.3214657962,1.1480921295,0.0,0.0,0.0,1.1021684443,0.3214657962,1.1480921295,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 07:00:00,4.83,0.31,4.8399380161,0.0,0.0,0.0,4.83,0.31,4.8399380161,1.3283746677,0.3874426114,1.3837236122,0.0,0.0,0.0,1.3283746677,0.3874426114,1.3837236122,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 07:30:00,5.74,0.47000000000000003,5.7592100153,0.0,0.0,0.0,5.74,0.47000000000000003,5.7592100153,1.6068664890000002,0.4686693926,1.6738192594,0.0,0.0,0.0,1.6068664890000002,0.4686693926,1.6738192594,4.57,0.31,4.5805021559,0.0,0.0,0.0,4.57,0.31,4.5805021559,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 08:00:00,6.1,0.64,6.1334818823,0.0,0.0,0.0,6.1,0.64,6.1334818823,1.67922287,0.48977333710000004,1.7491904895000001,0.0,0.0,0.0,1.67922287,0.48977333710000004,1.7491904895000001,4.77,0.44,4.7902505154,0.0,0.0,0.0,4.77,0.44,4.7902505154,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 08:30:00,6.47,0.74,6.5121808943,0.0,0.0,0.0,6.47,0.74,6.5121808943,1.814007572,0.5290855418,1.8895912208,0.0,0.0,0.0,1.814007572,0.5290855418,1.8895912208,4.97,0.4,4.9860705972,0.0,0.0,0.0,4.97,0.4,4.9860705972,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 09:00:00,6.53,0.77,6.5752414404,0.0,0.0,0.0,6.53,0.77,6.5752414404,1.7212441962,0.5020295572,1.7929627043,0.0,0.0,0.0,1.7212441962,0.5020295572,1.7929627043,5.09,0.52,5.1164929395,0.0,0.0,0.0,5.09,0.52,5.1164929395,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 09:30:00,6.5600000000000005,0.81,6.6098184544,0.0,0.0,0.0,6.5600000000000005,0.81,6.6098184544,1.7528998218,0.511262448,1.8259373144,0.0,0.0,0.0,1.7528998218,0.511262448,1.8259373144,5.09,0.55,5.1196288928,0.0,0.0,0.0,5.09,0.55,5.1196288928,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 10:00:00,6.69,0.81,6.7388574699,0.0,0.0,0.0,6.69,0.81,6.7388574699,1.7163135879,0.5005914631,1.7878266541,0.0,0.0,0.0,1.7163135879,0.5005914631,1.7878266541,5.12,0.53,5.1473585459,0.0,0.0,0.0,5.12,0.53,5.1473585459,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 10:30:00,6.8,0.84,6.8516859239,0.0,0.0,0.0,6.8,0.84,6.8516859239,1.782110346,0.5197821843,1.8563649438,0.0,0.0,0.0,1.782110346,0.5197821843,1.8563649438,5.15,0.54,5.1782332895,0.0,0.0,0.0,5.15,0.54,5.1782332895,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 11:00:00,6.86,0.86,6.913696551,0.0,0.0,0.0,6.86,0.86,6.913696551,1.7836627069,0.5202349562,1.8579819864,0.0,0.0,0.0,1.7836627069,0.5202349562,1.8579819864,5.26,0.59,5.2929859248,0.0,0.0,0.0,5.26,0.59,5.2929859248,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 11:30:00,6.8,0.86,6.8541666160000005,0.0,0.0,0.0,6.8,0.86,6.8541666160000005,1.7836627069,0.5202349562,1.8579819864,0.0,0.0,0.0,1.7836627069,0.5202349562,1.8579819864,5.2,0.55,5.2290056416,0.0,0.0,0.0,5.2,0.55,5.2290056416,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 12:00:00,6.87,0.9,6.928701177,0.0,0.0,0.0,6.87,0.9,6.928701177,1.7805579851000002,0.5193294123000001,1.8547479011,0.0,0.0,0.0,1.7805579851000002,0.5193294123000001,1.8547479011,5.23,0.5700000000000001,5.2609694924,0.0,0.0,0.0,5.23,0.5700000000000001,5.2609694924,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 12:30:00,6.93,0.96,6.9961775278000005,0.0,0.0,0.0,6.93,0.96,6.9961775278000005,1.8744124698,0.546703637,1.9525129894000002,0.0,0.0,0.0,1.8744124698,0.546703637,1.9525129894000002,5.29,0.61,5.3250539903,0.0,0.0,0.0,5.29,0.61,5.3250539903,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 13:00:00,6.45,0.96,6.5210505289,0.0,0.0,0.0,6.45,0.96,6.5210505289,1.6931801511,0.4938442107,1.763729324,0.0,0.0,0.0,1.6931801511,0.4938442107,1.763729324,4.90744,0.62092,4.9465653741,0.03744,0.010920000000000001,0.039,4.87,0.61,4.9080546044,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 13:30:00,6.18,0.77,6.2277845178,0.0,0.0,0.0,6.18,0.77,6.2277845178,1.5587738951999999,0.4546423861,1.6237228075,0.0,0.0,0.0,1.5587738951999999,0.4546423861,1.6237228075,4.71088,0.6248400000000001,4.752137982,0.05088,0.01484,0.053,4.66,0.61,4.6997553128,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 14:00:00,6.41,0.88,6.4701236464,0.0,0.0,0.0,6.41,0.88,6.4701236464,1.5962912796,0.46558495660000004,1.6628034163,0.0,0.0,0.0,1.5962912796,0.46558495660000004,1.6628034163,4.76192,0.5705600000000001,4.7959796497,0.0019200000000000003,0.0005600000000000001,0.002,4.76,0.5700000000000001,4.794006675,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 14:30:00,6.21,0.9,6.2748784849,0.0,0.0,0.0,6.21,0.9,6.2748784849,1.4367248381,0.4190447444,1.496588373,0.0,0.0,0.0,1.4367248381,0.4190447444,1.496588373,4.52056,0.45308000000000004,4.5432085798,0.010560000000000002,0.0030800000000000003,0.011,4.51,0.45,4.5323945106,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 15:00:00,6.06,0.88,6.1235610555,0.0,0.0,0.0,6.06,0.88,6.1235610555,1.4713481734,0.42914321720000004,1.5326543473,0.0,0.0,0.0,1.4713481734,0.42914321720000004,1.5326543473,4.5148,0.4914,4.5414637508,0.0048000000000000004,0.0014,0.005,4.51,0.49,4.5365405322,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 15:30:00,5.76,0.68,5.8,0.0,0.0,0.0,5.76,0.68,5.8,1.446314857,0.4218418333,1.506577976,0.0,0.0,0.0,1.446314857,0.4218418333,1.506577976,4.05536,0.5344800000000001,4.0904295129,0.015360000000000002,0.0044800000000000005,0.016,4.04,0.53,4.0746165464,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 16:00:00,5.51,0.5,5.5326395147,0.0,0.0,0.0,5.51,0.5,5.5326395147,1.5410231734000002,0.4494650922,1.6052324723,0.0,0.0,0.0,1.5410231734000002,0.4494650922,1.6052324723,4.08344,0.44392000000000004,4.1074988984,0.01344,0.003920000000000001,0.014,4.07,0.44,4.0937146945,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 16:30:00,5.42,0.38,5.4333047034,0.0,0.0,0.0,5.42,0.38,5.4333047034,1.5635706506,0.4560414397,1.6287194277,0.0,0.0,0.0,1.5635706506,0.4560414397,1.6287194277,4.53344,0.33392000000000005,4.5457211529,0.01344,0.003920000000000001,0.014,4.52,0.33,4.53203045,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 17:00:00,5.49,0.28,5.4971356178,0.0,0.0,0.0,5.49,0.28,5.4971356178,1.6457849224,0.4800206024,1.7143592941999999,0.0,0.0,0.0,1.6457849224,0.4800206024,1.7143592941999999,4.60248,0.33364000000000005,4.6145571619,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.59,0.33,4.6018474551,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 17:30:00,5.46,0.23,5.4648421752,0.0,0.0,0.0,5.46,0.23,5.4648421752,1.6802361612999999,0.4900688804,1.7502460013,0.0,0.0,0.0,1.6802361612999999,0.4900688804,1.7502460013,4.48,0.24,4.4864239657,0.0,0.0,0.0,4.48,0.24,4.4864239657,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 18:00:00,5.5,0.23,5.5048069903,0.0,0.0,0.0,5.5,0.23,5.5048069903,1.7429403357000002,0.5083575979,1.8155628497,0.0,0.0,0.0,1.7429403357000002,0.5083575979,1.8155628497,4.53,0.29,4.5392730696,0.0,0.0,0.0,4.53,0.29,4.5392730696,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 18:30:00,5.45,0.23,5.454851052,0.0,0.0,0.0,5.45,0.23,5.454851052,1.7848718724000001,0.5205876295,1.8592415338000001,0.0,0.0,0.0,1.7848718724000001,0.5205876295,1.8592415338000001,4.5,0.29,4.5093347625,0.0,0.0,0.0,4.5,0.29,4.5093347625,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 19:00:00,5.45,0.23,5.454851052,0.0,0.0,0.0,5.45,0.23,5.454851052,1.840929295,0.536937711,1.9176346822,0.0,0.0,0.0,1.840929295,0.536937711,1.9176346822,4.5,0.26,4.507504853,0.0,0.0,0.0,4.5,0.26,4.507504853,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 19:30:00,5.26,0.23,5.2650261158,0.0,0.0,0.0,5.26,0.23,5.2650261158,2.0335050223,0.5931056315000001,2.1182343982,0.0,0.0,0.0,2.0335050223,0.5931056315000001,2.1182343982,4.44,0.26,4.4476060977,0.0,0.0,0.0,4.44,0.26,4.4476060977,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 20:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.8493733336,0.5394005556,1.9264305559000001,0.0,0.0,0.0,1.8493733336,0.5394005556,1.9264305559000001,4.3,0.24,4.3066924664,0.0,0.0,0.0,4.3,0.24,4.3066924664,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 20:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.67922287,0.48977333710000004,1.7491904895000001,0.0,0.0,0.0,1.67922287,0.48977333710000004,1.7491904895000001,4.07,0.24,4.0770700264,0.0,0.0,0.0,4.07,0.24,4.0770700264,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 21:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.6657271735,0.4858370923,1.7351324724000001,0.0,0.0,0.0,1.6657271735,0.4858370923,1.7351324724000001,3.93,0.24,3.9373214245,0.0,0.0,0.0,3.93,0.24,3.9373214245,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 21:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.5277561076000001,0.4455955314,1.5914126121,0.0,0.0,0.0,1.5277561076000001,0.4455955314,1.5914126121,3.74,0.24,3.7476926235,0.0,0.0,0.0,3.74,0.24,3.7476926235,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 22:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.4506959201,0.4231196434,1.5111415835000002,0.0,0.0,0.0,1.4506959201,0.4231196434,1.5111415835000002,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 22:30:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,1.3062383933000001,0.380986198,1.360664993,0.0,0.0,0.0,1.3062383933000001,0.380986198,1.360664993,3.37,0.24,3.3785351856,0.0,0.0,0.0,3.37,0.24,3.3785351856,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 23:00:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,1.2008629163,0.3502516839,1.2508988712,0.0,0.0,0.0,1.2008629163,0.3502516839,1.2508988712,3.21,0.25,3.2197204848,0.0,0.0,0.0,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 23:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.0941497419,0.31912700800000005,1.1397393144,0.0,0.0,0.0,1.0941497419,0.31912700800000005,1.1397393144,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 00:00:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,1.0417977995,0.3038576915,1.0852060412,0.0,0.0,0.0,1.0417977995,0.3038576915,1.0852060412,2.88,0.27,2.8926285624,0.0,0.0,0.0,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 00:30:00,3.09,-0.22,3.0978218154,0.0,0.0,0.0,3.09,-0.22,3.0978218154,0.9267508280000001,0.2703023248,0.9653654458,0.0,0.0,0.0,0.9267508280000001,0.2703023248,0.9653654458,2.75,0.27,2.7632227561000002,0.0,0.0,0.0,2.75,0.27,2.7632227561000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 01:00:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.9275581022,0.2705377798,0.9662063565000001,0.0,0.0,0.0,0.9275581022,0.2705377798,0.9662063565000001,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 01:30:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.9267508280000001,0.2703023248,0.9653654458,0.0,0.0,0.0,0.9267508280000001,0.2703023248,0.9653654458,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 02:00:00,3.13,-0.22,3.1377221037,0.0,0.0,0.0,3.13,-0.22,3.1377221037,0.9460302994,0.27592550400000004,0.9854482285,0.0,0.0,0.0,0.9460302994,0.27592550400000004,0.9854482285,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 02:30:00,3.13,-0.22,3.1377221037,0.0,0.0,0.0,3.13,-0.22,3.1377221037,0.9234212998,0.2693312124,0.9618971873000001,0.0,0.0,0.0,0.9234212998,0.2693312124,0.9618971873000001,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 03:00:00,3.13,-0.22,3.1377221037,0.0,0.0,0.0,3.13,-0.22,3.1377221037,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 03:30:00,3.03,-0.22,3.0379763001,0.0,0.0,0.0,3.03,-0.22,3.0379763001,0.8634051573,0.2518265042,0.8993803722,0.0,0.0,0.0,0.8634051573,0.2518265042,0.8993803722,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 04:00:00,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,2.99,-0.22,2.9980827207000003,0.8603888948,0.250946761,0.8962384320000001,0.0,0.0,0.0,0.8603888948,0.250946761,0.8962384320000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 04:30:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.864159223,0.25204644,0.9001658573,0.0,0.0,0.0,0.864159223,0.25204644,0.9001658573,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 05:00:00,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,2.99,-0.22,2.9980827207000003,0.8611429604,0.25116669680000003,0.8970239171000001,0.0,0.0,0.0,0.8611429604,0.25116669680000003,0.8970239171000001,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 05:30:00,3.01,-0.22,3.0180291582,0.0,0.0,0.0,3.01,-0.22,3.0180291582,0.864159223,0.25204644,0.9001658573,0.0,0.0,0.0,0.864159223,0.25204644,0.9001658573,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 06:00:00,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928,0.9112258885000001,0.2657742175,0.9491936338,0.0,0.0,0.0,0.9112258885000001,0.2657742175,0.9491936338,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 06:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.9522628556,0.27774333290000003,0.9919404745,0.0,0.0,0.0,0.9522628556,0.27774333290000003,0.9919404745,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 07:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.0650988435,0.3106538293,1.109477962,0.0,0.0,0.0,1.0650988435,0.3106538293,1.109477962,2.91784,-0.0018800000000000002,2.9178406057,0.027840000000000004,0.00812,0.029,2.89,-0.01,2.8900173010000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 07:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.1917203485,0.3475851016,1.241375363,0.0,0.0,0.0,1.1917203485,0.3475851016,1.241375363,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 08:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.2789937606000001,0.3730398469,1.3322851673,0.0,0.0,0.0,1.2789937606000001,0.3730398469,1.3322851673,3.2712,0.2816,3.2832983416,0.2112,0.0616,0.22,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 08:30:00,4.44,0.22,4.4454471091,0.0,0.0,0.0,4.44,0.22,4.4454471091,1.4635857037,0.4268791636,1.5245684413,0.0,0.0,0.0,1.4635857037,0.4268791636,1.5245684413,3.30224,0.36732000000000004,3.3226063565,0.40224000000000004,0.11732000000000001,0.419,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 09:00:00,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,1.5103083423,0.4405065998,1.5732378566,0.0,0.0,0.0,1.5103083423,0.4405065998,1.5732378566,3.466,0.293,3.4783624021,0.216,0.063,0.225,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 09:30:00,4.8100000000000005,0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,0.22,4.8150285565,1.6165391476000002,0.4714905847,1.6838949454,0.0,0.0,0.0,1.6165391476000002,0.4714905847,1.6838949454,3.5428800000000003,0.26084,3.5524690287,0.00288,0.00084,0.003,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 10:00:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,1.5995932059,0.46654801840000004,1.6662429228,0.0,0.0,0.0,1.5995932059,0.46654801840000004,1.6662429228,3.8796,0.26280000000000003,3.8884907098,0.009600000000000001,0.0028,0.01,3.87,0.26,3.878724017,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 10:30:00,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,1.628637952,0.47501940270000004,1.6964978667000001,0.0,0.0,0.0,1.628637952,0.47501940270000004,1.6964978667000001,3.97096,0.30028000000000005,3.9822972516,0.0009600000000000001,0.00028000000000000003,0.001,3.9699999999999998,0.30000000000000004,3.981318877,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 11:00:00,4.94,0.22,4.9448963589,0.0,0.0,0.0,4.94,0.22,4.9448963589,1.5577158754,0.45433379700000004,1.6226207036,0.0,0.0,0.0,1.5577158754,0.45433379700000004,1.6226207036,4.04384,0.41112000000000004,4.0646846864,0.0038400000000000005,0.0011200000000000001,0.004,4.04,0.41000000000000003,4.060751162,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 11:30:00,4.89096,0.22028000000000003,4.8959179936,0.0009600000000000001,0.00028000000000000003,0.001,4.89,0.22,4.8949463736,1.5323650537,0.4469398073,1.5962135976,0.0009600000000000001,0.00028000000000000003,0.001,1.5314050537,0.4466598073,1.5952135976,3.92112,0.41616000000000003,3.9431423002,0.021120000000000003,0.0061600000000000005,0.022,3.9,0.41000000000000003,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 12:00:00,4.94,0.22,4.9448963589,0.0,0.0,0.0,4.94,0.22,4.9448963589,1.6040981453,0.46786195900000005,1.670935568,0.0,0.0,0.0,1.6040981453,0.46786195900000005,1.670935568,3.74344,0.41392,3.7662544789,0.01344,0.003920000000000001,0.014,3.73,0.41000000000000003,3.7524658559,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 12:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.6054893839000002,0.468267737,1.6723847749,0.0,0.0,0.0,1.6054893839000002,0.468267737,1.6723847749,3.52288,0.42584000000000005,3.5485240876,0.36288000000000004,0.10584,0.378,3.16,0.32,3.176161205,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 13:00:00,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,1.5467627187000001,0.4511391263,1.6112111652999999,0.0,0.0,0.0,1.5467627187000001,0.4511391263,1.6112111652999999,3.54784,0.38812,3.5690062763,0.027840000000000004,0.00812,0.029,3.52,0.38,3.5404519486,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 13:30:00,4.45864,0.00252,4.4586407121,0.00864,0.00252,0.009000000000000001,4.45,0.0,4.45,1.4444104088,0.4212863692,1.5045941757999999,0.00864,0.00252,0.009000000000000001,1.4357704088,0.4187663692,1.4955941758,3.49088,0.39484,3.5131384544,0.05088,0.01484,0.053,3.44,0.38,3.4609247319,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 14:00:00,4.27688,0.007840000000000001,4.2768871858,0.02688,0.007840000000000001,0.028,4.25,0.0,4.25,1.4109678963,0.4115323031,1.4697582253,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3860078963,0.4042523031,1.4437582253,3.8272,0.41960000000000003,3.8501329847,0.06720000000000001,0.0196,0.07,3.76,0.4,3.7812167354,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 14:30:00,4.22152,0.00336,4.2215213371,0.01152,0.00336,0.012,4.21,0.0,4.21,1.3426076412999999,0.3915938954,1.3985496263,0.01152,0.00336,0.012,1.3310876413,0.38823389540000003,1.3865496263,3.7107200000000002,0.29896,3.7227436119,0.030720000000000004,0.008960000000000001,0.032,3.68,0.29,3.6914089451,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 15:00:00,3.86416,0.01288,3.8641814656999998,0.044160000000000005,0.01288,0.046,3.8200000000000003,0.0,3.8200000000000003,1.1778503833,0.3435396951,1.2269274826,0.044160000000000005,0.01288,0.046,1.1336903833,0.33065969510000004,1.1809274826,3.31504,0.26772,3.3258328581,0.09504000000000001,0.02772,0.099,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 15:30:00,3.85168,0.00924,3.8516910831,0.03168,0.00924,0.033,3.8200000000000003,0.0,3.8200000000000003,1.2560012582,0.3663337003,1.308334644,0.03168,0.00924,0.033,1.2243212582,0.35709370030000004,1.275334644,3.31968,0.26324000000000003,3.3301006892,0.07968,0.02324,0.083,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 16:00:00,3.864,0.007,3.8640063406,0.024,0.007,0.025,3.84,0.0,3.84,1.3171863235,0.3841793444,1.372069087,0.024,0.007,0.025,1.2931863235,0.3771793444,1.347069087,3.4276,0.2768,3.4387584969000002,0.057600000000000005,0.016800000000000002,0.06,3.37,0.26,3.3800147929,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 16:30:00,4.0248,0.0014,4.0248002435,0.0048000000000000004,0.0014,0.005,4.02,0.0,4.02,1.2979863235,0.3785793444,1.352069087,0.0048000000000000004,0.0014,0.005,1.2931863235,0.3771793444,1.347069087,3.47304,0.26672,3.4832666278,0.02304,0.00672,0.024,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 17:00:00,4.25384,0.0011200000000000001,4.2538401474,0.0038400000000000005,0.0011200000000000001,0.004,4.25,0.0,4.25,1.426593756,0.4160898455,1.4860351625,0.0038400000000000005,0.0011200000000000001,0.004,1.422753756,0.4149698455,1.4820351625,3.45288,0.23084000000000002,3.4605877247,0.00288,0.00084,0.003,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 17:30:00,4.47096,0.00028000000000000003,4.4709600088,0.0009600000000000001,0.00028000000000000003,0.001,4.47,0.0,4.47,1.5632496535,0.45594781560000003,1.6283850557,0.0009600000000000001,0.00028000000000000003,0.001,1.5622896535000002,0.4556678156,1.6273850557,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 18:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.6406040675,0.4785095197,1.7089625703,0.0,0.0,0.0,1.6406040675,0.4785095197,1.7089625703,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 18:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.698361006,0.4953552934,1.7691260479,0.0,0.0,0.0,1.698361006,0.4953552934,1.7691260479,3.54,0.25,3.5488167042,0.0,0.0,0.0,3.54,0.25,3.5488167042,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 19:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.7695351583,0.5161144212000001,1.8432657899,0.0,0.0,0.0,1.7695351583,0.5161144212000001,1.8432657899,3.51352,0.28936,3.5254151529,0.20352,0.05936,0.212,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 19:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.7741513370000002,0.5174608066,1.8480743094,0.0,0.0,0.0,1.7741513370000002,0.5174608066,1.8480743094,3.5892,0.2756,3.5997655479,0.019200000000000002,0.0056,0.02,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 20:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.7012701863,0.4962038043,1.7721564440000002,0.0,0.0,0.0,1.7012701863,0.4962038043,1.7721564440000002,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 20:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.5440866586,0.4503586088,1.6084236027,0.0,0.0,0.0,1.5440866586,0.4503586088,1.6084236027,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 21:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.451023153,0.42321508630000004,1.5114824511,0.0,0.0,0.0,1.451023153,0.42321508630000004,1.5114824511,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 21:30:00,4.11,-0.22,4.1158838662,0.0,0.0,0.0,4.11,-0.22,4.1158838662,1.3662422313,0.3984873175,1.4231689909,0.0,0.0,0.0,1.3662422313,0.3984873175,1.4231689909,3.31,0.25,3.3194276615,0.0,0.0,0.0,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 22:00:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,1.2707271394,0.37062874900000004,1.3236741035000001,0.0,0.0,0.0,1.2707271394,0.37062874900000004,1.3236741035000001,3.21,0.23,3.2182293268,0.0,0.0,0.0,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 22:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,1.2039157598,0.3511420966,1.2540789165000001,0.0,0.0,0.0,1.2039157598,0.3511420966,1.2540789165000001,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 23:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.1214311217,0.3270840772,1.1681574185,0.0,0.0,0.0,1.1214311217,0.3270840772,1.1681574185,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-10 23:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,1.0193304678,0.2973047198,1.0618025707,0.0,0.0,0.0,1.0193304678,0.2973047198,1.0618025707,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 00:00:00,3.06,-0.24,3.069397335,0.0,0.0,0.0,3.06,-0.24,3.069397335,0.9410220398,0.2744647616,0.9802312915,0.0,0.0,0.0,0.9410220398,0.2744647616,0.9802312915,2.39248,0.10864000000000001,2.3949453438,0.37248000000000003,0.10864000000000001,0.388,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 00:30:00,2.99,-0.24,2.9996166422,0.0,0.0,0.0,2.99,-0.24,2.9996166422,0.8868350659,0.2586602275,0.9237865269000001,0.0,0.0,0.0,0.8868350659,0.2586602275,0.9237865269000001,2.30672,0.09196000000000001,2.3085523169,0.24672000000000002,0.07196000000000001,0.257,2.06,0.02,2.0600970851,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 01:00:00,2.9,-0.24,2.9099140881,0.0,0.0,0.0,2.9,-0.24,2.9099140881,0.8868350659,0.2586602275,0.9237865269000001,0.0,0.0,0.0,0.8868350659,0.2586602275,0.9237865269000001,2.25496,0.22728,2.2663849629,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.23,0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 01:30:00,2.9,-0.24,2.9099140881,0.0,0.0,0.0,2.9,-0.24,2.9099140881,0.8821919503000001,0.2573059855,0.9189499483,0.0,0.0,0.0,0.8821919503000001,0.2573059855,0.9189499483,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 02:00:00,3.0,-0.26,3.0112455895,0.0,0.0,0.0,3.0,-0.26,3.0112455895,0.9076622424,0.2647348207,0.9454815025000001,0.0,0.0,0.0,0.9076622424,0.2647348207,0.9454815025000001,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 02:30:00,3.0,-0.24,3.009584689,0.0,0.0,0.0,3.0,-0.24,3.009584689,0.8820920179,0.2572768386,0.918845852,0.0,0.0,0.0,0.8820920179,0.2572768386,0.918845852,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 03:00:00,2.96,-0.24,2.9697137909,0.0,0.0,0.0,2.96,-0.24,2.9697137909,0.8533445748,0.2488921677,0.8889005988,0.0,0.0,0.0,0.8533445748,0.2488921677,0.8889005988,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 03:30:00,2.88,-0.24,2.8899826989,0.0,0.0,0.0,2.88,-0.24,2.8899826989,0.8563309076000001,0.2497631814,0.8920113621,0.0,0.0,0.0,0.8563309076000001,0.2497631814,0.8920113621,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 04:00:00,2.86,-0.24,2.8700522643,0.0,0.0,0.0,2.86,-0.24,2.8700522643,0.854091158,0.24910992110000002,0.8896782896000001,0.0,0.0,0.0,0.854091158,0.24910992110000002,0.8896782896000001,2.35,0.0,2.35,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 04:30:00,2.92,-0.24,2.9298464124,0.0,0.0,0.0,2.92,-0.24,2.9298464124,0.8219855871,0.2397457962,0.8562349866000001,0.0,0.0,0.0,0.8219855871,0.2397457962,0.8562349866000001,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 05:00:00,2.84,-0.24,2.8501228043999998,0.0,0.0,0.0,2.84,-0.24,2.8501228043999998,0.8219855871,0.2397457962,0.8562349866000001,0.0,0.0,0.0,0.8219855871,0.2397457962,0.8562349866000001,2.24,0.0,2.24,0.0,0.0,0.0,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 05:30:00,2.86,-0.24,2.8700522643,0.0,0.0,0.0,2.86,-0.24,2.8700522643,0.8263004721,0.2410043044,0.8607296584,0.0,0.0,0.0,0.8263004721,0.2410043044,0.8607296584,2.26,0.0,2.26,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 06:00:00,2.92,-0.24,2.9298464124,0.0,0.0,0.0,2.92,-0.24,2.9298464124,0.8455967375000001,0.24663238180000002,0.8808299349000001,0.0,0.0,0.0,0.8455967375000001,0.24663238180000002,0.8808299349000001,2.28616,0.06888000000000001,2.2871974117000002,0.23616,0.06888000000000001,0.246,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 06:30:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,0.884175966,0.2578846568,0.9210166313,0.0,0.0,0.0,0.884175966,0.2578846568,0.9210166313,2.34144,-0.09708000000000001,2.343451685,0.42144000000000004,0.12292000000000002,0.439,1.92,-0.22,1.9325630649,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 07:00:00,3.35,-0.24,3.358586012,0.0,0.0,0.0,3.35,-0.24,3.358586012,0.9330001781,0.27212505200000003,0.9718751856000001,0.0,0.0,0.0,0.9330001781,0.27212505200000003,0.9718751856000001,2.4636,0.07980000000000001,2.4648920869,0.2736,0.07980000000000001,0.28500000000000003,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 07:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.991461133,0.2891761638,1.0327720135,0.0,0.0,0.0,0.991461133,0.2891761638,1.0327720135,2.5784000000000002,0.0112,2.5784243250000003,0.038400000000000004,0.0112,0.04,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 08:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.1073178729,0.32296771290000004,1.1534561176,0.0,0.0,0.0,1.1073178729,0.32296771290000004,1.1534561176,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 08:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.252074033,0.3651882596,1.3042437844,0.0,0.0,0.0,1.252074033,0.3651882596,1.3042437844,3.01096,0.24028000000000002,3.0205321717,0.0009600000000000001,0.00028000000000000003,0.001,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 09:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.3042523823,0.38040694480000004,1.3585962315,0.0,0.0,0.0,1.3042523823,0.38040694480000004,1.3585962315,3.02536,0.0044800000000000005,3.025363317,0.015360000000000002,0.0044800000000000005,0.016,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 09:30:00,4.08576,0.00168,4.0857603454,0.00576,0.00168,0.006,4.08,0.0,4.08,1.3312907507,0.3882931356,1.3867611987,0.0048000000000000004,0.0014,0.005,1.3264907507,0.3868931356,1.3817611987,3.06304,0.00672,3.0630473715,0.02304,0.00672,0.024,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 10:00:00,4.22768,0.0022400000000000002,4.2276805934,0.007680000000000001,0.0022400000000000002,0.008,4.22,0.0,4.22,1.4649515882,0.4272775466,1.5259912377,0.00672,0.0019600000000000004,0.007,1.4582315882,0.42531754660000004,1.5189912376999999,3.15344,0.003920000000000001,3.1534424363999998,0.01344,0.003920000000000001,0.014,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 10:30:00,4.41288,0.00084,4.4128800799,0.00288,0.00084,0.003,4.41,0.0,4.41,1.4924717399,0.4353042575,1.5546580624000002,0.00288,0.00084,0.003,1.4895917399,0.4344642575,1.5516580624,3.40208,0.23644,3.4102862343,0.022080000000000002,0.00644,0.023,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 11:00:00,4.56576,0.00168,4.5657603091,0.00576,0.00168,0.006,4.5600000000000005,0.0,4.5600000000000005,1.6057829479999999,0.46835335980000004,1.6726905708,0.0048000000000000004,0.0014,0.005,1.600982948,0.4669533598,1.6676905708,3.27544,0.32492000000000004,3.2915163983,0.32544,0.09492,0.339,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 11:30:00,4.64016,0.23588,4.6461515472,0.02016,0.005880000000000001,0.021,4.62,0.23,4.6257215653,1.5900553233,0.46376613600000005,1.6563076284,0.018240000000000003,0.00532,0.019,1.5718153233,0.458446136,1.6373076283999999,3.30416,0.27788,3.3158242716,0.16416,0.047880000000000006,0.171,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 12:00:00,4.48376,0.015680000000000003,4.4837874169,0.05376,0.015680000000000003,0.056,4.43,0.0,4.43,1.5497387655,0.4520071399,1.6143112141,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4998187655000002,0.4374471399,1.5623112141000002,3.13056,0.26808000000000004,3.1420173138,0.13056,0.03808,0.136,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 12:30:00,4.6892,0.22560000000000002,4.6946237336,0.019200000000000002,0.0056,0.02,4.67,0.22,4.675179141,1.7055512424,0.4974524457,1.7766158775,0.018240000000000003,0.00532,0.019,1.6873112424,0.49213244570000003,1.7576158775000001,3.76152,0.23336,3.7687517297,0.01152,0.00336,0.012,3.75,0.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 13:00:00,4.66112,0.0061600000000000005,4.6611240704,0.021120000000000003,0.0061600000000000005,0.022,4.64,0.0,4.64,1.6522052141999999,0.48189318750000004,1.7210470981000001,0.019200000000000002,0.0056,0.02,1.6330052142,0.4762931875,1.7010470981,3.98208,0.25644,3.9903286331,0.022080000000000002,0.00644,0.023,3.96,0.25,3.9678835668,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 13:30:00,4.45688,0.007840000000000001,4.4568868956,0.02688,0.007840000000000001,0.028,4.43,0.0,4.43,1.4905808491,0.4347527476,1.5526883844000001,0.024,0.007,0.025,1.4665808491,0.42775274760000004,1.5276883844,3.668,0.264,3.6774882733,0.048,0.014,0.05,3.62,0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 14:00:00,4.38184,0.015120000000000001,4.3818660865,0.051840000000000004,0.015120000000000001,0.054,4.33,0.0,4.33,1.4720497171,0.4293478341,1.5333851218999999,0.04608,0.01344,0.048,1.4259697171,0.41590783410000004,1.4853851219,3.67536,0.31448000000000004,3.6887896118,0.015360000000000002,0.0044800000000000005,0.016,3.66,0.31,3.6731049536,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 14:30:00,4.25704,0.013720000000000001,4.257062109,0.047040000000000005,0.013720000000000001,0.049,4.21,0.0,4.21,1.3360131973,0.3896705159,1.3916804139,0.041280000000000004,0.01204,0.043000000000000003,1.2947331973,0.3776305159,1.3486804139,3.5091200000000002,0.33016,3.5246175395,0.06912,0.02016,0.07200000000000001,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 15:00:00,4.49784,0.46812000000000004,4.5221345623,0.027840000000000004,0.00812,0.029,4.47,0.46,4.4936065693,1.4034934181,0.4093522469,1.4619723105,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3785334181,0.40207224690000004,1.4359723105,3.42024,0.39632,3.4431252083,0.09024,0.026320000000000003,0.094,3.33,0.37,3.3504925011,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 15:30:00,4.55688,0.5178400000000001,4.5862090663,0.02688,0.007840000000000001,0.028,4.53,0.51,4.5586182117,1.3787194926000002,0.4021265187,1.4361661381,0.02304,0.00672,0.024,1.3556794926,0.3954065187,1.4121661381,2.97816,0.35988000000000003,2.9998250949000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.91,0.34,2.9297952147,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 16:00:00,4.7792,0.6456000000000001,4.8226084228,0.019200000000000002,0.0056,0.02,4.76,0.64,4.8028324976,1.4558978167,0.4246368632,1.5165602257000002,0.01632,0.00476,0.017,1.4395778167,0.4198768632,1.4995602257,3.08048,0.26764000000000004,3.092084766,0.060480000000000006,0.017640000000000003,0.063,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 16:30:00,5.1048,0.6814,5.1500766014,0.0048000000000000004,0.0014,0.005,5.1,0.68,5.1451336230999996,1.5875082042000002,0.4630232262,1.6536543794,0.0038400000000000005,0.0011200000000000001,0.004,1.5836682041999999,0.4619032262,1.6496543794,3.4096,0.2528,3.4189589059,0.009600000000000001,0.0028,0.01,3.4,0.25,3.4091787867,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 17:00:00,5.52,0.73,5.5680607037000005,0.0,0.0,0.0,5.52,0.73,5.5680607037000005,1.7805579851000002,0.5193294123000001,1.8547479011,0.0,0.0,0.0,1.7805579851000002,0.5193294123000001,1.8547479011,3.88,0.25,3.8880457816,0.0,0.0,0.0,3.88,0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 17:30:00,5.73,0.76,5.780181658,0.0,0.0,0.0,5.73,0.76,5.780181658,1.8333475682,0.534726374,1.9097370502,0.0,0.0,0.0,1.8333475682,0.534726374,1.9097370502,3.94,0.25,3.9479235048,0.0,0.0,0.0,3.94,0.25,3.9479235048,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 18:00:00,5.44,0.73,5.4887612446,0.0,0.0,0.0,5.44,0.73,5.4887612446,1.8013898174,0.5254053634,1.8764477265,0.0,0.0,0.0,1.8013898174,0.5254053634,1.8764477265,3.74,0.27,3.7497333239,0.0,0.0,0.0,3.74,0.27,3.7497333239,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 18:30:00,5.65,0.91,5.7228139931,0.0,0.0,0.0,5.65,0.91,5.7228139931,1.7796861954,0.5190751403,1.8538397869,0.0,0.0,0.0,1.7796861954,0.5190751403,1.8538397869,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 19:00:00,6.25,1.2,6.3641574462,0.0,0.0,0.0,6.25,1.2,6.3641574462,1.8008949774,0.5252610351,1.8759322682000001,0.0,0.0,0.0,1.8008949774,0.5252610351,1.8759322682000001,3.91,0.22,3.9161843675,0.0,0.0,0.0,3.91,0.22,3.9161843675,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 19:30:00,6.05,1.09,6.147405957,0.0,0.0,0.0,6.05,1.09,6.147405957,1.7791439665,0.5189169902,1.8532749651,0.0,0.0,0.0,1.7791439665,0.5189169902,1.8532749651,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 20:00:00,6.14,1.13,6.2431162091,0.0,0.0,0.0,6.14,1.13,6.2431162091,1.7079920953,0.4981643611,1.7791584326,0.0,0.0,0.0,1.7079920953,0.4981643611,1.7791584326,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 20:30:00,5.41,1.05,5.5109527307,0.0,0.0,0.0,5.41,1.05,5.5109527307,1.6190462703000001,0.4722218288,1.6865065316,0.0,0.0,0.0,1.6190462703000001,0.4722218288,1.6865065316,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 21:00:00,4.87,0.79,4.9336598991,0.0,0.0,0.0,4.87,0.79,4.9336598991,1.5911283826,0.46407911160000004,1.6574253985,0.0,0.0,0.0,1.5911283826,0.46407911160000004,1.6574253985,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 21:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.4809865789,0.4319544188,1.542694353,0.0,0.0,0.0,1.4809865789,0.4319544188,1.542694353,3.19,0.26,3.2005780728,0.0,0.0,0.0,3.19,0.26,3.2005780728,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 22:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.4430167551,0.4208798869,1.5031424532000002,0.0,0.0,0.0,1.4430167551,0.4208798869,1.5031424532000002,2.77152,0.33336000000000005,2.7914963729,0.25152,0.07336000000000001,0.262,2.52,0.26,2.5333771926,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 22:30:00,4.32,0.5700000000000001,4.3574419101,0.0,0.0,0.0,4.32,0.5700000000000001,4.3574419101,1.2997276559,0.379087233,1.3538829749,0.0,0.0,0.0,1.2997276559,0.379087233,1.3538829749,2.71856,0.25708000000000003,2.7306883015,0.05856000000000001,0.01708,0.061,2.66,0.24,2.6708051221,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 23:00:00,4.29,0.6000000000000001,4.3317548407,0.0,0.0,0.0,4.29,0.6000000000000001,4.3317548407,1.168348138,0.34076820690000004,1.2170293105,0.0,0.0,0.0,1.168348138,0.34076820690000004,1.2170293105,2.69,0.27,2.7035162289,0.0,0.0,0.0,2.69,0.27,2.7035162289,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-11 23:30:00,4.05,0.66,4.1034253984,0.0,0.0,0.0,4.05,0.66,4.1034253984,1.0367862144,0.3023959792,1.07998564,0.0,0.0,0.0,1.0367862144,0.3023959792,1.07998564,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 00:00:00,3.83,0.66,3.8864508231,0.0,0.0,0.0,3.83,0.66,3.8864508231,0.9459574701000001,0.2759042621,0.9853723647,0.0,0.0,0.0,0.9459574701000001,0.2759042621,0.9853723647,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 00:30:00,3.5300000000000002,0.71,3.6006943775,0.0,0.0,0.0,3.5300000000000002,0.71,3.6006943775,0.8932021401,0.2605172908,0.9304188959,0.0,0.0,0.0,0.8932021401,0.2605172908,0.9304188959,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 01:00:00,4.05,0.98,4.1668813278,0.0,0.0,0.0,4.05,0.98,4.1668813278,0.9117566443,0.2659290212,0.9497465044000001,0.0,0.0,0.0,0.9117566443,0.2659290212,0.9497465044000001,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 01:30:00,4.21,0.98,4.3225571136,0.0,0.0,0.0,4.21,0.98,4.3225571136,0.9362538841,0.2730740495,0.9752644626,0.0,0.0,0.0,0.9362538841,0.2730740495,0.9752644626,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 02:00:00,4.48,1.03,4.5968793763,0.0,0.0,0.0,4.48,1.03,4.5968793763,0.9370673106,0.2733112989,0.9761117818,0.0,0.0,0.0,0.9370673106,0.2733112989,0.9761117818,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 02:30:00,3.93,0.87,4.0251459601,0.0,0.0,0.0,3.93,0.87,4.0251459601,0.8966716734,0.2615292381,0.9340329931,0.0,0.0,0.0,0.8966716734,0.2615292381,0.9340329931,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 03:00:00,3.7800000000000002,0.67,3.8389191187,0.0,0.0,0.0,3.7800000000000002,0.67,3.8389191187,0.8568496914,0.2499144933,0.8925517619000001,0.0,0.0,0.0,0.8568496914,0.2499144933,0.8925517619000001,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 03:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.8915455235,0.260034111,0.9286932537,0.0,0.0,0.0,0.8915455235,0.260034111,0.9286932537,2.31016,0.11088,2.312819405,0.38016000000000005,0.11088,0.396,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 04:00:00,3.8200000000000003,0.92,3.9292238419,0.0,0.0,0.0,3.8200000000000003,0.92,3.9292238419,0.8365908492,0.24400566440000002,0.8714488013,0.0,0.0,0.0,0.8365908492,0.24400566440000002,0.8714488013,2.27528,0.08904000000000001,2.2770215634,0.30528000000000005,0.08904000000000001,0.318,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 04:30:00,3.54,0.76,3.6206629227000002,0.0,0.0,0.0,3.54,0.76,3.6206629227000002,0.8387847063,0.2446455394,0.8737340691000001,0.0,0.0,0.0,0.8387847063,0.2446455394,0.8737340691000001,2.25584,0.057120000000000004,2.2565630503,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 05:00:00,3.66,0.78,3.7421918711,0.0,0.0,0.0,3.66,0.78,3.7421918711,0.8387847063,0.2446455394,0.8737340691000001,0.0,0.0,0.0,0.8387847063,0.2446455394,0.8737340691000001,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 05:30:00,3.71,0.73,3.781137395,0.0,0.0,0.0,3.71,0.73,3.781137395,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 06:00:00,3.5,0.56,3.5445168923,0.0,0.0,0.0,3.5,0.56,3.5445168923,0.9801079140000001,0.2858648083,1.0209457438,0.0,0.0,0.0,0.9801079140000001,0.2858648083,1.0209457438,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 06:30:00,4.75,1.0,4.8541219597000005,0.0,0.0,0.0,4.75,1.0,4.8541219597000005,1.2028652225,0.3508356899,1.2529846068000001,0.0,0.0,0.0,1.2028652225,0.3508356899,1.2529846068000001,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 07:00:00,6.19,1.27,6.3189397845,0.0,0.0,0.0,6.19,1.27,6.3189397845,1.3861083275000001,0.40428159550000003,1.4438628411,0.0,0.0,0.0,1.3861083275000001,0.40428159550000003,1.4438628411,3.87,0.25,3.8780665286,0.0,0.0,0.0,3.87,0.25,3.8780665286,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 07:30:00,6.84,1.52,7.0068537875,0.0,0.0,0.0,6.84,1.52,7.0068537875,1.6992041961000002,0.4956012238,1.7700043709000002,0.0,0.0,0.0,1.6992041961000002,0.4956012238,1.7700043709000002,4.47,0.31,4.4807365466,0.0,0.0,0.0,4.47,0.31,4.4807365466,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 08:00:00,7.72,1.85,7.9385704003,0.0,0.0,0.0,7.72,1.85,7.9385704003,1.7896380328000001,0.5219777596,1.8642062842,0.0,0.0,0.0,1.7896380328000001,0.5219777596,1.8642062842,4.71,0.35000000000000003,4.7229863434,0.0,0.0,0.0,4.71,0.35000000000000003,4.7229863434,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 08:30:00,7.53,1.8,7.7421508639,0.0,0.0,0.0,7.53,1.8,7.7421508639,1.8731389552,0.5463321953,1.9511864116000002,0.0,0.0,0.0,1.8731389552,0.5463321953,1.9511864116000002,4.9748,0.6214000000000001,5.013459185,0.4848,0.1414,0.505,4.49,0.48,4.5155841261,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 09:00:00,8.48,2.15,8.7483084079,0.0,0.0,0.0,8.48,2.15,8.7483084079,1.8069632521,0.5270309485,1.8822533876,0.0,0.0,0.0,1.8069632521,0.5270309485,1.8822533876,5.12056,0.69308,5.1672521324,0.25056,0.07308,0.261,4.87,0.62,4.9093074868,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 09:30:00,7.33,1.23,7.4324827615,0.0,0.0,0.0,7.33,1.23,7.4324827615,1.7838283187,0.5202832596,1.8581544987,0.0,0.0,0.0,1.7838283187,0.5202832596,1.8581544987,5.1936,0.6248,5.2310473138999996,0.15360000000000001,0.0448,0.16,5.04,0.58,5.0732632496,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 10:00:00,7.22,1.25,7.3274074542,0.0,0.0,0.0,7.22,1.25,7.3274074542,1.8708809151999999,0.5456736003,1.9488342866,0.0,0.0,0.0,1.8708809151999999,0.5456736003,1.9488342866,5.18,0.68,5.224442554,0.0,0.0,0.0,5.18,0.68,5.224442554,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 10:30:00,7.4,1.23,7.5015265113,0.0,0.0,0.0,7.4,1.23,7.5015265113,1.8157210552,0.5295853078,1.8913760992,0.0,0.0,0.0,1.8157210552,0.5295853078,1.8913760992,5.49,0.59,5.5216120834,0.0,0.0,0.0,5.49,0.59,5.5216120834,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 11:00:00,7.52,1.34,7.6384553412,0.0,0.0,0.0,7.52,1.34,7.6384553412,1.8141352726000002,0.5291227879,1.8897242423,0.0,0.0,0.0,1.8141352726000002,0.5291227879,1.8897242423,5.76,0.56,5.7871581973,0.0,0.0,0.0,5.76,0.56,5.7871581973,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 11:30:00,7.86,1.57,8.015266683,0.0,0.0,0.0,7.86,1.57,8.015266683,1.7960450135000001,0.5238464623,1.8708802224,0.0,0.0,0.0,1.7960450135000001,0.5238464623,1.8708802224,5.99,0.68,6.0284741021,0.0,0.0,0.0,5.99,0.68,6.0284741021,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 12:00:00,8.14,1.79,8.3344885866,0.0,0.0,0.0,8.14,1.79,8.3344885866,1.7960450135000001,0.5238464623,1.8708802224,0.0,0.0,0.0,1.7960450135000001,0.5238464623,1.8708802224,6.3,0.68,6.336592144,0.0,0.0,0.0,6.3,0.68,6.336592144,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 12:30:00,8.12,1.81,8.319284825,0.0,0.0,0.0,8.12,1.81,8.319284825,1.8940998184,0.5524457804,1.9730206441,0.0,0.0,0.0,1.8940998184,0.5524457804,1.9730206441,6.34,0.62,6.3702433235,0.0,0.0,0.0,6.34,0.62,6.3702433235,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 13:00:00,8.56,1.94,8.7770837982,0.0,0.0,0.0,8.56,1.94,8.7770837982,1.8504631123,0.5397184077,1.927565742,0.0,0.0,0.0,1.8504631123,0.5397184077,1.927565742,6.06816,0.63988,6.1018040119,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.0,0.62,6.0319482756,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 13:30:00,8.31,1.85,8.5134364389,0.0,0.0,0.0,8.31,1.85,8.5134364389,1.8131329556,0.5288304454,1.8886801621,0.0,0.0,0.0,1.8131329556,0.5288304454,1.8886801621,5.94888,0.60384,5.9794478006,0.21888000000000002,0.06384000000000001,0.228,5.73,0.54,5.7553887792000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 14:00:00,7.85,1.97,8.0934170781,0.0,0.0,0.0,7.85,1.97,8.0934170781,1.834291522,0.5350016939000001,1.9107203354000002,0.0,0.0,0.0,1.834291522,0.5350016939000001,1.9107203354000002,5.83536,0.5444800000000001,5.8607068516,0.015360000000000002,0.0044800000000000005,0.016,5.82,0.54,5.8449978613999996,0.0,0.0,0.0,0.0,0.0,0.0
