Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-12 14:30:00,7.59,1.9,7.8241996396,0.0,0.0,0.0,7.59,1.9,7.8241996396,1.7380466409,0.5069302703,1.810465251,0.0,0.0,0.0,1.7380466409,0.5069302703,1.810465251,6.07,0.63,6.1026060007,0.0,0.0,0.0,6.07,0.63,6.1026060007,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 15:00:00,7.79,1.6,7.9526159218,0.0,0.0,0.0,7.79,1.6,7.9526159218,1.7395685732000001,0.5073741672000001,1.8120505971,0.0,0.0,0.0,1.7395685732000001,0.5073741672000001,1.8120505971,6.07,0.58,6.0976470872,0.0,0.0,0.0,6.07,0.58,6.0976470872,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 15:30:00,7.4,1.37,7.5257491321,0.0,0.0,0.0,7.4,1.37,7.5257491321,1.7790056242,0.5188766404,1.8531308585000001,0.0,0.0,0.0,1.7790056242,0.5188766404,1.8531308585000001,6.01,0.45,6.0268233755,0.0,0.0,0.0,6.01,0.45,6.0268233755,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 16:00:00,7.37,0.93,7.4284453286,0.0,0.0,0.0,7.37,0.93,7.4284453286,1.8032536149,0.525948971,1.8783891822,0.0,0.0,0.0,1.8032536149,0.525948971,1.8783891822,6.11,0.4,6.1230792907,0.0,0.0,0.0,6.11,0.4,6.1230792907,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 16:30:00,7.25,0.87,7.302013421,0.0,0.0,0.0,7.25,0.87,7.302013421,1.9131992119,0.5580164368,1.9929158457,0.0,0.0,0.0,1.9131992119,0.5580164368,1.9929158457,6.16,0.4,6.1729733516,0.0,0.0,0.0,6.16,0.4,6.1729733516,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 17:00:00,8.06,1.53,8.2039319841,0.0,0.0,0.0,8.06,1.53,8.2039319841,2.0370497127,0.5941394995,2.1219267841,0.0,0.0,0.0,2.0370497127,0.5941394995,2.1219267841,6.4,0.4,6.4124878168,0.0,0.0,0.0,6.4,0.4,6.4124878168,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 17:30:00,7.36,1.12,7.4447296794,0.0,0.0,0.0,7.36,1.12,7.4447296794,2.0352783652,0.5936228565,2.1200816304,0.0,0.0,0.0,2.0352783652,0.5936228565,2.1200816304,6.32,0.33,6.3286096419,0.0,0.0,0.0,6.32,0.33,6.3286096419,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 18:00:00,6.45,0.59,6.4769282843,0.0,0.0,0.0,6.45,0.59,6.4769282843,2.0019114179,0.5838908302,2.0853243936,0.0,0.0,0.0,2.0019114179,0.5838908302,2.0853243936,6.28,0.33,6.2886644051000005,0.0,0.0,0.0,6.28,0.33,6.2886644051000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 18:30:00,6.74,1.01,6.8152549475,0.0,0.0,0.0,6.74,1.01,6.8152549475,1.9582677282,0.5711614207,2.0398622168,0.0,0.0,0.0,1.9582677282,0.5711614207,2.0398622168,6.1,0.31,6.1078719698,0.0,0.0,0.0,6.1,0.31,6.1078719698,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 19:00:00,7.19,1.3599999999999999,7.31749274,0.0,0.0,0.0,7.19,1.3599999999999999,7.31749274,1.9531592037,0.5696714344,2.0345408370999998,0.0,0.0,0.0,1.9531592037,0.5696714344,2.0345408370999998,6.08,0.26,6.0855566713,0.0,0.0,0.0,6.08,0.26,6.0855566713,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 19:30:00,7.04,1.3599999999999999,7.1701603887,0.0,0.0,0.0,7.04,1.3599999999999999,7.1701603887,1.8775825385,0.5476282404,1.9558151442,0.0,0.0,0.0,1.8775825385,0.5476282404,1.9558151442,5.74,0.26,5.7458854844000005,0.0,0.0,0.0,5.74,0.26,5.7458854844000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 20:00:00,6.7,1.21,6.8083845367,0.0,0.0,0.0,6.7,1.21,6.8083845367,1.7708886521,0.5165091902,1.8446756792999999,0.0,0.0,0.0,1.7708886521,0.5165091902,1.8446756792999999,5.07296,0.28128000000000003,5.0807520703,0.07296000000000001,0.02128,0.076,5.0,0.26,5.0067554364,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 20:30:00,6.12,0.77,6.1682493465,0.0,0.0,0.0,6.12,0.77,6.1682493465,1.6855460471,0.4916175971,1.7557771324,0.0,0.0,0.0,1.6855460471,0.4916175971,1.7557771324,4.9048,0.3164,4.9149946083,0.12480000000000001,0.0364,0.13,4.78,0.28,4.788193814,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 21:00:00,6.12,1.02,6.2044177809,0.0,0.0,0.0,6.12,1.02,6.2044177809,1.6263873945,0.4743629901,1.6941535359,0.0,0.0,0.0,1.6263873945,0.4743629901,1.6941535359,4.67,0.23,4.6756603812,0.0,0.0,0.0,4.67,0.23,4.6756603812,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 21:30:00,5.29,0.34,5.3009150154,0.0,0.0,0.0,5.29,0.34,5.3009150154,1.4831377029000001,0.43258183,1.5449351072000002,0.0,0.0,0.0,1.4831377029000001,0.43258183,1.5449351072000002,4.83,0.23,4.8354730896,0.0,0.0,0.0,4.83,0.23,4.8354730896,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 22:00:00,4.74,0.99,4.8422825196,0.0,0.0,0.0,4.74,0.99,4.8422825196,1.3662137979,0.3984790244,1.4231393728000001,0.0,0.0,0.0,1.3662137979,0.3984790244,1.4231393728000001,4.62,0.23,4.6257215653,0.0,0.0,0.0,4.62,0.23,4.6257215653,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 22:30:00,4.9,0.9500000000000001,4.9912423303,0.0,0.0,0.0,4.9,0.9500000000000001,4.9912423303,1.2418248925,0.362198927,1.2935675964,0.0,0.0,0.0,1.2418248925,0.362198927,1.2935675964,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 23:00:00,4.46,0.73,4.519347298,0.0,0.0,0.0,4.46,0.73,4.519347298,1.129756605,0.3295123431,1.1768297967999999,0.0,0.0,0.0,1.129756605,0.3295123431,1.1768297967999999,3.92,0.23,3.9267416518,0.0,0.0,0.0,3.92,0.23,3.9267416518,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-12 23:30:00,4.3,0.77,4.3683978757,0.0,0.0,0.0,4.3,0.77,4.3683978757,1.0246051029,0.298843155,1.0672969822,0.0,0.0,0.0,1.0246051029,0.298843155,1.0672969822,3.69,0.23,3.697161073,0.0,0.0,0.0,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 00:00:00,4.22,0.81,4.2970338607,0.0,0.0,0.0,4.22,0.81,4.2970338607,0.9354404576,0.2728368001,0.9744171433000001,0.0,0.0,0.0,0.9354404576,0.2728368001,0.9744171433000001,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 00:30:00,4.25,0.84,4.3322165228,0.0,0.0,0.0,4.25,0.84,4.3322165228,0.884175966,0.2578846568,0.9210166313,0.0,0.0,0.0,0.884175966,0.2578846568,0.9210166313,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 01:00:00,4.31,0.96,4.4156200018,0.0,0.0,0.0,4.31,0.96,4.4156200018,0.8826342468,0.25743498870000003,0.9194106738000001,0.0,0.0,0.0,0.8826342468,0.25743498870000003,0.9194106738000001,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 01:30:00,4.63,0.97,4.7305179420000005,0.0,0.0,0.0,4.63,0.97,4.7305179420000005,0.8849468256,0.2581094908,0.92181961,0.0,0.0,0.0,0.8849468256,0.2581094908,0.92181961,2.87352,0.024360000000000003,2.873623253,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 02:00:00,4.1,0.65,4.1512046444,0.0,0.0,0.0,4.1,0.65,4.1512046444,0.9117566443,0.2659290212,0.9497465044000001,0.0,0.0,0.0,0.9117566443,0.2659290212,0.9497465044000001,2.90208,0.11144000000000001,2.9042188623,0.38208000000000003,0.11144000000000001,0.398,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 02:30:00,4.23,0.66,4.2811797439,0.0,0.0,0.0,4.23,0.66,4.2811797439,0.9117566443,0.2659290212,0.9497465044000001,0.0,0.0,0.0,0.9117566443,0.2659290212,0.9497465044000001,2.946,0.063,2.9466735483,0.216,0.063,0.225,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 03:00:00,4.5,0.99,4.607613265,0.0,0.0,0.0,4.5,0.99,4.607613265,0.8820920179,0.2572768386,0.918845852,0.0,0.0,0.0,0.8820920179,0.2572768386,0.918845852,2.88768,-0.18276,2.8934576202,0.12768000000000002,0.03724,0.133,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 03:30:00,4.15,0.96,4.2595891821,0.0,0.0,0.0,4.15,0.96,4.2595891821,0.8446117132000001,0.24634508300000002,0.8798038680000001,0.0,0.0,0.0,0.8446117132000001,0.24634508300000002,0.8798038680000001,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 04:00:00,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669,0.8416739334000001,0.2454882306,0.8767436806000001,0.0,0.0,0.0,0.8416739334000001,0.2454882306,0.8767436806000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 04:30:00,4.05,0.85,4.1382363393,0.0,0.0,0.0,4.05,0.85,4.1382363393,0.8402050434,0.24505980430000002,0.8752135869000001,0.0,0.0,0.0,0.8402050434,0.24505980430000002,0.8752135869000001,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 05:00:00,4.18,0.98,4.2933436853,0.0,0.0,0.0,4.18,0.98,4.2933436853,0.8402050434,0.24505980430000002,0.8752135869000001,0.0,0.0,0.0,0.8402050434,0.24505980430000002,0.8752135869000001,3.03,-0.22,3.0379763001,0.0,0.0,0.0,3.03,-0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 05:30:00,3.73,0.71,3.7969724782,0.0,0.0,0.0,3.73,0.71,3.7969724782,0.9616373796000001,0.2804775691,1.0017056038,0.0,0.0,0.0,0.9616373796000001,0.2804775691,1.0017056038,3.12,-0.22,3.1277467928,0.0,0.0,0.0,3.12,-0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 06:00:00,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.99053813,0.2889069546,1.0318105521,0.0,0.0,0.0,0.99053813,0.2889069546,1.0318105521,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 06:30:00,4.83,0.8300000000000001,4.9007958537,0.0,0.0,0.0,4.83,0.8300000000000001,4.9007958537,1.1656145462,0.3399709093,1.2141818189,0.0,0.0,0.0,1.1656145462,0.3399709093,1.2141818189,4.02048,0.25764000000000004,4.028726573,0.060480000000000006,0.017640000000000003,0.063,3.96,0.24,3.9672660612,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 07:00:00,6.61,1.4,6.7566337773,0.0,0.0,0.0,6.61,1.4,6.7566337773,1.349181226,0.39351119090000003,1.4053971104,0.0,0.0,0.0,1.349181226,0.39351119090000003,1.4053971104,4.63,0.30000000000000004,4.6397090426,0.0,0.0,0.0,4.63,0.30000000000000004,4.6397090426,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 07:30:00,7.39,1.58,7.5570166071,0.0,0.0,0.0,7.39,1.58,7.5570166071,1.6923939940000001,0.49361491490000003,1.7629104104,0.0,0.0,0.0,1.6923939940000001,0.49361491490000003,1.7629104104,5.32,0.25,5.3258708208,0.0,0.0,0.0,5.32,0.25,5.3258708208,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 08:00:00,7.77,1.76,7.9668375156,0.0,0.0,0.0,7.77,1.76,7.9668375156,1.8159704705,0.5296580539,1.8916359068,0.0,0.0,0.0,1.8159704705,0.5296580539,1.8916359068,5.58,0.28,5.587020673,0.0,0.0,0.0,5.58,0.28,5.587020673,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 08:30:00,7.67,1.69,7.8539798828,0.0,0.0,0.0,7.67,1.69,7.8539798828,1.8159704705,0.5296580539,1.8916359068,0.0,0.0,0.0,1.8159704705,0.5296580539,1.8916359068,5.80336,0.6534800000000001,5.8400362499,0.42336,0.12348,0.441,5.38,0.53,5.4060429151000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 09:00:00,7.76,1.79,7.9637742309,0.0,0.0,0.0,7.76,1.79,7.9637742309,1.8335604026,0.5347884507,1.9099587527000002,0.0,0.0,0.0,1.8335604026,0.5347884507,1.9099587527000002,5.96168,0.6992400000000001,6.0025465429,0.27168000000000003,0.07924,0.28300000000000003,5.69,0.62,5.7236788869,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 09:30:00,7.93,1.37,8.0474716526,0.0,0.0,0.0,7.93,1.37,8.0474716526,1.8693451819,0.5452256781,1.9472345645,0.0,0.0,0.0,1.8693451819,0.5452256781,1.9472345645,6.2,0.71,6.2405208116,0.0,0.0,0.0,6.2,0.71,6.2405208116,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 10:00:00,7.34,1.24,7.4440042988,0.0,0.0,0.0,7.34,1.24,7.4440042988,1.8742302303,0.5466504838,1.9523231565999999,0.0,0.0,0.0,1.8742302303,0.5466504838,1.9523231565999999,6.2,0.44,6.2155932943,0.0,0.0,0.0,6.2,0.44,6.2155932943,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 10:30:00,7.55,1.51,7.6995194655,0.0,0.0,0.0,7.55,1.51,7.6995194655,1.8429630274000002,0.5375308830000001,1.9197531535999999,0.0,0.0,0.0,1.8429630274000002,0.5375308830000001,1.9197531535999999,6.54,0.59,6.5665592208,0.0,0.0,0.0,6.54,0.59,6.5665592208,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 11:00:00,7.9,1.51,8.0430156036,0.0,0.0,0.0,7.9,1.51,8.0430156036,1.7927640381,0.5228895111,1.8674625397,0.0,0.0,0.0,1.7927640381,0.5228895111,1.8674625397,6.35,0.59,6.3773505471,0.0,0.0,0.0,6.35,0.59,6.3773505471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 11:30:00,7.35,1.26,7.4572179799,0.0,0.0,0.0,7.35,1.26,7.4572179799,1.7164881786000001,0.5006423854000001,1.7880085194,0.0,0.0,0.0,1.7164881786000001,0.5006423854000001,1.7880085194,6.02192,0.5605600000000001,6.0479540342,0.0019200000000000003,0.0005600000000000001,0.002,6.02,0.56,6.0459904069,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 12:00:00,7.65,1.9300000000000002,7.889702149,0.0,0.0,0.0,7.65,1.9300000000000002,7.889702149,1.6873112424,0.49213244570000003,1.7576158775000001,0.0,0.0,0.0,1.6873112424,0.49213244570000003,1.7576158775000001,5.70496,0.5172800000000001,5.7283633963,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.68,0.51,5.7028501646,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 12:30:00,7.99,2.12,8.2664684116,0.0,0.0,0.0,7.99,2.12,8.2664684116,1.7347533611000001,0.5059697303,1.8070347511,0.0,0.0,0.0,1.7347533611000001,0.5059697303,1.8070347511,6.134,0.657,6.1690846161,0.024,0.007,0.025,6.11,0.65,6.144477195,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 13:00:00,8.08,1.96,8.3143249876,0.0,0.0,0.0,8.08,1.96,8.3143249876,1.6485876855,0.4808380749,1.7172788391,0.0,0.0,0.0,1.6485876855,0.4808380749,1.7172788391,5.79128,0.64204,5.8267606266000005,0.041280000000000004,0.01204,0.043000000000000003,5.75,0.63,5.7844100823,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 13:30:00,8.41,2.02,8.6491907136,0.0,0.0,0.0,8.41,2.02,8.6491907136,1.6033663608,0.4676485219,1.6701732925,0.0,0.0,0.0,1.6033663608,0.4676485219,1.6701732925,5.51656,0.7310800000000001,5.5647921974,0.34656000000000003,0.10108,0.361,5.17,0.63,5.2082434659,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 14:00:00,7.66,2.06,7.9321623786,0.0,0.0,0.0,7.66,2.06,7.9321623786,1.5676530805,0.4572321485,1.6329719588,0.0,0.0,0.0,1.5676530805,0.4572321485,1.6329719588,5.36648,0.6406400000000001,5.4045839063,0.036480000000000005,0.01064,0.038,5.33,0.63,5.3671035019,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 14:30:00,6.98,1.3,7.100028169,0.0,0.0,0.0,6.98,1.3,7.100028169,1.4644762826,0.4271389158,1.5254961276999999,0.0,0.0,0.0,1.4644762826,0.4271389158,1.5254961276999999,5.41088,0.60484,5.4445802226,0.05088,0.01484,0.053,5.36,0.59,5.3923742452,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 15:00:00,7.5,1.73,7.6969409508,0.0,0.0,0.0,7.5,1.73,7.6969409508,1.4300153998,0.4170878249,1.4895993748,0.0,0.0,0.0,1.4300153998,0.4170878249,1.4895993748,5.67056,0.5130800000000001,5.6937247738,0.010560000000000002,0.0030800000000000003,0.011,5.66,0.51,5.682930582,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 15:30:00,7.27,1.54,7.4313188601,0.0,0.0,0.0,7.27,1.54,7.4313188601,1.5425156747000002,0.4499004051,1.6067871611,0.0,0.0,0.0,1.5425156747000002,0.4499004051,1.6067871611,5.76288,0.41084000000000004,5.7775059844,0.00288,0.00084,0.003,5.76,0.41000000000000003,5.7745735773,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 16:00:00,6.86,1.02,6.9354163538,0.0,0.0,0.0,6.86,1.02,6.9354163538,1.5926444952,0.4645213111,1.6590046825,0.0,0.0,0.0,1.5926444952,0.4645213111,1.6590046825,5.65288,0.33084,5.6625530814000005,0.00288,0.00084,0.003,5.65,0.33,5.6596289631,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 16:30:00,7.22,0.91,7.2771216837,0.0,0.0,0.0,7.22,0.91,7.2771216837,1.7389894308,0.5072052507,1.8114473238,0.0,0.0,0.0,1.7389894308,0.5072052507,1.8114473238,6.03,0.33,6.0390230998,0.0,0.0,0.0,6.03,0.33,6.0390230998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 17:00:00,7.46,1.26,7.5656592575,0.0,0.0,0.0,7.46,1.26,7.5656592575,1.8885503276,0.5508271789,1.9672399246,0.0,0.0,0.0,1.8885503276,0.5508271789,1.9672399246,6.23,0.4,6.2428278849,0.0,0.0,0.0,6.23,0.4,6.2428278849,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 17:30:00,7.15,1.57,7.3203415221,0.0,0.0,0.0,7.15,1.57,7.3203415221,1.9950930682,0.5819021449,2.0782219461,0.0,0.0,0.0,1.9950930682,0.5819021449,2.0782219461,6.2,0.38,6.2116342455,0.0,0.0,0.0,6.2,0.38,6.2116342455,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 18:00:00,6.78,1.0,6.8533495460000005,0.0,0.0,0.0,6.78,1.0,6.8533495460000005,1.9148245684,0.5584904991,1.9946089254000001,0.0,0.0,0.0,1.9148245684,0.5584904991,1.9946089254000001,6.06,0.30000000000000004,6.0674211985,0.0,0.0,0.0,6.06,0.30000000000000004,6.0674211985,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 18:30:00,6.78,1.32,6.9073004857,0.0,0.0,0.0,6.78,1.32,6.9073004857,1.9248410875,0.5614119838,2.0050427995,0.0,0.0,0.0,1.9248410875,0.5614119838,2.0050427995,6.13,0.24,6.1346964065,0.0,0.0,0.0,6.13,0.24,6.1346964065,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 19:00:00,7.46,1.46,7.6015261626,0.0,0.0,0.0,7.46,1.46,7.6015261626,1.9739416517000001,0.5757329818,2.0561892206,0.0,0.0,0.0,1.9739416517000001,0.5757329818,2.0561892206,6.25,0.22,6.2538708014,0.0,0.0,0.0,6.25,0.22,6.2538708014,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 19:30:00,7.21,1.4100000000000001,7.3465774344,0.0,0.0,0.0,7.21,1.4100000000000001,7.3465774344,2.0056070877,0.5849687339,2.0891740497,0.0,0.0,0.0,2.0056070877,0.5849687339,2.0891740497,6.09,0.26,6.0955475554,0.0,0.0,0.0,6.09,0.26,6.0955475554,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 20:00:00,6.29,1.19,6.4015779305,0.0,0.0,0.0,6.29,1.19,6.4015779305,1.9008413481000002,0.5544120599,1.9800430709,0.0,0.0,0.0,1.9008413481000002,0.5544120599,1.9800430709,5.73,0.26,5.7358957452,0.0,0.0,0.0,5.73,0.26,5.7358957452,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 20:30:00,5.9,0.58,5.9284399297,0.0,0.0,0.0,5.9,0.58,5.9284399297,1.7332435670000002,0.5055293737000001,1.805462049,0.0,0.0,0.0,1.7332435670000002,0.5055293737000001,1.805462049,5.54,0.34,5.5504234073,0.0,0.0,0.0,5.54,0.34,5.5504234073,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 21:00:00,5.5600000000000005,0.39,5.5736612742,0.0,0.0,0.0,5.5600000000000005,0.39,5.5736612742,1.6309802944,0.47570258590000003,1.6989378066,0.0,0.0,0.0,1.6309802944,0.47570258590000003,1.6989378066,5.24,0.24,5.2454933038,0.0,0.0,0.0,5.24,0.24,5.2454933038,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 21:30:00,5.97,1.06,6.0633736484,0.0,0.0,0.0,5.97,1.06,6.0633736484,1.5496238449000002,0.4519736214,1.6141915051,0.0,0.0,0.0,1.5496238449000002,0.4519736214,1.6141915051,4.48328,0.29304,4.492846759,0.11328,0.03304,0.11800000000000001,4.37,0.26,4.3777277211,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 22:00:00,6.03,1.24,6.156175761,0.0,0.0,0.0,6.03,1.24,6.156175761,1.4827075446,0.4324563672,1.5444870256,0.0,0.0,0.0,1.4827075446,0.4324563672,1.5444870256,4.13304,0.30172000000000004,4.1440384409,0.14304,0.04172,0.149,3.99,0.26,3.9984622044,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 22:30:00,5.7,1.27,5.839768831,0.0,0.0,0.0,5.7,1.27,5.839768831,1.348005981,0.3931684111,1.4041728969,0.0,0.0,0.0,1.348005981,0.3931684111,1.4041728969,4.01,0.24,4.0171756247,0.0,0.0,0.0,4.01,0.24,4.0171756247,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 23:00:00,5.26,1.1,5.3737882355,0.0,0.0,0.0,5.26,1.1,5.3737882355,1.2280651484,0.35818566830000004,1.2792345296,0.0,0.0,0.0,1.2280651484,0.35818566830000004,1.2792345296,3.86,0.24,3.8674539428,0.0,0.0,0.0,3.86,0.24,3.8674539428,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-13 23:30:00,5.0,1.22,5.1466882556,0.0,0.0,0.0,5.0,1.22,5.1466882556,1.0749374463,0.31352342180000004,1.1197265066,0.0,0.0,0.0,1.0749374463,0.31352342180000004,1.1197265066,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 00:00:00,3.65,0.4,3.6718523935,0.0,0.0,0.0,3.65,0.4,3.6718523935,0.9670822823,0.2820656657,1.0073773774,0.0,0.0,0.0,0.9670822823,0.2820656657,1.0073773774,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 00:30:00,4.01,0.72,4.0741256731,0.0,0.0,0.0,4.01,0.72,4.0741256731,0.8926175106,0.2603467739,0.9298099068000001,0.0,0.0,0.0,0.8926175106,0.2603467739,0.9298099068000001,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 01:00:00,4.17,1.01,4.2905710576,0.0,0.0,0.0,4.17,1.01,4.2905710576,0.9243290052,0.2695959599,0.9628427138000001,0.0,0.0,0.0,0.9243290052,0.2695959599,0.9628427138000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 01:30:00,4.67,1.15,4.8095114097,0.0,0.0,0.0,4.67,1.15,4.8095114097,0.8795508084,0.2565356525,0.9161987588,0.0,0.0,0.0,0.8795508084,0.2565356525,0.9161987588,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 02:00:00,5.01,1.15,5.1402918205,0.0,0.0,0.0,5.01,1.15,5.1402918205,0.9183857708000001,0.26786251650000004,0.9566518446000001,0.0,0.0,0.0,0.9183857708000001,0.26786251650000004,0.9566518446000001,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 02:30:00,4.89,1.05,5.0014597869,0.0,0.0,0.0,4.89,1.05,5.0014597869,0.9143718470000001,0.2666917887,0.9524706739000001,0.0,0.0,0.0,0.9143718470000001,0.2666917887,0.9524706739000001,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 03:00:00,4.6,1.08,4.7250820099,0.0,0.0,0.0,4.6,1.08,4.7250820099,0.8731132328000001,0.2546580262,0.9094929509,0.0,0.0,0.0,0.8731132328000001,0.2546580262,0.9094929509,3.01,-0.22,3.0180291582,0.0,0.0,0.0,3.01,-0.22,3.0180291582,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 03:30:00,3.94,1.02,4.0698894334,0.0,0.0,0.0,3.94,1.02,4.0698894334,0.8419170302000001,0.2455591338,0.8769969064,0.0,0.0,0.0,0.8419170302000001,0.2455591338,0.8769969064,2.91096,0.035280000000000006,2.9111737839,0.12096000000000001,0.035280000000000006,0.126,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 04:00:00,3.8200000000000003,0.67,3.8783114883,0.0,0.0,0.0,3.8200000000000003,0.67,3.8783114883,0.8441248545000001,0.2462030826,0.8792967235,0.0,0.0,0.0,0.8441248545000001,0.2462030826,0.8792967235,2.87592,0.11256000000000001,2.8781218876,0.38592000000000004,0.11256000000000001,0.402,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 04:30:00,3.87,0.85,3.9622468373,0.0,0.0,0.0,3.87,0.85,3.9622468373,0.8419170302000001,0.2455591338,0.8769969064,0.0,0.0,0.0,0.8419170302000001,0.2455591338,0.8769969064,2.8304,-0.15280000000000002,2.8345214764,0.23040000000000002,0.06720000000000001,0.24,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 05:00:00,4.31,0.85,4.3930171864,0.0,0.0,0.0,4.31,0.85,4.3930171864,0.8397092058000001,0.244915185,0.8746970894,0.0,0.0,0.0,0.8397092058000001,0.244915185,0.8746970894,2.92336,-0.20152,2.9302975958,0.06336,0.01848,0.066,2.86,-0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 05:30:00,4.89,1.1,5.0121951279,0.0,0.0,0.0,4.89,1.1,5.0121951279,0.9583321279,0.2795135373,0.9982626332000001,0.0,0.0,0.0,0.9583321279,0.2795135373,0.9982626332000001,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 06:00:00,4.18,0.35000000000000003,4.1946275162,0.0,0.0,0.0,4.18,0.35000000000000003,4.1946275162,1.0738260517,0.3131992651,1.1185688038000001,0.0,0.0,0.0,1.0738260517,0.3131992651,1.1185688038000001,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 06:30:00,5.61,0.76,5.661245446,0.0,0.0,0.0,5.61,0.76,5.661245446,1.1872534865,0.3462822669,1.2367223817,0.0,0.0,0.0,1.1872534865,0.3462822669,1.2367223817,4.33,0.28,4.3390436734,0.0,0.0,0.0,4.33,0.28,4.3390436734,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 07:00:00,6.88,1.55,7.0524392943,0.0,0.0,0.0,6.88,1.55,7.0524392943,1.4351648284,0.4185897416,1.4949633629,0.0,0.0,0.0,1.4351648284,0.4185897416,1.4949633629,4.87,0.32,4.8805020234,0.0,0.0,0.0,4.87,0.32,4.8805020234,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 07:30:00,6.67,1.54,6.8454729566,0.0,0.0,0.0,6.67,1.54,6.8454729566,1.7154570957000002,0.5003416529,1.7869344747,0.0,0.0,0.0,1.7154570957000002,0.5003416529,1.7869344747,5.38,0.25,5.3858054179,0.0,0.0,0.0,5.38,0.25,5.3858054179,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 08:00:00,7.02,1.2,7.1218256086,0.0,0.0,0.0,7.02,1.2,7.1218256086,1.8105806055,0.52808601,1.8860214641000002,0.0,0.0,0.0,1.8105806055,0.52808601,1.8860214641000002,5.65,0.34,5.6602208437,0.0,0.0,0.0,5.65,0.34,5.6602208437,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 08:30:00,7.3,1.13,7.3869411802,0.0,0.0,0.0,7.3,1.13,7.3869411802,1.8905431559,0.5514084205,1.9693157874,0.0,0.0,0.0,1.8905431559,0.5514084205,1.9693157874,6.0,0.45,6.016851336,0.0,0.0,0.0,6.0,0.45,6.016851336,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 09:00:00,7.21,1.17,7.3043137939000005,0.0,0.0,0.0,7.21,1.17,7.3043137939000005,1.7334502492000001,0.505589656,1.8056773429000001,0.0,0.0,0.0,1.7334502492000001,0.505589656,1.8056773429000001,5.93064,0.7335200000000001,5.9758298503,0.32064000000000004,0.09352,0.334,5.61,0.64,5.6463882261,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 09:30:00,7.65,1.32,7.7630470822,0.0,0.0,0.0,7.65,1.32,7.7630470822,1.6556055673999999,0.4828849572,1.7245891327,0.0,0.0,0.0,1.6556055673999999,0.4828849572,1.7245891327,5.92104,0.73072,5.9659589673,0.31104000000000004,0.09072000000000001,0.324,5.61,0.64,5.6463882261,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 10:00:00,8.29,1.8900000000000001,8.5027172128,0.0,0.0,0.0,8.29,1.8900000000000001,8.5027172128,1.6848722931,0.4914210855,1.7550753054000001,0.0,0.0,0.0,1.6848722931,0.4914210855,1.7550753054000001,6.0504,0.6722,6.0876262205,0.11040000000000001,0.0322,0.115,5.94,0.64,5.9743786288,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 10:30:00,8.34,2.14,8.6101800213,0.0,0.0,0.0,8.34,2.14,8.6101800213,1.6383593296,0.4778548045,1.7066243017,0.0,0.0,0.0,1.6383593296,0.4778548045,1.7066243017,5.68016,0.64588,5.7167629477,0.02016,0.005880000000000001,0.021,5.66,0.64,5.6960688198,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 11:00:00,8.12,2.07,8.3796956985,0.0,0.0,0.0,8.12,2.07,8.3796956985,1.5106989267,0.44062052030000004,1.5736447153,0.0,0.0,0.0,1.5106989267,0.44062052030000004,1.5736447153,6.08744,0.7109200000000001,6.1288117119,0.03744,0.010920000000000001,0.039,6.05,0.7000000000000001,6.0903612372,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 11:30:00,7.77,2.22,8.0809219771,0.0,0.0,0.0,7.77,2.22,8.0809219771,1.4783903317,0.4311971801,1.5399899288999999,0.0,0.0,0.0,1.4783903317,0.4311971801,1.5399899288999999,5.9388000000000005,0.6784,5.9774218523,0.028800000000000003,0.008400000000000001,0.03,5.91,0.67,5.9478567568,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 12:00:00,7.6,2.29,7.9375122047,0.0,0.0,0.0,7.6,2.29,7.9375122047,1.5085511283000002,0.4399940791,1.5714074252999999,0.0,0.0,0.0,1.5085511283000002,0.4399940791,1.5714074252999999,5.81208,0.65644,5.8490330312,0.022080000000000002,0.00644,0.023,5.79,0.65,5.8263710833,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 12:30:00,7.42,1.63,7.5969270103,0.0,0.0,0.0,7.42,1.63,7.5969270103,1.5168202437,0.4424059044,1.5800210872,0.0,0.0,0.0,1.5168202437,0.4424059044,1.5800210872,5.72456,0.6400800000000001,5.7602334675,0.03456,0.01008,0.036000000000000004,5.69,0.63,5.7247707378,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 13:00:00,7.45,1.16,7.5397679009,0.0,0.0,0.0,7.45,1.16,7.5397679009,1.5652901198,0.4565429516,1.6305105414,0.0,0.0,0.0,1.5652901198,0.4565429516,1.6305105414,5.82056,0.7430800000000001,5.8678008317,0.010560000000000002,0.0030800000000000003,0.011,5.8100000000000005,0.74,5.8569360591,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 13:30:00,7.13,1.1,7.2143537479,0.0,0.0,0.0,7.13,1.1,7.2143537479,1.5465824745,0.4510865551,1.6110234110000001,0.0,0.0,0.0,1.5465824745,0.4510865551,1.6110234110000001,5.64592,0.6875600000000001,5.6876314402,0.025920000000000002,0.007560000000000001,0.027,5.62,0.68,5.6609893128,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 14:00:00,7.46,1.98,7.718289966,0.0,0.0,0.0,7.46,1.98,7.718289966,1.539869877,0.4491287141,1.6040311218999999,0.0,0.0,0.0,1.539869877,0.4491287141,1.6040311218999999,5.20104,0.6307200000000001,5.2391435178,0.31104000000000004,0.09072000000000001,0.324,4.89,0.54,4.9197256021,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 14:30:00,7.3,2.07,7.5878125965,0.0,0.0,0.0,7.3,2.07,7.5878125965,1.3801606036,0.4025468427,1.4376672954,0.0,0.0,0.0,1.3801606036,0.4025468427,1.4376672954,4.95184,0.5701200000000001,4.9845517552,0.17184000000000002,0.050120000000000005,0.179,4.78,0.52,4.8082013269,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 15:00:00,7.08,1.9300000000000002,7.3383445,0.0,0.0,0.0,7.08,1.9300000000000002,7.3383445,1.4315574515,0.41753759,1.4912056787,0.0,0.0,0.0,1.4315574515,0.41753759,1.4912056787,5.17152,0.62336,5.2089535225,0.01152,0.00336,0.012,5.16,0.62,5.1971145841,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 15:30:00,7.34,1.96,7.5971836887,0.0,0.0,0.0,7.34,1.96,7.5971836887,1.4870101251,0.4337112865,1.5489688803,0.0,0.0,0.0,1.4870101251,0.4337112865,1.5489688803,5.40456,0.5100800000000001,5.4285771985,0.03456,0.01008,0.036000000000000004,5.37,0.5,5.3932272342,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 16:00:00,7.72,1.87,7.9432550003,0.0,0.0,0.0,7.72,1.87,7.9432550003,1.545239955,0.45069498690000004,1.6096249532,0.0,0.0,0.0,1.545239955,0.45069498690000004,1.6096249532,5.68,0.36,5.6913970166,0.0,0.0,0.0,5.68,0.36,5.6913970166,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 16:30:00,7.64,1.72,7.831219573,0.0,0.0,0.0,7.64,1.72,7.831219573,1.7081083228,0.4981982608,1.7792795030000002,0.0,0.0,0.0,1.7081083228,0.4981982608,1.7792795030000002,5.72,0.26,5.7259060418,0.0,0.0,0.0,5.72,0.26,5.7259060418,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 17:00:00,6.6,0.85,6.654509749,0.0,0.0,0.0,6.6,0.85,6.654509749,1.8013898174,0.5254053634,1.8764477265,0.0,0.0,0.0,1.8013898174,0.5254053634,1.8764477265,5.93,0.24,5.9348546739,0.0,0.0,0.0,5.93,0.24,5.9348546739,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 17:30:00,6.39,0.66,6.4239940847,0.0,0.0,0.0,6.39,0.66,6.4239940847,1.9091202738000002,0.5568267465,1.9886669519,0.0,0.0,0.0,1.9091202738000002,0.5568267465,1.9886669519,6.0,0.24,6.0047980815,0.0,0.0,0.0,6.0,0.24,6.0047980815,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 18:00:00,6.29,0.58,6.3166842568,0.0,0.0,0.0,6.29,0.58,6.3166842568,1.9157434144,0.5587584959,1.9955660567,0.0,0.0,0.0,1.9157434144,0.5587584959,1.9955660567,6.07,0.30000000000000004,6.0774089874,0.0,0.0,0.0,6.07,0.30000000000000004,6.0774089874,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 18:30:00,6.5600000000000005,0.87,6.6174390817,0.0,0.0,0.0,6.5600000000000005,0.87,6.6174390817,1.8914822878000002,0.5516823339,1.9702940497,0.0,0.0,0.0,1.8914822878000002,0.5516823339,1.9702940497,6.15,0.32,6.158319576,0.0,0.0,0.0,6.15,0.32,6.158319576,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 19:00:00,7.16,1.18,7.256583218,0.0,0.0,0.0,7.16,1.18,7.256583218,1.9442045287,0.5670596542,2.0252130507,0.0,0.0,0.0,1.9442045287,0.5670596542,2.0252130507,6.03,0.25,6.0351801961,0.0,0.0,0.0,6.03,0.25,6.0351801961,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 19:30:00,7.01,1.48,7.1645306894,0.0,0.0,0.0,7.01,1.48,7.1645306894,1.9687607968,0.5742218991,2.0507924967,0.0,0.0,0.0,1.9687607968,0.5742218991,2.0507924967,5.79,0.23,5.7945664204,0.0,0.0,0.0,5.79,0.23,5.7945664204,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 20:00:00,6.88,1.43,7.0270406289,0.0,0.0,0.0,6.88,1.43,7.0270406289,1.7771250326999999,0.5183281345,1.851171909,0.0,0.0,0.0,1.7771250326999999,0.5183281345,1.851171909,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 20:30:00,6.79,1.33,6.9190317242,0.0,0.0,0.0,6.79,1.33,6.9190317242,1.6355100090999999,0.4770237526,1.7036562594,0.0,0.0,0.0,1.6355100090999999,0.4770237526,1.7036562594,5.37,0.23,5.3749232553,0.0,0.0,0.0,5.37,0.23,5.3749232553,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 21:00:00,5.78,0.9400000000000001,5.8559371581,0.0,0.0,0.0,5.78,0.9400000000000001,5.8559371581,1.4932245571,0.4355238292,1.555442247,0.0,0.0,0.0,1.4932245571,0.4355238292,1.555442247,5.18,0.25,5.1860293096,0.0,0.0,0.0,5.18,0.25,5.1860293096,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 21:30:00,5.2,0.34,5.21110353,0.0,0.0,0.0,5.2,0.34,5.21110353,1.4709103664,0.4290155235,1.5321982983,0.0,0.0,0.0,1.4709103664,0.4290155235,1.5321982983,4.53,0.25,4.5368932101,0.0,0.0,0.0,4.53,0.25,4.5368932101,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 22:00:00,4.98,0.8300000000000001,5.0486929001,0.0,0.0,0.0,4.98,0.8300000000000001,5.0486929001,1.4068287543,0.4103250533,1.4654466191,0.0,0.0,0.0,1.4068287543,0.4103250533,1.4654466191,4.10024,0.27632,4.1095402176,0.09024,0.026320000000000003,0.094,4.01,0.25,4.0177854597,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 22:30:00,5.04,1.09,5.1565201444,0.0,0.0,0.0,5.04,1.09,5.1565201444,1.2619463901,0.36806769710000004,1.3145274896,0.0,0.0,0.0,1.2619463901,0.36806769710000004,1.3145274896,3.89,0.06,3.8904626974000003,0.0,0.0,0.0,3.89,0.06,3.8904626974000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 23:00:00,4.93,0.99,5.0284192347,0.0,0.0,0.0,4.93,0.99,5.0284192347,1.123428107,0.3276665312,1.1702376115,0.0,0.0,0.0,1.123428107,0.3276665312,1.1702376115,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-14 23:30:00,4.99,1.22,5.1369738173,0.0,0.0,0.0,4.99,1.22,5.1369738173,0.9914674515,0.2891780067,1.0327785953,0.0,0.0,0.0,0.9914674515,0.2891780067,1.0327785953,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-15 00:00:00,4.76,1.07,4.8787805854,0.0,0.0,0.0,4.76,1.07,4.8787805854,0.9174750724,0.26759689610000004,0.9557032004,0.0,0.0,0.0,0.9174750724,0.26759689610000004,0.9557032004,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 00:30:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,0.8815085524,0.2571066611,0.9182380754,0.0,0.0,0.0,0.8815085524,0.2571066611,0.9182380754,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 01:00:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.8987265230000001,0.2621285692,0.9361734615,0.0,0.0,0.0,0.8987265230000001,0.2621285692,0.9361734615,2.75,0.26,2.7622635645,0.0,0.0,0.0,2.75,0.26,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 01:30:00,3.11,-0.22,3.1177716401,0.0,0.0,0.0,3.11,-0.22,3.1177716401,0.8971635204,0.2616726934,0.9345453337,0.0,0.0,0.0,0.8971635204,0.2616726934,0.9345453337,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 02:00:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,0.8963820191,0.2614447556,0.9337312699,0.0,0.0,0.0,0.8963820191,0.2614447556,0.9337312699,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 02:30:00,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705,0.9002895257,0.262584445,0.9378015893,0.0,0.0,0.0,0.9002895257,0.262584445,0.9378015893,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 03:00:00,3.14,-0.22,3.1476975712,0.0,0.0,0.0,3.14,-0.22,3.1476975712,0.8656673542000001,0.2524863117,0.9017368273,0.0,0.0,0.0,0.8656673542000001,0.2524863117,0.9017368273,2.49,0.22,2.499699982,0.0,0.0,0.0,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 03:30:00,3.07,-0.22,3.0778726419,0.0,0.0,0.0,3.07,-0.22,3.0778726419,0.8475494931,0.2472019355,0.8828640553,0.0,0.0,0.0,0.8475494931,0.2472019355,0.8828640553,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 04:00:00,3.02,-0.22,3.028002642,0.0,0.0,0.0,3.02,-0.22,3.028002642,0.8490183830000001,0.2476303617,0.884394149,0.0,0.0,0.0,0.8490183830000001,0.2476303617,0.884394149,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 04:30:00,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,0.8313345046,0.2424725638,0.8659734423000001,0.0,0.0,0.0,0.8313345046,0.2424725638,0.8659734423000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 05:00:00,3.0,-0.22,3.0080558505,0.0,0.0,0.0,3.0,-0.22,3.0080558505,0.8313345046,0.2424725638,0.8659734423000001,0.0,0.0,0.0,0.8313345046,0.2424725638,0.8659734423000001,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 05:30:00,3.06,-0.22,3.0678983034,0.0,0.0,0.0,3.06,-0.22,3.0678983034,0.8313345046,0.2424725638,0.8659734423000001,0.0,0.0,0.0,0.8313345046,0.2424725638,0.8659734423000001,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 06:00:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,0.8745947598,0.2550901383,0.9110362081000001,0.0,0.0,0.0,0.8745947598,0.2550901383,0.9110362081000001,2.46112,0.0061600000000000005,2.461127709,0.021120000000000003,0.0061600000000000005,0.022,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 06:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.9713090405,0.28329847010000003,1.0117802505,0.0,0.0,0.0,0.9713090405,0.28329847010000003,1.0117802505,2.49,-0.045,2.4904065933,0.6000000000000001,0.17500000000000002,0.625,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 07:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.061325356,0.3095532288,1.1055472459,0.0,0.0,0.0,1.061325356,0.3095532288,1.1055472459,2.69768,0.49724,2.74312322,0.36768,0.10724,0.383,2.33,0.39,2.3624140196,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 07:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.2224782453,0.35655615490000003,1.2734148388,0.0,0.0,0.0,1.2224782453,0.35655615490000003,1.2734148388,3.04032,0.33176000000000005,3.0583672768,0.28032,0.08176000000000001,0.292,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 08:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.3486370018,0.3933524588,1.4048302102,0.0,0.0,0.0,1.3486370018,0.3933524588,1.4048302102,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 08:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.4668404073,0.42782845210000003,1.5279587576,0.0,0.0,0.0,1.4668404073,0.42782845210000003,1.5279587576,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 09:00:00,4.67,0.23,4.6756603812,0.0,0.0,0.0,4.67,0.23,4.6756603812,1.4681237322,0.4282027552,1.5292955544,0.0,0.0,0.0,1.4681237322,0.4282027552,1.5292955544,3.46,0.25,3.4690200345,0.0,0.0,0.0,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 09:30:00,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,4.98,0.23,4.9853084157000005,1.5687290581000002,0.4575459753,1.6340927689,0.0,0.0,0.0,1.5687290581000002,0.4575459753,1.6340927689,3.67,0.23,3.6772000218,0.0,0.0,0.0,3.67,0.23,3.6772000218,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 10:00:00,4.91,0.23,4.9153840135,0.0,0.0,0.0,4.91,0.23,4.9153840135,1.62753537,0.4746978163,1.6953493438,0.0,0.0,0.0,1.62753537,0.4746978163,1.6953493438,3.79192,0.23056000000000001,3.7989229,0.0019200000000000003,0.0005600000000000001,0.002,3.79,0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 10:30:00,4.99,0.23,4.9952977889,0.0,0.0,0.0,4.99,0.23,4.9952977889,1.6317774257000002,0.4759350825,1.6997681518,0.0,0.0,0.0,1.6317774257000002,0.4759350825,1.6997681518,3.7138400000000003,0.23112000000000002,3.7210245901,0.0038400000000000005,0.0011200000000000001,0.004,3.71,0.23,3.717122543,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 11:00:00,5.01,0.23,5.0152766624,0.0,0.0,0.0,5.01,0.23,5.0152766624,1.6109121744000001,0.4698493842,1.678033515,0.00576,0.00168,0.006,1.6051521744000001,0.46816938420000004,1.672033515,3.8,0.27,3.8095800293,0.0,0.0,0.0,3.8,0.27,3.8095800293,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 11:30:00,4.97,0.23,4.9753190852,0.0,0.0,0.0,4.97,0.23,4.9753190852,1.5842127716999999,0.46206205840000003,1.6502216372,0.02304,0.00672,0.024,1.5611727717,0.4553420584,1.6262216372,3.8328800000000003,0.32084,3.8462848828,0.00288,0.00084,0.003,3.83,0.32,3.8433448974,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 12:00:00,4.97,0.23,4.9753190852,0.0,0.0,0.0,4.97,0.23,4.9753190852,1.5353253807,0.44780323600000005,1.5992972715,0.036480000000000005,0.01064,0.038,1.4988453807,0.437163236,1.5612972715,3.7596,0.3628,3.7770644686,0.009600000000000001,0.0028,0.01,3.75,0.36,3.7672403693,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 12:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.573169172,0.45884100850000004,1.6387178875,0.048,0.014,0.05,1.525169172,0.4448410085,1.5887178875,3.39112,0.41116,3.4159548299,0.38112,0.11116000000000001,0.397,3.01,0.30000000000000004,3.0249132219,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 13:00:00,4.60192,0.0005600000000000001,4.6019200341,0.0019200000000000003,0.0005600000000000001,0.002,4.6,0.0,4.6,1.5109970825999999,0.4407074824,1.5739552944000001,0.04608,0.01344,0.048,1.4649170826,0.4272674824,1.5259552944,3.38456,0.37008,3.4047328236,0.03456,0.01008,0.036000000000000004,3.35,0.36,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 13:30:00,4.41384,0.0011200000000000001,4.4138401421,0.0038400000000000005,0.0011200000000000001,0.004,4.41,0.0,4.41,1.4868423759,0.4336623596,1.5487941415000002,0.051840000000000004,0.015120000000000001,0.054,1.4350023759,0.4185423596,1.4947941415,3.46416,0.33288,3.4801168946,0.044160000000000005,0.01288,0.046,3.42,0.32,3.4349381363,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 14:00:00,4.2696,0.0028,4.2696009181,0.009600000000000001,0.0028,0.01,4.26,0.0,4.26,1.3634612782,0.3976762062,1.4202721648,0.05952,0.01736,0.062,1.3039412782,0.3803162062,1.3582721648,3.6432,0.2526,3.6519464673,0.0432,0.0126,0.045,3.6,0.24,3.6079911308,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 14:30:00,4.11288,0.00084,4.1128800858,0.00288,0.00084,0.003,4.11,0.0,4.11,1.3535096035,0.3947736344,1.4099058370000002,0.051840000000000004,0.015120000000000001,0.054,1.3016696035,0.3796536344,1.355905837,3.5684,0.25120000000000003,3.5772307725,0.038400000000000004,0.0112,0.04,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 15:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3492371156,0.39352749200000003,1.4054553287,0.044160000000000005,0.01288,0.046,1.3050771156,0.38064749200000003,1.3594553287,3.54536,0.24448000000000003,3.5537793966,0.015360000000000002,0.0044800000000000005,0.016,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 15:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3449646276,0.3922813497,1.4010048205,0.036480000000000005,0.01064,0.038,1.3084846276,0.3816413497,1.3630048205,3.34344,0.24392000000000003,3.3523257598000002,0.01344,0.003920000000000001,0.014,3.33,0.24,3.3386374466,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 16:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.3910477627,0.4057222641,1.4490080862,0.030720000000000004,0.008960000000000001,0.032,1.3603277626999999,0.39676226410000004,1.4170080862,3.4148,0.2414,3.4233219247,0.0048000000000000004,0.0014,0.005,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 16:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.4460242121,0.4217570619,1.506275221,0.015360000000000002,0.0044800000000000005,0.016,1.4306642121,0.4172770619,1.490275221,3.50096,0.24028000000000002,3.5091958337999998,0.0009600000000000001,0.00028000000000000003,0.001,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 17:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.5856723421,0.4624877664,1.6517420230000002,0.00576,0.00168,0.006,1.5799123421,0.46080776640000004,1.645742023,3.62096,0.26028,3.6303026044999998,0.0009600000000000001,0.00028000000000000003,0.001,3.62,0.26,3.6293250061,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 17:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.6772561479,0.4891997098,1.7471418208,0.0019200000000000003,0.0005600000000000001,0.002,1.6753361479,0.48863970980000004,1.7451418208,3.7,0.29,3.7113474642,0.0,0.0,0.0,3.7,0.29,3.7113474642,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 18:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.7394954114,0.5073528283000001,1.8119743868,0.0,0.0,0.0,1.7394954114,0.5073528283000001,1.8119743868,3.73,0.26,3.7390506817,0.0,0.0,0.0,3.73,0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 18:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.7972935865,0.5242106294000001,1.8721808193,0.0,0.0,0.0,1.7972935865,0.5242106294000001,1.8721808193,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 19:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.8317200501,0.5342516813,1.9080417188,0.0,0.0,0.0,1.8317200501,0.5342516813,1.9080417188,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 19:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.8008949774,0.5252610351,1.8759322682000001,0.0,0.0,0.0,1.8008949774,0.5252610351,1.8759322682000001,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 20:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.6201628196,0.47254748900000004,1.6876696037,0.0,0.0,0.0,1.6201628196,0.47254748900000004,1.6876696037,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 20:30:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.4945230132,0.4359025455,1.5567948055,0.0,0.0,0.0,1.4945230132,0.4359025455,1.5567948055,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 21:00:00,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,1.377728638,0.4018375194,1.4351339979,0.0,0.0,0.0,1.377728638,0.4018375194,1.4351339979,3.35,0.45,3.3800887562,0.0,0.0,0.0,3.35,0.45,3.3800887562,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 21:30:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,1.3188283796,0.3846582774,1.3737795621,0.0,0.0,0.0,1.3188283796,0.3846582774,1.3737795621,2.95776,0.09268000000000001,2.9592116856,0.31776000000000004,0.09268000000000001,0.331,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 22:00:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,1.2325037433000001,0.35948025850000004,1.283858066,0.0,0.0,0.0,1.2325037433000001,0.35948025850000004,1.283858066,2.81928,0.061040000000000004,2.8199407086,0.20928000000000002,0.061040000000000004,0.218,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 22:30:00,3.54,-0.25,3.5488167042,0.0,0.0,0.0,3.54,-0.25,3.5488167042,1.1548341511,0.3368266274,1.2029522407,0.0,0.0,0.0,1.1548341511,0.3368266274,1.2029522407,2.70024,0.026320000000000003,2.7003682712,0.09024,0.026320000000000003,0.094,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 23:00:00,3.37,-0.25,3.3792602741,0.0,0.0,0.0,3.37,-0.25,3.3792602741,1.0691277322,0.3118289219,1.1136747211,0.0,0.0,0.0,1.0691277322,0.3118289219,1.1136747211,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-17 23:30:00,3.19,-0.25,3.1997812425,0.0,0.0,0.0,3.19,-0.25,3.1997812425,1.012346839,0.295267828,1.0545279573,0.0,0.0,0.0,1.012346839,0.295267828,1.0545279573,2.7800000000000002,-0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,-0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 00:00:00,3.04,-0.25,3.0502622838,0.0,0.0,0.0,3.04,-0.25,3.0502622838,0.9253590905,0.2698964014,0.9639157193000001,0.0,0.0,0.0,0.9253590905,0.2698964014,0.9639157193000001,2.63,0.34,2.6518861212,0.0,0.0,0.0,2.63,0.34,2.6518861212,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 00:30:00,2.92,-0.23,2.9290442127,0.0,0.0,0.0,2.92,-0.23,2.9290442127,0.8840017079,0.2578338315,0.9208351124,0.0,0.0,0.0,0.8840017079,0.2578338315,0.9208351124,2.65,0.28,2.6647513955,0.0,0.0,0.0,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 01:00:00,2.86,-0.23,2.8692333470999998,0.0,0.0,0.0,2.86,-0.23,2.8692333470999998,0.9228293541,0.2691585616,0.9612805772,0.0,0.0,0.0,0.9228293541,0.2691585616,0.9612805772,2.5,0.45,2.5401771591999998,0.0,0.0,0.0,2.5,0.45,2.5401771591999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 01:30:00,2.9,-0.23,2.909106392,0.0,0.0,0.0,2.9,-0.23,2.909106392,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 02:00:00,3.04,-0.23,3.0486882425,0.0,0.0,0.0,3.04,-0.23,3.0486882425,0.9377791419,0.27351891640000003,0.9768532728,0.0,0.0,0.0,0.9377791419,0.27351891640000003,0.9768532728,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 02:30:00,3.04,-0.23,3.0486882425,0.0,0.0,0.0,3.04,-0.23,3.0486882425,0.9122574702,0.2660750955,0.9502681981000001,0.0,0.0,0.0,0.9122574702,0.2660750955,0.9502681981000001,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 03:00:00,2.98,-0.23,2.9888626599,0.0,0.0,0.0,2.98,-0.23,2.9888626599,0.8868859466000001,0.2586750678,0.9238395277,0.0,0.0,0.0,0.8868859466000001,0.2586750678,0.9238395277,2.33784,0.11312000000000001,2.340575143,0.38784,0.11312000000000001,0.404,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 03:30:00,2.92,-0.23,2.9290442127,0.0,0.0,0.0,2.92,-0.23,2.9290442127,0.8539584691000001,0.24907122010000002,0.8895400720000001,0.0,0.0,0.0,0.8539584691000001,0.24907122010000002,0.8895400720000001,2.32496,0.07728,2.3262440113,0.26496000000000003,0.07728,0.276,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 04:00:00,2.9,-0.23,2.909106392,0.0,0.0,0.0,2.9,-0.23,2.909106392,0.8379960551000001,0.2444155161,0.8729125574000001,0.0,0.0,0.0,0.8379960551000001,0.2444155161,0.8729125574000001,2.29128,0.047040000000000005,2.2917628150000002,0.16128,0.047040000000000005,0.168,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 04:30:00,2.94,-0.23,2.9489828755,0.0,0.0,0.0,2.94,-0.23,2.9489828755,0.8336352777,0.2431436227,0.868370081,0.0,0.0,0.0,0.8336352777,0.2431436227,0.868370081,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 05:00:00,2.9,-0.23,2.909106392,0.0,0.0,0.0,2.9,-0.23,2.909106392,0.8343620740000001,0.24335560490000002,0.8691271604,0.0,0.0,0.0,0.8343620740000001,0.24335560490000002,0.8691271604,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
