Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-18 05:30:00,2.94,-0.23,2.9489828755,0.0,0.0,0.0,2.94,-0.23,2.9489828755,0.8343620740000001,0.24335560490000002,0.8691271604,0.0,0.0,0.0,0.8343620740000001,0.24335560490000002,0.8691271604,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 06:00:00,2.98,-0.23,2.9888626599,0.0,0.0,0.0,2.98,-0.23,2.9888626599,0.8358156664,0.2437795694,0.8706413192,0.0,0.0,0.0,0.8358156664,0.2437795694,0.8706413192,2.33,-0.22,2.3403632197,0.0,0.0,0.0,2.33,-0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 06:30:00,3.24,-0.23,3.2481533215,0.0,0.0,0.0,3.24,-0.23,3.2481533215,0.8809428784000001,0.25694167290000003,0.9176488317,0.0,0.0,0.0,0.8809428784000001,0.25694167290000003,0.9176488317,2.46,-0.22,2.469817807,0.0,0.0,0.0,2.46,-0.22,2.469817807,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 07:00:00,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315,0.9175869767,0.2676295349,0.9558197674000001,0.0,0.0,0.0,0.9175869767,0.2676295349,0.9558197674000001,2.65,0.11,2.6522820363,0.0,0.0,0.0,2.65,0.11,2.6522820363,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 07:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.001984464,0.2922454687,1.0437338166,0.0,0.0,0.0,1.001984464,0.2922454687,1.0437338166,2.69768,-0.21776,2.7064546551,0.007680000000000001,0.0022400000000000002,0.008,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 08:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.1360787844,0.3313563121,1.1834154004,0.0,0.0,0.0,1.1360787844,0.3313563121,1.1834154004,2.73544,0.12992,2.7385235438,0.44544000000000006,0.12992,0.464,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 08:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2512730773,0.3649546475,1.3034094555,0.0,0.0,0.0,1.2512730773,0.3649546475,1.3034094555,2.92728,0.29504,2.9421109428000003,0.25728,0.07504000000000001,0.268,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 09:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.3241823288,0.3862198459,1.3793565925,0.0,0.0,0.0,1.3241823288,0.3862198459,1.3793565925,3.10104,0.055720000000000006,3.1015405527,0.19104000000000002,0.055720000000000006,0.199,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 09:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.4415791279,0.420460579,1.5016449249,0.00576,0.00168,0.006,1.4358191278999999,0.41878057900000004,1.4956449249000001,3.21432,0.018760000000000002,3.2143747448,0.06432,0.018760000000000002,0.067,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 10:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.5118334374,0.4409514192,1.5748264973000001,0.007680000000000001,0.0022400000000000002,0.008,1.5041534374,0.4387114192,1.5668264973000001,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 10:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.5941401592000002,0.46495754640000003,1.6605626659000001,0.007680000000000001,0.0022400000000000002,0.008,1.5864601592,0.4627175464,1.6525626659000001,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 11:00:00,4.68,0.22,4.6851680866,0.0,0.0,0.0,4.68,0.22,4.6851680866,1.5933082769,0.46471491410000004,1.6596961218000001,0.009600000000000001,0.0028,0.01,1.5837082769,0.4619149141,1.6496961218,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 11:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.6852334528,0.4915264237,1.7554515133000002,0.01344,0.003920000000000001,0.014,1.6717934528,0.4876064237,1.7414515133,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 12:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.7177540544,0.5010115992,1.7893271400000001,0.021120000000000003,0.0061600000000000005,0.022,1.6966340544,0.4948515992,1.76732714,3.76,0.26,3.7689786415,0.0,0.0,0.0,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 12:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.7427755643,0.5083095396,1.8153912128,0.019200000000000002,0.0056,0.02,1.7235755643,0.5027095396,1.7953912128,4.03,0.26,4.0383783874,0.0,0.0,0.0,4.03,0.26,4.0383783874,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 13:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.6954624764,0.49450988900000004,1.7661067463,0.019200000000000002,0.0056,0.02,1.6762624764,0.48890988900000004,1.7461067463000002,3.62,0.26,3.6293250061,0.0,0.0,0.0,3.62,0.26,3.6293250061,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 13:30:00,4.80096,0.00028000000000000003,4.8009600082,0.0009600000000000001,0.00028000000000000003,0.001,4.8,0.0,4.8,1.624389922,0.47378039390000004,1.6920728353999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5994299220000001,0.46650039390000003,1.6660728354,3.40384,0.30612,3.4175775339,0.12384,0.036120000000000006,0.129,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 14:00:00,4.5396,0.0028,4.5396008635000005,0.009600000000000001,0.0028,0.01,4.53,0.0,4.53,1.5273035207999999,0.4454635269,1.5909411675,0.04032,0.011760000000000001,0.042,1.4869835208,0.4337035269,1.5489411675,3.42496,0.32728,3.4405614658,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4,0.32,3.4150256222,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 14:30:00,4.45192,0.0005600000000000001,4.4519200352,0.0019200000000000003,0.0005600000000000001,0.002,4.45,0.0,4.45,1.6001675423,0.46671553320000003,1.6668411899,0.03456,0.01008,0.036000000000000004,1.5656075423,0.4566355332,1.6308411899,3.49768,0.29224,3.5098674619,0.007680000000000001,0.0022400000000000002,0.008,3.49,0.29,3.5020279839,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 15:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.6337606226,0.4765135149,1.7018339819000001,0.02688,0.007840000000000001,0.028,1.6068806225999999,0.46867351490000003,1.6738339819,3.76096,0.25028,3.7692784721,0.0009600000000000001,0.00028000000000000003,0.001,3.76,0.25,3.7683020049,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 15:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.5941085711,0.4649483332,1.6605297615999999,0.01728,0.00504,0.018000000000000002,1.5768285711,0.4599083332,1.6425297616,3.9,0.25,3.9080046059,0.0,0.0,0.0,3.9,0.25,3.9080046059,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 16:00:00,4.83,0.44,4.85,0.0,0.0,0.0,4.83,0.44,4.85,1.6285553178,0.47499530100000004,1.6964117893,0.01152,0.00336,0.012,1.6170353178,0.471635301,1.6844117893,3.99,0.25,3.9978244084,0.0,0.0,0.0,3.99,0.25,3.9978244084,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 16:30:00,5.31,0.68,5.3533634287,0.0,0.0,0.0,5.31,0.68,5.3533634287,1.7471587846,0.5095879788000001,1.8199570673,0.009600000000000001,0.0028,0.01,1.7375587846,0.5067879788,1.8099570673,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 17:00:00,5.74,0.9400000000000001,5.8164594041,0.0,0.0,0.0,5.74,0.9400000000000001,5.8164594041,1.8030140117,0.5258790868000001,1.8781395956,0.0038400000000000005,0.0011200000000000001,0.004,1.7991740117,0.5247590868,1.8741395956,3.77,0.27,3.779656069,0.0,0.0,0.0,3.77,0.27,3.779656069,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 17:30:00,6.03,1.05,6.12073525,0.0,0.0,0.0,6.03,1.05,6.12073525,1.9147760155,0.5584763379000001,1.9945583495,0.0,0.0,0.0,1.9147760155,0.5584763379000001,1.9945583495,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 18:00:00,5.66,0.86,5.724962882,0.0,0.0,0.0,5.66,0.86,5.724962882,1.9131080921999999,0.5579898602,1.9928209293,0.0,0.0,0.0,1.9131080921999999,0.5579898602,1.9928209293,3.95,0.22,3.9561218384,0.0,0.0,0.0,3.95,0.22,3.9561218384,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 18:30:00,6.14,1.01,6.2225155685,0.0,0.0,0.0,6.14,1.01,6.2225155685,1.8886959861000001,0.5508696626,1.9673916522,0.0,0.0,0.0,1.8886959861000001,0.5508696626,1.9673916522,4.0,0.25,4.0078048855,0.0,0.0,0.0,4.0,0.25,4.0078048855,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 19:00:00,6.3,1.29,6.4307153568,0.0,0.0,0.0,6.3,1.29,6.4307153568,1.9479901544,0.568163795,2.0291564108,0.0,0.0,0.0,1.9479901544,0.568163795,2.0291564108,3.67536,0.03948,3.6755720371000002,0.13536,0.03948,0.14100000000000001,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 19:30:00,5.87,1.0,5.9545696738,0.0,0.0,0.0,5.87,1.0,5.9545696738,1.8987274700999999,0.5537955121,1.9778411147,0.0,0.0,0.0,1.8987274700999999,0.5537955121,1.9778411147,3.57184,0.33012,3.5870628932,0.17184000000000002,0.050120000000000005,0.179,3.4,0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 20:00:00,5.83,1.11,5.9347283004,0.0,0.0,0.0,5.83,1.11,5.9347283004,1.7298076216,0.5045272230000001,1.8018829392,0.0,0.0,0.0,1.7298076216,0.5045272230000001,1.8018829392,3.48,0.28,3.4912461958,0.0,0.0,0.0,3.48,0.28,3.4912461958,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 20:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.5890670481,0.46347788900000003,1.6552781750999999,0.0,0.0,0.0,1.5890670481,0.46347788900000003,1.6552781750999999,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 21:00:00,5.0,0.66,5.0433718879,0.0,0.0,0.0,5.0,0.66,5.0433718879,1.5293803002000002,0.44606925420000004,1.5931044794,0.0,0.0,0.0,1.5293803002000002,0.44606925420000004,1.5931044794,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 21:30:00,5.08,0.9400000000000001,5.1662365412,0.0,0.0,0.0,5.08,0.9400000000000001,5.1662365412,1.5089719751000001,0.4401168261,1.5718458074,0.0,0.0,0.0,1.5089719751000001,0.4401168261,1.5718458074,3.34,0.31,3.3543553777,0.0,0.0,0.0,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 22:00:00,4.8,0.88,4.88,0.0,0.0,0.0,4.8,0.88,4.88,1.3916807645,0.4059068896,1.449667463,0.0,0.0,0.0,1.3916807645,0.4059068896,1.449667463,3.17,0.28,3.1823419049,0.0,0.0,0.0,3.17,0.28,3.1823419049,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 22:30:00,4.67,1.02,4.7800941413,0.0,0.0,0.0,4.67,1.02,4.7800941413,1.2556215501999999,0.3662229521,1.3079391148,0.0,0.0,0.0,1.2556215501999999,0.3662229521,1.3079391148,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 23:00:00,4.49,1.06,4.6134260588,0.0,0.0,0.0,4.49,1.06,4.6134260588,1.1734411988,0.34225368300000003,1.2223345821,0.0,0.0,0.0,1.1734411988,0.34225368300000003,1.2223345821,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-18 23:30:00,4.27,1.08,4.404463645,0.0,0.0,0.0,4.27,1.08,4.404463645,1.0192696105,0.2972869697,1.0617391776,0.0,0.0,0.0,1.0192696105,0.2972869697,1.0617391776,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 00:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.9327043716000001,0.272038775,0.9715670537000001,0.0,0.0,0.0,0.9327043716000001,0.272038775,0.9715670537000001,2.52,0.27,2.5344230113,0.0,0.0,0.0,2.52,0.27,2.5344230113,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 00:30:00,3.7,0.58,3.7451835736,0.0,0.0,0.0,3.7,0.58,3.7451835736,0.8830466135,0.25755526230000003,0.9198402224000001,0.0,0.0,0.0,0.8830466135,0.25755526230000003,0.9198402224000001,2.29824,0.33032,2.3218566709,0.37824,0.11032000000000002,0.394,1.92,0.22,1.9325630649,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 01:00:00,3.67,0.68,3.732465673,0.0,0.0,0.0,3.67,0.68,3.732465673,0.9347166543000001,0.2726256908,0.9736631816,0.0,0.0,0.0,0.9347166543000001,0.2726256908,0.9736631816,2.26392,0.056560000000000006,2.2646264151,0.19392,0.056560000000000006,0.202,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 01:30:00,4.12,0.9500000000000001,4.2281083241,0.0,0.0,0.0,4.12,0.9500000000000001,4.2281083241,0.9125487873,0.266160063,0.9505716534,0.0,0.0,0.0,0.9125487873,0.266160063,0.9505716534,2.29384,0.036120000000000006,2.2941243645,0.12384,0.036120000000000006,0.129,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 02:00:00,4.19,1.05,4.3195601628,0.0,0.0,0.0,4.19,1.05,4.3195601628,0.9493994015,0.2769081588,0.9889577099,0.0,0.0,0.0,0.9493994015,0.2769081588,0.9889577099,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 02:30:00,4.03,0.92,4.133678749,0.0,0.0,0.0,4.03,0.92,4.133678749,0.893563626,0.2606227242,0.9307954437,0.0,0.0,0.0,0.893563626,0.2606227242,0.9307954437,2.73,-0.22,2.7388501237,0.0,0.0,0.0,2.73,-0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 03:00:00,4.24,1.0,4.3563287296,0.0,0.0,0.0,4.24,1.0,4.3563287296,0.893563626,0.2606227242,0.9307954437,0.0,0.0,0.0,0.893563626,0.2606227242,0.9307954437,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 03:30:00,4.17,1.02,4.2929360582000005,0.0,0.0,0.0,4.17,1.02,4.2929360582000005,0.8927866141,0.2603960958,0.9299860564,0.0,0.0,0.0,0.8927866141,0.2603960958,0.9299860564,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 04:00:00,3.8,0.8200000000000001,3.8874670417,0.0,0.0,0.0,3.8,0.8200000000000001,3.8874670417,0.8555843244,0.2495454279,0.8912336712000001,0.0,0.0,0.0,0.8555843244,0.2495454279,0.8912336712000001,2.46,0.22,2.469817807,0.0,0.0,0.0,2.46,0.22,2.469817807,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 04:30:00,4.22,0.9400000000000001,4.3234245686,0.0,0.0,0.0,4.22,0.9400000000000001,4.3234245686,0.8368083394,0.244069099,0.8716753535,0.0,0.0,0.0,0.8368083394,0.244069099,0.8716753535,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 05:00:00,4.39,0.9400000000000001,4.4895099955,0.0,0.0,0.0,4.39,0.9400000000000001,4.4895099955,0.8397215103000001,0.24491877380000002,0.8747099065,0.0,0.0,0.0,0.8397215103000001,0.24491877380000002,0.8747099065,2.30016,0.38588000000000006,2.3323034537,0.50016,0.14588,0.521,1.8,0.24,1.8159295141,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 05:30:00,4.44,0.9400000000000001,4.5384138198,0.0,0.0,0.0,4.44,0.9400000000000001,4.5384138198,0.9347166543000001,0.2726256908,0.9736631816,0.0,0.0,0.0,0.9347166543000001,0.2726256908,0.9736631816,2.41712,0.10416,2.419363222,0.35712000000000005,0.10416,0.372,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 06:00:00,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,3.68,0.35000000000000003,3.696606552,1.0263200827,0.2993433574,1.0690834194,0.0,0.0,0.0,1.0263200827,0.2993433574,1.0690834194,2.7511200000000002,0.26116,2.7634879772,0.14112000000000002,0.04116,0.147,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 06:30:00,4.91,0.78,4.9715691688,0.0,0.0,0.0,4.91,0.78,4.9715691688,1.2458374862000001,0.36336926680000003,1.2977473814,0.0,0.0,0.0,1.2458374862000001,0.36336926680000003,1.2977473814,3.39224,0.23232000000000003,3.4001859949,0.04224000000000001,0.012320000000000001,0.044,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 07:00:00,6.04,1.18,6.1541855676,0.0,0.0,0.0,6.04,1.18,6.1541855676,1.3967909518,0.4073973609,1.4549905747,0.0,0.0,0.0,1.3967909518,0.4073973609,1.4549905747,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 07:30:00,7.07,1.51,7.2294536446,0.0,0.0,0.0,7.07,1.51,7.2294536446,1.7239841066000001,0.5028286977,1.7958167777,0.0,0.0,0.0,1.7239841066000001,0.5028286977,1.7958167777,4.42,0.26,4.4276404551,0.0,0.0,0.0,4.42,0.26,4.4276404551,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 08:00:00,7.11,1.1,7.194588244,0.0,0.0,0.0,7.11,1.1,7.194588244,1.8644601336000002,0.5438008723000001,1.9421459725,0.0,0.0,0.0,1.8644601336000002,0.5438008723000001,1.9421459725,4.67,0.33,4.68164501,0.0,0.0,0.0,4.67,0.33,4.68164501,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 08:30:00,7.17,1.04,7.2450327812,0.0,0.0,0.0,7.17,1.04,7.2450327812,1.9219904367,0.560580544,2.0020733715,0.0,0.0,0.0,1.9219904367,0.560580544,2.0020733715,5.09,0.51,5.1154862916,0.0,0.0,0.0,5.09,0.51,5.1154862916,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 09:00:00,7.42,1.6400000000000001,7.5990788915,0.0,0.0,0.0,7.42,1.6400000000000001,7.5990788915,1.8557023304,0.541246513,1.9330232608000002,0.0,0.0,0.0,1.8557023304,0.541246513,1.9330232608000002,5.11904,0.60972,5.1552234675,0.47904,0.13972,0.499,4.64,0.47000000000000003,4.6637431319000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 09:30:00,7.7,1.77,7.9008164135,0.0,0.0,0.0,7.7,1.77,7.9008164135,1.8871161895,0.5504088886,1.9657460307,0.0,0.0,0.0,1.8871161895,0.5504088886,1.9657460307,5.32488,0.59184,5.3576694187000005,0.31488000000000005,0.09184,0.328,5.01,0.5,5.0348882808,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 10:00:00,7.72,1.73,7.9114663622,0.0,0.0,0.0,7.72,1.73,7.9114663622,1.9031005520000002,0.5550709943000001,1.9823964083,0.0,0.0,0.0,1.9031005520000002,0.5550709943000001,1.9823964083,5.31736,0.64548,5.3563944776,0.08736000000000001,0.025480000000000003,0.091,5.23,0.62,5.2666213078,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 10:30:00,8.23,1.82,8.428837405,0.0,0.0,0.0,8.23,1.82,8.428837405,1.8401955151,0.5367236919,1.9168703282,0.0,0.0,0.0,1.8401955151,0.5367236919,1.9168703282,5.28,0.5700000000000001,5.3106779228,0.0,0.0,0.0,5.28,0.5700000000000001,5.3106779228,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 11:00:00,7.95,1.9500000000000002,8.1856581898,0.0,0.0,0.0,7.95,1.9500000000000002,8.1856581898,1.7058331563,0.4975346706,1.7769095378,0.0,0.0,0.0,1.7058331563,0.4975346706,1.7769095378,5.54056,0.66308,5.5800967913,0.010560000000000002,0.0030800000000000003,0.011,5.53,0.66,5.5692459095,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 11:30:00,7.82,2.05,8.0842377501,0.0,0.0,0.0,7.82,2.05,8.0842377501,1.6285473329,0.4749929721,1.6964034718,0.0038400000000000005,0.0011200000000000001,0.004,1.6247073329,0.4738729721,1.6924034718,5.21344,0.6639200000000001,5.2555443486,0.01344,0.003920000000000001,0.014,5.2,0.66,5.2417172759,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 12:00:00,7.37,1.81,7.5890052049,0.0,0.0,0.0,7.37,1.81,7.5890052049,1.5802527152999999,0.46090704200000004,1.6460965785,0.009600000000000001,0.0028,0.01,1.5706527153,0.458107042,1.6360965785000001,5.18496,0.8072800000000001,5.2474290086,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.16,0.8,5.2216472497,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 12:30:00,6.88,1.05,6.9596623481,0.0,0.0,0.0,6.88,1.05,6.9596623481,1.5895845080000002,0.4636288148,1.6558171959,0.01344,0.003920000000000001,0.014,1.576144508,0.45970881480000003,1.6418171958999999,5.29168,0.9492400000000001,5.3761448827,0.03168,0.00924,0.033,5.26,0.9400000000000001,5.3433322936,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 13:00:00,6.98,1.27,7.0945965354,0.0,0.0,0.0,6.98,1.27,7.0945965354,1.5917833526,0.46427014450000004,1.6581076589000001,0.01152,0.00336,0.012,1.5802633526,0.4609101445,1.6461076589,4.7264800000000005,0.80064,4.7938124285,0.27648,0.08064,0.28800000000000003,4.45,0.72,4.5078708943,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 13:30:00,6.7,1.02,6.7771970607,0.0,0.0,0.0,6.7,1.02,6.7771970607,1.5383560977,0.4486871952,1.6024542684,0.01152,0.00336,0.012,1.5268360977,0.4453271952,1.5904542684,4.68648,0.7306400000000001,4.7430928306,0.036480000000000005,0.01064,0.038,4.65,0.72,4.7054117779,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 14:00:00,6.93,1.47,7.0841936732,0.0,0.0,0.0,6.93,1.47,7.0841936732,1.4972635914,0.4367018808,1.5596495744,0.00576,0.00168,0.006,1.4915035913999999,0.43502188080000004,1.5536495744,4.79384,0.7211200000000001,4.8477743347,0.0038400000000000005,0.0011200000000000001,0.004,4.79,0.72,4.8438104835,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 14:30:00,7.28,1.8399999999999999,7.5089280194,0.0,0.0,0.0,7.28,1.8399999999999999,7.5089280194,1.4915035913999999,0.43502188080000004,1.5536495744,0.0,0.0,0.0,1.4915035913999999,0.43502188080000004,1.5536495744,4.95,0.61,4.9874442353,0.0,0.0,0.0,4.95,0.61,4.9874442353,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 15:00:00,7.43,1.97,7.6867288231,0.0,0.0,0.0,7.43,1.97,7.6867288231,1.5299384917,0.4462320601,1.5936859288,0.0,0.0,0.0,1.5299384917,0.4462320601,1.5936859288,5.01,0.55,5.0400992054,0.0,0.0,0.0,5.01,0.55,5.0400992054,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 15:30:00,7.53,1.97,7.78343112,0.0,0.0,0.0,7.53,1.97,7.78343112,1.5945703139,0.46508300820000004,1.6610107437,0.0,0.0,0.0,1.5945703139,0.46508300820000004,1.6610107437,5.16,0.66,5.2020380621,0.0,0.0,0.0,5.16,0.66,5.2020380621,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 16:00:00,7.48,1.87,7.7102075199,0.0,0.0,0.0,7.48,1.87,7.7102075199,1.6287452006,0.4750506835,1.6966095839,0.0,0.0,0.0,1.6287452006,0.4750506835,1.6966095839,5.28,0.6000000000000001,5.3139815581,0.0,0.0,0.0,5.28,0.6000000000000001,5.3139815581,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 16:30:00,6.86,1.1,6.9476326903,0.0,0.0,0.0,6.86,1.1,6.9476326903,1.7298076216,0.5045272230000001,1.8018829392,0.0,0.0,0.0,1.7298076216,0.5045272230000001,1.8018829392,5.12,0.49,5.1433938212,0.0,0.0,0.0,5.12,0.49,5.1433938212,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 17:00:00,6.65,0.71,6.6877948533,0.0,0.0,0.0,6.65,0.71,6.6877948533,1.8767178987,0.5473760538,1.9549144778,0.0,0.0,0.0,1.8767178987,0.5473760538,1.9549144778,5.21,0.4,5.2253325253,0.0,0.0,0.0,5.21,0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 17:30:00,6.46,0.54,6.4825303702,0.0,0.0,0.0,6.46,0.54,6.4825303702,1.9568008335,0.5707335765,2.0383342016,0.0,0.0,0.0,1.9568008335,0.5707335765,2.0383342016,5.09,0.30000000000000004,5.0988331999,0.0,0.0,0.0,5.09,0.30000000000000004,5.0988331999,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 18:00:00,6.44,0.56,6.4643019731,0.0,0.0,0.0,6.44,0.56,6.4643019731,1.9653532847,0.5732280414,2.0472430049,0.0,0.0,0.0,1.9653532847,0.5732280414,2.0472430049,5.06,0.33,5.0707494515,0.0,0.0,0.0,5.06,0.33,5.0707494515,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 18:30:00,6.62,0.8200000000000001,6.6705921776,0.0,0.0,0.0,6.62,0.8200000000000001,6.6705921776,1.9653532847,0.5732280414,2.0472430049,0.0,0.0,0.0,1.9653532847,0.5732280414,2.0472430049,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 19:00:00,7.15,1.21,7.2516618785,0.0,0.0,0.0,7.15,1.21,7.2516618785,1.9687742652,0.5742258274,2.0508065263,0.0,0.0,0.0,1.9687742652,0.5742258274,2.0508065263,4.7192,0.49060000000000004,4.744632441,0.13920000000000002,0.040600000000000004,0.145,4.58,0.45,4.6020538893000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 19:30:00,6.96,1.33,7.0859367765,0.0,0.0,0.0,6.96,1.33,7.0859367765,1.9256774602000002,0.5616559259,2.005914021,0.0,0.0,0.0,1.9256774602000002,0.5616559259,2.005914021,4.67,0.43,4.689754791,0.0,0.0,0.0,4.67,0.43,4.689754791,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 20:00:00,6.93,1.38,7.0660667984,0.0,0.0,0.0,6.93,1.38,7.0660667984,1.7930649993,0.5229772915,1.8677760409,0.0,0.0,0.0,1.7930649993,0.5229772915,1.8677760409,4.75,0.30000000000000004,4.7594642556,0.0,0.0,0.0,4.75,0.30000000000000004,4.7594642556,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 20:30:00,6.51,1.53,6.6873761671,0.0,0.0,0.0,6.51,1.53,6.6873761671,1.6556055673999999,0.4828849572,1.7245891327,0.0,0.0,0.0,1.6556055673999999,0.4828849572,1.7245891327,4.66,0.30000000000000004,4.6696466676,0.0,0.0,0.0,4.66,0.30000000000000004,4.6696466676,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 21:00:00,6.36,1.31,6.4935121468,0.0,0.0,0.0,6.36,1.31,6.4935121468,1.591254753,0.4641159696,1.6575570344,0.0,0.0,0.0,1.591254753,0.4641159696,1.6575570344,4.39,0.32,4.4016474189,0.0,0.0,0.0,4.39,0.32,4.4016474189,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 21:30:00,5.69,1.04,5.7842631337,0.0,0.0,0.0,5.69,1.04,5.7842631337,1.5207979191,0.4435660597,1.5841644991,0.0,0.0,0.0,1.5207979191,0.4435660597,1.5841644991,4.19,0.32,4.2022018038,0.0,0.0,0.0,4.19,0.32,4.2022018038,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 22:00:00,4.82,0.33,4.8312834734,0.0,0.0,0.0,4.82,0.33,4.8312834734,1.3753558669000001,0.4011454612,1.4326623614,0.0,0.0,0.0,1.3753558669000001,0.4011454612,1.4326623614,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 22:30:00,4.82,1.13,4.950686821,0.0,0.0,0.0,4.82,1.13,4.950686821,1.3050771156,0.38064749200000003,1.3594553287,0.0,0.0,0.0,1.3050771156,0.38064749200000003,1.3594553287,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 23:00:00,4.99,1.35,5.1693906798,0.0,0.0,0.0,4.99,1.35,5.1693906798,1.1630974468,0.3392367553,1.2115598404,0.0,0.0,0.0,1.1630974468,0.3392367553,1.2115598404,2.8692,0.3156,2.8865051533,0.2592,0.0756,0.27,2.61,0.24,2.6210112552,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-19 23:30:00,4.91,1.35,5.0922097365,0.0,0.0,0.0,4.91,1.35,5.0922097365,1.0365996518,0.3023415651,1.0797913039,0.0,0.0,0.0,1.0365996518,0.3023415651,1.0797913039,2.8248,0.0364,2.8250345131,0.12480000000000001,0.0364,0.13,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 00:00:00,4.48,1.18,4.6327961319,0.0,0.0,0.0,4.48,1.18,4.6327961319,0.9775384374,0.2851153776,1.0182692057,0.0,0.0,0.0,0.9775384374,0.2851153776,1.0182692057,2.8,0.24,2.8102668912,0.0,0.0,0.0,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 00:30:00,4.42,0.93,4.5167798264,0.0,0.0,0.0,4.42,0.93,4.5167798264,0.8634051573,0.2518265042,0.8993803722,0.0,0.0,0.0,0.8634051573,0.2518265042,0.8993803722,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 01:00:00,4.23,0.44,4.2528225921,0.0,0.0,0.0,4.23,0.44,4.2528225921,0.8864885448000001,0.25855915890000003,0.9234255675,0.0,0.0,0.0,0.8864885448000001,0.25855915890000003,0.9234255675,2.91,0.36,2.9321834868,0.0,0.0,0.0,2.91,0.36,2.9321834868,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 01:30:00,3.86,0.78,3.938019807,0.0,0.0,0.0,3.86,0.78,3.938019807,0.884175966,0.2578846568,0.9210166313,0.0,0.0,0.0,0.884175966,0.2578846568,0.9210166313,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 02:00:00,4.15,1.02,4.2735114367,0.0,0.0,0.0,4.15,1.02,4.2735114367,0.8818633872,0.2572101546,0.9186076950000001,0.0,0.0,0.0,0.8818633872,0.2572101546,0.9186076950000001,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 02:30:00,4.43,1.04,4.5504395392,0.0,0.0,0.0,4.43,1.04,4.5504395392,0.8818633872,0.2572101546,0.9186076950000001,0.0,0.0,0.0,0.8818633872,0.2572101546,0.9186076950000001,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 03:00:00,4.45,1.18,4.6037919154,0.0,0.0,0.0,4.45,1.18,4.6037919154,0.8626510917,0.2516065684,0.8985948872,0.0,0.0,0.0,0.8626510917,0.2516065684,0.8985948872,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 03:30:00,4.57,1.25,4.7378687192,0.0,0.0,0.0,4.57,1.25,4.7378687192,0.8219855871,0.2397457962,0.8562349866000001,0.0,0.0,0.0,0.8219855871,0.2397457962,0.8562349866000001,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 04:00:00,4.66,1.08,4.7835133532,0.0,0.0,0.0,4.66,1.08,4.7835133532,0.8205472921,0.2393262935,0.8547367626,0.0,0.0,0.0,0.8205472921,0.2393262935,0.8547367626,2.49504,0.13272,2.4985674295,0.45504000000000006,0.13272,0.47400000000000003,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 04:30:00,4.39,1.13,4.5331004842,0.0,0.0,0.0,4.39,1.13,4.5331004842,0.8198281446,0.2391165422,0.8539876507,0.0,0.0,0.0,0.8198281446,0.2391165422,0.8539876507,2.4848,0.0714,2.4858256174,0.24480000000000002,0.0714,0.255,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 05:00:00,3.71,0.27,3.7198118232,0.0,0.0,0.0,3.71,0.27,3.7198118232,0.8212664396,0.23953604490000002,0.8554858746,0.0,0.0,0.0,0.8212664396,0.23953604490000002,0.8554858746,2.50536,0.03948,2.5056710478,0.13536,0.03948,0.14100000000000001,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 05:30:00,3.64,0.31,3.6531766998,0.0,0.0,0.0,3.64,0.31,3.6531766998,0.8907655187,0.2598066096,0.9278807486,0.0,0.0,0.0,0.8907655187,0.2598066096,0.9278807486,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 06:00:00,3.75,0.26,3.7590025273,0.0,0.0,0.0,3.75,0.26,3.7590025273,0.9410858901,0.2744833846,0.9802978022000001,0.0,0.0,0.0,0.9410858901,0.2744833846,0.9802978022000001,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 06:30:00,4.52,0.33,4.53203045,0.0,0.0,0.0,4.52,0.33,4.53203045,1.1360787844,0.3313563121,1.1834154004,0.0,0.0,0.0,1.1360787844,0.3313563121,1.1834154004,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 07:00:00,5.18,0.42,5.1969991341,0.0,0.0,0.0,5.18,0.42,5.1969991341,1.2940717479,0.3774375931,1.3479914041,0.0,0.0,0.0,1.2940717479,0.3774375931,1.3479914041,3.95,0.26,3.9585477135,0.0,0.0,0.0,3.95,0.26,3.9585477135,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 07:30:00,6.97,1.58,7.1468384619,0.0,0.0,0.0,6.97,1.58,7.1468384619,1.5419573169,0.4497375508,1.6062055385,0.0,0.0,0.0,1.5419573169,0.4497375508,1.6062055385,4.32,0.33,4.3325858329999996,0.0,0.0,0.0,4.32,0.33,4.3325858329999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 08:00:00,7.62,2.09,7.9014239223,0.0,0.0,0.0,7.62,2.09,7.9014239223,1.7197435474,0.501591868,1.7913995285,0.0,0.0,0.0,1.7197435474,0.501591868,1.7913995285,4.67,0.46,4.6926005583,0.0,0.0,0.0,4.67,0.46,4.6926005583,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 08:30:00,8.07,2.24,8.3751119396,0.0,0.0,0.0,8.07,2.24,8.3751119396,1.798395836,0.5245321188000001,1.8733289958000001,0.0,0.0,0.0,1.798395836,0.5245321188000001,1.8733289958000001,4.87,0.52,4.8976831257,0.0,0.0,0.0,4.87,0.52,4.8976831257,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 09:00:00,8.21,2.3,8.5260835089,0.0,0.0,0.0,8.21,2.3,8.5260835089,1.6625587676,0.48491297390000004,1.7318320496,0.0,0.0,0.0,1.6625587676,0.48491297390000004,1.7318320496,4.97712,0.72916,5.0302482841,0.23712000000000003,0.06916,0.247,4.74,0.66,4.7857287846,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 09:30:00,7.86,2.11,8.1382860603,0.0,0.0,0.0,7.86,2.11,8.1382860603,1.6814343524000002,0.4904183528,1.7514941171,0.0,0.0,0.0,1.6814343524000002,0.4904183528,1.7514941171,4.98232,0.7627600000000001,5.0403685778,0.35232,0.10276,0.367,4.63,0.66,4.6768044646,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 10:00:00,7.28,1.72,7.4804277953,0.0,0.0,0.0,7.28,1.72,7.4804277953,1.6492388257,0.4810279908,1.7179571101,0.0,0.0,0.0,1.6492388257,0.4810279908,1.7179571101,4.8824000000000005,0.7132000000000001,4.9342156418,0.1824,0.053200000000000004,0.19,4.7,0.66,4.7461142001,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 10:30:00,7.35,1.3599999999999999,7.4747642103,0.0,0.0,0.0,7.35,1.3599999999999999,7.4747642103,1.6159252533,0.4713115322,1.6832554722,0.0,0.0,0.0,1.6159252533,0.4713115322,1.6832554722,4.87384,0.66112,4.9184749669,0.0038400000000000005,0.0011200000000000001,0.004,4.87,0.66,4.9145193051,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 11:00:00,7.9,1.94,8.1347157295,0.0,0.0,0.0,7.9,1.94,8.1347157295,1.5442291579,0.4504001711,1.6085720395,0.0,0.0,0.0,1.5442291579,0.4504001711,1.6085720395,5.07672,0.69196,5.1236602737,0.00672,0.0019600000000000004,0.007,5.07,0.6900000000000001,5.1167372416,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 11:30:00,8.2,2.52,8.5784847147,0.0,0.0,0.0,8.2,2.52,8.5784847147,1.4925695934,0.43533279810000003,1.5547599931,0.0019200000000000003,0.0005600000000000001,0.002,1.4906495934000001,0.4347727981,1.5527599931,4.99536,0.6944800000000001,5.0434040092,0.015360000000000002,0.0044800000000000005,0.016,4.98,0.6900000000000001,5.0275739676,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 12:00:00,7.86,2.2800000000000002,8.1840087976,0.0,0.0,0.0,7.86,2.2800000000000002,8.1840087976,1.4585101047,0.4253987805,1.519281359,0.00576,0.00168,0.006,1.4527501047,0.4237187805,1.513281359,4.93632,0.66476,4.9808795408,0.01632,0.00476,0.017,4.92,0.66,4.96407091,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 12:30:00,8.22,2.44,8.5744970698,0.0,0.0,0.0,8.22,2.44,8.5744970698,1.6027069067,0.46745618110000003,1.6694863611000001,0.0,0.0,0.0,1.6027069067,0.46745618110000003,1.6694863611000001,5.23,0.72,5.2793276087,0.0,0.0,0.0,5.23,0.72,5.2793276087,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 13:00:00,7.67,2.12,7.9575938574,0.0,0.0,0.0,7.67,2.12,7.9575938574,1.5783844248,0.46036212390000003,1.6441504425,0.0019200000000000003,0.0005600000000000001,0.002,1.5764644248000002,0.4598021239,1.6421504425,5.04768,0.65224,5.08964541,0.007680000000000001,0.0022400000000000002,0.008,5.04,0.65,5.0817418274,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 13:30:00,7.05,1.5899999999999999,7.2270740968,0.0,0.0,0.0,7.05,1.5899999999999999,7.2270740968,1.4939992429,0.4357497792,1.5562492113,0.0038400000000000005,0.0011200000000000001,0.004,1.4901592429,0.4346297792,1.5522492113,5.05056,0.7430800000000001,5.1049313609,0.010560000000000002,0.0030800000000000003,0.011,5.04,0.74,5.0940357282,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 14:00:00,6.48,1.15,6.58125368,0.0,0.0,0.0,6.48,1.15,6.58125368,1.3863299816999999,0.4043462447,1.4440937310000002,0.015360000000000002,0.0044800000000000005,0.016,1.3709699817,0.39986624470000004,1.4280937310000001,4.88016,0.68588,4.9281226649,0.02016,0.005880000000000001,0.021,4.86,0.68,4.9073414391,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 14:30:00,7.28,1.65,7.464643327,0.0,0.0,0.0,7.28,1.65,7.464643327,1.3437308407000002,0.3919214952,1.3997196257,0.009600000000000001,0.0028,0.01,1.3341308406999999,0.3891214952,1.3897196257,4.4036,0.7248,4.4628497622,0.15360000000000001,0.0448,0.16,4.25,0.68,4.3040562264,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 15:00:00,7.69,2.26,8.0152167781,0.0,0.0,0.0,7.69,2.26,8.0152167781,1.414243211,0.4124876032,1.4731700115000002,0.009600000000000001,0.0028,0.01,1.404643211,0.40968760320000003,1.4631700115,4.49672,0.68196,4.5481381026,0.00672,0.0019600000000000004,0.007,4.49,0.68,4.5412002819,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 15:30:00,7.64,2.19,7.9476851976,0.0,0.0,0.0,7.64,2.19,7.9476851976,1.4839968555,0.4328324162,1.5458300578,0.0,0.0,0.0,1.4839968555,0.4328324162,1.5458300578,4.79,0.68,4.8380264571,0.0,0.0,0.0,4.79,0.68,4.8380264571,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 16:00:00,7.97,2.19,8.2654098507,0.0,0.0,0.0,7.97,2.19,8.2654098507,1.6148226714,0.47098994580000003,1.6821069493,0.0,0.0,0.0,1.6148226714,0.47098994580000003,1.6821069493,5.25,0.58,5.2819409311,0.0,0.0,0.0,5.25,0.58,5.2819409311,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 16:30:00,7.12,1.45,7.266147535,0.0,0.0,0.0,7.12,1.45,7.266147535,1.6873112424,0.49213244570000003,1.7576158775000001,0.0,0.0,0.0,1.6873112424,0.49213244570000003,1.7576158775000001,4.97,0.46,4.9912423303,0.0,0.0,0.0,4.97,0.46,4.9912423303,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 17:00:00,6.73,1.08,6.8161059264,0.0,0.0,0.0,6.73,1.08,6.8161059264,1.7803923733,0.5192811089,1.8545753889,0.0,0.0,0.0,1.7803923733,0.5192811089,1.8545753889,5.15,0.38,5.1640003873,0.0,0.0,0.0,5.15,0.38,5.1640003873,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 17:30:00,6.5,0.64,6.531431696,0.0,0.0,0.0,6.5,0.64,6.531431696,1.865107782,0.5439897697,1.9428206062000002,0.0,0.0,0.0,1.865107782,0.5439897697,1.9428206062000002,5.15,0.45,5.1696228102,0.0,0.0,0.0,5.15,0.45,5.1696228102,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 18:00:00,6.33,0.58,6.3565163415,0.0,0.0,0.0,6.33,0.58,6.3565163415,1.9004499323,0.5542978969,1.9796353462,0.0,0.0,0.0,1.9004499323,0.5542978969,1.9796353462,5.23,0.5,5.2538462102,0.0,0.0,0.0,5.23,0.5,5.2538462102,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 18:30:00,6.19,0.58,6.2171134781,0.0,0.0,0.0,6.19,0.58,6.2171134781,1.8954965441,0.5528531587000001,1.9744755668,0.0,0.0,0.0,1.8954965441,0.5528531587000001,1.9744755668,5.23,0.5,5.2538462102,0.0,0.0,0.0,5.23,0.5,5.2538462102,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 19:00:00,6.9,1.3900000000000001,7.0386149206,0.0,0.0,0.0,6.9,1.3900000000000001,7.0386149206,1.9198328279,0.5599512415,1.9998258624,0.0,0.0,0.0,1.9198328279,0.5599512415,1.9998258624,5.27,0.48,5.2918144336,0.0,0.0,0.0,5.27,0.48,5.2918144336,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 19:30:00,7.0,1.75,7.2154348448,0.0,0.0,0.0,7.0,1.75,7.2154348448,1.8415882502,0.5371299063,1.918321094,0.0,0.0,0.0,1.8415882502,0.5371299063,1.918321094,5.14,0.48,5.1623637997,0.0,0.0,0.0,5.14,0.48,5.1623637997,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 20:00:00,7.01,1.6800000000000002,7.2085019248,0.0,0.0,0.0,7.01,1.6800000000000002,7.2085019248,1.7334502492000001,0.505589656,1.8056773429000001,0.0,0.0,0.0,1.7334502492000001,0.505589656,1.8056773429000001,4.8100000000000005,0.44,4.830082815,0.0,0.0,0.0,4.8100000000000005,0.44,4.830082815,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 20:30:00,6.52,1.27,6.6425371659,0.0,0.0,0.0,6.52,1.27,6.6425371659,1.5723590486,0.4586047225,1.637874009,0.0,0.0,0.0,1.5723590486,0.4586047225,1.637874009,4.59,0.44,4.6110410972,0.0,0.0,0.0,4.59,0.44,4.6110410972,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 21:00:00,5.9,1.09,5.9998416646,0.0,0.0,0.0,5.9,1.09,5.9998416646,1.4893556267,0.43439539110000003,1.5514121111999999,0.0,0.0,0.0,1.4893556267,0.43439539110000003,1.5514121111999999,4.38,0.44,4.4020449793,0.0,0.0,0.0,4.38,0.44,4.4020449793,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 21:30:00,4.72,0.32,4.7308350214,0.0,0.0,0.0,4.72,0.32,4.7308350214,1.5049681941,0.4389490566,1.5676752022,0.0,0.0,0.0,1.5049681941,0.4389490566,1.5676752022,3.6692,0.4156,3.6926619125,0.019200000000000002,0.0056,0.02,3.65,0.41000000000000003,3.6729552134,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 22:00:00,5.25,1.05,5.3539704893,0.0,0.0,0.0,5.25,1.05,5.3539704893,1.346830736,0.39282563130000003,1.4029486834,0.0,0.0,0.0,1.346830736,0.39282563130000003,1.4029486834,3.35824,0.32032000000000005,3.3734819994,0.13824,0.04032,0.14400000000000002,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 22:30:00,5.16,1.23,5.3045734984,0.0,0.0,0.0,5.16,1.23,5.3045734984,1.2597478772000001,0.3674264642,1.3122373721,0.0,0.0,0.0,1.2597478772000001,0.3674264642,1.3122373721,2.99552,0.27036000000000004,3.0076958955,0.03552,0.010360000000000001,0.037,2.96,0.26,2.9713969779,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 23:00:00,4.98,1.28,5.1418673651,0.0,0.0,0.0,4.98,1.28,5.1418673651,1.1429387033,0.3333571218,1.1905611492000001,0.0,0.0,0.0,1.1429387033,0.3333571218,1.1905611492000001,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-20 23:30:00,4.82,1.25,4.9794477605,0.0,0.0,0.0,4.82,1.25,4.9794477605,1.0123548203,0.2952701559,1.0545362711,0.0,0.0,0.0,1.0123548203,0.2952701559,1.0545362711,3.13,0.33,3.1473480901,0.0,0.0,0.0,3.13,0.33,3.1473480901,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 00:00:00,4.52,0.91,4.6106940909,0.0,0.0,0.0,4.52,0.91,4.6106940909,0.9027876695,0.2633130703,0.9404038224000001,0.0,0.0,0.0,0.9027876695,0.2633130703,0.9404038224000001,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 00:30:00,4.34,1.21,4.505518838,0.0,0.0,0.0,4.34,1.21,4.505518838,0.8677797357,0.2531024229,0.9039372247,0.0,0.0,0.0,0.8677797357,0.2531024229,0.9039372247,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 01:00:00,3.47,0.32,3.4847238054,0.0,0.0,0.0,3.47,0.32,3.4847238054,0.8446020692,0.24634227020000002,0.8797938221,0.0,0.0,0.0,0.8446020692,0.24634227020000002,0.8797938221,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 01:30:00,4.09,1.18,4.2568180605,0.0,0.0,0.0,4.09,1.18,4.2568180605,0.8468188725,0.2469888378,0.8821029922,0.0,0.0,0.0,0.8468188725,0.2469888378,0.8821029922,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 02:00:00,4.34,1.18,4.4975548913,0.0,0.0,0.0,4.34,1.18,4.4975548913,0.8927866141,0.2603960958,0.9299860564,0.0,0.0,0.0,0.8927866141,0.2603960958,0.9299860564,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 02:30:00,4.5,1.22,4.6624457101,0.0,0.0,0.0,4.5,1.22,4.6624457101,0.8881245430000001,0.2590363251,0.9251297323000001,0.0,0.0,0.0,0.8881245430000001,0.2590363251,0.9251297323000001,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 03:00:00,4.55,1.25,4.718580295,0.0,0.0,0.0,4.55,1.25,4.718580295,0.8450553399,0.24647447420000002,0.8802659791,0.0,0.0,0.0,0.8450553399,0.24647447420000002,0.8802659791,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 03:30:00,4.41,1.03,4.5286863437000004,0.0,0.0,0.0,4.41,1.03,4.5286863437000004,0.7928478922000001,0.2312473019,0.8258832211,0.0,0.0,0.0,0.7928478922000001,0.2312473019,0.8258832211,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 04:00:00,4.0,0.43,4.0230461096,0.0,0.0,0.0,4.0,0.43,4.0230461096,0.7956273765,0.2320579848,0.8287785172000001,0.0,0.0,0.0,0.7956273765,0.2320579848,0.8287785172000001,2.4204,0.3572,2.4466156216,0.47040000000000004,0.13720000000000002,0.49,1.9500000000000002,0.22,1.9623710149,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 04:30:00,3.83,1.04,3.9686899602,0.0,0.0,0.0,3.83,1.04,3.9686899602,0.8192807612,0.2389568887,0.8534174595,0.0,0.0,0.0,0.8192807612,0.2389568887,0.8534174595,2.40272,0.06496,2.4035979697,0.22272000000000003,0.06496,0.232,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 05:00:00,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.8207130702000001,0.2393746455,0.8549094481,0.0,0.0,0.0,0.8207130702000001,0.2393746455,0.8549094481,2.42456,0.01008,2.4245809535,0.03456,0.01008,0.036000000000000004,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 05:30:00,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.9402618219000001,0.2742430314,0.9794393978,0.0,0.0,0.0,0.9402618219000001,0.2742430314,0.9794393978,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 06:00:00,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,0.9566873170000001,0.2790338008,0.9965492885,0.0,0.0,0.0,0.9566873170000001,0.2790338008,0.9965492885,3.1,0.25,3.110064308,0.0,0.0,0.0,3.1,0.25,3.110064308,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 06:30:00,4.6,0.38,4.6156689656,0.0,0.0,0.0,4.6,0.38,4.6156689656,1.0931933173,0.3188480509,1.1387430388,0.0,0.0,0.0,1.0931933173,0.3188480509,1.1387430388,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 07:00:00,5.58,0.89,5.6505309485,0.0,0.0,0.0,5.58,0.89,5.6505309485,1.3161150736,0.3838668965,1.3709532016,0.0,0.0,0.0,1.3161150736,0.3838668965,1.3709532016,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 07:30:00,6.94,1.4,7.0798022571,0.0,0.0,0.0,6.94,1.4,7.0798022571,1.5689407286,0.45760771250000004,1.634313259,0.0,0.0,0.0,1.5689407286,0.45760771250000004,1.634313259,4.41,0.35000000000000003,4.4238670866,0.0,0.0,0.0,4.41,0.35000000000000003,4.4238670866,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 08:00:00,7.92,1.71,8.1024996143,0.0,0.0,0.0,7.92,1.71,8.1024996143,1.6538920842,0.4823851912,1.7228042543000002,0.0,0.0,0.0,1.6538920842,0.4823851912,1.7228042543000002,4.67,0.4,4.6870993162,0.0,0.0,0.0,4.67,0.4,4.6870993162,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 08:30:00,8.04,2.05,8.297234479,0.0,0.0,0.0,8.04,2.05,8.297234479,1.7454602618,0.5090925764,1.8181877727,0.0,0.0,0.0,1.7454602618,0.5090925764,1.8181877727,5.08,0.58,5.1130030315,0.0,0.0,0.0,5.08,0.58,5.1130030315,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 09:00:00,8.04,2.08,8.3046974659,0.0,0.0,0.0,8.04,2.08,8.3046974659,1.7000294282000001,0.49584191660000004,1.7708639876999999,0.0,0.0,0.0,1.7000294282000001,0.49584191660000004,1.7708639876999999,5.35,0.71,5.3969065213,0.0,0.0,0.0,5.35,0.71,5.3969065213,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 09:30:00,7.74,1.73,7.9309835456,0.0,0.0,0.0,7.74,1.73,7.9309835456,1.7771250326999999,0.5183281345,1.851171909,0.0,0.0,0.0,1.7771250326999999,0.5183281345,1.851171909,5.31,0.74,5.3613151372,0.0,0.0,0.0,5.31,0.74,5.3613151372,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 10:00:00,7.47,1.77,7.6768352855,0.0,0.0,0.0,7.47,1.77,7.6768352855,1.7786744006,0.5187800335,1.852785834,0.0,0.0,0.0,1.7786744006,0.5187800335,1.852785834,5.03,0.77,5.088595091,0.0,0.0,0.0,5.03,0.77,5.088595091,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 10:30:00,7.18,1.19,7.2779461388,0.0,0.0,0.0,7.18,1.19,7.2779461388,1.7848718724000001,0.5205876295,1.8592415338000001,0.0,0.0,0.0,1.7848718724000001,0.5205876295,1.8592415338000001,5.38,0.75,5.4320254049,0.0,0.0,0.0,5.38,0.75,5.4320254049,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 11:00:00,7.84,1.69,8.020081047,0.0,0.0,0.0,7.84,1.69,8.020081047,1.7467801675999999,0.5094775489,1.8195626746,0.0,0.0,0.0,1.7467801675999999,0.5094775489,1.8195626746,5.89,0.8200000000000001,5.9468058653,0.0,0.0,0.0,5.89,0.8200000000000001,5.9468058653,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 11:30:00,8.33,2.19,8.6130714614,0.0,0.0,0.0,8.33,2.19,8.6130714614,1.7193088996,0.5014650957,1.7909467704000002,0.0,0.0,0.0,1.7193088996,0.5014650957,1.7909467704000002,6.04,0.84,6.0981308612,0.0,0.0,0.0,6.04,0.84,6.0981308612,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 12:00:00,8.61,2.07,8.8553373736,0.0,0.0,0.0,8.61,2.07,8.8553373736,1.7163135879,0.5005914631,1.7878266541,0.0,0.0,0.0,1.7163135879,0.5005914631,1.7878266541,6.1,0.84,6.1575644536,0.0,0.0,0.0,6.1,0.84,6.1575644536,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 12:30:00,8.84,2.2,9.1096432422,0.0,0.0,0.0,8.84,2.2,9.1096432422,1.7163135879,0.5005914631,1.7878266541,0.0,0.0,0.0,1.7163135879,0.5005914631,1.7878266541,6.08,0.84,6.1377520315,0.0,0.0,0.0,6.08,0.84,6.1377520315,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 13:00:00,7.97,1.92,8.1980058551,0.0,0.0,0.0,7.97,1.92,8.1980058551,1.7452612284,0.5090345249,1.8179804462,0.0,0.0,0.0,1.7452612284,0.5090345249,1.8179804462,5.98,0.87,6.0429545754,0.0,0.0,0.0,5.98,0.87,6.0429545754,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 13:30:00,7.21,1.26,7.3192690892,0.0,0.0,0.0,7.21,1.26,7.3192690892,1.6400802953,0.4783567528,1.7084169743,0.0,0.0,0.0,1.6400802953,0.4783567528,1.7084169743,5.72,0.8,5.7756731209000005,0.0,0.0,0.0,5.72,0.8,5.7756731209000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 14:00:00,6.85,1.1,6.9377590042,0.0,0.0,0.0,6.85,1.1,6.9377590042,1.6249953244,0.4739569696,1.692703463,0.0,0.0,0.0,1.6249953244,0.4739569696,1.692703463,5.6,0.8,5.6568542495,0.0,0.0,0.0,5.6,0.8,5.6568542495,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 14:30:00,7.91,2.04,8.1688248849,0.0,0.0,0.0,7.91,2.04,8.1688248849,1.5553938188,0.45365653050000004,1.6202018946,0.0,0.0,0.0,1.5553938188,0.45365653050000004,1.6202018946,5.23,0.8,5.2908316927,0.0,0.0,0.0,5.23,0.8,5.2908316927,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 15:00:00,8.34,2.08,8.59546392,0.0,0.0,0.0,8.34,2.08,8.59546392,1.5962912796,0.46558495660000004,1.6628034163,0.0,0.0,0.0,1.5962912796,0.46558495660000004,1.6628034163,4.85,0.81,4.9171739851,0.0,0.0,0.0,4.85,0.81,4.9171739851,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 15:30:00,7.92,1.97,8.1613295485,0.0,0.0,0.0,7.92,1.97,8.1613295485,1.6141994656,0.47080817750000004,1.6814577767,0.0,0.0,0.0,1.6141994656,0.47080817750000004,1.6814577767,5.01,0.71,5.0600592882,0.0,0.0,0.0,5.01,0.71,5.0600592882,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 16:00:00,7.94,1.9,8.1641656034,0.0,0.0,0.0,7.94,1.9,8.1641656034,1.6514408304,0.48167024220000004,1.7202508650000001,0.0,0.0,0.0,1.6514408304,0.48167024220000004,1.7202508650000001,5.47,0.71,5.5158861482,0.0,0.0,0.0,5.47,0.71,5.5158861482,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 16:30:00,7.28,1.37,7.407786444,0.0,0.0,0.0,7.28,1.37,7.407786444,1.7306917158,0.5047850838,1.8028038706,0.0,0.0,0.0,1.7306917158,0.5047850838,1.8028038706,5.43,0.62,5.4652813285,0.0,0.0,0.0,5.43,0.62,5.4652813285,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 17:00:00,6.5600000000000005,0.76,6.6038776488,0.0,0.0,0.0,6.5600000000000005,0.76,6.6038776488,1.8148539213000001,0.5293323937000001,1.8904728347000002,0.0,0.0,0.0,1.8148539213000001,0.5293323937000001,1.8904728347000002,5.45,0.55,5.4776819915,0.0,0.0,0.0,5.45,0.55,5.4776819915,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 17:30:00,6.34,0.6000000000000001,6.368327881,0.0,0.0,0.0,6.34,0.6000000000000001,6.368327881,1.8950416105999999,0.5527204698,1.9740016777,0.0,0.0,0.0,1.8950416105999999,0.5527204698,1.9740016777,5.29,0.51,5.3145272603,0.0,0.0,0.0,5.29,0.51,5.3145272603,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 18:00:00,6.26,0.52,6.2815603157,0.0,0.0,0.0,6.26,0.52,6.2815603157,1.8917573097,0.5517625487,1.9705805309,0.0,0.0,0.0,1.8917573097,0.5517625487,1.9705805309,5.15,0.42,5.1670978315,0.0,0.0,0.0,5.15,0.42,5.1670978315,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 18:30:00,6.31,0.7000000000000001,6.3487085301,0.0,0.0,0.0,6.31,0.7000000000000001,6.3487085301,2.009104223,0.5859887317,2.092816899,0.0,0.0,0.0,2.009104223,0.5859887317,2.092816899,5.11,0.39,5.1248609737,0.0,0.0,0.0,5.11,0.39,5.1248609737,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 19:00:00,6.8100000000000005,1.06,6.8920026117,0.0,0.0,0.0,6.8100000000000005,1.06,6.8920026117,1.9320284055,0.5635082849,2.0125295891,0.0,0.0,0.0,1.9320284055,0.5635082849,2.0125295891,4.97,0.39,4.9852783272,0.0,0.0,0.0,4.97,0.39,4.9852783272,0.0,0.0,0.0,0.0,0.0,0.0
