Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-21 19:30:00,6.62,1.16,6.7208630398,0.0,0.0,0.0,6.62,1.16,6.7208630398,1.8904124623,0.5513703015,1.9691796483,0.0,0.0,0.0,1.8904124623,0.5513703015,1.9691796483,5.05,0.49,5.0737165865,0.0,0.0,0.0,5.05,0.49,5.0737165865,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 20:00:00,6.67,1.37,6.8092437172,0.0,0.0,0.0,6.67,1.37,6.8092437172,1.7865120275000002,0.521066008,1.8609500287,0.0,0.0,0.0,1.7865120275000002,0.521066008,1.8609500287,5.01,0.5700000000000001,5.0423208942,0.0,0.0,0.0,5.01,0.5700000000000001,5.0423208942,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 20:30:00,6.74,1.49,6.9027313435,0.0,0.0,0.0,6.74,1.49,6.9027313435,1.6409512536,0.47861078230000004,1.7093242225,0.0,0.0,0.0,1.6409512536,0.47861078230000004,1.7093242225,4.83,0.5700000000000001,4.8635172458,0.0,0.0,0.0,4.83,0.5700000000000001,4.8635172458,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 21:00:00,6.02,1.2,6.138436283,0.0,0.0,0.0,6.02,1.2,6.138436283,1.4762598261,0.4305757826,1.5377706521999999,0.0,0.0,0.0,1.4762598261,0.4305757826,1.5377706521999999,4.25,0.5700000000000001,4.2880531713,0.0,0.0,0.0,4.25,0.5700000000000001,4.2880531713,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 21:30:00,5.92,1.32,6.0653771523,0.0,0.0,0.0,5.92,1.32,6.0653771523,1.4447362243000001,0.42138139880000003,1.5049335670000001,0.0,0.0,0.0,1.4447362243000001,0.42138139880000003,1.5049335670000001,3.5,0.29,3.5119937358,0.0,0.0,0.0,3.5,0.29,3.5119937358,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 22:00:00,4.91,0.61,4.947746962,0.0,0.0,0.0,4.91,0.61,4.947746962,1.3865246848,0.40440303310000003,1.4442965467,0.0,0.0,0.0,1.3865246848,0.40440303310000003,1.4442965467,3.44,0.31,3.4539397794,0.0,0.0,0.0,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 22:30:00,4.74,0.56,4.7729655352,0.0,0.0,0.0,4.74,0.56,4.7729655352,1.2641449029,0.36870893,1.3168176072,0.0,0.0,0.0,1.2641449029,0.36870893,1.3168176072,3.34,0.26,3.350104476,0.0,0.0,0.0,3.34,0.26,3.350104476,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 23:00:00,4.68,0.81,4.7495789287,0.0,0.0,0.0,4.68,0.81,4.7495789287,1.1750687169,0.34272837580000004,1.2240299134,0.0,0.0,0.0,1.1750687169,0.34272837580000004,1.2240299134,3.54,0.29,3.5518586684,0.0,0.0,0.0,3.54,0.29,3.5518586684,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-21 23:30:00,5.0,1.18,5.1373534042,0.0,0.0,0.0,5.0,1.18,5.1373534042,1.0829213969,0.3158520741,1.1280431218,0.0,0.0,0.0,1.0829213969,0.3158520741,1.1280431218,3.31,0.26,3.3201957774,0.0,0.0,0.0,3.31,0.26,3.3201957774,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 00:00:00,5.12,1.22,5.263344944,0.0,0.0,0.0,5.12,1.22,5.263344944,0.9662369306,0.2818191048,1.0064968027,0.0,0.0,0.0,0.9662369306,0.2818191048,1.0064968027,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 00:30:00,4.89,1.08,5.0078438474,0.0,0.0,0.0,4.89,1.08,5.0078438474,0.9095109088000001,0.2652740151,0.9474071966000001,0.0,0.0,0.0,0.9095109088000001,0.2652740151,0.9474071966000001,2.89,0.23,2.8991378029,0.0,0.0,0.0,2.89,0.23,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 01:00:00,4.52,0.78,4.5868071684,0.0,0.0,0.0,4.52,0.78,4.5868071684,0.9071299901000001,0.2645795805,0.9449270731,0.0,0.0,0.0,0.9071299901000001,0.2645795805,0.9449270731,2.81,0.23,2.8193970987,0.0,0.0,0.0,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 01:30:00,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,3.5300000000000002,0.27,3.5403107208,0.8677797357,0.2531024229,0.9039372247,0.0,0.0,0.0,0.8677797357,0.2531024229,0.9039372247,2.81,0.23,2.8193970987,0.0,0.0,0.0,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 02:00:00,4.1,0.77,4.1716783193,0.0,0.0,0.0,4.1,0.77,4.1716783193,0.9097543381000001,0.2653450153,0.9476607689000001,0.0,0.0,0.0,0.9097543381000001,0.2653450153,0.9476607689000001,2.62,0.23,2.6300760445,0.0,0.0,0.0,2.62,0.23,2.6300760445,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 02:30:00,4.66,1.02,4.7703249365,0.0,0.0,0.0,4.66,1.02,4.7703249365,0.9129408682000001,0.2662744199,0.950980071,0.0,0.0,0.0,0.9129408682000001,0.2662744199,0.950980071,2.5979200000000002,0.32856,2.6186141373,0.33792000000000005,0.09856000000000001,0.352,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 03:00:00,4.79,1.1400000000000001,4.9237891913,0.0,0.0,0.0,4.79,1.1400000000000001,4.9237891913,0.8564236901000001,0.24979024290000001,0.8921080105,0.0,0.0,0.0,0.8564236901000001,0.24979024290000001,0.8921080105,2.5295199999999998,0.052360000000000004,2.530061857,0.17952,0.052360000000000004,0.187,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 03:30:00,4.86,1.26,5.0206772452,0.0,0.0,0.0,4.86,1.26,5.0206772452,0.8343969921000001,0.2433657894,0.8691635334000001,0.0,0.0,0.0,0.8343969921000001,0.2433657894,0.8691635334000001,2.51744,0.30092,2.5353613155,0.03744,0.010920000000000001,0.039,2.48,0.29,2.4968980756,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 04:00:00,4.75,1.06,4.866836755,0.0,0.0,0.0,4.75,1.06,4.866836755,0.8329344207,0.24293920600000002,0.8676400215000001,0.0,0.0,0.0,0.8329344207,0.24293920600000002,0.8676400215000001,2.8,0.25,2.8111385594,0.0,0.0,0.0,2.8,0.25,2.8111385594,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 04:30:00,4.57,0.67,4.6188526714,0.0,0.0,0.0,4.57,0.67,4.6188526714,0.8528108261,0.2487364909,0.8883446105,0.0,0.0,0.0,0.8528108261,0.2487364909,0.8883446105,2.7199999999999998,0.28,2.7343737857,0.0,0.0,0.0,2.7199999999999998,0.28,2.7343737857,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 05:00:00,3.51,0.30000000000000004,3.5227971841,0.0,0.0,0.0,3.51,0.30000000000000004,3.5227971841,0.8513146667,0.2483001111,0.8867861112000001,0.0,0.0,0.0,0.8513146667,0.2483001111,0.8867861112000001,2.84,0.28,2.8537694371,0.0,0.0,0.0,2.84,0.28,2.8537694371,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 05:30:00,3.51,0.47000000000000003,3.5413274347,0.0,0.0,0.0,3.51,0.47000000000000003,3.5413274347,0.8528108261,0.2487364909,0.8883446105,0.0,0.0,0.0,0.8528108261,0.2487364909,0.8883446105,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 06:00:00,3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,3.7,0.47000000000000003,3.7297318938,0.9402618219000001,0.2742430314,0.9794393978,0.0,0.0,0.0,0.9402618219000001,0.2742430314,0.9794393978,3.23,0.30000000000000004,3.2439019714,0.0,0.0,0.0,3.23,0.30000000000000004,3.2439019714,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 06:30:00,4.7,0.59,4.7368871635000005,0.0,0.0,0.0,4.7,0.59,4.7368871635000005,1.0876757516,0.3172387609,1.1329955746,0.0,0.0,0.0,1.0876757516,0.3172387609,1.1329955746,3.73,0.4,3.7513864104,0.0,0.0,0.0,3.73,0.4,3.7513864104,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 07:00:00,5.91,1.18,6.0266491519,0.0,0.0,0.0,5.91,1.18,6.0266491519,1.2231616433,0.3567554793,1.2741267117000001,0.0,0.0,0.0,1.2231616433,0.3567554793,1.2741267117000001,3.70336,0.51348,3.7387881727,0.18336000000000002,0.05348000000000001,0.191,3.52,0.46,3.5499295768,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 07:30:00,6.71,1.3599999999999999,6.8464370296,0.0,0.0,0.0,6.71,1.3599999999999999,6.8464370296,1.527657838,0.4455668694,1.5913102479,0.0,0.0,0.0,1.527657838,0.4455668694,1.5913102479,4.20472,0.45596000000000003,4.2293699058,0.054720000000000005,0.015960000000000002,0.057,4.15,0.44,4.1732601165,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 08:00:00,7.68,1.67,7.8594719924,0.0,0.0,0.0,7.68,1.67,7.8594719924,1.6896633951000002,0.4928184902,1.7600660366,0.0,0.0,0.0,1.6896633951000002,0.4928184902,1.7600660366,4.67,0.63,4.7123030463,0.0,0.0,0.0,4.67,0.63,4.7123030463,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 08:30:00,7.55,1.65,7.7281951321,0.0,0.0,0.0,7.55,1.65,7.7281951321,1.7618415272,0.5138704454,1.8352515908,0.0,0.0,0.0,1.7618415272,0.5138704454,1.8352515908,5.14,0.64,5.1796911105,0.0,0.0,0.0,5.14,0.64,5.1796911105,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 09:00:00,8.42,1.97,8.6473868885,0.0,0.0,0.0,8.42,1.97,8.6473868885,1.6456816645,0.4799904855,1.7142517339,0.0,0.0,0.0,1.6456816645,0.4799904855,1.7142517339,5.4,0.58,5.4310588286,0.0,0.0,0.0,5.4,0.58,5.4310588286,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 09:30:00,8.49,1.97,8.7155607966,0.0,0.0,0.0,8.49,1.97,8.7155607966,1.6825992882,0.4907581257,1.7527075919000001,0.0,0.0,0.0,1.6825992882,0.4907581257,1.7527075919000001,5.32,0.66,5.3607835248,0.0,0.0,0.0,5.32,0.66,5.3607835248,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 10:00:00,6.99,1.04,7.0669441769,0.0,0.0,0.0,6.99,1.04,7.0669441769,1.7231735068,0.5025922728000001,1.7949724029,0.0,0.0,0.0,1.7231735068,0.5025922728000001,1.7949724029,5.27192,0.68056,5.3156657532,0.0019200000000000003,0.0005600000000000001,0.002,5.27,0.68,5.3136898667,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 10:30:00,6.79,0.99,6.8617927687,0.0,0.0,0.0,6.79,0.99,6.8617927687,1.5747715599,0.45930837160000004,1.6403870415,0.0,0.0,0.0,1.5747715599,0.45930837160000004,1.6403870415,5.01288,0.68084,5.0589039327,0.00288,0.00084,0.003,5.01,0.68,5.055937104,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 11:00:00,7.65,1.8599999999999999,7.8728711408,0.0,0.0,0.0,7.65,1.8599999999999999,7.8728711408,1.5089719751000001,0.4401168261,1.5718458074,0.0,0.0,0.0,1.5089719751000001,0.4401168261,1.5718458074,4.91672,0.6219600000000001,4.9559025212000005,0.00672,0.0019600000000000004,0.007,4.91,0.62,4.9489897959,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 11:30:00,8.02,2.31,8.3460469685,0.0,0.0,0.0,8.02,2.31,8.3460469685,1.5075815696000001,0.4397112911,1.5703974683,0.0038400000000000005,0.0011200000000000001,0.004,1.5037415696,0.4385912911,1.5663974683,4.87768,0.64224,4.9197799138,0.007680000000000001,0.0022400000000000002,0.008,4.87,0.64,4.9118733697,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 12:00:00,8.91,2.2800000000000002,9.1970919317,0.0,0.0,0.0,8.91,2.2800000000000002,9.1970919317,1.5398407794,0.4491202273,1.6040008119,0.0019200000000000003,0.0005600000000000001,0.002,1.5379207794,0.4485602273,1.6020008119,4.55488,0.70184,4.6086344181,0.31488000000000005,0.09184,0.328,4.24,0.61,4.2836549814,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 12:30:00,8.39,2.06,8.6391955644,0.0,0.0,0.0,8.39,2.06,8.6391955644,1.5578918044,0.4543851096,1.6228039629,0.01728,0.00504,0.018000000000000002,1.5406118044000001,0.4493451096,1.6048039629000002,4.59976,0.66868,4.6481098309,0.02976,0.00868,0.031,4.57,0.66,4.6174126954,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 13:00:00,7.3,1.82,7.5234566524,0.0,0.0,0.0,7.3,1.82,7.5234566524,1.5476779190999999,0.45140605970000003,1.6121644991,0.02688,0.007840000000000001,0.028,1.5207979191,0.4435660597,1.5841644991,4.47088,0.6348400000000001,4.5157269404000004,0.05088,0.01484,0.053,4.42,0.62,4.4632723421,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 13:30:00,6.62,1.01,6.6966036168,0.0,0.0,0.0,6.62,1.01,6.6966036168,1.4779009959,0.4310544571,1.5394802041,0.036480000000000005,0.01064,0.038,1.4414209959,0.4204144571,1.5014802041,4.5232,0.6726000000000001,4.5729343971,0.0432,0.0126,0.045,4.48,0.66,4.5283551098,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 14:00:00,6.39,1.13,6.4891447819,0.0,0.0,0.0,6.39,1.13,6.4891447819,1.3916180871,0.40588860870000004,1.449602174,0.019200000000000002,0.0056,0.02,1.3724180871,0.4002886087,1.429602174,4.90416,0.65288,4.9474273719,0.044160000000000005,0.01288,0.046,4.86,0.64,4.9019587922,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 14:30:00,7.51,2.06,7.7874065002,0.0,0.0,0.0,7.51,2.06,7.7874065002,1.3257646276,0.3866813497,1.3810048205,0.01728,0.00504,0.018000000000000002,1.3084846276,0.3816413497,1.3630048205,4.83992,0.65456,4.8839814086,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.79,0.64,4.8325666059,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 15:00:00,7.54,2.27,7.8742936191,0.0,0.0,0.0,7.54,2.27,7.8742936191,1.3730822059,0.40048231,1.4302939644000001,0.019200000000000002,0.0056,0.02,1.3538822059,0.39488231,1.4102939644,4.86976,0.6786800000000001,4.9168250935,0.02976,0.00868,0.031,4.84,0.67,4.8861539067,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 15:30:00,8.05,2.34,8.383203445,0.0,0.0,0.0,8.05,2.34,8.383203445,1.4867257934,0.4336283564,1.5486727015000001,0.0038400000000000005,0.0011200000000000001,0.004,1.4828857934,0.4325083564,1.5446727015000001,4.92208,0.7464400000000001,4.9783575806,0.022080000000000002,0.00644,0.023,4.9,0.74,4.9555625311,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 16:00:00,7.87,1.9300000000000002,8.1031969,0.0,0.0,0.0,7.87,1.9300000000000002,8.1031969,1.5835563008,0.4618705877,1.6495378133,0.0019200000000000003,0.0005600000000000001,0.002,1.5816363008,0.4613105877,1.6475378133,4.7709600000000005,0.57028,4.8049223303,0.0009600000000000001,0.00028000000000000003,0.001,4.77,0.5700000000000001,4.8039358863,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 16:30:00,7.1,1.07,7.1801740926,0.0,0.0,0.0,7.1,1.07,7.1801740926,1.6341212646,0.4766187022,1.7022096506,0.0,0.0,0.0,1.6341212646,0.4766187022,1.7022096506,4.42936,0.47648,4.4549144997,0.15936,0.04648,0.166,4.27,0.43,4.2915964396,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 17:00:00,6.29,0.66,6.3245316032,0.0,0.0,0.0,6.29,0.66,6.3245316032,1.7831479137000001,0.5200848082,1.8574457435,0.0,0.0,0.0,1.7831479137000001,0.5200848082,1.8574457435,4.5475200000000005,0.46136000000000005,4.5708632883,0.10752,0.031360000000000006,0.112,4.44,0.43,4.4607734755,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 17:30:00,6.04,0.52,6.0623427815,0.0,0.0,0.0,6.04,0.52,6.0623427815,1.9125030106,0.5578133781,1.9921906360000001,0.0,0.0,0.0,1.9125030106,0.5578133781,1.9921906360000001,4.5600000000000005,0.31,4.5705251339,0.0,0.0,0.0,4.5600000000000005,0.31,4.5705251339,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 18:00:00,5.97,0.45,5.9869357772,0.0,0.0,0.0,5.97,0.45,5.9869357772,1.9565467625,0.5706594724,2.0380695443,0.0,0.0,0.0,1.9565467625,0.5706594724,2.0380695443,4.92,0.27,4.9274029671,0.0,0.0,0.0,4.92,0.27,4.9274029671,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 18:30:00,5.99,0.45,6.0068793895,0.0,0.0,0.0,5.99,0.45,6.0068793895,1.9024319527,0.5548759862,1.9816999507,0.0,0.0,0.0,1.9024319527,0.5548759862,1.9816999507,4.98,0.30000000000000004,4.9890279614,0.0,0.0,0.0,4.98,0.30000000000000004,4.9890279614,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 19:00:00,5.87,0.34,5.8798384332,0.0,0.0,0.0,5.87,0.34,5.8798384332,1.9252747376000001,0.5615384651,2.0054945183,0.0,0.0,0.0,1.9252747376000001,0.5615384651,2.0054945183,5.04,0.27,5.0472269614,0.0,0.0,0.0,5.04,0.27,5.0472269614,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 19:30:00,5.63,0.31,5.6385281767,0.0,0.0,0.0,5.63,0.31,5.6385281767,1.9040862413,0.5553584871,1.9834231681,0.0,0.0,0.0,1.9040862413,0.5553584871,1.9834231681,4.82,0.30000000000000004,4.8293270753,0.0,0.0,0.0,4.82,0.30000000000000004,4.8293270753,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 20:00:00,5.41,0.29,5.4177670677,0.0,0.0,0.0,5.41,0.29,5.4177670677,1.8169057780000002,0.5299308519,1.8926101854000001,0.0,0.0,0.0,1.8169057780000002,0.5299308519,1.8926101854000001,4.55,0.26,4.5574225172,0.0,0.0,0.0,4.55,0.26,4.5574225172,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 20:30:00,5.19,0.29,5.1980958052,0.0,0.0,0.0,5.19,0.29,5.1980958052,1.6420930769000002,0.47894381410000003,1.7105136218,0.0,0.0,0.0,1.6420930769000002,0.47894381410000003,1.7105136218,4.35,0.23,4.356076216,0.0,0.0,0.0,4.35,0.23,4.356076216,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 21:00:00,4.92,0.26,4.9268651291,0.0,0.0,0.0,4.92,0.26,4.9268651291,1.6215444141000002,0.47295045410000003,1.6891087647,0.0,0.0,0.0,1.6215444141000002,0.47295045410000003,1.6891087647,4.21,0.23,4.2162779795,0.0,0.0,0.0,4.21,0.23,4.2162779795,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 21:30:00,4.62,0.23,4.6257215653,0.0,0.0,0.0,4.62,0.23,4.6257215653,1.5080807310000002,0.4398568799,1.5709174281,0.0,0.0,0.0,1.5080807310000002,0.4398568799,1.5709174281,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 22:00:00,4.46,0.23,4.4659265556,0.0,0.0,0.0,4.46,0.23,4.4659265556,1.3725657409,0.4003316744,1.4297559801,0.0,0.0,0.0,1.3725657409,0.4003316744,1.4297559801,3.20704,0.34872000000000003,3.2259434589,0.40704,0.11872,0.424,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 22:30:00,4.17,0.23,4.1763381089,0.0,0.0,0.0,4.17,0.23,4.1763381089,1.2475524659000001,0.3638694692,1.2995338186,0.0,0.0,0.0,1.2475524659000001,0.3638694692,1.2995338186,2.9404,0.2622,2.9520672418,0.11040000000000001,0.0322,0.115,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 23:00:00,3.86,0.23,3.8668462602,0.0,0.0,0.0,3.86,0.23,3.8668462602,1.1273133325,0.328799722,1.1742847214,0.0,0.0,0.0,1.1273133325,0.328799722,1.1742847214,2.9,0.23,2.909106392,0.0,0.0,0.0,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-22 23:30:00,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,1.0622498555,0.3098228745,1.1065102661,0.0,0.0,0.0,1.0622498555,0.3098228745,1.1065102661,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 00:00:00,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,0.9600441146,0.28001286680000004,1.0000459527,0.0,0.0,0.0,0.9600441146,0.28001286680000004,1.0000459527,2.91,0.23,2.919075196,0.0,0.0,0.0,2.91,0.23,2.919075196,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 00:30:00,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.9035768195,0.26354323900000004,0.9412258537,0.0,0.0,0.0,0.9035768195,0.26354323900000004,0.9412258537,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 01:00:00,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.9019985194000001,0.2630829015,0.9395817911000001,0.0,0.0,0.0,0.9019985194000001,0.2630829015,0.9395817911000001,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 01:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8564236901000001,0.24979024290000001,0.8921080105,0.0,0.0,0.0,0.8564236901000001,0.24979024290000001,0.8921080105,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 02:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 02:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.8983874845,0.262029683,0.9358202963000001,0.0,0.0,0.0,0.8983874845,0.262029683,0.9358202963000001,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 03:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.8666483878000001,0.2527724464,0.9027587373,0.0,0.0,0.0,0.8666483878000001,0.2527724464,0.9027587373,2.43504,0.09772,2.437,0.33504,0.09772,0.34900000000000003,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 03:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.8389732643000001,0.2447005354,0.8739304837,0.0,0.0,0.0,0.8389732643000001,0.2447005354,0.8739304837,2.38016,0.11088,2.3827412784,0.38016000000000005,0.11088,0.396,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 04:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.8397092058000001,0.244915185,0.8746970894,0.0,0.0,0.0,0.8397092058000001,0.244915185,0.8746970894,2.3556,0.0658,2.3565188308,0.22560000000000002,0.0658,0.23500000000000001,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 04:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.8389732643000001,0.2447005354,0.8739304837,0.0,0.0,0.0,0.8389732643000001,0.2447005354,0.8739304837,2.404,0.007,2.4040101913,0.024,0.007,0.025,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 05:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.8389732643000001,0.2447005354,0.8739304837,0.0,0.0,0.0,0.8389732643000001,0.2447005354,0.8739304837,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 05:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.8958924999000001,0.2613019791,0.9332213541000001,0.0,0.0,0.0,0.8958924999000001,0.2613019791,0.9332213541000001,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 06:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.9305598987,0.2714133038,0.9693332278000001,0.0,0.0,0.0,0.9305598987,0.2714133038,0.9693332278000001,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 06:30:00,4.43,0.34,4.4430282466,0.0,0.0,0.0,4.43,0.34,4.4430282466,1.117999167,0.3260830904,1.1645824656000001,0.0,0.0,0.0,1.117999167,0.3260830904,1.1645824656000001,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 07:00:00,4.93,0.4,4.946200562,0.0,0.0,0.0,4.93,0.4,4.946200562,1.2883913972,0.37578082420000003,1.3420743721,0.0,0.0,0.0,1.2883913972,0.37578082420000003,1.3420743721,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 07:30:00,5.74,0.56,5.7672523787,0.0,0.0,0.0,5.74,0.56,5.7672523787,1.5493696076,0.4518994689,1.6139266745,0.0,0.0,0.0,1.5493696076,0.4518994689,1.6139266745,4.10808,0.37944000000000006,4.125566143,0.47808000000000006,0.13944,0.498,3.63,0.24,3.6379252329,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 08:00:00,6.05,0.62,6.0816856216,0.0,0.0,0.0,6.05,0.62,6.0816856216,1.7058331563,0.4975346706,1.7769095378,0.0,0.0,0.0,1.7058331563,0.4975346706,1.7769095378,4.35552,0.38536000000000004,4.3725343681,0.39552000000000004,0.11536,0.41200000000000003,3.96,0.27,3.9691938728,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 08:30:00,6.36,0.76,6.4052478484,0.0,0.0,0.0,6.36,0.76,6.4052478484,1.7710871867,0.5165670961000001,1.8448824861,0.0,0.0,0.0,1.7710871867,0.5165670961000001,1.8448824861,4.53984,0.39412,4.5569153821,0.21984,0.06412000000000001,0.229,4.32,0.33,4.3325858329999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 09:00:00,6.63,0.87,6.6868378177,0.0,0.0,0.0,6.63,0.87,6.6868378177,1.8157210552,0.5295853078,1.8913760992,0.0,0.0,0.0,1.8157210552,0.5295853078,1.8913760992,4.75288,0.48584000000000005,4.7776467848,0.12288000000000002,0.035840000000000004,0.128,4.63,0.45,4.6518168494,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 09:30:00,6.79,1.03,6.8676779191,0.0,0.0,0.0,6.79,1.03,6.8676779191,1.760302801,0.5134216503,1.8336487510000001,0.0,0.0,0.0,1.760302801,0.5134216503,1.8336487510000001,4.85,0.53,4.8788728206,0.0,0.0,0.0,4.85,0.53,4.8788728206,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 10:00:00,6.77,0.9500000000000001,6.8363294245,0.0,0.0,0.0,6.77,0.9500000000000001,6.8363294245,1.7587640748000002,0.5129728551,1.8320459112,0.0,0.0,0.0,1.7587640748000002,0.5129728551,1.8320459112,5.19,0.53,5.2169914702,0.0,0.0,0.0,5.19,0.53,5.2169914702,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 10:30:00,6.9,0.9500000000000001,6.9650915285,0.0,0.0,0.0,6.9,0.9500000000000001,6.9650915285,1.722744845,0.5024672465,1.7945258802000001,0.0,0.0,0.0,1.722744845,0.5024672465,1.7945258802000001,5.13,0.53,5.157305498,0.0,0.0,0.0,5.13,0.53,5.157305498,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 11:00:00,7.03,1.16,7.1250614032,0.0,0.0,0.0,7.03,1.16,7.1250614032,1.722744845,0.5024672465,1.7945258802000001,0.0,0.0,0.0,1.722744845,0.5024672465,1.7945258802000001,5.1,0.53,5.1274652607,0.0,0.0,0.0,5.1,0.53,5.1274652607,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 11:30:00,6.97,1.09,7.0547147356,0.0,0.0,0.0,6.97,1.09,7.0547147356,1.7769564279,0.5182789581,1.8509962791,0.0,0.0,0.0,1.7769564279,0.5182789581,1.8509962791,5.07,0.53,5.0976268989,0.0,0.0,0.0,5.07,0.53,5.0976268989,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 12:00:00,6.9,1.12,6.9903075755,0.0,0.0,0.0,6.9,1.12,6.9903075755,1.7785042994,0.5187304207,1.8526086452000001,0.0,0.0,0.0,1.7785042994,0.5187304207,1.8526086452000001,4.73,0.63,4.7717711596,0.0,0.0,0.0,4.73,0.63,4.7717711596,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 12:30:00,6.88,1.12,6.9705666915,0.0,0.0,0.0,6.88,1.12,6.9705666915,1.6965673782000001,0.494832152,1.7672576857000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6946473782,0.494272152,1.7652576857,4.65352,0.7093600000000001,4.7072752203,0.20352,0.05936,0.212,4.45,0.65,4.4972213644,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 13:00:00,6.71,1.04,6.7901178193,0.0,0.0,0.0,6.71,1.04,6.7901178193,1.6665158292000002,0.48606711680000003,1.7359539887,0.009600000000000001,0.0028,0.01,1.6569158292,0.4832671168,1.7259539887000002,4.5936,0.6898000000000001,4.6451033358,0.033600000000000005,0.0098,0.035,4.5600000000000005,0.68,4.6104229741000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 13:30:00,6.58,0.8300000000000001,6.632141434,0.0,0.0,0.0,6.58,0.8300000000000001,6.632141434,1.6511626492,0.48158910600000004,1.7199610929,0.0,0.0,0.0,1.6511626492,0.48158910600000004,1.7199610929,4.6,0.51,4.6281853895000005,0.0,0.0,0.0,4.6,0.51,4.6281853895000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 14:00:00,6.58,0.9500000000000001,6.6482253271000005,0.0,0.0,0.0,6.58,0.9500000000000001,6.6482253271000005,1.6377607329,0.47768021380000003,1.7060007634,0.0,0.0,0.0,1.6377607329,0.47768021380000003,1.7060007634,4.8347999999999995,0.4514,4.8558267061,0.0048000000000000004,0.0014,0.005,4.83,0.45,4.850917439,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 14:30:00,6.26,0.9500000000000001,6.3316743441,0.0,0.0,0.0,6.26,0.9500000000000001,6.3316743441,1.4498765113,0.4228806491,1.5102880326,0.007680000000000001,0.0022400000000000002,0.008,1.4421965113000002,0.42064064910000004,1.5022880326,4.75416,0.46288,4.7766405768,0.044160000000000005,0.01288,0.046,4.71,0.45,4.7314479813,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 15:00:00,6.13,0.84,6.1872853498,0.0,0.0,0.0,6.13,0.84,6.1872853498,1.4397878262,0.41993811600000003,1.4997789856,0.0038400000000000005,0.0011200000000000001,0.004,1.4359478262,0.418818116,1.4957789855999999,4.69704,0.5037200000000001,4.7239727561,0.047040000000000005,0.013720000000000001,0.049,4.65,0.49,4.6757459298,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 15:30:00,6.13,0.66,6.1654278035,0.0,0.0,0.0,6.13,0.66,6.1654278035,1.48806166,0.43401798420000004,1.5500642292,0.0,0.0,0.0,1.48806166,0.43401798420000004,1.5500642292,4.63,0.42,4.6490106474,0.0,0.0,0.0,4.63,0.42,4.6490106474,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 16:00:00,5.79,0.53,5.8142067387,0.0,0.0,0.0,5.79,0.53,5.8142067387,1.4854737267,0.4332631703,1.5473684653,0.0,0.0,0.0,1.4854737267,0.4332631703,1.5473684653,4.46192,0.42056000000000004,4.4816961968,0.0019200000000000003,0.0005600000000000001,0.002,4.46,0.42,4.4797321348,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 16:30:00,5.74,0.42,5.7553453415,0.0,0.0,0.0,5.74,0.42,5.7553453415,1.5263319462,0.445180151,1.5899291106,0.0,0.0,0.0,1.5263319462,0.445180151,1.5899291106,4.2264,0.3902,4.2443742766,0.2064,0.060200000000000004,0.215,4.02,0.33,4.0335220342,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 17:00:00,5.49,0.30000000000000004,5.4981906115,0.0,0.0,0.0,5.49,0.30000000000000004,5.4981906115,1.5949890027,0.4652051258,1.6614468778,0.007680000000000001,0.0022400000000000002,0.008,1.5873090027,0.46296512580000004,1.6534468778,4.16024,0.39132000000000006,4.1786036184,0.21024,0.061320000000000006,0.219,3.95,0.33,3.9637608404,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 17:30:00,5.49,0.26,5.4961532002,0.0,0.0,0.0,5.49,0.26,5.4961532002,1.7071876478,0.4979297306,1.7783204664,0.0,0.0,0.0,1.7071876478,0.4979297306,1.7783204664,4.35,0.29,4.3596559497000005,0.0,0.0,0.0,4.35,0.29,4.3596559497000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 18:00:00,5.49,0.23,5.4948157385,0.0,0.0,0.0,5.49,0.23,5.4948157385,1.7689731425000002,0.5159504999,1.8426803567,0.0,0.0,0.0,1.7689731425000002,0.5159504999,1.8426803567,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 18:30:00,5.73,0.23,5.734614198,0.0,0.0,0.0,5.73,0.23,5.734614198,1.7977629862,0.5243475376,1.8726697773,0.0,0.0,0.0,1.7977629862,0.5243475376,1.8726697773,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 19:00:00,5.5600000000000005,0.23,5.5647551608,0.0,0.0,0.0,5.5600000000000005,0.23,5.5647551608,1.8381552978,0.5361286285,1.9147451019,0.0,0.0,0.0,1.8381552978,0.5361286285,1.9147451019,4.48,0.22,4.485398533,0.0,0.0,0.0,4.48,0.22,4.485398533,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 19:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.8093903957,0.5277388654,1.8847816621,0.0,0.0,0.0,1.8093903957,0.5277388654,1.8847816621,4.48,0.25,4.4869700244,0.0,0.0,0.0,4.48,0.25,4.4869700244,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 20:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.7270234816,0.5037151821,1.7989827933,0.0,0.0,0.0,1.7270234816,0.5037151821,1.7989827933,4.27,0.26,4.2779083674,0.0,0.0,0.0,4.27,0.26,4.2779083674,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 20:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.7195277199999999,0.5015289183,1.7911747083,0.0,0.0,0.0,1.7195277199999999,0.5015289183,1.7911747083,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 21:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.5696221312,0.4578064549,1.6350230533999999,0.0,0.0,0.0,1.5696221312,0.4578064549,1.6350230533999999,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 21:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.4640324896,0.4270094761,1.5250338434000001,0.0,0.0,0.0,1.4640324896,0.4270094761,1.5250338434000001,3.56,0.33,3.5752622281,0.0,0.0,0.0,3.56,0.33,3.5752622281,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 22:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,2.98968,0.24324,2.9995586675,0.07968,0.02324,0.083,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 22:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.2830181599000001,0.37421363,1.3364772499,0.0,0.0,0.0,1.2830181599000001,0.37421363,1.3364772499,2.87296,0.056280000000000004,2.8735111971,0.19296000000000002,0.056280000000000004,0.201,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 23:00:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,1.1296837757,0.3294911012,1.176753933,0.0,0.0,0.0,1.1296837757,0.3294911012,1.176753933,2.75048,0.017640000000000003,2.7505365658,0.060480000000000006,0.017640000000000003,0.063,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-23 23:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,1.0829057669,0.3158475153,1.1280268405,0.0,0.0,0.0,1.0829057669,0.3158475153,1.1280268405,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 00:00:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,0.9931638082,0.2896727774,1.0345456335,0.0,0.0,0.0,0.9931638082,0.2896727774,1.0345456335,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 00:30:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,0.9173611727000001,0.26756367540000003,0.9555845549,0.0,0.0,0.0,0.9173611727000001,0.26756367540000003,0.9555845549,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 01:00:00,3.03,-0.22,3.0379763001,0.0,0.0,0.0,3.03,-0.22,3.0379763001,0.9133622138,0.26639731240000003,0.9514189727000001,0.0,0.0,0.0,0.9133622138,0.26639731240000003,0.9514189727000001,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 01:30:00,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,0.9181609645000001,0.26779694800000003,0.9564176713,0.0,0.0,0.0,0.9181609645000001,0.26779694800000003,0.9564176713,2.41,-0.22,2.4200206611,0.0,0.0,0.0,2.41,-0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 02:00:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,0.9469850612,0.27620397620000003,0.9864427721000001,0.0,0.0,0.0,0.9469850612,0.27620397620000003,0.9864427721000001,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 02:30:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,0.923521731,0.2693605049,0.9620018031,0.0,0.0,0.0,0.923521731,0.2693605049,0.9620018031,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 03:00:00,3.14,-0.22,3.1476975712,0.0,0.0,0.0,3.14,-0.22,3.1476975712,0.9035768195,0.26354323900000004,0.9412258537,0.0,0.0,0.0,0.9035768195,0.26354323900000004,0.9412258537,2.42824,0.00532,2.4282458278,0.018240000000000003,0.00532,0.019,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 03:30:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.8615303855,0.25127969580000004,0.8974274849,0.0,0.0,0.0,0.8615303855,0.25127969580000004,0.8974274849,2.3468,0.0574,2.3475018637,0.1968,0.0574,0.20500000000000002,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 04:00:00,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,2.99,-0.22,2.9980827207000003,0.8630418423,0.2517205374,0.8990019191,0.0,0.0,0.0,0.8630418423,0.2517205374,0.8990019191,2.27952,0.12236000000000001,2.2828016559,0.41952000000000006,0.12236000000000001,0.437,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 04:30:00,3.04,-0.22,3.0479501308,0.0,0.0,0.0,3.04,-0.22,3.0479501308,0.8645532992,0.2521613789,0.9005763533000001,0.0,0.0,0.0,0.8645532992,0.2521613789,0.9005763533000001,2.30776,-0.12732000000000002,2.311269478,0.31776000000000004,0.09268000000000001,0.331,1.99,-0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 05:00:00,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,0.8368372716,0.2440775375,0.8717054912000001,0.0,0.0,0.0,0.8368372716,0.2440775375,0.8717054912000001,2.31512,-0.20684000000000002,2.3243414981,0.04512,0.013160000000000002,0.047,2.27,-0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 05:30:00,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,0.8419667469000001,0.2455736345,0.8770486947,0.0,0.0,0.0,0.8419667469000001,0.2455736345,0.8770486947,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 06:00:00,3.13,-0.22,3.1377221037,0.0,0.0,0.0,3.13,-0.22,3.1377221037,0.8419667469000001,0.2455736345,0.8770486947,0.0,0.0,0.0,0.8419667469000001,0.2455736345,0.8770486947,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 06:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9469850612,0.27620397620000003,0.9864427721000001,0.0,0.0,0.0,0.9469850612,0.27620397620000003,0.9864427721000001,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 07:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.0183801955,0.297027557,1.0608127036,0.0,0.0,0.0,1.0183801955,0.297027557,1.0608127036,2.75536,-0.21552000000000002,2.7637759678,0.015360000000000002,0.0044800000000000005,0.016,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 07:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.150399713,0.3355332496,1.1983330344,0.0,0.0,0.0,1.150399713,0.3355332496,1.1983330344,3.06,0.26,3.0710258872,0.0,0.0,0.0,3.06,0.26,3.0710258872,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 08:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.3091011823,0.3818211782,1.3636470649,0.0,0.0,0.0,1.3091011823,0.3818211782,1.3636470649,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 08:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.4426790468,0.42078138860000003,1.5027906736999999,0.0,0.0,0.0,1.4426790468,0.42078138860000003,1.5027906736999999,3.31808,0.35944000000000004,3.3374918726000002,0.47808000000000006,0.13944,0.498,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 09:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.555054614,0.4535575958,1.6198485563,0.0,0.0,0.0,1.555054614,0.4535575958,1.6198485563,3.49528,0.30904000000000004,3.508915502,0.30528000000000005,0.08904000000000001,0.318,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 09:30:00,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,1.6120069387,0.47016869050000004,1.6791738944999999,0.0,0.0,0.0,1.6120069387,0.47016869050000004,1.6791738944999999,3.58792,0.28356000000000003,3.599107695,0.21792000000000003,0.06356,0.227,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 10:00:00,4.86,0.22,4.8649768756,0.0,0.0,0.0,4.86,0.22,4.8649768756,1.5557539746,0.4537615759,1.6205770568,0.0,0.0,0.0,1.5557539746,0.4537615759,1.6205770568,3.79,0.25,3.7982364329,0.0,0.0,0.0,3.79,0.25,3.7982364329,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 10:30:00,4.98,0.22,4.9848570692,0.0,0.0,0.0,4.98,0.22,4.9848570692,1.6305910411,0.47558905370000004,1.6985323345,0.0019200000000000003,0.0005600000000000001,0.002,1.6286710411,0.47502905370000004,1.6965323345,3.85,0.28,3.8601683901,0.0,0.0,0.0,3.85,0.28,3.8601683901,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 11:00:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,1.6277387275000001,0.4747571289,1.6955611744999999,0.0019200000000000003,0.0005600000000000001,0.002,1.6258187275,0.47419712890000004,1.6935611745,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 11:30:00,4.99,0.22,4.994847345,0.0,0.0,0.0,4.99,0.22,4.994847345,1.5568301239,0.4540754528,1.6216980457,0.01152,0.00336,0.012,1.5453101239,0.4507154528,1.6096980457,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 12:00:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,1.5650769626,0.45648078080000004,1.6302885028,0.021120000000000003,0.0061600000000000005,0.022,1.5439569626,0.45032078080000004,1.6082885028,3.75096,0.22028000000000003,3.7574225474,0.0009600000000000001,0.00028000000000000003,0.001,3.75,0.22,3.7564477901,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 12:30:00,4.98,0.22,4.9848570692,0.0,0.0,0.0,4.98,0.22,4.9848570692,1.6391592957999999,0.4780881279,1.7074575997,0.01728,0.00504,0.018000000000000002,1.6218792958,0.4730481279,1.6894575996999999,3.80096,0.25028,3.8091911215,0.0009600000000000001,0.00028000000000000003,0.001,3.8,0.25,3.8082148049,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 13:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.6817600932999999,0.4905133605,1.7518334305,0.009600000000000001,0.0028,0.01,1.6721600933,0.4877133605,1.7418334305,3.7,0.25,3.7084363282,0.0,0.0,0.0,3.7,0.25,3.7084363282,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 13:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.6609073146000002,0.4844313001,1.7301117860000002,0.019200000000000002,0.0056,0.02,1.6417073146,0.4788313001,1.7101117860000001,3.44456,0.29508,3.4571759863000002,0.15456,0.04508,0.161,3.29,0.25,3.2994848083,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 14:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.5974671897000001,0.4659279303,1.6640283226,0.0,0.0,0.0,1.5974671897000001,0.4659279303,1.6640283226,3.38608,0.26344,3.3963124709,0.04608,0.01344,0.048,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 14:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.5362605057,0.4480759808,1.6002713601,0.0019200000000000003,0.0005600000000000001,0.002,1.5343405057,0.4475159808,1.5982713601,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 15:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.4927427712,0.4353833083,1.5549403867,0.00288,0.00084,0.003,1.4898627711999999,0.43454330830000004,1.5519403867000001,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 15:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.4924719879000001,0.4353043298,1.5546583208,0.0,0.0,0.0,1.4924719879000001,0.4353043298,1.5546583208,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 16:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.4674696044,0.4280119679,1.5286141712,0.01152,0.00336,0.012,1.4559496044,0.42465196790000004,1.5166141712,4.46,0.28,4.4687805943,0.0,0.0,0.0,4.46,0.28,4.4687805943,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 16:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.5455778296,0.4507935336,1.6099769059,0.0,0.0,0.0,1.5455778296,0.4507935336,1.6099769059,4.9,0.37,4.9139495317,0.0,0.0,0.0,4.9,0.37,4.9139495317,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 17:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.6040138429000002,0.4678373709,1.6708477530999999,0.0,0.0,0.0,1.6040138429000002,0.4678373709,1.6708477530999999,5.04,0.42,5.0574697231,0.0,0.0,0.0,5.04,0.42,5.0574697231,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 17:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.7370867254,0.5066502949,1.809465339,0.0019200000000000003,0.0005600000000000001,0.002,1.7351667254,0.5060902949,1.8074653390000002,4.86,0.33,4.8711908195,0.0,0.0,0.0,4.86,0.33,4.8711908195,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 18:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.8788161466000002,0.5479880428,1.9571001527,0.0,0.0,0.0,1.8788161466000002,0.5479880428,1.9571001527,4.64,0.25,4.646730033,0.0,0.0,0.0,4.64,0.25,4.646730033,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 18:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.8854027063,0.5499091227,1.9639611524,0.0,0.0,0.0,1.8854027063,0.5499091227,1.9639611524,4.53,0.27,4.5380392242,0.0,0.0,0.0,4.53,0.27,4.5380392242,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 19:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.8171761442,0.5300097087,1.8928918168000002,0.0,0.0,0.0,1.8171761442,0.5300097087,1.8928918168000002,4.44,0.30000000000000004,4.4501235938,0.0,0.0,0.0,4.44,0.30000000000000004,4.4501235938,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 19:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.7276027902000002,0.5038841472,1.7995862398,0.0,0.0,0.0,1.7276027902000002,0.5038841472,1.7995862398,4.47,0.24,4.4764383163,0.0,0.0,0.0,4.47,0.24,4.4764383163,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 20:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.5769685762,0.4599491681,1.6426756003,0.0,0.0,0.0,1.5769685762,0.4599491681,1.6426756003,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 20:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.4642737574,0.42707984590000003,1.525285164,0.0,0.0,0.0,1.4642737574,0.42707984590000003,1.525285164,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 21:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,1.4198969529,0.4141366113,1.479059326,0.0,0.0,0.0,1.4198969529,0.4141366113,1.479059326,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 21:30:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,1.2940931976,0.3774438493,1.3480137475,0.0,0.0,0.0,1.2940931976,0.3774438493,1.3480137475,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 22:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 22:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,1.1760949778,0.34302770180000003,1.2250989352000001,0.0,0.0,0.0,1.1760949778,0.34302770180000003,1.2250989352000001,3.68,0.24,3.6878177829,0.0,0.0,0.0,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 23:00:00,3.39,-0.25,3.3992057896,0.0,0.0,0.0,3.39,-0.25,3.3992057896,1.0755335489,0.3136972851,1.1203474468,0.0,0.0,0.0,1.0755335489,0.3136972851,1.1203474468,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-24 23:30:00,3.21,-0.25,3.2197204848,0.0,0.0,0.0,3.21,-0.25,3.2197204848,1.0463670881,0.30519040070000003,1.0899657168,0.0,0.0,0.0,1.0463670881,0.30519040070000003,1.0899657168,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 00:00:00,3.03,-0.25,3.0402960382,0.0,0.0,0.0,3.03,-0.25,3.0402960382,0.9434897550000001,0.2751845119,0.9828018281,0.0,0.0,0.0,0.9434897550000001,0.2751845119,0.9828018281,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 00:30:00,2.96,-0.28,2.9732137495,0.0,0.0,0.0,2.96,-0.28,2.9732137495,0.8973154974,0.26171702010000003,0.9347036432,0.0,0.0,0.0,0.8973154974,0.26171702010000003,0.9347036432,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 01:00:00,2.88,-0.28,2.8935790986,0.0,0.0,0.0,2.88,-0.28,2.8935790986,0.8794134637000001,0.2564955936,0.9160556914,0.0,0.0,0.0,0.8794134637000001,0.2564955936,0.9160556914,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 01:30:00,3.06,-0.23,3.0686316169,0.0,0.0,0.0,3.06,-0.23,3.0686316169,0.8934005084000001,0.2605751483,0.9306255295,0.0,0.0,0.0,0.8934005084000001,0.2605751483,0.9306255295,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 02:00:00,3.06,-0.23,3.0686316169,0.0,0.0,0.0,3.06,-0.23,3.0686316169,0.8934005084000001,0.2605751483,0.9306255295,0.0,0.0,0.0,0.8934005084000001,0.2605751483,0.9306255295,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 02:30:00,2.93,-0.27,2.942413975,0.0,0.0,0.0,2.93,-0.27,2.942413975,0.8660647560000001,0.25260222050000003,0.9021507875,0.0,0.0,0.0,0.8660647560000001,0.25260222050000003,0.9021507875,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 03:00:00,2.91,-0.30000000000000004,2.9254230463,0.0,0.0,0.0,2.91,-0.30000000000000004,2.9254230463,0.8323737351,0.2427756727,0.867055974,0.0,0.0,0.0,0.8323737351,0.2427756727,0.867055974,2.83,-0.22,2.8385383563,0.0,0.0,0.0,2.83,-0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 03:30:00,2.91,-0.28,2.9234397548,0.0,0.0,0.0,2.91,-0.28,2.9234397548,0.8098595133000001,0.23620902470000002,0.8436036597000001,0.0,0.0,0.0,0.8098595133000001,0.23620902470000002,0.8436036597000001,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 04:00:00,2.86,-0.28,2.8736736071,0.0,0.0,0.0,2.86,-0.28,2.8736736071,0.7858913665,0.2292183152,0.8186368401,0.0,0.0,0.0,0.7858913665,0.2292183152,0.8186368401,2.74,0.23,2.7496363396,0.0,0.0,0.0,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 04:30:00,2.84,-0.28,2.8537694371,0.0,0.0,0.0,2.84,-0.28,2.8537694371,0.7825009810000001,0.2282294528,0.8151051885,0.0,0.0,0.0,0.7825009810000001,0.2282294528,0.8151051885,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 05:00:00,2.8,-0.28,2.8139651739,0.0,0.0,0.0,2.8,-0.28,2.8139651739,0.8046372554000001,0.2346858662,0.8381638077,0.0,0.0,0.0,0.8046372554000001,0.2346858662,0.8381638077,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 05:30:00,2.88,-0.25,2.8908303305,0.0,0.0,0.0,2.88,-0.25,2.8908303305,0.8453461582,0.24655929610000002,0.8805689148,0.0,0.0,0.0,0.8453461582,0.24655929610000002,0.8805689148,2.5,0.26,2.5134836383,0.0,0.0,0.0,2.5,0.26,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 06:00:00,3.1,-0.23,3.1085205484,0.0,0.0,0.0,3.1,-0.23,3.1085205484,0.8743777685,0.2550268491,0.9108101755,0.0,0.0,0.0,0.8743777685,0.2550268491,0.9108101755,2.68,0.25,2.6916351907,0.0,0.0,0.0,2.68,0.25,2.6916351907,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 06:30:00,3.3,-0.23,3.3080054413,0.0,0.0,0.0,3.3,-0.23,3.3080054413,0.9469404990000001,0.2761909789,0.9863963531000001,0.0,0.0,0.0,0.9469404990000001,0.2761909789,0.9863963531000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 07:00:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,1.0037270457,0.2927537216,1.0455490059,0.0,0.0,0.0,1.0037270457,0.2927537216,1.0455490059,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 07:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.0871115742,0.3170742091,1.1324078898,0.0,0.0,0.0,1.0871115742,0.3170742091,1.1324078898,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 08:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.199438256,0.349836158,1.24941485,0.0,0.0,0.0,1.199438256,0.349836158,1.24941485,3.05336,0.31348000000000004,3.0694098781,0.18336000000000002,0.05348000000000001,0.191,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 08:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.2381515038,0.3611275219,1.2897411498,0.0,0.0,0.0,1.2381515038,0.3611275219,1.2897411498,3.55248,0.07364000000000001,3.5532431665,0.25248000000000004,0.07364000000000001,0.263,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
