Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-25 09:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.3441430402,0.39204172,1.4001490001999999,0.007680000000000001,0.0022400000000000002,0.008,1.3364630402,0.38980172,1.3921490002,3.35304,0.26672,3.3636314899,0.02304,0.00672,0.024,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 09:30:00,4.17288,0.00084,4.1728800845,0.00288,0.00084,0.003,4.17,0.0,4.17,1.4454226314,0.4215816008,1.5056485742999999,0.03456,0.01008,0.036000000000000004,1.4108626314000001,0.41150160080000003,1.4696485743,3.70208,0.23644,3.7096226493,0.022080000000000002,0.00644,0.023,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 10:00:00,4.2348,0.0014,4.2348002314,0.0048000000000000004,0.0014,0.005,4.23,0.0,4.23,1.5287059018,0.44587255470000003,1.592401981,0.044160000000000005,0.01288,0.046,1.4845459018,0.43299255470000003,1.546401981,3.74496,0.23728000000000002,3.7524694802000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 10:30:00,4.16248,0.0036400000000000004,4.1624815916,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.15,0.0,4.15,1.4326979652,0.4178702399,1.4923937138,0.044160000000000005,0.01288,0.046,1.3885379652,0.4049902399,1.4463937138,3.6428000000000003,0.2454,3.6510564225,0.0528,0.0154,0.055,3.59,0.23,3.5973601432,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 11:00:00,4.26864,0.00252,4.2686407438,0.00864,0.00252,0.009000000000000001,4.26,0.0,4.26,1.3517078219,0.39424811470000004,1.4080289812,0.04032,0.011760000000000001,0.042,1.3113878219,0.3824881147,1.3660289812,3.65608,0.28344,3.6670504769,0.04608,0.01344,0.048,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 11:30:00,4.46592,0.007560000000000001,4.4659263989,0.025920000000000002,0.007560000000000001,0.027,4.44,0.0,4.44,1.4893282241,0.43438739870000004,1.5513835668,0.07104,0.020720000000000002,0.074,1.4182882240999999,0.4136673987,1.4773835668,3.9140800000000002,0.29744000000000004,3.9253653078,0.09408000000000001,0.027440000000000003,0.098,3.8200000000000003,0.27,3.8295299973,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 12:00:00,4.30552,0.010360000000000001,4.3055324642,0.03552,0.010360000000000001,0.037,4.27,0.0,4.27,1.4150899305,0.4127345631,1.4740520109,0.09024,0.026320000000000003,0.094,1.3248499305,0.3864145631,1.3800520109,3.76336,0.28848,3.7744005087,0.06336,0.01848,0.066,3.7,0.27,3.7098382713999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 12:30:00,4.4592,0.0056,4.4592035163,0.019200000000000002,0.0056,0.02,4.44,0.0,4.44,1.4879354765000001,0.4339811806,1.549932788,0.044160000000000005,0.01288,0.046,1.4437754765,0.4211011806,1.5039327880000002,3.8188,0.27840000000000004,3.8289345777,0.028800000000000003,0.008400000000000001,0.03,3.79,0.27,3.7996052427,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 13:00:00,4.53976,0.00868,4.5397682981,0.02976,0.00868,0.031,4.51,0.0,4.51,1.6794809711,0.4898486166,1.7494593449,0.08448000000000001,0.024640000000000002,0.088,1.5950009711000002,0.4652086166,1.6614593449,3.922,0.271,3.9313515488,0.07200000000000001,0.021,0.075,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 13:30:00,4.50168,0.00924,4.5016894828,0.03168,0.00924,0.033,4.47,0.0,4.47,1.5961498022,0.46554369230000003,1.6626560439,0.051840000000000004,0.015120000000000001,0.054,1.5443098022,0.4504236923,1.6086560439,4.04048,0.26764000000000004,4.0493344885,0.060480000000000006,0.017640000000000003,0.063,3.98,0.25,3.987844029,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 14:00:00,4.4263200000000005,0.00476,4.4263225594,0.01632,0.00476,0.017,4.41,0.0,4.41,1.5088259965000002,0.44007424900000003,1.5716937463,0.02688,0.007840000000000001,0.028,1.4819459965,0.432234249,1.5436937463,3.92416,0.26288,3.9329553265,0.044160000000000005,0.01288,0.046,3.88,0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 14:30:00,4.51384,0.22112,4.5192527701,0.0038400000000000005,0.0011200000000000001,0.004,4.51,0.22,4.5153626654,1.5564772933,0.4539725439,1.6213305138,0.030720000000000004,0.008960000000000001,0.032,1.5257572932999999,0.4450125439,1.5893305138,4.12248,0.25364000000000003,4.1302753661,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.11,0.25,4.1175963862,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 15:00:00,4.67384,0.43112000000000006,4.6936813697,0.0038400000000000005,0.0011200000000000001,0.004,4.67,0.43,4.689754791,1.5204058543999999,0.4434517075,1.5837560982999999,0.03456,0.01008,0.036000000000000004,1.4858458544,0.43337170750000004,1.5477560983,4.04864,0.28252000000000005,4.0584853579,0.00864,0.00252,0.009000000000000001,4.04,0.28,4.0496913463,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 15:30:00,4.85192,0.55056,4.8830568295,0.0019200000000000003,0.0005600000000000001,0.002,4.85,0.55,4.8810859447,1.5514103317,0.4524946801,1.6160524289,0.01728,0.00504,0.018000000000000002,1.5341303317000001,0.4474546801,1.5980524289,4.09152,0.27336000000000005,4.1006416083,0.01152,0.00336,0.012,4.08,0.27,4.0889240639,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 16:00:00,4.88192,0.52056,4.9095952582999995,0.0019200000000000003,0.0005600000000000001,0.002,4.88,0.52,4.9076267177,1.6081135817,0.469033128,1.6751183143000001,0.03456,0.01008,0.036000000000000004,1.5735535817000001,0.45895312800000004,1.6391183143,4.10208,0.22644000000000003,4.1083251332,0.022080000000000002,0.00644,0.023,4.08,0.22,4.0859270674,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 16:30:00,5.05,0.48,5.0727605897,0.0,0.0,0.0,5.05,0.48,5.0727605897,1.711620095,0.49922252770000003,1.7829375989,0.009600000000000001,0.0028,0.01,1.702020095,0.4964225277,1.7729375989,4.17192,0.22056,4.1777461866,0.0019200000000000003,0.0005600000000000001,0.002,4.17,0.22,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 17:00:00,5.41,0.68,5.4525682022,0.0,0.0,0.0,5.41,0.68,5.4525682022,1.883838874,0.5494530049,1.9623321605,0.0038400000000000005,0.0011200000000000001,0.004,1.879998874,0.5483330049,1.9583321605,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 17:30:00,6.02,0.86,6.0811183182,0.0,0.0,0.0,6.02,0.86,6.0811183182,1.9560240725,0.5705070211000001,2.0375250755,0.00288,0.00084,0.003,1.9531440725,0.5696670211,2.0345250755,4.59,0.25,4.596803237,0.0,0.0,0.0,4.59,0.25,4.596803237,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 18:00:00,5.96,0.72,6.0033324079,0.0,0.0,0.0,5.96,0.72,6.0033324079,1.9880608865,0.5798510919000001,2.0708967568,0.0,0.0,0.0,1.9880608865,0.5798510919000001,2.0708967568,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 18:30:00,6.19,0.9,6.2550859307,0.0,0.0,0.0,6.19,0.9,6.2550859307,1.8971476735000001,0.5533347381,1.9761954933,0.0,0.0,0.0,1.8971476735000001,0.5533347381,1.9761954933,4.68,0.25,4.6866725936,0.0,0.0,0.0,4.68,0.25,4.6866725936,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 19:00:00,5.95,1.05,6.0419367756,0.0,0.0,0.0,5.95,1.05,6.0419367756,1.7681756786,0.5157179063,1.8418496652,0.0,0.0,0.0,1.7681756786,0.5157179063,1.8418496652,4.47,0.28,4.4787609894,0.0,0.0,0.0,4.47,0.28,4.4787609894,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 19:30:00,5.97,1.1,6.0704942138,0.0,0.0,0.0,5.97,1.1,6.0704942138,1.6462914018,0.4801683255,1.7148868769,0.0,0.0,0.0,1.6462914018,0.4801683255,1.7148868769,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 20:00:00,5.59,1.0,5.6787410577,0.0,0.0,0.0,5.59,1.0,5.6787410577,1.6505973078,0.4814242148,1.7193721957,0.0,0.0,0.0,1.6505973078,0.4814242148,1.7193721957,4.21,0.25,4.2174162707,0.0,0.0,0.0,4.21,0.25,4.2174162707,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 20:30:00,5.76,1.16,5.8756446454999995,0.0,0.0,0.0,5.76,1.16,5.8756446454999995,1.5381534008000002,0.44862807520000003,1.6022431258,0.0,0.0,0.0,1.5381534008000002,0.44862807520000003,1.6022431258,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 21:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.4875563446,0.43387060050000004,1.549537859,0.0,0.0,0.0,1.4875563446,0.43387060050000004,1.549537859,3.94,0.27,3.9492404333,0.0,0.0,0.0,3.94,0.27,3.9492404333,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 21:30:00,4.99,0.9400000000000001,5.0777652565,0.0,0.0,0.0,4.99,0.9400000000000001,5.0777652565,1.4187947035000001,0.4138151219,1.4779111495000001,0.0,0.0,0.0,1.4187947035000001,0.4138151219,1.4779111495000001,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 22:00:00,4.5600000000000005,0.76,4.622899523,0.0,0.0,0.0,4.5600000000000005,0.76,4.622899523,1.3022472494000001,0.3798221144,1.3565075515,0.0,0.0,0.0,1.3022472494000001,0.3798221144,1.3565075515,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 22:30:00,4.17,0.79,4.2441724753,0.0,0.0,0.0,4.17,0.79,4.2441724753,1.1927602441,0.3478884045,1.2424585876,0.0,0.0,0.0,1.1927602441,0.3478884045,1.2424585876,3.34,0.29,3.3525661813,0.0,0.0,0.0,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 23:00:00,4.28,1.06,4.4093083358000005,0.0,0.0,0.0,4.28,1.06,4.4093083358000005,1.0966142977,0.3198458368,1.1423065602,0.0,0.0,0.0,1.0966142977,0.3198458368,1.1423065602,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-25 23:30:00,4.07,1.0,4.1910499878,0.0,0.0,0.0,4.07,1.0,4.1910499878,1.0097594045,0.2945131596,1.051832713,0.0,0.0,0.0,1.0097594045,0.2945131596,1.051832713,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 00:00:00,3.9,1.0,4.0261644278,0.0,0.0,0.0,3.9,1.0,4.0261644278,0.9696687191000001,0.28282004310000003,1.0100715824,0.0,0.0,0.0,0.9696687191000001,0.28282004310000003,1.0100715824,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 00:30:00,4.05,1.19,4.2212083578,0.0,0.0,0.0,4.05,1.19,4.2212083578,0.9397854387000001,0.2741040863,0.9789431653,0.0,0.0,0.0,0.9397854387000001,0.2741040863,0.9789431653,2.93,0.22,2.9382477772,0.0,0.0,0.0,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 01:00:00,3.49,0.58,3.5378665888,0.0,0.0,0.0,3.49,0.58,3.5378665888,0.9764674481000001,0.2848030057,1.0171535917,0.0,0.0,0.0,0.9764674481000001,0.2848030057,1.0171535917,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 01:30:00,4.61,0.99,4.7151033923,0.0,0.0,0.0,4.61,0.99,4.7151033923,0.9281972705,0.2707242039,0.9668721568,0.0,0.0,0.0,0.9281972705,0.2707242039,0.9668721568,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 02:00:00,4.34,1.05,4.4652099615,0.0,0.0,0.0,4.34,1.05,4.4652099615,0.9072502083,0.2646146441,0.9450523003,0.0,0.0,0.0,0.9072502083,0.2646146441,0.9450523003,2.81,0.22,2.8185989427,0.0,0.0,0.0,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 02:30:00,4.38,1.1,4.5160159433,0.0,0.0,0.0,4.38,1.1,4.5160159433,0.853217373,0.24885506710000002,0.8887680969,0.0,0.0,0.0,0.853217373,0.24885506710000002,0.8887680969,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 03:00:00,3.47,0.81,3.5632850012,0.0,0.0,0.0,3.47,0.81,3.5632850012,0.829770338,0.24201634860000001,0.8643441021,0.0,0.0,0.0,0.829770338,0.24201634860000001,0.8643441021,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 03:30:00,3.74,0.81,3.8267087686,0.0,0.0,0.0,3.74,0.81,3.8267087686,0.8341490733,0.2432934797,0.8689052847000001,0.0,0.0,0.0,0.8341490733,0.2432934797,0.8689052847000001,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 04:00:00,4.06,0.99,4.1789592006,0.0,0.0,0.0,4.06,0.99,4.1789592006,0.8065625754,0.2352474178,0.8401693493,0.0,0.0,0.0,0.8065625754,0.2352474178,0.8401693493,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 04:30:00,3.7,0.97,3.8250359475,0.0,0.0,0.0,3.7,0.97,3.8250359475,0.8406792651,0.24519811900000002,0.8757075678,0.0,0.0,0.0,0.8406792651,0.24519811900000002,0.8757075678,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 05:00:00,3.7,0.52,3.7363618668000003,0.0,0.0,0.0,3.7,0.52,3.7363618668000003,0.8487910826,0.2475640657,0.8841573777,0.0,0.0,0.0,0.8487910826,0.2475640657,0.8841573777,2.75,0.30000000000000004,2.7663152387,0.0,0.0,0.0,2.75,0.30000000000000004,2.7663152387,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 05:30:00,3.83,0.52,3.8651390661000002,0.0,0.0,0.0,3.83,0.52,3.8651390661000002,0.9160763513,0.2671889358,0.9542461992000001,0.0,0.0,0.0,0.9160763513,0.2671889358,0.9542461992000001,2.94,0.25,2.9506101064,0.0,0.0,0.0,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 06:00:00,3.88,0.5,3.9120838437,0.0,0.0,0.0,3.88,0.5,3.9120838437,1.0121792319,0.29521894260000003,1.0543533666,0.0,0.0,0.0,1.0121792319,0.29521894260000003,1.0543533666,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 06:30:00,4.78,0.85,4.8549871267,0.0,0.0,0.0,4.78,0.85,4.8549871267,1.1803430194,0.34426671400000003,1.2295239786,0.0,0.0,0.0,1.1803430194,0.34426671400000003,1.2295239786,3.73,0.30000000000000004,3.7420448955000003,0.0,0.0,0.0,3.73,0.30000000000000004,3.7420448955000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 07:00:00,5.98,1.32,6.1239529717,0.0,0.0,0.0,5.98,1.32,6.1239529717,1.3379550426,0.3902368874,1.3937031694,0.0,0.0,0.0,1.3379550426,0.3902368874,1.3937031694,4.21,0.30000000000000004,4.2206753014,0.0,0.0,0.0,4.21,0.30000000000000004,4.2206753014,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 07:30:00,6.43,1.6,6.6260772709,0.0,0.0,0.0,6.43,1.6,6.6260772709,1.5176835532,0.442657703,1.5809203679000001,0.0,0.0,0.0,1.5176835532,0.442657703,1.5809203679000001,4.64,0.36,4.6539445635,0.0,0.0,0.0,4.64,0.36,4.6539445635,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 08:00:00,6.9,1.96,7.1729770667,0.0,0.0,0.0,6.9,1.96,7.1729770667,1.7296242182000001,0.5044737303,1.8016918940000002,0.0,0.0,0.0,1.7296242182000001,0.5044737303,1.8016918940000002,4.74,0.33,4.7514734557,0.0,0.0,0.0,4.74,0.33,4.7514734557,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 08:30:00,7.47,1.8599999999999999,7.6980841772,0.0,0.0,0.0,7.47,1.8599999999999999,7.6980841772,1.8135087414000002,0.5289400496000001,1.8890716055999999,0.0,0.0,0.0,1.8135087414000002,0.5289400496000001,1.8890716055999999,5.08,0.41000000000000003,5.0965184195,0.0,0.0,0.0,5.08,0.41000000000000003,5.0965184195,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 09:00:00,7.38,1.37,7.5060841988,0.0,0.0,0.0,7.38,1.37,7.5060841988,1.8054127202,0.5265787101,1.8806382502,0.0,0.0,0.0,1.8054127202,0.5265787101,1.8806382502,5.29192,0.53056,5.318450075,0.0019200000000000003,0.0005600000000000001,0.002,5.29,0.53,5.3164838004,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 09:30:00,6.94,1.17,7.0379329352,0.0,0.0,0.0,6.94,1.17,7.0379329352,1.7460851303,0.5092748297,1.8188386774,0.0,0.0,0.0,1.7460851303,0.5092748297,1.8188386774,5.17248,0.53364,5.1999347111,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.16,0.53,5.1871475784,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 10:00:00,7.8,2.09,8.0751532493,0.0,0.0,0.0,7.8,2.09,8.0751532493,1.742953139,0.5083613322,1.8155761865,0.0,0.0,0.0,1.742953139,0.5083613322,1.8155761865,5.3448,0.5914,5.3774195484,0.0048000000000000004,0.0014,0.005,5.34,0.59,5.372494765,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 10:30:00,8.21,2.18,8.4944982194,0.0,0.0,0.0,8.21,2.18,8.4944982194,1.7167267869,0.5007119795,1.7882570696000002,0.0019200000000000003,0.0005600000000000001,0.002,1.7148067869,0.5001519795,1.7862570696,5.28672,0.35196000000000005,5.2984228031,0.00672,0.0019600000000000004,0.007,5.28,0.35000000000000003,5.2915876635,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 11:00:00,8.31,2.39,8.646860702,0.0,0.0,0.0,8.31,2.39,8.646860702,1.680726678,0.4902119478,1.7507569563,0.0,0.0,0.0,1.680726678,0.4902119478,1.7507569563,5.96384,0.29112000000000005,5.9709411653,0.0038400000000000005,0.0011200000000000001,0.004,5.96,0.29,5.967051198,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 11:30:00,7.95,2.13,8.2303948872,0.0,0.0,0.0,7.95,2.13,8.2303948872,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,5.54248,0.6136400000000001,5.5763463486,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.53,0.61,5.5635420372,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 12:00:00,7.78,1.94,8.0182292309,0.0,0.0,0.0,7.78,1.94,8.0182292309,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,5.1128,0.5954,5.1473512606,0.0528,0.0154,0.055,5.06,0.58,5.0931326313,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 12:30:00,6.99,1.22,7.0956676923,0.0,0.0,0.0,6.99,1.22,7.0956676923,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,4.9884,0.5912000000000001,5.0233108604,0.038400000000000004,0.0112,0.04,4.95,0.58,4.9838639628,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 13:00:00,6.96,1.26,7.0731322623,0.0,0.0,0.0,6.96,1.26,7.0731322623,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,5.16264,0.70952,5.2111678538,0.03264,0.00952,0.034,5.13,0.7000000000000001,5.177538025,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 13:30:00,7.88,1.76,8.0741563027,0.0,0.0,0.0,7.88,1.76,8.0741563027,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,5.20016,0.68588,5.2451973652,0.02016,0.005880000000000001,0.021,5.18,0.68,5.224442554,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 14:00:00,7.99,1.98,8.2316766214,0.0,0.0,0.0,7.99,1.98,8.2316766214,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,5.31384,0.6811200000000001,5.3573146258,0.0038400000000000005,0.0011200000000000001,0.004,5.31,0.68,5.3533634287,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 14:30:00,7.47,1.88,7.7029409968,0.0,0.0,0.0,7.47,1.88,7.7029409968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.08672,0.60196,5.122213994,0.00672,0.0019600000000000004,0.007,5.08,0.6000000000000001,5.1153103523,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 15:00:00,7.42,1.96,7.6745032413,0.0,0.0,0.0,7.42,1.96,7.6745032413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.76,0.27,5.7663246527,0.0,0.0,0.0,5.76,0.27,5.7663246527,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 15:30:00,7.35,1.81,7.5695838723,0.0,0.0,0.0,7.35,1.81,7.5695838723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.42,0.27,5.4267209252,0.0,0.0,0.0,5.42,0.27,5.4267209252,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 16:00:00,7.14,1.32,7.2609916678,0.0,0.0,0.0,7.14,1.32,7.2609916678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.42,0.56,5.4488530903,0.0,0.0,0.0,5.42,0.56,5.4488530903,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 16:30:00,7.05,0.84,7.0998661959,0.0,0.0,0.0,7.05,0.84,7.0998661959,2.099544212,0.6123670618,2.1870252209,0.0,0.0,0.0,2.099544212,0.6123670618,2.1870252209,5.42,0.49,5.4421043724,0.0,0.0,0.0,5.42,0.49,5.4421043724,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 17:00:00,6.71,0.93,6.7741420121,0.0,0.0,0.0,6.71,0.93,6.7741420121,1.9102070595,0.5571437257,1.9897990203,0.0,0.0,0.0,1.9102070595,0.5571437257,1.9897990203,5.52,0.37,5.5323864652,0.0,0.0,0.0,5.52,0.37,5.5323864652,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 17:30:00,7.49,1.6800000000000002,7.6760992698,0.0,0.0,0.0,7.49,1.6800000000000002,7.6760992698,2.136249999,0.6230729164000001,2.2252604157,0.0,0.0,0.0,2.136249999,0.6230729164000001,2.2252604157,5.74,0.42,5.7553453415,0.0,0.0,0.0,5.74,0.42,5.7553453415,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 18:00:00,7.01,0.88,7.0650194621,0.0,0.0,0.0,7.01,0.88,7.0650194621,2.1697790663,0.6328522277,2.2601865274,0.0,0.0,0.0,2.1697790663,0.6328522277,2.2601865274,5.64,0.46,5.6587277722,0.0,0.0,0.0,5.64,0.46,5.6587277722,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 18:30:00,6.97,1.0,7.0413706052,0.0,0.0,0.0,6.97,1.0,7.0413706052,2.0787469653,0.6063011982000001,2.1653614222,0.0,0.0,0.0,2.0787469653,0.6063011982000001,2.1653614222,5.41,0.39,5.4240390854000005,0.0,0.0,0.0,5.41,0.39,5.4240390854000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 19:00:00,7.46,1.47,7.6034531629,0.0,0.0,0.0,7.46,1.47,7.6034531629,1.9653607672,0.5732302238,2.0472507992,0.0,0.0,0.0,1.9653607672,0.5732302238,2.0472507992,5.34,0.32,5.3495794227,0.0,0.0,0.0,5.34,0.32,5.3495794227,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 19:30:00,7.13,1.29,7.2457573793,0.0,0.0,0.0,7.13,1.29,7.2457573793,1.8535877874,0.5406297713,1.9308206118000002,0.0,0.0,0.0,1.8535877874,0.5406297713,1.9308206118000002,5.11,0.28,5.1176654834,0.0,0.0,0.0,5.11,0.28,5.1176654834,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 20:00:00,6.12,0.53,6.1429064782,0.0,0.0,0.0,6.12,0.53,6.1429064782,1.7347533611000001,0.5059697303,1.8070347511,0.0,0.0,0.0,1.7347533611000001,0.5059697303,1.8070347511,4.92,0.23,4.9253730823,0.0,0.0,0.0,4.92,0.23,4.9253730823,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 20:30:00,5.92,0.53,5.9436773129,0.0,0.0,0.0,5.92,0.53,5.9436773129,1.6323688726,0.4761075878,1.7003842423000002,0.0,0.0,0.0,1.6323688726,0.4761075878,1.7003842423000002,4.72,0.32,4.7308350214,0.0,0.0,0.0,4.72,0.32,4.7308350214,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 21:00:00,6.15,1.17,6.260303507,0.0,0.0,0.0,6.15,1.17,6.260303507,1.5255597563999999,0.4449549289,1.5891247462,0.0,0.0,0.0,1.5255597563999999,0.4449549289,1.5891247462,4.58,0.32,4.5911654294,0.0,0.0,0.0,4.58,0.32,4.5911654294,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 21:30:00,5.78,1.22,5.9073513523,0.0,0.0,0.0,5.78,1.22,5.9073513523,1.4193088316,0.41396507590000003,1.4784466996,0.0,0.0,0.0,1.4193088316,0.41396507590000003,1.4784466996,4.27,0.25,4.2773122402,0.0,0.0,0.0,4.27,0.25,4.2773122402,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 22:00:00,4.84,0.73,4.894742077,0.0,0.0,0.0,4.84,0.73,4.894742077,1.4334483522,0.4180891027,1.4931753669,0.0,0.0,0.0,1.4334483522,0.4180891027,1.4931753669,3.89,0.25,3.898025141,0.0,0.0,0.0,3.89,0.25,3.898025141,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 22:30:00,5.45,1.13,5.5659141208000005,0.0,0.0,0.0,5.45,1.13,5.5659141208000005,1.3079339186,0.3814807263,1.3624311652,0.0,0.0,0.0,1.3079339186,0.3814807263,1.3624311652,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 23:00:00,5.04,1.09,5.1565201444,0.0,0.0,0.0,5.04,1.09,5.1565201444,1.1591422187,0.33808314710000004,1.2074398112,0.0,0.0,0.0,1.1591422187,0.33808314710000004,1.2074398112,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-26 23:30:00,4.33,0.66,4.3800114155,0.0,0.0,0.0,4.33,0.66,4.3800114155,1.1019600994,0.321405029,1.1478751035,0.0,0.0,0.0,1.1019600994,0.321405029,1.1478751035,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 00:00:00,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,1.0639693247,0.3103243864,1.1083013799,0.0,0.0,0.0,1.0639693247,0.3103243864,1.1083013799,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 00:30:00,4.61,0.88,4.6932398191,0.0,0.0,0.0,4.61,0.88,4.6932398191,0.9983513142,0.2911858,1.0399492856,0.0,0.0,0.0,0.9983513142,0.2911858,1.0399492856,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 01:00:00,4.42,0.79,4.4900445432,0.0,0.0,0.0,4.42,0.79,4.4900445432,1.0148225354,0.2959899062,1.0571068077,0.0,0.0,0.0,1.0148225354,0.2959899062,1.0571068077,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 01:30:00,4.48,1.02,4.5946490617,0.0,0.0,0.0,4.48,1.02,4.5946490617,0.9966835571,0.2906993708,1.0382120387,0.0,0.0,0.0,0.9966835571,0.2906993708,1.0382120387,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 02:00:00,4.84,1.1400000000000001,4.9724440671,0.0,0.0,0.0,4.84,1.1400000000000001,4.9724440671,0.9499304898,0.2770630595,0.9895109269000001,0.0,0.0,0.0,0.9499304898,0.2770630595,0.9895109269000001,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 02:30:00,4.62,1.16,4.7634021455,0.0,0.0,0.0,4.62,1.16,4.7634021455,0.9186780856000001,0.267947775,0.9569563391,0.0,0.0,0.0,0.9186780856000001,0.267947775,0.9569563391,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 03:00:00,3.9,0.89,4.0002624914,0.0,0.0,0.0,3.9,0.89,4.0002624914,0.89139205,0.2599893479,0.9285333854000001,0.0,0.0,0.0,0.89139205,0.2599893479,0.9285333854000001,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 03:30:00,3.76,0.8,3.8441644086,0.0,0.0,0.0,3.76,0.8,3.8441644086,0.8512203877000001,0.2482726131,0.8866879039000001,0.0,0.0,0.0,0.8512203877000001,0.2482726131,0.8866879039000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 04:00:00,4.59,0.92,4.6812925565,0.0,0.0,0.0,4.59,0.92,4.6812925565,0.8311935018000001,0.24243143800000003,0.8658265644,0.0,0.0,0.0,0.8311935018000001,0.24243143800000003,0.8658265644,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 04:30:00,4.43,1.01,4.5436769251,0.0,0.0,0.0,4.43,1.01,4.5436769251,0.8060986629,0.23511211,0.8396861072,0.0,0.0,0.0,0.8060986629,0.23511211,0.8396861072,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 05:00:00,3.99,0.72,4.0544420085,0.0,0.0,0.0,3.99,0.72,4.0544420085,0.8639936112000001,0.25199813660000003,0.8999933450000001,0.0,0.0,0.0,0.8639936112000001,0.25199813660000003,0.8999933450000001,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 05:30:00,3.62,0.38,3.6398901082,0.0,0.0,0.0,3.62,0.38,3.6398901082,0.9134686310000001,0.2664283507,0.9515298240000001,0.0,0.0,0.0,0.9134686310000001,0.2664283507,0.9515298240000001,3.13,0.26,3.1407801579,0.0,0.0,0.0,3.13,0.26,3.1407801579,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 06:00:00,3.8200000000000003,0.38,3.8388539957,0.0,0.0,0.0,3.8200000000000003,0.38,3.8388539957,0.9681449578,0.2823756127,1.008484331,0.0,0.0,0.0,0.9681449578,0.2823756127,1.008484331,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 06:30:00,4.71,0.68,4.7588338908,0.0,0.0,0.0,4.71,0.68,4.7588338908,1.1456099413,0.3341362329,1.1933436889,0.0,0.0,0.0,1.1456099413,0.3341362329,1.1933436889,3.74,0.27,3.7497333239,0.0,0.0,0.0,3.74,0.27,3.7497333239,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 07:00:00,6.14,1.4,6.2975868394,0.0,0.0,0.0,6.14,1.4,6.2975868394,1.2937112596,0.3773324507,1.3476158954,0.0,0.0,0.0,1.2937112596,0.3773324507,1.3476158954,4.21,0.23,4.2162779795,0.0,0.0,0.0,4.21,0.23,4.2162779795,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 07:30:00,6.82,1.76,7.0434366612,0.0,0.0,0.0,6.82,1.76,7.0434366612,1.5093883324,0.4402382636,1.5722795129,0.0,0.0,0.0,1.5093883324,0.4402382636,1.5722795129,4.6,0.41000000000000003,4.6182355938,0.0,0.0,0.0,4.6,0.41000000000000003,4.6182355938,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 08:00:00,6.82,0.97,6.8886355688,0.0,0.0,0.0,6.82,0.97,6.8886355688,1.6881825332,0.49238657220000004,1.7585234721,0.0,0.0,0.0,1.6881825332,0.49238657220000004,1.7585234721,4.99,0.54,5.0191333913,0.0,0.0,0.0,4.99,0.54,5.0191333913,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 08:30:00,7.39,1.17,7.482045175,0.0,0.0,0.0,7.39,1.17,7.482045175,1.8001093192000002,0.5250318848000001,1.8751138741000002,0.0,0.0,0.0,1.8001093192000002,0.5250318848000001,1.8751138741000002,5.4,0.67,5.4414060683,0.0,0.0,0.0,5.4,0.67,5.4414060683,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 09:00:00,7.89,1.87,8.1085757072,0.0,0.0,0.0,7.89,1.87,8.1085757072,1.839333702,0.5364723298,1.9159726063,0.0,0.0,0.0,1.839333702,0.5364723298,1.9159726063,5.65,0.65,5.6872664787,0.0,0.0,0.0,5.65,0.65,5.6872664787,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 09:30:00,8.28,2.31,8.596191017,0.0,0.0,0.0,8.28,2.31,8.596191017,1.8360982866,0.5355286669,1.9126023818000002,0.0,0.0,0.0,1.8360982866,0.5355286669,1.9126023818000002,5.67,0.74,5.7180853439,0.0,0.0,0.0,5.67,0.74,5.7180853439,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 10:00:00,8.51,2.33,8.8232080334,0.0,0.0,0.0,8.51,2.33,8.8232080334,1.8360982866,0.5355286669,1.9126023818000002,0.0,0.0,0.0,1.8360982866,0.5355286669,1.9126023818000002,5.5600000000000005,0.73,5.6077178959000005,0.0,0.0,0.0,5.5600000000000005,0.73,5.6077178959000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 10:30:00,7.83,1.9300000000000002,8.0643536629,0.0,0.0,0.0,7.83,1.9300000000000002,8.0643536629,1.8474222407,0.5388314869,1.9243981674000001,0.0,0.0,0.0,1.8474222407,0.5388314869,1.9243981674000001,5.7,0.73,5.74655549,0.0,0.0,0.0,5.7,0.73,5.74655549,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 11:00:00,7.4,1.6099999999999999,7.5731169277,0.0,0.0,0.0,7.4,1.6099999999999999,7.5731169277,1.7798220436,0.5191147627,1.8539812954000001,0.0,0.0,0.0,1.7798220436,0.5191147627,1.8539812954000001,5.68,0.73,5.7267180828,0.0,0.0,0.0,5.68,0.73,5.7267180828,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 11:30:00,8.09,2.09,8.3556088946,0.0,0.0,0.0,8.09,2.09,8.3556088946,1.7990725828,0.5247295033,1.8740339405,0.0,0.0,0.0,1.7990725828,0.5247295033,1.8740339405,5.84,0.76,5.8892444337,0.0,0.0,0.0,5.84,0.76,5.8892444337,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 12:00:00,7.57,1.21,7.6660941815,0.0,0.0,0.0,7.57,1.21,7.6660941815,1.8006507166999999,0.5251897924,1.8756778298999999,0.0,0.0,0.0,1.8006507166999999,0.5251897924,1.8756778298999999,6.22,0.76,6.266258852,0.0,0.0,0.0,6.22,0.76,6.266258852,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 12:30:00,7.79,1.12,7.8701016512,0.0,0.0,0.0,7.79,1.12,7.8701016512,1.828743694,0.5333835774,1.9049413479,0.0,0.0,0.0,1.828743694,0.5333835774,1.9049413479,6.28,0.7000000000000001,6.318892308,0.0,0.0,0.0,6.28,0.7000000000000001,6.318892308,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 13:00:00,7.89,1.25,7.9884040959,0.0,0.0,0.0,7.89,1.25,7.9884040959,1.7971745332,0.5241759055,1.8720568054000002,0.0019200000000000003,0.0005600000000000001,0.002,1.7952545332,0.5236159055,1.8700568054,5.56864,0.7425200000000001,5.6179255424,0.00864,0.00252,0.009000000000000001,5.5600000000000005,0.74,5.6090284364,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 13:30:00,8.0,2.2,8.2969874051,0.0,0.0,0.0,8.0,2.2,8.2969874051,1.7251468808000001,0.5031678402,1.7970280008000001,0.0,0.0,0.0,1.7251468808000001,0.5031678402,1.7970280008000001,5.0824,0.6832,5.1281138833,0.1824,0.053200000000000004,0.19,4.9,0.63,4.9403339968,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 14:00:00,8.2,2.16,8.4797169764,0.0,0.0,0.0,8.2,2.16,8.4797169764,1.6074501209,0.4688396186,1.6744272093,0.0,0.0,0.0,1.6074501209,0.4688396186,1.6744272093,5.09,0.71,5.1392801052,0.0,0.0,0.0,5.09,0.71,5.1392801052,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 14:30:00,8.2,2.13,8.472124881,0.0,0.0,0.0,8.2,2.13,8.472124881,1.6088626430000001,0.4692516042,1.6758985864,0.0,0.0,0.0,1.6088626430000001,0.4692516042,1.6758985864,5.22,0.66,5.2615587044,0.0,0.0,0.0,5.22,0.66,5.2615587044,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 15:00:00,8.24,2.23,8.5364219671,0.0,0.0,0.0,8.24,2.23,8.5364219671,1.6116876870999999,0.4700755754,1.6788413407,0.0,0.0,0.0,1.6116876870999999,0.4700755754,1.6788413407,5.45,0.6000000000000001,5.4829280499,0.0,0.0,0.0,5.45,0.6000000000000001,5.4829280499,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 15:30:00,7.34,1.62,7.5166481892,0.0,0.0,0.0,7.34,1.62,7.5166481892,1.7475643294,0.5097062627,1.8203795098,0.0,0.0,0.0,1.7475643294,0.5097062627,1.8203795098,5.39,0.54,5.4169825549,0.0,0.0,0.0,5.39,0.54,5.4169825549,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 16:00:00,7.0,1.42,7.1425765659,0.0,0.0,0.0,7.0,1.42,7.1425765659,1.7384147779,0.5070376436,1.8108487270000002,0.0,0.0,0.0,1.7384147779,0.5070376436,1.8108487270000002,5.46,0.54,5.486638315,0.0,0.0,0.0,5.46,0.54,5.486638315,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 16:30:00,6.79,0.85,6.8429964197,0.0,0.0,0.0,6.79,0.85,6.8429964197,1.8501949077000002,0.5396401814,1.9272863622,0.0,0.0,0.0,1.8501949077000002,0.5396401814,1.9272863622,5.52,0.42,5.5359552021,0.0,0.0,0.0,5.52,0.42,5.5359552021,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 17:00:00,6.69,0.6000000000000001,6.7168519412,0.0,0.0,0.0,6.69,0.6000000000000001,6.7168519412,2.0329376856,0.5929401583,2.1176434225,0.0,0.0,0.0,2.0329376856,0.5929401583,2.1176434225,5.7,0.39,5.7133265266,0.0,0.0,0.0,5.7,0.39,5.7133265266,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 17:30:00,7.07,1.07,7.1505104713,0.0,0.0,0.0,7.07,1.07,7.1505104713,2.1979082919,0.6410565851000001,2.2894878041,0.0,0.0,0.0,2.1979082919,0.6410565851000001,2.2894878041,6.04,0.42,6.0545850395,0.0,0.0,0.0,6.04,0.42,6.0545850395,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 18:00:00,7.17,1.16,7.2632293093,0.0,0.0,0.0,7.17,1.16,7.2632293093,2.1312630229,0.6216183817000001,2.2200656489,0.0,0.0,0.0,2.1312630229,0.6216183817000001,2.2200656489,5.91,0.46,5.92787483,0.0,0.0,0.0,5.91,0.46,5.92787483,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 18:30:00,6.88,0.89,6.9373265744,0.0,0.0,0.0,6.88,0.89,6.9373265744,2.0558266954,0.5996161195,2.141486141,0.0,0.0,0.0,2.0558266954,0.5996161195,2.141486141,5.57,0.39,5.5836368077,0.0,0.0,0.0,5.57,0.39,5.5836368077,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 19:00:00,7.39,1.33,7.5087282545,0.0,0.0,0.0,7.39,1.33,7.5087282545,1.8789852502,0.5480373646,1.9572763023,0.0,0.0,0.0,1.8789852502,0.5480373646,1.9572763023,5.51,0.37,5.5224088947,0.0,0.0,0.0,5.51,0.37,5.5224088947,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 19:30:00,7.02,1.27,7.1339540228,0.0,0.0,0.0,7.02,1.27,7.1339540228,1.8612840789,0.542874523,1.9388375822000001,0.0,0.0,0.0,1.8612840789,0.542874523,1.9388375822000001,5.24,0.33,5.2503809386,0.0,0.0,0.0,5.24,0.33,5.2503809386,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 20:00:00,6.79,1.29,6.9114542609,0.0,0.0,0.0,6.79,1.29,6.9114542609,1.7298847741,0.5045497258,1.8019633064,0.0,0.0,0.0,1.7298847741,0.5045497258,1.8019633064,5.05,0.33,5.0607706923,0.0,0.0,0.0,5.05,0.33,5.0607706923,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 20:30:00,6.19,0.96,6.2640003193,0.0,0.0,0.0,6.19,0.96,6.2640003193,1.6692269692,0.48685786600000003,1.7387780929,0.0,0.0,0.0,1.6692269692,0.48685786600000003,1.7387780929,4.84,0.33,4.8512369557,0.0,0.0,0.0,4.84,0.33,4.8512369557,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 21:00:00,5.6,0.34,5.6103119343,0.0,0.0,0.0,5.6,0.34,5.6103119343,1.5740785177999999,0.45910623440000004,1.6396651226999999,0.0,0.0,0.0,1.5740785177999999,0.45910623440000004,1.6396651226999999,4.59,0.33,4.6018474551,0.0,0.0,0.0,4.59,0.33,4.6018474551,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 21:30:00,5.22,0.85,5.2887522158,0.0,0.0,0.0,5.22,0.85,5.2887522158,1.4614841302000001,0.42626620460000003,1.5223793023,0.0,0.0,0.0,1.4614841302000001,0.42626620460000003,1.5223793023,4.25,0.23,4.2562189793,0.0,0.0,0.0,4.25,0.23,4.2562189793,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 22:00:00,5.28,1.13,5.3995647973,0.0,0.0,0.0,5.28,1.13,5.3995647973,1.4602099505,0.4258945689,1.5210520318,0.0,0.0,0.0,1.4602099505,0.4258945689,1.5210520318,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 22:30:00,5.5,1.16,5.620996353,0.0,0.0,0.0,5.5,1.16,5.620996353,1.3155690203,0.38370763090000004,1.3703843961,0.0,0.0,0.0,1.3155690203,0.38370763090000004,1.3703843961,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 23:00:00,4.95,1.16,5.084102674,0.0,0.0,0.0,4.95,1.16,5.084102674,1.1723525841,0.3419361704,1.2212006084,0.0,0.0,0.0,1.1723525841,0.3419361704,1.2212006084,3.37,0.26,3.3800147929,0.0,0.0,0.0,3.37,0.26,3.3800147929,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-27 23:30:00,4.61,1.08,4.7348178423,0.0,0.0,0.0,4.61,1.08,4.7348178423,1.0981071316,0.3202812467,1.1438615954,0.0,0.0,0.0,1.0981071316,0.3202812467,1.1438615954,3.21,0.26,3.2205123816,0.0,0.0,0.0,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 00:00:00,4.78,1.08,4.9004897714,0.0,0.0,0.0,4.78,1.08,4.9004897714,1.0337626357,0.3015141021,1.0768360789,0.0,0.0,0.0,1.0337626357,0.3015141021,1.0768360789,3.11,0.08,3.1110287688,0.0,0.0,0.0,3.11,0.08,3.1110287688,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 00:30:00,4.26,0.24,4.2667552074,0.0,0.0,0.0,4.26,0.24,4.2667552074,1.0183801955,0.297027557,1.0608127036,0.0,0.0,0.0,1.0183801955,0.297027557,1.0608127036,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 01:00:00,4.4,0.92,4.4951529451,0.0,0.0,0.0,4.4,0.92,4.4951529451,1.0918172098,0.3184466862,1.1373095936,0.0,0.0,0.0,1.0918172098,0.3184466862,1.1373095936,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 01:30:00,4.42,1.07,4.547669733,0.0,0.0,0.0,4.42,1.07,4.547669733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.28,3.0130383336,0.0,0.0,0.0,3.0,0.28,3.0130383336,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 02:00:00,4.51,0.99,4.6173802096,0.0,0.0,0.0,4.51,0.99,4.6173802096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 02:30:00,4.74,1.04,4.8527517967,0.0,0.0,0.0,4.74,1.04,4.8527517967,0.9403685717,0.2742741667,0.9795505955,0.0,0.0,0.0,0.9403685717,0.2742741667,0.9795505955,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 03:00:00,4.41,1.04,4.5309711983,0.0,0.0,0.0,4.41,1.04,4.5309711983,0.8955621078,0.2612056148,0.9328771956,0.0,0.0,0.0,0.8955621078,0.2612056148,0.9328771956,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 03:30:00,4.71,1.09,4.8344803237,0.0,0.0,0.0,4.71,1.09,4.8344803237,0.8668309598,0.2528256966,0.9029489165000001,0.0,0.0,0.0,0.8668309598,0.2528256966,0.9029489165000001,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 04:00:00,3.92,0.24,3.9273400668000003,0.0,0.0,0.0,3.92,0.24,3.9273400668000003,0.8446020692,0.24634227020000002,0.8797938221,0.0,0.0,0.0,0.8446020692,0.24634227020000002,0.8797938221,2.98,0.25,2.9904681908,0.0,0.0,0.0,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 04:30:00,4.11,0.92,4.2117098666,0.0,0.0,0.0,4.11,0.92,4.2117098666,0.8702369754,0.2538191178,0.9064968494000001,0.0,0.0,0.0,0.8702369754,0.2538191178,0.9064968494000001,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 05:00:00,4.08,0.85,4.1676012285,0.0,0.0,0.0,4.08,0.85,4.1676012285,0.8515185222,0.248359569,0.8869984606,0.0,0.0,0.0,0.8515185222,0.248359569,0.8869984606,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 05:30:00,4.37,1.05,4.4943742612,0.0,0.0,0.0,4.37,1.05,4.4943742612,0.9361903663000001,0.2730555235,0.9751982982,0.0,0.0,0.0,0.9361903663000001,0.2730555235,0.9751982982,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 06:00:00,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,1.017064114,0.2966436999,1.0594417854,0.0,0.0,0.0,1.017064114,0.2966436999,1.0594417854,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 06:30:00,5.41,1.17,5.5350700086,0.0,0.0,0.0,5.41,1.17,5.5350700086,1.2035694051,0.3510410765,1.2537181303,0.0,0.0,0.0,1.2035694051,0.3510410765,1.2537181303,3.7364,0.3452,3.7523123537,0.3264,0.0952,0.34,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 07:00:00,6.17,1.48,6.3450216705999996,0.0,0.0,0.0,6.17,1.48,6.3450216705999996,1.3270215065,0.38704793940000004,1.3823140693,0.0,0.0,0.0,1.3270215065,0.38704793940000004,1.3823140693,4.00096,0.25528,4.0090957584,0.12096000000000001,0.035280000000000006,0.126,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 07:30:00,6.64,1.18,6.7440344009,0.0,0.0,0.0,6.64,1.18,6.7440344009,1.5810586549,0.4611421077,1.6469360988,0.0,0.0,0.0,1.5810586549,0.4611421077,1.6469360988,4.71,0.37,4.7245105567,0.0,0.0,0.0,4.71,0.37,4.7245105567,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 08:00:00,6.74,0.91,6.8011543138,0.0,0.0,0.0,6.74,0.91,6.8011543138,1.6883820655,0.4924447691,1.7587313182000002,0.0,0.0,0.0,1.6883820655,0.4924447691,1.7587313182000002,5.3,0.48,5.3216914604,0.0,0.0,0.0,5.3,0.48,5.3216914604,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 08:30:00,7.28,1.25,7.386535047,0.0,0.0,0.0,7.28,1.25,7.386535047,1.8060183006,0.5267553377,1.8812690631,0.0,0.0,0.0,1.8060183006,0.5267553377,1.8812690631,5.5600000000000005,0.5700000000000001,5.5891412578,0.0,0.0,0.0,5.5600000000000005,0.5700000000000001,5.5891412578,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 09:00:00,7.92,1.75,8.1110356922,0.0,0.0,0.0,7.92,1.75,8.1110356922,1.8833480229,0.54930984,1.9618208572,0.0,0.0,0.0,1.8833480229,0.54930984,1.9618208572,5.74,0.62,5.7733872207,0.0,0.0,0.0,5.74,0.62,5.7733872207,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 09:30:00,8.37,2.2800000000000002,8.674981268,0.0,0.0,0.0,8.37,2.2800000000000002,8.674981268,1.8525377489000001,0.5403235101,1.9297268218,0.0,0.0,0.0,1.8525377489000001,0.5403235101,1.9297268218,5.96,0.75,6.007004245,0.0,0.0,0.0,5.96,0.75,6.007004245,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 10:00:00,7.99,2.08,8.2563006244,0.0,0.0,0.0,7.99,2.08,8.2563006244,1.8706837108,0.5456160823,1.9486288654,0.0,0.0,0.0,1.8706837108,0.5456160823,1.9486288654,6.07,0.87,6.1320306588,0.0,0.0,0.0,6.07,0.87,6.1320306588,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 10:30:00,8.42,2.08,8.6731078628,0.0,0.0,0.0,8.42,2.08,8.6731078628,1.8739829766,0.5465783682,1.9520656006000001,0.0,0.0,0.0,1.8739829766,0.5465783682,1.9520656006000001,6.16,0.75,6.2054895053,0.0,0.0,0.0,6.16,0.75,6.2054895053,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 11:00:00,8.33,2.24,8.6259202408,0.0,0.0,0.0,8.33,2.24,8.6259202408,1.8072484169,0.5271141216,1.8825504343000001,0.0,0.0,0.0,1.8072484169,0.5271141216,1.8825504343000001,6.02,0.6900000000000001,6.0594141631,0.0,0.0,0.0,6.02,0.6900000000000001,6.0594141631,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 11:30:00,7.97,1.98,8.2122652173,0.0,0.0,0.0,7.97,1.98,8.2122652173,1.8623941433,0.5431982918,1.9399938993,0.0,0.0,0.0,1.8623941433,0.5431982918,1.9399938993,6.1,0.65,6.1345333971,0.0,0.0,0.0,6.1,0.65,6.1345333971,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 12:00:00,7.77,1.6,7.9330259044,0.0,0.0,0.0,7.77,1.6,7.9330259044,1.772707056,0.517039558,1.84656985,0.0,0.0,0.0,1.772707056,0.517039558,1.84656985,6.04288,0.71084,6.0845453569,0.00288,0.00084,0.003,6.04,0.71,6.0815869639,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 12:30:00,7.94,1.31,8.0473411758,0.0,0.0,0.0,7.94,1.31,8.0473411758,1.9982011156000001,0.5828086587,2.0814594954,0.0,0.0,0.0,1.9982011156000001,0.5828086587,2.0814594954,5.89,0.74,5.9363035637,0.0,0.0,0.0,5.89,0.74,5.9363035637,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 13:00:00,8.4,1.55,8.5418089419,0.0,0.0,0.0,8.4,1.55,8.5418089419,2.0204120484,0.5892868474,2.1045958837,0.0,0.0,0.0,2.0204120484,0.5892868474,2.1045958837,6.12,0.74,6.1645762223,0.0,0.0,0.0,6.12,0.74,6.1645762223,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 13:30:00,8.15,1.73,8.3315904844,0.0,0.0,0.0,8.15,1.73,8.3315904844,1.9534606636,0.5697593602000001,2.034854858,0.0,0.0,0.0,1.9534606636,0.5697593602000001,2.034854858,6.45,0.88,6.5097542196,0.0,0.0,0.0,6.45,0.88,6.5097542196,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 14:00:00,8.28,2.33,8.6015870629,0.0,0.0,0.0,8.28,2.33,8.6015870629,1.7995115538,0.5248575365,1.8744912019000002,0.0,0.0,0.0,1.7995115538,0.5248575365,1.8744912019000002,6.34,0.9,6.403561509,0.0,0.0,0.0,6.34,0.9,6.403561509,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 14:30:00,8.49,2.23,8.7779838232,0.0,0.0,0.0,8.49,2.23,8.7779838232,1.7326773943,0.50536424,1.8048722857000001,0.0,0.0,0.0,1.7326773943,0.50536424,1.8048722857000001,6.3086400000000005,0.7725200000000001,6.3557631957,0.00864,0.00252,0.009000000000000001,6.3,0.77,6.3468811238,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 15:00:00,8.44,2.23,8.7296334402,0.0,0.0,0.0,8.44,2.23,8.7296334402,1.7651820297,0.5148447587,1.8387312809,0.0,0.0,0.0,1.7651820297,0.5148447587,1.8387312809,6.21,0.79,6.2600479231,0.0,0.0,0.0,6.21,0.79,6.2600479231,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 15:30:00,7.67,1.87,7.8946690874000005,0.0,0.0,0.0,7.67,1.87,7.8946690874000005,1.8464049588,0.5385347797,1.9233384988000002,0.0,0.0,0.0,1.8464049588,0.5385347797,1.9233384988000002,6.04,0.68,6.0781576156,0.0,0.0,0.0,6.04,0.68,6.0781576156,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 16:00:00,7.47,1.51,7.6210891610000004,0.0,0.0,0.0,7.47,1.51,7.6210891610000004,1.8704702113,0.5455538116,1.9484064701000001,0.0,0.0,0.0,1.8704702113,0.5455538116,1.9484064701000001,5.12144,0.6929200000000001,5.1681027273,0.18144000000000002,0.05292,0.189,4.94,0.64,4.9812849748,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 16:30:00,7.35,0.84,7.3978442806,0.0,0.0,0.0,7.35,0.84,7.3978442806,1.9828687247,0.5783367114,2.0654882549,0.0,0.0,0.0,1.9828687247,0.5783367114,2.0654882549,5.08968,0.6832400000000001,5.1353344,3.19968,0.9332400000000001,3.333,1.8900000000000001,-0.25,1.9064626931,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 17:00:00,7.54,0.84,7.5866461628,0.0,0.0,0.0,7.54,0.84,7.5866461628,2.0806864188,0.6068668722,2.1673816863,0.0,0.0,0.0,2.0806864188,0.6068668722,2.1673816863,5.33968,0.46324000000000004,5.3597363555,0.7996800000000001,0.23324000000000003,0.833,4.54,0.23,4.5458222579,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 17:30:00,8.16,1.6,8.3153833345,0.0,0.0,0.0,8.16,1.6,8.3153833345,2.2698739222,0.6620465606,2.3644520023,0.0,0.0,0.0,2.2698739222,0.6620465606,2.3644520023,6.5600000000000005,0.59,6.5864785736,0.0,0.0,0.0,6.5600000000000005,0.59,6.5864785736,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 18:00:00,7.06,0.63,7.0880533294,0.0,0.0,0.0,7.06,0.63,7.0880533294,2.1969857878,0.6407875214000001,2.2885268623,0.0,0.0,0.0,2.1969857878,0.6407875214000001,2.2885268623,6.39,0.59,6.417180066,0.0,0.0,0.0,6.39,0.59,6.417180066,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 18:30:00,7.3,1.09,7.3809281259,0.0,0.0,0.0,7.3,1.09,7.3809281259,2.1106628143,0.6156099875000001,2.1986070982,0.0,0.0,0.0,2.1106628143,0.6156099875000001,2.1986070982,5.95,0.49,5.9701423769,0.0,0.0,0.0,5.95,0.49,5.9701423769,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 19:00:00,7.64,1.49,7.7839385917,0.0,0.0,0.0,7.64,1.49,7.7839385917,1.958740287,0.5712992504000001,2.0403544657,0.0,0.0,0.0,1.958740287,0.5712992504000001,2.0403544657,5.53,0.37,5.5423641165,0.0,0.0,0.0,5.53,0.37,5.5423641165,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 19:30:00,7.09,1.33,7.2136675831,0.0,0.0,0.0,7.09,1.33,7.2136675831,1.8826719411,0.5491126495,1.9611166053,0.0,0.0,0.0,1.8826719411,0.5491126495,1.9611166053,5.53,0.43,5.5466927083,0.0,0.0,0.0,5.53,0.43,5.5466927083,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 20:00:00,6.67,1.24,6.7842833078,0.0,0.0,0.0,6.67,1.24,6.7842833078,1.8237836547000001,0.5319368993,1.8997746403,0.0,0.0,0.0,1.8237836547000001,0.5319368993,1.8997746403,5.12,0.43,5.1380249124,0.0,0.0,0.0,5.12,0.43,5.1380249124,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 20:30:00,5.69,0.33,5.6995613866,0.0,0.0,0.0,5.69,0.33,5.6995613866,1.6971180863000002,0.4949927752,1.7678313399,0.0,0.0,0.0,1.6971180863000002,0.4949927752,1.7678313399,4.92,0.34,4.931733975,0.0,0.0,0.0,4.92,0.34,4.931733975,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 21:00:00,5.55,0.49,5.5715886424,0.0,0.0,0.0,5.55,0.49,5.5715886424,1.6138677432000001,0.4707114251,1.6811122324999999,0.0,0.0,0.0,1.6138677432000001,0.4707114251,1.6811122324999999,4.94,0.42,4.9578221025,0.0,0.0,0.0,4.94,0.42,4.9578221025,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 21:30:00,5.59,1.02,5.6822970707,0.0,0.0,0.0,5.59,1.02,5.6822970707,1.5327893087,0.4470635484,1.5966555299,0.0,0.0,0.0,1.5327893087,0.4470635484,1.5966555299,4.52,0.42,4.5394713349,0.0,0.0,0.0,4.52,0.42,4.5394713349,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 22:00:00,5.7,1.25,5.8354519962,0.0,0.0,0.0,5.7,1.25,5.8354519962,1.5408354468,0.4494103387,1.6050369238000002,0.0,0.0,0.0,1.5408354468,0.4494103387,1.6050369238000002,4.2,0.35000000000000003,4.2145581026,0.0,0.0,0.0,4.2,0.35000000000000003,4.2145581026,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 22:30:00,5.48,1.15,5.5993660355,0.0,0.0,0.0,5.48,1.15,5.5993660355,1.3904232125,0.40554010360000003,1.448357513,0.0,0.0,0.0,1.3904232125,0.40554010360000003,1.448357513,3.88,0.24,3.8874155939,0.0,0.0,0.0,3.88,0.24,3.8874155939,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 23:00:00,5.13,0.99,5.2246530985,0.0,0.0,0.0,5.13,0.99,5.2246530985,1.2678761561,0.3697972122,1.3207043292,0.0,0.0,0.0,1.2678761561,0.3697972122,1.3207043292,3.68,0.24,3.6878177829,0.0,0.0,0.0,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-28 23:30:00,5.13,1.16,5.2595151868,0.0,0.0,0.0,5.13,1.16,5.2595151868,1.1627758673,0.3391429613,1.2112248617999999,0.0,0.0,0.0,1.1627758673,0.3391429613,1.2112248617999999,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 00:00:00,3.76,0.33,3.7744536028,0.0,0.0,0.0,3.76,0.33,3.7744536028,1.1162208358,0.3255644104,1.1627300372,0.0,0.0,0.0,1.1162208358,0.3255644104,1.1627300372,3.49,0.24,3.4982424158,0.0,0.0,0.0,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
