Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-10-29 00:30:00,4.34,0.81,4.4149405432,0.0,0.0,0.0,4.34,0.81,4.4149405432,1.0491533898,0.30600307200000004,1.0928681143,0.0,0.0,0.0,1.0491533898,0.30600307200000004,1.0928681143,3.55,0.24,3.5581034274,0.0,0.0,0.0,3.55,0.24,3.5581034274,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 01:00:00,4.47,0.9400000000000001,4.5677675072,0.0,0.0,0.0,4.47,0.9400000000000001,4.5677675072,1.0798356306,0.3149520589,1.1248287819,0.0,0.0,0.0,1.0798356306,0.3149520589,1.1248287819,3.58,0.24,3.5880356743,0.0,0.0,0.0,3.58,0.24,3.5880356743,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 01:30:00,4.61,1.03,4.7236638322,0.0,0.0,0.0,4.61,1.03,4.7236638322,1.0440225842,0.304506587,1.0875235252,0.0,0.0,0.0,1.0440225842,0.304506587,1.0875235252,3.56,0.24,3.5680807166,0.0,0.0,0.0,3.56,0.24,3.5680807166,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 02:00:00,4.92,1.12,5.045869598,0.0,0.0,0.0,4.92,1.12,5.045869598,0.9958503437,0.2904563502,1.037344108,0.0,0.0,0.0,0.9958503437,0.2904563502,1.037344108,3.49,0.24,3.4982424158,0.0,0.0,0.0,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 02:30:00,4.25,0.76,4.31741821,0.0,0.0,0.0,4.25,0.76,4.31741821,0.9662693546000001,0.2818285618,1.0065305777,0.0,0.0,0.0,0.9662693546000001,0.2818285618,1.0065305777,3.7,-1.03,3.8406900422,0.0,0.0,0.0,3.7,-1.03,3.8406900422,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 03:00:00,4.6,1.1,4.7296934362,0.0,0.0,0.0,4.6,1.1,4.7296934362,0.9274525164,0.2705069839,0.9660963712,0.0,0.0,0.0,0.9274525164,0.2705069839,0.9660963712,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 03:30:00,4.77,1.1,4.8951915182,0.0,0.0,0.0,4.77,1.1,4.8951915182,0.8910515149,0.2598900252,0.9281786614,0.0,0.0,0.0,0.8910515149,0.2598900252,0.9281786614,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 04:00:00,3.86,0.24,3.8674539428,0.0,0.0,0.0,3.86,0.24,3.8674539428,0.8649423871,0.2522748629,0.9009816532,0.0,0.0,0.0,0.8649423871,0.2522748629,0.9009816532,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 04:30:00,3.86,0.54,3.8975889983,0.0,0.0,0.0,3.86,0.54,3.8975889983,0.8943235113,0.2608443575,0.9315869910000001,0.0,0.0,0.0,0.8943235113,0.2608443575,0.9315869910000001,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 05:00:00,4.33,0.91,4.4245903765,0.0,0.0,0.0,4.33,0.91,4.4245903765,0.9232390603,0.2692780593,0.9617073545,0.0,0.0,0.0,0.9232390603,0.2692780593,0.9617073545,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 05:30:00,4.19,1.06,4.322001851,0.0,0.0,0.0,4.19,1.06,4.322001851,0.9750866849000001,0.2844002831,1.0157152968,0.0,0.0,0.0,0.9750866849000001,0.2844002831,1.0157152968,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 06:00:00,3.94,0.26,3.9485693612,0.0,0.0,0.0,3.94,0.26,3.9485693612,0.9956501463,0.2903979593,1.0371355691,0.0,0.0,0.0,0.9956501463,0.2903979593,1.0371355691,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 06:30:00,5.46,1.16,5.5818634881,0.0,0.0,0.0,5.46,1.16,5.5818634881,1.223370487,0.35681639200000004,1.2743442573000001,0.0,0.0,0.0,1.223370487,0.35681639200000004,1.2743442573000001,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 07:00:00,6.21,1.29,6.3425704568,0.0,0.0,0.0,6.21,1.29,6.3425704568,1.3424237337,0.3915402557,1.3983580559,0.0,0.0,0.0,1.3424237337,0.3915402557,1.3983580559,4.37,0.39,4.3873682316,0.0,0.0,0.0,4.37,0.39,4.3873682316,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 07:30:00,6.96,1.63,7.1483214813,0.0,0.0,0.0,6.96,1.63,7.1483214813,1.5297419524,0.4461747361,1.5934812004,0.0,0.0,0.0,1.5297419524,0.4461747361,1.5934812004,4.59,0.39,4.6065388308,0.0,0.0,0.0,4.59,0.39,4.6065388308,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 08:00:00,7.5,1.82,7.7176680416,0.0,0.0,0.0,7.5,1.82,7.7176680416,1.6636043166,0.4852179257,1.7329211630999999,0.0,0.0,0.0,1.6636043166,0.4852179257,1.7329211630999999,4.79,0.45,4.8110913523,0.0,0.0,0.0,4.79,0.45,4.8110913523,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 08:30:00,7.21,1.37,7.3390053822,0.0,0.0,0.0,7.21,1.37,7.3390053822,1.7645734563,0.5146672581,1.8380973503,0.0,0.0,0.0,1.7645734563,0.5146672581,1.8380973503,5.02,0.54,5.048960289,0.0,0.0,0.0,5.02,0.54,5.048960289,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 09:00:00,7.55,1.19,7.6432061336,0.0,0.0,0.0,7.55,1.19,7.6432061336,1.8789318753000002,0.5480217970000001,1.9572207034,0.0,0.0,0.0,1.8789318753000002,0.5480217970000001,1.9572207034,5.32,0.6000000000000001,5.3537276733,0.0,0.0,0.0,5.32,0.6000000000000001,5.3537276733,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 09:30:00,7.53,1.12,7.6128378414,0.0,0.0,0.0,7.53,1.12,7.6128378414,1.7856982685,0.5208286616,1.8601023630000002,0.0,0.0,0.0,1.7856982685,0.5208286616,1.8601023630000002,5.55,0.6900000000000001,5.5927274205,0.0,0.0,0.0,5.55,0.6900000000000001,5.5927274205,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 10:00:00,7.68,1.75,7.8768585109,0.0,0.0,0.0,7.68,1.75,7.8768585109,1.827327015,0.5329703794,1.9034656406,0.0,0.0,0.0,1.827327015,0.5329703794,1.9034656406,5.55,0.74,5.5991160017,0.0,0.0,0.0,5.55,0.74,5.5991160017,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 10:30:00,8.1,2.21,8.3960764646,0.0,0.0,0.0,8.1,2.21,8.3960764646,1.827327015,0.5329703794,1.9034656406,0.0,0.0,0.0,1.827327015,0.5329703794,1.9034656406,5.57,0.7000000000000001,5.6138133207,0.0,0.0,0.0,5.57,0.7000000000000001,5.6138133207,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 11:00:00,8.62,2.21,8.8987920529,0.0,0.0,0.0,8.62,2.21,8.8987920529,1.7307901517,0.5048137942,1.8029064080000001,0.0,0.0,0.0,1.7307901517,0.5048137942,1.8029064080000001,5.52,0.66,5.5593165048,0.0,0.0,0.0,5.52,0.66,5.5593165048,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 11:30:00,8.49,2.24,8.7805295968,0.0,0.0,0.0,8.49,2.24,8.7805295968,1.817225861,0.5300242094000001,1.8929436052000002,0.0,0.0,0.0,1.817225861,0.5300242094000001,1.8929436052000002,5.55,0.68,5.5915024814,0.0,0.0,0.0,5.55,0.68,5.5915024814,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 12:00:00,8.4,2.18,8.6782717173,0.0,0.0,0.0,8.4,2.18,8.6782717173,1.8880310449,0.5506757214,1.9666990051000002,0.0,0.0,0.0,1.8880310449,0.5506757214,1.9666990051000002,5.63,0.68,5.6709170334,0.0,0.0,0.0,5.63,0.68,5.6709170334,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 12:30:00,8.15,1.6800000000000002,8.3213520536,0.0,0.0,0.0,8.15,1.6800000000000002,8.3213520536,1.9362899156000002,0.5647512254,2.0169686621,0.0,0.0,0.0,1.9362899156000002,0.5647512254,2.0169686621,5.74,0.71,5.7837444619,0.0,0.0,0.0,5.74,0.71,5.7837444619,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 13:00:00,7.87,1.21,7.9624744898,0.0,0.0,0.0,7.87,1.21,7.9624744898,2.0105574829,0.5864125992,2.0943307114,0.0,0.0,0.0,2.0105574829,0.5864125992,2.0943307114,5.74,0.71,5.7837444619,0.0,0.0,0.0,5.74,0.71,5.7837444619,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 13:30:00,7.6,1.21,7.6957195895,0.0,0.0,0.0,7.6,1.21,7.6957195895,1.9689643197,0.5742812599,2.0510044997,0.0,0.0,0.0,1.9689643197,0.5742812599,2.0510044997,5.66,0.74,5.708169584,0.0,0.0,0.0,5.66,0.74,5.708169584,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 14:00:00,8.14,2.01,8.3844916363,0.0,0.0,0.0,8.14,2.01,8.3844916363,1.8592285642,0.5422749979,1.9366964210000002,0.0,0.0,0.0,1.8592285642,0.5422749979,1.9366964210000002,5.61,0.79,5.6653508276,0.0,0.0,0.0,5.61,0.79,5.6653508276,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 14:30:00,7.72,2.01,7.9773742547,0.0,0.0,0.0,7.72,2.01,7.9773742547,1.8592285642,0.5422749979,1.9366964210000002,0.0,0.0,0.0,1.8592285642,0.5422749979,1.9366964210000002,5.71,0.79,5.7643906877,0.0,0.0,0.0,5.71,0.79,5.7643906877,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 15:00:00,7.75,1.97,7.9964617175,0.0,0.0,0.0,7.75,1.97,7.9964617175,1.7423661816,0.5081901363,1.8149647725,0.0,0.0,0.0,1.7423661816,0.5081901363,1.8149647725,5.53,0.66,5.5692459095,0.0,0.0,0.0,5.53,0.66,5.5692459095,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 15:30:00,7.82,1.83,8.0312701362,0.0,0.0,0.0,7.82,1.83,8.0312701362,1.8191102768,0.5305738307,1.8949065382999999,0.0,0.0,0.0,1.8191102768,0.5305738307,1.8949065382999999,5.62,0.66,5.6586217403,0.0,0.0,0.0,5.62,0.66,5.6586217403,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 16:00:00,7.42,1.73,7.6190091219,0.0,0.0,0.0,7.42,1.73,7.6190091219,1.8656430273,0.544145883,1.9433781534,0.0,0.0,0.0,1.8656430273,0.544145883,1.9433781534,5.49,0.54,5.5164934515,0.0,0.0,0.0,5.49,0.54,5.5164934515,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 16:30:00,6.92,1.12,7.0100499285,0.0,0.0,0.0,6.92,1.12,7.0100499285,1.9672084359,0.5737691271,2.049175454,0.0,0.0,0.0,1.9672084359,0.5737691271,2.049175454,4.93064,0.55352,4.9616121574,0.08064,0.023520000000000003,0.084,4.85,0.53,4.8788728206,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 17:00:00,6.79,0.6000000000000001,6.8164580245,0.0,0.0,0.0,6.79,0.6000000000000001,6.8164580245,2.1130758243,0.6163137821,2.2011206504,0.0,0.0,0.0,2.1130758243,0.6163137821,2.2011206504,5.11288,0.5008400000000001,5.1373517108,0.00288,0.00084,0.003,5.11,0.5,5.1344035681,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 17:30:00,6.92,0.54,6.9410373864,0.0,0.0,0.0,6.92,0.54,6.9410373864,2.2362522387,0.6522402363,2.3294294153,0.0,0.0,0.0,2.2362522387,0.6522402363,2.3294294153,5.61,0.45,5.6280191897,0.0,0.0,0.0,5.61,0.45,5.6280191897,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 18:00:00,6.61,0.47000000000000003,6.6266884641,0.0,0.0,0.0,6.61,0.47000000000000003,6.6266884641,2.2002833908,0.6417493223,2.2919618655000003,0.0,0.0,0.0,2.2002833908,0.6417493223,2.2919618655000003,5.54,0.45,5.5582461263,0.0,0.0,0.0,5.54,0.45,5.5582461263,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 18:30:00,6.31,0.43,6.3246343768,0.0,0.0,0.0,6.31,0.43,6.3246343768,2.0508776304,0.5981726422,2.136330865,0.0,0.0,0.0,2.0508776304,0.5981726422,2.136330865,5.35,0.45,5.3688918782,0.0,0.0,0.0,5.35,0.45,5.3688918782,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 19:00:00,6.06,0.31,6.0679238624,0.0,0.0,0.0,6.06,0.31,6.0679238624,1.9379854409,0.5652457536000001,2.0187348343,0.0,0.0,0.0,1.9379854409,0.5652457536000001,2.0187348343,5.05,0.29,5.0583198792,0.0,0.0,0.0,5.05,0.29,5.0583198792,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 19:30:00,5.88,0.31,5.8881660982,0.0,0.0,0.0,5.88,0.31,5.8881660982,1.8190188245,0.5305471572,1.8948112755,0.0,0.0,0.0,1.8190188245,0.5305471572,1.8948112755,4.88,0.32,4.890480549,0.0,0.0,0.0,4.88,0.32,4.890480549,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 20:00:00,5.65,0.31,5.6584980339,0.0,0.0,0.0,5.65,0.31,5.6584980339,1.7631807212,0.5142610437,1.8366465846,0.0,0.0,0.0,1.7631807212,0.5142610437,1.8366465846,4.62,0.41000000000000003,4.6381569616,0.0,0.0,0.0,4.62,0.41000000000000003,4.6381569616,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 20:30:00,5.41,0.31,5.4188744219,0.0,0.0,0.0,5.41,0.31,5.4188744219,1.6839591005,0.4911547377,1.7541240631,0.0,0.0,0.0,1.6839591005,0.4911547377,1.7541240631,4.46,0.37,4.4753212175,0.0,0.0,0.0,4.46,0.37,4.4753212175,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 21:00:00,5.07,0.25,5.076159966,0.0,0.0,0.0,5.07,0.25,5.076159966,1.5818281843,0.4613665537,1.6477376919000002,0.0,0.0,0.0,1.5818281843,0.4613665537,1.6477376919000002,4.36,0.39,4.3774079088,0.0,0.0,0.0,4.36,0.39,4.3774079088,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 21:30:00,4.8100000000000005,0.25,4.8164924997,0.0,0.0,0.0,4.8100000000000005,0.25,4.8164924997,1.5564139275,0.4539540622,1.6212645077999999,0.0,0.0,0.0,1.5564139275,0.4539540622,1.6212645077999999,4.17,0.39,4.1881977031,0.0,0.0,0.0,4.17,0.39,4.1881977031,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 22:00:00,4.54,0.23,4.5458222579,0.0,0.0,0.0,4.54,0.23,4.5458222579,1.4484644844,0.42246880800000003,1.5088171713,0.0,0.0,0.0,1.4484644844,0.42246880800000003,1.5088171713,3.86,0.33,3.8740805361,0.0,0.0,0.0,3.86,0.33,3.8740805361,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 22:30:00,4.33,0.23,4.3361042423,0.0,0.0,0.0,4.33,0.23,4.3361042423,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,3.43,0.25,3.4390987191,0.0,0.0,0.0,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 23:00:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,1.2297771351,0.3586849977,1.2810178491,0.0,0.0,0.0,1.2297771351,0.3586849977,1.2810178491,3.2800000000000002,0.32,3.2955727878,0.0,0.0,0.0,3.2800000000000002,0.32,3.2955727878,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-29 23:30:00,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,1.143215388,0.3334378215,1.1908493625,0.0,0.0,0.0,1.143215388,0.3334378215,1.1908493625,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 00:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0721185544,0.312701245,1.1167901609,0.0,0.0,0.0,1.0721185544,0.312701245,1.1167901609,2.93,0.28,2.9433484333,0.0,0.0,0.0,2.93,0.28,2.9433484333,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 00:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.0511558622,0.30658712650000003,1.0949540231000001,0.0,0.0,0.0,1.0511558622,0.30658712650000003,1.0949540231000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 01:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.0778093806,0.3143610693,1.1227181047,0.0,0.0,0.0,1.0778093806,0.3143610693,1.1227181047,2.91,0.27,2.9224989306999998,0.0,0.0,0.0,2.91,0.27,2.9224989306999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 01:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.0401270495,0.3033703894,1.0834656765,0.0,0.0,0.0,1.0401270495,0.3033703894,1.0834656765,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 02:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9880065645,0.2881685813,1.0291735047,0.0,0.0,0.0,0.9880065645,0.2881685813,1.0291735047,2.76,0.22,2.7687542325,0.0,0.0,0.0,2.76,0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 02:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9498998949,0.277054136,0.9894790571000001,0.0,0.0,0.0,0.9498998949,0.277054136,0.9894790571000001,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 03:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9016842561,0.2629912414,0.9392544335,0.0,0.0,0.0,0.9016842561,0.2629912414,0.9392544335,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 03:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.8585074719,0.2503980126,0.8942786166000001,0.0,0.0,0.0,0.8585074719,0.2503980126,0.8942786166000001,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 04:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.8169515547,0.2382775368,0.8509912028000001,0.0,0.0,0.0,0.8169515547,0.2382775368,0.8509912028000001,2.59,0.24,2.6010959229,0.0,0.0,0.0,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 04:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.8426529716000001,0.2457737834,0.8777635121,0.0,0.0,0.0,0.8426529716000001,0.2457737834,0.8777635121,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 05:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.8375013814000001,0.24427123620000002,0.8723972723000001,0.0,0.0,0.0,0.8375013814000001,0.24427123620000002,0.8723972723000001,2.5300000000000002,0.39,2.5598828098,0.0,0.0,0.0,2.5300000000000002,0.39,2.5598828098,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 05:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.8983999552,0.2620333203,0.9358332867,0.0,0.0,0.0,0.8983999552,0.2620333203,0.9358332867,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 06:00:00,3.74,0.23,3.7470655185,0.0,0.0,0.0,3.74,0.23,3.7470655185,0.9766674792000001,0.2848613481,1.0173619575,0.0,0.0,0.0,0.9766674792000001,0.2848613481,1.0173619575,3.09,0.27,3.1017736861,0.0,0.0,0.0,3.09,0.27,3.1017736861,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 06:30:00,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,0.30000000000000004,4.4800558032,1.0990771909000001,0.32056418070000003,1.1448720738,0.0,0.0,0.0,1.0990771909000001,0.32056418070000003,1.1448720738,3.65,0.27,3.6599726775,0.0,0.0,0.0,3.65,0.27,3.6599726775,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 07:00:00,4.94,0.37,4.9538368968,0.0,0.0,0.0,4.94,0.37,4.9538368968,1.2312232451,0.3591067798,1.2825242137,0.0,0.0,0.0,1.2312232451,0.3591067798,1.2825242137,4.04,0.33,4.0534553161,0.0,0.0,0.0,4.04,0.33,4.0534553161,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 07:30:00,5.7,0.65,5.736941694,0.0,0.0,0.0,5.7,0.65,5.736941694,1.3935362482,0.4064480724,1.4516002585,0.0,0.0,0.0,1.3935362482,0.4064480724,1.4516002585,4.32,0.30000000000000004,4.3304041382000005,0.0,0.0,0.0,4.32,0.30000000000000004,4.3304041382000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 08:00:00,5.93,0.85,5.9906093179,0.0,0.0,0.0,5.93,0.85,5.9906093179,1.4919731573,0.4351588376,1.5541387055,0.0,0.0,0.0,1.4919731573,0.4351588376,1.5541387055,4.44,0.30000000000000004,4.4501235938,0.0,0.0,0.0,4.44,0.30000000000000004,4.4501235938,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 08:30:00,6.42,1.0,6.4974148705,0.0,0.0,0.0,6.42,1.0,6.4974148705,1.7222975602,0.5023367884000001,1.7940599585,0.0,0.0,0.0,1.7222975602,0.5023367884000001,1.7940599585,4.77,0.35000000000000003,4.7828234339,0.0,0.0,0.0,4.77,0.35000000000000003,4.7828234339,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 09:00:00,6.77,1.12,6.8620186534,0.0,0.0,0.0,6.77,1.12,6.8620186534,1.7801349766999999,0.5192060349000001,1.8543072674,0.0,0.0,0.0,1.7801349766999999,0.5192060349000001,1.8543072674,5.11,0.51,5.1353870351,0.0,0.0,0.0,5.11,0.51,5.1353870351,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 09:30:00,7.0,1.1400000000000001,7.0922210907,0.0,0.0,0.0,7.0,1.1400000000000001,7.0922210907,1.8230862895,0.5317335011000001,1.8990482182,0.0,0.0,0.0,1.8230862895,0.5317335011000001,1.8990482182,5.13,0.53,5.157305498,0.0,0.0,0.0,5.13,0.53,5.157305498,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 10:00:00,7.0,1.08,7.0828242954,0.0,0.0,0.0,7.0,1.08,7.0828242954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.5,5.2837108172,0.0,0.0,0.0,5.26,0.5,5.2837108172,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 10:30:00,7.0,0.98,7.0682671144,0.0,0.0,0.0,7.0,0.98,7.0682671144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.52,5.2856409261,0.0,0.0,0.0,5.26,0.52,5.2856409261,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 11:00:00,7.0,1.15,7.0938353519,0.0,0.0,0.0,7.0,1.15,7.0938353519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.29,0.62,5.326208783,0.0,0.0,0.0,5.29,0.62,5.326208783,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 11:30:00,6.98,1.15,7.0741006496,0.0,0.0,0.0,6.98,1.15,7.0741006496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.62,5.2964138811,0.0,0.0,0.0,5.26,0.62,5.2964138811,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 12:00:00,6.98,1.09,7.0645948221,0.0,0.0,0.0,6.98,1.09,7.0645948221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.16,0.56,5.1902986427,0.0,0.0,0.0,5.16,0.56,5.1902986427,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 12:30:00,7.05,1.01,7.1219800618,0.0,0.0,0.0,7.05,1.01,7.1219800618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.36,0.6000000000000001,5.3934775424,0.0,0.0,0.0,5.36,0.6000000000000001,5.3934775424,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 13:00:00,6.9,0.84,6.9509423822,0.0,0.0,0.0,6.9,0.84,6.9509423822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.23384,0.6011200000000001,5.268246995,0.0038400000000000005,0.0011200000000000001,0.004,5.23,0.6000000000000001,5.2643043225,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 13:30:00,6.72,0.81,6.7686409271,0.0,0.0,0.0,6.72,0.81,6.7686409271,1.7838060376,0.5202767610000001,1.8581312892000001,0.0,0.0,0.0,1.7838060376,0.5202767610000001,1.8581312892000001,5.32,0.67,5.3620238716,0.0,0.0,0.0,5.32,0.67,5.3620238716,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 14:00:00,6.65,0.85,6.7041032212000005,0.0,0.0,0.0,6.65,0.85,6.7041032212000005,1.6371292133000002,0.4774960205,1.7053429305,0.0,0.0,0.0,1.6371292133000002,0.4774960205,1.7053429305,5.23096,0.59028,5.2641592871,0.0009600000000000001,0.00028000000000000003,0.001,5.23,0.59,5.2631739473,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 14:30:00,6.44,0.8200000000000001,6.4919950709,0.0,0.0,0.0,6.44,0.8200000000000001,6.4919950709,1.6247073329,0.4738729721,1.6924034718,0.0,0.0,0.0,1.6247073329,0.4738729721,1.6924034718,5.12192,0.49056000000000005,5.145358452,0.0019200000000000003,0.0005600000000000001,0.002,5.12,0.49,5.1433938212,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 15:00:00,6.35,0.79,6.3989530394,0.0,0.0,0.0,6.35,0.79,6.3989530394,1.5837082769,0.4619149141,1.6496961218,0.0,0.0,0.0,1.5837082769,0.4619149141,1.6496961218,4.95288,0.49084000000000005,4.977142172,0.00288,0.00084,0.003,4.95,0.49,4.9741934019,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 15:30:00,6.2,0.59,6.2280093128,0.0,0.0,0.0,6.2,0.59,6.2280093128,1.5991836659,0.46642856920000003,1.6658163187000001,0.0,0.0,0.0,1.5991836659,0.46642856920000003,1.6658163187000001,5.2,0.49,5.2230355159,0.0,0.0,0.0,5.2,0.49,5.2230355159,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 16:00:00,6.11,0.52,6.1320877358,0.0,0.0,0.0,6.11,0.52,6.1320877358,1.6954175727,0.494496792,1.7660599716,0.0,0.0,0.0,1.6954175727,0.494496792,1.7660599716,5.07,0.45,5.0899312373,0.0,0.0,0.0,5.07,0.45,5.0899312373,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 16:30:00,6.11,0.34,6.1194525899,0.0,0.0,0.0,6.11,0.34,6.1194525899,1.7939545806,0.5232367527,1.8687026881,0.0,0.0,0.0,1.7939545806,0.5232367527,1.8687026881,4.54248,0.42364,4.5621919512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.53,0.42,4.5494285355,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 17:00:00,6.24,0.31,6.2476955752,0.0,0.0,0.0,6.24,0.31,6.2476955752,1.9371109908,0.5649907057,2.0178239488,0.0,0.0,0.0,1.9371109908,0.5649907057,2.0178239488,4.8,0.38,4.8150181723,0.0,0.0,0.0,4.8,0.38,4.8150181723,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 17:30:00,6.27,0.28,6.2762488797,0.0,0.0,0.0,6.27,0.28,6.2762488797,1.9531259483,0.5696617349,2.0345061961,0.0,0.0,0.0,1.9531259483,0.5696617349,2.0345061961,5.34,0.28,5.3473357852,0.0,0.0,0.0,5.34,0.28,5.3473357852,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 18:00:00,6.09,0.26,6.0955475554,0.0,0.0,0.0,6.09,0.26,6.0955475554,1.9216023465,0.560467351,2.0016691109,0.0,0.0,0.0,1.9216023465,0.560467351,2.0016691109,5.26,0.32,5.2697248505,0.0,0.0,0.0,5.26,0.32,5.2697248505,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 18:30:00,5.86,0.26,5.8657650822,0.0,0.0,0.0,5.86,0.26,5.8657650822,1.879998874,0.5483330049,1.9583321605,0.0,0.0,0.0,1.879998874,0.5483330049,1.9583321605,5.0,0.28,5.0078338631,0.0,0.0,0.0,5.0,0.28,5.0078338631,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 19:00:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,4.79,0.28,4.7981767371,0.0,0.0,0.0,4.79,0.28,4.7981767371,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 19:30:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,1.7389894308,0.5072052507,1.8114473238,0.0,0.0,0.0,1.7389894308,0.5072052507,1.8114473238,4.7,0.28,4.7083330383,0.0,0.0,0.0,4.7,0.28,4.7083330383,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 20:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.6718972096,0.4876366861,1.7415595932999999,0.0,0.0,0.0,1.6718972096,0.4876366861,1.7415595932999999,4.43,0.30000000000000004,4.440146394,0.0,0.0,0.0,4.43,0.30000000000000004,4.440146394,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 20:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.6689870317,0.4867878842,1.738528158,0.0,0.0,0.0,1.6689870317,0.4867878842,1.738528158,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 21:00:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.5540436506000002,0.4532627314,1.6187954694000002,0.0,0.0,0.0,1.5540436506000002,0.4532627314,1.6187954694000002,3.84,0.26,3.8487920183,0.0,0.0,0.0,3.84,0.26,3.8487920183,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 21:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.4250284237,0.4156332902,1.484404608,0.0,0.0,0.0,1.4250284237,0.4156332902,1.484404608,3.66,0.26,3.6692233511,0.0,0.0,0.0,3.66,0.26,3.6692233511,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 22:00:00,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,1.3846241401000001,0.4038487075,1.4423168126,0.0,0.0,0.0,1.3846241401000001,0.4038487075,1.4423168126,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 22:30:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,1.2563179177000001,0.3664260593,1.3086644977,0.0,0.0,0.0,1.2563179177000001,0.3664260593,1.3086644977,3.31,0.26,3.3201957774,0.0,0.0,0.0,3.31,0.26,3.3201957774,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 23:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.1652269548,0.3398578618,1.2137780779,0.0,0.0,0.0,1.1652269548,0.3398578618,1.2137780779,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-30 23:30:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,1.0842607571,0.3162427208,1.1294382887,0.0,0.0,0.0,1.0842607571,0.3162427208,1.1294382887,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 00:00:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,1.0400176393,0.30333847810000003,1.0833517076,0.0,0.0,0.0,1.0400176393,0.30333847810000003,1.0833517076,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 00:30:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,1.021997549,0.2980826184,1.0645807802,0.0,0.0,0.0,1.021997549,0.2980826184,1.0645807802,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 01:00:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,1.0513813336,0.30665288900000004,1.0951888892,0.0,0.0,0.0,1.0513813336,0.30665288900000004,1.0951888892,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 01:30:00,3.27,-0.22,3.277392256,0.0,0.0,0.0,3.27,-0.22,3.277392256,1.0209845902,0.2977871721,1.0635256148,0.0,0.0,0.0,1.0209845902,0.2977871721,1.0635256148,2.56,0.29,2.5763734201,0.0,0.0,0.0,2.56,0.29,2.5763734201,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 02:00:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,0.9514326351,0.2775011852,0.9910756616,0.0,0.0,0.0,0.9514326351,0.2775011852,0.9910756616,2.46776,0.052680000000000005,2.4683222237,0.07776000000000001,0.022680000000000002,0.081,2.39,0.03,2.3901882771,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 02:30:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,0.9051551197000001,0.2640035766,0.9428699163,0.0,0.0,0.0,0.9051551197000001,0.2640035766,0.9428699163,2.5,0.26,2.5134836383,0.0,0.0,0.0,2.5,0.26,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 03:00:00,3.01,-0.22,3.0180291582,0.0,0.0,0.0,3.01,-0.22,3.0180291582,0.8668309598,0.2528256966,0.9029489165000001,0.0,0.0,0.0,0.8668309598,0.2528256966,0.9029489165000001,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 03:30:00,2.94,-0.25,2.9506101064,0.0,0.0,0.0,2.94,-0.25,2.9506101064,0.8443664548,0.2462735493,0.8795483905,0.0,0.0,0.0,0.8443664548,0.2462735493,0.8795483905,2.7,-0.22,2.7089481353,0.0,0.0,0.0,2.7,-0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 04:00:00,2.88,-0.23,2.8891694308,0.0,0.0,0.0,2.88,-0.23,2.8891694308,0.8458413307,0.2467037215,0.8810847195,0.0,0.0,0.0,0.8458413307,0.2467037215,0.8810847195,2.7,-0.22,2.7089481353,0.0,0.0,0.0,2.7,-0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 04:30:00,2.88,-0.23,2.8891694308,0.0,0.0,0.0,2.88,-0.23,2.8891694308,0.8421541410000001,0.2456282911,0.8772438969,0.0,0.0,0.0,0.8421541410000001,0.2456282911,0.8772438969,2.41,-0.26,2.4239843234,0.0,0.0,0.0,2.41,-0.26,2.4239843234,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 05:00:00,2.86,-0.23,2.8692333470999998,0.0,0.0,0.0,2.86,-0.23,2.8692333470999998,0.8265786533,0.2410854406,0.8610194305000001,0.0,0.0,0.0,0.8265786533,0.2410854406,0.8610194305000001,2.34,-0.22,2.3503191273,0.0,0.0,0.0,2.34,-0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 05:30:00,2.91,-0.23,2.919075196,0.0,0.0,0.0,2.91,-0.23,2.919075196,0.85976386,0.2507644592,0.8955873541,0.0,0.0,0.0,0.85976386,0.2507644592,0.8955873541,2.43,-0.22,2.4399385238,0.0,0.0,0.0,2.43,-0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 06:00:00,3.02,-0.23,3.0287456149,0.0,0.0,0.0,3.02,-0.23,3.0287456149,0.9052903028,0.264043005,0.9430107321000001,0.0,0.0,0.0,0.9052903028,0.264043005,0.9430107321000001,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 06:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,1.0079089091,0.2939734318,1.0499051137,0.0,0.0,0.0,1.0079089091,0.2939734318,1.0499051137,2.95,0.23,2.9589525174,0.0,0.0,0.0,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 07:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,1.088629017,0.3175167966,1.1339885594,0.0,0.0,0.0,1.088629017,0.3175167966,1.1339885594,3.11,0.26,3.1208492434,0.0,0.0,0.0,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 07:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.1918330842,0.3476179829,1.2414927961,0.0,0.0,0.0,1.1918330842,0.3476179829,1.2414927961,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 08:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.2508366005,0.36482734180000004,1.3029547922,0.0,0.0,0.0,1.2508366005,0.36482734180000004,1.3029547922,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 08:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.4123890531,0.41194680720000004,1.4712385970000001,0.0,0.0,0.0,1.4123890531,0.41194680720000004,1.4712385970000001,3.4992,0.22560000000000002,3.5064648865,0.019200000000000002,0.0056,0.02,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 09:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.5281461932,0.4457093063,1.5918189512,0.0,0.0,0.0,1.5281461932,0.4457093063,1.5918189512,3.68976,0.22868000000000002,3.6968396503000003,0.02976,0.00868,0.031,3.66,0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 09:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.6066736079,0.4686131356,1.6736183415,0.0,0.0,0.0,1.6066736079,0.4686131356,1.6736183415,3.84,0.26,3.8487920183,0.0,0.0,0.0,3.84,0.26,3.8487920183,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 10:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.6782616233,0.48949297350000004,1.748189191,0.0,0.0,0.0,1.6782616233,0.48949297350000004,1.748189191,3.96,0.24,3.9672660612,0.0,0.0,0.0,3.96,0.24,3.9672660612,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 10:30:00,4.95,0.22,4.9548864770000005,0.0,0.0,0.0,4.95,0.22,4.9548864770000005,1.7231735068,0.5025922728000001,1.7949724029,0.0,0.0,0.0,1.7231735068,0.5025922728000001,1.7949724029,4.55,0.32,4.5612388668,0.0,0.0,0.0,4.55,0.32,4.5612388668,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 11:00:00,4.95,0.22,4.9548864770000005,0.0,0.0,0.0,4.95,0.22,4.9548864770000005,1.6263873945,0.4743629901,1.6941535359,0.0,0.0,0.0,1.6263873945,0.4743629901,1.6941535359,4.69,0.39,4.7061874166,0.0,0.0,0.0,4.69,0.39,4.7061874166,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 11:30:00,4.98,0.22,4.9848570692,0.0,0.0,0.0,4.98,0.22,4.9848570692,1.5803280361,0.4609290105,1.6461750376,0.0038400000000000005,0.0011200000000000001,0.004,1.5764880361,0.4598090105,1.6421750376,3.98,0.39,3.9990623901,0.0,0.0,0.0,3.98,0.39,3.9990623901,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 12:00:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,1.6330851961000001,0.47631651550000004,1.7011304126,0.00576,0.00168,0.006,1.6273251961000001,0.4746365155,1.6951304126000002,4.24,0.39,4.2578985427,0.0,0.0,0.0,4.24,0.39,4.2578985427,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 12:30:00,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,1.649445187,0.4810881795,1.7181720698,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6244851869999999,0.47380817950000004,1.6921720698,4.48768,0.41224000000000005,4.5065744862,0.007680000000000001,0.0022400000000000002,0.008,4.48,0.41000000000000003,4.4987220408,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 13:00:00,4.65016,0.22588000000000003,4.6556427913,0.02016,0.005880000000000001,0.021,4.63,0.22,4.6352238349,1.5000979677,0.4375285739,1.5626020496000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4501779677,0.42296857390000003,1.5106020496,4.55776,0.39268000000000003,4.5746446638,0.07776000000000001,0.022680000000000002,0.081,4.48,0.37,4.4952530518,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 13:30:00,4.39632,0.00476,4.3963225769,0.01632,0.00476,0.017,4.38,0.0,4.38,1.4011289743,0.4086626175,1.4595093482000001,0.05376,0.015680000000000003,0.056,1.3473689743000001,0.3929826175,1.4035093482,4.4272,0.3996,4.4451974084,0.06720000000000001,0.0196,0.07,4.36,0.38,4.3765283045,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 14:00:00,4.44288,0.00084,4.4428800794,0.00288,0.00084,0.003,4.44,0.0,4.44,1.4375058558,0.4192725413,1.4974019331,0.03264,0.00952,0.034,1.4048658558,0.4097525413,1.4634019331,4.35304,0.38672,4.3701841609,0.02304,0.00672,0.024,4.33,0.38,4.3466423823,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 14:30:00,4.35192,0.0005600000000000001,4.351920036,0.0019200000000000003,0.0005600000000000001,0.002,4.35,0.0,4.35,1.4198510704,0.41412322890000003,1.4790115316,0.021120000000000003,0.0061600000000000005,0.022,1.3987310704,0.40796322890000003,1.4570115316,3.9630400000000003,0.35672000000000004,3.9790621005,0.02304,0.00672,0.024,3.94,0.35000000000000003,3.9555151371,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 15:00:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.3783390538,0.4020155574,1.4357698477,0.028800000000000003,0.008400000000000001,0.03,1.3495390538,0.39361555740000004,1.4057698477,3.75056,0.31308,3.7636045754,0.010560000000000002,0.0030800000000000003,0.011,3.74,0.31,3.7528256021,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 15:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.4935762363,0.43562640220000004,1.5558085795,0.007680000000000001,0.0022400000000000002,0.008,1.4858962363,0.4333864022,1.5478085795,4.15096,0.26028,4.159112237,0.0009600000000000001,0.00028000000000000003,0.001,4.15,0.26,4.1581366019,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 16:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.5881708167,0.4632164882,1.6543446007,0.0019200000000000003,0.0005600000000000001,0.002,1.5862508167,0.4626564882,1.6523446007,3.94,0.24,3.9473028766000002,0.0,0.0,0.0,3.94,0.24,3.9473028766000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 16:30:00,4.54,0.22,4.5453272709,0.0,0.0,0.0,4.54,0.22,4.5453272709,1.6337920364,0.47652267730000003,1.7018667046,0.0,0.0,0.0,1.6337920364,0.47652267730000003,1.7018667046,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 17:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.7638955455,0.5144695341000001,1.8373911932,0.0,0.0,0.0,1.7638955455,0.5144695341000001,1.8373911932,4.27,0.27,4.2785277842,0.0,0.0,0.0,4.27,0.27,4.2785277842,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 17:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,1.8098368490999999,0.5278690810000001,1.8852467178,0.0,0.0,0.0,1.8098368490999999,0.5278690810000001,1.8852467178,4.41,0.27,4.4182575751,0.0,0.0,0.0,4.41,0.27,4.4182575751,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 18:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.8896608908,0.5511510932,1.9683967613000002,0.0,0.0,0.0,1.8896608908,0.5511510932,1.9683967613000002,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 18:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.7782635305,0.5186601964,1.8523578442000002,0.0,0.0,0.0,1.7782635305,0.5186601964,1.8523578442000002,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 19:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.6896633951000002,0.4928184902,1.7600660366,0.0,0.0,0.0,1.6896633951000002,0.4928184902,1.7600660366,4.13,0.23,4.1363994004,0.0,0.0,0.0,4.13,0.23,4.1363994004,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 19:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.5627798377,0.455810786,1.6278956643,0.0,0.0,0.0,1.5627798377,0.455810786,1.6278956643,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 20:00:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,1.5668852138,0.45700818740000004,1.6321720978,0.0,0.0,0.0,1.5668852138,0.45700818740000004,1.6321720978,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 20:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.505041356,0.4389703955,1.5677514124,0.0,0.0,0.0,1.505041356,0.4389703955,1.5677514124,3.67,0.23,3.6772000218,0.0,0.0,0.0,3.67,0.23,3.6772000218,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 21:00:00,4.18,-0.25,4.1874694029,0.0,0.0,0.0,4.18,-0.25,4.1874694029,1.4240949453,0.4153610257,1.4834322347,0.0,0.0,0.0,1.4240949453,0.4153610257,1.4834322347,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 21:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3693424636,0.39939155190000003,1.4263983996,0.0,0.0,0.0,1.3693424636,0.39939155190000003,1.4263983996,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 22:00:00,3.8,-0.24,3.8075714045,0.0,0.0,0.0,3.8,-0.24,3.8075714045,1.3127185358,0.3828762396,1.3674151414,0.0,0.0,0.0,1.3127185358,0.3828762396,1.3674151414,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 22:30:00,3.62,-0.24,3.6279470779,0.0,0.0,0.0,3.62,-0.24,3.6279470779,1.1886006617,0.34667519300000005,1.2381256892999999,0.0,0.0,0.0,1.1886006617,0.34667519300000005,1.2381256892999999,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 23:00:00,3.45,-0.24,3.458337751,0.0,0.0,0.0,3.45,-0.24,3.458337751,1.1129347058,0.3246059559,1.1593069852,0.0,0.0,0.0,1.1129347058,0.3246059559,1.1593069852,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-31 23:30:00,3.26,-0.24,3.2688224179,0.0,0.0,0.0,3.26,-0.24,3.2688224179,1.0454532304,0.3049238589,1.0890137817,0.0,0.0,0.0,1.0454532304,0.3049238589,1.0890137817,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 00:00:00,3.16,-0.24,3.1691008188,0.0,0.0,0.0,3.16,-0.24,3.1691008188,1.0254245154,0.2990821503,1.0681505369,0.0,0.0,0.0,1.0254245154,0.2990821503,1.0681505369,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 00:30:00,3.14,-0.25,3.1499365073,0.0,0.0,0.0,3.14,-0.25,3.1499365073,1.0227378136,0.29829852900000003,1.0653518892,0.0,0.0,0.0,1.0227378136,0.29829852900000003,1.0653518892,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 01:00:00,3.23,-0.25,3.239660476,0.0,0.0,0.0,3.23,-0.25,3.239660476,1.0463925285,0.3051978208,1.0899922172,0.0,0.0,0.0,1.0463925285,0.3051978208,1.0899922172,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 01:30:00,3.23,-0.23,3.2381785003,0.0,0.0,0.0,3.23,-0.23,3.2381785003,1.0123548203,0.2952701559,1.0545362711,0.0,0.0,0.0,1.0123548203,0.2952701559,1.0545362711,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 02:00:00,3.18,-0.23,3.1883067606,0.0,0.0,0.0,3.18,-0.23,3.1883067606,0.9566201411,0.2790142078,0.9964793137000001,0.0,0.0,0.0,0.9566201411,0.2790142078,0.9964793137000001,2.73,0.27,2.7433191575,0.0,0.0,0.0,2.73,0.27,2.7433191575,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 02:30:00,3.11,-0.23,3.1184932259,0.0,0.0,0.0,3.11,-0.23,3.1184932259,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,2.75,0.27,2.7632227561000002,0.0,0.0,0.0,2.75,0.27,2.7632227561000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 03:00:00,3.03,-0.23,3.0387168345,0.0,0.0,0.0,3.03,-0.23,3.0387168345,0.9007454569000001,0.2627174249,0.9382765176000001,0.0,0.0,0.0,0.9007454569000001,0.2627174249,0.9382765176000001,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 03:30:00,2.99,-0.23,2.9988331064000002,0.0,0.0,0.0,2.99,-0.23,2.9988331064000002,0.8346234612000001,0.2434318429,0.8693994388,0.0,0.0,0.0,0.8346234612000001,0.2434318429,0.8693994388,2.61,0.26,2.6229182221,0.0,0.0,0.0,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 04:00:00,2.92,-0.25,2.9306825144,0.0,0.0,0.0,2.92,-0.25,2.9306825144,0.8099286845,0.2362291996,0.8436757130000001,0.0,0.0,0.0,0.8099286845,0.2362291996,0.8436757130000001,2.55,0.26,2.5632206304,0.0,0.0,0.0,2.55,0.26,2.5632206304,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 04:30:00,2.88,-0.23,2.8891694308,0.0,0.0,0.0,2.88,-0.23,2.8891694308,0.8078121461000001,0.23561187590000002,0.8414709855,0.0,0.0,0.0,0.8078121461000001,0.23561187590000002,0.8414709855,2.47,0.22,2.4797782159,0.0,0.0,0.0,2.47,0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 05:00:00,2.8,-0.23,2.8094305473,0.0,0.0,0.0,2.8,-0.23,2.8094305473,0.8078121461000001,0.23561187590000002,0.8414709855,0.0,0.0,0.0,0.8078121461000001,0.23561187590000002,0.8414709855,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 05:30:00,2.88,-0.23,2.8891694308,0.0,0.0,0.0,2.88,-0.23,2.8891694308,0.8064011205,0.2352003268,0.8400011672000001,0.0,0.0,0.0,0.8064011205,0.2352003268,0.8400011672000001,2.42,0.27,2.4350154004,0.0,0.0,0.0,2.42,0.27,2.4350154004,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 06:00:00,3.0,-0.23,3.008803749,0.0,0.0,0.0,3.0,-0.23,3.008803749,0.8419170302000001,0.2455591338,0.8769969064,0.0,0.0,0.0,0.8419170302000001,0.2455591338,0.8769969064,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 06:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.8674086057,0.2529941767,0.9035506309,0.0,0.0,0.0,0.8674086057,0.2529941767,0.9035506309,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 07:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9273061927,0.2704643062,0.9659439508000001,0.0,0.0,0.0,0.9273061927,0.2704643062,0.9659439508000001,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 07:30:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9783914378,0.28536416940000003,1.0191577477,0.0,0.0,0.0,0.9783914378,0.28536416940000003,1.0191577477,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 08:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,1.0644753052,0.31047196400000004,1.1088284429,0.0,0.0,0.0,1.0644753052,0.31047196400000004,1.1088284429,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 08:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.2086594737,0.3525256798,1.2590202851,0.0019200000000000003,0.0005600000000000001,0.002,1.2067394737,0.3519656798,1.2570202851,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 09:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.2680115054,0.3698366891,1.3208453182,0.0,0.0,0.0,1.2680115054,0.3698366891,1.3208453182,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 09:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3810814467,0.40281542200000003,1.438626507,0.0038400000000000005,0.0011200000000000001,0.004,1.3772414467,0.401695422,1.434626507,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 10:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.4858889228,0.4333842691,1.5478009612,0.00576,0.00168,0.006,1.4801289228,0.43170426910000004,1.5418009611999999,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 10:30:00,4.57,0.22,4.5752923404,0.0,0.0,0.0,4.57,0.22,4.5752923404,1.7205822497,0.5018364895,1.7922731768,0.0038400000000000005,0.0011200000000000001,0.004,1.7167422497,0.5007164895,1.7882731768,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 11:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.6531656276,0.48217330810000003,1.7220475288000001,0.015360000000000002,0.0044800000000000005,0.016,1.6378056276000001,0.4776933081,1.7060475288,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 11:30:00,4.69,0.22,4.6951570794,0.0,0.0,0.0,4.69,0.22,4.6951570794,1.6811994113000002,0.4903498283,1.7512493867,0.01728,0.00504,0.018000000000000002,1.6639194113,0.4853098283,1.7332493867,3.88,0.27,3.8893829845,0.0,0.0,0.0,3.88,0.27,3.8893829845,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 12:00:00,4.56248,0.0036400000000000004,4.562481452,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.55,0.0,4.55,1.6171485711,0.4716683332,1.6845297616,0.04032,0.011760000000000001,0.042,1.5768285711,0.4599083332,1.6425297616,3.6685600000000003,0.25708000000000003,3.6775566073,0.05856000000000001,0.01708,0.061,3.61,0.24,3.6179690435,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 12:30:00,4.58288,0.22084,4.5881978379,0.00288,0.00084,0.003,4.58,0.22,4.5852807984,1.6844123964,0.4912869489,1.7545962462,0.05376,0.015680000000000003,0.056,1.6306523964,0.4756069489,1.6985962462000002,3.75496,0.24728000000000003,3.7630934084,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.73,0.24,3.7377132046,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 13:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.7468363818000001,0.5094939447,1.8196212310000002,0.02688,0.007840000000000001,0.028,1.7199563817999999,0.5016539447,1.7916212310000001,3.97864,0.27252000000000004,3.9879623118,0.00864,0.00252,0.009000000000000001,3.9699999999999998,0.27,3.9791707679,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 13:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.7040929097,0.4970270987,1.7750967809,0.015360000000000002,0.0044800000000000005,0.016,1.6887329097000001,0.4925470987,1.7590967809,3.87576,0.27168000000000003,3.8852703380999998,0.00576,0.00168,0.006,3.87,0.27,3.8794071712,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 14:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.7405772114,0.5076683533,1.8131012619,0.00576,0.00168,0.006,1.7348172114,0.5059883533,1.8071012619,4.03,0.27,4.0390345381,0.0,0.0,0.0,4.03,0.27,4.0390345381,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 14:30:00,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,1.7220862232,0.5022751484,1.7938398158000002,0.0019200000000000003,0.0005600000000000001,0.002,1.7201662232000001,0.5017151484,1.7918398158,4.11,0.29,4.1202184408,0.0,0.0,0.0,4.11,0.29,4.1202184408,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 15:00:00,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,1.6694068835,0.486910341,1.7389655036,0.00576,0.00168,0.006,1.6636468835,0.485230341,1.7329655036,4.09,0.34,4.1041076984,0.0,0.0,0.0,4.09,0.34,4.1041076984,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 15:30:00,4.86,0.37,4.8740640127,0.0,0.0,0.0,4.86,0.37,4.8740640127,1.6921598761,0.4935466305,1.7626665376,0.0,0.0,0.0,1.6921598761,0.4935466305,1.7626665376,4.14,0.29,4.1501445758,0.0,0.0,0.0,4.14,0.29,4.1501445758,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 16:00:00,5.26,0.53,5.2866340899,0.0,0.0,0.0,5.26,0.53,5.2866340899,1.7565106905,0.5123156181,1.8296986359,0.0,0.0,0.0,1.7565106905,0.5123156181,1.8296986359,4.29,0.29,4.2997906926,0.0,0.0,0.0,4.29,0.29,4.2997906926,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 16:30:00,5.62,0.67,5.6597968161,0.0,0.0,0.0,5.62,0.67,5.6597968161,1.9131992119,0.5580164368,1.9929158457,0.0,0.0,0.0,1.9131992119,0.5580164368,1.9929158457,3.88,0.29,3.8908225351,0.0,0.0,0.0,3.88,0.29,3.8908225351,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 17:00:00,6.02,0.84,6.0783221369,0.0,0.0,0.0,6.02,0.84,6.0783221369,2.0697919578,0.6036893210000001,2.1560332894,0.0,0.0,0.0,2.0697919578,0.6036893210000001,2.1560332894,4.05,0.26,4.0583370979,0.0,0.0,0.0,4.05,0.26,4.0583370979,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 17:30:00,6.34,1.09,6.4330163998,0.0,0.0,0.0,6.34,1.09,6.4330163998,2.1448679633,0.6255864893,2.2342374618,0.0,0.0,0.0,2.1448679633,0.6255864893,2.2342374618,4.82,0.29,4.8287161855,0.0,0.0,0.0,4.82,0.29,4.8287161855,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 18:00:00,6.13,0.93,6.2001451596,0.0,0.0,0.0,6.13,0.93,6.2001451596,2.052221979,0.5985647439,2.1377312281,0.0,0.0,0.0,2.052221979,0.5985647439,2.1377312281,4.82,0.31,4.8299585920000006,0.0,0.0,0.0,4.82,0.31,4.8299585920000006,0.0,0.0,0.0,0.0,0.0,0.0
