Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-01 18:30:00,6.04,1.01,6.1238631598,0.0,0.0,0.0,6.04,1.01,6.1238631598,1.8959834028,0.5529951592,1.9749827113,0.0,0.0,0.0,1.8959834028,0.5529951592,1.9749827113,4.59,0.27,4.5979343188,0.0,0.0,0.0,4.59,0.27,4.5979343188,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 19:00:00,6.2,1.19,6.3131687765,0.0,0.0,0.0,6.2,1.19,6.3131687765,1.7565106905,0.5123156181,1.8296986359,0.0,0.0,0.0,1.7565106905,0.5123156181,1.8296986359,4.49,0.27,4.4981107145,0.0,0.0,0.0,4.49,0.27,4.4981107145,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 19:30:00,6.24,1.23,6.3600707543,0.0,0.0,0.0,6.24,1.23,6.3600707543,1.7184542364,0.501215819,1.7900564963,0.0,0.0,0.0,1.7184542364,0.501215819,1.7900564963,4.26,0.23,4.266204402,0.0,0.0,0.0,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 20:00:00,6.47,1.21,6.5821728935,0.0,0.0,0.0,6.47,1.21,6.5821728935,1.7184542364,0.501215819,1.7900564963,0.0,0.0,0.0,1.7184542364,0.501215819,1.7900564963,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 20:30:00,5.06,1.11,5.180318523,0.0,0.0,0.0,5.06,1.11,5.180318523,1.5550760637,0.45356385190000004,1.6198708997,0.0,0.0,0.0,1.5550760637,0.45356385190000004,1.6198708997,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 21:00:00,5.02,0.68,5.0658464248,0.0,0.0,0.0,5.02,0.68,5.0658464248,1.5578066626,0.4543602766,1.6227152734999999,0.0,0.0,0.0,1.5578066626,0.4543602766,1.6227152734999999,3.64,0.23,3.647259245,0.0,0.0,0.0,3.64,0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 21:30:00,5.32,1.05,5.4226285139,0.0,0.0,0.0,5.32,1.05,5.4226285139,1.5605372615,0.4551567013,1.6255596474,0.0,0.0,0.0,1.5605372615,0.4551567013,1.6255596474,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 22:00:00,5.36,1.15,5.4819795695,0.0,0.0,0.0,5.36,1.15,5.4819795695,1.4229587754000002,0.41502964280000004,1.4822487243,0.0,0.0,0.0,1.4229587754000002,0.41502964280000004,1.4822487243,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 22:30:00,5.21,1.15,5.3354100124,0.0,0.0,0.0,5.21,1.15,5.3354100124,1.3189780288000001,0.3847019251,1.3739354467,0.0,0.0,0.0,1.3189780288000001,0.3847019251,1.3739354467,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 23:00:00,4.79,1.07,4.9080546044,0.0,0.0,0.0,4.79,1.07,4.9080546044,1.1666316617999999,0.340267568,1.2152413144,0.0,0.0,0.0,1.1666316617999999,0.340267568,1.2152413144,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-01 23:30:00,4.32,1.04,4.4434221046,0.0,0.0,0.0,4.32,1.04,4.4434221046,1.0882459151,0.3174050586,1.1335894948,0.0,0.0,0.0,1.0882459151,0.3174050586,1.1335894948,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 00:00:00,4.23,0.81,4.306855001,0.0,0.0,0.0,4.23,0.81,4.306855001,1.0148908752,0.2960098386,1.057177995,0.0,0.0,0.0,1.0148908752,0.2960098386,1.057177995,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 00:30:00,4.13,0.99,4.2469989404,0.0,0.0,0.0,4.13,0.99,4.2469989404,0.9967231310000001,0.29071091320000003,1.0382532615,0.0,0.0,0.0,0.9967231310000001,0.29071091320000003,1.0382532615,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 01:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.9949775564000001,0.2902017873,1.0364349545,0.0,0.0,0.0,0.9949775564000001,0.2902017873,1.0364349545,2.7199999999999998,0.29,2.7354158733,0.0,0.0,0.0,2.7199999999999998,0.29,2.7354158733,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 01:30:00,4.22,0.55,4.2556903083,0.0,0.0,0.0,4.22,0.55,4.2556903083,0.9958503437,0.2904563502,1.037344108,0.0,0.0,0.0,0.9958503437,0.2904563502,1.037344108,2.85,0.25,2.8609439002,0.0,0.0,0.0,2.85,0.25,2.8609439002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 02:00:00,4.47,0.73,4.5292162677,0.0,0.0,0.0,4.47,0.73,4.5292162677,0.9351393302000001,0.27274897130000003,0.9741034689,0.0,0.0,0.0,0.9351393302000001,0.27274897130000003,0.9741034689,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 02:30:00,4.5600000000000005,0.97,4.6620274559,0.0,0.0,0.0,4.5600000000000005,0.97,4.6620274559,0.8727301309000001,0.2545462882,0.9090938863,0.0,0.0,0.0,0.8727301309000001,0.2545462882,0.9090938863,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 03:00:00,4.63,0.97,4.7305179420000005,0.0,0.0,0.0,4.63,0.97,4.7305179420000005,0.8742505667,0.2549897486,0.9106776736000001,0.0,0.0,0.0,0.8742505667,0.2549897486,0.9106776736000001,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 03:30:00,4.55,1.08,4.6764195706,0.0,0.0,0.0,4.55,1.08,4.6764195706,0.8532165417,0.2488548246,0.8887672309,0.0,0.0,0.0,0.8532165417,0.2488548246,0.8887672309,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 04:00:00,4.47,1.12,4.6081775139,0.0,0.0,0.0,4.47,1.12,4.6081775139,0.8119476183000001,0.2368180553,0.8457787691,0.0,0.0,0.0,0.8119476183000001,0.2368180553,0.8457787691,2.68,0.25,2.6916351907,0.0,0.0,0.0,2.68,0.25,2.6916351907,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 04:30:00,4.22,1.12,4.3660966549,0.0,0.0,0.0,4.22,1.12,4.3660966549,0.8147816414,0.23764464540000002,0.8487308765,0.0,0.0,0.0,0.8147816414,0.23764464540000002,0.8487308765,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 05:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.8309261286,0.2423534542,0.8655480506000001,0.0,0.0,0.0,0.8309261286,0.2423534542,0.8655480506000001,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 05:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.8294785221000001,0.24193123560000002,0.8640401271,0.0,0.0,0.0,0.8294785221000001,0.24193123560000002,0.8640401271,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 06:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.9166737841,0.267363187,0.9548685251000001,0.0,0.0,0.0,0.9166737841,0.267363187,0.9548685251000001,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 06:30:00,4.7,0.25,4.7066442398,0.0,0.0,0.0,4.7,0.25,4.7066442398,1.1462702268,0.33432881610000004,1.1940314862,0.0,0.0,0.0,1.1462702268,0.33432881610000004,1.1940314862,3.96,0.37,3.9772477921,0.0,0.0,0.0,3.96,0.37,3.9772477921,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 07:00:00,5.23,0.30000000000000004,5.2385971405,0.0,0.0,0.0,5.23,0.30000000000000004,5.2385971405,1.3985029385,0.40789669040000004,1.4567738943,0.0,0.0,0.0,1.3985029385,0.40789669040000004,1.4567738943,4.33,0.4,4.3484365006,0.0,0.0,0.0,4.33,0.4,4.3484365006,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 07:30:00,5.91,0.53,5.933717216,0.0,0.0,0.0,5.91,0.53,5.933717216,1.6266762174,0.4744472301,1.6944543931,0.0,0.0,0.0,1.6266762174,0.4744472301,1.6944543931,4.61,0.45,4.6319110527,0.0,0.0,0.0,4.61,0.45,4.6319110527,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 08:00:00,6.35,0.76,6.3953186003999996,0.0,0.0,0.0,6.35,0.76,6.3953186003999996,1.6521786009000001,0.4818854253,1.721019376,0.0,0.0,0.0,1.6521786009000001,0.4818854253,1.721019376,4.9,0.54,4.929665303,0.0,0.0,0.0,4.9,0.54,4.929665303,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 08:30:00,7.05,1.18,7.1480696695,0.0,0.0,0.0,7.05,1.18,7.1480696695,1.7313144227000001,0.5049667066,1.8034525236,0.0,0.0,0.0,1.7313144227000001,0.5049667066,1.8034525236,5.18,0.66,5.2218770572,0.0,0.0,0.0,5.18,0.66,5.2218770572,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 09:00:00,7.84,1.48,7.9784710315,0.0,0.0,0.0,7.84,1.48,7.9784710315,1.7252872184,0.503208772,1.7971741858999999,0.0,0.0,0.0,1.7252872184,0.503208772,1.7971741858999999,5.39,0.68,5.4327249148,0.0,0.0,0.0,5.39,0.68,5.4327249148,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 09:30:00,8.32,1.8,8.512484948600001,0.0,0.0,0.0,8.32,1.8,8.512484948600001,1.7952545332,0.5236159055,1.8700568054,0.0,0.0,0.0,1.7952545332,0.5236159055,1.8700568054,5.65,0.75,5.6995613866,0.0,0.0,0.0,5.65,0.75,5.6995613866,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 10:00:00,8.81,2.3,9.1052786888,0.0,0.0,0.0,8.81,2.3,9.1052786888,1.6829095609,0.4908486219,1.7530307926000002,0.0,0.0,0.0,1.6829095609,0.4908486219,1.7530307926000002,5.61192,0.79056,5.6673301651,0.0019200000000000003,0.0005600000000000001,0.002,5.61,0.79,5.6653508276,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 10:30:00,8.52,2.32,8.8302208353,0.0,0.0,0.0,8.52,2.32,8.8302208353,1.6887784695999999,0.49256038700000004,1.7591442391,0.0,0.0,0.0,1.6887784695999999,0.49256038700000004,1.7591442391,5.62344,0.8339200000000001,5.6849362354,0.01344,0.003920000000000001,0.014,5.61,0.8300000000000001,5.671066919,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 11:00:00,8.41,2.34,8.7294730654,0.0,0.0,0.0,8.41,2.34,8.7294730654,1.6264268021000001,0.47437448390000003,1.6941945855,0.0,0.0,0.0,1.6264268021000001,0.47437448390000003,1.6941945855,5.58288,0.83084,5.6443639323,0.00288,0.00084,0.003,5.58,0.8300000000000001,5.6413916723,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 11:30:00,8.47,2.22,8.7561007303,0.0,0.0,0.0,8.47,2.22,8.7561007303,1.6076406742,0.4688951966,1.6746257023000002,0.0,0.0,0.0,1.6076406742,0.4688951966,1.6746257023000002,5.65536,0.8344800000000001,5.7165945807,0.015360000000000002,0.0044800000000000005,0.016,5.64,0.8300000000000001,5.7007455653,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 12:00:00,7.83,1.87,8.0502049663,0.0,0.0,0.0,7.83,1.87,8.0502049663,1.6498487311,0.4812058799,1.7185924282,0.0038400000000000005,0.0011200000000000001,0.004,1.6460087311,0.4800858799,1.7145924282,5.54824,0.8353200000000001,5.6107688065,0.018240000000000003,0.00532,0.019,5.53,0.8300000000000001,5.5919406292,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 12:30:00,8.05,1.42,8.1742828432,0.0,0.0,0.0,8.05,1.42,8.1742828432,1.7456563022,0.5091497548,1.8183919815,0.0,0.0,0.0,1.7456563022,0.5091497548,1.8183919815,5.77672,0.8019600000000001,5.8321208664,0.00672,0.0019600000000000004,0.007,5.77,0.8,5.8251952757000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 13:00:00,7.83,1.19,7.9199116157,0.0,0.0,0.0,7.83,1.19,7.9199116157,1.6809408427,0.4902744124,1.7509800443999999,0.0,0.0,0.0,1.6809408427,0.4902744124,1.7509800443999999,5.58592,0.78756,5.6411659256,0.025920000000000002,0.007560000000000001,0.027,5.5600000000000005,0.78,5.6144456538,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 13:30:00,7.72,1.28,7.8253945587,0.0,0.0,0.0,7.72,1.28,7.8253945587,1.7034302901,0.4968338346,1.7744065521999999,0.0019200000000000003,0.0005600000000000001,0.002,1.7015102900999999,0.4962738346,1.7724065522,5.62576,0.7016800000000001,5.6693500862,0.00576,0.00168,0.006,5.62,0.7000000000000001,5.6634265246,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 14:00:00,7.97,1.8399999999999999,8.1796393564,0.0,0.0,0.0,7.97,1.8399999999999999,8.1796393564,1.5788904044,0.4605097013,1.6446775046000002,0.0,0.0,0.0,1.5788904044,0.4605097013,1.6446775046000002,5.43672,0.73196,5.4857715774999996,0.00672,0.0019600000000000004,0.007,5.43,0.73,5.4788502443,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 14:30:00,8.15,2.02,8.3966005026,0.0,0.0,0.0,8.15,2.02,8.3966005026,1.5544144480000002,0.45337088070000003,1.6191817167,0.0,0.0,0.0,1.5544144480000002,0.45337088070000003,1.6191817167,5.48,0.78,5.5352326058,0.0,0.0,0.0,5.48,0.78,5.5352326058,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 15:00:00,8.45,2.08,8.702235345,0.0,0.0,0.0,8.45,2.08,8.702235345,1.6264268021000001,0.47437448390000003,1.6941945855,0.0,0.0,0.0,1.6264268021000001,0.47437448390000003,1.6941945855,5.44,0.74,5.4901001812,0.0,0.0,0.0,5.44,0.74,5.4901001812,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 15:30:00,8.39,2.02,8.6297450716,0.0,0.0,0.0,8.39,2.02,8.6297450716,1.5943594749,0.46502151350000004,1.6607911197,0.0,0.0,0.0,1.5943594749,0.46502151350000004,1.6607911197,5.54,0.65,5.5780014342,0.0,0.0,0.0,5.54,0.65,5.5780014342,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 16:00:00,8.25,1.94,8.4750280236,0.0,0.0,0.0,8.25,1.94,8.4750280236,1.7079920953,0.4981643611,1.7791584326,0.0,0.0,0.0,1.7079920953,0.4981643611,1.7791584326,5.47,0.61,5.5039077027,0.0,0.0,0.0,5.47,0.61,5.5039077027,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 16:30:00,7.77,1.65,7.943261295,0.0,0.0,0.0,7.77,1.65,7.943261295,1.960224807,0.5717322354000001,2.0419008406,0.0,0.0,0.0,1.960224807,0.5717322354000001,2.0419008406,5.37,0.63,5.4068290152,0.0,0.0,0.0,5.37,0.63,5.4068290152,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 17:00:00,7.69,1.05,7.7613529748,0.0,0.0,0.0,7.69,1.05,7.7613529748,2.0896114965,0.6094700198,2.1766786422,0.0,0.0,0.0,2.0896114965,0.6094700198,2.1766786422,5.74,0.59,5.7702426292,0.0,0.0,0.0,5.74,0.59,5.7702426292,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 17:30:00,7.9,0.68,7.9292118146,0.0,0.0,0.0,7.9,0.68,7.9292118146,2.186457801,0.6377168586,2.2775602094,0.0,0.0,0.0,2.186457801,0.6377168586,2.2775602094,5.79,0.52,5.8133037079,0.0,0.0,0.0,5.79,0.52,5.8133037079,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 18:00:00,7.14,0.52,7.1589105316,0.0,0.0,0.0,7.14,0.52,7.1589105316,2.1807836026,0.6360618841,2.271649586,0.0,0.0,0.0,2.1807836026,0.6360618841,2.271649586,5.75,0.55,5.7762444547000005,0.0,0.0,0.0,5.75,0.55,5.7762444547000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 18:30:00,7.3,0.79,7.3426221474,0.0,0.0,0.0,7.3,0.79,7.3426221474,2.1069540085,0.6145282525,2.1947437589,0.0,0.0,0.0,2.1069540085,0.6145282525,2.1947437589,5.72,0.55,5.7463814701,0.0,0.0,0.0,5.72,0.55,5.7463814701,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 19:00:00,7.33,1.16,7.4212195763,0.0,0.0,0.0,7.33,1.16,7.4212195763,1.938836446,0.5654939634,2.0196212979,0.0,0.0,0.0,1.938836446,0.5654939634,2.0196212979,5.41,0.4,5.4247672761,0.0,0.0,0.0,5.41,0.4,5.4247672761,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 19:30:00,7.33,1.22,7.4308344081,0.0,0.0,0.0,7.33,1.22,7.4308344081,1.8219290024,0.531395959,1.8978427109,0.0,0.0,0.0,1.8219290024,0.531395959,1.8978427109,5.2,0.4,5.2153619242,0.0,0.0,0.0,5.2,0.4,5.2153619242,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 20:00:00,6.9,1.17,6.9984926949,0.0,0.0,0.0,6.9,1.17,6.9984926949,1.7698936512999999,0.5162189816,1.8436392201,0.0,0.0,0.0,1.7698936512999999,0.5162189816,1.8436392201,4.8,0.4,4.8166378315,0.0,0.0,0.0,4.8,0.4,4.8166378315,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 20:30:00,6.55,0.89,6.6101891047,0.0,0.0,0.0,6.55,0.89,6.6101891047,1.7714353704999999,0.5166686497,1.8452451776,0.0,0.0,0.0,1.7714353704999999,0.5166686497,1.8452451776,4.54,0.4,4.5575870809,0.0,0.0,0.0,4.54,0.4,4.5575870809,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 21:00:00,5.57,0.25,5.5756075902,0.0,0.0,0.0,5.57,0.25,5.5756075902,1.6292578322,0.4752002011,1.6971435752000001,0.0,0.0,0.0,1.6292578322,0.4752002011,1.6971435752000001,4.45,0.32,4.4614907822,0.0,0.0,0.0,4.45,0.32,4.4614907822,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 21:30:00,5.46,0.26,5.4661869708,0.0,0.0,0.0,5.46,0.26,5.4661869708,1.5883612028,0.4632720175,1.6545429195999999,0.0,0.0,0.0,1.5883612028,0.4632720175,1.6545429195999999,4.21,0.24,4.2168353062,0.0,0.0,0.0,4.21,0.24,4.2168353062,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 22:00:00,5.37,0.48,5.3914098342,0.0,0.0,0.0,5.37,0.48,5.3914098342,1.5023440124,0.4381836703,1.5649416796,0.0,0.0,0.0,1.5023440124,0.4381836703,1.5649416796,3.8,0.29,3.8110497242,0.0,0.0,0.0,3.8,0.29,3.8110497242,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 22:30:00,5.47,0.62,5.5050249772,0.0,0.0,0.0,5.47,0.62,5.5050249772,1.3125311417,0.382821583,1.3672199393,0.0,0.0,0.0,1.3125311417,0.382821583,1.3672199393,3.65,0.24,3.6578819008,0.0,0.0,0.0,3.65,0.24,3.6578819008,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 23:00:00,5.4,0.99,5.49,0.0,0.0,0.0,5.4,0.99,5.49,1.224876623,0.3572556817,1.2759131489,0.0,0.0,0.0,1.224876623,0.3572556817,1.2759131489,3.5,0.28,3.5111821371,0.0,0.0,0.0,3.5,0.28,3.5111821371,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-02 23:30:00,5.17,0.9,5.2477518996,0.0,0.0,0.0,5.17,0.9,5.2477518996,1.1053568034,0.3223957343,1.1514133369,0.0,0.0,0.0,1.1053568034,0.3223957343,1.1514133369,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 00:00:00,4.84,0.87,4.9175705384,0.0,0.0,0.0,4.84,0.87,4.9175705384,1.0850164855,0.3164631416,1.1302255058,0.0,0.0,0.0,1.0850164855,0.3164631416,1.1302255058,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 00:30:00,5.32,1.02,5.4168994822,0.0,0.0,0.0,5.32,1.02,5.4168994822,1.0330782401,0.3013144867,1.0761231667,0.0,0.0,0.0,1.0330782401,0.3013144867,1.0761231667,3.13,0.25,3.1399681527,0.0,0.0,0.0,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 01:00:00,5.29,0.98,5.3800092937,0.0,0.0,0.0,5.29,0.98,5.3800092937,1.0829213969,0.3158520741,1.1280431218,0.0,0.0,0.0,1.0829213969,0.3158520741,1.1280431218,3.18,0.25,3.1898119067,0.0,0.0,0.0,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 01:30:00,5.03,1.08,5.1446379853,0.0,0.0,0.0,5.03,1.08,5.1446379853,1.0425884461,0.3040882968,1.0860296313,0.0,0.0,0.0,1.0425884461,0.3040882968,1.0860296313,3.13,0.25,3.1399681527,0.0,0.0,0.0,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 02:00:00,4.42,0.99,4.5295143228,0.0,0.0,0.0,4.42,0.99,4.5295143228,1.003559106,0.2927047393,1.0453740688,0.0,0.0,0.0,1.003559106,0.2927047393,1.0453740688,3.07,0.25,3.0801623334,0.0,0.0,0.0,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 02:30:00,4.36,0.43,4.3811528163,0.0,0.0,0.0,4.36,0.43,4.3811528163,0.972202945,0.2835591923,1.012711401,0.0,0.0,0.0,0.972202945,0.2835591923,1.012711401,3.05,0.25,3.0602287496,0.0,0.0,0.0,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 03:00:00,4.64,0.55,4.6724832798,0.0,0.0,0.0,4.64,0.55,4.6724832798,0.9247882620000001,0.2697299097,0.9633211062,0.0,0.0,0.0,0.9247882620000001,0.2697299097,0.9633211062,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 03:30:00,5.07,1.11,5.1900867045,0.0,0.0,0.0,5.07,1.11,5.1900867045,0.9026509899,0.2632732054,0.9402614478,0.0,0.0,0.0,0.9026509899,0.2632732054,0.9402614478,2.86,0.22,2.8684490583,0.0,0.0,0.0,2.86,0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 04:00:00,5.01,0.92,5.0937707055,0.0,0.0,0.0,5.01,0.92,5.0937707055,0.855266403,0.24945270090000002,0.8909025031000001,0.0,0.0,0.0,0.855266403,0.24945270090000002,0.8909025031000001,2.76,0.25,2.7712993342,0.0,0.0,0.0,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 04:30:00,4.86,1.12,4.9873840839,0.0,0.0,0.0,4.86,1.12,4.9873840839,0.8537672507,0.2490154481,0.8893408861000001,0.0,0.0,0.0,0.8537672507,0.2490154481,0.8893408861000001,2.8,0.27,2.8129877355,0.0,0.0,0.0,2.8,0.27,2.8129877355,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 05:00:00,4.26,0.74,4.3237946297,0.0,0.0,0.0,4.26,0.74,4.3237946297,0.8545168268000001,0.2492340745,0.8901216946,0.0,0.0,0.0,0.8545168268000001,0.2492340745,0.8901216946,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 05:30:00,4.08,0.43,4.1025967387,0.0,0.0,0.0,4.08,0.43,4.1025967387,0.9679690369,0.2823243024,1.0083010801,0.0,0.0,0.0,0.9679690369,0.2823243024,1.0083010801,3.54,0.24,3.5481262661,0.0,0.0,0.0,3.54,0.24,3.5481262661,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 06:00:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.0409283377,0.30360409850000003,1.0843003518,0.0,0.0,0.0,1.0409283377,0.30360409850000003,1.0843003518,3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 06:30:00,5.36,0.72,5.40814201,0.0,0.0,0.0,5.36,0.72,5.40814201,1.2287021551,0.3583714619,1.2798980782,0.0,0.0,0.0,1.2287021551,0.3583714619,1.2798980782,4.13,0.41000000000000003,4.1503011939,0.0,0.0,0.0,4.13,0.41000000000000003,4.1503011939,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 07:00:00,6.24,1.03,6.3244367338,0.0,0.0,0.0,6.24,1.03,6.3244367338,1.4467510012,0.421969042,1.5070322929,0.0,0.0,0.0,1.4467510012,0.421969042,1.5070322929,4.7,0.47000000000000003,4.7234415419,0.0,0.0,0.0,4.7,0.47000000000000003,4.7234415419,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 07:30:00,6.8,0.76,6.8423387814000005,0.0,0.0,0.0,6.8,0.76,6.8423387814000005,1.737666532,0.5068194052,1.8100693041,0.0,0.0,0.0,1.737666532,0.5068194052,1.8100693041,5.05,0.53,5.0777357158,0.0,0.0,0.0,5.05,0.53,5.0777357158,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 08:00:00,7.35,0.8300000000000001,7.3967154873,0.0,0.0,0.0,7.35,0.8300000000000001,7.3967154873,1.852369643,0.5402744792,1.9295517114,0.0,0.0,0.0,1.852369643,0.5402744792,1.9295517114,5.27,0.5700000000000001,5.300735798,0.0,0.0,0.0,5.27,0.5700000000000001,5.300735798,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 08:30:00,7.82,1.22,7.9145941147,0.0,0.0,0.0,7.82,1.22,7.9145941147,1.8539888472000001,0.5407467471,1.9312383825000001,0.0,0.0,0.0,1.8539888472000001,0.5407467471,1.9312383825000001,5.18,0.66,5.2218770572,0.0,0.0,0.0,5.18,0.66,5.2218770572,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 09:00:00,8.62,1.9300000000000002,8.8334194964,0.0,0.0,0.0,8.62,1.9300000000000002,8.8334194964,1.7946309948999999,0.5234340402000001,1.8694072864,0.0,0.0,0.0,1.7946309948999999,0.5234340402000001,1.8694072864,5.22096,0.72028,5.2704104774000005,0.0009600000000000001,0.00028000000000000003,0.001,5.22,0.72,5.2694212206,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 09:30:00,8.64,2.0,8.8684609713,0.0,0.0,0.0,8.64,2.0,8.8684609713,1.8711497849,0.5457520206,1.9491143593,0.0,0.0,0.0,1.8711497849,0.5457520206,1.9491143593,5.51,0.72,5.5568426287,0.0,0.0,0.0,5.51,0.72,5.5568426287,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 10:00:00,8.71,2.26,8.9984276404,0.0,0.0,0.0,8.71,2.26,8.9984276404,1.769378193,0.5160686396,1.8431022843,0.0,0.0,0.0,1.769378193,0.5160686396,1.8431022843,5.6519200000000005,0.7205600000000001,5.6976667505,0.0019200000000000003,0.0005600000000000001,0.002,5.65,0.72,5.695691354,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 10:30:00,8.0,1.81,8.2022009241,0.0,0.0,0.0,8.0,1.81,8.2022009241,1.7113889655999999,0.49915511500000004,1.7826968392,0.0,0.0,0.0,1.7113889655999999,0.49915511500000004,1.7826968392,5.72344,0.72392,5.7690402668,0.01344,0.003920000000000001,0.014,5.71,0.72,5.7552150264,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 11:00:00,7.59,1.4,7.7180373153,0.0,0.0,0.0,7.59,1.4,7.7180373153,1.6433606074,0.47931351050000004,1.711833966,0.0038400000000000005,0.0011200000000000001,0.004,1.6395206074000002,0.47819351050000003,1.707833966,5.52456,0.69008,5.5674925775,0.03456,0.01008,0.036000000000000004,5.49,0.68,5.531952639,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 11:30:00,7.67,1.25,7.771190385,0.0,0.0,0.0,7.67,1.25,7.771190385,1.7100662331,0.498769318,1.7813189928000002,0.0,0.0,0.0,1.7100662331,0.498769318,1.7813189928000002,5.62536,0.6844800000000001,5.6668499186,0.015360000000000002,0.0044800000000000005,0.016,5.61,0.68,5.6510618471,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 12:00:00,8.25,1.83,8.4505266108,0.0,0.0,0.0,8.25,1.83,8.4505266108,1.8036606625,0.5260676932,1.8788131901,0.0038400000000000005,0.0011200000000000001,0.004,1.7998206625000002,0.5249476932,1.8748131901,5.80384,0.8711200000000001,5.8688507222,0.0038400000000000005,0.0011200000000000001,0.004,5.8,0.87,5.8648870407,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 12:30:00,8.42,2.03,8.6612527962,0.0,0.0,0.0,8.42,2.03,8.6612527962,1.8608509276,0.5427481872000001,1.938386383,0.0,0.0,0.0,1.8608509276,0.5427481872000001,1.938386383,5.83728,0.9150400000000001,5.9085646311,0.01728,0.00504,0.018000000000000002,5.82,0.91,5.8907130298,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 13:00:00,8.66,2.09,8.9086306467,0.0,0.0,0.0,8.66,2.09,8.9086306467,1.8640956546,0.5436945659,1.9417663069,0.0,0.0,0.0,1.8640956546,0.5436945659,1.9417663069,5.81112,0.8261600000000001,5.869553305,0.021120000000000003,0.0061600000000000005,0.022,5.79,0.8200000000000001,5.8477773555,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 13:30:00,8.84,2.02,9.0678553142,0.0,0.0,0.0,8.84,2.02,9.0678553142,1.8692603816000002,0.5452009446,1.9471462309,0.0019200000000000003,0.0005600000000000001,0.002,1.8673403816,0.5446409446,1.9451462309,5.79576,0.7016800000000001,5.8380809176,0.00576,0.00168,0.006,5.79,0.7000000000000001,5.8321608345,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 14:00:00,8.6,1.94,8.8160989105,0.0,0.0,0.0,8.6,1.94,8.8160989105,1.8305945219000002,0.5339234022,1.9068692937,0.0,0.0,0.0,1.8305945219000002,0.5339234022,1.9068692937,5.76096,0.70028,5.8033655925000005,0.0009600000000000001,0.00028000000000000003,0.001,5.76,0.7000000000000001,5.8023788225,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 14:30:00,7.94,1.54,8.0879663699,0.0,0.0,0.0,7.94,1.54,8.0879663699,1.6593933547000002,0.48398972840000004,1.7285347444,0.0,0.0,0.0,1.6593933547000002,0.48398972840000004,1.7285347444,5.61384,0.78112,5.6679227235,0.0038400000000000005,0.0011200000000000001,0.004,5.61,0.78,5.6639650423,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 15:00:00,7.32,1.01,7.3893504451,0.0,0.0,0.0,7.32,1.01,7.3893504451,1.6394846915999999,0.47818303500000003,1.7077965537000002,0.0,0.0,0.0,1.6394846915999999,0.47818303500000003,1.7077965537000002,5.49,0.74,5.5396480033,0.0,0.0,0.0,5.49,0.74,5.5396480033,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 15:30:00,7.5600000000000005,1.01,7.6271685441,0.0,0.0,0.0,7.5600000000000005,1.01,7.6271685441,1.6936936141,0.4939939708,1.7642641813000002,0.0,0.0,0.0,1.6936936141,0.4939939708,1.7642641813000002,5.57,0.68,5.6113545602,0.0,0.0,0.0,5.57,0.68,5.6113545602,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 16:00:00,7.95,1.26,8.0492297768,0.0,0.0,0.0,7.95,1.26,8.0492297768,1.743939826,0.5086491159000001,1.8166039854,0.0,0.0,0.0,1.743939826,0.5086491159000001,1.8166039854,5.59,0.6000000000000001,5.6221081455,0.0,0.0,0.0,5.59,0.6000000000000001,5.6221081455,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 16:30:00,8.66,1.6400000000000001,8.8139208074,0.0,0.0,0.0,8.66,1.6400000000000001,8.8139208074,1.9531713419,0.5696749747000001,2.0345534811,0.0,0.0,0.0,1.9531713419,0.5696749747000001,2.0345534811,5.17,0.6000000000000001,5.2046997992,0.0,0.0,0.0,5.17,0.6000000000000001,5.2046997992,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 17:00:00,8.82,1.72,8.9861448909,0.0,0.0,0.0,8.82,1.72,8.9861448909,2.1861516853,0.6376275749,2.2772413389,0.0,0.0,0.0,2.1861516853,0.6376275749,2.2772413389,5.22888,0.59384,5.2624929454,0.21888000000000002,0.06384000000000001,0.228,5.01,0.53,5.0379559347,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 17:30:00,8.46,1.63,8.6155963229,0.0,0.0,0.0,8.46,1.63,8.6155963229,2.3143070945,0.6750062359,2.4107365568,0.0,0.0,0.0,2.3143070945,0.6750062359,2.4107365568,5.20976,0.65368,5.2506091837,3.02976,0.88368,3.156,2.18,-0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 18:00:00,7.69,0.88,7.7401873362,0.0,0.0,0.0,7.69,0.88,7.7401873362,2.2257822826,0.6491864991,2.318523211,0.0,0.0,0.0,2.2257822826,0.6491864991,2.318523211,5.09736,0.63548,5.1368194245,2.96736,0.86548,3.091,2.13,-0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 18:30:00,7.55,0.93,7.607062508,0.0,0.0,0.0,7.55,0.93,7.607062508,2.1380080445,0.6235856796,2.227091713,0.0,0.0,0.0,2.1380080445,0.6235856796,2.227091713,4.99184,0.24012000000000003,4.9976118497,0.17184000000000002,0.050120000000000005,0.179,4.82,0.19,4.8237433597,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 19:00:00,7.49,1.01,7.5577906825,0.0,0.0,0.0,7.49,1.01,7.5577906825,2.0615965031,0.6012989801,2.1474963574,0.0,0.0,0.0,2.0615965031,0.6012989801,2.1474963574,5.4,0.38,5.4133538587,0.0,0.0,0.0,5.4,0.38,5.4133538587,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 19:30:00,7.23,1.25,7.3372610694,0.0,0.0,0.0,7.23,1.25,7.3372610694,1.8902697968000002,0.5513286907,1.9690310383,0.0,0.0,0.0,1.8902697968000002,0.5513286907,1.9690310383,5.22,0.38,5.2338131415,0.0,0.0,0.0,5.22,0.38,5.2338131415,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 20:00:00,6.5,0.36,6.5099615974,0.0,0.0,0.0,6.5,0.36,6.5099615974,1.8377304604,0.5360047176,1.9143025629000001,0.0,0.0,0.0,1.8377304604,0.5360047176,1.9143025629000001,4.92,0.38,4.9346529767,0.0,0.0,0.0,4.92,0.38,4.9346529767,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 20:30:00,6.53,0.62,6.5593673475,0.0,0.0,0.0,6.53,0.62,6.5593673475,1.7712561240000002,0.5166163695,1.8450584625,0.0,0.0,0.0,1.7712561240000002,0.5166163695,1.8450584625,4.57,0.49,4.5961940777,0.0,0.0,0.0,4.57,0.49,4.5961940777,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 21:00:00,6.58,1.05,6.6632499578,0.0,0.0,0.0,6.58,1.05,6.6632499578,1.7148159321,0.5001546469,1.7862665959,0.0,0.0,0.0,1.7148159321,0.5001546469,1.7862665959,4.24,0.45,4.2638128477,0.0,0.0,0.0,4.24,0.45,4.2638128477,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 21:30:00,6.83,1.26,6.9452501755,0.0,0.0,0.0,6.83,1.26,6.9452501755,1.6804616327000002,0.49013464290000003,1.7504808673999999,0.0,0.0,0.0,1.6804616327000002,0.49013464290000003,1.7504808673999999,4.17,0.31,4.1815069054,0.0,0.0,0.0,4.17,0.31,4.1815069054,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 22:00:00,6.06,1.01,6.1435901556,0.0,0.0,0.0,6.06,1.01,6.1435901556,1.5560582612,0.45385032620000004,1.6208940220999999,0.0,0.0,0.0,1.5560582612,0.45385032620000004,1.6208940220999999,4.11,0.29,4.1202184408,0.0,0.0,0.0,4.11,0.29,4.1202184408,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 22:30:00,5.8100000000000005,1.05,5.9041172075,0.0,0.0,0.0,5.8100000000000005,1.05,5.9041172075,1.4278261984,0.4164493079,1.4873189567,0.0,0.0,0.0,1.4278261984,0.4164493079,1.4873189567,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 23:00:00,5.16,1.05,5.2657478101,0.0,0.0,0.0,5.16,1.05,5.2657478101,1.2790665899,0.3730610887,1.3323610312,0.0,0.0,0.0,1.2790665899,0.3730610887,1.3323610312,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-03 23:30:00,5.12,1.11,5.2389407326,0.0,0.0,0.0,5.12,1.11,5.2389407326,1.1855400032,0.3457825009,1.2349375034,0.0,0.0,0.0,1.1855400032,0.3457825009,1.2349375034,3.59,0.23,3.5973601432,0.0,0.0,0.0,3.59,0.23,3.5973601432,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 00:00:00,4.27,0.6900000000000001,4.3253901558,0.0,0.0,0.0,4.27,0.6900000000000001,4.3253901558,1.1547190875,0.3367930672,1.2028323828,0.0,0.0,0.0,1.1547190875,0.3367930672,1.2028323828,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 00:30:00,4.37,0.27,4.3783330161,0.0,0.0,0.0,4.37,0.27,4.3783330161,1.1292807205,0.32937354350000003,1.1763340839,0.0,0.0,0.0,1.1292807205,0.32937354350000003,1.1763340839,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 01:00:00,5.02,0.66,5.0632005688,0.0,0.0,0.0,5.02,0.66,5.0632005688,1.1810806237,0.34448184860000003,1.2302923163,0.0,0.0,0.0,1.1810806237,0.34448184860000003,1.2302923163,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 01:30:00,5.07,0.87,5.1441034204000005,0.0,0.0,0.0,5.07,0.87,5.1441034204000005,1.1073178729,0.32296771290000004,1.1534561176,0.0,0.0,0.0,1.1073178729,0.32296771290000004,1.1534561176,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 02:00:00,4.99,0.85,5.0618771222,0.0,0.0,0.0,4.99,0.85,5.0618771222,1.0358846612,0.3021330262,1.0790465221,0.0,0.0,0.0,1.0358846612,0.3021330262,1.0790465221,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 02:30:00,5.19,1.06,5.2971407382,0.0,0.0,0.0,5.19,1.06,5.2971407382,1.0061954259,0.2934736659,1.0481202353,0.0,0.0,0.0,1.0061954259,0.2934736659,1.0481202353,3.18,0.26,3.1906112267,0.0,0.0,0.0,3.18,0.26,3.1906112267,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 03:00:00,5.09,1.11,5.2096257063,0.0,0.0,0.0,5.09,1.11,5.2096257063,0.9696579111,0.2828168907,1.0100603241,0.0,0.0,0.0,0.9696579111,0.2828168907,1.0100603241,3.01,0.26,3.0212083675,0.0,0.0,0.0,3.01,0.26,3.0212083675,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 03:30:00,5.04,1.13,5.1651234254,0.0,0.0,0.0,5.04,1.13,5.1651234254,0.9384889779000001,0.2737259519,0.9775926853,0.0,0.0,0.0,0.9384889779000001,0.2737259519,0.9775926853,2.778,0.34400000000000003,2.7992177479,0.28800000000000003,0.084,0.30000000000000004,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 04:00:00,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,4.78,0.89,4.8621497303000005,0.8999594661,0.2624881776,0.9374577772,0.0,0.0,0.0,0.8999594661,0.2624881776,0.9374577772,2.7520800000000003,0.23644,2.7622179856,0.022080000000000002,0.00644,0.023,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 04:30:00,4.41,0.92,4.504941731,0.0,0.0,0.0,4.41,0.92,4.504941731,0.9286596865000001,0.2708590752,0.9673538401,0.0,0.0,0.0,0.9286596865000001,0.2708590752,0.9673538401,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 05:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.9460302994,0.27592550400000004,0.9854482285,0.0,0.0,0.0,0.9460302994,0.27592550400000004,0.9854482285,3.18,0.29,3.1931958913,0.0,0.0,0.0,3.18,0.29,3.1931958913,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 05:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.0304675268,0.3005530287,1.0734036738,0.0,0.0,0.0,1.0304675268,0.3005530287,1.0734036738,3.24,0.25,3.2496307483,0.0,0.0,0.0,3.24,0.25,3.2496307483,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 06:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.1313942659,0.3299899942,1.1785356937,0.0,0.0,0.0,1.1313942659,0.3299899942,1.1785356937,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 06:30:00,5.26,0.24,5.2654724384,0.0,0.0,0.0,5.26,0.24,5.2654724384,1.4036388987000001,0.4093946788,1.4621238528,0.0,0.0,0.0,1.4036388987000001,0.4093946788,1.4621238528,4.16,0.33,4.1730684154,0.0,0.0,0.0,4.16,0.33,4.1730684154,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 07:00:00,5.96,0.32,5.9685844218,0.0,0.0,0.0,5.96,0.32,5.9685844218,1.6077833397,0.46893680740000004,1.6747743122,0.0,0.0,0.0,1.6077833397,0.46893680740000004,1.6747743122,4.59,0.37,4.6048887066,0.0,0.0,0.0,4.59,0.37,4.6048887066,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 07:30:00,6.79,0.53,6.8106534195,0.0,0.0,0.0,6.79,0.53,6.8106534195,1.8666739439,0.544446567,1.9444520249,0.0,0.0,0.0,1.8666739439,0.544446567,1.9444520249,5.08,0.46,5.1007842534,0.0,0.0,0.0,5.08,0.46,5.1007842534,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 08:00:00,7.64,1.16,7.7275610641,0.0,0.0,0.0,7.64,1.16,7.7275610641,2.0106166775,0.5864298643,2.0943923724,0.0,0.0,0.0,2.0106166775,0.5864298643,2.0943923724,5.51,0.5700000000000001,5.5394043001,0.0,0.0,0.0,5.51,0.5700000000000001,5.5394043001,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 08:30:00,8.7,2.04,8.935972247,0.0,0.0,0.0,8.7,2.04,8.935972247,2.0508076279,0.5981522248000001,2.1362579457,0.0,0.0,0.0,2.0508076279,0.5981522248000001,2.1362579457,5.44544,0.7149200000000001,5.4921696441,0.08544,0.02492,0.089,5.36,0.6900000000000001,5.4042298249,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 09:00:00,8.97,2.25,9.247886245,0.0,0.0,0.0,8.97,2.25,9.247886245,1.9357734596,0.5646005924,2.0164306871,0.0,0.0,0.0,1.9357734596,0.5646005924,2.0164306871,5.58176,0.8046800000000001,5.6394640348,0.22176,0.06468,0.231,5.36,0.74,5.4108409698,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 09:30:00,9.07,2.25,9.3449130547,0.0,0.0,0.0,9.07,2.25,9.3449130547,1.9968569333000001,0.5824166056,2.0800593056,0.0,0.0,0.0,1.9968569333000001,0.5824166056,2.0800593056,5.6084,0.7812,5.6625457173000004,0.038400000000000004,0.0112,0.04,5.57,0.77,5.6229707451,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 10:00:00,8.67,1.73,8.8409162421,0.0,0.0,0.0,8.67,1.73,8.8409162421,1.8731389552,0.5463321953,1.9511864116000002,0.0,0.0,0.0,1.8731389552,0.5463321953,1.9511864116000002,5.5748,0.7714000000000001,5.6279172879,0.0048000000000000004,0.0014,0.005,5.57,0.77,5.6229707451,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 10:30:00,8.52,1.52,8.6545248281,0.0,0.0,0.0,8.52,1.52,8.6545248281,1.8368764623,0.5357556348,1.9134129816,0.0,0.0,0.0,1.8368764623,0.5357556348,1.9134129816,5.88016,0.77588,5.9311273296,0.02016,0.005880000000000001,0.021,5.86,0.77,5.9103722387,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 11:00:00,8.12,1.16,8.2024386618,0.0,0.0,0.0,8.12,1.16,8.2024386618,1.7481286731,0.5098708630000001,1.8209673678,0.0,0.0,0.0,1.7481286731,0.5098708630000001,1.8209673678,5.79688,0.82784,5.8556926832,0.02688,0.007840000000000001,0.028,5.77,0.8200000000000001,5.8279756348,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 11:30:00,7.98,1.45,8.1106658173,0.0,0.0,0.0,7.98,1.45,8.1106658173,1.7481286731,0.5098708630000001,1.8209673678,0.0,0.0,0.0,1.7481286731,0.5098708630000001,1.8209673678,5.75688,0.83784,5.81752896,0.02688,0.007840000000000001,0.028,5.73,0.8300000000000001,5.7898013783,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 12:00:00,8.6,2.05,8.8409558307,0.0,0.0,0.0,8.6,2.05,8.8409558307,1.7220684307,0.5022699589,1.7938212819000001,0.0,0.0,0.0,1.7220684307,0.5022699589,1.7938212819000001,5.72264,0.9195200000000001,5.7960439612,0.03264,0.00952,0.034,5.69,0.91,5.7623085651,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 12:30:00,8.26,1.96,8.489358044,0.0,0.0,0.0,8.26,1.96,8.489358044,1.6926251188,0.49368232630000003,1.7631511655,0.0,0.0,0.0,1.6926251188,0.49368232630000003,1.7631511655,5.57688,0.68784,5.6191382257,0.02688,0.007840000000000001,0.028,5.55,0.68,5.5915024814,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 13:00:00,8.37,1.92,8.5873919207,0.0,0.0,0.0,8.37,1.92,8.5873919207,1.6148092029,0.4709860175,1.6820929197,0.0,0.0,0.0,1.6148092029,0.4709860175,1.6820929197,5.54168,0.6692400000000001,5.581944052,0.03168,0.00924,0.033,5.51,0.66,5.5493873536,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 13:30:00,7.91,1.85,8.123459854,0.0,0.0,0.0,7.91,1.85,8.123459854,1.6232933143000001,0.47346055000000004,1.6909305358000002,0.0,0.0,0.0,1.6232933143000001,0.47346055000000004,1.6909305358000002,5.08072,0.69896,5.1285729789,0.030720000000000004,0.008960000000000001,0.032,5.05,0.6900000000000001,5.096920639,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 14:00:00,7.65,1.49,7.7937539094,0.0,0.0,0.0,7.65,1.49,7.7937539094,1.6892829536,0.4927075281,1.7596697433,0.0,0.0,0.0,1.6892829536,0.4927075281,1.7596697433,4.91616,0.7238800000000001,4.9691680793,0.11616000000000001,0.03388,0.121,4.8,0.6900000000000001,4.8493401613,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 14:30:00,7.55,1.6600000000000001,7.7303363446,0.0,0.0,0.0,7.55,1.6600000000000001,7.7303363446,1.5852611367,0.4623678315,1.651313684,0.0,0.0,0.0,1.5852611367,0.4623678315,1.651313684,5.11,0.6900000000000001,5.1563746955,0.0,0.0,0.0,5.11,0.6900000000000001,5.1563746955,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 15:00:00,7.38,1.27,7.488477816,0.0,0.0,0.0,7.38,1.27,7.488477816,1.5282175260000002,0.44573011170000004,1.5918932562,0.0,0.0,0.0,1.5282175260000002,0.44573011170000004,1.5918932562,5.5600000000000005,0.72,5.6064248858,0.0,0.0,0.0,5.5600000000000005,0.72,5.6064248858,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 15:30:00,8.12,2.17,8.4049568708,0.0,0.0,0.0,8.12,2.17,8.4049568708,1.5768285711,0.4599083332,1.6425297616,0.0,0.0,0.0,1.5768285711,0.4599083332,1.6425297616,5.53,0.68,5.5716514607,0.0,0.0,0.0,5.53,0.68,5.5716514607,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 16:00:00,8.18,2.11,8.447751180000001,0.0,0.0,0.0,8.18,2.11,8.447751180000001,1.7199563817999999,0.5016539447,1.7916212310000001,0.0,0.0,0.0,1.7199563817999999,0.5016539447,1.7916212310000001,5.7,0.62,5.7336201479,0.0,0.0,0.0,5.7,0.62,5.7336201479,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 16:30:00,8.1,1.85,8.3085799027,0.0,0.0,0.0,8.1,1.85,8.3085799027,1.9046803486,0.5555317683000001,1.9840420297999999,0.0,0.0,0.0,1.9046803486,0.5555317683000001,1.9840420297999999,5.73,0.5,5.7517736395,0.0,0.0,0.0,5.73,0.5,5.7517736395,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 17:00:00,7.71,0.72,7.7435456995,0.0,0.0,0.0,7.71,0.72,7.7435456995,2.1382554645,0.6236578438,2.2273494421,0.0,0.0,0.0,2.1382554645,0.6236578438,2.2273494421,5.94,0.48,5.959362382,0.0,0.0,0.0,5.94,0.48,5.959362382,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 17:30:00,7.54,0.6000000000000001,7.5638350061,0.0,0.0,0.0,7.54,0.6000000000000001,7.5638350061,2.1875269614,0.6380286971,2.2786739181,0.0,0.0,0.0,2.1875269614,0.6380286971,2.2786739181,5.3814400000000004,0.29792,5.3896802131,0.06144000000000001,0.017920000000000002,0.064,5.32,0.28,5.3273633253,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 18:00:00,6.93,0.52,6.9494819951,0.0,0.0,0.0,6.93,0.52,6.9494819951,2.1645923916,0.6313394476,2.2547837413,0.0,0.0,0.0,2.1645923916,0.6313394476,2.2547837413,5.23768,0.31724,5.247278628,0.12768000000000002,0.03724,0.133,5.11,0.28,5.1176654834,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 18:30:00,6.63,0.51,6.6495864532999995,0.0,0.0,0.0,6.63,0.51,6.6495864532999995,2.0701304975,0.6037880618,2.1563859349,0.0,0.0,0.0,2.0701304975,0.6037880618,2.1563859349,5.03912,0.26016,5.0458313091,0.06912,0.02016,0.07200000000000001,4.97,0.24,4.9757913943,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 19:00:00,7.24,1.03,7.3128995617,0.0,0.0,0.0,7.24,1.03,7.3128995617,2.0351092616,0.5935735346000001,2.1199054808,0.0,0.0,0.0,2.0351092616,0.5935735346000001,2.1199054808,5.2,0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,0.35000000000000003,5.2117655358,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 19:30:00,6.94,1.18,7.0396022615,0.0,0.0,0.0,6.94,1.18,7.0396022615,1.8799228855,0.5483108416,1.9582530057,0.0,0.0,0.0,1.8799228855,0.5483108416,1.9582530057,5.3,0.37,5.3128993968,0.0,0.0,0.0,5.3,0.37,5.3128993968,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 20:00:00,6.73,1.31,6.8563109614,0.0,0.0,0.0,6.73,1.31,6.8563109614,1.7940111147,0.5232532418,1.8687615778,0.0,0.0,0.0,1.7940111147,0.5232532418,1.8687615778,4.88,0.42,4.8980404244999995,0.0,0.0,0.0,4.88,0.42,4.8980404244999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 20:30:00,6.13,1.2,6.2463509347,0.0,0.0,0.0,6.13,1.2,6.2463509347,1.7405068736,0.5076478381,1.8130279933,0.0,0.0,0.0,1.7405068736,0.5076478381,1.8130279933,4.34512,0.45316000000000006,4.3686865074,0.04512,0.013160000000000002,0.047,4.3,0.44,4.3224530073,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 21:00:00,6.1,0.98,6.1782198083,0.0,0.0,0.0,6.1,0.98,6.1782198083,1.633495731,0.4764362549,1.7015580531,0.0,0.0,0.0,1.633495731,0.4764362549,1.7015580531,4.35,0.38,4.3665661566,0.0,0.0,0.0,4.35,0.38,4.3665661566,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 21:30:00,5.38,0.42,5.3963691497,0.0,0.0,0.0,5.38,0.42,5.3963691497,1.5514404198,0.4525034558,1.6160837706,0.0,0.0,0.0,1.5514404198,0.4525034558,1.6160837706,4.2,0.33,4.2129443386,0.0,0.0,0.0,4.2,0.33,4.2129443386,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 22:00:00,4.97,0.28,4.9778810753,0.0,0.0,0.0,4.97,0.28,4.9778810753,1.5079982577000002,0.4398328252,1.5708315184,0.0,0.0,0.0,1.5079982577000002,0.4398328252,1.5708315184,4.28,0.29,4.2898135158,0.0,0.0,0.0,4.28,0.29,4.2898135158,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 22:30:00,5.35,0.8,5.4094824152,0.0,0.0,0.0,5.35,0.8,5.4094824152,1.3853190111,0.40405137830000004,1.4430406366000001,0.0,0.0,0.0,1.3853190111,0.40405137830000004,1.4430406366000001,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 23:00:00,5.19,1.2,5.3269221883,0.0,0.0,0.0,5.19,1.2,5.3269221883,1.2940323403,0.37742609920000003,1.3479503545,0.0,0.0,0.0,1.2940323403,0.37742609920000003,1.3479503545,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-04 23:30:00,4.69,0.93,4.78131781,0.0,0.0,0.0,4.69,0.93,4.78131781,1.1845045971000001,0.34548050750000003,1.2338589553000001,0.0,0.0,0.0,1.1845045971000001,0.34548050750000003,1.2338589553000001,3.58,0.26,3.5894289239,0.0,0.0,0.0,3.58,0.26,3.5894289239,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 00:00:00,4.76,1.12,4.889989775,0.0,0.0,0.0,4.76,1.12,4.889989775,1.1651539592,0.3398365714,1.2137020408,0.0,0.0,0.0,1.1651539592,0.3398365714,1.2137020408,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 00:30:00,4.54,1.06,4.66210253,0.0,0.0,0.0,4.54,1.06,4.66210253,1.1233785565,0.32765207900000004,1.1701859964,0.0,0.0,0.0,1.1233785565,0.32765207900000004,1.1701859964,3.23,0.27,3.2412651851,0.0,0.0,0.0,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 01:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1632550773,0.3392827309,1.2117240388,0.0,0.0,0.0,1.1632550773,0.3392827309,1.2117240388,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 01:30:00,4.33,0.56,4.3660622991,0.0,0.0,0.0,4.33,0.56,4.3660622991,1.1078077246,0.3231105863,1.1539663798,0.0,0.0,0.0,1.1078077246,0.3231105863,1.1539663798,2.95512,0.28816,2.9691363054,0.16512000000000002,0.04816,0.17200000000000001,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 02:00:00,4.33,0.59,4.3700114416,0.0,0.0,0.0,4.33,0.59,4.3700114416,1.0480805713,0.30569016660000004,1.0917505952,0.0,0.0,0.0,1.0480805713,0.30569016660000004,1.0917505952,2.94848,0.32164000000000004,2.9659714429,0.10848000000000001,0.03164,0.113,2.84,0.29,2.8547679415,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 02:30:00,4.83,0.99,4.930415804,0.0,0.0,0.0,4.83,0.99,4.930415804,1.0480805713,0.30569016660000004,1.0917505952,0.0,0.0,0.0,1.0480805713,0.30569016660000004,1.0917505952,2.864,0.257,2.8755077812,0.024,0.007,0.025,2.84,0.25,2.8509822869,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 03:00:00,4.79,1.12,4.919197089,0.0,0.0,0.0,4.79,1.12,4.919197089,1.0165300327,0.29648792620000003,1.0588854507,0.0,0.0,0.0,1.0165300327,0.29648792620000003,1.0588854507,3.08,0.28,3.0927010848,0.0,0.0,0.0,3.08,0.28,3.0927010848,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 03:30:00,4.55,1.09,4.6787391464,0.0,0.0,0.0,4.55,1.09,4.6787391464,1.0018926791,0.2922186981,1.0436382074,0.0,0.0,0.0,1.0018926791,0.2922186981,1.0436382074,3.25,0.28,3.2620392395,0.0,0.0,0.0,3.25,0.28,3.2620392395,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 04:00:00,4.46,0.99,4.5685555704,0.0,0.0,0.0,4.46,0.99,4.5685555704,0.9489419738,0.2767747423,0.9884812227,0.0,0.0,0.0,0.9489419738,0.2767747423,0.9884812227,3.18,0.26,3.1906112267,0.0,0.0,0.0,3.18,0.26,3.1906112267,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 04:30:00,4.1,0.58,4.1408211746,0.0,0.0,0.0,4.1,0.58,4.1408211746,0.9547535169,0.2784697758,0.9945349135,0.0,0.0,0.0,0.9547535169,0.2784697758,0.9945349135,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 05:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9302775605,0.2713309552,0.9690391256,0.0,0.0,0.0,0.9302775605,0.2713309552,0.9690391256,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 05:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.9905974908,0.2889242682,1.0318723862999999,0.0,0.0,0.0,0.9905974908,0.2889242682,1.0318723862999999,2.89048,0.017640000000000003,2.8905338261,0.060480000000000006,0.017640000000000003,0.063,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 06:00:00,3.89,0.22,3.8962161131,0.0,0.0,0.0,3.89,0.22,3.8962161131,1.1053568034,0.3223957343,1.1514133369,0.0,0.0,0.0,1.1053568034,0.3223957343,1.1514133369,3.20296,0.32128,3.2190330225,0.31296,0.09128000000000001,0.326,2.89,0.23,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 06:30:00,4.58,0.30000000000000004,4.5898148111,0.0,0.0,0.0,4.58,0.30000000000000004,4.5898148111,1.3085250329,0.3816531346,1.3630469093,0.0,0.0,0.0,1.3085250329,0.3816531346,1.3630469093,3.81656,0.33608000000000005,3.8313287512,0.22656,0.06608,0.23600000000000002,3.59,0.27,3.6001388862,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 07:00:00,5.53,0.51,5.5534673853,0.0,0.0,0.0,5.53,0.51,5.5534673853,1.4850187932,0.43313048130000004,1.5468945762000001,0.0,0.0,0.0,1.4850187932,0.43313048130000004,1.5468945762000001,4.20304,0.33672,4.2165063263,0.02304,0.00672,0.024,4.18,0.33,4.1930060816,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 07:30:00,7.42,1.6800000000000002,7.6078117747,0.0,0.0,0.0,7.42,1.6800000000000002,7.6078117747,1.8005198568,0.5251516249,1.8755415174999999,0.0,0.0,0.0,1.8005198568,0.5251516249,1.8755415174999999,4.88,0.38,4.894772722,0.0,0.0,0.0,4.88,0.38,4.894772722,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 08:00:00,8.02,2.01,8.2680408804,0.0,0.0,0.0,8.02,2.01,8.2680408804,1.8870493462,0.5503893926,1.9656764023000002,0.0,0.0,0.0,1.8870493462,0.5503893926,1.9656764023000002,5.29,0.49,5.3126452921,0.0,0.0,0.0,5.29,0.49,5.3126452921,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 08:30:00,8.05,1.97,8.2875448717,0.0,0.0,0.0,8.05,1.97,8.2875448717,1.8821094264,0.5489485827,1.9605306525000001,0.0,0.0,0.0,1.8821094264,0.5489485827,1.9605306525000001,5.59,0.63,5.6253888754,0.0,0.0,0.0,5.59,0.63,5.6253888754,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 09:00:00,8.55,2.32,8.859170390100001,0.0,0.0,0.0,8.55,2.32,8.859170390100001,1.8788161466000002,0.5479880428,1.9571001527,0.0,0.0,0.0,1.8788161466000002,0.5479880428,1.9571001527,5.75,0.76,5.8000086207,0.0,0.0,0.0,5.75,0.76,5.8000086207,0.0,0.0,0.0,0.0,0.0,0.0
