Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-05 09:30:00,8.18,1.6600000000000001,8.346735889,0.0,0.0,0.0,8.18,1.6600000000000001,8.346735889,1.8456189680000001,0.5383055323,1.9225197583,0.0,0.0,0.0,1.8456189680000001,0.5383055323,1.9225197583,5.81288,0.8108400000000001,5.8691596843,0.00288,0.00084,0.003,5.8100000000000005,0.81,5.8661912686,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 10:00:00,7.52,1.58,7.6841915645,0.0,0.0,0.0,7.52,1.58,7.6841915645,1.737471988,0.5067626632,1.8098666542,0.0,0.0,0.0,1.737471988,0.5067626632,1.8098666542,5.63576,0.8316800000000001,5.6967958011,0.00576,0.00168,0.006,5.63,0.8300000000000001,5.6908523087,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 10:30:00,7.75,1.6400000000000001,7.9216223086,0.0,0.0,0.0,7.75,1.6400000000000001,7.9216223086,1.7846510567,0.5205232249,1.8590115174,0.0,0.0,0.0,1.7846510567,0.5205232249,1.8590115174,5.26104,0.83072,5.3262217002,0.07104,0.020720000000000002,0.074,5.19,0.81,5.2528278099,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 11:00:00,7.91,1.38,8.0294769444,0.0,0.0,0.0,7.91,1.38,8.0294769444,1.6968320901,0.49490935960000004,1.7675334272,0.0,0.0,0.0,1.6968320901,0.49490935960000004,1.7675334272,5.1724,0.8432000000000001,5.2406782004,0.1824,0.053200000000000004,0.19,4.99,0.79,5.052148058,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 11:30:00,8.13,2.07,8.3893861516,0.0,0.0,0.0,8.13,2.07,8.3893861516,1.7364621895,0.5064681386000001,1.8088147807000001,0.0019200000000000003,0.0005600000000000001,0.002,1.7345421895,0.5059081386000001,1.8068147807,5.164,0.767,5.2206498638,0.024,0.007,0.025,5.14,0.76,5.1958829856,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 12:00:00,8.32,2.4,8.6592378418,0.0,0.0,0.0,8.32,2.4,8.6592378418,1.6742694827,0.48832859910000004,1.7440307111000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6723494827,0.48776859910000003,1.7420307111,5.15936,0.77148,5.2167209049,0.039360000000000006,0.01148,0.041,5.12,0.76,5.1760989171,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 12:30:00,8.41,2.31,8.7214792323,0.0,0.0,0.0,8.41,2.31,8.7214792323,1.7575040312999999,0.5126053425,1.8307333659,0.00576,0.00168,0.006,1.7517440313,0.5109253425,1.8247333659,5.5392,0.7656000000000001,5.5918583673,0.019200000000000002,0.0056,0.02,5.52,0.76,5.5720732228,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 13:00:00,7.82,1.6,7.9820047607,0.0,0.0,0.0,7.82,1.6,7.9820047607,1.752142099,0.5110414455,1.8251480198,0.0019200000000000003,0.0005600000000000001,0.002,1.7502220990000001,0.5104814455,1.8231480198,5.6763200000000005,0.7447600000000001,5.724969537,0.01632,0.00476,0.017,5.66,0.74,5.708169584,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 13:30:00,7.41,1.09,7.4897396483,0.0,0.0,0.0,7.41,1.09,7.4897396483,1.7395685732000001,0.5073741672000001,1.8120505971,0.0,0.0,0.0,1.7395685732000001,0.5073741672000001,1.8120505971,5.6648,0.7114,5.7092949652,0.0048000000000000004,0.0014,0.005,5.66,0.71,5.7043579831999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 14:00:00,7.38,1.78,7.5916269666,0.0,0.0,0.0,7.38,1.78,7.5916269666,1.7194681928,0.5015115562,1.7911127009,0.0,0.0,0.0,1.7194681928,0.5015115562,1.7911127009,5.66288,0.73084,5.7098456196,0.00288,0.00084,0.003,5.66,0.73,5.7068818106,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 14:30:00,7.66,1.78,7.8640956251,0.0,0.0,0.0,7.66,1.78,7.8640956251,1.7090381431,0.4984694584,1.7802480658,0.0,0.0,0.0,1.7090381431,0.4984694584,1.7802480658,4.99608,0.62844,5.0354495529,0.16608,0.048440000000000004,0.17300000000000001,4.83,0.58,4.8646993741,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 15:00:00,7.49,1.81,7.7055953696,0.0,0.0,0.0,7.49,1.81,7.7055953696,1.5957507135,0.4654272914,1.6622403266,0.0,0.0,0.0,1.5957507135,0.4654272914,1.6622403266,5.41192,0.49056000000000005,5.4341077648,0.0019200000000000003,0.0005600000000000001,0.002,5.41,0.49,5.4321450643,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 15:30:00,7.49,1.96,7.742202529,0.0,0.0,0.0,7.49,1.96,7.742202529,1.7212441962,0.5020295572,1.7929627043,0.0,0.0,0.0,1.7212441962,0.5020295572,1.7929627043,5.53,0.55,5.5572835091,0.0,0.0,0.0,5.53,0.55,5.5572835091,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 16:00:00,7.67,1.8599999999999999,7.8923063803,0.0,0.0,0.0,7.67,1.8599999999999999,7.8923063803,1.8589437319000002,0.5421919218,1.9363997206999999,0.0,0.0,0.0,1.8589437319000002,0.5421919218,1.9363997206999999,5.39,0.58,5.4211161212,0.0,0.0,0.0,5.39,0.58,5.4211161212,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 16:30:00,7.32,1.03,7.3921106593,0.0,0.0,0.0,7.32,1.03,7.3921106593,2.0544312999,0.5992091291,2.140032604,0.0,0.0,0.0,2.0544312999,0.5992091291,2.140032604,5.7,0.4,5.7140178509,0.0,0.0,0.0,5.7,0.4,5.7140178509,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 17:00:00,7.4,0.61,7.4250993259,0.0,0.0,0.0,7.4,0.61,7.4250993259,2.2336205746,0.6514726676,2.3266880985,0.0,0.0,0.0,2.2336205746,0.6514726676,2.3266880985,5.86,0.4,5.8736360119,0.0,0.0,0.0,5.86,0.4,5.8736360119,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 17:30:00,7.26,0.49,7.276517024,0.0,0.0,0.0,7.26,0.49,7.276517024,2.3345256977,0.6809033285,2.4317976018,0.0,0.0,0.0,2.3345256977,0.6809033285,2.4317976018,5.35608,0.36844000000000005,5.3687373748,0.40608000000000005,0.11844,0.423,4.95,0.25,4.9563091106,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 18:00:00,6.87,0.39,6.8810609647,0.0,0.0,0.0,6.87,0.39,6.8810609647,2.3447201331,0.6838767055,2.4424168053,0.0,0.0,0.0,2.3447201331,0.6838767055,2.4424168053,4.91392,0.77656,4.9749025317,3.31392,0.9665600000000001,3.452,1.6,-0.19,1.6112417572000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 18:30:00,6.74,0.39,6.7512739539,0.0,0.0,0.0,6.74,0.39,6.7512739539,2.2522149852,0.6568960374,2.3460572763,0.0,0.0,0.0,2.2522149852,0.6568960374,2.3460572763,4.82712,-0.43084000000000006,4.8463089666,0.7171200000000001,0.20916,0.747,4.11,-0.64,4.1595312236,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 19:00:00,6.53,0.39,6.541635881,0.0,0.0,0.0,6.53,0.39,6.541635881,2.0562995868,0.5997540462000001,2.1419787363,0.0,0.0,0.0,2.0562995868,0.5997540462000001,2.1419787363,4.89,0.23,4.8954060097,0.0,0.0,0.0,4.89,0.23,4.8954060097,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 19:30:00,6.13,0.31,6.137833494,0.0,0.0,0.0,6.13,0.31,6.137833494,1.9321466284,0.5635427666,2.0126527379,0.0,0.0,0.0,1.9321466284,0.5635427666,2.0126527379,4.89,0.23,4.8954060097,0.0,0.0,0.0,4.89,0.23,4.8954060097,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 20:00:00,5.64,0.27,5.6464590674,0.0,0.0,0.0,5.64,0.27,5.6464590674,1.8207367972,0.5310482325,1.8966008304000002,0.0,0.0,0.0,1.8207367972,0.5310482325,1.8966008304000002,4.47,0.34,4.482912,0.0,0.0,0.0,4.47,0.34,4.482912,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 20:30:00,5.5,0.29,5.507640148,0.0,0.0,0.0,5.5,0.29,5.507640148,1.7511848421,0.5107622456,1.8241508772000001,0.0,0.0,0.0,1.7511848421,0.5107622456,1.8241508772000001,4.21,0.34,4.2237069027,0.0,0.0,0.0,4.21,0.34,4.2237069027,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 21:00:00,5.39,0.29,5.3977958465,0.0,0.0,0.0,5.39,0.29,5.3977958465,1.6902456967,0.4929883282,1.7606726008,0.0,0.0,0.0,1.6902456967,0.4929883282,1.7606726008,4.3,0.30000000000000004,4.3104524125,0.0,0.0,0.0,4.3,0.30000000000000004,4.3104524125,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 21:30:00,5.13,0.24,5.1356109666,0.0,0.0,0.0,5.13,0.24,5.1356109666,1.6148226714,0.47098994580000003,1.6821069493,0.0,0.0,0.0,1.6148226714,0.47098994580000003,1.6821069493,4.4,0.26,4.4076751241,0.0,0.0,0.0,4.4,0.26,4.4076751241,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 22:00:00,4.9,0.24,4.9058740302,0.0,0.0,0.0,4.9,0.24,4.9058740302,1.4493553959,0.4227286572,1.5097452041000001,0.0,0.0,0.0,1.4493553959,0.4227286572,1.5097452041000001,4.19,0.26,4.1980590753,0.0,0.0,0.0,4.19,0.26,4.1980590753,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 22:30:00,4.7,0.24,4.7061236703,0.0,0.0,0.0,4.7,0.24,4.7061236703,1.3445730286,0.3921671333,1.4005969048,0.0,0.0,0.0,1.3445730286,0.3921671333,1.4005969048,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 23:00:00,4.34,0.26,4.3477810432,0.0,0.0,0.0,4.34,0.26,4.3477810432,1.2074459842,0.3521717454,1.2577562334999999,0.0,0.0,0.0,1.2074459842,0.3521717454,1.2577562334999999,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-05 23:30:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.1317289813,0.3300876195,1.1788843555,0.0,0.0,0.0,1.1317289813,0.3300876195,1.1788843555,3.31,0.28,3.3218217893,0.0,0.0,0.0,3.31,0.28,3.3218217893,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 00:00:00,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,1.1044216623,0.3221229848,1.1504392315,0.0,0.0,0.0,1.1044216623,0.3221229848,1.1504392315,3.07,0.28,3.0827422857,0.0,0.0,0.0,3.07,0.28,3.0827422857,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 00:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.1044216623,0.3221229848,1.1504392315,0.0,0.0,0.0,1.1044216623,0.3221229848,1.1504392315,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 01:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1491903813,0.3351805279,1.1970733139,0.0,0.0,0.0,1.1491903813,0.3351805279,1.1970733139,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 01:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.1283083334,0.3290899306,1.1753211806000001,0.0,0.0,0.0,1.1283083334,0.3290899306,1.1753211806000001,2.80448,0.12964,2.8074747728,0.44448000000000004,0.12964,0.463,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 02:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.081816487,0.3155298087,1.126892174,0.0,0.0,0.0,1.081816487,0.3155298087,1.126892174,2.7376,0.0868,2.738975721,0.29760000000000003,0.0868,0.31,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 02:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.0299425907,0.3003999223,1.0728568653,0.0,0.0,0.0,1.0299425907,0.3003999223,1.0728568653,2.738,0.049,2.7384384236,0.168,0.049,0.17500000000000002,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 03:00:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,1.0263849306,0.2993622714,1.0691509694,0.0,0.0,0.0,1.0263849306,0.2993622714,1.0691509694,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 03:30:00,3.91,0.25,3.9179841756,0.0,0.0,0.0,3.91,0.25,3.9179841756,0.9675468599,0.2822011675,1.0078613124,0.0,0.0,0.0,0.9675468599,0.2822011675,1.0078613124,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 04:00:00,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965,0.9190776489,0.2680643143,0.9573725509000001,0.0,0.0,0.0,0.9190776489,0.2680643143,0.9573725509000001,2.85,-0.22,2.8584786163,0.0,0.0,0.0,2.85,-0.22,2.8584786163,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 04:30:00,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.9450575796,0.2756417941,0.9844349788000001,0.0,0.0,0.0,0.9450575796,0.2756417941,0.9844349788000001,2.77,-0.22,2.7787227282,0.0,0.0,0.0,2.77,-0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 05:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9450575796,0.2756417941,0.9844349788000001,0.0,0.0,0.0,0.9450575796,0.2756417941,0.9844349788000001,2.77,-0.22,2.7787227282,0.0,0.0,0.0,2.77,-0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 05:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.0630433287,0.3100543042,1.1073368008,0.0,0.0,0.0,1.0630433287,0.3100543042,1.1073368008,2.82552,-0.20964000000000002,2.8332864663,0.03552,0.010360000000000001,0.037,2.79,-0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 06:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.1290283122,0.3292999244,1.1760711586,0.0,0.0,0.0,1.1290283122,0.3292999244,1.1760711586,3.1898400000000002,0.35412000000000005,3.2094361187000002,0.45984,0.13412000000000002,0.47900000000000004,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 06:30:00,4.73,0.26,4.7371404877,0.0,0.0,0.0,4.73,0.26,4.7371404877,1.4021703413,0.4089663495,1.4605941055,0.0,0.0,0.0,1.4021703413,0.4089663495,1.4605941055,3.82568,0.34624000000000005,3.8413161286,0.29568,0.08624000000000001,0.308,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 07:00:00,5.51,0.38,5.5230879044,0.0,0.0,0.0,5.51,0.38,5.5230879044,1.6120069387,0.47016869050000004,1.6791738944999999,0.0,0.0,0.0,1.6120069387,0.47016869050000004,1.6791738944999999,4.11448,0.31964000000000004,4.1268771971,0.20448000000000002,0.059640000000000006,0.213,3.91,0.26,3.9186349664,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 07:30:00,6.35,0.63,6.3811754403,0.0,0.0,0.0,6.35,0.63,6.3811754403,1.8819757398,0.5489095908,1.9603913956999999,0.0,0.0,0.0,1.8819757398,0.5489095908,1.9603913956999999,4.5636,0.2398,4.5698959507,0.033600000000000005,0.0098,0.035,4.53,0.23,4.535835094,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 08:00:00,6.69,0.8300000000000001,6.7412906776,0.0,0.0,0.0,6.69,0.8300000000000001,6.7412906776,2.0003613848,0.5834387372000001,2.0837097758,0.0,0.0,0.0,2.0003613848,0.5834387372000001,2.0837097758,4.97,0.23,4.9753190852,0.0,0.0,0.0,4.97,0.23,4.9753190852,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 08:30:00,7.05,1.06,7.1292425965,0.0,0.0,0.0,7.05,1.06,7.1292425965,1.9986128172000002,0.5829287383,2.0818883512,0.0,0.0,0.0,1.9986128172000002,0.5829287383,2.0818883512,5.2,0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,0.35000000000000003,5.2117655358,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 09:00:00,7.21,1.1,7.293428549,0.0,0.0,0.0,7.21,1.1,7.293428549,2.0108527907,0.5864987306,2.0946383236,0.0,0.0,0.0,2.0108527907,0.5864987306,2.0946383236,5.51,0.54,5.5363977458,0.0,0.0,0.0,5.51,0.54,5.5363977458,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 09:30:00,7.4,1.15,7.488825008,0.0,0.0,0.0,7.4,1.15,7.488825008,1.9653532847,0.5732280414,2.0472430049,0.0,0.0,0.0,1.9653532847,0.5732280414,2.0472430049,5.55,0.68,5.5915024814,0.0,0.0,0.0,5.55,0.68,5.5915024814,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 10:00:00,7.21,1.15,7.3011368978,0.0,0.0,0.0,7.21,1.15,7.3011368978,1.8809378396,0.5486068699000001,1.9593102495,0.0,0.0,0.0,1.8809378396,0.5486068699000001,1.9593102495,5.07248,0.82364,5.1389139125,0.25248000000000004,0.07364000000000001,0.263,4.82,0.75,4.87800164,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 10:30:00,7.09,1.01,7.1615780384,0.0,0.0,0.0,7.09,1.01,7.1615780384,1.9009020391,0.5544297614,1.9801062908,0.0,0.0,0.0,1.9009020391,0.5544297614,1.9801062908,5.01376,0.7406800000000001,5.0681748391,0.17376000000000003,0.05068,0.181,4.84,0.6900000000000001,4.8889364897,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 11:00:00,6.89,1.01,6.9636341087,0.0,0.0,0.0,6.89,1.01,6.9636341087,1.7757397799999999,0.5179241025,1.8497289375000001,0.0,0.0,0.0,1.7757397799999999,0.5179241025,1.8497289375000001,4.9724,0.7082,5.0225799147,0.062400000000000004,0.0182,0.065,4.91,0.6900000000000001,4.9582456575,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 11:30:00,6.79,1.04,6.8691848134,0.0,0.0,0.0,6.79,1.04,6.8691848134,1.7597989838,0.5132747036,1.8331239415,0.0038400000000000005,0.0011200000000000001,0.004,1.7559589838,0.5121547036,1.8291239415,4.98592,0.6975600000000001,5.0344799334,0.025920000000000002,0.007560000000000001,0.027,4.96,0.6900000000000001,5.0077639721,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 12:00:00,6.75,1.04,6.8296486,0.0,0.0,0.0,6.75,1.04,6.8296486,1.7582694027999999,0.5128285758,1.831530628,0.0038400000000000005,0.0011200000000000001,0.004,1.7544294028,0.5117085758000001,1.827530628,5.24456,0.70008,5.2910794362,0.03456,0.01008,0.036000000000000004,5.21,0.6900000000000001,5.2554923651,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 12:30:00,6.75,0.98,6.8207697513,0.0,0.0,0.0,6.75,0.98,6.8207697513,1.7628581458,0.5141669592,1.8363105686,0.0038400000000000005,0.0011200000000000001,0.004,1.7590181458,0.5130469592,1.8323105686,5.24072,0.57896,5.2726028487,0.030720000000000004,0.008960000000000001,0.032,5.21,0.5700000000000001,5.2410876734,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 13:00:00,6.64,0.9,6.7007163796,0.0,0.0,0.0,6.64,0.9,6.7007163796,1.7063920138,0.49769767070000004,1.7774916810999999,0.0019200000000000003,0.0005600000000000001,0.002,1.7044720138,0.49713767070000003,1.7754916811,5.40416,0.7028800000000001,5.4496775684,0.044160000000000005,0.01288,0.046,5.36,0.6900000000000001,5.4042298249,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 13:30:00,6.49,0.72,6.5298162302,0.0,0.0,0.0,6.49,0.72,6.5298162302,1.625011287,0.47396162540000003,1.6927200907,0.0,0.0,0.0,1.625011287,0.47396162540000003,1.6927200907,5.3684,0.5612,5.3976535643,0.038400000000000004,0.0112,0.04,5.33,0.55,5.3583019698,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 14:00:00,6.43,0.77,6.4759400862,0.0,0.0,0.0,6.43,0.77,6.4759400862,1.590447645,0.46388056310000003,1.6567162969,0.0,0.0,0.0,1.590447645,0.46388056310000003,1.6567162969,5.14592,0.52756,5.1728920538,0.025920000000000002,0.007560000000000001,0.027,5.12,0.52,5.1463385042,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 14:30:00,6.33,0.77,6.376660568,0.0,0.0,0.0,6.33,0.77,6.376660568,1.5945894358000001,0.46508858540000003,1.6610306623,0.0,0.0,0.0,1.5945894358000001,0.46508858540000003,1.6610306623,4.68248,0.52364,4.7116682608,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.67,0.52,4.6988615643,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 15:00:00,6.16,0.6900000000000001,6.1985240179,0.0,0.0,0.0,6.16,0.6900000000000001,6.1985240179,1.5448585159000001,0.4505837338,1.6092276207,0.0,0.0,0.0,1.5448585159000001,0.4505837338,1.6092276207,4.8148,0.41140000000000004,4.8323440482,0.0048000000000000004,0.0014,0.005,4.8100000000000005,0.41000000000000003,4.827442387,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 15:30:00,5.96,0.51,5.9817806713,0.0,0.0,0.0,5.96,0.51,5.9817806713,1.6096027413,0.4694674662,1.6766695222,0.0,0.0,0.0,1.6096027413,0.4694674662,1.6766695222,5.15,0.37,5.163274155,0.0,0.0,0.0,5.15,0.37,5.163274155,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 16:00:00,5.83,0.32,5.8387755566,0.0,0.0,0.0,5.83,0.32,5.8387755566,1.6973330824000001,0.4950554824,1.7680552941,0.0,0.0,0.0,1.6973330824000001,0.4950554824,1.7680552941,5.37,0.39,5.3841433859,0.0,0.0,0.0,5.37,0.39,5.3841433859,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 16:30:00,5.93,0.29,5.9370868277,0.0,0.0,0.0,5.93,0.29,5.9370868277,1.8882013124,0.5507253828,1.9668763671,0.0,0.0,0.0,1.8882013124,0.5507253828,1.9668763671,4.96,0.33,4.9709657009,0.0,0.0,0.0,4.96,0.33,4.9709657009,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 17:00:00,6.31,0.29,6.3166605101,0.0,0.0,0.0,6.31,0.29,6.3166605101,2.1865949795,0.6377568690000001,2.2777031036,0.0,0.0,0.0,2.1865949795,0.6377568690000001,2.2777031036,5.21,0.33,5.2204405944,0.0,0.0,0.0,5.21,0.33,5.2204405944,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 17:30:00,6.34,0.22,6.3438158864,0.0,0.0,0.0,6.34,0.22,6.3438158864,2.3321733787,0.6802172355,2.4293472695,0.0,0.0,0.0,2.3321733787,0.6802172355,2.4293472695,5.14,0.33,5.1505824913,0.0,0.0,0.0,5.14,0.33,5.1505824913,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 18:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,2.2744756348,0.6633887268,2.3692454529,0.0,0.0,0.0,2.2744756348,0.6633887268,2.3692454529,5.12,0.33,5.1306237438,0.0,0.0,0.0,5.12,0.33,5.1306237438,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 18:30:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,2.1976726776,0.6409878643,2.2892423725,0.0,0.0,0.0,2.1976726776,0.6409878643,2.2892423725,5.35,0.33,5.3601679078,0.0,0.0,0.0,5.35,0.33,5.3601679078,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 19:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.0966197343,0.6115140892,2.1839788899,0.0,0.0,0.0,2.0966197343,0.6115140892,2.1839788899,5.24,0.28,5.2474755836,0.0,0.0,0.0,5.24,0.28,5.2474755836,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 19:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.9565800179,0.5706691719,2.0381041853,0.0,0.0,0.0,1.9565800179,0.5706691719,2.0381041853,5.08,0.28,5.0877106836,0.0,0.0,0.0,5.08,0.28,5.0877106836,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 20:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.8743228465000001,0.5466774969,1.9524196318,0.0,0.0,0.0,1.8743228465000001,0.5466774969,1.9524196318,4.57,0.25,4.5768329661,0.0,0.0,0.0,4.57,0.25,4.5768329661,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 20:30:00,4.7,-0.22,4.7051461189,0.0,0.0,0.0,4.7,-0.22,4.7051461189,1.8307250493,0.5339614727,1.9070052596,0.0,0.0,0.0,1.8307250493,0.5339614727,1.9070052596,4.16,0.25,4.1675052489,0.0,0.0,0.0,4.16,0.25,4.1675052489,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 21:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,1.6660036918999999,0.4859177435,1.7354205124000002,0.0,0.0,0.0,1.6660036918999999,0.4859177435,1.7354205124000002,3.81984,0.24912,3.8279548587,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 21:30:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,1.5523211884,0.45276034660000003,1.6170012379,0.0,0.0,0.0,1.5523211884,0.45276034660000003,1.6170012379,3.5972,0.2796,3.6080498888,0.06720000000000001,0.0196,0.07,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 22:00:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,1.4438060714,0.4211101042,1.5039646577,0.0,0.0,0.0,1.4438060714,0.4211101042,1.5039646577,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 22:30:00,3.8200000000000003,-0.25,3.8281718875,0.0,0.0,0.0,3.8200000000000003,-0.25,3.8281718875,1.4095051469,0.4111056679,1.468234528,0.0,0.0,0.0,1.4095051469,0.4111056679,1.468234528,3.55,0.29,3.5618253747,0.0,0.0,0.0,3.55,0.29,3.5618253747,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 23:00:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,1.2474347418,0.36383513300000003,1.2994111894,0.0,0.0,0.0,1.2474347418,0.36383513300000003,1.2994111894,3.52,0.31,3.5336242019,0.0,0.0,0.0,3.52,0.31,3.5336242019,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-06 23:30:00,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932,1.1138472333,0.3248721097,1.1602575347,0.0,0.0,0.0,1.1138472333,0.3248721097,1.1602575347,3.33,0.28,3.341751038,0.0,0.0,0.0,3.33,0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 00:00:00,3.37,-0.23,3.3778395462,0.0,0.0,0.0,3.37,-0.23,3.3778395462,1.1138472333,0.3248721097,1.1602575347,0.0,0.0,0.0,1.1138472333,0.3248721097,1.1602575347,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 00:30:00,3.33,-0.26,3.3401347278,0.0,0.0,0.0,3.33,-0.26,3.3401347278,1.0791528977,0.31475292850000003,1.1241176018,0.0,0.0,0.0,1.0791528977,0.31475292850000003,1.1241176018,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 01:00:00,3.5,-0.26,3.5096438566,0.0,0.0,0.0,3.5,-0.26,3.5096438566,1.1671359796,0.34041466070000004,1.2157666454,0.0,0.0,0.0,1.1671359796,0.34041466070000004,1.2157666454,2.7824,0.053200000000000004,2.7829085504,0.1824,0.053200000000000004,0.19,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 01:30:00,3.44,-0.26,3.4498115891,0.0,0.0,0.0,3.44,-0.26,3.4498115891,1.1477221565,0.3347522956,1.195543913,0.0,0.0,0.0,1.1477221565,0.3347522956,1.195543913,2.77632,0.07476000000000001,2.7773263762,0.25632000000000005,0.07476000000000001,0.267,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 02:00:00,3.38,-0.26,3.3899852507,0.0,0.0,0.0,3.38,-0.26,3.3899852507,1.061325356,0.3095532288,1.1055472459,0.0,0.0,0.0,1.061325356,0.3095532288,1.1055472459,2.71272,0.029960000000000004,2.7128854381,0.10272,0.029960000000000004,0.107,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 02:30:00,3.31,-0.26,3.3201957774,0.0,0.0,0.0,3.31,-0.26,3.3201957774,1.0273529946,0.29964462340000003,1.0701593694,0.0,0.0,0.0,1.0273529946,0.29964462340000003,1.0701593694,2.66112,0.0061600000000000005,2.6611271296,0.021120000000000003,0.0061600000000000005,0.022,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 03:00:00,3.2,-0.28,3.2122266421,0.0,0.0,0.0,3.2,-0.28,3.2122266421,1.0237826975,0.29860328680000003,1.0664403099,0.0,0.0,0.0,1.0237826975,0.29860328680000003,1.0664403099,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 03:30:00,3.2,-0.28,3.2122266421,0.0,0.0,0.0,3.2,-0.28,3.2122266421,0.9738996343,0.28405406,1.0144787857,0.0,0.0,0.0,0.9738996343,0.28405406,1.0144787857,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 04:00:00,3.13,-0.28,3.1424990056,0.0,0.0,0.0,3.13,-0.28,3.1424990056,0.9148464012,0.2668302004,0.9529650013000001,0.0,0.0,0.0,0.9148464012,0.2668302004,0.9529650013000001,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 04:30:00,3.13,-0.28,3.1424990056,0.0,0.0,0.0,3.13,-0.28,3.1424990056,0.9321867516000001,0.2718878026,0.9710278663,0.0,0.0,0.0,0.9321867516000001,0.2718878026,0.9710278663,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 05:00:00,3.13,-0.28,3.1424990056,0.0,0.0,0.0,3.13,-0.28,3.1424990056,0.9313733252,0.27165055320000003,0.9701805470000001,0.0,0.0,0.0,0.9313733252,0.27165055320000003,0.9701805470000001,2.51624,-0.16568000000000002,2.5216886406,0.18624000000000002,0.05432000000000001,0.194,2.33,-0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 05:30:00,3.16,-0.28,3.1723808094,0.0,0.0,0.0,3.16,-0.28,3.1723808094,0.9313733252,0.27165055320000003,0.9701805470000001,0.0,0.0,0.0,0.9313733252,0.27165055320000003,0.9701805470000001,2.59384,0.10612,2.5960098998000003,0.36384000000000005,0.10612,0.379,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 06:00:00,3.2800000000000002,-0.28,3.2919295254,0.0,0.0,0.0,3.2800000000000002,-0.28,3.2919295254,1.0063237916,0.2935111059,1.0482539496,0.0,0.0,0.0,1.0063237916,0.2935111059,1.0482539496,2.6783200000000003,0.06076,2.6790091079,0.20832,0.06076,0.217,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 06:30:00,3.61,-0.26,3.6193507705,0.0,0.0,0.0,3.61,-0.26,3.6193507705,1.0752600235,0.3136175068,1.1200625244,0.0,0.0,0.0,1.0752600235,0.3136175068,1.1200625244,2.99904,0.03472,2.9992409706,0.11904,0.03472,0.124,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 07:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1591659963,0.33809008230000004,1.2074645795,0.0,0.0,0.0,1.1591659963,0.33809008230000004,1.2074645795,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 07:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.2996732833,0.37907137430000004,1.3538263368,0.0,0.0,0.0,1.2996732833,0.37907137430000004,1.3538263368,3.66,0.28,3.6706947571,0.0,0.0,0.0,3.66,0.28,3.6706947571,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 08:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.3819903143,0.40308050830000003,1.4395732441,0.0,0.0,0.0,1.3819903143,0.40308050830000003,1.4395732441,3.64,0.28,3.6507533469,0.0,0.0,0.0,3.64,0.28,3.6507533469,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 08:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.5324316472000001,0.4469592304,1.5962829658,0.0,0.0,0.0,1.5324316472000001,0.4469592304,1.5962829658,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 09:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.6417073146,0.4788313001,1.7101117860000001,0.0,0.0,0.0,1.6417073146,0.4788313001,1.7101117860000001,3.86328,0.29804,3.8747593732,0.23328000000000002,0.06804,0.243,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 09:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.6243982251,0.4737828156,1.6920814845,0.0019200000000000003,0.0005600000000000001,0.002,1.6224782251,0.4732228156,1.6900814845,3.9264,0.3602,3.9428873938,0.4464,0.1302,0.465,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 10:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.7576769565,0.512655779,1.8309134964,0.0,0.0,0.0,1.7576769565,0.512655779,1.8309134964,4.06472,0.33596000000000004,4.0785803658,0.29472000000000004,0.08596000000000001,0.307,3.77,0.25,3.778280032,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 10:30:00,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,1.7760744989,0.5180217289,1.8500776031,0.007680000000000001,0.0022400000000000002,0.008,1.7683944989,0.5157817289000001,1.8420776031,4.06352,0.34936,4.0785104144,0.20352,0.05936,0.212,3.86,0.29,3.8708784533,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 11:00:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,1.7577860368,0.5126875941,1.8310271217,0.00576,0.00168,0.006,1.7520260368,0.5110075941000001,1.8250271217,4.03016,0.39588,4.04955684,0.02016,0.005880000000000001,0.021,4.01,0.39,4.0289204509,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 11:30:00,4.85576,0.22168000000000002,4.8608175444,0.00576,0.00168,0.006,4.85,0.22,4.8549871267,1.6856664521,0.49165271520000003,1.7559025543,0.044160000000000005,0.01288,0.046,1.6415064521,0.47877271520000003,1.7099025543000002,3.9228,0.4454,3.9480046859,0.0528,0.0154,0.055,3.87,0.43,3.8938156094,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 12:00:00,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,1.7081760074,0.4982180022,1.7793500077000002,0.021120000000000003,0.0061600000000000005,0.022,1.6870560074,0.4920580022,1.7573500077,4.46576,0.36168000000000006,4.4803822158,0.00576,0.00168,0.006,4.46,0.36,4.4745055593,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 12:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.7130274687,0.4996330117,1.7844036133,0.02304,0.00672,0.024,1.6899874687,0.4929130117,1.7604036133,4.49192,0.31056,4.5026428684,0.0019200000000000003,0.0005600000000000001,0.002,4.49,0.31,4.5006888362,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 13:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.6945033986,0.4942301579,1.7651077068,0.03456,0.01008,0.036000000000000004,1.6599433986,0.48415015790000004,1.7291077068,4.37344,0.31392000000000003,4.3846919162,0.01344,0.003920000000000001,0.014,4.36,0.31,4.371006749,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 13:30:00,4.4667200000000005,0.0019600000000000004,4.46672043,0.00672,0.0019600000000000004,0.007,4.46,0.0,4.46,1.5527550299000001,0.4528868837,1.6174531561,0.05376,0.015680000000000003,0.056,1.4989950299,0.4372068837,1.5614531561,3.79128,0.43204000000000004,3.8158174223,0.041280000000000004,0.01204,0.043000000000000003,3.75,0.42,3.7734467003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 14:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.5795734823,0.4607089324,1.6453890440999999,0.02688,0.007840000000000001,0.028,1.5526934823,0.45286893240000003,1.6173890441,3.57072,0.38896000000000003,3.5918423128,0.030720000000000004,0.008960000000000001,0.032,3.54,0.38,3.5603370627,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 14:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.4909898084,0.4348720274,1.5531143837,0.02688,0.007840000000000001,0.028,1.4641098084,0.4270320274,1.5251143837,3.61056,0.26308000000000004,3.6201318484,0.010560000000000002,0.0030800000000000003,0.011,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 15:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.5474968374,0.4513532442,1.6119758722,0.01344,0.003920000000000001,0.014,1.5340568374,0.4474332442,1.5979758722000001,3.97096,0.26028,3.9794809963,0.0009600000000000001,0.00028000000000000003,0.001,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 15:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.5652043236000002,0.4565179277,1.6304211704,0.00576,0.00168,0.006,1.5594443236000002,0.45483792770000003,1.6244211704,4.11,0.24,4.1170013359,0.0,0.0,0.0,4.11,0.24,4.1170013359,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 16:00:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,1.6627529808000001,0.4849696194,1.7320343550000001,0.0038400000000000005,0.0011200000000000001,0.004,1.6589129808,0.48384961940000004,1.7280343550000001,4.22,0.24,4.226819135,0.0,0.0,0.0,4.22,0.24,4.226819135,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 16:30:00,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,1.7672491838000002,0.5154476786000001,1.8408845665,0.0,0.0,0.0,1.7672491838000002,0.5154476786000001,1.8408845665,4.04,0.24,4.0471224345,0.0,0.0,0.0,4.04,0.24,4.0471224345,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 17:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,2.0125737564,0.5870006789000001,2.0964309962,0.0,0.0,0.0,2.0125737564,0.5870006789000001,2.0964309962,4.29,0.26,4.2978715663,0.0,0.0,0.0,4.29,0.26,4.2978715663,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 17:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,2.2585614411,0.6587470870000001,2.3526681678,0.0,0.0,0.0,2.2585614411,0.6587470870000001,2.3526681678,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 18:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,2.1312405755,0.6216118345,2.2200422662,0.0,0.0,0.0,2.1312405755,0.6216118345,2.2200422662,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 18:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,2.019521802,0.5890271922,2.1036685437,0.0,0.0,0.0,2.019521802,0.5890271922,2.1036685437,4.04,0.24,4.0471224345,0.0,0.0,0.0,4.04,0.24,4.0471224345,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 19:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.8937785714,0.5523520833000001,1.9726860119,0.0,0.0,0.0,1.8937785714,0.5523520833000001,1.9726860119,4.25,0.26,4.257945514,0.0,0.0,0.0,4.25,0.26,4.257945514,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 19:30:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,1.7220794049,0.5022731598,1.7938327135,0.0,0.0,0.0,1.7220794049,0.5022731598,1.7938327135,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 20:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,1.6608363054000002,0.4844105891,1.7300378181,0.0,0.0,0.0,1.6608363054000002,0.4844105891,1.7300378181,3.5724,0.0182,3.5724463607,0.062400000000000004,0.0182,0.065,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 20:30:00,4.26,-0.25,4.2673293756,0.0,0.0,0.0,4.26,-0.25,4.2673293756,1.5496504492,0.451981381,1.6142192179000001,0.0,0.0,0.0,1.5496504492,0.451981381,1.6142192179000001,3.37976,0.27368000000000003,3.390822673,0.14976,0.043680000000000004,0.156,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 21:00:00,4.07,-0.25,4.0776709038,0.0,0.0,0.0,4.07,-0.25,4.0776709038,1.4680286218,0.4281750147,1.5291964811,0.0,0.0,0.0,1.4680286218,0.4281750147,1.5291964811,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 21:30:00,3.93,-0.25,3.9379436258,0.0,0.0,0.0,3.93,-0.25,3.9379436258,1.3861665244,0.4042985696,1.4439234629,0.0,0.0,0.0,1.3861665244,0.4042985696,1.4439234629,3.42,0.27,3.4306413395,0.0,0.0,0.0,3.42,0.27,3.4306413395,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 22:00:00,3.77,-0.25,3.778280032,0.0,0.0,0.0,3.77,-0.25,3.778280032,1.3025798032,0.3799191093,1.3568539616,0.0,0.0,0.0,1.3025798032,0.3799191093,1.3568539616,3.39,0.25,3.3992057896,0.0,0.0,0.0,3.39,0.25,3.3992057896,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 22:30:00,3.55,-0.30000000000000004,3.5626535055,0.0,0.0,0.0,3.55,-0.30000000000000004,3.5626535055,1.2186349215,0.35543518550000003,1.2694113766,0.0,0.0,0.0,1.2186349215,0.35543518550000003,1.2694113766,3.18,0.1,3.1815719385,0.0,0.0,0.0,3.18,0.1,3.1815719385,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 23:00:00,3.32,-0.35000000000000003,3.3383978193,0.0,0.0,0.0,3.32,-0.35000000000000003,3.3383978193,1.1414974153,0.3329367461,1.1890598076,0.0,0.0,0.0,1.1414974153,0.3329367461,1.1890598076,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-07 23:30:00,3.16,-0.35000000000000003,3.1793238275,0.0,0.0,0.0,3.16,-0.35000000000000003,3.1793238275,1.052425885,0.3069575498,1.0962769635,0.0,0.0,0.0,1.052425885,0.3069575498,1.0962769635,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 00:00:00,3.05,-0.35000000000000003,3.0700162866,0.0,0.0,0.0,3.05,-0.35000000000000003,3.0700162866,1.0217556161,0.29801205470000003,1.0643287668,0.0,0.0,0.0,1.0217556161,0.29801205470000003,1.0643287668,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 00:30:00,3.03,-0.37,3.0525071662,0.0,0.0,0.0,3.03,-0.37,3.0525071662,0.9749809328000001,0.28436943870000003,1.0156051383,0.0,0.0,0.0,0.9749809328000001,0.28436943870000003,1.0156051383,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 01:00:00,3.19,-0.37,3.2113859936,0.0,0.0,0.0,3.19,-0.37,3.2113859936,1.0989318649,0.3205217939,1.1447206926,0.0,0.0,0.0,1.0989318649,0.3205217939,1.1447206926,2.54968,0.02324,2.5497859126,0.07968,0.02324,0.083,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 01:30:00,3.19,-0.37,3.2113859936,0.0,0.0,0.0,3.19,-0.37,3.2113859936,1.0463670881,0.30519040070000003,1.0899657168,0.0,0.0,0.0,1.0463670881,0.30519040070000003,1.0899657168,2.5308,0.0994,2.5327512709,0.3408,0.0994,0.355,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 02:00:00,3.1,-0.35000000000000003,3.119695498,0.0,0.0,0.0,3.1,-0.35000000000000003,3.119695498,1.0071669817,0.2937570363,1.0491322726,0.0,0.0,0.0,1.0071669817,0.2937570363,1.0491322726,2.46128,0.047040000000000005,2.4617294734,0.16128,0.047040000000000005,0.168,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 02:30:00,3.0,-0.35000000000000003,3.0203476621,0.0,0.0,0.0,3.0,-0.35000000000000003,3.0203476621,0.9871567234,0.287920711,1.0282882536,0.0,0.0,0.0,0.9871567234,0.287920711,1.0282882536,2.46688,0.04284,2.4672519531,0.14688,0.04284,0.153,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 03:00:00,2.9699999999999998,-0.33,2.9882770956,0.0,0.0,0.0,2.9699999999999998,-0.33,2.9882770956,0.9443821630000001,0.2754447975,0.9837314197,0.0,0.0,0.0,0.9443821630000001,0.2754447975,0.9837314197,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 03:30:00,2.91,-0.35000000000000003,2.9309725348,0.0,0.0,0.0,2.91,-0.35000000000000003,2.9309725348,0.8882780166,0.25908108820000003,0.9252896006,0.0,0.0,0.0,0.8882780166,0.25908108820000003,0.9252896006,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 04:00:00,2.87,-0.35000000000000003,2.8912626999,0.0,0.0,0.0,2.87,-0.35000000000000003,2.8912626999,0.8550550651000001,0.2493910607,0.8906823595000001,0.0,0.0,0.0,0.8550550651000001,0.2493910607,0.8906823595000001,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 04:30:00,2.83,-0.33,2.8491753193,0.0,0.0,0.0,2.83,-0.33,2.8491753193,0.8550550651000001,0.2493910607,0.8906823595000001,0.0,0.0,0.0,0.8550550651000001,0.2493910607,0.8906823595000001,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 05:00:00,2.77,-0.33,2.7895877832,0.0,0.0,0.0,2.77,-0.33,2.7895877832,0.8565512244,0.2498274405,0.8922408588,0.0,0.0,0.0,0.8565512244,0.2498274405,0.8922408588,2.29864,0.00252,2.2986413813,0.00864,0.00252,0.009000000000000001,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 05:30:00,2.85,-0.30000000000000004,2.8657459762,0.0,0.0,0.0,2.85,-0.30000000000000004,2.8657459762,0.8300012966,0.24208371150000002,0.8645846839,0.0,0.0,0.0,0.8300012966,0.24208371150000002,0.8645846839,2.29536,0.10948000000000001,2.297969408,0.37536,0.10948000000000001,0.391,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 06:00:00,2.93,-0.30000000000000004,2.945318319,0.0,0.0,0.0,2.93,-0.30000000000000004,2.945318319,0.8622861139,0.2515001166,0.8982147020000001,0.0,0.0,0.0,0.8622861139,0.2515001166,0.8982147020000001,2.36448,0.12964,2.368031292,0.44448000000000004,0.12964,0.463,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 06:30:00,3.04,-0.30000000000000004,3.0547667669,0.0,0.0,0.0,3.04,-0.30000000000000004,3.0547667669,0.9043659696,0.2637734078,0.942047885,0.0,0.0,0.0,0.9043659696,0.2637734078,0.942047885,2.48264,-0.14048000000000002,2.4866113488,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.21,-0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 07:00:00,3.2,-0.25,3.2097507691000002,0.0,0.0,0.0,3.2,-0.25,3.2097507691000002,0.9067334198,0.26446391410000003,0.9445139789,0.0,0.0,0.0,0.9067334198,0.26446391410000003,0.9445139789,2.5964,-0.1598,2.6013129377,0.2064,0.060200000000000004,0.215,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 07:30:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,1.0002142803,0.2917291651,1.0418898753999999,0.0,0.0,0.0,1.0002142803,0.2917291651,1.0418898753999999,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 08:00:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,1.0349910893,0.301872401,1.078115718,0.0,0.0,0.0,1.0349910893,0.301872401,1.078115718,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 08:30:00,3.56,-0.25,3.5687672942,0.0,0.0,0.0,3.56,-0.25,3.5687672942,1.2182335292,0.3553181127,1.2689932595,0.0,0.0,0.0,1.2182335292,0.3553181127,1.2689932595,2.96,-0.22,2.9681644159,0.0,0.0,0.0,2.96,-0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 09:00:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,1.3562440026,0.39557116740000003,1.4127541694,0.0,0.0,0.0,1.3562440026,0.39557116740000003,1.4127541694,3.01472,-0.20404000000000003,3.0216169512,0.054720000000000005,0.015960000000000002,0.057,2.96,-0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 09:30:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,1.5241876396,0.4445547282,1.5876954579,0.0,0.0,0.0,1.5241876396,0.4445547282,1.5876954579,3.21344,0.22392,3.2212321866,0.01344,0.003920000000000001,0.014,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 10:00:00,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217,1.6132422096,0.4705289778,1.6804606350000002,0.0,0.0,0.0,1.6132422096,0.4705289778,1.6804606350000002,3.35616,0.13888,3.3590322416,0.47616,0.13888,0.496,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 10:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,1.6534679118,0.4822614743,1.7223624082,0.0,0.0,0.0,1.6534679118,0.4822614743,1.7223624082,3.55144,0.08792000000000001,3.5525281139000002,0.30144000000000004,0.08792000000000001,0.314,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 11:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.7276661426,0.5039026249,1.7996522319000001,0.0019200000000000003,0.0005600000000000001,0.002,1.7257461426,0.5033426249,1.7976522319,3.60816,0.31988000000000005,3.6223116652,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.54,0.30000000000000004,3.5526891223,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 11:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.7628581458,0.5141669592,1.8363105686,0.0038400000000000005,0.0011200000000000001,0.004,1.7590181458,0.5130469592,1.8323105686,3.69,0.31,3.7029987848,0.0,0.0,0.0,3.69,0.31,3.7029987848,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 12:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.9047997372,0.55556659,1.9841663929000002,0.0038400000000000005,0.0011200000000000001,0.004,1.9009597372,0.55444659,1.9801663929000002,4.08,0.31,4.0917600125,0.0,0.0,0.0,4.08,0.31,4.0917600125,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 12:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.9831354346,0.5784145018,2.0657660778,0.0038400000000000005,0.0011200000000000001,0.004,1.9792954346,0.5772945018,2.0617660778,4.3,0.24,4.3066924664,0.0,0.0,0.0,4.3,0.24,4.3066924664,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 13:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.9762389349,0.5764030227,2.0585822238,0.0038400000000000005,0.0011200000000000001,0.004,1.9723989349000002,0.5752830227,2.0545822238,4.26,0.24,4.2667552074,0.0,0.0,0.0,4.26,0.24,4.2667552074,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 13:30:00,5.1,0.22,5.1047428926,0.0,0.0,0.0,5.1,0.22,5.1047428926,1.929357669,0.5627293201,2.0097475719,0.00576,0.00168,0.006,1.923597669,0.5610493201,2.0037475719,4.18,0.24,4.1868842831,0.0,0.0,0.0,4.18,0.24,4.1868842831,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 14:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.7993730461,0.5248171384,1.874346923,0.0019200000000000003,0.0005600000000000001,0.002,1.7974530461,0.5242571384,1.872346923,3.7072000000000003,0.3446,3.7231815696,0.1872,0.0546,0.195,3.52,0.29,3.5319258203,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 14:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.7620759785,0.5139388271,1.8354958109,0.0019200000000000003,0.0005600000000000001,0.002,1.7601559785,0.5133788271,1.8334958109000001,3.77,0.29,3.781137395,0.0,0.0,0.0,3.77,0.29,3.781137395,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 15:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.7922979649,0.5227535731,1.8669770468,0.0019200000000000003,0.0005600000000000001,0.002,1.7903779649,0.5221935731,1.8649770468,4.11,0.24,4.1170013359,0.0,0.0,0.0,4.11,0.24,4.1170013359,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 15:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.767252344,0.5154486003000001,1.8408878583,0.0019200000000000003,0.0005600000000000001,0.002,1.765332344,0.5148886003,1.8388878583000001,4.44,0.22,4.4454471091,0.0,0.0,0.0,4.44,0.22,4.4454471091,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 16:00:00,5.22,0.47000000000000003,5.2411162933,0.0,0.0,0.0,5.22,0.47000000000000003,5.2411162933,1.8114119899,0.5283284971000001,1.8868874895,0.0,0.0,0.0,1.8114119899,0.5283284971000001,1.8868874895,4.46,0.22,4.4654227124,0.0,0.0,0.0,4.46,0.22,4.4654227124,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 16:30:00,5.8,0.7000000000000001,5.8420886676,0.0,0.0,0.0,5.8,0.7000000000000001,5.8420886676,2.0020567439,0.583933217,2.0854757749,0.0,0.0,0.0,2.0020567439,0.583933217,2.0854757749,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 17:00:00,6.16,0.76,6.2067060507,0.0,0.0,0.0,6.16,0.76,6.2067060507,2.1768303698,0.6349088579000001,2.2675316352,0.0,0.0,0.0,2.1768303698,0.6349088579000001,2.2675316352,4.42,0.26,4.4276404551,0.0,0.0,0.0,4.42,0.26,4.4276404551,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 17:30:00,6.55,0.8200000000000001,6.6011286914,0.0,0.0,0.0,6.55,0.8200000000000001,6.6011286914,2.3208314666,0.6769091778,2.4175327777,0.0,0.0,0.0,2.3208314666,0.6769091778,2.4175327777,4.21,0.26,4.2180208629,0.0,0.0,0.0,4.21,0.26,4.2180208629,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 18:00:00,6.37,0.8200000000000001,6.4225617942,0.0,0.0,0.0,6.37,0.8200000000000001,6.4225617942,2.1597371068,0.6299233228000001,2.2497261529,0.0,0.0,0.0,2.1597371068,0.6299233228000001,2.2497261529,4.1088000000000005,0.2884,4.1189090789,0.028800000000000003,0.008400000000000001,0.03,4.08,0.28,4.0895965571,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 18:30:00,5.91,0.5700000000000001,5.9374236837000005,0.0,0.0,0.0,5.91,0.5700000000000001,5.9374236837000005,1.9775713097,0.576791632,2.0599701143,0.0,0.0,0.0,1.9775713097,0.576791632,2.0599701143,3.92768,0.23224000000000003,3.9345400748,0.007680000000000001,0.0022400000000000002,0.008,3.92,0.23,3.9267416518,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 19:00:00,5.91,0.76,5.9586659581,0.0,0.0,0.0,5.91,0.76,5.9586659581,1.8990581948,0.5538919735,1.9781856196,0.0,0.0,0.0,1.8990581948,0.5538919735,1.9781856196,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 19:30:00,5.88,0.8300000000000001,5.9382909999,0.0,0.0,0.0,5.88,0.8300000000000001,5.9382909999,1.8519745691,0.5401592493,1.9291401761,0.0,0.0,0.0,1.8519745691,0.5401592493,1.9291401761,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 20:00:00,5.61,0.8300000000000001,5.671066919,0.0,0.0,0.0,5.61,0.8300000000000001,5.671066919,1.7900437484,0.5220960933000001,1.8646289046,0.0,0.0,0.0,1.7900437484,0.5220960933000001,1.8646289046,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 20:30:00,5.45,0.86,5.5174359987,0.0,0.0,0.0,5.45,0.86,5.5174359987,1.6514523035000002,0.4816735885,1.7202628162,0.0,0.0,0.0,1.6514523035000002,0.4816735885,1.7202628162,3.35088,0.27984000000000003,3.3625447506,0.17088,0.04984,0.178,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 21:00:00,5.07,0.73,5.1222846465,0.0,0.0,0.0,5.07,0.73,5.1222846465,1.5203399925999999,0.4434324978,1.5836874923000002,0.0,0.0,0.0,1.5203399925999999,0.4434324978,1.5836874923000002,3.15224,0.27732,3.164415175,0.16224000000000002,0.04732,0.169,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 21:30:00,5.04,0.89,5.1179781164,0.0,0.0,0.0,5.04,0.89,5.1179781164,1.4996903998,0.4374096999,1.5621774997,0.0,0.0,0.0,1.4996903998,0.4374096999,1.5621774997,3.12,0.23,3.1284660778,0.0,0.0,0.0,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
