Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-08 22:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.4644762826,0.4271389158,1.5254961276999999,0.0,0.0,0.0,1.4644762826,0.4271389158,1.5254961276999999,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 22:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.3422285246,0.3914833197,1.3981547131,0.0,0.0,0.0,1.3422285246,0.3914833197,1.3981547131,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 23:00:00,4.31,0.73,4.3713842201,0.0,0.0,0.0,4.31,0.73,4.3713842201,1.18382652,0.345282735,1.233152625,0.0,0.0,0.0,1.18382652,0.345282735,1.233152625,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-08 23:30:00,4.15,0.71,4.2102969016,0.0,0.0,0.0,4.15,0.71,4.2102969016,1.0821319143,0.31562180830000003,1.127220744,0.0,0.0,0.0,1.0821319143,0.31562180830000003,1.127220744,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 00:00:00,3.98,0.66,4.0343524883,0.0,0.0,0.0,3.98,0.66,4.0343524883,1.087787656,0.3172713997,1.1331121416,0.0,0.0,0.0,1.087787656,0.3172713997,1.1331121416,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 00:30:00,4.36,0.9,4.4519209337,0.0,0.0,0.0,4.36,0.9,4.4519209337,1.0106228803,0.2947650068,1.052732167,0.0,0.0,0.0,1.0106228803,0.2947650068,1.052732167,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 01:00:00,4.4,0.86,4.4832577441,0.0,0.0,0.0,4.4,0.86,4.4832577441,1.1253419539,0.3282247365,1.172231202,0.0,0.0,0.0,1.1253419539,0.3282247365,1.172231202,2.55008,0.12544000000000002,2.5531633712,0.43008,0.12544000000000002,0.448,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 01:30:00,3.91,0.53,3.945757215,0.0,0.0,0.0,3.91,0.53,3.945757215,1.0885704875,0.3174997255,1.1339275912,0.0,0.0,0.0,1.0885704875,0.3174997255,1.1339275912,2.57088,0.08484000000000001,2.5722794949,0.29088,0.08484000000000001,0.303,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 02:00:00,3.51,0.73,3.5851080876,0.0,0.0,0.0,3.51,0.73,3.5851080876,1.0123774339,0.2952767516,1.054559827,0.0,0.0,0.0,1.0123774339,0.2952767516,1.054559827,2.5064,0.060200000000000004,2.5071228530000003,0.2064,0.060200000000000004,0.215,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 02:30:00,3.7800000000000002,0.68,3.8406770237,0.0,0.0,0.0,3.7800000000000002,0.68,3.8406770237,0.9403210165,0.2742602965,0.9795010589,0.0,0.0,0.0,0.9403210165,0.2742602965,0.9795010589,2.50376,0.05068,2.5042728685,0.17376000000000003,0.05068,0.181,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 03:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.8931055332000001,0.2604891138,0.9303182637,0.0,0.0,0.0,0.8931055332000001,0.2604891138,0.9303182637,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 03:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.9112258885000001,0.2657742175,0.9491936338,0.0,0.0,0.0,0.9112258885000001,0.2657742175,0.9491936338,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 04:00:00,3.86,0.73,3.9284220751000003,0.0,0.0,0.0,3.86,0.73,3.9284220751000003,0.8565512244,0.2498274405,0.8922408588,0.0,0.0,0.0,0.8565512244,0.2498274405,0.8922408588,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 04:30:00,4.22,0.63,4.2667669259,0.0,0.0,0.0,4.22,0.63,4.2667669259,0.8565512244,0.2498274405,0.8922408588,0.0,0.0,0.0,0.8565512244,0.2498274405,0.8922408588,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 05:00:00,4.74,0.89,4.8228311188,0.0,0.0,0.0,4.74,0.89,4.8228311188,0.8558031448000001,0.2496092506,0.8914616091,0.0,0.0,0.0,0.8558031448000001,0.2496092506,0.8914616091,2.38912,-0.19984000000000002,2.3974633261,0.06912,0.02016,0.07200000000000001,2.32,-0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 05:30:00,3.7,0.51,3.7349832664,0.0,0.0,0.0,3.7,0.51,3.7349832664,0.9152015686,0.2669337908,0.9533349673,0.0,0.0,0.0,0.9152015686,0.2669337908,0.9533349673,2.5208,-0.19060000000000002,2.5279954508999998,0.1008,0.029400000000000003,0.105,2.42,-0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 06:00:00,3.5,0.28,3.5111821371,0.0,0.0,0.0,3.5,0.28,3.5111821371,1.0168268369,0.29657449410000003,1.0591946218,0.0,0.0,0.0,1.0168268369,0.29657449410000003,1.0591946218,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 06:30:00,4.46,0.92,4.553899428,0.0,0.0,0.0,4.46,0.92,4.553899428,1.2070673717,0.3520613168,1.2573618456,0.0,0.0,0.0,1.2070673717,0.3520613168,1.2573618456,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 07:00:00,5.91,1.19,6.028615098,0.0,0.0,0.0,5.91,1.19,6.028615098,1.4339135949,0.4182247985,1.4936599947,0.0,0.0,0.0,1.4339135949,0.4182247985,1.4936599947,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 07:30:00,6.5600000000000005,1.5,6.7293090284,0.0,0.0,0.0,6.5600000000000005,1.5,6.7293090284,1.7467814979,0.5094779369,1.8195640603,0.0,0.0,0.0,1.7467814979,0.5094779369,1.8195640603,4.3812,0.2866,4.3905640867999995,0.0912,0.026600000000000002,0.095,4.29,0.26,4.2978715663,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 08:00:00,6.62,1.35,6.7562489593,0.0,0.0,0.0,6.62,1.35,6.7562489593,1.7513702408,0.5108163202,1.8243440009,0.0,0.0,0.0,1.7513702408,0.5108163202,1.8243440009,4.74976,0.51368,4.7774561432,0.38976000000000005,0.11368,0.406,4.36,0.4,4.3783101763,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 08:30:00,6.96,1.79,7.1864942775,0.0,0.0,0.0,6.96,1.79,7.1864942775,1.7574885648,0.5126008314,1.8307172550000002,0.0,0.0,0.0,1.7574885648,0.5126008314,1.8307172550000002,4.99,0.58,5.0235943308,0.48,0.14,0.5,4.51,0.44,4.5314125833,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 09:00:00,6.96,1.65,7.1529084993,0.0,0.0,0.0,6.96,1.65,7.1529084993,1.8220641855,0.5314353874000001,1.8979835266,0.0,0.0,0.0,1.8220641855,0.5314353874000001,1.8979835266,5.18656,0.6110800000000001,5.2224346238,0.34656000000000003,0.10108,0.361,4.84,0.51,4.8667956604,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 09:30:00,7.8,1.96,8.0424871775,0.0,0.0,0.0,7.8,1.96,8.0424871775,1.8750059120000002,0.5468767243,1.9531311583000002,0.0,0.0,0.0,1.8750059120000002,0.5468767243,1.9531311583000002,5.3908000000000005,0.6344000000000001,5.4280003685,0.22080000000000002,0.0644,0.23,5.17,0.5700000000000001,5.2013267538,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 10:00:00,7.05,1.07,7.1307362874,0.0,0.0,0.0,7.05,1.07,7.1307362874,1.9059952662000001,0.5559152860000001,1.9854117356,0.0,0.0,0.0,1.9059952662000001,0.5559152860000001,1.9854117356,5.71,0.68,5.7503478156,0.0,0.0,0.0,5.71,0.68,5.7503478156,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 10:30:00,7.11,1.01,7.1813786977,0.0,0.0,0.0,7.11,1.01,7.1813786977,1.9076555408,0.5563995327,1.9871411883,0.0,0.0,0.0,1.9076555408,0.5563995327,1.9871411883,5.78,0.66,5.8175596258,0.0,0.0,0.0,5.78,0.66,5.8175596258,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 11:00:00,7.68,1.5,7.8251134177,0.0,0.0,0.0,7.68,1.5,7.8251134177,1.8976938931,0.5534940521,1.9767644719000002,0.0,0.0,0.0,1.8976938931,0.5534940521,1.9767644719000002,5.73,0.66,5.7678852277,0.0,0.0,0.0,5.73,0.66,5.7678852277,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 11:30:00,8.2,1.81,8.3973864982,0.0,0.0,0.0,8.2,1.81,8.3973864982,1.8334554819000002,0.5347578489,1.9098494603,0.0,0.0,0.0,1.8334554819000002,0.5347578489,1.9098494603,5.62,0.64,5.6563238945,0.0,0.0,0.0,5.62,0.64,5.6563238945,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 12:00:00,7.9,1.9300000000000002,8.1323366876,0.0,0.0,0.0,7.9,1.9300000000000002,8.1323366876,1.6543676369,0.4825238941,1.7232996218,0.0019200000000000003,0.0005600000000000001,0.002,1.6524476369,0.4819638941,1.7212996218,5.28672,0.7519600000000001,5.3399299808,0.00672,0.0019600000000000004,0.007,5.28,0.75,5.3330010313,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 12:30:00,8.14,2.01,8.3844916363,0.0,0.0,0.0,8.14,2.01,8.3844916363,1.669287662,0.48687556810000004,1.7388413146000001,0.0038400000000000005,0.0011200000000000001,0.004,1.665447662,0.48575556810000003,1.7348413146000001,5.05648,0.80064,5.1194740355,0.036480000000000005,0.01064,0.038,5.02,0.79,5.0817811838,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 13:00:00,7.79,1.77,7.9885543123,0.0,0.0,0.0,7.79,1.77,7.9885543123,1.7412178735000001,0.5078552131,1.8137686183000001,0.0,0.0,0.0,1.7412178735000001,0.5078552131,1.8137686183000001,5.08656,0.7360800000000001,5.1395434038,0.22656,0.06608,0.23600000000000002,4.86,0.67,4.9059657561000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 13:30:00,7.79,1.9100000000000001,8.0207356271,0.0,0.0,0.0,7.79,1.9100000000000001,8.0207356271,1.7897870169,0.5220212133000001,1.8643614759,0.0,0.0,0.0,1.7897870169,0.5220212133000001,1.8643614759,5.00856,0.6570800000000001,5.0514777442,0.05856000000000001,0.01708,0.061,4.95,0.64,4.99120226,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 14:00:00,7.2,1.08,7.2805494298,0.0,0.0,0.0,7.2,1.08,7.2805494298,1.7944805143,0.52339015,1.8692505358,0.0,0.0,0.0,1.7944805143,0.52339015,1.8692505358,5.16,0.61,5.1959311004,0.0,0.0,0.0,5.16,0.61,5.1959311004,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 14:30:00,7.2,1.08,7.2805494298,0.0,0.0,0.0,7.2,1.08,7.2805494298,1.7944805143,0.52339015,1.8692505358,0.0,0.0,0.0,1.7944805143,0.52339015,1.8692505358,5.64,0.6900000000000001,5.6820506862,0.0,0.0,0.0,5.64,0.6900000000000001,5.6820506862,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 15:00:00,7.3,1.45,7.4426137882,0.0,0.0,0.0,7.3,1.45,7.4426137882,1.6474425366,0.4805040732,1.7160859757,0.0,0.0,0.0,1.6474425366,0.4805040732,1.7160859757,5.64,0.63,5.675077092,0.0,0.0,0.0,5.64,0.63,5.675077092,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 15:30:00,7.83,1.7000000000000002,8.0124216065,0.0,0.0,0.0,7.83,1.7000000000000002,8.0124216065,1.7525230384000001,0.5111525529000001,1.8255448317,0.0,0.0,0.0,1.7525230384000001,0.5111525529000001,1.8255448317,5.48,0.56,5.5085388262,0.0,0.0,0.0,5.48,0.56,5.5085388262,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 16:00:00,8.06,1.74,8.2456776556,0.0,0.0,0.0,8.06,1.74,8.2456776556,1.8732179367000001,0.5463552315,1.9512686841,0.0,0.0,0.0,1.8732179367000001,0.5463552315,1.9512686841,5.48,0.48,5.5009817306,0.0,0.0,0.0,5.48,0.48,5.5009817306,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 16:30:00,8.16,1.6099999999999999,8.3173132681,0.0,0.0,0.0,8.16,1.6099999999999999,8.3173132681,2.017701569,0.588496291,2.1017724677,0.0,0.0,0.0,2.017701569,0.588496291,2.1017724677,5.57,0.48,5.5906439701,0.0,0.0,0.0,5.57,0.48,5.5906439701,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 17:00:00,7.54,1.45,7.678157331,0.0,0.0,0.0,7.54,1.45,7.678157331,2.1907893137,0.6389802165,2.2820722018,0.0,0.0,0.0,2.1907893137,0.6389802165,2.2820722018,5.94,0.63,5.9733156622,0.0,0.0,0.0,5.94,0.63,5.9733156622,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 17:30:00,7.4,1.15,7.488825008,0.0,0.0,0.0,7.4,1.15,7.488825008,2.2240613169,0.6486845508,2.3167305384,0.0,0.0,0.0,2.2240613169,0.6486845508,2.3167305384,5.8,0.56,5.8269717693,0.0,0.0,0.0,5.8,0.56,5.8269717693,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 18:00:00,6.86,0.6900000000000001,6.8946138398,0.0,0.0,0.0,6.86,0.6900000000000001,6.8946138398,2.1492872702,0.6268754538,2.2388409064,0.0,0.0,0.0,2.1492872702,0.6268754538,2.2388409064,5.23,0.37,5.2430716188,0.0,0.0,0.0,5.23,0.37,5.2430716188,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 18:30:00,6.84,0.81,6.8877935509,0.0,0.0,0.0,6.84,0.81,6.8877935509,2.1436998683,0.6252457949,2.2330206961,0.0,0.0,0.0,2.1436998683,0.6252457949,2.2330206961,4.76552,0.38036000000000003,4.7806751197,0.03552,0.010360000000000001,0.037,4.73,0.37,4.7444493885,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 19:00:00,6.39,0.41000000000000003,6.4031398548,0.0,0.0,0.0,6.39,0.41000000000000003,6.4031398548,1.9126985522000002,0.5578704111,1.9923943252,0.0,0.0,0.0,1.9126985522000002,0.5578704111,1.9923943252,4.78,0.47000000000000003,4.8030511136000005,0.0,0.0,0.0,4.78,0.47000000000000003,4.8030511136000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 19:30:00,5.91,0.43,5.9256223302,0.0,0.0,0.0,5.91,0.43,5.9256223302,1.8221963757,0.5314739429,1.8981212246,0.0,0.0,0.0,1.8221963757,0.5314739429,1.8981212246,4.84,0.43,4.8590636958,0.0,0.0,0.0,4.84,0.43,4.8590636958,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 20:00:00,6.26,0.97,6.3347059916,0.0,0.0,0.0,6.26,0.97,6.3347059916,1.6892829536,0.4927075281,1.7596697433,0.0,0.0,0.0,1.6892829536,0.4927075281,1.7596697433,4.94,0.38,4.954593828,0.0,0.0,0.0,4.94,0.38,4.954593828,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 20:30:00,6.36,1.17,6.4667225083,0.0,0.0,0.0,6.36,1.17,6.4667225083,1.6907531738000001,0.49313634230000003,1.7612012227,0.0,0.0,0.0,1.6907531738000001,0.49313634230000003,1.7612012227,4.71,0.38,4.725304223,0.0,0.0,0.0,4.71,0.38,4.725304223,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 21:00:00,6.33,1.25,6.4522399211,0.0,0.0,0.0,6.33,1.25,6.4522399211,1.5677149355000002,0.4572501895,1.6330363911,0.0,0.0,0.0,1.5677149355000002,0.4572501895,1.6330363911,4.53,0.38,4.5459102499,0.0,0.0,0.0,4.53,0.38,4.5459102499,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 21:30:00,6.1,1.2,6.2169124169,0.0,0.0,0.0,6.1,1.2,6.2169124169,1.4614841302000001,0.42626620460000003,1.5223793023,0.0,0.0,0.0,1.4614841302000001,0.42626620460000003,1.5223793023,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 22:00:00,5.11,0.8,5.1722432271,0.0,0.0,0.0,5.11,0.8,5.1722432271,1.3877303584,0.4047546879,1.4455524567,0.0,0.0,0.0,1.3877303584,0.4047546879,1.4455524567,3.83,0.30000000000000004,3.8417313805,0.0,0.0,0.0,3.83,0.30000000000000004,3.8417313805,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 22:30:00,4.58,0.85,4.6582078099,0.0,0.0,0.0,4.58,0.85,4.6582078099,1.2529955395,0.36545703230000004,1.3052036869,0.0,0.0,0.0,1.2529955395,0.36545703230000004,1.3052036869,3.26,0.33,3.2766598847,0.0,0.0,0.0,3.26,0.33,3.2766598847,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 23:00:00,4.84,0.87,4.9175705384,0.0,0.0,0.0,4.84,0.87,4.9175705384,1.1485601919,0.3349967227,1.1964168666,0.0,0.0,0.0,1.1485601919,0.3349967227,1.1964168666,3.26,0.29,3.2728733553,0.0,0.0,0.0,3.26,0.29,3.2728733553,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-09 23:30:00,4.12,0.23,4.1264149089,0.0,0.0,0.0,4.12,0.23,4.1264149089,1.0270543614,0.29955752210000003,1.0698482931,0.0,0.0,0.0,1.0270543614,0.29955752210000003,1.0698482931,3.26,0.32,3.2756678708,0.0,0.0,0.0,3.26,0.32,3.2756678708,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 00:00:00,4.14,0.27,4.1487950058,0.0,0.0,0.0,4.14,0.27,4.1487950058,0.9993414930000001,0.29147460210000004,1.0409807219,0.0,0.0,0.0,0.9993414930000001,0.29147460210000004,1.0409807219,3.54,0.32,3.5544338508,0.0,0.0,0.0,3.54,0.32,3.5544338508,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 00:30:00,4.91,0.98,5.0068453142,0.0,0.0,0.0,4.91,0.98,5.0068453142,0.9365137748000001,0.273149851,0.9755351821,0.0,0.0,0.0,0.9365137748000001,0.273149851,0.9755351821,3.4,0.24,3.4084600628,0.0,0.0,0.0,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 01:00:00,4.97,0.92,5.0544336973,0.0,0.0,0.0,4.97,0.92,5.0544336973,1.0183118557,0.2970076246,1.0607415163,0.0,0.0,0.0,1.0183118557,0.2970076246,1.0607415163,3.33,0.24,3.3386374466,0.0,0.0,0.0,3.33,0.24,3.3386374466,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 01:30:00,4.69,1.0,4.795424903,0.0,0.0,0.0,4.69,1.0,4.795424903,0.9905836899,0.2889202429,1.0318580103,0.0,0.0,0.0,0.9905836899,0.2889202429,1.0318580103,3.13,0.24,3.139187793,0.0,0.0,0.0,3.13,0.24,3.139187793,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 02:00:00,4.58,0.92,4.6714879856,0.0,0.0,0.0,4.58,0.92,4.6714879856,0.9914488285,0.28917257500000004,1.0327591963,0.0,0.0,0.0,0.9914488285,0.28917257500000004,1.0327591963,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 02:30:00,4.11,0.84,4.1949612632,0.0,0.0,0.0,4.11,0.84,4.1949612632,0.9112258885000001,0.2657742175,0.9491936338,0.0,0.0,0.0,0.9112258885000001,0.2657742175,0.9491936338,2.6792800000000003,0.13104000000000002,2.6824825815,0.44928,0.13104000000000002,0.468,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 03:00:00,3.91,0.76,3.9831771239,0.0,0.0,0.0,3.91,0.76,3.9831771239,0.8828583881000001,0.2575003632,0.9196441542,0.0,0.0,0.0,0.8828583881000001,0.2575003632,0.9196441542,2.64032,0.08176000000000001,2.6415855845,0.28032,0.08176000000000001,0.292,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 03:30:00,4.31,0.86,4.394963026,0.0,0.0,0.0,4.31,0.86,4.394963026,0.8517408344,0.24842441,0.8872300358,0.0,0.0,0.0,0.8517408344,0.24842441,0.8872300358,2.66736,0.060480000000000006,2.6680455768,0.20736000000000002,0.060480000000000006,0.216,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 04:00:00,4.3,0.6000000000000001,4.3416586692,0.0,0.0,0.0,4.3,0.6000000000000001,4.3416586692,0.7994299624000001,0.2331670724,0.8327395442000001,0.0,0.0,0.0,0.7994299624000001,0.2331670724,0.8327395442000001,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 04:30:00,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,0.7987335949000001,0.2329639652,0.8320141613,0.0,0.0,0.0,0.7987335949000001,0.2329639652,0.8320141613,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 05:00:00,3.58,0.39,3.601180362,0.0,0.0,0.0,3.58,0.39,3.601180362,0.8168541164,0.2382491173,0.8508897046,0.0,0.0,0.0,0.8168541164,0.2382491173,0.8508897046,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 05:30:00,3.74,0.81,3.8267087686,0.0,0.0,0.0,3.74,0.81,3.8267087686,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 06:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.9669914951,0.2820391861,1.0072828074,0.0,0.0,0.0,0.9669914951,0.2820391861,1.0072828074,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 06:30:00,4.8100000000000005,1.03,4.9190446226999995,0.0,0.0,0.0,4.8100000000000005,1.03,4.9190446226999995,1.1970558409,0.3491412869,1.2469331676,0.0,0.0,0.0,1.1970558409,0.3491412869,1.2469331676,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 07:00:00,6.45,1.4,6.6001893912,0.0,0.0,0.0,6.45,1.4,6.6001893912,1.353757997,0.39484608250000003,1.4101645802,0.0,0.0,0.0,1.353757997,0.39484608250000003,1.4101645802,4.05632,0.26476,4.0649513896,0.01632,0.00476,0.017,4.04,0.26,4.0483576917,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 07:30:00,7.44,1.74,7.6407591246,0.0,0.0,0.0,7.44,1.74,7.6407591246,1.5917971482,0.4642741682,1.6581220293999999,0.0,0.0,0.0,1.5917971482,0.4642741682,1.6581220293999999,4.54128,0.38204000000000005,4.5573214282,0.041280000000000004,0.01204,0.043000000000000003,4.5,0.37,4.515185489,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 08:00:00,7.57,1.99,7.8271961774,0.0,0.0,0.0,7.57,1.99,7.8271961774,1.6878127335,0.4922787139,1.758138264,0.0,0.0,0.0,1.6878127335,0.4922787139,1.758138264,4.73928,0.5610400000000001,4.7723726594,0.20928000000000002,0.061040000000000004,0.218,4.53,0.5,4.5575102852,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 08:30:00,7.42,1.8399999999999999,7.6447367515,0.0,0.0,0.0,7.42,1.8399999999999999,7.6447367515,1.7349615397,0.5060304491000001,1.8072516039000002,0.0,0.0,0.0,1.7349615397,0.5060304491000001,1.8072516039000002,5.0172,0.7246,5.0692544817,0.4272,0.1246,0.445,4.59,0.6000000000000001,4.6290495785,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 09:00:00,7.59,1.73,7.7846644115,0.0,0.0,0.0,7.59,1.73,7.7846644115,1.7762412711,0.5180703707000001,1.850251324,0.0,0.0,0.0,1.7762412711,0.5180703707000001,1.850251324,5.12568,0.6912400000000001,5.1720796784,0.17568,0.05124,0.183,4.95,0.64,4.99120226,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 09:30:00,8.04,2.1,8.309729237500001,0.0,0.0,0.0,8.04,2.1,8.309729237500001,1.7731548397,0.5171701616000001,1.8470362913,0.0,0.0,0.0,1.7731548397,0.5171701616000001,1.8470362913,5.27,0.72,5.3189566646,0.0,0.0,0.0,5.27,0.72,5.3189566646,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 10:00:00,8.07,2.0,8.3141385603,0.0,0.0,0.0,8.07,2.0,8.3141385603,1.6753361479,0.48863970980000004,1.7451418208,0.0,0.0,0.0,1.6753361479,0.48863970980000004,1.7451418208,5.51,0.72,5.5568426287,0.0,0.0,0.0,5.51,0.72,5.5568426287,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 10:30:00,7.44,1.9300000000000002,7.6862539641000005,0.0,0.0,0.0,7.44,1.9300000000000002,7.6862539641000005,1.656628669,0.48318336180000004,1.7256548636,0.0,0.0,0.0,1.656628669,0.48318336180000004,1.7256548636,5.46576,0.7216800000000001,5.5131982007,0.00576,0.00168,0.006,5.46,0.72,5.5072679252,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 11:00:00,7.67,1.87,7.8946690874000005,0.0,0.0,0.0,7.67,1.87,7.8946690874000005,1.6092745108000002,0.4693717323,1.6763276154,0.0,0.0,0.0,1.6092745108000002,0.4693717323,1.6763276154,5.35576,0.6816800000000001,5.3989677532,0.00576,0.00168,0.006,5.35,0.68,5.3930418133,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 11:30:00,7.58,1.6600000000000001,7.7596391668999996,0.0,0.0,0.0,7.58,1.6600000000000001,7.7596391668999996,1.591828242,0.46428323720000003,1.6581544187000001,0.0,0.0,0.0,1.591828242,0.46428323720000003,1.6581544187000001,5.3248,0.7014,5.3707966821,0.0048000000000000004,0.0014,0.005,5.32,0.7000000000000001,5.3658550111,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 12:00:00,7.48,1.48,7.6250114754,0.0,0.0,0.0,7.48,1.48,7.6250114754,1.7059528757,0.4975695887,1.7770342454999999,0.0,0.0,0.0,1.7059528757,0.4975695887,1.7770342454999999,5.33152,0.76336,5.3858911983,0.01152,0.00336,0.012,5.32,0.76,5.374011537,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 12:30:00,7.35,1.28,7.4606232984,0.0,0.0,0.0,7.35,1.28,7.4606232984,1.8095422064000002,0.5277831435,1.8849397984,0.0,0.0,0.0,1.8095422064000002,0.5277831435,1.8849397984,5.17136,0.86248,5.2427889525,0.35136,0.10248,0.366,4.82,0.76,4.8795491595,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 13:00:00,8.07,1.82,8.2726839659,0.0,0.0,0.0,8.07,1.82,8.2726839659,1.8286806750000002,0.5333651969000001,1.9048757032,0.0,0.0,0.0,1.8286806750000002,0.5333651969000001,1.9048757032,5.3204,0.7722,5.3761462964,0.11040000000000001,0.0322,0.115,5.21,0.74,5.2622903759,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 13:30:00,7.8100000000000005,1.92,8.0425431301,0.0,0.0,0.0,7.8100000000000005,1.92,8.0425431301,1.7383974851000001,0.5070325998,1.8108307137000001,0.0,0.0,0.0,1.7383974851000001,0.5070325998,1.8108307137000001,5.09096,0.74028,5.1445007727,0.0009600000000000001,0.00028000000000000003,0.001,5.09,0.74,5.1435104744,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 14:00:00,7.52,2.11,7.8104097204,0.0,0.0,0.0,7.52,2.11,7.8104097204,1.5956304953,0.4653922278,1.6621150993,0.0,0.0,0.0,1.5956304953,0.4653922278,1.6621150993,4.83096,0.7802800000000001,4.8935683708,0.0009600000000000001,0.00028000000000000003,0.001,4.83,0.78,4.8925760086,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 14:30:00,7.6,2.08,7.8794923694,0.0,0.0,0.0,7.6,2.08,7.8794923694,1.5735535817000001,0.45895312800000004,1.6391183143,0.0,0.0,0.0,1.5735535817000001,0.45895312800000004,1.6391183143,5.38,0.72,5.4279646277,0.0,0.0,0.0,5.38,0.72,5.4279646277,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 15:00:00,7.39,2.05,7.66906774,0.0,0.0,0.0,7.39,2.05,7.66906774,1.5428804861,0.4500068085,1.6071671731000001,0.0,0.0,0.0,1.5428804861,0.4500068085,1.6071671731000001,5.38,0.72,5.4279646277,0.0,0.0,0.0,5.38,0.72,5.4279646277,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 15:30:00,7.34,1.6800000000000002,7.5298074345,0.0,0.0,0.0,7.34,1.6800000000000002,7.5298074345,1.6230651825,0.47339401150000004,1.6906928984,0.0,0.0,0.0,1.6230651825,0.47339401150000004,1.6906928984,5.19,0.62,5.2269015679,0.0,0.0,0.0,5.19,0.62,5.2269015679,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 16:00:00,7.05,0.92,7.1097749613,0.0,0.0,0.0,7.05,0.92,7.1097749613,1.7632025034,0.5142673968,1.8366692744000002,0.0,0.0,0.0,1.7632025034,0.5142673968,1.8366692744000002,5.29,0.56,5.3195582523,0.0,0.0,0.0,5.29,0.56,5.3195582523,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 16:30:00,7.33,0.85,7.3791191886,0.0,0.0,0.0,7.33,0.85,7.3791191886,1.9984388916,0.5828780100000001,2.0817071787,0.0,0.0,0.0,1.9984388916,0.5828780100000001,2.0817071787,5.34,0.48,5.3615296325,0.0,0.0,0.0,5.34,0.48,5.3615296325,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 17:00:00,7.3,0.81,7.3448008823,0.0,0.0,0.0,7.3,0.81,7.3448008823,2.2875015991,0.6671879664,2.3828141657,0.0,0.0,0.0,2.2875015991,0.6671879664,2.3828141657,5.71,0.51,5.7327305885,0.0,0.0,0.0,5.71,0.51,5.7327305885,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 17:30:00,7.2,1.15,7.2912618935,0.0,0.0,0.0,7.2,1.15,7.2912618935,2.2855159206,0.6666088102000001,2.3807457506,0.0,0.0,0.0,2.2855159206,0.6666088102000001,2.3807457506,5.6,0.45,5.6180512636,0.0,0.0,0.0,5.6,0.45,5.6180512636,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 18:00:00,6.55,0.42,6.5634518357000005,0.0,0.0,0.0,6.55,0.42,6.5634518357000005,2.144709834,0.6255403683,2.2340727438,0.0,0.0,0.0,2.144709834,0.6255403683,2.2340727438,5.0448,0.5464,5.0743038931,0.12480000000000001,0.0364,0.13,4.92,0.51,4.9463622997000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 18:30:00,6.45,0.67,6.484705082,0.0,0.0,0.0,6.45,0.67,6.484705082,2.0558192129,0.5996139371,2.1414783468,0.0,0.0,0.0,2.0558192129,0.5996139371,2.1414783468,4.81768,0.51224,4.8448354358,0.007680000000000001,0.0022400000000000002,0.008,4.8100000000000005,0.51,4.8369618564,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 19:00:00,6.77,1.09,6.8571860118,0.0,0.0,0.0,6.77,1.09,6.8571860118,1.9253839815,0.5615703279,2.005608314,0.0,0.0,0.0,1.9253839815,0.5615703279,2.005608314,4.99,0.51,5.0159944179,0.0,0.0,0.0,4.99,0.51,5.0159944179,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 19:30:00,6.73,1.19,6.834398291,0.0,0.0,0.0,6.73,1.19,6.834398291,1.8366636279000002,0.5356935581,1.9131912791,0.0,0.0,0.0,1.8366636279000002,0.5356935581,1.9131912791,5.21,0.41000000000000003,5.2261075381,0.0,0.0,0.0,5.21,0.41000000000000003,5.2261075381,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 20:00:00,6.53,1.19,6.6375447268,0.0,0.0,0.0,6.53,1.19,6.6375447268,1.7876146095,0.5213875944,1.8620985516,0.0,0.0,0.0,1.7876146095,0.5213875944,1.8620985516,4.97,0.41000000000000003,4.9868827938999996,0.0,0.0,0.0,4.97,0.41000000000000003,4.9868827938999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 20:30:00,6.03,1.07,6.1241979067,0.0,0.0,0.0,6.03,1.07,6.1241979067,1.6985485663,0.4954099985,1.7693214233,0.0,0.0,0.0,1.6985485663,0.4954099985,1.7693214233,4.59,0.41000000000000003,4.6082751654,0.0,0.0,0.0,4.59,0.41000000000000003,4.6082751654,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 21:00:00,5.71,0.7000000000000001,5.7527471698,0.0,0.0,0.0,5.71,0.7000000000000001,5.7527471698,1.6213546922000002,0.4728951186,1.6889111377,0.0,0.0,0.0,1.6213546922000002,0.4728951186,1.6889111377,4.36,0.41000000000000003,4.379235093,0.0,0.0,0.0,4.36,0.41000000000000003,4.379235093,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 21:30:00,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652,1.6213546922000002,0.4728951186,1.6889111377,0.0,0.0,0.0,1.6213546922000002,0.4728951186,1.6889111377,3.74,0.29,3.7512264661,0.0,0.0,0.0,3.74,0.29,3.7512264661,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 22:00:00,5.2,1.05,5.3049505181,0.0,0.0,0.0,5.2,1.05,5.3049505181,1.430007751,0.4170855941,1.4895914073,0.0,0.0,0.0,1.430007751,0.4170855941,1.4895914073,3.38032,0.35676,3.399094144,0.16032000000000002,0.04676,0.167,3.22,0.31,3.2348879424,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 22:30:00,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,1.3316859055,0.38840838910000003,1.3871728182,0.0,0.0,0.0,1.3316859055,0.38840838910000003,1.3871728182,3.22,0.27,3.231300048,0.0,0.0,0.0,3.22,0.27,3.231300048,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 23:00:00,4.41,0.25,4.4170804838,0.0,0.0,0.0,4.41,0.25,4.4170804838,1.2259454507,0.3575674231,1.2770265111999999,0.0,0.0,0.0,1.2259454507,0.3575674231,1.2770265111999999,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-10 23:30:00,4.66,1.04,4.7746413478,0.0,0.0,0.0,4.66,1.04,4.7746413478,1.0944811317,0.3192236634,1.1400845122,0.0,0.0,0.0,1.0944811317,0.3192236634,1.1400845122,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 00:00:00,4.7,0.98,4.8010832111,0.0,0.0,0.0,4.7,0.98,4.8010832111,1.0278598065,0.2997924436,1.0706872985,0.0,0.0,0.0,1.0278598065,0.2997924436,1.0706872985,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 00:30:00,4.45,0.91,4.542092029,0.0,0.0,0.0,4.45,0.91,4.542092029,0.969861434,0.2828762516,1.0102723271,0.0,0.0,0.0,0.969861434,0.2828762516,1.0102723271,3.1,0.26,3.1108841187,0.0,0.0,0.0,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 01:00:00,4.45,0.84,4.5285869761,0.0,0.0,0.0,4.45,0.84,4.5285869761,1.0313768951,0.3008182611,1.0743509324,0.0,0.0,0.0,1.0313768951,0.3008182611,1.0743509324,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 01:30:00,4.53,0.9400000000000001,4.6264997568,0.0,0.0,0.0,4.53,0.9400000000000001,4.6264997568,0.9758354297,0.284618667,1.0164952392,0.0,0.0,0.0,0.9758354297,0.284618667,1.0164952392,2.95,0.23,2.9589525174,0.0,0.0,0.0,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 02:00:00,4.65,0.98,4.7521468833,0.0,0.0,0.0,4.65,0.98,4.7521468833,0.9290853553,0.2709832286,0.9677972451,0.0,0.0,0.0,0.9290853553,0.2709832286,0.9677972451,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 02:30:00,4.12,0.64,4.1694124286,0.0,0.0,0.0,4.12,0.64,4.1694124286,0.9088404804,0.2650784734,0.9467088337,0.0,0.0,0.0,0.9088404804,0.2650784734,0.9467088337,2.59968,0.12824000000000002,2.6028410631,0.43968,0.12824000000000002,0.458,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 03:00:00,4.14,0.88,4.232493355,0.0,0.0,0.0,4.14,0.88,4.232493355,0.8859424916,0.2583998934,0.9228567621,0.0,0.0,0.0,0.8859424916,0.2583998934,0.9228567621,2.56168,0.07924,2.5629052655,0.27168000000000003,0.07924,0.28300000000000003,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 03:30:00,4.37,0.96,4.4742038398,0.0,0.0,0.0,4.37,0.96,4.4742038398,0.8611429604,0.25116669680000003,0.8970239171000001,0.0,0.0,0.0,0.8611429604,0.25116669680000003,0.8970239171000001,2.53032,0.04676,2.5307520225999998,0.16032000000000002,0.04676,0.167,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 04:00:00,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,0.8384669512,0.24455286080000002,0.8734030742000001,0.0,0.0,0.0,0.8384669512,0.24455286080000002,0.8734030742000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 04:30:00,3.75,0.22,3.7564477901,0.0,0.0,0.0,3.75,0.22,3.7564477901,0.8443664548,0.2462735493,0.8795483905,0.0,0.0,0.0,0.8443664548,0.2462735493,0.8795483905,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 05:00:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.8451038928,0.24648863540000002,0.8803165550000001,0.0,0.0,0.0,0.8451038928,0.24648863540000002,0.8803165550000001,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 05:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.9108549248000001,0.26566601970000003,0.9488072133000001,0.0,0.0,0.0,0.9108549248000001,0.26566601970000003,0.9488072133000001,2.7199999999999998,0.06,2.7206616842,0.0,0.0,0.0,2.7199999999999998,0.06,2.7206616842,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 06:00:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.9497721942,0.27701689,0.9893460356,0.0,0.0,0.0,0.9497721942,0.27701689,0.9893460356,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 06:30:00,4.43,0.27,4.4382203641,0.0,0.0,0.0,4.43,0.27,4.4382203641,1.1834923035,0.3451852552,1.2328044828,0.0,0.0,0.0,1.1834923035,0.3451852552,1.2328044828,3.66864,0.26252000000000003,3.6780206905,0.00864,0.00252,0.009000000000000001,3.66,0.26,3.6692233511,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 07:00:00,5.57,1.33,5.7265871162,0.0,0.0,0.0,5.57,1.33,5.7265871162,1.3722586275,0.4002420997,1.4294360703,0.0,0.0,0.0,1.3722586275,0.4002420997,1.4294360703,4.00672,0.23196000000000003,4.0134287835,0.00672,0.0019600000000000004,0.007,4.0,0.23,4.0066070434,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 07:30:00,6.59,1.65,6.7934232902,0.0,0.0,0.0,6.59,1.65,6.7934232902,1.6335181784000001,0.47644280200000005,1.7015814358,0.0,0.0,0.0,1.6335181784000001,0.47644280200000005,1.7015814358,4.54128,0.42204,4.5608488026,0.041280000000000004,0.01204,0.043000000000000003,4.5,0.41000000000000003,4.5186391757,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 08:00:00,7.05,1.54,7.2162386324,0.0,0.0,0.0,7.05,1.54,7.2162386324,1.7180285676,0.5010916656000001,1.7896130913000001,0.0,0.0,0.0,1.7180285676,0.5010916656000001,1.7896130913000001,4.77672,0.39196000000000003,4.7927744157,0.00672,0.0019600000000000004,0.007,4.77,0.39,4.7859168401000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 08:30:00,7.6,2.07,7.8768585109,0.0,0.0,0.0,7.6,2.07,7.8768585109,1.8065437355,0.5269085895,1.8818163912,0.0,0.0,0.0,1.8065437355,0.5269085895,1.8818163912,4.91512,0.5431600000000001,4.9450406874,0.52512,0.15316000000000002,0.547,4.39,0.39,4.4072894164,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 09:00:00,7.69,1.99,7.9433116519,0.0,0.0,0.0,7.69,1.99,7.9433116519,1.8571284872,0.5416624754,1.9345088408,0.0,0.0,0.0,1.8571284872,0.5416624754,1.9345088408,5.11144,0.51792,5.1376122859,0.30144000000000004,0.08792000000000001,0.314,4.8100000000000005,0.43,4.8291821254,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 09:30:00,8.08,1.97,8.3166880427,0.0,0.0,0.0,8.08,1.97,8.3166880427,1.8716564305,0.5458997922000001,1.9496421151,0.0,0.0,0.0,1.8716564305,0.5458997922000001,1.9496421151,5.19496,0.6722800000000001,5.2382792785,0.14496,0.042280000000000005,0.151,5.05,0.63,5.0891453113,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 10:00:00,7.66,1.38,7.7833154889,0.0,0.0,0.0,7.66,1.38,7.7833154889,1.8212919957,0.5312101654,1.8971791622,0.0,0.0,0.0,1.8212919957,0.5312101654,1.8971791622,5.77,0.6900000000000001,5.8111100489,0.0,0.0,0.0,5.77,0.6900000000000001,5.8111100489,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 10:30:00,7.43,1.04,7.5024329387,0.0,0.0,0.0,7.43,1.04,7.5024329387,1.7908910954000001,0.5223432361,1.8655115577,0.0,0.0,0.0,1.7908910954000001,0.5223432361,1.8655115577,5.57,0.65,5.6077981419,0.0,0.0,0.0,5.57,0.65,5.6077981419,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 11:00:00,7.33,1.62,7.5068835078,0.0,0.0,0.0,7.33,1.62,7.5068835078,1.7702401723,0.5163200503,1.8440001795,0.0,0.0,0.0,1.7702401723,0.5163200503,1.8440001795,5.4,0.61,5.4343444867,0.0,0.0,0.0,5.4,0.61,5.4343444867,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 11:30:00,7.3,1.8900000000000001,7.5406962543,0.0,0.0,0.0,7.3,1.8900000000000001,7.5406962543,1.7702401723,0.5163200503,1.8440001795,0.0,0.0,0.0,1.7702401723,0.5163200503,1.8440001795,5.36,0.67,5.4017126914,0.0,0.0,0.0,5.36,0.67,5.4017126914,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 12:00:00,7.87,2.08,8.1402272696,0.0,0.0,0.0,7.87,2.08,8.1402272696,1.7961969905,0.5238907889000001,1.8710385318,0.0,0.0,0.0,1.7961969905,0.5238907889000001,1.8710385318,5.36,0.55,5.388144393,0.0,0.0,0.0,5.36,0.55,5.388144393,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 12:30:00,8.47,2.23,8.7586414472,0.0,0.0,0.0,8.47,2.23,8.7586414472,1.8538930717,0.5407188126,1.9311386164000002,0.0,0.0,0.0,1.8538930717,0.5407188126,1.9311386164000002,5.48,0.61,5.5138462075,0.0,0.0,0.0,5.48,0.61,5.5138462075,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 13:00:00,7.92,1.52,8.0645396645,0.0,0.0,0.0,7.92,1.52,8.0645396645,1.8632589494,0.5434505269000001,1.9408947389,0.0,0.0,0.0,1.8632589494,0.5434505269000001,1.9408947389,5.55,0.75,5.6004464108,0.0,0.0,0.0,5.55,0.75,5.6004464108,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 13:30:00,7.68,1.05,7.7514450266,0.0,0.0,0.0,7.68,1.05,7.7514450266,1.8334554819000002,0.5347578489,1.9098494603,0.0,0.0,0.0,1.8334554819000002,0.5347578489,1.9098494603,5.55,0.75,5.6004464108,0.0,0.0,0.0,5.55,0.75,5.6004464108,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 14:00:00,8.13,1.9300000000000002,8.3559439922,0.0,0.0,0.0,8.13,1.9300000000000002,8.3559439922,1.7786970143,0.5187866292000001,1.8528093899,0.0,0.0,0.0,1.7786970143,0.5187866292000001,1.8528093899,5.47,0.66,5.5096733115,0.0,0.0,0.0,5.47,0.66,5.5096733115,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 14:30:00,8.0,2.1,8.2710337927,0.0,0.0,0.0,8.0,2.1,8.2710337927,1.7094850954,0.49859981950000004,1.7807136410000002,0.0,0.0,0.0,1.7094850954,0.49859981950000004,1.7807136410000002,5.1704,0.6472,5.2107488905,0.23040000000000002,0.06720000000000001,0.24,4.94,0.58,4.9739320462,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 15:00:00,7.76,1.9500000000000002,8.0012561514,0.0,0.0,0.0,7.76,1.9500000000000002,8.0012561514,1.6907531738000001,0.49313634230000003,1.7612012227,0.0,0.0,0.0,1.6907531738000001,0.49313634230000003,1.7612012227,5.08168,0.5892400000000001,5.1157282375,0.03168,0.00924,0.033,5.05,0.58,5.0831978124,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 15:30:00,7.76,1.8,7.9660278684,0.0,0.0,0.0,7.76,1.8,7.9660278684,1.7750475694,0.5177222077,1.8490078848,0.0,0.0,0.0,1.7750475694,0.5177222077,1.8490078848,5.2,0.68,5.2442730669,0.0,0.0,0.0,5.2,0.68,5.2442730669,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 16:00:00,8.15,1.9500000000000002,8.3800357994,0.0,0.0,0.0,8.15,1.9500000000000002,8.3800357994,1.8373628222,0.5358974898000001,1.9139196065,0.0,0.0,0.0,1.8373628222,0.5358974898000001,1.9139196065,5.25,0.61,5.2853192903,0.0,0.0,0.0,5.25,0.61,5.2853192903,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 16:30:00,8.22,1.65,8.3839668415,0.0,0.0,0.0,8.22,1.65,8.3839668415,2.0632466348,0.6017802685,2.1492152446,0.0,0.0,0.0,2.0632466348,0.6017802685,2.1492152446,5.52,0.49,5.5417055136,0.0,0.0,0.0,5.52,0.49,5.5417055136,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 17:00:00,7.8,0.8,7.8409183136,0.0,0.0,0.0,7.8,0.8,7.8409183136,2.2141695054,0.6457994391,2.3064265682,0.0,0.0,0.0,2.2141695054,0.6457994391,2.3064265682,5.83,0.4,5.8437060159000005,0.0,0.0,0.0,5.83,0.4,5.8437060159000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 17:30:00,7.54,0.66,7.5688308212,0.0,0.0,0.0,7.54,0.66,7.5688308212,2.2612591172,0.6595339092,2.355478247,0.0,0.0,0.0,2.2612591172,0.6595339092,2.355478247,5.78,0.43,5.7959727398,0.0,0.0,0.0,5.78,0.43,5.7959727398,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 18:00:00,6.9,0.53,6.9203251369,0.0,0.0,0.0,6.9,0.53,6.9203251369,2.1771682444,0.6350074046,2.267883588,0.0,0.0,0.0,2.1771682444,0.6350074046,2.267883588,5.64,0.47000000000000003,5.659549452,0.0,0.0,0.0,5.64,0.47000000000000003,5.659549452,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 18:30:00,6.72,0.8200000000000001,6.7698449022,0.0,0.0,0.0,6.72,0.8200000000000001,6.7698449022,2.0770289926,0.6058001228000001,2.1635718673,0.0,0.0,0.0,2.0770289926,0.6058001228000001,2.1635718673,5.55,0.46,5.5690304363,0.0,0.0,0.0,5.55,0.46,5.5690304363,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 19:00:00,6.61,1.16,6.7110133363,0.0,0.0,0.0,6.61,1.16,6.7110133363,2.0213315595,0.5895550382,2.1055537078,0.0,0.0,0.0,2.0213315595,0.5895550382,2.1055537078,5.55,0.51,5.5733831736,0.0,0.0,0.0,5.55,0.51,5.5733831736,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 19:30:00,6.55,1.35,6.6876752313,0.0,0.0,0.0,6.55,1.35,6.6876752313,1.8682354501,0.5449020063000001,1.9460785938,0.0,0.0,0.0,1.8682354501,0.5449020063000001,1.9460785938,5.21,0.44,5.2285466432,0.0,0.0,0.0,5.21,0.44,5.2285466432,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 20:00:00,6.31,1.12,6.408626998,0.0,0.0,0.0,6.31,1.12,6.408626998,1.7547972073,0.5118158521,1.8279137576000002,0.0,0.0,0.0,1.7547972073,0.5118158521,1.8279137576000002,4.79,0.30000000000000004,4.7993853773,0.0,0.0,0.0,4.79,0.30000000000000004,4.7993853773,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 20:30:00,6.24,1.19,6.3524562179,0.0,0.0,0.0,6.24,1.19,6.3524562179,1.6755734251,0.4887089156,1.7453889844,0.0,0.0,0.0,1.6755734251,0.4887089156,1.7453889844,4.37,0.34,4.3832065888,0.0,0.0,0.0,4.37,0.34,4.3832065888,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 21:00:00,5.28,0.43,5.2974805332,0.0,0.0,0.0,5.28,0.43,5.2974805332,1.5783506697,0.4603522786,1.6441152809,0.0,0.0,0.0,1.5783506697,0.4603522786,1.6441152809,4.03,0.34,4.0443170004,0.0,0.0,0.0,4.03,0.34,4.0443170004,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 21:30:00,5.41,0.46,5.4295211575,0.0,0.0,0.0,5.41,0.46,5.4295211575,1.5686760158,0.4575305046,1.6340375165,0.0,0.0,0.0,1.5686760158,0.4575305046,1.6340375165,4.06,0.39,4.0786885147,0.0,0.0,0.0,4.06,0.39,4.0786885147,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 22:00:00,5.36,1.15,5.4819795695,0.0,0.0,0.0,5.36,1.15,5.4819795695,1.4738280268000001,0.4298665078,1.5352375279000001,0.0,0.0,0.0,1.4738280268000001,0.4298665078,1.5352375279000001,3.94,0.32,3.9529735643,0.0,0.0,0.0,3.94,0.32,3.9529735643,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 22:30:00,5.65,1.15,5.7658477261000005,0.0,0.0,0.0,5.65,1.15,5.7658477261000005,1.3334905084,0.3889347316,1.3890526129,0.0,0.0,0.0,1.3334905084,0.3889347316,1.3890526129,4.21,0.27,4.2186490729,0.0,0.0,0.0,4.21,0.27,4.2186490729,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 23:00:00,5.2,1.11,5.317151493,0.0,0.0,0.0,5.2,1.11,5.317151493,1.1748861449,0.3426751256,1.2238397342,0.0,0.0,0.0,1.1748861449,0.3426751256,1.2238397342,4.03,0.27,4.0390345381,0.0,0.0,0.0,4.03,0.27,4.0390345381,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-11 23:30:00,5.08,1.15,5.2085410625,0.0,0.0,0.0,5.08,1.15,5.2085410625,1.0791292864,0.3147460419,1.1240930067,0.0,0.0,0.0,1.0791292864,0.3147460419,1.1240930067,3.68,0.27,3.6898915973,0.0,0.0,0.0,3.68,0.27,3.6898915973,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 00:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.0165300327,0.29648792620000003,1.0588854507,0.0,0.0,0.0,1.0165300327,0.29648792620000003,1.0588854507,3.59,0.27,3.6001388862,0.0,0.0,0.0,3.59,0.27,3.6001388862,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 00:30:00,3.84,0.65,3.8946245005,0.0,0.0,0.0,3.84,0.65,3.8946245005,0.9776428593000001,0.28514583400000004,1.0183779785,0.0,0.0,0.0,0.9776428593000001,0.28514583400000004,1.0183779785,3.47,0.24,3.4782898097,0.0,0.0,0.0,3.47,0.24,3.4782898097,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 01:00:00,4.55,0.89,4.6362269142,0.0,0.0,0.0,4.55,0.89,4.6362269142,1.0540131641,0.3074205062,1.0979303792,0.0,0.0,0.0,1.0540131641,0.3074205062,1.0979303792,3.46,0.24,3.4683137113,0.0,0.0,0.0,3.46,0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 01:30:00,4.86,1.01,4.9638392399,0.0,0.0,0.0,4.86,1.01,4.9638392399,1.0216629999,0.2979850416,1.0642322915,0.0,0.0,0.0,1.0216629999,0.2979850416,1.0642322915,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 02:00:00,4.79,1.01,4.8953242998,0.0,0.0,0.0,4.79,1.01,4.8953242998,0.9724174422,0.283621754,1.0129348356,0.0,0.0,0.0,0.9724174422,0.283621754,1.0129348356,2.7416,0.3038,2.7583808657,0.0816,0.0238,0.085,2.66,0.28,2.6746962443999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 02:30:00,4.5600000000000005,1.06,4.6815809296,0.0,0.0,0.0,4.5600000000000005,1.06,4.6815809296,0.9456210920000001,0.2758061518,0.9850219708000001,0.0,0.0,0.0,0.9456210920000001,0.2758061518,0.9850219708000001,2.69904,0.03472,2.6992633069,0.11904,0.03472,0.124,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 03:00:00,4.31,0.72,4.3697253918,0.0,0.0,0.0,4.31,0.72,4.3697253918,0.9143718470000001,0.2666917887,0.9524706739000001,0.0,0.0,0.0,0.9143718470000001,0.2666917887,0.9524706739000001,2.65208,0.26144,2.6649351212,0.14208,0.041440000000000005,0.148,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 03:30:00,3.88,0.62,3.9292238419,0.0,0.0,0.0,3.88,0.62,3.9292238419,0.8698778173,0.25371436340000003,0.9061227264,0.0,0.0,0.0,0.8698778173,0.25371436340000003,0.9061227264,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 04:00:00,3.7800000000000002,0.75,3.8536865467,0.0,0.0,0.0,3.7800000000000002,0.75,3.8536865467,0.8399418271,0.2449830329,0.8749394033000001,0.0,0.0,0.0,0.8399418271,0.2449830329,0.8749394033000001,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 04:30:00,4.58,0.9500000000000001,4.6774886424,0.0,0.0,0.0,4.58,0.9500000000000001,4.6774886424,0.8347797615,0.2434774304,0.8695622515,0.0,0.0,0.0,0.8347797615,0.2434774304,0.8695622515,2.79,-0.22,2.7986603938,0.0,0.0,0.0,2.79,-0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 05:00:00,4.33,1.04,4.4531449561,0.0,0.0,0.0,4.33,1.04,4.4531449561,0.8392043892000001,0.2447679468,0.8741712387,0.0,0.0,0.0,0.8392043892000001,0.2447679468,0.8741712387,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 05:30:00,3.94,0.65,3.9932568162,0.0,0.0,0.0,3.94,0.65,3.9932568162,0.9672485592000001,0.28211416310000004,1.0075505825,0.0,0.0,0.0,0.9672485592000001,0.28211416310000004,1.0075505825,2.72304,-0.21328000000000003,2.7313797246,0.02304,0.00672,0.024,2.7,-0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 06:00:00,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,3.7800000000000002,0.30000000000000004,3.7918860742,1.0326592223,0.3011922732,1.0756866899,0.0,0.0,0.0,1.0326592223,0.3011922732,1.0756866899,3.128,0.334,3.145781302,0.048,0.014,0.05,3.08,0.32,3.0965787573,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 06:30:00,4.78,0.8300000000000001,4.8515255333,0.0,0.0,0.0,4.78,0.8300000000000001,4.8515255333,1.2245813152,0.3571695503,1.2756055367,0.0,0.0,0.0,1.2245813152,0.3571695503,1.2756055367,3.66792,0.35856000000000005,3.685403967,0.33792000000000005,0.09856000000000001,0.352,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 07:00:00,5.8100000000000005,1.29,5.9514872091,0.0,0.0,0.0,5.8100000000000005,1.29,5.9514872091,1.4241784163,0.41538537140000004,1.4835191836,0.0,0.0,0.0,1.4241784163,0.41538537140000004,1.4835191836,4.04824,0.40532,4.0684802322,0.49824,0.14532,0.519,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 07:30:00,6.5,1.23,6.6153533541,0.0,0.0,0.0,6.5,1.23,6.6153533541,1.706035349,0.4975936435,1.7771201552,0.0,0.0,0.0,1.706035349,0.4975936435,1.7771201552,4.41512,0.38816,4.4321499072,0.16512000000000002,0.04816,0.17200000000000001,4.25,0.34,4.2635783094,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 08:00:00,6.79,0.78,6.8346543439000005,0.0,0.0,0.0,6.79,0.78,6.8346543439000005,1.8002491580000002,0.5250726711,1.8752595396,0.0,0.0,0.0,1.8002491580000002,0.5250726711,1.8752595396,4.74344,0.51892,4.7717398294999995,0.13344,0.03892,0.139,4.61,0.48,4.6349217901,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 08:30:00,7.2,1.23,7.3043069486,0.0,0.0,0.0,7.2,1.23,7.3043069486,1.7652684936,0.5148699773000001,1.8388213476000002,0.0,0.0,0.0,1.7652684936,0.5148699773000001,1.8388213476000002,5.06,0.46,5.0808660679,0.0,0.0,0.0,5.06,0.46,5.0808660679,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 09:00:00,8.32,2.01,8.559351611,0.0,0.0,0.0,8.32,2.01,8.559351611,1.7652684936,0.5148699773000001,1.8388213476000002,0.0,0.0,0.0,1.7652684936,0.5148699773000001,1.8388213476000002,4.93,0.61,4.9675949915,0.0,0.0,0.0,4.93,0.61,4.9675949915,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 09:30:00,8.43,1.9300000000000002,8.64810962,0.0,0.0,0.0,8.43,1.9300000000000002,8.64810962,1.8158472594,0.5296221173,1.8915075618000001,0.0,0.0,0.0,1.8158472594,0.5296221173,1.8915075618000001,4.93,0.64,4.971368021,0.0,0.0,0.0,4.93,0.64,4.971368021,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 10:00:00,8.43,1.8900000000000001,8.6392708026,0.0,0.0,0.0,8.43,1.8900000000000001,8.6392708026,1.8174345384000001,0.5300850737,1.8931609775,0.0,0.0,0.0,1.8174345384000001,0.5300850737,1.8931609775,4.83,0.6900000000000001,4.8790367902,0.0,0.0,0.0,4.83,0.6900000000000001,4.8790367902,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 10:30:00,7.97,1.8399999999999999,8.1796393564,0.0,0.0,0.0,7.97,1.8399999999999999,8.1796393564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.6900000000000001,4.7009148046,0.0,0.0,0.0,4.65,0.6900000000000001,4.7009148046,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 11:00:00,7.72,1.8399999999999999,7.9362459639,0.0,0.0,0.0,7.72,1.8399999999999999,7.9362459639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.56792,0.78356,4.6346369221,0.21792000000000003,0.06356,0.227,4.35,0.72,4.4091835979,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 11:30:00,7.94,1.9300000000000002,8.1711994224,0.0,0.0,0.0,7.94,1.9300000000000002,8.1711994224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.51784,0.7281200000000001,4.576137782,0.027840000000000004,0.00812,0.029,4.49,0.72,4.5473618726,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 12:00:00,7.75,1.37,7.8701588294,0.0,0.0,0.0,7.75,1.37,7.8701588294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.49672,0.7419600000000001,4.5575207515,0.00672,0.0019600000000000004,0.007,4.49,0.74,4.5505713927,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 12:30:00,7.58,1.18,7.6712971524,0.0,0.0,0.0,7.58,1.18,7.6712971524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.55288,0.6208400000000001,4.5950145375,0.00288,0.00084,0.003,4.55,0.62,4.5920474736,0.0,0.0,0.0,0.0,0.0,0.0
