Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-12 13:00:00,8.23,2.03,8.4766620789,0.0,0.0,0.0,8.23,2.03,8.4766620789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.10632,0.68476,5.152028746,0.01632,0.00476,0.017,5.09,0.68,5.1352215142,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 13:30:00,7.9,1.81,8.1046961695,0.0,0.0,0.0,7.9,1.81,8.1046961695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.80768,0.64224,4.8503875309,0.007680000000000001,0.0022400000000000002,0.008,4.8,0.64,4.8424787041,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 14:00:00,7.78,1.81,7.9877719046,0.0,0.0,0.0,7.78,1.81,7.9877719046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.89096,0.74028,4.9466659681,0.0009600000000000001,0.00028000000000000003,0.001,4.89,0.74,4.9456748781,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 14:30:00,7.6,1.81,7.8125603998,0.0,0.0,0.0,7.6,1.81,7.8125603998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.6900000000000001,4.6811323416,0.0,0.0,0.0,4.63,0.6900000000000001,4.6811323416,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 15:00:00,7.28,1.7000000000000002,7.4758544662,0.0,0.0,0.0,7.28,1.7000000000000002,7.4758544662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.09,0.6900000000000001,5.1365552659,0.0,0.0,0.0,5.09,0.6900000000000001,5.1365552659,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 15:30:00,7.47,1.73,7.667711523,0.0,0.0,0.0,7.47,1.73,7.667711523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.66,4.6075155995,0.0,0.0,0.0,4.5600000000000005,0.66,4.6075155995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 16:00:00,8.08,1.81,8.2802475808,0.0,0.0,0.0,8.08,1.81,8.2802475808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.52792,0.75356,4.5901974032,0.21792000000000003,0.06356,0.227,4.31,0.6900000000000001,4.3648825872,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 16:30:00,7.48,0.8,7.5226591043,0.0,0.0,0.0,7.48,0.8,7.5226591043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7256800000000005,0.6812400000000001,4.7745302806000005,0.17568,0.05124,0.183,4.55,0.63,4.5934083206,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 17:00:00,7.48,0.6900000000000001,7.5117574508,0.0,0.0,0.0,7.48,0.6900000000000001,7.5117574508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.29,0.51,5.3145272603,0.0,0.0,0.0,5.29,0.51,5.3145272603,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 17:30:00,7.29,0.54,7.3099726402,0.0,0.0,0.0,7.29,0.54,7.3099726402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.66,0.35000000000000003,5.6708112294,0.0,0.0,0.0,5.66,0.35000000000000003,5.6708112294,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 18:00:00,6.72,0.43,6.7337433869000005,0.0,0.0,0.0,6.72,0.43,6.7337433869000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.19,0.25,5.1960177059,0.0,0.0,0.0,5.19,0.25,5.1960177059,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 18:30:00,6.53,0.39,6.541635881,0.0,0.0,0.0,6.53,0.39,6.541635881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.25,4.9862711519000005,0.0,0.0,0.0,4.98,0.25,4.9862711519000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 19:00:00,6.53,0.42,6.543492951,0.0,0.0,0.0,6.53,0.42,6.543492951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.28,4.9878652748,0.0,0.0,0.0,4.98,0.28,4.9878652748,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 19:30:00,5.71,0.26,5.7159163745,0.0,0.0,0.0,5.71,0.26,5.7159163745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.32,4.7308350214,0.0,0.0,0.0,4.72,0.32,4.7308350214,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 20:00:00,5.49,0.26,5.4961532002,0.0,0.0,0.0,5.49,0.26,5.4961532002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.23,4.1164304926,0.0,0.0,0.0,4.11,0.23,4.1164304926,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 20:30:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9016,0.2888,3.912274019,0.2016,0.058800000000000005,0.21,3.7,0.23,3.7071417561,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 21:00:00,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.77592,0.23756000000000002,3.7833856002,0.025920000000000002,0.007560000000000001,0.027,3.75,0.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 21:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.27,3.8095800293,0.0,0.0,0.0,3.8,0.27,3.8095800293,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 22:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.27,3.6599726775,0.0,0.0,0.0,3.65,0.27,3.6599726775,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 22:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.27,3.7098382713999998,0.0,0.0,0.0,3.7,0.27,3.7098382713999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 23:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-12 23:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 00:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 00:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69032,0.04676,2.6907263331999998,0.16032000000000002,0.04676,0.167,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 01:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6884,0.2662,2.7015471493,0.1584,0.046200000000000005,0.165,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 01:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.66728,0.040040000000000006,2.6675805142,0.13728,0.040040000000000006,0.14300000000000002,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 02:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.57584,0.02212,2.5759349759,0.07584,0.02212,0.079,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 02:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.22,2.7787227282,0.0,0.0,0.0,2.77,0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 03:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 03:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 04:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 04:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.42224,0.04732,2.4227021691,0.16224000000000002,0.04732,0.169,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 05:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4588,0.1484,2.4632742438,0.5088,0.1484,0.53,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 05:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.64752,-0.11864000000000001,2.6501768998,0.34752000000000005,0.10136,0.362,2.3,-0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 06:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.02296,0.056280000000000004,3.0234838515,0.19296000000000002,0.056280000000000004,0.201,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 06:30:00,4.38,0.26,4.3877101089,0.0,0.0,0.0,4.38,0.26,4.3877101089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.28,3.8103018253,0.0,0.0,0.0,3.8,0.28,3.8103018253,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 07:00:00,4.96,0.30000000000000004,4.9690642982,0.0,0.0,0.0,4.96,0.30000000000000004,4.9690642982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 07:30:00,5.78,0.62,5.8131574897,0.0,0.0,0.0,5.78,0.62,5.8131574897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 08:00:00,6.08,0.73,6.1236672019,0.0,0.0,0.0,6.08,0.73,6.1236672019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.31,4.7201906741,0.0,0.0,0.0,4.71,0.31,4.7201906741,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 08:30:00,6.4,0.9,6.4629714528,0.0,0.0,0.0,6.4,0.9,6.4629714528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.88112,0.40616,4.8979892201,0.021120000000000003,0.0061600000000000005,0.022,4.86,0.4,4.8764331227,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 09:00:00,6.54,0.92,6.6043924777,0.0,0.0,0.0,6.54,0.92,6.6043924777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.96,0.48,4.9831716808,0.0,0.0,0.0,4.96,0.48,4.9831716808,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 09:30:00,6.69,0.97,6.7599556212,0.0,0.0,0.0,6.69,0.97,6.7599556212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.03,0.5700000000000001,5.0621932006,0.0,0.0,0.0,5.03,0.5700000000000001,5.0621932006,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 10:00:00,6.61,0.91,6.6723459143,0.0,0.0,0.0,6.61,0.91,6.6723459143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.12,0.5700000000000001,5.1516308098,0.0,0.0,0.0,5.12,0.5700000000000001,5.1516308098,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 10:30:00,6.7,0.89,6.7588534531,0.0,0.0,0.0,6.7,0.89,6.7588534531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.12,0.5700000000000001,5.1516308098,0.0,0.0,0.0,5.12,0.5700000000000001,5.1516308098,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 11:00:00,6.72,1.06,6.8030875343,0.0,0.0,0.0,6.72,1.06,6.8030875343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.91288,0.49084000000000005,4.9373387366,0.00288,0.00084,0.003,4.91,0.49,4.9343895266,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 11:30:00,6.54,1.02,6.6190633779,0.0,0.0,0.0,6.54,1.02,6.6190633779,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,5.0448,0.5914,5.0793465131,0.0048000000000000004,0.0014,0.005,5.04,0.59,5.0744162226,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 12:00:00,6.63,0.98,6.7020370038,0.0,0.0,0.0,6.63,0.98,6.7020370038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.14,0.52,5.1662365412,0.0,0.0,0.0,5.14,0.52,5.1662365412,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 12:30:00,6.61,0.9,6.6709894319,0.0,0.0,0.0,6.61,0.9,6.6709894319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.05864,0.55252,5.0887244964,0.00864,0.00252,0.009000000000000001,5.05,0.55,5.0798622029,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 13:00:00,6.53,0.78,6.5764199988000005,0.0,0.0,0.0,6.53,0.78,6.5764199988000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.09,0.53,5.1175189301,0.0,0.0,0.0,5.09,0.53,5.1175189301,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 13:30:00,6.31,0.61,6.3394163769,0.0,0.0,0.0,6.31,0.61,6.3394163769,1.8249090166,0.5322651299,1.9009468923,0.0,0.0,0.0,1.8249090166,0.5322651299,1.9009468923,4.93,0.42,4.9478581225,0.0,0.0,0.0,4.93,0.42,4.9478581225,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 14:00:00,6.19,0.67,6.2261545114,0.0,0.0,0.0,6.19,0.67,6.2261545114,1.6281499294000001,0.4748770627,1.6959895098,0.0,0.0,0.0,1.6281499294000001,0.4748770627,1.6959895098,4.54576,0.45668000000000003,4.5686420959,0.36576000000000003,0.10668000000000001,0.381,4.18,0.35000000000000003,4.1946275162,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 14:30:00,6.26,0.76,6.3059654297,0.0,0.0,0.0,6.26,0.76,6.3059654297,1.6845769854000001,0.4913349541,1.7547676931,0.0,0.0,0.0,1.6845769854000001,0.4913349541,1.7547676931,4.59776,0.45268,4.6199909307,0.07776000000000001,0.022680000000000002,0.081,4.52,0.43,4.5404074707,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 15:00:00,6.18,0.71,6.2206510913,0.0,0.0,0.0,6.18,0.71,6.2206510913,1.6612421873,0.4845289713,1.7304606116999999,0.0,0.0,0.0,1.6612421873,0.4845289713,1.7304606116999999,4.82,0.49,4.8448426186999995,0.0,0.0,0.0,4.82,0.49,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 15:30:00,5.98,0.54,6.0043317696,0.0,0.0,0.0,5.98,0.54,6.0043317696,1.6612421873,0.4845289713,1.7304606116999999,0.0,0.0,0.0,1.6612421873,0.4845289713,1.7304606116999999,4.62,0.46,4.642843956,0.0,0.0,0.0,4.62,0.46,4.642843956,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 16:00:00,5.88,0.36,5.8910101001,0.0,0.0,0.0,5.88,0.36,5.8910101001,1.7735879909,0.5172964974,1.8474874906,0.0,0.0,0.0,1.7735879909,0.5172964974,1.8474874906,5.09,0.37,5.103430219,0.0,0.0,0.0,5.09,0.37,5.103430219,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 16:30:00,6.05,0.32,6.0584568992,0.0,0.0,0.0,6.05,0.32,6.0584568992,1.9414168968,0.5662465949000001,2.0223092675,0.0,0.0,0.0,1.9414168968,0.5662465949000001,2.0223092675,5.01,0.24,5.0157452088,0.0,0.0,0.0,5.01,0.24,5.0157452088,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 17:00:00,6.29,0.32,6.2981346445,0.0,0.0,0.0,6.29,0.32,6.2981346445,2.0847848113,0.6080622366,2.1716508451,0.0,0.0,0.0,2.0847848113,0.6080622366,2.1716508451,5.36,0.31,5.3689570682,0.0,0.0,0.0,5.36,0.31,5.3689570682,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 17:30:00,6.26,0.23,6.2642238146,0.0,0.0,0.0,6.26,0.23,6.2642238146,2.0829496134,0.6075269706,2.1697391806,0.0,0.0,0.0,2.0829496134,0.6075269706,2.1697391806,5.48,0.41000000000000003,5.4953161874,0.0,0.0,0.0,5.48,0.41000000000000003,5.4953161874,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 18:00:00,6.04,0.23,6.0443775527,0.0,0.0,0.0,6.04,0.23,6.0443775527,2.1118892725,0.6159677045,2.1998846589,0.0,0.0,0.0,2.1118892725,0.6159677045,2.1998846589,5.29,0.37,5.3029237219,0.0,0.0,0.0,5.29,0.37,5.3029237219,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 18:30:00,5.78,0.23,5.7845743145,0.0,0.0,0.0,5.78,0.23,5.7845743145,2.0880451683,0.6090131741,2.1750470503,0.0,0.0,0.0,2.0880451683,0.6090131741,2.1750470503,4.86,0.34,4.8718784878,0.0,0.0,0.0,4.86,0.34,4.8718784878,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 19:00:00,5.37,0.23,5.3749232553,0.0,0.0,0.0,5.37,0.23,5.3749232553,2.0279038194,0.5914719473,2.1123998118,0.0,0.0,0.0,2.0279038194,0.5914719473,2.1123998118,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 19:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.9966404409,0.5823534619,2.0798337926,0.0,0.0,0.0,1.9966404409,0.5823534619,2.0798337926,4.39,0.22,4.3955090718,0.0,0.0,0.0,4.39,0.22,4.3955090718,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 20:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.8441868253,0.537887824,1.921027943,0.0,0.0,0.0,1.8441868253,0.537887824,1.921027943,3.97648,0.27064000000000005,3.9856792646,0.036480000000000005,0.01064,0.038,3.94,0.26,3.9485693612,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 20:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.7115312986,0.49919662880000004,1.7828451028,0.0,0.0,0.0,1.7115312986,0.49919662880000004,1.7828451028,3.81904,0.29472000000000004,3.830395071,0.11904,0.03472,0.124,3.7,0.26,3.7091238858,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 21:00:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.6471606973,0.48042187010000004,1.715792393,0.0,0.0,0.0,1.6471606973,0.48042187010000004,1.715792393,3.66344,0.22392,3.6702769377999998,0.01344,0.003920000000000001,0.014,3.65,0.22,3.6566241262,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 21:30:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,1.5105679005,0.4405823043,1.5735082297,0.0,0.0,0.0,1.5105679005,0.4405823043,1.5735082297,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 22:00:00,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,1.4116574348,0.4117334185,1.4704764946,0.0,0.0,0.0,1.4116574348,0.4117334185,1.4704764946,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 22:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.2919513852,0.37681915400000005,1.3457826929,0.0,0.0,0.0,1.2919513852,0.37681915400000005,1.3457826929,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 23:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.1786519836,0.3437734952,1.2277624829,0.0,0.0,0.0,1.1786519836,0.3437734952,1.2277624829,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-13 23:30:00,3.38,-0.25,3.3892329516,0.0,0.0,0.0,3.38,-0.25,3.3892329516,1.0918178749,0.3184468802,1.1373102864,0.0,0.0,0.0,1.0918178749,0.3184468802,1.1373102864,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 00:00:00,3.27,-0.25,3.279542651,0.0,0.0,0.0,3.27,-0.25,3.279542651,1.0428054374,0.3041515859,1.086255664,0.0,0.0,0.0,1.0428054374,0.3041515859,1.086255664,2.83,-0.22,2.8385383563,0.0,0.0,0.0,2.83,-0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 00:30:00,3.23,-0.25,3.239660476,0.0,0.0,0.0,3.23,-0.25,3.239660476,1.0634736533,0.3101798155,1.1077850555,0.0,0.0,0.0,1.0634736533,0.3101798155,1.1077850555,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 01:00:00,3.37,-0.26,3.3800147929,0.0,0.0,0.0,3.37,-0.26,3.3800147929,1.0634736533,0.3101798155,1.1077850555,0.0,0.0,0.0,1.0634736533,0.3101798155,1.1077850555,2.60984,-0.12088000000000002,2.6126379007000002,0.33984000000000003,0.09912000000000001,0.354,2.27,-0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 01:30:00,3.34,-0.26,3.350104476,0.0,0.0,0.0,3.34,-0.26,3.350104476,1.0394233657,0.3031651483,1.0827326726,0.0,0.0,0.0,1.0394233657,0.3031651483,1.0827326726,2.59896,-0.17072,2.6045610763,0.16896000000000003,0.049280000000000004,0.176,2.43,-0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 02:00:00,3.3,-0.26,3.3102265783,0.0,0.0,0.0,3.3,-0.26,3.3102265783,0.9940607057,0.28993437250000004,1.0354799017,0.0,0.0,0.0,0.9940607057,0.28993437250000004,1.0354799017,2.52872,0.02296,2.5288242327,0.07872000000000001,0.02296,0.082,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 02:30:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,0.9905635704,0.28891437470000003,1.0318370525,0.0,0.0,0.0,0.9905635704,0.28891437470000003,1.0318370525,2.67,-0.22,2.6790483385,0.0,0.0,0.0,2.67,-0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 03:00:00,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705,0.9345791434,0.2725855835,0.973519941,0.0,0.0,0.0,0.9345791434,0.2725855835,0.973519941,2.79,-0.22,2.7986603938,0.0,0.0,0.0,2.79,-0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 03:30:00,3.13,-0.22,3.1377221037,0.0,0.0,0.0,3.13,-0.22,3.1377221037,0.8780233890000001,0.2560901551,0.9146076969,0.0,0.0,0.0,0.8780233890000001,0.2560901551,0.9146076969,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 04:00:00,3.03,-0.24,3.0394900888,0.0,0.0,0.0,3.03,-0.24,3.0394900888,0.8357348559000001,0.2437559996,0.8705571415000001,0.0,0.0,0.0,0.8357348559000001,0.2437559996,0.8705571415000001,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 04:30:00,3.03,-0.24,3.0394900888,0.0,0.0,0.0,3.03,-0.24,3.0394900888,0.8342569870000001,0.2433249545,0.8690176948,0.0,0.0,0.0,0.8342569870000001,0.2433249545,0.8690176948,2.37,-0.25,2.383149177,0.0,0.0,0.0,2.37,-0.25,2.383149177,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 05:00:00,2.98,-0.24,2.9896488088,0.0,0.0,0.0,2.98,-0.24,2.9896488088,0.8147941122,0.23764828270000002,0.8487438669,0.0,0.0,0.0,0.8147941122,0.23764828270000002,0.8487438669,2.32032,-0.06824000000000001,2.3213232433,0.52032,0.15176,0.542,1.8,-0.22,1.8133946068,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 05:30:00,3.06,-0.24,3.069397335,0.0,0.0,0.0,3.06,-0.24,3.069397335,0.8807519926,0.2568859978,0.9174499923,0.0,0.0,0.0,0.8807519926,0.2568859978,0.9174499923,2.3864,-0.12480000000000001,2.3896610638,0.3264,0.0952,0.34,2.06,-0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 06:00:00,3.12,-0.26,3.1308145905,0.0,0.0,0.0,3.12,-0.26,3.1308145905,0.8815334939,0.2571139357,0.9182640561000001,0.0,0.0,0.0,0.8815334939,0.2571139357,0.9182640561000001,2.48872,-0.16204000000000002,2.4939896151,0.19872,0.057960000000000005,0.20700000000000002,2.29,-0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 06:30:00,3.4,-0.23,3.4077705322,0.0,0.0,0.0,3.4,-0.23,3.4077705322,0.9871224704,0.2879107205,1.0282525733,0.0,0.0,0.0,0.9871224704,0.2879107205,1.0282525733,2.70728,-0.17996,2.7132546139000002,0.13728,0.040040000000000006,0.14300000000000002,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 07:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.0512755815000001,0.30662204460000003,1.0950787308,0.0,0.0,0.0,1.0512755815000001,0.30662204460000003,1.0950787308,3.02,-0.22,3.028002642,0.0,0.0,0.0,3.02,-0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 07:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.1900382916,0.3470945017,1.2396232204,0.0,0.0,0.0,1.1900382916,0.3470945017,1.2396232204,3.14,-0.22,3.1476975712,0.0,0.0,0.0,3.14,-0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 08:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2902603493,0.3763259352,1.3440211972,0.0,0.0,0.0,1.2902603493,0.3763259352,1.3440211972,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 08:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.4212780487,0.4145394309,1.4804979674,0.0,0.0,0.0,1.4212780487,0.4145394309,1.4804979674,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 09:00:00,4.5600000000000005,0.25,4.5668479283,0.0,0.0,0.0,4.5600000000000005,0.25,4.5668479283,1.5964269616,0.4656245305,1.6629447516,0.0,0.0,0.0,1.5964269616,0.4656245305,1.6629447516,3.57296,0.43128000000000005,3.5988950527,0.55296,0.16128,0.5760000000000001,3.02,0.27,3.0320455142,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 09:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.6625951822,0.4849235948,1.7318699815,0.0,0.0,0.0,1.6625951822,0.4849235948,1.7318699815,3.7296,0.3778,3.7486863032,0.36960000000000004,0.1078,0.385,3.36,0.27,3.3708307581,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 10:00:00,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,1.8368363896000002,0.535743947,1.9133712392,0.0,0.0,0.0,1.8368363896000002,0.535743947,1.9133712392,3.8212,0.2816,3.8315620835,0.2112,0.0616,0.22,3.61,0.22,3.6166973885,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 10:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,1.8080962627,0.52736141,1.8834336070000002,0.0,0.0,0.0,1.8080962627,0.52736141,1.8834336070000002,3.90472,0.23596000000000003,3.9118429672,0.054720000000000005,0.015960000000000002,0.057,3.85,0.22,3.8562805915,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 11:00:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,1.8006734966,0.5251964365,1.875701559,0.0,0.0,0.0,1.8006734966,0.5251964365,1.875701559,4.28,0.26,4.287889924,0.0,0.0,0.0,4.28,0.26,4.287889924,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 11:30:00,5.0,0.22,5.0048376597,0.0,0.0,0.0,5.0,0.22,5.0048376597,1.7764067166,0.5181186257,1.8504236631,0.0,0.0,0.0,1.7764067166,0.5181186257,1.8504236631,4.26,0.26,4.2679268972,0.0,0.0,0.0,4.26,0.26,4.2679268972,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 12:00:00,4.96,0.22,4.9648766349,0.0,0.0,0.0,4.96,0.22,4.9648766349,1.8176756399,0.5301553950000001,1.8934121249,0.0,0.0,0.0,1.8176756399,0.5301553950000001,1.8934121249,4.3,0.28,4.309106636,0.0,0.0,0.0,4.3,0.28,4.309106636,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 12:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.8399035329000002,0.5366385304,1.9165661801,0.0,0.0,0.0,1.8399035329000002,0.5366385304,1.9165661801,4.27,0.28,4.2791704804,0.0,0.0,0.0,4.27,0.28,4.2791704804,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 13:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.8415288894000001,0.5371125927,1.9182592598000001,0.0,0.0,0.0,1.8415288894000001,0.5371125927,1.9182592598000001,3.93,0.33,3.9438306252,0.0,0.0,0.0,3.93,0.33,3.9438306252,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 13:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.8104442585,0.5280462421000001,1.8858794359000002,0.0,0.0,0.0,1.8104442585,0.5280462421000001,1.8858794359000002,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 14:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.7383920816,0.5070310238,1.810825085,0.0009600000000000001,0.00028000000000000003,0.001,1.7374320816000002,0.5067510238,1.809825085,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 14:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,1.7637713366,0.5144333065,1.8372618090000001,0.0,0.0,0.0,1.7637713366,0.5144333065,1.8372618090000001,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 15:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.615644578,0.47122966860000004,1.682963102,0.0,0.0,0.0,1.615644578,0.47122966860000004,1.682963102,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 15:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.6142122689,0.47081191180000004,1.6814711135,0.0,0.0,0.0,1.6142122689,0.47081191180000004,1.6814711135,3.75,0.22,3.7564477901,0.0,0.0,0.0,3.75,0.22,3.7564477901,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 16:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.6744254495000002,0.48837408940000004,1.7441931766,0.0,0.0,0.0,1.6744254495000002,0.48837408940000004,1.7441931766,4.21,0.25,4.2174162707,0.0,0.0,0.0,4.21,0.25,4.2174162707,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 16:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.838522936,0.5362358563,1.9151280583,0.0,0.0,0.0,1.838522936,0.5362358563,1.9151280583,4.47,0.25,4.476985593,0.0,0.0,0.0,4.47,0.25,4.476985593,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 17:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,2.0411939976,0.5953482493000001,2.1262437475000002,0.0,0.0,0.0,2.0411939976,0.5953482493000001,2.1262437475000002,4.86,0.31,4.8698767952,0.0,0.0,0.0,4.86,0.31,4.8698767952,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 17:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,2.1704273798,0.6330413191,2.260861854,0.0,0.0,0.0,2.1704273798,0.6330413191,2.260861854,5.42,0.39,5.4340132499,0.0,0.0,0.0,5.42,0.39,5.4340132499,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 18:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,2.082416696,0.6073715363000001,2.1691840583,0.0,0.0,0.0,2.082416696,0.6073715363000001,2.1691840583,5.24,0.39,5.2544933152,0.0,0.0,0.0,5.24,0.39,5.2544933152,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 18:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,2.0082991104,0.5857539072,2.09197824,0.0,0.0,0.0,2.0082991104,0.5857539072,2.09197824,5.1,0.35000000000000003,5.1119956964,0.0,0.0,0.0,5.1,0.35000000000000003,5.1119956964,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 19:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.9225080566,0.5607315165,2.002612559,0.0,0.0,0.0,1.9225080566,0.5607315165,2.002612559,5.07,0.44,5.0890568871,0.0,0.0,0.0,5.07,0.44,5.0890568871,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 19:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.7643709311,0.5146081882,1.8378863865000001,0.0,0.0,0.0,1.7643709311,0.5146081882,1.8378863865000001,4.75,0.28,4.758245475,0.0,0.0,0.0,4.75,0.28,4.758245475,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 20:00:00,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718,1.6240847923000001,0.4736913977,1.6917549919,0.0,0.0,0.0,1.6240847923000001,0.4736913977,1.6917549919,4.0,0.26,4.0084410935,0.0,0.0,0.0,4.0,0.26,4.0084410935,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 20:30:00,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,1.5597625775,0.45493075180000003,1.6247526849,0.0,0.0,0.0,1.5597625775,0.45493075180000003,1.6247526849,3.83,0.26,3.8388149213,0.0,0.0,0.0,3.83,0.26,3.8388149213,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 21:00:00,4.14,-0.22,4.1458412898,0.0,0.0,0.0,4.14,-0.22,4.1458412898,1.4800384682,0.4316778865,1.5417067377,0.0,0.0,0.0,1.4800384682,0.4316778865,1.5417067377,3.89,0.26,3.8986792635,0.0,0.0,0.0,3.89,0.26,3.8986792635,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 21:30:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,1.4328710389000001,0.4179207197,1.4925739988,0.0,0.0,0.0,1.4328710389000001,0.4179207197,1.4925739988,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 22:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.3573381045000001,0.3958902805,1.4138938588,0.0,0.0,0.0,1.3573381045000001,0.3958902805,1.4138938588,3.74,0.23,3.7470655185,0.0,0.0,0.0,3.74,0.23,3.7470655185,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 22:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.273162098,0.3713389452,1.3262105187,0.0,0.0,0.0,1.273162098,0.3713389452,1.3262105187,3.48,0.23,3.4875922927,0.0,0.0,0.0,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 23:00:00,3.38,-0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,-0.30000000000000004,3.3932874915,1.197866607,0.3493777604,1.2477777156,0.0,0.0,0.0,1.197866607,0.3493777604,1.2477777156,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-14 23:30:00,3.23,-0.28,3.2421135082,0.0,0.0,0.0,3.23,-0.28,3.2421135082,1.0898983747,0.3178870259,1.1353108069,0.0,0.0,0.0,1.0898983747,0.3178870259,1.1353108069,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 00:00:00,3.12,-0.28,3.1325389064,0.0,0.0,0.0,3.12,-0.28,3.1325389064,1.0710026703,0.3123757788,1.1156277816,0.0,0.0,0.0,1.0710026703,0.3123757788,1.1156277816,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 00:30:00,3.09,-0.28,3.102660149,0.0,0.0,0.0,3.09,-0.28,3.102660149,1.0103754603,0.2946928426,1.0524744378,0.0,0.0,0.0,1.0103754603,0.2946928426,1.0524744378,2.49456,0.23008,2.5051479797000002,0.03456,0.01008,0.036000000000000004,2.46,0.22,2.469817807,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 01:00:00,3.2,-0.28,3.2122266421,0.0,0.0,0.0,3.2,-0.28,3.2122266421,1.1162208358,0.3255644104,1.1627300372,0.0,0.0,0.0,1.1162208358,0.3255644104,1.1627300372,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 01:30:00,3.17,-0.28,3.1823419049,0.0,0.0,0.0,3.17,-0.28,3.1823419049,1.062905984,0.3100142453,1.1071937334,0.0,0.0,0.0,1.062905984,0.3100142453,1.1071937334,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 02:00:00,3.1,-0.28,3.1126194756,0.0,0.0,0.0,3.1,-0.28,3.1126194756,1.0190644248,0.2972271239,1.0615254425,0.0,0.0,0.0,1.0190644248,0.2972271239,1.0615254425,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 02:30:00,2.9699999999999998,-0.28,2.9831694555,0.0,0.0,0.0,2.9699999999999998,-0.28,2.9831694555,0.9741084780000001,0.28411497280000003,1.0146963313,0.0,0.0,0.0,0.9741084780000001,0.28411497280000003,1.0146963313,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 03:00:00,2.91,-0.28,2.9234397548,0.0,0.0,0.0,2.91,-0.28,2.9234397548,0.9353174127,0.272800912,0.9742889716,0.0,0.0,0.0,0.9353174127,0.272800912,0.9742889716,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 03:30:00,2.91,-0.28,2.9234397548,0.0,0.0,0.0,2.91,-0.28,2.9234397548,0.9000939841000001,0.262527412,0.9375979001,0.0,0.0,0.0,0.9000939841000001,0.262527412,0.9375979001,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 04:00:00,2.85,-0.28,2.8637213552,0.0,0.0,0.0,2.85,-0.28,2.8637213552,0.8372127247000001,0.24418704470000002,0.8720965883,0.0,0.0,0.0,0.8372127247000001,0.24418704470000002,0.8720965883,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 04:30:00,2.85,-0.28,2.8637213552,0.0,0.0,0.0,2.85,-0.28,2.8637213552,0.8150483495,0.2377224353,0.8490086974000001,0.0,0.0,0.0,0.8150483495,0.2377224353,0.8490086974000001,2.2596,0.0728,2.2607724344,0.24960000000000002,0.0728,0.26,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 05:00:00,2.83,-0.28,2.8438178563000003,0.0,0.0,0.0,2.83,-0.28,2.8438178563000003,0.8172102815000001,0.23835299880000002,0.8512607099,0.0,0.0,0.0,0.8172102815000001,0.23835299880000002,0.8512607099,2.23664,0.39152000000000003,2.270648894,0.17664000000000002,0.05152,0.184,2.06,0.34,2.0878697277,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 05:30:00,2.85,-0.25,2.8609439002,0.0,0.0,0.0,2.85,-0.25,2.8609439002,0.8377295133,0.2443377747,0.8726349097,0.0,0.0,0.0,0.8377295133,0.2443377747,0.8726349097,2.32,0.26,2.334523506,0.0,0.0,0.0,2.32,0.26,2.334523506,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 06:00:00,2.91,-0.22,2.9183043022,0.0,0.0,0.0,2.91,-0.22,2.9183043022,0.8399418271,0.2449830329,0.8749394033000001,0.0,0.0,0.0,0.8399418271,0.2449830329,0.8749394033000001,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 06:30:00,3.09,-0.22,3.0978218154,0.0,0.0,0.0,3.09,-0.22,3.0978218154,0.9213792534,0.26873561560000003,0.9597700557000001,0.0,0.0,0.0,0.9213792534,0.26873561560000003,0.9597700557000001,2.94,0.31,2.9562983611,0.0,0.0,0.0,2.94,0.31,2.9562983611,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 07:00:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,0.9490651849,0.2768106789,0.9886095676000001,0.0,0.0,0.0,0.9490651849,0.2768106789,0.9886095676000001,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 07:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,1.0008667508,0.29191946900000004,1.0425695321,0.0,0.0,0.0,1.0008667508,0.29191946900000004,1.0425695321,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 08:00:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,1.1342464132,0.3308218705,1.1815066804,0.0,0.0,0.0,1.1342464132,0.3308218705,1.1815066804,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 08:30:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.3265782123,0.38691864530000003,1.3818523045,0.0,0.0,0.0,1.3265782123,0.38691864530000003,1.3818523045,3.16072,0.30396,3.1753019699,0.15072000000000002,0.043960000000000006,0.157,3.01,0.26,3.0212083675,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 09:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.3703565881,0.3996873382,1.4274547793,0.0038400000000000005,0.0011200000000000001,0.004,1.3665165881,0.3985673382,1.4234547793,3.25168,0.30924,3.266351512,0.27168000000000003,0.07924,0.28300000000000003,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 09:30:00,4.07,0.23,4.0764935913,0.0,0.0,0.0,4.07,0.23,4.0764935913,1.5421126231,0.4497828484,1.6063673157,0.007680000000000001,0.0022400000000000002,0.008,1.5344326231,0.4475428484,1.5983673157,3.48376,0.24568,3.4924121177,0.05376,0.015680000000000003,0.056,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 10:00:00,4.30096,0.30028000000000005,4.3114295773,0.0009600000000000001,0.00028000000000000003,0.001,4.3,0.30000000000000004,4.3104524125,1.593026612,0.4646327618,1.6594027208000002,0.02688,0.007840000000000001,0.028,1.566146612,0.4567927618,1.6314027208000002,3.66096,0.23028,3.6681953329,0.0009600000000000001,0.00028000000000000003,0.001,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 10:30:00,4.47576,0.36168000000000006,4.4903496523,0.00576,0.00168,0.006,4.47,0.36,4.4844732132,1.6149497203,0.4710270018,1.682239292,0.028800000000000003,0.008400000000000001,0.03,1.5861497203,0.4626270018,1.652239292,4.05056,0.23308,4.0572604797,0.010560000000000002,0.0030800000000000003,0.011,4.04,0.23,4.0465417334,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 11:00:00,4.52768,0.41224000000000005,4.5464082527,0.007680000000000001,0.0022400000000000002,0.008,4.52,0.41000000000000003,4.5385570394,1.6264697203,0.47438700180000004,1.694239292,0.04032,0.011760000000000001,0.042,1.5861497203,0.4626270018,1.652239292,4.29056,0.27308000000000004,4.2992415378,0.010560000000000002,0.0030800000000000003,0.011,4.28,0.27,4.288507899,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 11:30:00,4.44112,0.41616000000000003,4.4605757476,0.021120000000000003,0.0061600000000000005,0.022,4.42,0.41000000000000003,4.4389751069,1.6460258836000001,0.4800908827,1.7146102954,0.05568000000000001,0.01624,0.058,1.5903458836,0.4638508827,1.6566102954000002,4.06936,0.32148000000000004,4.0820387308,0.039360000000000006,0.01148,0.041,4.03,0.31,4.0419054912,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 12:00:00,4.50728,0.41504,4.5263485504,0.01728,0.00504,0.018000000000000002,4.49,0.41000000000000003,4.5086805165,1.6804648143,0.49013557080000003,1.7504841816,0.048,0.014,0.05,1.6324648143,0.4761355708,1.7004841816,4.23824,0.29532,4.2485164705,0.018240000000000003,0.00532,0.019,4.22,0.29,4.2299527184,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 12:30:00,4.78864,0.5025200000000001,4.8149350359,0.00864,0.00252,0.009000000000000001,4.78,0.5,4.8060794833,1.8070909697,0.5270681995000001,1.8823864268000001,0.036480000000000005,0.01064,0.038,1.7706109696999999,0.5164281995000001,1.8443864267999999,3.97152,0.42336,3.9940211316000003,0.01152,0.00336,0.012,3.96,0.42,3.9822104415,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 13:00:00,4.8492,0.5456,4.8797971269,0.019200000000000002,0.0056,0.02,4.83,0.54,4.8600925917,1.875327015,0.5469703794,1.9534656406000002,0.048,0.014,0.05,1.827327015,0.5329703794,1.9034656406,3.70016,0.35588000000000003,3.7172348056,0.02016,0.005880000000000001,0.021,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 13:30:00,4.88576,0.54168,4.915696085,0.00576,0.00168,0.006,4.88,0.54,4.9097861461,1.8231227149,0.5317441252,1.8990861613,0.02304,0.00672,0.024,1.8000827149,0.5250241252,1.8750861613,3.83192,0.27056,3.8414598267,0.0019200000000000003,0.0005600000000000001,0.002,3.83,0.27,3.8395051765,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 14:00:00,4.82192,0.54056,4.8521250602,0.0019200000000000003,0.0005600000000000001,0.002,4.82,0.54,4.8501546367,1.7146717861,0.5001126043,1.7861164439000001,0.03456,0.01008,0.036000000000000004,1.6801117861,0.4900326043,1.7501164439,3.93192,0.33056,3.9457907699,0.0019200000000000003,0.0005600000000000001,0.002,3.93,0.33,3.9438306252,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 14:30:00,4.91,0.54,4.9396052474,0.0,0.0,0.0,4.91,0.54,4.9396052474,1.7703573984,0.5163542412000001,1.84412229,0.0019200000000000003,0.0005600000000000001,0.002,1.7684373984000001,0.5157942412000001,1.84212229,4.44,0.25,4.4470327186,0.0,0.0,0.0,4.44,0.25,4.4470327186,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 15:00:00,5.26,0.68,5.3037722425,0.0,0.0,0.0,5.26,0.68,5.3037722425,1.8612518266,0.5428651161,1.938803986,0.01152,0.00336,0.012,1.8497318266,0.5395051161000001,1.926803986,4.58,0.25,4.5868180692,0.0,0.0,0.0,4.58,0.25,4.5868180692,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 15:30:00,5.2,0.68,5.2442730669,0.0,0.0,0.0,5.2,0.68,5.2442730669,1.7894521362,0.5219235397,1.8640126418,0.0019200000000000003,0.0005600000000000001,0.002,1.7875321362,0.5213635397,1.8620126418,4.37,0.25,4.3771451884,0.0,0.0,0.0,4.37,0.25,4.3771451884,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 16:00:00,5.57,0.8300000000000001,5.6315006881,0.0,0.0,0.0,5.57,0.8300000000000001,5.6315006881,1.8760045709000002,0.5471679998,1.954171428,0.0,0.0,0.0,1.8760045709000002,0.5471679998,1.954171428,4.41,0.25,4.4170804838,0.0,0.0,0.0,4.41,0.25,4.4170804838,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 16:30:00,5.89,0.9400000000000001,5.9645368638,0.0,0.0,0.0,5.89,0.9400000000000001,5.9645368638,2.0672855001,0.6029582709,2.153422396,0.0,0.0,0.0,2.0672855001,0.6029582709,2.153422396,4.5600000000000005,0.32,4.5712142807,0.0,0.0,0.0,4.5600000000000005,0.32,4.5712142807,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 17:00:00,6.31,0.99,6.3871903056,0.0,0.0,0.0,6.31,0.99,6.3871903056,2.266917353,0.6611842280000001,2.3613722427,0.0,0.0,0.0,2.266917353,0.6611842280000001,2.3613722427,4.93,0.27,4.9373879734,0.0,0.0,0.0,4.93,0.27,4.9373879734,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 17:30:00,6.58,1.16,6.6814669048,0.0,0.0,0.0,6.58,1.16,6.6814669048,2.2749205917,0.6635185059,2.3697089497,0.0,0.0,0.0,2.2749205917,0.6635185059,2.3697089497,4.89,0.36,4.9032336269000005,0.0,0.0,0.0,4.89,0.36,4.9032336269000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 18:00:00,6.5600000000000005,1.07,6.646690906,0.0,0.0,0.0,6.5600000000000005,1.07,6.646690906,2.2789222110000003,0.6646856449,2.3738773032,0.0,0.0,0.0,2.2789222110000003,0.6646856449,2.3738773032,4.33,0.28,4.3390436734,0.0,0.0,0.0,4.33,0.28,4.3390436734,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 18:30:00,6.28,0.99,6.3575545613,0.0,0.0,0.0,6.28,0.99,6.3575545613,2.1047579898,0.613887747,2.1924562394000002,0.0,0.0,0.0,2.1047579898,0.613887747,2.1924562394000002,4.28,0.24,4.2867236907,0.0,0.0,0.0,4.28,0.24,4.2867236907,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 19:00:00,6.05,0.96,6.1256917977,0.0,0.0,0.0,6.05,0.96,6.1256917977,1.9310279175,0.5632164759,2.0114874141,0.0,0.0,0.0,1.9310279175,0.5632164759,2.0114874141,4.36,0.24,4.3666005084,0.0,0.0,0.0,4.36,0.24,4.3666005084,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 19:30:00,5.99,0.99,6.0712601657,0.0,0.0,0.0,5.99,0.99,6.0712601657,1.8072484169,0.5271141216,1.8825504343000001,0.0,0.0,0.0,1.8072484169,0.5271141216,1.8825504343000001,4.62,0.24,4.6262295663,0.0,0.0,0.0,4.62,0.24,4.6262295663,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 20:00:00,5.5,0.75,5.5509008278,0.0,0.0,0.0,5.5,0.75,5.5509008278,1.8280815795,0.5331904607,1.9042516453,0.0,0.0,0.0,1.8280815795,0.5331904607,1.9042516453,4.35,0.33,4.3624992837,0.0,0.0,0.0,4.35,0.33,4.3624992837,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 20:30:00,4.78,0.27,4.7876194502,0.0,0.0,0.0,4.78,0.27,4.7876194502,1.7075770682,0.49804331160000004,1.7787261127,0.0,0.0,0.0,1.7075770682,0.49804331160000004,1.7787261127,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 21:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.6572818046000002,0.4833738597,1.7263352131,0.0,0.0,0.0,1.6572818046000002,0.4833738597,1.7263352131,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 21:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.6127154445,0.47037533800000003,1.6799119213,0.0,0.0,0.0,1.6127154445,0.47037533800000003,1.6799119213,3.36,0.29,3.3724916605,0.0,0.0,0.0,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 22:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.4254883455,0.4157674341,1.4848836932,0.0,0.0,0.0,1.4254883455,0.4157674341,1.4848836932,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 22:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3297178523,0.3878343736,1.3851227629,0.0,0.0,0.0,1.3297178523,0.3878343736,1.3851227629,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 23:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.2614329271,0.36791793710000004,1.3139926323,0.0,0.0,0.0,1.2614329271,0.36791793710000004,1.3139926323,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-15 23:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1268725325,0.3286711553,1.1738255547,0.0,0.0,0.0,1.1268725325,0.3286711553,1.1738255547,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 00:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.0764505659,0.3139647484,1.1213026728,0.0,0.0,0.0,1.0764505659,0.3139647484,1.1213026728,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 00:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.0840647167,0.3161855424,1.1292340799,0.0,0.0,0.0,1.0840647167,0.3161855424,1.1292340799,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 01:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.1513559714000001,0.3358121583,1.1993291368,0.0,0.0,0.0,1.1513559714000001,0.3358121583,1.1993291368,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 01:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.0884284871,0.3174583087,1.133779674,0.0,0.0,0.0,1.0884284871,0.3174583087,1.133779674,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 02:00:00,3.71,0.24,3.7177546987,0.0,0.0,0.0,3.71,0.24,3.7177546987,1.0277533893,0.2997614052,1.0705764472000001,0.0,0.0,0.0,1.0277533893,0.2997614052,1.0705764472000001,2.45568,0.05124,2.4562145265,0.17568,0.05124,0.183,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 02:30:00,4.15,0.51,4.1812199177,0.0,0.0,0.0,4.15,0.51,4.1812199177,0.9637194987000001,0.28108485380000003,1.0038744778,0.0,0.0,0.0,0.9637194987000001,0.28108485380000003,1.0038744778,2.41024,0.026320000000000003,2.4103837039,0.09024,0.026320000000000003,0.094,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 03:00:00,4.15,0.56,4.1876126851,0.0,0.0,0.0,4.15,0.56,4.1876126851,0.9620228094000001,0.2805899861,1.0021070932,0.0,0.0,0.0,0.9620228094000001,0.2805899861,1.0021070932,2.37288,0.00084,2.3728801487,0.00288,0.00084,0.003,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 03:30:00,4.09,0.61,4.1352388081,0.0,0.0,0.0,4.09,0.61,4.1352388081,0.9628711541,0.2808374199,1.0029907855,0.0,0.0,0.0,0.9628711541,0.2808374199,1.0029907855,2.37,0.22,2.3801890681,0.0,0.0,0.0,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 04:00:00,4.73,0.8,4.7971762528,0.0,0.0,0.0,4.73,0.8,4.7971762528,0.8880475568,0.2590138707,0.9250495384,0.0,0.0,0.0,0.8880475568,0.2590138707,0.9250495384,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 04:30:00,4.47,0.75,4.5324827633,0.0,0.0,0.0,4.47,0.75,4.5324827633,0.9093632549,0.2652309493,0.9472533905,0.0,0.0,0.0,0.9093632549,0.2652309493,0.9472533905,2.62,0.11,2.6223081435999998,0.0,0.0,0.0,2.62,0.11,2.6223081435999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 05:00:00,3.95,0.68,4.0081042901,0.0,0.0,0.0,3.95,0.68,4.0081042901,0.8798703926,0.2566288645,0.9165316589,0.0,0.0,0.0,0.8798703926,0.2566288645,0.9165316589,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 05:30:00,3.83,0.68,3.8898971709,0.0,0.0,0.0,3.83,0.68,3.8898971709,0.951855976,0.2776246597,0.9915166417000001,0.0,0.0,0.0,0.951855976,0.2776246597,0.9915166417000001,2.77,0.22,2.7787227282,0.0,0.0,0.0,2.77,0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 06:00:00,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,1.0735952594,0.3131319507,1.1183283952,0.0,0.0,0.0,1.0735952594,0.3131319507,1.1183283952,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 06:30:00,4.33,0.23,4.3361042423,0.0,0.0,0.0,4.33,0.23,4.3361042423,1.3537681399000001,0.3948490408,1.4101751457,0.0,0.0,0.0,1.3537681399000001,0.3948490408,1.4101751457,3.62904,0.39472,3.6504431512,0.35904,0.10472000000000001,0.374,3.27,0.29,3.2828341414,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 07:00:00,5.3,0.6900000000000001,5.3447263728,0.0,0.0,0.0,5.3,0.6900000000000001,5.3447263728,1.4931906366,0.4355139357,1.5554069131000001,0.0,0.0,0.0,1.4931906366,0.4355139357,1.5554069131000001,4.00888,0.36884000000000006,4.025811943,0.33888,0.09884000000000001,0.353,3.67,0.27,3.6799184774,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 07:30:00,6.09,1.19,6.2051752594,0.0,0.0,0.0,6.09,1.19,6.2051752594,1.7432185169,0.5084387341000001,1.8158526218,0.0,0.0,0.0,1.7432185169,0.5084387341000001,1.8158526218,4.5280000000000005,0.444,4.5497164747,0.048,0.014,0.05,4.48,0.43,4.5005888504,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 08:00:00,6.9,1.4100000000000001,7.0425918524,0.0,0.0,0.0,6.9,1.4100000000000001,7.0425918524,1.8482453113,0.5390715491,1.9252555326,0.0,0.0,0.0,1.8482453113,0.5390715491,1.9252555326,4.83,0.48,4.8537923318,0.0,0.0,0.0,4.83,0.48,4.8537923318,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 08:30:00,7.76,1.75,7.9548790060000005,0.0,0.0,0.0,7.76,1.75,7.9548790060000005,1.9585803287,0.5712525959,2.0401878424,0.0,0.0,0.0,1.9585803287,0.5712525959,2.0401878424,5.53,0.48,5.5507927362,0.0,0.0,0.0,5.53,0.48,5.5507927362,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 09:00:00,7.76,1.5,7.9036447289,0.0,0.0,0.0,7.76,1.5,7.9036447289,1.9984851165,0.5828914923,2.0817553297,0.0,0.0,0.0,1.9984851165,0.5828914923,2.0817553297,5.65,0.62,5.6839159037,0.0,0.0,0.0,5.65,0.62,5.6839159037,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 09:30:00,7.5600000000000005,1.25,7.6626431471,0.0,0.0,0.0,7.5600000000000005,1.25,7.6626431471,1.9031737138,0.5550923332000001,1.9824726186000001,0.0,0.0,0.0,1.9031737138,0.5550923332000001,1.9824726186000001,5.65,0.62,5.6839159037,0.0,0.0,0.0,5.65,0.62,5.6839159037,0.0,0.0,0.0,0.0,0.0,0.0
