Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-16 10:00:00,7.54,1.17,7.6302359072,0.0,0.0,0.0,7.54,1.17,7.6302359072,1.8898063831,0.5511935284,1.9685483157,0.0,0.0,0.0,1.8898063831,0.5511935284,1.9685483157,5.36112,0.74616,5.412796172,0.021120000000000003,0.0061600000000000005,0.022,5.34,0.74,5.3910295863,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 10:30:00,7.36,1.12,7.4447296794,0.0,0.0,0.0,7.36,1.12,7.4447296794,1.8775718967000001,0.5476251365,1.9558040591,0.0,0.0,0.0,1.8775718967000001,0.5476251365,1.9558040591,5.2756,0.7808,5.333067035,0.3456,0.1008,0.36,4.93,0.68,4.9766755972,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 11:00:00,8.04,1.92,8.2660752477,0.0,0.0,0.0,8.04,1.92,8.2660752477,1.8068460269000002,0.5269967578,1.8821312780000001,0.0,0.0,0.0,1.8068460269000002,0.5269967578,1.8821312780000001,5.38,0.81,5.4406341542,0.0,0.0,0.0,5.38,0.81,5.4406341542,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 11:30:00,7.73,1.8399999999999999,7.9459738233,0.0,0.0,0.0,7.73,1.8399999999999999,7.9459738233,1.7828156925,0.5199879103,1.8570996797000001,0.0,0.0,0.0,1.7828156925,0.5199879103,1.8570996797000001,5.17664,0.7465200000000001,5.2301906084,0.05664,0.01652,0.059000000000000004,5.12,0.73,5.171779191,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 12:00:00,8.25,1.8399999999999999,8.4526977942,0.0,0.0,0.0,8.25,1.8399999999999999,8.4526977942,1.905189821,0.5556803645,1.9845727302,0.0,0.0,0.0,1.905189821,0.5556803645,1.9845727302,5.45,0.71,5.4960531293,0.0,0.0,0.0,5.45,0.71,5.4960531293,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 12:30:00,8.45,2.01,8.6857699716,0.0,0.0,0.0,8.45,2.01,8.6857699716,1.9208185173,0.5602387342,2.0008526221,0.0,0.0,0.0,1.9208185173,0.5602387342,2.0008526221,5.76,0.71,5.8035937142,0.0,0.0,0.0,5.76,0.71,5.8035937142,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 13:00:00,8.2,1.74,8.3825771693,0.0,0.0,0.0,8.2,1.74,8.3825771693,1.9310265872999999,0.563216088,2.0114860285,0.0,0.0,0.0,1.9310265872999999,0.563216088,2.0114860285,6.04,0.79,6.0914448204,0.0,0.0,0.0,6.04,0.79,6.0914448204,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 13:30:00,7.89,1.4100000000000001,8.0149984404,0.0,0.0,0.0,7.89,1.4100000000000001,8.0149984404,1.8843719559,0.5496084871,1.9628874541,0.0,0.0,0.0,1.8843719559,0.5496084871,1.9628874541,5.87,0.72,5.9139918837,0.0,0.0,0.0,5.87,0.72,5.9139918837,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 14:00:00,7.7,1.29,7.8073106765,0.0,0.0,0.0,7.7,1.29,7.8073106765,1.8443574253000001,0.5379375824,1.9212056514,0.0,0.0,0.0,1.8443574253000001,0.5379375824,1.9212056514,5.61,0.72,5.6560144979,0.0,0.0,0.0,5.61,0.72,5.6560144979,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 14:30:00,7.63,1.19,7.7222406075,0.0,0.0,0.0,7.63,1.19,7.7222406075,1.8223214159,0.531510413,1.8982514749,0.0,0.0,0.0,1.8223214159,0.531510413,1.8982514749,5.5,0.66,5.5394584573,0.0,0.0,0.0,5.5,0.66,5.5394584573,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 15:00:00,7.58,1.6800000000000002,7.7639422976,0.0,0.0,0.0,7.58,1.6800000000000002,7.7639422976,1.8271381245,0.5329152863000001,1.9032688796000001,0.0,0.0,0.0,1.8271381245,0.5329152863000001,1.9032688796000001,5.88,0.66,5.916924877,0.0,0.0,0.0,5.88,0.66,5.916924877,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 15:30:00,8.12,1.78,8.3128093927,0.0,0.0,0.0,8.12,1.78,8.3128093927,1.8984017337,0.5537005057000001,1.977501806,0.0,0.0,0.0,1.8984017337,0.5537005057000001,1.977501806,5.38,0.64,5.4179331853,0.0,0.0,0.0,5.38,0.64,5.4179331853,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 16:00:00,8.62,1.74,8.7938614954,0.0,0.0,0.0,8.62,1.74,8.7938614954,2.0881848409,0.6090539119,2.1751925426,0.0,0.0,0.0,2.0881848409,0.6090539119,2.1751925426,5.30872,0.7679600000000001,5.3639789895,0.19872,0.057960000000000005,0.20700000000000002,5.11,0.71,5.1590890669,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 16:30:00,8.62,1.51,8.7512570526,0.0,0.0,0.0,8.62,1.51,8.7512570526,2.2006212655,0.6418478691,2.2923138182000002,0.0,0.0,0.0,2.2006212655,0.6418478691,2.2923138182000002,5.55584,0.61212,5.5894587394,0.07584,0.02212,0.079,5.48,0.59,5.5116694386,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 17:00:00,8.14,1.18,8.2250835862,0.0,0.0,0.0,8.14,1.18,8.2250835862,2.3530644056,0.6863104516,2.4511087558,0.0,0.0,0.0,2.3530644056,0.6863104516,2.4511087558,5.82,0.47000000000000003,5.8389468228,0.0,0.0,0.0,5.82,0.47000000000000003,5.8389468228,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 17:30:00,7.43,0.55,7.4503288518,0.0,0.0,0.0,7.43,0.55,7.4503288518,2.3240544113,0.6778492033,2.4208900118,0.0,0.0,0.0,2.3240544113,0.6778492033,2.4208900118,5.96,0.47000000000000003,5.9785031571000005,0.0,0.0,0.0,5.96,0.47000000000000003,5.9785031571000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 18:00:00,6.84,0.44,6.8541374366,0.0,0.0,0.0,6.84,0.44,6.8541374366,2.3240544113,0.6778492033,2.4208900118,0.0,0.0,0.0,2.3240544113,0.6778492033,2.4208900118,5.66,0.46,5.6786618142,0.0,0.0,0.0,5.66,0.46,5.6786618142,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 18:30:00,6.76,0.6900000000000001,6.7951232513,0.0,0.0,0.0,6.76,0.6900000000000001,6.7951232513,2.1063143414,0.6143416829,2.1940774389,0.0,0.0,0.0,2.1063143414,0.6143416829,2.1940774389,5.36,0.43,5.3772204716,0.0,0.0,0.0,5.36,0.43,5.3772204716,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 19:00:00,6.86,1.02,6.9354163538,0.0,0.0,0.0,6.86,1.02,6.9354163538,2.0401587578,0.5950463044000001,2.1251653727,0.0,0.0,0.0,2.0401587578,0.5950463044000001,2.1251653727,5.29,0.4,5.3051013185,0.0,0.0,0.0,5.29,0.4,5.3051013185,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 19:30:00,6.92,1.3,7.0410510579,0.0,0.0,0.0,6.92,1.3,7.0410510579,1.8475120302999999,0.5388576755,1.9244916982,0.0,0.0,0.0,1.8475120302999999,0.5388576755,1.9244916982,5.26,0.46,5.280075757,0.0,0.0,0.0,5.26,0.46,5.280075757,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 20:00:00,6.18,1.3,6.3152513806,0.0,0.0,0.0,6.18,1.3,6.3152513806,1.771955152,0.5168202527,1.8457866166999999,0.0,0.0,0.0,1.771955152,0.5168202527,1.8457866166999999,5.0,0.51,5.0259426976,0.0,0.0,0.0,5.0,0.51,5.0259426976,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 20:30:00,6.13,1.37,6.281225995,0.0,0.0,0.0,6.13,1.37,6.281225995,1.7626778999,0.5141143875,1.8361228124000002,0.0,0.0,0.0,1.7626778999,0.5141143875,1.8361228124000002,4.3,0.46,4.324534657,0.0,0.0,0.0,4.3,0.46,4.324534657,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 21:00:00,5.75,1.16,5.8658417981,0.0,0.0,0.0,5.75,1.16,5.8658417981,1.6917840904,0.49343702640000003,1.7622750942,0.0,0.0,0.0,1.6917840904,0.49343702640000003,1.7622750942,4.07112,0.43616000000000005,4.09441737,0.021120000000000003,0.0061600000000000005,0.022,4.05,0.43,4.0727631898,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 21:30:00,5.64,1.16,5.7580552272,0.0,0.0,0.0,5.64,1.16,5.7580552272,1.5203626063,0.4434390935,1.5837110482,0.0,0.0,0.0,1.5203626063,0.4434390935,1.5837110482,4.02,0.29,4.0304466254,0.0,0.0,0.0,4.02,0.29,4.0304466254,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 22:00:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,1.4383442086,0.4195170608,1.4982752173,0.0,0.0,0.0,1.4383442086,0.4195170608,1.4982752173,3.96,0.33,3.973726211,0.0,0.0,0.0,3.96,0.33,3.973726211,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 22:30:00,5.16,0.73,5.2113817745,0.0,0.0,0.0,5.16,0.73,5.2113817745,1.3300814999,0.3879404375,1.3855015624,0.0,0.0,0.0,1.3300814999,0.3879404375,1.3855015624,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 23:00:00,5.25,1.17,5.3787916859,0.0,0.0,0.0,5.25,1.17,5.3787916859,1.2116396533,0.35339489890000003,1.2621246389,0.0,0.0,0.0,1.2116396533,0.35339489890000003,1.2621246389,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-16 23:30:00,5.12,1.26,5.272760188,0.0,0.0,0.0,5.12,1.26,5.272760188,1.0683600319,0.3116050093,1.1128750332,0.0,0.0,0.0,1.0683600319,0.3116050093,1.1128750332,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 00:00:00,4.67,1.11,4.8001041655000005,0.0,0.0,0.0,4.67,1.11,4.8001041655000005,1.0192406783,0.29727853120000003,1.0617090399,0.0,0.0,0.0,1.0192406783,0.29727853120000003,1.0617090399,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 00:30:00,4.72,1.22,4.8751205113000005,0.0,0.0,0.0,4.72,1.22,4.8751205113000005,0.9913759992000001,0.2891513331,1.0326833325,0.0,0.0,0.0,0.9913759992000001,0.2891513331,1.0326833325,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 01:00:00,3.83,1.1400000000000001,3.9960605601,0.0,0.0,0.0,3.83,1.1400000000000001,3.9960605601,1.1056304952,0.32247556110000003,1.1516984324,0.0,0.0,0.0,1.1056304952,0.32247556110000003,1.1516984324,2.90624,0.24932,2.9169147056,0.06624000000000001,0.01932,0.069,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 01:30:00,4.27,0.76,4.3371073309,0.0,0.0,0.0,4.27,0.76,4.3371073309,1.0588923928,0.30884361460000004,1.1030129091,0.0,0.0,0.0,1.0588923928,0.30884361460000004,1.1030129091,2.87712,0.26416,2.8892213484,0.11712000000000002,0.03416,0.122,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 02:00:00,4.53,0.96,4.6306047121,0.0,0.0,0.0,4.53,0.96,4.6306047121,1.000925114,0.2919364916,1.0426303271,0.0,0.0,0.0,1.000925114,0.2919364916,1.0426303271,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 02:30:00,4.64,1.08,4.7640319059,0.0,0.0,0.0,4.64,1.08,4.7640319059,0.9819323039000001,0.286396922,1.0228461499,0.0,0.0,0.0,0.9819323039000001,0.286396922,1.0228461499,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 03:00:00,4.55,1.12,4.6858190319,0.0,0.0,0.0,4.55,1.12,4.6858190319,0.9306420395,0.2714372615,0.9694187911000001,0.0,0.0,0.0,0.9306420395,0.2714372615,0.9694187911000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 03:30:00,4.4,1.12,4.5403083596,0.0,0.0,0.0,4.4,1.12,4.5403083596,0.8968155029,0.26157118830000003,0.9341828155,0.0,0.0,0.0,0.8968155029,0.26157118830000003,0.9341828155,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 04:00:00,4.49,1.16,4.6374238538,0.0,0.0,0.0,4.49,1.16,4.6374238538,0.8960295121,0.261341941,0.9333640751000001,0.0,0.0,0.0,0.8960295121,0.261341941,0.9333640751000001,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 04:30:00,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403,0.8547288299,0.2492959087,0.8903425311000001,0.0,0.0,0.0,0.8547288299,0.2492959087,0.8903425311000001,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 05:00:00,3.5300000000000002,0.46,3.5598455023,0.0,0.0,0.0,3.5300000000000002,0.46,3.5598455023,0.8547288299,0.2492959087,0.8903425311000001,0.0,0.0,0.0,0.8547288299,0.2492959087,0.8903425311000001,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 05:30:00,3.79,0.53,3.8268786236,0.0,0.0,0.0,3.79,0.53,3.8268786236,0.9216778867000001,0.26882271700000004,0.9600811320000001,0.0,0.0,0.0,0.9216778867000001,0.26882271700000004,0.9600811320000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 06:00:00,3.79,0.24,3.7975913419,0.0,0.0,0.0,3.79,0.24,3.7975913419,0.9577755992,0.2793512164,0.9976829158,0.0,0.0,0.0,0.9577755992,0.2793512164,0.9976829158,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 06:30:00,4.71,0.64,4.7532830759,0.0,0.0,0.0,4.71,0.64,4.7532830759,1.2194772802,0.3556808734,1.2702888336,0.0,0.0,0.0,1.2194772802,0.3556808734,1.2702888336,3.79,0.29,3.8010787942,0.0,0.0,0.0,3.79,0.29,3.8010787942,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 07:00:00,5.72,0.88,5.7872964327,0.0,0.0,0.0,5.72,0.88,5.7872964327,1.4099589165,0.41123801730000004,1.4687072047,0.0,0.0,0.0,1.4099589165,0.41123801730000004,1.4687072047,4.16,0.25,4.1675052489,0.0,0.0,0.0,4.16,0.25,4.1675052489,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 07:30:00,6.63,0.92,6.6935267236,0.0,0.0,0.0,6.63,0.92,6.6935267236,1.6233265697,0.4734702495,1.6909651768,0.0,0.0,0.0,1.6233265697,0.4734702495,1.6909651768,4.5600000000000005,0.33,4.5719251962000005,0.0,0.0,0.0,4.5600000000000005,0.33,4.5719251962000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 08:00:00,7.36,1.53,7.5173466063,0.0,0.0,0.0,7.36,1.53,7.5173466063,1.7359039970999999,0.5063053325,1.8082333303,0.0,0.0,0.0,1.7359039970999999,0.5063053325,1.8082333303,4.96,0.53,4.9882361612,0.0,0.0,0.0,4.96,0.53,4.9882361612,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 08:30:00,7.41,1.4100000000000001,7.5429569799,0.0,0.0,0.0,7.41,1.4100000000000001,7.5429569799,1.8518279129000002,0.5401164746,1.9289874093,0.0,0.0,0.0,1.8518279129000002,0.5401164746,1.9289874093,5.41,0.6900000000000001,5.4538243463,0.0,0.0,0.0,5.41,0.6900000000000001,5.4538243463,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 09:00:00,7.89,1.5899999999999999,8.0486147877,0.0,0.0,0.0,7.89,1.5899999999999999,8.0486147877,1.8277762951,0.5331014194,1.9039336407,0.0,0.0,0.0,1.8277762951,0.5331014194,1.9039336407,5.11328,0.7030400000000001,5.1613852404,0.11328,0.03304,0.11800000000000001,5.0,0.67,5.0446902779,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 09:30:00,8.06,1.6600000000000001,8.2291676371,0.0,0.0,0.0,8.06,1.6600000000000001,8.2291676371,1.8550939233000001,0.5410690610000001,1.9323895035,0.0,0.0,0.0,1.8550939233000001,0.5410690610000001,1.9323895035,5.24704,0.71872,5.2960350452,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.08,0.67,5.1239925839,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 10:00:00,8.37,1.81,8.5634689233,0.0,0.0,0.0,8.37,1.81,8.5634689233,1.8583599337,0.5420216473,1.9357915977000002,0.0,0.0,0.0,1.8583599337,0.5420216473,1.9357915977000002,5.34,0.6900000000000001,5.3843941163,0.0,0.0,0.0,5.34,0.6900000000000001,5.3843941163,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 10:30:00,8.51,1.78,8.6941647097,0.0,0.0,0.0,8.51,1.78,8.6941647097,1.8825804888,0.5490859759,1.9610213425,0.0,0.0,0.0,1.8825804888,0.5490859759,1.9610213425,5.57,0.76,5.6216100896,0.0,0.0,0.0,5.57,0.76,5.6216100896,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 11:00:00,7.45,1.32,7.5660359502,0.0,0.0,0.0,7.45,1.32,7.5660359502,1.839333702,0.5364723298,1.9159726063,0.0,0.0,0.0,1.839333702,0.5364723298,1.9159726063,5.78,0.7000000000000001,5.8222332485,0.0,0.0,0.0,5.78,0.7000000000000001,5.8222332485,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 11:30:00,7.78,1.38,7.9014429062,0.0,0.0,0.0,7.78,1.38,7.9014429062,1.8805236439000002,0.5484860628,1.9588787957,0.0,0.0,0.0,1.8805236439000002,0.5484860628,1.9588787957,5.55,0.63,5.5856423086,0.0,0.0,0.0,5.55,0.63,5.5856423086,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 12:00:00,7.5600000000000005,1.32,7.6743729386,0.0,0.0,0.0,7.5600000000000005,1.32,7.6743729386,1.7957899447,0.5237720672,1.8706145258,0.0,0.0,0.0,1.7957899447,0.5237720672,1.8706145258,5.7,0.79,5.7544852072,0.0,0.0,0.0,5.7,0.79,5.7544852072,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 12:30:00,7.47,1.24,7.5722189614,0.0,0.0,0.0,7.47,1.24,7.5722189614,1.8618939825,0.5430524116000001,1.9394728984,0.0,0.0,0.0,1.8618939825,0.5430524116000001,1.9394728984,5.8100000000000005,0.79,5.8634631405,0.0,0.0,0.0,5.8100000000000005,0.79,5.8634631405,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 13:00:00,8.39,1.6800000000000002,8.5565472008,0.0,0.0,0.0,8.39,1.6800000000000002,8.5565472008,1.8394160091,0.536496336,1.9160583428,0.0,0.0,0.0,1.8394160091,0.536496336,1.9160583428,5.8100000000000005,0.84,5.8704088444,0.0,0.0,0.0,5.8100000000000005,0.84,5.8704088444,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 13:30:00,8.53,1.6800000000000002,8.6938656534,0.0,0.0,0.0,8.53,1.6800000000000002,8.6938656534,1.7842599735,0.5204091589000001,1.8586041391,0.0,0.0,0.0,1.7842599735,0.5204091589000001,1.8586041391,5.17,0.8,5.2315294131,0.0,0.0,0.0,5.17,0.8,5.2315294131,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 14:00:00,7.91,1.78,8.1078048817,0.0,0.0,0.0,7.91,1.78,8.1078048817,1.8062063597,0.5268101883,1.881464958,0.0,0.0,0.0,1.8062063597,0.5268101883,1.881464958,5.00288,0.7708400000000001,5.0619168899,0.00288,0.00084,0.003,5.0,0.77,5.0589425773,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 14:30:00,7.98,1.83,8.1871423586,0.0,0.0,0.0,7.98,1.83,8.1871423586,1.7404882506,0.5076424064,1.8130085944,0.0,0.0,0.0,1.7404882506,0.5076424064,1.8130085944,5.24,0.74,5.2919939531,0.0,0.0,0.0,5.24,0.74,5.2919939531,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 15:00:00,7.57,1.4,7.6983699573,0.0,0.0,0.0,7.57,1.4,7.6983699573,1.6874936481,0.49218564740000004,1.7578058835,0.0,0.0,0.0,1.6874936481,0.49218564740000004,1.7578058835,5.41,0.65,5.4489081475,0.0,0.0,0.0,5.41,0.65,5.4489081475,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 15:30:00,7.23,1.08,7.310218875,0.0,0.0,0.0,7.23,1.08,7.310218875,1.8411160239000002,0.5369921736000001,1.9178291915,0.0,0.0,0.0,1.8411160239000002,0.5369921736000001,1.9178291915,5.61,0.65,5.6475304337,0.0,0.0,0.0,5.61,0.65,5.6475304337,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 16:00:00,7.39,0.99,7.4560177038,0.0,0.0,0.0,7.39,0.99,7.4560177038,1.96722656,0.5737744133,2.0491943334,0.0,0.0,0.0,1.96722656,0.5737744133,2.0491943334,5.65,0.65,5.6872664787,0.0,0.0,0.0,5.65,0.65,5.6872664787,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 16:30:00,8.42,1.97,8.6473868885,0.0,0.0,0.0,8.42,1.97,8.6473868885,2.1092293413,0.6151918912000001,2.1971138972,0.0,0.0,0.0,2.1092293413,0.6151918912000001,2.1971138972,5.61,0.48,5.6304973137,0.0,0.0,0.0,5.61,0.48,5.6304973137,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 17:00:00,8.36,1.74,8.539156866999999,0.0,0.0,0.0,8.36,1.74,8.539156866999999,2.3292997817,0.679379103,2.4263539393,0.0,0.0,0.0,2.3292997817,0.679379103,2.4263539393,5.75,0.48,5.77,0.0,0.0,0.0,5.75,0.48,5.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 17:30:00,7.62,1.55,7.7760465534000005,0.0,0.0,0.0,7.62,1.55,7.7760465534000005,2.2819156937000002,0.665558744,2.3769955142,0.0,0.0,0.0,2.2819156937000002,0.665558744,2.3769955142,5.6,0.48,5.6205337825,0.0,0.0,0.0,5.6,0.48,5.6205337825,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 18:00:00,6.72,0.63,6.7494666456,0.0,0.0,0.0,6.72,0.63,6.7494666456,2.1508950013,0.6273443754,2.2405156264,0.0,0.0,0.0,2.1508950013,0.6273443754,2.2405156264,5.43,0.48,5.4511741854,0.0,0.0,0.0,5.43,0.48,5.4511741854,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 18:30:00,6.91,1.04,6.9878251266,0.0,0.0,0.0,6.91,1.04,6.9878251266,2.0207509206,0.5893856852,2.1049488757,0.0,0.0,0.0,2.0207509206,0.5893856852,2.1049488757,5.03,0.41000000000000003,5.0466820784,0.0,0.0,0.0,5.03,0.41000000000000003,5.0466820784,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 19:00:00,6.78,1.18,6.8819183372,0.0,0.0,0.0,6.78,1.18,6.8819183372,1.9672084359,0.5737691271,2.049175454,0.0,0.0,0.0,1.9672084359,0.5737691271,2.049175454,4.94,0.35000000000000003,4.9523832647,0.0,0.0,0.0,4.94,0.35000000000000003,4.9523832647,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 19:30:00,6.75,1.32,6.8778557705,0.0,0.0,0.0,6.75,1.32,6.8778557705,1.8319548330000002,0.5343201596,1.9082862844,0.0,0.0,0.0,1.8319548330000002,0.5343201596,1.9082862844,4.97,0.4,4.9860705972,0.0,0.0,0.0,4.97,0.4,4.9860705972,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 20:00:00,6.17,0.77,6.2178613687,0.0,0.0,0.0,6.17,0.77,6.2178613687,1.8130997002,0.5288207459,1.8886455211,0.0,0.0,0.0,1.8130997002,0.5288207459,1.8886455211,4.57,0.42,4.5892591995,0.0,0.0,0.0,4.57,0.42,4.5892591995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 20:30:00,5.8,0.41000000000000003,5.8144733209,0.0,0.0,0.0,5.8,0.41000000000000003,5.8144733209,1.7015378920000002,0.4962818852,1.7724353042,0.0,0.0,0.0,1.7015378920000002,0.4962818852,1.7724353042,4.08464,0.42052000000000006,4.1062295357,0.10464000000000001,0.030520000000000002,0.109,3.98,0.39,3.9990623901,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 21:00:00,6.03,1.06,6.1224586565,0.0,0.0,0.0,6.03,1.06,6.1224586565,1.6252141448000001,0.47402079220000004,1.6929314008,0.0,0.0,0.0,1.6252141448000001,0.47402079220000004,1.6929314008,3.98864,0.30252,4.0000959238,0.00864,0.00252,0.009000000000000001,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 21:30:00,5.97,1.3599999999999999,6.1229486361,0.0,0.0,0.0,5.97,1.3599999999999999,6.1229486361,1.5243811859,0.44461117920000004,1.5878970686,0.0,0.0,0.0,1.5243811859,0.44461117920000004,1.5878970686,4.01,0.32,4.0227478171,0.0,0.0,0.0,4.01,0.32,4.0227478171,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 22:00:00,5.39,1.29,5.5422197719,0.0,0.0,0.0,5.39,1.29,5.5422197719,1.3942948033,0.4066693176,1.4523904201,0.0,0.0,0.0,1.3942948033,0.4066693176,1.4523904201,4.14,0.28,4.1494577959,0.0,0.0,0.0,4.14,0.28,4.1494577959,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 22:30:00,5.13,1.23,5.2753957198,0.0,0.0,0.0,5.13,1.23,5.2753957198,1.2855896318,0.37496364260000004,1.3391558665,0.0,0.0,0.0,1.2855896318,0.37496364260000004,1.3391558665,3.74,0.23,3.7470655185,0.0,0.0,0.0,3.74,0.23,3.7470655185,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 23:00:00,4.98,1.25,5.1344814733,0.0,0.0,0.0,4.98,1.25,5.1344814733,1.1842518563,0.3454067914,1.2335956836,0.0,0.0,0.0,1.1842518563,0.3454067914,1.2335956836,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-17 23:30:00,4.24,0.22,4.2457037108,0.0,0.0,0.0,4.24,0.22,4.2457037108,1.0971370722,0.3199983127,1.1428511169,0.0,0.0,0.0,1.0971370722,0.3199983127,1.1428511169,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 00:00:00,4.63,0.96,4.7284775563,0.0,0.0,0.0,4.63,0.96,4.7284775563,1.0061603415,0.2934634329,1.048083689,0.0,0.0,0.0,1.0061603415,0.2934634329,1.048083689,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 00:30:00,4.54,0.65,4.5862948008,0.0,0.0,0.0,4.54,0.65,4.5862948008,0.9999658627,0.29165670990000003,1.041631107,0.0,0.0,0.0,0.9999658627,0.29165670990000003,1.041631107,2.99,0.28,3.0030817505,0.0,0.0,0.0,2.99,0.28,3.0030817505,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 01:00:00,4.93,1.18,5.0692504377,0.0,0.0,0.0,4.93,1.18,5.0692504377,1.066855725,0.3111662531,1.1113080468,0.0,0.0,0.0,1.066855725,0.3111662531,1.1113080468,2.84,0.275,2.8532831966,0.12,0.035,0.125,2.7199999999999998,0.24,2.7305677065,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 01:30:00,4.93,1.18,5.0692504377,0.0,0.0,0.0,4.93,1.18,5.0692504377,1.0715763255,0.3125430949,1.1162253391,0.0,0.0,0.0,1.0715763255,0.3125430949,1.1162253391,2.83712,0.30416000000000004,2.8533775074000003,0.11712000000000002,0.03416,0.122,2.7199999999999998,0.27,2.733367886,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 02:00:00,4.34,1.05,4.4652099615,0.0,0.0,0.0,4.34,1.05,4.4652099615,0.9835930774,0.2868813142,1.0245761223,0.0,0.0,0.0,0.9835930774,0.2868813142,1.0245761223,2.76928,0.33604,2.7895939847999998,0.08928000000000001,0.02604,0.093,2.68,0.31,2.6978695298,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 02:30:00,4.61,1.16,4.7537038191,0.0,0.0,0.0,4.61,1.16,4.7537038191,0.9414699897000001,0.2745954137,0.9806979060000001,0.0,0.0,0.0,0.9414699897000001,0.2745954137,0.9806979060000001,2.73856,0.23708,2.7488029758,0.05856000000000001,0.01708,0.061,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 03:00:00,4.11,0.84,4.1949612632,0.0,0.0,0.0,4.11,0.84,4.1949612632,0.9199166820000001,0.2683090323,0.9582465438000001,0.0,0.0,0.0,0.9199166820000001,0.2683090323,0.9582465438000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 03:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.8815334939,0.2571139357,0.9182640561000001,0.0,0.0,0.0,0.8815334939,0.2571139357,0.9182640561000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 04:00:00,4.33,0.71,4.3878240621,0.0,0.0,0.0,4.33,0.71,4.3878240621,0.8280438852,0.2415127998,0.8625457137,0.0,0.0,0.0,0.8280438852,0.2415127998,0.8625457137,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 04:30:00,4.37,0.67,4.4210632205,0.0,0.0,0.0,4.37,0.67,4.4210632205,0.8265783208,0.2410853436,0.8610190841,0.0,0.0,0.0,0.8265783208,0.2410853436,0.8610190841,2.5504800000000003,0.27764,2.5655471541,0.060480000000000006,0.017640000000000003,0.063,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 05:00:00,4.03,0.67,4.0853151653,0.0,0.0,0.0,4.03,0.67,4.0853151653,0.8678415907,0.253120464,0.904001657,0.0,0.0,0.0,0.8678415907,0.253120464,0.904001657,2.61104,0.42072000000000004,2.6447183593,0.5510400000000001,0.16072,0.5740000000000001,2.06,0.26,2.0763429389,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 05:30:00,3.73,0.45,3.7570467125,0.0,0.0,0.0,3.73,0.45,3.7570467125,0.9432408385000001,0.2751119112,0.9825425401000001,0.0,0.0,0.0,0.9432408385000001,0.2751119112,0.9825425401000001,2.81016,0.11088,2.8123466358,0.38016000000000005,0.11088,0.396,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 06:00:00,3.87,0.25,3.8780665286,0.0,0.0,0.0,3.87,0.25,3.8780665286,1.0042358529,0.2929021238,1.0460790134,0.0,0.0,0.0,1.0042358529,0.2929021238,1.0460790134,3.1044,0.3042,3.1192686643,0.2544,0.0742,0.265,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 06:30:00,4.57,0.33,4.5818991696,0.0,0.0,0.0,4.57,0.33,4.5818991696,1.1881577001,0.3465459959,1.237664271,0.0,0.0,0.0,1.1881577001,0.3465459959,1.237664271,3.7618400000000003,0.33012,3.7762970487,0.17184000000000002,0.050120000000000005,0.179,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 07:00:00,6.26,1.03,6.3441705526,0.0,0.0,0.0,6.26,1.03,6.3441705526,1.4464212742,0.42187287160000003,1.5066888273,0.0,0.0,0.0,1.4464212742,0.42187287160000003,1.5066888273,4.19,0.28,4.1993451871,0.0,0.0,0.0,4.19,0.28,4.1993451871,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 07:30:00,6.43,0.75,6.4735925111,0.0,0.0,0.0,6.43,0.75,6.4735925111,1.6862740072,0.49182991880000004,1.7565354242,0.0,0.0,0.0,1.6862740072,0.49182991880000004,1.7565354242,4.65,0.28,4.6584224798000005,0.0,0.0,0.0,4.65,0.28,4.6584224798000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 08:00:00,6.66,0.88,6.7178865724,0.0,0.0,0.0,6.66,0.88,6.7178865724,1.7560181784000002,0.5121719687,1.8291856025,0.0,0.0,0.0,1.7560181784000002,0.5121719687,1.8291856025,5.05,0.44,5.0691320756,0.0,0.0,0.0,5.05,0.44,5.0691320756,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 08:30:00,7.68,1.6600000000000001,7.8573532439000005,0.0,0.0,0.0,7.68,1.6600000000000001,7.8573532439000005,1.8411160239000002,0.5369921736000001,1.9178291915,0.0,0.0,0.0,1.8411160239000002,0.5369921736000001,1.9178291915,5.15,0.52,5.1761858545,0.0,0.0,0.0,5.15,0.52,5.1761858545,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 09:00:00,8.23,2.02,8.4742728302,0.0,0.0,0.0,8.23,2.02,8.4742728302,1.8303492635,0.5338518685,1.9066138162000001,0.0,0.0,0.0,1.8303492635,0.5338518685,1.9066138162000001,5.20976,0.5886800000000001,5.2429136365,0.02976,0.00868,0.031,5.18,0.58,5.2123699025,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 09:30:00,8.83,2.0,9.0536677651,0.0,0.0,0.0,8.83,2.0,9.0536677651,1.8859865044,0.5500793971,1.9645692754000001,0.0,0.0,0.0,1.8859865044,0.5500793971,1.9645692754000001,5.296,0.743,5.347865462,0.216,0.063,0.225,5.08,0.68,5.1253097467,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 10:00:00,7.87,1.8399999999999999,8.0822336022,0.0,0.0,0.0,7.87,1.8399999999999999,8.0822336022,1.7850935195000002,0.5206522765,1.8594724161,0.0,0.0,0.0,1.7850935195000002,0.5206522765,1.8594724161,5.35752,0.6613600000000001,5.3981865103,0.10752,0.031360000000000006,0.112,5.25,0.63,5.287664891,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 10:30:00,7.74,1.69,7.922354448,0.0,0.0,0.0,7.74,1.69,7.922354448,1.7850935195000002,0.5206522765,1.8594724161,0.0,0.0,0.0,1.7850935195000002,0.5206522765,1.8594724161,5.45,0.66,5.4898178476,0.0,0.0,0.0,5.45,0.66,5.4898178476,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 11:00:00,7.87,1.8599999999999999,8.0868102488,0.0,0.0,0.0,7.87,1.8599999999999999,8.0868102488,1.7788355229000001,0.5188270275,1.8529536697000002,0.0,0.0,0.0,1.7788355229000001,0.5188270275,1.8529536697000002,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 11:30:00,7.99,1.94,8.2221469216,0.0,0.0,0.0,7.99,1.94,8.2221469216,1.8529855325,0.5404541136000001,1.930193263,0.0,0.0,0.0,1.8529855325,0.5404541136000001,1.930193263,5.94,0.6900000000000001,5.9799414713,0.0,0.0,0.0,5.94,0.6900000000000001,5.9799414713,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 12:00:00,7.86,1.6099999999999999,8.0231976169,0.0,0.0,0.0,7.86,1.6099999999999999,8.0231976169,1.9223020396,0.5606714282,2.0023979579,0.0,0.0,0.0,1.9223020396,0.5606714282,2.0023979579,6.05,0.74,6.0950881864,0.0,0.0,0.0,6.05,0.74,6.0950881864,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 12:30:00,8.2,1.8900000000000001,8.4149925728,0.0,0.0,0.0,8.2,1.8900000000000001,8.4149925728,1.9793687628,0.5773158891,2.0618424612,0.0,0.0,0.0,1.9793687628,0.5773158891,2.0618424612,5.85,0.78,5.9017709207,0.0,0.0,0.0,5.85,0.78,5.9017709207,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 13:00:00,8.12,1.44,8.2466963082,0.0,0.0,0.0,8.12,1.44,8.2466963082,1.9483695982,0.5682744661,2.0295516648,0.0,0.0,0.0,1.9483695982,0.5682744661,2.0295516648,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 13:30:00,7.76,1.21,7.8537697955,0.0,0.0,0.0,7.76,1.21,7.8537697955,1.8424808245,0.5373902405000001,1.9192508589,0.0,0.0,0.0,1.8424808245,0.5373902405000001,1.9192508589,5.44,0.72,5.4874402047,0.0,0.0,0.0,5.44,0.72,5.4874402047,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 14:00:00,7.15,1.21,7.2516618785,0.0,0.0,0.0,7.15,1.21,7.2516618785,1.7930691562,0.5229785039,1.867780371,0.0,0.0,0.0,1.7930691562,0.5229785039,1.867780371,5.24,0.72,5.2892343491,0.0,0.0,0.0,5.24,0.72,5.2892343491,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 14:30:00,7.31,1.21,7.4094669174,0.0,0.0,0.0,7.31,1.21,7.4094669174,1.7914893595999999,0.5225177299,1.8661347496,0.0,0.0,0.0,1.7914893595999999,0.5225177299,1.8661347496,5.44,0.72,5.4874402047,0.0,0.0,0.0,5.44,0.72,5.4874402047,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 15:00:00,7.36,1.53,7.5173466063,0.0,0.0,0.0,7.36,1.53,7.5173466063,1.7130366032,0.4996356759,1.7844131284,0.0,0.0,0.0,1.7130366032,0.4996356759,1.7844131284,5.44,0.74,5.4901001812,0.0,0.0,0.0,5.44,0.74,5.4901001812,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 15:30:00,7.48,1.38,7.6062342851,0.0,0.0,0.0,7.48,1.38,7.6062342851,1.772309488,0.5169236007,1.8461557167,0.0,0.0,0.0,1.772309488,0.5169236007,1.8461557167,5.61,0.7000000000000001,5.6535033386,0.0,0.0,0.0,5.61,0.7000000000000001,5.6535033386,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 16:00:00,7.3,1.08,7.3794579747,0.0,0.0,0.0,7.3,1.08,7.3794579747,1.8689866890000002,0.5451211176,1.9468611344000002,0.0,0.0,0.0,1.8689866890000002,0.5451211176,1.9468611344000002,5.55,0.56,5.578180707,0.0,0.0,0.0,5.55,0.56,5.578180707,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 16:30:00,7.54,0.88,7.5911790916,0.0,0.0,0.0,7.54,0.88,7.5911790916,1.9552059057000002,0.5702683892,2.0366728185,0.0,0.0,0.0,1.9552059057000002,0.5702683892,2.0366728185,5.55,0.49,5.5715886424,0.0,0.0,0.0,5.55,0.49,5.5715886424,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 17:00:00,7.54,0.7000000000000001,7.5724236543,0.0,0.0,0.0,7.54,0.7000000000000001,7.5724236543,2.1647204248,0.6313767906000001,2.2549171092,0.0,0.0,0.0,2.1647204248,0.6313767906000001,2.2549171092,5.8100000000000005,0.46,5.8281815346,0.0,0.0,0.0,5.8100000000000005,0.46,5.8281815346,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 17:30:00,7.41,0.56,7.4311304658,0.0,0.0,0.0,7.41,0.56,7.4311304658,2.2548602841,0.6576675829,2.3488127959,0.0,0.0,0.0,2.2548602841,0.6576675829,2.3488127959,5.71,0.46,5.7284989308,0.0,0.0,0.0,5.71,0.46,5.7284989308,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 18:00:00,6.86,0.49,6.8774777353,0.0,0.0,0.0,6.86,0.49,6.8774777353,2.1979284114,0.6410624533,2.2895087619,0.0,0.0,0.0,2.1979284114,0.6410624533,2.2895087619,5.38,0.54,5.4070324578,0.0,0.0,0.0,5.38,0.54,5.4070324578,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 18:30:00,6.72,0.44,6.7343893561,0.0,0.0,0.0,6.72,0.44,6.7343893561,2.057017903,0.5999635550000001,2.1427269822,0.0,0.0,0.0,2.057017903,0.5999635550000001,2.1427269822,4.96024,0.45132000000000005,4.9807299264000005,0.21024,0.061320000000000006,0.219,4.75,0.39,4.765983634,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 19:00:00,6.66,1.04,6.7407121286,0.0,0.0,0.0,6.66,1.04,6.7407121286,1.9984365637,0.5828773311000001,2.0817047538,0.0,0.0,0.0,1.9984365637,0.5828773311000001,2.0817047538,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 19:30:00,6.71,1.17,6.8112407093,0.0,0.0,0.0,6.71,1.17,6.8112407093,1.9169991374,0.5591247484,1.9968741014,0.0,0.0,0.0,1.9169991374,0.5591247484,1.9968741014,5.2,0.39,5.2146044912,0.0,0.0,0.0,5.2,0.39,5.2146044912,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 20:00:00,6.75,1.27,6.8684350474,0.0,0.0,0.0,6.75,1.27,6.8684350474,1.8217362875,0.5313397505,1.8976419662000001,0.0,0.0,0.0,1.8217362875,0.5313397505,1.8976419662000001,4.95,0.39,4.9653398675,0.0,0.0,0.0,4.95,0.39,4.9653398675,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 20:30:00,6.09,1.05,6.1798543672,0.0,0.0,0.0,6.09,1.05,6.1798543672,1.7488403381,0.510078432,1.8217086856,0.0,0.0,0.0,1.7488403381,0.510078432,1.8217086856,4.7,0.29,4.7089383092,0.0,0.0,0.0,4.7,0.29,4.7089383092,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 21:00:00,5.97,1.1,6.0704942138,0.0,0.0,0.0,5.97,1.1,6.0704942138,1.6218141152,0.4730291169,1.6893897034,0.0,0.0,0.0,1.6218141152,0.4730291169,1.6893897034,4.5600000000000005,0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,4.5600000000000005,0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 21:30:00,6.09,1.27,6.2210127793,0.0,0.0,0.0,6.09,1.27,6.2210127793,1.5405911861,0.44933909590000004,1.6047824855,0.0,0.0,0.0,1.5405911861,0.44933909590000004,1.6047824855,4.1,0.32,4.1124688449,0.0,0.0,0.0,4.1,0.32,4.1124688449,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 22:00:00,5.48,0.98,5.5669381171,0.0,0.0,0.0,5.48,0.98,5.5669381171,1.4582106373000001,0.42531143590000003,1.5189694139,0.0,0.0,0.0,1.4582106373000001,0.42531143590000003,1.5189694139,3.51416,0.34788,3.5313369989,0.16416,0.047880000000000006,0.171,3.35,0.30000000000000004,3.3634060118,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 22:30:00,5.17,0.98,5.2620623333,0.0,0.0,0.0,5.17,0.98,5.2620623333,1.322953709,0.3858614984,1.3780767802,0.0,0.0,0.0,1.322953709,0.3858614984,1.3780767802,3.2144,0.2442,3.2236626685,0.014400000000000001,0.004200000000000001,0.015,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 23:00:00,5.21,1.27,5.362555361,0.0,0.0,0.0,5.21,1.27,5.362555361,1.2591442921,0.3672504185,1.3116086376,0.0,0.0,0.0,1.2591442921,0.3672504185,1.3116086376,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-18 23:30:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.1168352288,0.3257436084,1.16337003,0.0,0.0,0.0,1.1168352288,0.3257436084,1.16337003,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 00:00:00,4.06,0.25,4.067689762,0.0,0.0,0.0,4.06,0.25,4.067689762,1.0604314515,0.3092925067,1.1046160953,0.0,0.0,0.0,1.0604314515,0.3092925067,1.1046160953,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 00:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.0207644396,0.2977229616,1.0632962913,0.0,0.0,0.0,1.0207644396,0.2977229616,1.0632962913,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 01:00:00,4.36,0.9,4.4519209337,0.0,0.0,0.0,4.36,0.9,4.4519209337,1.1178235786,0.32603187710000003,1.164399561,0.0,0.0,0.0,1.1178235786,0.32603187710000003,1.164399561,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 01:30:00,4.62,0.9,4.7068460778,0.0,0.0,0.0,4.62,0.9,4.7068460778,1.0471389454,0.3054155257,1.0907697348,0.0,0.0,0.0,1.0471389454,0.3054155257,1.0907697348,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 02:00:00,4.9,1.02,5.0050374624,0.0,0.0,0.0,4.9,1.02,5.0050374624,1.0103940833,0.2946982743,1.0524938368,0.0,0.0,0.0,1.0103940833,0.2946982743,1.0524938368,2.83592,0.33256,2.8553525877,0.38592000000000004,0.11256000000000001,0.402,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 02:30:00,4.9,1.02,5.0050374624,0.0,0.0,0.0,4.9,1.02,5.0050374624,1.0148569547,0.2959999451,1.0571426612,0.0,0.0,0.0,1.0148569547,0.2959999451,1.0571426612,2.8067200000000003,0.03696,2.8069633414,0.12672,0.03696,0.132,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 03:00:00,5.05,1.09,5.1662946103,0.0,0.0,0.0,5.05,1.09,5.1662946103,0.9802595585,0.2859090379,1.0211037068,0.0,0.0,0.0,0.9802595585,0.2859090379,1.0211037068,2.77704,0.24372000000000002,2.787714225,0.047040000000000005,0.013720000000000001,0.049,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 03:30:00,4.66,0.55,4.6923448296,0.0,0.0,0.0,4.66,0.55,4.6923448296,0.9352640378,0.2727853444,0.9742333727,0.0,0.0,0.0,0.9352640378,0.2727853444,0.9742333727,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 04:00:00,3.65,0.22,3.6566241262,0.0,0.0,0.0,3.65,0.22,3.6566241262,0.8807965548000001,0.2568989951,0.9174964112,0.0,0.0,0.0,0.8807965548000001,0.2568989951,0.9174964112,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 04:30:00,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,0.8807965548000001,0.2568989951,0.9174964112,0.0,0.0,0.0,0.8807965548000001,0.2568989951,0.9174964112,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 05:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.8784705075,0.2562205647,0.9150734453,0.0,0.0,0.0,0.8784705075,0.2562205647,0.9150734453,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 05:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9104463825,0.2655468616,0.9483816484,0.0,0.0,0.0,0.9104463825,0.2655468616,0.9483816484,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 06:00:00,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,3.88,0.22,3.8862321083999998,0.9749495065,0.2843602727,1.0155724026,0.0,0.0,0.0,0.9749495065,0.2843602727,1.0155724026,3.2995200000000002,0.27736,3.3111570183,0.05952,0.01736,0.062,3.24,0.26,3.2504153581,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 06:30:00,4.5600000000000005,0.27,4.5679864273,0.0,0.0,0.0,4.5600000000000005,0.27,4.5679864273,1.2393709784,0.361483202,1.2910114358,0.0,0.0,0.0,1.2393709784,0.361483202,1.2910114358,3.82872,0.45296000000000003,3.8554208071,0.55872,0.16296000000000002,0.582,3.27,0.29,3.2828341414,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 07:00:00,5.27,0.38,5.283682428,0.0,0.0,0.0,5.27,0.38,5.283682428,1.4436175135,0.4210551081,1.5037682432000001,0.0,0.0,0.0,1.4436175135,0.4210551081,1.5037682432000001,4.15504,0.35772000000000004,4.1704101717,0.33504,0.09772,0.34900000000000003,3.8200000000000003,0.26,3.8288379438,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 07:30:00,6.14,0.56,6.1654845714,0.0,0.0,0.0,6.14,0.56,6.1654845714,1.7196128537000002,0.501553749,1.7912633893,0.0,0.0,0.0,1.7196128537000002,0.501553749,1.7912633893,4.68888,0.42384000000000005,4.7079970263,0.21888000000000002,0.06384000000000001,0.228,4.47,0.36,4.4844732132,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 08:00:00,6.8,0.8,6.8468971074,0.0,0.0,0.0,6.8,0.8,6.8468971074,1.8322471478,0.5344054181,1.908590779,0.0,0.0,0.0,1.8322471478,0.5344054181,1.908590779,5.01,0.41000000000000003,5.026748452,0.0,0.0,0.0,5.01,0.41000000000000003,5.026748452,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 08:30:00,7.19,1.07,7.269181522,0.0,0.0,0.0,7.19,1.07,7.269181522,1.8370773248,0.5358142197,1.9136222133,0.0,0.0,0.0,1.8370773248,0.5358142197,1.9136222133,5.33,0.53,5.3562860267,0.0,0.0,0.0,5.33,0.53,5.3562860267,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 09:00:00,7.6,1.21,7.6957195895,0.0,0.0,0.0,7.6,1.21,7.6957195895,1.9361307885999999,0.5647048133,2.0168029048,0.0,0.0,0.0,1.9361307885999999,0.5647048133,2.0168029048,5.43,0.6000000000000001,5.4630485995,0.0,0.0,0.0,5.43,0.6000000000000001,5.4630485995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 09:30:00,7.6,1.19,7.6926003406,0.0,0.0,0.0,7.6,1.19,7.6926003406,1.8894337566,0.5510848457,1.9681601631,0.0,0.0,0.0,1.8894337566,0.5510848457,1.9681601631,5.55,0.65,5.5879334284,0.0,0.0,0.0,5.55,0.65,5.5879334284,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 10:00:00,7.92,1.16,8.0044987351,0.0,0.0,0.0,7.92,1.16,8.0044987351,1.8527391102,0.5403822405,1.9299365731,0.0,0.0,0.0,1.8527391102,0.5403822405,1.9299365731,5.3812,0.8416,5.446613994,0.2112,0.0616,0.22,5.17,0.78,5.2285083915,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 10:30:00,7.23,0.9500000000000001,7.2921464604,0.0,0.0,0.0,7.23,0.9500000000000001,7.2921464604,1.8998609796,0.5541261191,1.9790218538,0.0,0.0,0.0,1.8998609796,0.5541261191,1.9790218538,5.37448,0.7196400000000001,5.4224456659,0.20448000000000002,0.059640000000000006,0.213,5.17,0.66,5.2119574058,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 11:00:00,7.19,1.02,7.2619900854,0.0,0.0,0.0,7.19,1.02,7.2619900854,1.8965161539,0.5531505449,1.9755376604000001,0.0,0.0,0.0,1.8965161539,0.5531505449,1.9755376604000001,5.42168,0.7192400000000001,5.4691791157,0.03168,0.00924,0.033,5.39,0.71,5.4365614132,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 11:30:00,7.53,1.15,7.6173092362,0.0,0.0,0.0,7.53,1.15,7.6173092362,1.8715044535,0.5458554656,1.9494838057,0.0,0.0,0.0,1.8715044535,0.5458554656,1.9494838057,5.42,0.65,5.4588368724,0.0,0.0,0.0,5.42,0.65,5.4588368724,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 12:00:00,7.37,1.15,7.4591822608000005,0.0,0.0,0.0,7.37,1.15,7.4591822608000005,1.8509749143,0.5398676833,1.9280988691,0.0038400000000000005,0.0011200000000000001,0.004,1.8471349143,0.5387476833,1.9240988691,5.47288,0.6508400000000001,5.5114433863,0.00288,0.00084,0.003,5.47,0.65,5.508484365,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 12:30:00,7.37,1.21,7.4686678866000005,0.0,0.0,0.0,7.37,1.21,7.4686678866000005,1.7652684936,0.5148699773000001,1.8388213476000002,0.0,0.0,0.0,1.7652684936,0.5148699773000001,1.8388213476000002,5.80192,0.80056,5.8568909841,0.0019200000000000003,0.0005600000000000001,0.002,5.8,0.8,5.8549124673,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 13:00:00,7.7,1.24,7.7992050877,0.0,0.0,0.0,7.7,1.24,7.7992050877,1.7575598976,0.5126216368000001,1.83079156,0.0,0.0,0.0,1.7575598976,0.5126216368000001,1.83079156,5.82,0.86,5.8831964101,0.0,0.0,0.0,5.82,0.86,5.8831964101,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 13:30:00,7.29,1.03,7.3624044985,0.0,0.0,0.0,7.29,1.03,7.3624044985,1.6741061979,0.4882809744,1.7438606228,0.0,0.0,0.0,1.6741061979,0.4882809744,1.7438606228,5.72192,0.78056,5.7749149258,0.0019200000000000003,0.0005600000000000001,0.002,5.72,0.78,5.7729368609,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 14:00:00,7.61,1.28,7.7168970448,0.0,0.0,0.0,7.61,1.28,7.7168970448,1.7682897445,0.5157511755,1.8419684839000001,0.0,0.0,0.0,1.7682897445,0.5157511755,1.8419684839000001,5.55,0.7000000000000001,5.5939699677,0.0,0.0,0.0,5.55,0.7000000000000001,5.5939699677,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 14:30:00,6.71,1.2,6.8164580245,0.0,0.0,0.0,6.71,1.2,6.8164580245,1.6186879436,0.47211731690000003,1.6861332746,0.0,0.0,0.0,1.6186879436,0.47211731690000003,1.6861332746,5.08,0.7000000000000001,5.1280015601,0.0,0.0,0.0,5.08,0.7000000000000001,5.1280015601,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 15:00:00,6.94,1.13,7.0313938874,0.0,0.0,0.0,6.94,1.13,7.0313938874,1.675682669,0.4887407784,1.7455027802,0.0,0.0,0.0,1.675682669,0.4887407784,1.7455027802,5.13,0.75,5.1845346946,0.0,0.0,0.0,5.13,0.75,5.1845346946,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 15:30:00,7.47,1.07,7.5462440989,0.0,0.0,0.0,7.47,1.07,7.5462440989,1.7273931151,0.5038229919,1.7993678282,0.0,0.0,0.0,1.7273931151,0.5038229919,1.7993678282,5.64,0.65,5.6773321199,0.0,0.0,0.0,5.64,0.65,5.6773321199,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 16:00:00,7.5,0.97,7.5624665289,0.0,0.0,0.0,7.5,0.97,7.5624665289,1.8325276569,0.5344872333,1.9088829759000001,0.0,0.0,0.0,1.8325276569,0.5344872333,1.9088829759000001,5.7,0.59,5.7304537342,0.0,0.0,0.0,5.7,0.59,5.7304537342,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 16:30:00,7.45,0.85,7.4983331481,0.0,0.0,0.0,7.45,0.85,7.4983331481,2.0869410898,0.6086911512000001,2.1738969686,0.0,0.0,0.0,2.0869410898,0.6086911512000001,2.1738969686,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 17:00:00,7.94,0.73,7.9734873174,0.0,0.0,0.0,7.94,0.73,7.9734873174,2.2836172049,0.6660550181,2.3787679218,0.0,0.0,0.0,2.2836172049,0.6660550181,2.3787679218,5.5056,0.6508,5.5439310963,3.4656000000000002,1.0108,3.61,2.04,-0.36,2.0715211802,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 17:30:00,7.09,0.48,7.1062296614000005,0.0,0.0,0.0,7.09,0.48,7.1062296614000005,2.2876341218,0.6672266188,2.3829522102,0.0,0.0,0.0,2.2876341218,0.6672266188,2.3829522102,5.36264,0.7795200000000001,5.4189998339,4.11264,1.19952,4.284,1.25,-0.42,1.3186735760000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 18:00:00,6.85,0.4,6.8616688932,0.0,0.0,0.0,6.85,0.4,6.8616688932,2.2546803725,0.6576151086,2.348625388,0.0,0.0,0.0,2.2546803725,0.6576151086,2.348625388,5.1176,0.7868,5.1777296183,4.1376,1.2068,4.31,0.98,-0.42,1.0662082348,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 18:30:00,6.45,0.34,6.4589550238,0.0,0.0,0.0,6.45,0.34,6.4589550238,2.1949390857,0.6401905667000001,2.286394881,0.0,0.0,0.0,2.1949390857,0.6401905667000001,2.286394881,5.02744,0.5759200000000001,5.0603198318,2.07744,0.60592,2.164,2.95,-0.03,2.9501525384000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 19:00:00,6.07,0.34,6.0795147833,0.0,0.0,0.0,6.07,0.34,6.0795147833,2.1099285356,0.6153958229000001,2.1978422246,0.0,0.0,0.0,2.1099285356,0.6153958229000001,2.1978422246,4.98,0.48,5.0030790519,0.0,0.0,0.0,4.98,0.48,5.0030790519,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 19:30:00,5.85,0.27,5.8562274546,0.0,0.0,0.0,5.85,0.27,5.8562274546,1.9656236509,0.5733068982,2.0475246364,0.0,0.0,0.0,1.9656236509,0.5733068982,2.0475246364,5.23,0.52,5.2557872864,0.0,0.0,0.0,5.23,0.52,5.2557872864,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 20:00:00,5.53,0.27,5.5365873966,0.0,0.0,0.0,5.53,0.27,5.5365873966,1.8788161466000002,0.5479880428,1.9571001527,0.0,0.0,0.0,1.8788161466000002,0.5479880428,1.9571001527,5.23,0.46,5.2501904727,0.0,0.0,0.0,5.23,0.46,5.2501904727,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 20:30:00,5.31,0.25,5.3158818648,0.0,0.0,0.0,5.31,0.25,5.3158818648,1.8110854221000001,0.5282332481,1.8865473147,0.0,0.0,0.0,1.8110854221000001,0.5282332481,1.8865473147,5.1,0.48,5.1225384332,0.0,0.0,0.0,5.1,0.48,5.1225384332,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 21:00:00,5.11,0.25,5.1161118049,0.0,0.0,0.0,5.11,0.25,5.1161118049,1.7696914586,0.5161600088,1.8434286027,0.0,0.0,0.0,1.7696914586,0.5161600088,1.8434286027,4.82,0.43,4.839142486,0.0,0.0,0.0,4.82,0.43,4.839142486,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 21:30:00,4.94,0.22,4.9448963589,0.0,0.0,0.0,4.94,0.22,4.9448963589,1.6541596237,0.4824632236,1.7230829413,0.0,0.0,0.0,1.6541596237,0.4824632236,1.7230829413,4.36,0.27,4.368352092,0.0,0.0,0.0,4.36,0.27,4.368352092,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 22:00:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.5010911162,0.43781824220000004,1.5636365793,0.0,0.0,0.0,1.5010911162,0.43781824220000004,1.5636365793,3.48016,0.28088,3.4914763639,0.14016,0.04088000000000001,0.146,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 22:30:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.4317137518,0.4175831776,1.4913684915,0.0,0.0,0.0,1.4317137518,0.4175831776,1.4913684915,3.31032,0.25176000000000004,3.3198797569,0.04032,0.011760000000000001,0.042,3.27,0.24,3.2787955105,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 23:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.2878410207,0.3756202977,1.3415010633,0.0,0.0,0.0,1.2878410207,0.3756202977,1.3415010633,3.14528,0.23904000000000003,3.1543503927,0.06528,0.01904,0.068,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-19 23:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.2011517393,0.350335924,1.2511997284,0.0,0.0,0.0,1.2011517393,0.350335924,1.2511997284,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 00:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1073335029,0.32297227170000004,1.1534723989,0.0,0.0,0.0,1.1073335029,0.32297227170000004,1.1534723989,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 00:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.0768606047,0.31408434300000004,1.1217297966,0.0,0.0,0.0,1.0768606047,0.31408434300000004,1.1217297966,3.21,0.32,3.2259107241000002,0.0,0.0,0.0,3.21,0.32,3.2259107241000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 01:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.1803629726,0.3442725337,1.2295447632,0.0,0.0,0.0,1.1803629726,0.3442725337,1.2295447632,3.19,0.32,3.2060099813,0.0,0.0,0.0,3.19,0.32,3.2060099813,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 01:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1642128321,0.33956207600000005,1.2127217001,0.0,0.0,0.0,1.1642128321,0.33956207600000005,1.2127217001,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
