Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-20 02:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.1031930424,0.3217646374,1.1491594192,0.0,0.0,0.0,1.1031930424,0.3217646374,1.1491594192,2.8708,0.33940000000000003,2.8907931438,0.3408,0.0994,0.355,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 02:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.0520338041,0.3068431929,1.0958685459,0.0,0.0,0.0,1.0520338041,0.3068431929,1.0958685459,2.85856,0.08708,2.8598860467,0.29856000000000005,0.08708,0.311,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 03:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0140029567,0.29575086240000004,1.0562530799,0.0,0.0,0.0,1.0140029567,0.29575086240000004,1.0562530799,2.77888,0.06384000000000001,2.7796132105,0.21888000000000002,0.06384000000000001,0.228,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 03:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9931152553,0.2896586161,1.0344950576,0.0,0.0,0.0,0.9931152553,0.2896586161,1.0344950576,2.7432,0.0476,2.7436129465,0.1632,0.0476,0.17,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 04:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9481117533000001,0.2765325947,0.9876164097000001,0.0,0.0,0.0,0.9481117533000001,0.2765325947,0.9876164097000001,2.71288,0.00084,2.7128801300000003,0.00288,0.00084,0.003,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 04:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9654161880000001,0.2815797215,1.0056418625,0.0,0.0,0.0,0.9654161880000001,0.2815797215,1.0056418625,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 05:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9447908715000001,0.2755640042,0.9841571578,0.0,0.0,0.0,0.9447908715000001,0.2755640042,0.9841571578,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 05:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.0009934538,0.291956424,1.0427015144,0.0,0.0,0.0,1.0009934538,0.291956424,1.0427015144,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 06:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.0918172098,0.3184466862,1.1373095936,0.0,0.0,0.0,1.0918172098,0.3184466862,1.1373095936,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 06:30:00,4.64,0.23,4.6456969337,0.0,0.0,0.0,4.64,0.23,4.6456969337,1.3168034598,0.3840676758,1.3716702707000001,0.0,0.0,0.0,1.3168034598,0.3840676758,1.3716702707000001,3.9132,0.4176,3.9354191645,0.4032,0.11760000000000001,0.42,3.51,0.30000000000000004,3.5227971841,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 07:00:00,5.28,0.29,5.287958018,0.0,0.0,0.0,5.28,0.29,5.287958018,1.5550760637,0.45356385190000004,1.6198708997,0.0,0.0,0.0,1.5550760637,0.45356385190000004,1.6198708997,4.2682400000000005,0.44532000000000005,4.2914079974,0.49824,0.14532,0.519,3.77,0.30000000000000004,3.7819175031,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 07:30:00,6.02,0.47000000000000003,6.0383193026,0.0,0.0,0.0,6.02,0.47000000000000003,6.0383193026,1.8547646951,0.5409730361,1.9320465574,0.0,0.0,0.0,1.8547646951,0.5409730361,1.9320465574,4.69752,0.36636,4.7117845664,0.22752000000000003,0.06636,0.23700000000000002,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 08:00:00,6.36,0.59,6.387307727,0.0,0.0,0.0,6.36,0.59,6.387307727,1.9567918546,0.5707309576,2.0383248485,0.0,0.0,0.0,1.9567918546,0.5707309576,2.0383248485,5.11,0.30000000000000004,5.1187986872,0.0,0.0,0.0,5.11,0.30000000000000004,5.1187986872,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 08:30:00,6.79,0.77,6.8335203226,0.0,0.0,0.0,6.79,0.77,6.8335203226,2.0400140969,0.5950041116,2.1250146843,0.0,0.0,0.0,2.0400140969,0.5950041116,2.1250146843,5.47,0.37,5.48249943,0.0,0.0,0.0,5.47,0.37,5.48249943,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 09:00:00,7.0,0.86,7.0526307148,0.0,0.0,0.0,7.0,0.86,7.0526307148,2.0535086295,0.5989400169,2.139071489,0.0,0.0,0.0,2.0535086295,0.5989400169,2.139071489,5.65,0.46,5.6686947351,0.0,0.0,0.0,5.65,0.46,5.6686947351,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 09:30:00,7.17,0.86,7.2213918326,0.0,0.0,0.0,7.17,0.86,7.2213918326,2.0310509418,0.592389858,2.1156780644,0.0,0.0,0.0,2.0310509418,0.592389858,2.1156780644,5.77,0.46,5.7883071791,0.0,0.0,0.0,5.77,0.46,5.7883071791,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 10:00:00,7.2,0.86,7.2511792144000005,0.0,0.0,0.0,7.2,0.86,7.2511792144000005,2.0706131993,0.6039288498000001,2.1568887493,0.0,0.0,0.0,2.0706131993,0.6039288498000001,2.1568887493,5.77,0.5700000000000001,5.7980858911,0.0,0.0,0.0,5.77,0.5700000000000001,5.7980858911,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 10:30:00,7.14,0.76,7.1803342541,0.0,0.0,0.0,7.14,0.76,7.1803342541,2.0344419925,0.5933789145,2.1192104088,0.0,0.0,0.0,2.0344419925,0.5933789145,2.1192104088,5.45456,0.6500800000000001,5.4931620038,0.27456,0.08008000000000001,0.28600000000000003,5.18,0.5700000000000001,5.2112666407,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 11:00:00,7.31,0.89,7.3639799022,0.0,0.0,0.0,7.31,0.89,7.3639799022,2.0326463685,0.5928551908,2.1173399671,0.0,0.0,0.0,2.0326463685,0.5928551908,2.1173399671,5.5192,0.5756,5.5491336261,0.019200000000000002,0.0056,0.02,5.5,0.5700000000000001,5.5294574779,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 11:30:00,7.25,0.89,7.3044233174,0.0,0.0,0.0,7.25,0.89,7.3044233174,2.0262008116,0.5909752367000001,2.1106258454,0.0,0.0,0.0,2.0262008116,0.5909752367000001,2.1106258454,5.54,0.52,5.5643508157,0.0,0.0,0.0,5.54,0.52,5.5643508157,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 12:00:00,7.39,0.91,7.445817618,0.0,0.0,0.0,7.39,0.91,7.445817618,2.0628512284,0.6016649416000001,2.1488033629,0.0,0.0,0.0,2.0628512284,0.6016649416000001,2.1488033629,5.77,0.45,5.7875210583,0.0,0.0,0.0,5.77,0.45,5.7875210583,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 12:30:00,7.51,0.97,7.5723840367,0.0,0.0,0.0,7.51,0.97,7.5723840367,2.1406518468,0.6243567887,2.2298456738,0.0,0.0,0.0,2.1406518468,0.6243567887,2.2298456738,6.17,0.51,6.1910419155,0.0,0.0,0.0,6.17,0.51,6.1910419155,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 13:00:00,7.28,0.84,7.3283013038,0.0,0.0,0.0,7.28,0.84,7.3283013038,2.1481629059,0.6265475142,2.2376696937,0.0,0.0,0.0,2.1481629059,0.6265475142,2.2376696937,6.14,0.51,6.1611443742,0.0,0.0,0.0,6.14,0.51,6.1611443742,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 13:30:00,7.07,0.7000000000000001,7.1045689524,0.0,0.0,0.0,7.07,0.7000000000000001,7.1045689524,2.1481629059,0.6265475142,2.2376696937,0.0,0.0,0.0,2.1481629059,0.6265475142,2.2376696937,6.02,0.6000000000000001,6.0498264438,0.0,0.0,0.0,6.02,0.6000000000000001,6.0498264438,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 14:00:00,7.07,0.77,7.111807084,0.0,0.0,0.0,7.07,0.77,7.111807084,2.0295248526,0.5919447487,2.1140883882,0.0,0.0,0.0,2.0295248526,0.5919447487,2.1140883882,5.88,0.62,5.9125967223,0.0,0.0,0.0,5.88,0.62,5.9125967223,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 14:30:00,6.85,0.71,6.8866973216,0.0,0.0,0.0,6.85,0.71,6.8866973216,1.9311928642,0.5632645854,2.0116592335,0.0,0.0,0.0,1.9311928642,0.5632645854,2.0116592335,5.83,0.63,5.8639406545,0.0,0.0,0.0,5.83,0.63,5.8639406545,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 15:00:00,6.68,0.62,6.7087107554,0.0,0.0,0.0,6.68,0.62,6.7087107554,1.8896959753,0.5511613261,1.9684333076,0.0,0.0,0.0,1.8896959753,0.5511613261,1.9684333076,5.34,0.63,5.3770344987,0.0,0.0,0.0,5.34,0.63,5.3770344987,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 15:30:00,6.6,0.51,6.6196752186,0.0,0.0,0.0,6.6,0.51,6.6196752186,1.9395333124,0.5656972161,2.0203472004,0.0,0.0,0.0,1.9395333124,0.5656972161,2.0203472004,5.68,0.6000000000000001,5.711602227,0.0,0.0,0.0,5.68,0.6000000000000001,5.711602227,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 16:00:00,6.55,0.44,6.5647619911,0.0,0.0,0.0,6.55,0.44,6.5647619911,1.9620904336,0.5722763765000001,2.0438442016,0.0,0.0,0.0,1.9620904336,0.5722763765000001,2.0438442016,5.84,0.5,5.8613650287,0.0,0.0,0.0,5.84,0.5,5.8613650287,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 16:30:00,6.64,0.4,6.6520372819,0.0,0.0,0.0,6.64,0.4,6.6520372819,2.1036738646,0.6135715438,2.1913269423,0.0,0.0,0.0,2.1036738646,0.6135715438,2.1913269423,5.94,0.5,5.9610066264,0.0,0.0,0.0,5.94,0.5,5.9610066264,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 17:00:00,6.74,0.34,6.7485702189,0.0,0.0,0.0,6.74,0.34,6.7485702189,2.2707816277,0.6623113081,2.3653975288,0.0,0.0,0.0,2.2707816277,0.6623113081,2.3653975288,5.58,0.43,5.5965435762,0.0,0.0,0.0,5.58,0.43,5.5965435762,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 17:30:00,6.59,0.29,6.5963777939,0.0,0.0,0.0,6.59,0.29,6.5963777939,2.2949501381,0.6693604569,2.3905730605,0.0,0.0,0.0,2.2949501381,0.6693604569,2.3905730605,5.23,0.48,5.2519805788,0.0,0.0,0.0,5.23,0.48,5.2519805788,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 18:00:00,6.39,0.23,6.3941379403,0.0,0.0,0.0,6.39,0.23,6.3941379403,2.242822337,0.654156515,2.3362732677,0.0,0.0,0.0,2.242822337,0.654156515,2.3362732677,4.87608,0.42344000000000004,4.8944312845999995,0.04608,0.01344,0.048,4.83,0.41000000000000003,4.8473704212,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 18:30:00,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,2.1073775157,0.6146517754,2.1951849122000002,0.0,0.0,0.0,2.1073775157,0.6146517754,2.1951849122000002,4.65944,0.25192000000000003,4.6662452572,0.10944000000000001,0.031920000000000004,0.114,4.55,0.22,4.5553155763,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 19:00:00,5.69,0.23,5.6946466089,0.0,0.0,0.0,5.69,0.23,5.6946466089,2.0106728791,0.5864462564,2.0944509157,0.0,0.0,0.0,2.0106728791,0.5864462564,2.0944509157,4.63,0.28,4.6384587958,0.0,0.0,0.0,4.63,0.28,4.6384587958,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 19:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.9068499293,0.5561645627,1.9863020097000001,0.0,0.0,0.0,1.9068499293,0.5561645627,1.9863020097000001,5.08,0.27,5.0871701367,0.0,0.0,0.0,5.08,0.27,5.0871701367,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 20:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.8685154603,0.5449836759000001,1.9463702712000002,0.0,0.0,0.0,1.8685154603,0.5449836759000001,1.9463702712000002,4.84,0.35000000000000003,4.8526384576,0.0,0.0,0.0,4.84,0.35000000000000003,4.8526384576,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 20:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.7657954250999999,0.5150236656,1.8393702345,0.0,0.0,0.0,1.7657954250999999,0.5150236656,1.8393702345,4.5,0.29,4.5093347625,0.0,0.0,0.0,4.5,0.29,4.5093347625,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 21:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.7002351127000002,0.4959019079,1.7710782424,0.0,0.0,0.0,1.7002351127000002,0.4959019079,1.7710782424,4.23,0.29,4.2399292447,0.0,0.0,0.0,4.23,0.29,4.2399292447,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 21:30:00,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718,1.5934170175,0.4647466301,1.6598093933,0.0,0.0,0.0,1.5934170175,0.4647466301,1.6598093933,4.12,0.23,4.1264149089,0.0,0.0,0.0,4.12,0.23,4.1264149089,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 22:00:00,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,1.4495910103,0.422797378,1.5099906357,0.0,0.0,0.0,1.4495910103,0.422797378,1.5099906357,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 22:30:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,1.341237847,0.391194372,1.3971227573,0.0,0.0,0.0,1.341237847,0.391194372,1.3971227573,3.04688,0.30284,3.0618931725,0.14688,0.04284,0.153,2.9,0.26,2.9116318449,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 23:00:00,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426,1.2791214613,0.3730770929,1.3324181888,0.0,0.0,0.0,1.2791214613,0.3730770929,1.3324181888,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-20 23:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,1.1813983788,0.3445745271,1.2306233112,0.0,0.0,0.0,1.1813983788,0.3445745271,1.2306233112,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 00:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.126165357,0.3284648958,1.1730889135,0.0,0.0,0.0,1.126165357,0.3284648958,1.1730889135,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 00:30:00,3.43,-0.26,3.4398401125999998,0.0,0.0,0.0,3.43,-0.26,3.4398401125999998,1.0899406090000001,0.3178993443,1.135354801,0.0,0.0,0.0,1.0899406090000001,0.3178993443,1.135354801,3.25,0.34,3.2677362195,0.0,0.0,0.0,3.25,0.34,3.2677362195,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 01:00:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,1.1355538483,0.3312032058,1.182868592,0.0,0.0,0.0,1.1355538483,0.3312032058,1.182868592,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 01:30:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,1.0918172098,0.3184466862,1.1373095936,0.0,0.0,0.0,1.0918172098,0.3184466862,1.1373095936,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 02:00:00,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167,1.0415423982,0.3037831995,1.0849399982,0.0,0.0,0.0,1.0415423982,0.3037831995,1.0849399982,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 02:30:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,1.0452098011,0.3048528586,1.0887602094,0.0,0.0,0.0,1.0452098011,0.3048528586,1.0887602094,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 03:00:00,3.31,-0.23,3.317981314,0.0,0.0,0.0,3.31,-0.23,3.317981314,0.9922590957,0.2894089029,1.0336032247,0.0,0.0,0.0,0.9922590957,0.2894089029,1.0336032247,2.5308,0.0994,2.5327512709,0.3408,0.0994,0.355,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 03:30:00,3.24,-0.23,3.2481533215,0.0,0.0,0.0,3.24,-0.23,3.2481533215,0.9449132513,0.27559969830000003,0.9842846368,0.0,0.0,0.0,0.9449132513,0.27559969830000003,0.9842846368,2.47232,0.06776,2.4732483903,0.23232000000000003,0.06776,0.242,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 04:00:00,3.19,-0.23,3.1982807882,0.0,0.0,0.0,3.19,-0.23,3.1982807882,0.8933178688000001,0.2605510451,0.9305394466,0.0,0.0,0.0,0.8933178688000001,0.2605510451,0.9305394466,2.4424,0.4082,2.4762764385000002,0.062400000000000004,0.0182,0.065,2.38,0.39,2.4117421089,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 04:30:00,3.19,-0.25,3.1997812425,0.0,0.0,0.0,3.19,-0.25,3.1997812425,0.8675926742000001,0.2530478633,0.903742369,0.0,0.0,0.0,0.8675926742000001,0.2530478633,0.903742369,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 05:00:00,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705,0.8660692455000001,0.2526035299,0.902155464,0.0,0.0,0.0,0.8660692455000001,0.2526035299,0.902155464,2.64,-0.23,2.65,0.0,0.0,0.0,2.64,-0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 05:30:00,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,0.8668309598,0.2528256966,0.9029489165000001,0.0,0.0,0.0,0.8668309598,0.2528256966,0.9029489165000001,2.85,0.11,2.852122017,0.0,0.0,0.0,2.85,0.11,2.852122017,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 06:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,0.8965931907,0.2615063473,0.9339512403,0.0,0.0,0.0,0.8965931907,0.2615063473,0.9339512403,2.9,-0.23,2.909106392,0.0,0.0,0.0,2.9,-0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 06:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,1.0154761698,0.2961805495,1.0577876769,0.0,0.0,0.0,1.0154761698,0.2961805495,1.0577876769,2.87,0.22,2.8784197053,0.0,0.0,0.0,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 07:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.0961670129,0.3197153788,1.1418406385,0.0,0.0,0.0,1.0961670129,0.3197153788,1.1418406385,2.9448,0.28140000000000004,2.9582144953,0.0048000000000000004,0.0014,0.005,2.94,0.28,2.9533032354,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 07:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.2037666094000001,0.3510985944,1.2539235515,0.0,0.0,0.0,1.2037666094000001,0.3510985944,1.2539235515,3.14296,0.38128,3.1660025268,0.55296,0.16128,0.5760000000000001,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 08:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.2885992433,0.375841446,1.3422908784,0.0,0.0,0.0,1.2885992433,0.375841446,1.3422908784,3.2804,0.3372,3.2976852488,0.23040000000000002,0.06720000000000001,0.24,3.05,0.27,3.0619274975,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 08:30:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.4552904828,0.4244597242,1.5159275863000001,0.0,0.0,0.0,1.4552904828,0.4244597242,1.5159275863000001,3.43976,0.043680000000000004,3.4400373254,0.14976,0.043680000000000004,0.156,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 09:00:00,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,1.5388911713,0.4488432583,1.6030116368,0.0,0.0,0.0,1.5388911713,0.4488432583,1.6030116368,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 09:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.622406726,0.4732019618,1.6900070063000001,0.0,0.0,0.0,1.622406726,0.4732019618,1.6900070063000001,4.06,0.26,4.0683166052,0.0,0.0,0.0,4.06,0.26,4.0683166052,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 10:00:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,1.7940854405,0.5232749201,1.8688390005,0.0,0.0,0.0,1.7940854405,0.5232749201,1.8688390005,3.99,0.33,4.0036233589,0.0,0.0,0.0,3.99,0.33,4.0036233589,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 10:30:00,5.11,0.22,5.1147336197,0.0,0.0,0.0,5.11,0.22,5.1147336197,1.7862097362,0.5209778397,1.8606351418,0.0,0.0,0.0,1.7862097362,0.5209778397,1.8606351418,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 11:00:00,5.14,0.22,5.1447060169,0.0,0.0,0.0,5.14,0.22,5.1447060169,1.8511167467,0.5399090511,1.9282466111,0.0,0.0,0.0,1.8511167467,0.5399090511,1.9282466111,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 11:30:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,1.8072063587,0.5271018546,1.8825066236999999,0.021120000000000003,0.0061600000000000005,0.022,1.7860863587,0.5209418546,1.8605066237,3.8252,0.29860000000000003,3.8368368482,0.23520000000000002,0.06860000000000001,0.245,3.59,0.23,3.5973601432,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 12:00:00,4.88192,0.0005600000000000001,4.8819200321,0.0019200000000000003,0.0005600000000000001,0.002,4.88,0.0,4.88,1.6775336837000001,0.4892806578,1.7474309206,0.044160000000000005,0.01288,0.046,1.6333736837,0.4764006578,1.7014309206,3.71392,0.32656,3.7282493479000003,0.19392,0.056560000000000006,0.202,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 12:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.7607559152999999,0.5135538086,1.8341207451,0.021120000000000003,0.0061600000000000005,0.022,1.7396359153,0.5073938086,1.8121207451,3.88864,0.30752,3.9007806398,0.12864,0.037520000000000005,0.134,3.76,0.27,3.7696816842,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 13:00:00,4.69288,0.00084,4.6928800752,0.00288,0.00084,0.003,4.69,0.0,4.69,1.6780699293999999,0.48943706270000004,1.7479895098,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6281499294000001,0.4748770627,1.6959895098,3.94288,0.27084,3.9521711754,0.00288,0.00084,0.003,3.94,0.27,3.9492404333,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 13:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.6837151822,0.4910835948,1.7538699815,0.021120000000000003,0.0061600000000000005,0.022,1.6625951822,0.4849235948,1.7318699815,4.19,0.27,4.198690272,0.0,0.0,0.0,4.19,0.27,4.198690272,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 14:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.6693726295,0.4869003503,1.7389298224,0.0038400000000000005,0.0011200000000000001,0.004,1.6655326295,0.4857803503,1.7349298224,4.25,0.24,4.2567710768,0.0,0.0,0.0,4.25,0.24,4.2567710768,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 14:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.6737788005,0.4881854835,1.7435195839,0.0038400000000000005,0.0011200000000000001,0.004,1.6699388005,0.4870654835,1.7395195839,4.25,0.27,4.2585678344,0.0,0.0,0.0,4.25,0.27,4.2585678344,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 15:00:00,4.5,0.72,4.5572360044,0.0,0.0,0.0,4.5,0.72,4.5572360044,1.6421057149,0.47894750020000004,1.7105267863,0.0019200000000000003,0.0005600000000000001,0.002,1.6401857148999999,0.47838750020000004,1.7085267863,4.22,0.27,4.2286286193,0.0,0.0,0.0,4.22,0.27,4.2286286193,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 15:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.6024455194,0.46737994320000004,1.6692140827,0.0,0.0,0.0,1.6024455194,0.46737994320000004,1.6692140827,4.29,0.24,4.2967080422,0.0,0.0,0.0,4.29,0.24,4.2967080422,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 16:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.6401857148999999,0.47838750020000004,1.7085267863,0.0,0.0,0.0,1.6401857148999999,0.47838750020000004,1.7085267863,4.41,0.24,4.4165257839,0.0,0.0,0.0,4.41,0.24,4.4165257839,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 16:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.7883670124000002,0.5216070453,1.8628823045,0.0,0.0,0.0,1.7883670124000002,0.5216070453,1.8628823045,4.34,0.24,4.3466308792,0.0,0.0,0.0,4.34,0.24,4.3466308792,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 17:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,1.9950352039,0.5818852678,2.0781616707,0.0,0.0,0.0,1.9950352039,0.5818852678,2.0781616707,4.58,0.28,4.5885509695,0.0,0.0,0.0,4.58,0.28,4.5885509695,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 17:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,2.118762161,0.617972297,2.2070439177,0.0,0.0,0.0,2.118762161,0.617972297,2.2070439177,4.2048,0.2414,4.2117237564,0.0048000000000000004,0.0014,0.005,4.2,0.24,4.2068515543,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 18:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,2.1169133284,0.6174330541,2.2051180504,0.0,0.0,0.0,2.1169133284,0.6174330541,2.2051180504,4.11664,0.23652,4.1234289857,0.05664,0.01652,0.059000000000000004,4.06,0.22,4.0659562221,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 18:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,2.0505144817,0.5980667238,2.1359525851,0.0,0.0,0.0,2.0505144817,0.5980667238,2.1359525851,4.01608,0.25344,4.0240688861,0.04608,0.01344,0.048,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 19:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,1.9136330283,0.5581429666000001,1.9933677377999999,0.0,0.0,0.0,1.9136330283,0.5581429666000001,1.9933677377999999,4.57,0.24,4.5762976302,0.0,0.0,0.0,4.57,0.24,4.5762976302,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 19:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.8076704276000002,0.5272372081,1.8829900288,0.0,0.0,0.0,1.8076704276000002,0.5272372081,1.8829900288,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 20:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.6892041384,0.49268454040000004,1.7595876441,0.0,0.0,0.0,1.6892041384,0.49268454040000004,1.7595876441,4.06,0.25,4.067689762,0.0,0.0,0.0,4.06,0.25,4.067689762,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 20:30:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.642260684,0.4789926995,1.7106882125,0.0,0.0,0.0,1.642260684,0.4789926995,1.7106882125,3.83,0.33,3.8441904219,0.0,0.0,0.0,3.83,0.33,3.8441904219,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 21:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,1.5118952888,0.4409694592,1.5748909259000001,0.0,0.0,0.0,1.5118952888,0.4409694592,1.5748909259000001,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 21:30:00,4.12,-0.22,4.1258696053,0.0,0.0,0.0,4.12,-0.22,4.1258696053,1.4155152247,0.4128586072,1.4744950257,0.0,0.0,0.0,1.4155152247,0.4128586072,1.4744950257,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 22:00:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,1.3347525499000001,0.3893028271,1.3903672395,0.0,0.0,0.0,1.3347525499000001,0.3893028271,1.3903672395,3.36,0.30000000000000004,3.3733662712,0.0,0.0,0.0,3.36,0.30000000000000004,3.3733662712,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 22:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.2399321629,0.3616468808,1.291596003,0.0,0.0,0.0,1.2399321629,0.3616468808,1.291596003,3.0,0.04,3.0002666548,0.0,0.0,0.0,3.0,0.04,3.0002666548,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 23:00:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,1.1339627449,0.33073913390000004,1.1812111926,0.0,0.0,0.0,1.1339627449,0.33073913390000004,1.1812111926,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-21 23:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,1.0598228782,0.30911500610000003,1.1039821648,0.0,0.0,0.0,1.0598228782,0.30911500610000003,1.1039821648,2.86,0.22,2.8684490583,0.0,0.0,0.0,2.86,0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 00:00:00,3.27,-0.25,3.279542651,0.0,0.0,0.0,3.27,-0.25,3.279542651,1.0336427501,0.3014791354,1.076711198,0.0,0.0,0.0,1.0336427501,0.3014791354,1.076711198,2.56464,0.36552,2.5905565425,0.22464,0.06552000000000001,0.234,2.34,0.30000000000000004,2.3591523902000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 00:30:00,3.24,-0.25,3.2496307483,0.0,0.0,0.0,3.24,-0.25,3.2496307483,1.0085118291,0.2941492835,1.0505331553,0.0,0.0,0.0,1.0085118291,0.2941492835,1.0505331553,2.56264,-0.18548,2.5693436127,0.15264000000000003,0.044520000000000004,0.159,2.41,-0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 01:00:00,3.4,-0.25,3.4091787867,0.0,0.0,0.0,3.4,-0.25,3.4091787867,1.1169296741,0.3257711549,1.1634684105,0.0,0.0,0.0,1.1169296741,0.3257711549,1.1634684105,2.63,-0.23,2.6400378785000003,0.0,0.0,0.0,2.63,-0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 01:30:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,1.0640203717,0.31033927510000003,1.1083545538,0.0,0.0,0.0,1.0640203717,0.31033927510000003,1.1083545538,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 02:00:00,3.29,-0.23,3.2980297148,0.0,0.0,0.0,3.29,-0.23,3.2980297148,1.0390562264,0.303058066,1.0823502358,0.0,0.0,0.0,1.0390562264,0.303058066,1.0823502358,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 02:30:00,3.24,-0.23,3.2481533215,0.0,0.0,0.0,3.24,-0.23,3.2481533215,0.9966379973,0.2906860825,1.0381645805,0.0,0.0,0.0,0.9966379973,0.2906860825,1.0381645805,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 03:00:00,3.15,-0.23,3.1583856636,0.0,0.0,0.0,3.15,-0.23,3.1583856636,0.9566567221000001,0.27902487730000003,0.9965174188,0.0,0.0,0.0,0.9566567221000001,0.27902487730000003,0.9965174188,2.85,0.27,2.8627609051,0.0,0.0,0.0,2.85,0.27,2.8627609051,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 03:30:00,3.13,-0.23,3.1384391025,0.0,0.0,0.0,3.13,-0.23,3.1384391025,0.8989651304,0.26219816300000004,0.9364220108,0.0,0.0,0.0,0.8989651304,0.26219816300000004,0.9364220108,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 04:00:00,3.03,-0.27,3.0420059172,0.0,0.0,0.0,3.03,-0.27,3.0420059172,0.8492697937,0.24770368980000002,0.8846560351,0.0,0.0,0.0,0.8492697937,0.24770368980000002,0.8846560351,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 04:30:00,3.03,-0.27,3.0420059172,0.0,0.0,0.0,3.03,-0.27,3.0420059172,0.8470210652,0.2470478107,0.8823136096,0.0,0.0,0.0,0.8470210652,0.2470478107,0.8823136096,2.46,-0.22,2.469817807,0.0,0.0,0.0,2.46,-0.22,2.469817807,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 05:00:00,2.98,-0.27,2.9922065437,0.0,0.0,0.0,2.98,-0.27,2.9922065437,0.8500193699,0.24792231620000002,0.8854368436000001,0.0,0.0,0.0,0.8500193699,0.24792231620000002,0.8854368436000001,2.34736,-0.14452,2.3518046262,0.32736000000000004,0.09548000000000001,0.341,2.02,-0.24,2.0342074624,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 05:30:00,3.06,-0.23,3.0686316169,0.0,0.0,0.0,3.06,-0.23,3.0686316169,0.8492697937,0.24770368980000002,0.8846560351,0.0,0.0,0.0,0.8492697937,0.24770368980000002,0.8846560351,2.398,0.084,2.399470775,0.28800000000000003,0.084,0.30000000000000004,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 06:00:00,3.1,-0.23,3.1085205484,0.0,0.0,0.0,3.1,-0.23,3.1085205484,0.8756965104000001,0.2554114822,0.912183865,0.0,0.0,0.0,0.8756965104000001,0.2554114822,0.912183865,2.49048,-0.16736,2.4960969532,0.18048,0.052640000000000006,0.188,2.31,-0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 06:30:00,3.17,-0.26,3.1806445888,0.0,0.0,0.0,3.17,-0.26,3.1806445888,0.9414699897000001,0.2745954137,0.9806979060000001,0.0,0.0,0.0,0.9414699897000001,0.2745954137,0.9806979060000001,2.69528,0.05904,2.6959265569,0.06528,0.01904,0.068,2.63,0.04,2.6303041649,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 07:00:00,3.27,-0.23,3.2780787056,0.0,0.0,0.0,3.27,-0.23,3.2780787056,0.9662693546000001,0.2818285618,1.0065305777,0.0,0.0,0.0,0.9662693546000001,0.2818285618,1.0065305777,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 07:30:00,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,1.0562603961,0.3080759489,1.1002712459,0.0,0.0,0.0,1.0562603961,0.3080759489,1.1002712459,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 08:00:00,3.52,-0.23,3.5275062013,0.0,0.0,0.0,3.52,-0.23,3.5275062013,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 08:30:00,3.68,-0.23,3.6871804946,0.0,0.0,0.0,3.68,-0.23,3.6871804946,1.2762385528,0.3722362446,1.3294151591,0.0,0.0,0.0,1.2762385528,0.3722362446,1.3294151591,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 09:00:00,3.88,-0.23,3.8868110322,0.0,0.0,0.0,3.88,-0.23,3.8868110322,1.3724604886,0.4003009758,1.4296463422,0.0019200000000000003,0.0005600000000000001,0.002,1.3705404886,0.3997409758,1.4276463422,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 09:30:00,4.06,-0.23,4.0665095598,0.0,0.0,0.0,4.06,-0.23,4.0665095598,1.501804115,0.4380262002,1.5643792865,0.007680000000000001,0.0022400000000000002,0.008,1.494124115,0.43578620020000003,1.5563792865,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 10:00:00,4.32,-0.23,4.3261183525,0.0,0.0,0.0,4.32,-0.23,4.3261183525,1.6137420469000001,0.4706747637,1.6809812988,0.019200000000000002,0.0056,0.02,1.5945420469,0.4650747637,1.6609812988,3.48096,0.22028000000000003,3.4879228489000003,0.0009600000000000001,0.00028000000000000003,0.001,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 10:30:00,4.3248,0.0014,4.3248002266,0.0048000000000000004,0.0014,0.005,4.32,0.0,4.32,1.5905249808000002,0.4639031194,1.656796855,0.036480000000000005,0.01064,0.038,1.5540449808,0.4532631194,1.618796855,3.41104,0.37572000000000005,3.4316700599,0.43104000000000003,0.12572,0.449,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 11:00:00,4.36576,0.00168,4.3657603232,0.00576,0.00168,0.006,4.36,0.0,4.36,1.6630694218,0.48506191470000004,1.732363981,0.038400000000000004,0.0112,0.04,1.6246694218000002,0.4738619147,1.6923639810000002,3.38944,0.28692,3.4015623763000002,0.22944,0.06692000000000001,0.23900000000000002,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 11:30:00,4.48288,-0.27916,4.4915635808,0.00288,0.00084,0.003,4.48,-0.28,4.4887414717,1.6810682233,0.4903115651,1.7511127326,0.02688,0.007840000000000001,0.028,1.6541882233,0.4824715651,1.7231127326,3.35288,0.05084,3.3532654234,0.00288,0.00084,0.003,3.35,0.05,3.3503731136,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 12:00:00,4.88248,-0.23636000000000001,4.8881977251,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.87,-0.24,4.8759101714,1.6765273761000001,0.48898715140000004,1.7463826834,0.044160000000000005,0.01288,0.046,1.6323673761,0.47610715140000004,1.7003826834,3.21648,0.25064000000000003,3.2262306179,0.036480000000000005,0.01064,0.038,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 12:30:00,5.13248,0.0036400000000000004,5.1324812908,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.12,0.0,5.12,1.8301070169,0.5337812133000001,1.9063614759,0.04032,0.011760000000000001,0.042,1.7897870169,0.5220212133000001,1.8643614759,2.20168,0.28924,2.2205978024,0.03168,0.00924,0.033,2.17,0.28,2.1879899451,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 13:00:00,5.13344,0.003920000000000001,5.1334414967,0.01344,0.003920000000000001,0.014,5.12,0.0,5.12,1.8426554331,0.5374411680000001,1.9194327428,0.038400000000000004,0.0112,0.04,1.8042554331,0.526241168,1.8794327428000002,2.21976,0.42868000000000006,2.2607744248,0.02976,0.00868,0.031,2.19,0.42,2.2299103121,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 13:30:00,5.13248,-0.21636000000000002,5.1370383102,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.12,-0.22,5.1247243828,1.7434060951,0.5084934444,1.8160480158,0.038400000000000004,0.0112,0.04,1.7050060951,0.4972934444,1.7760480158,2.14112,0.39616,2.1774612741,0.021120000000000003,0.0061600000000000005,0.022,2.12,0.39,2.1555741694,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 14:00:00,5.1248,0.5914,5.1588108126,0.0048000000000000004,0.0014,0.005,5.12,0.59,5.153882032,1.6118345203,0.47011840180000003,1.678994292,0.02304,0.00672,0.024,1.5887945203,0.4633984018,1.654994292,2.3544,0.11420000000000001,2.3571680042,0.014400000000000001,0.004200000000000001,0.015,2.34,0.11,2.3425840433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 14:30:00,4.73096,0.00028000000000000003,4.7309600083,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.0,4.73,1.6715057983000001,0.4875225245,1.7411518732,0.009600000000000001,0.0028,0.01,1.6619057983,0.48472252450000003,1.7311518732,2.91,0.25,2.9207190895,0.0,0.0,0.0,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 15:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,1.7335107749,0.5056073093,1.8057403905,0.0019200000000000003,0.0005600000000000001,0.002,1.7315907749,0.5050473093,1.8037403905,3.45,0.28,3.4613436697,0.0,0.0,0.0,3.45,0.28,3.4613436697,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 15:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.7735879909,0.5172964974,1.8474874906,0.0,0.0,0.0,1.7735879909,0.5172964974,1.8474874906,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 16:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.8705280756,0.5455706887,1.9484667455,0.0,0.0,0.0,1.8705280756,0.5455706887,1.9484667455,4.49,0.23,4.4958870093,0.0,0.0,0.0,4.49,0.23,4.4958870093,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 16:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,2.0173508911,0.5883940099,2.1014071782,0.0,0.0,0.0,2.0173508911,0.5883940099,2.1014071782,4.23,0.25,4.2373812668,0.0,0.0,0.0,4.23,0.25,4.2373812668,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 17:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,2.2905364846,0.6680731414000001,2.3859755048,0.0,0.0,0.0,2.2905364846,0.6680731414000001,2.3859755048,4.4,0.25,4.4070965499,0.0,0.0,0.0,4.4,0.25,4.4070965499,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 17:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,2.3175072593,0.6759396173000001,2.4140700618,0.0,0.0,0.0,2.3175072593,0.6759396173000001,2.4140700618,4.43,0.23,4.4359666365,0.0,0.0,0.0,4.43,0.23,4.4359666365,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 18:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.2301141278,0.6504499539,2.3230355498,0.0,0.0,0.0,2.2301141278,0.6504499539,2.3230355498,4.49,0.26,4.4975215397,0.0,0.0,0.0,4.49,0.26,4.4975215397,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 18:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,2.11437877,0.6166938079000001,2.2024778854,0.0,0.0,0.0,2.11437877,0.6166938079000001,2.2024778854,4.35,0.26,4.3577631877,0.0,0.0,0.0,4.35,0.26,4.3577631877,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 19:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,1.9741644628000001,0.5757979683000001,2.0564213154,0.0,0.0,0.0,1.9741644628000001,0.5757979683000001,2.0564213154,4.26,0.23,4.266204402,0.0,0.0,0.0,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 19:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,1.9412393131,0.5661947997,2.0221242845,0.0,0.0,0.0,1.9412393131,0.5661947997,2.0221242845,4.09,0.26,4.0982557265,0.0,0.0,0.0,4.09,0.26,4.0982557265,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 20:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,1.9863728437,0.5793587461,2.0691383788,0.0,0.0,0.0,1.9863728437,0.5793587461,2.0691383788,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 20:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,1.8583599337,0.5420216473,1.9357915977000002,0.0,0.0,0.0,1.8583599337,0.5420216473,1.9357915977000002,4.07,0.23,4.0764935913,0.0,0.0,0.0,4.07,0.23,4.0764935913,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 21:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.7118206204000002,0.4992810143,1.7831464796,0.0,0.0,0.0,1.7118206204000002,0.4992810143,1.7831464796,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 21:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.7103229646,0.498844198,1.7815864214000001,0.0,0.0,0.0,1.7103229646,0.498844198,1.7815864214000001,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 22:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.5833522781,0.4618110811,1.6493252897000001,0.0,0.0,0.0,1.5833522781,0.4618110811,1.6493252897000001,3.35,0.27,3.3608629844,0.0,0.0,0.0,3.35,0.27,3.3608629844,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 22:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.4599708444,0.4258248296,1.5208029629,0.0,0.0,0.0,1.4599708444,0.4258248296,1.5208029629,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 23:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.356540308,0.3956575898,1.4130628209,0.0,0.0,0.0,1.356540308,0.3956575898,1.4130628209,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-22 23:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.2180290086,0.3552584608,1.2687802173,0.0,0.0,0.0,1.2180290086,0.3552584608,1.2687802173,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 00:00:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,1.1430384694,0.3333862202,1.1906650723,0.0,0.0,0.0,1.1430384694,0.3333862202,1.1906650723,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 00:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,1.1480783216,0.3348561771,1.1959149183,0.0,0.0,0.0,1.1480783216,0.3348561771,1.1959149183,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 01:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.2131195175,0.3538265259,1.2636661641,0.0,0.0,0.0,1.2131195175,0.3538265259,1.2636661641,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 01:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.1813213926000001,0.3445520728,1.2305431173,0.0,0.0,0.0,1.1813213926000001,0.3445520728,1.2305431173,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 02:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.1372403947,0.3316951151,1.1846254111,0.0,0.0,0.0,1.1372403947,0.3316951151,1.1846254111,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 02:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.0901788838,0.3179688411,1.1356030039,0.0,0.0,0.0,1.0901788838,0.3179688411,1.1356030039,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 03:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.0309106547,0.3006822743,1.0738652653,0.0,0.0,0.0,1.0309106547,0.3006822743,1.0738652653,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 03:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.0227378136,0.29829852900000003,1.0653518892,0.0,0.0,0.0,1.0227378136,0.29829852900000003,1.0653518892,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 04:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.9775264655,0.2851118858,1.0182567349,0.0,0.0,0.0,0.9775264655,0.2851118858,1.0182567349,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 04:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.9732315338,0.28385919730000003,1.0137828477,0.0,0.0,0.0,0.9732315338,0.28385919730000003,1.0137828477,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 05:00:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,0.9518652876,0.2776273755,0.9915263412,0.0,0.0,0.0,0.9518652876,0.2776273755,0.9915263412,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 05:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0096346968,0.2944767866,1.0517028092,0.0,0.0,0.0,1.0096346968,0.2944767866,1.0517028092,2.76192,-0.21944000000000002,2.7706237565,0.0019200000000000003,0.0005600000000000001,0.002,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 06:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1285710508,0.3291665565,1.1755948446,0.0,0.0,0.0,1.1285710508,0.3291665565,1.1755948446,3.17,0.25,3.1798427634,0.0,0.0,0.0,3.17,0.25,3.1798427634,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 06:30:00,4.59,0.25,4.596803237,0.0,0.0,0.0,4.59,0.25,4.596803237,1.3367783011,0.3898936712,1.392477397,0.0,0.0,0.0,1.3367783011,0.3898936712,1.392477397,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 07:00:00,5.33,0.33,5.3402059885,0.0,0.0,0.0,5.33,0.33,5.3402059885,1.5230416593,0.444220484,1.5865017285,0.0,0.0,0.0,1.5230416593,0.444220484,1.5865017285,4.25,0.23,4.2562189793,0.0,0.0,0.0,4.25,0.23,4.2562189793,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 07:30:00,6.79,0.72,6.8280670764,0.0,0.0,0.0,6.79,0.72,6.8280670764,1.8618939825,0.5430524116000001,1.9394728984,0.0,0.0,0.0,1.8618939825,0.5430524116000001,1.9394728984,4.83,0.34,4.8419520857,0.0,0.0,0.0,4.83,0.34,4.8419520857,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 08:00:00,7.39,0.81,7.4342585373,0.0,0.0,0.0,7.39,0.81,7.4342585373,1.9362899156000002,0.5647512254,2.0169686621,0.0,0.0,0.0,1.9362899156000002,0.5647512254,2.0169686621,5.28,0.46,5.3,0.0,0.0,0.0,5.28,0.46,5.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 08:30:00,7.44,0.92,7.4966659256,0.0,0.0,0.0,7.44,0.92,7.4966659256,2.018814959,0.5888210297,2.1029322489,0.0,0.0,0.0,2.018814959,0.5888210297,2.1029322489,5.63,0.54,5.6558376922,0.0,0.0,0.0,5.63,0.54,5.6558376922,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 09:00:00,7.86,1.04,7.9285055338,0.0,0.0,0.0,7.86,1.04,7.9285055338,2.0916309292,0.6100590210000001,2.1787822179,0.0,0.0,0.0,2.0916309292,0.6100590210000001,2.1787822179,6.05,0.72,6.0926923441,0.0,0.0,0.0,6.05,0.72,6.0926923441,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 09:30:00,7.89,1.1,7.9663103128,0.0,0.0,0.0,7.89,1.1,7.9663103128,2.1216602007,0.6188175585,2.2100627091,0.0,0.0,0.0,2.1216602007,0.6188175585,2.2100627091,6.18,0.72,6.2218003825,0.0,0.0,0.0,6.18,0.72,6.2218003825,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 10:00:00,7.51,0.9400000000000001,7.5685996063,0.0,0.0,0.0,7.51,0.9400000000000001,7.5685996063,2.1198007264,0.6182752119,2.2081257566,0.0,0.0,0.0,2.1198007264,0.6182752119,2.2081257566,6.12,0.7000000000000001,6.1599025966,0.0,0.0,0.0,6.12,0.7000000000000001,6.1599025966,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 10:30:00,7.47,0.91,7.5252242492,0.0,0.0,0.0,7.47,0.91,7.5252242492,2.0766172911,0.6056800432,2.1631430115,0.0,0.0,0.0,2.0766172911,0.6056800432,2.1631430115,6.17,0.61,6.2000806446,0.0,0.0,0.0,6.17,0.61,6.2000806446,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 11:00:00,7.52,1.06,7.5943399977,0.0,0.0,0.0,7.52,1.06,7.5943399977,2.0158603851,0.587959279,2.0998545678,0.0,0.0,0.0,2.0158603851,0.587959279,2.0998545678,6.14,0.6900000000000001,6.1786487196,0.0,0.0,0.0,6.14,0.6900000000000001,6.1786487196,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 11:30:00,7.96,1.16,8.0440785675,0.0,0.0,0.0,7.96,1.16,8.0440785675,1.8893482903,0.551059918,1.9680711357,0.0,0.0,0.0,1.8893482903,0.551059918,1.9680711357,5.95096,0.86028,6.0128201869,0.0009600000000000001,0.00028000000000000003,0.001,5.95,0.86,6.0118300042,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 12:00:00,7.99,1.18,8.0766639153,0.0,0.0,0.0,7.99,1.18,8.0766639153,1.9707202035,0.5747933927000001,2.0528335453,0.0,0.0,0.0,1.9707202035,0.5747933927000001,2.0528335453,5.97096,0.83028,6.0284100889,0.0009600000000000001,0.00028000000000000003,0.001,5.97,0.8300000000000001,6.0274206755,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 12:30:00,8.13,1.18,8.2151871555,0.0,0.0,0.0,8.13,1.18,8.2151871555,1.9724611224,0.5753011607,2.0546470025,0.0,0.0,0.0,1.9724611224,0.5753011607,2.0546470025,5.94,0.78,5.9909932399,0.0,0.0,0.0,5.94,0.78,5.9909932399,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 13:00:00,8.13,1.11,8.2054250347,0.0,0.0,0.0,8.13,1.11,8.2054250347,2.0381288497,0.5944542478,2.1230508851,0.0,0.0,0.0,2.0381288497,0.5944542478,2.1230508851,6.1,0.68,6.1377846166,0.0,0.0,0.0,6.1,0.68,6.1377846166,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 13:30:00,7.8,0.96,7.8588548784,0.0,0.0,0.0,7.8,0.96,7.8588548784,1.9723949442,0.5752818587,2.0545780669,0.0,0.0,0.0,1.9723949442,0.5752818587,2.0545780669,6.08,0.74,6.1248673455,0.0,0.0,0.0,6.08,0.74,6.1248673455,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 14:00:00,7.77,1.1400000000000001,7.8531840676,0.0,0.0,0.0,7.77,1.1400000000000001,7.8531840676,1.9102669192000001,0.5571611848,1.9898613741000002,0.0,0.0,0.0,1.9102669192000001,0.5571611848,1.9898613741000002,6.01,0.7000000000000001,6.0506280666,0.0,0.0,0.0,6.01,0.7000000000000001,6.0506280666,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 14:30:00,7.27,1.06,7.3468700819,0.0,0.0,0.0,7.27,1.06,7.3468700819,1.9052177555,0.555688512,1.9846018286,0.0,0.0,0.0,1.9052177555,0.555688512,1.9846018286,5.99,0.68,6.0284741021,0.0,0.0,0.0,5.99,0.68,6.0284741021,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 15:00:00,7.27,1.1,7.3527477857,0.0,0.0,0.0,7.27,1.1,7.3527477857,1.9310222641,0.563214827,2.0114815251,0.0,0.0,0.0,1.9310222641,0.563214827,2.0114815251,6.12,0.62,6.1513250605,0.0,0.0,0.0,6.12,0.62,6.1513250605,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 15:30:00,7.43,0.92,7.4867416143,0.0,0.0,0.0,7.43,0.92,7.4867416143,1.9310222641,0.563214827,2.0114815251,0.0,0.0,0.0,1.9310222641,0.563214827,2.0114815251,6.12,0.61,6.1503251947,0.0,0.0,0.0,6.12,0.61,6.1503251947,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 16:00:00,7.55,0.96,7.6107883954,0.0,0.0,0.0,7.55,0.96,7.6107883954,1.9914715578000002,0.5808458710000001,2.0744495394,0.0,0.0,0.0,1.9914715578000002,0.5808458710000001,2.0744495394,5.87,0.5700000000000001,5.8976096853,0.0,0.0,0.0,5.87,0.5700000000000001,5.8976096853,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 16:30:00,7.73,0.85,7.7765930844,0.0,0.0,0.0,7.73,0.85,7.7765930844,2.2250742756,0.6489799971,2.3177857038,0.0,0.0,0.0,2.2250742756,0.6489799971,2.3177857038,6.19,0.5700000000000001,6.2161885428,0.0,0.0,0.0,6.19,0.5700000000000001,6.2161885428,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 17:00:00,8.08,0.77,8.1166064337,0.0,0.0,0.0,8.08,0.77,8.1166064337,2.4379502481,0.7110688224,2.5395315084,0.0,0.0,0.0,2.4379502481,0.7110688224,2.5395315084,6.36,0.48,6.3780874876,0.0,0.0,0.0,6.36,0.48,6.3780874876,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 17:30:00,7.85,0.64,7.8760459623,0.0,0.0,0.0,7.85,0.64,7.8760459623,2.3544237191,0.6867069181000001,2.4525247074,0.0,0.0,0.0,2.3544237191,0.6867069181000001,2.4525247074,6.05,0.45,6.066712454,0.0,0.0,0.0,6.05,0.45,6.066712454,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 18:00:00,7.26,0.46,7.2745584058,0.0,0.0,0.0,7.26,0.46,7.2745584058,2.278654339,0.6646075155000001,2.3735982698,0.0,0.0,0.0,2.278654339,0.6646075155000001,2.3735982698,5.77,0.45,5.7875210583,0.0,0.0,0.0,5.77,0.45,5.7875210583,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 18:30:00,6.75,0.39,6.7612572795,0.0,0.0,0.0,6.75,0.39,6.7612572795,2.1951474307,0.6402513339,2.2866119069,0.0,0.0,0.0,2.1951474307,0.6402513339,2.2866119069,5.45,0.34,5.4605952057,0.0,0.0,0.0,5.45,0.34,5.4605952057,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 19:00:00,6.84,0.43,6.8535027541,0.0,0.0,0.0,6.84,0.43,6.8535027541,2.054020596,0.5990893405000001,2.1396047875,0.0,0.0,0.0,2.054020596,0.5990893405000001,2.1396047875,5.37,0.29,5.3778248391,0.0,0.0,0.0,5.37,0.29,5.3778248391,0.0,0.0,0.0,0.0,0.0,0.0
