Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-23 19:30:00,5.84,0.27,5.8462381066999995,0.0,0.0,0.0,5.84,0.27,5.8462381066999995,1.9638237037000001,0.5727819136,2.0456496914,0.0,0.0,0.0,1.9638237037000001,0.5727819136,2.0456496914,5.21,0.29,5.2180647754,0.0,0.0,0.0,5.21,0.29,5.2180647754,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 20:00:00,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,1.8891976435000002,0.5510159793,1.9679142119000002,0.0,0.0,0.0,1.8891976435000002,0.5510159793,1.9679142119000002,4.61,0.33,4.6217961876,0.0,0.0,0.0,4.61,0.33,4.6217961876,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 20:30:00,5.7,0.25,5.7054798221,0.0,0.0,0.0,5.7,0.25,5.7054798221,1.8101379765,0.5279569098,1.8855603922,0.0,0.0,0.0,1.8101379765,0.5279569098,1.8855603922,4.71,0.39,4.7261189151,0.0,0.0,0.0,4.71,0.39,4.7261189151,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 21:00:00,5.65,0.27,5.6564476485,0.0,0.0,0.0,5.65,0.27,5.6564476485,1.7134260237,0.4997492569,1.7848187747000002,0.0,0.0,0.0,1.7134260237,0.4997492569,1.7848187747000002,4.84,0.28,4.8480924084,0.0,0.0,0.0,4.84,0.28,4.8480924084,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 21:30:00,5.41,0.24,5.4153208585,0.0,0.0,0.0,5.41,0.24,5.4153208585,1.577613398,0.46013724110000004,1.6433472895999999,0.0,0.0,0.0,1.577613398,0.46013724110000004,1.6433472895999999,4.27,0.25,4.2773122402,0.0,0.0,0.0,4.27,0.25,4.2773122402,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 22:00:00,5.24,0.24,5.2454933038,0.0,0.0,0.0,5.24,0.24,5.2454933038,1.4910624589,0.4348932172,1.5531900613,0.0,0.0,0.0,1.4910624589,0.4348932172,1.5531900613,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 22:30:00,5.11,0.24,5.1156329032,0.0,0.0,0.0,5.11,0.24,5.1156329032,1.3775786562,0.4017937747,1.4349777669,0.0,0.0,0.0,1.3775786562,0.4017937747,1.4349777669,3.62,0.29,3.6315974447,0.0,0.0,0.0,3.62,0.29,3.6315974447,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 23:00:00,4.51,0.24,4.5163812948,0.0,0.0,0.0,4.51,0.24,4.5163812948,1.2359027753,0.3604716428,1.2873987242,0.0,0.0,0.0,1.2359027753,0.3604716428,1.2873987242,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-23 23:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1634556072,0.3393412188,1.2119329242,0.0,0.0,0.0,1.1634556072,0.3393412188,1.2119329242,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 00:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.0819561596,0.3155705466,1.1270376663000001,0.0,0.0,0.0,1.0819561596,0.3155705466,1.1270376663000001,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 00:30:00,4.18,0.22,4.1857854699,0.0,0.0,0.0,4.18,0.22,4.1857854699,1.0474578644,0.30550854380000003,1.0911019420999999,0.0,0.0,0.0,1.0474578644,0.30550854380000003,1.0911019420999999,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 01:00:00,4.47,0.22,4.4754105957,0.0,0.0,0.0,4.47,0.22,4.4754105957,1.1530689558,0.3363117788,1.2011134956,0.0,0.0,0.0,1.1530689558,0.3363117788,1.2011134956,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 01:30:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.0674204012,0.31133095040000003,1.1118962513,0.0,0.0,0.0,1.0674204012,0.31133095040000003,1.1118962513,3.11,0.27,3.1216982558,0.0,0.0,0.0,3.11,0.27,3.1216982558,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 02:00:00,4.4,0.22,4.4054965668,0.0,0.0,0.0,4.4,0.22,4.4054965668,1.048485123,0.3058081609,1.0921720031,0.0,0.0,0.0,1.048485123,0.3058081609,1.0921720031,2.99,0.27,3.0021658848,0.0,0.0,0.0,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 02:30:00,4.44,0.22,4.4454471091,0.0,0.0,0.0,4.44,0.22,4.4454471091,0.9896367431,0.2886440501,1.0308716073,0.0,0.0,0.0,0.9896367431,0.2886440501,1.0308716073,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 03:00:00,3.86,0.30000000000000004,3.8716404792,0.0,0.0,0.0,3.86,0.30000000000000004,3.8716404792,0.9378414957000001,0.2735371029,0.9769182247,0.0,0.0,0.0,0.9378414957000001,0.2735371029,0.9769182247,2.95,0.23,2.9589525174,0.0,0.0,0.0,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 03:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.9160763513,0.2671889358,0.9542461992000001,0.0,0.0,0.0,0.9160763513,0.2671889358,0.9542461992000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 04:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.8780090892,0.2560859843,0.9145928012000001,0.0,0.0,0.0,0.8780090892,0.2560859843,0.9145928012000001,2.70632,0.00476,2.7063241861,0.01632,0.00476,0.017,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 04:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.8756965104000001,0.2554114822,0.912183865,0.0,0.0,0.0,0.8756965104000001,0.2554114822,0.912183865,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 05:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.8749256508000001,0.2551866481,0.9113808862,0.0,0.0,0.0,0.8749256508000001,0.2551866481,0.9113808862,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 05:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.9577810863,0.2793528168,0.9976886316,0.0,0.0,0.0,0.9577810863,0.2793528168,0.9976886316,2.91744,0.010920000000000001,2.9174604367,0.03744,0.010920000000000001,0.039,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 06:00:00,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,1.0146777083,0.2959476649,1.0569559461,0.0,0.0,0.0,1.0146777083,0.2959476649,1.0569559461,3.2866400000000002,0.26652000000000003,3.2974286042,0.05664,0.01652,0.059000000000000004,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 06:30:00,4.86,0.35000000000000003,4.8725865821,0.0,0.0,0.0,4.86,0.35000000000000003,4.8725865821,1.2607649928,0.36772312290000003,1.3132968675,0.0,0.0,0.0,1.2607649928,0.36772312290000003,1.3132968675,4.02,0.36,4.0360872141,0.0,0.0,0.0,4.02,0.36,4.0360872141,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 07:00:00,5.68,0.51,5.7028501646,0.0,0.0,0.0,5.68,0.51,5.7028501646,1.4634116118,0.4268283868,1.5243870955999999,0.0,0.0,0.0,1.4634116118,0.4268283868,1.5243870955999999,4.44,0.36,4.4545706864,0.0,0.0,0.0,4.44,0.36,4.4545706864,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 07:30:00,6.85,0.84,6.9013114696,0.0,0.0,0.0,6.85,0.84,6.9013114696,1.7000981005,0.49586194600000005,1.7709355214,0.0,0.0,0.0,1.7000981005,0.49586194600000005,1.7709355214,4.88,0.41000000000000003,4.8971930736000004,0.0,0.0,0.0,4.88,0.41000000000000003,4.8971930736000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 08:00:00,6.45,0.77,6.4957986422000005,0.0,0.0,0.0,6.45,0.77,6.4957986422000005,1.8310027316,0.5340424634000001,1.9072945121,0.0,0.0,0.0,1.8310027316,0.5340424634000001,1.9072945121,5.21,0.47000000000000003,5.2311566599,0.0,0.0,0.0,5.21,0.47000000000000003,5.2311566599,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 08:30:00,6.94,1.02,7.0145562939,0.0,0.0,0.0,6.94,1.02,7.0145562939,1.8997997897,0.554108272,1.9789581143000001,0.0,0.0,0.0,1.8997997897,0.554108272,1.9789581143000001,5.65,0.62,5.6839159037,0.0,0.0,0.0,5.65,0.62,5.6839159037,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 09:00:00,7.38,1.11,7.4630087766,0.0,0.0,0.0,7.38,1.11,7.4630087766,1.9310265872999999,0.563216088,2.0114860285,0.0,0.0,0.0,1.9310265872999999,0.563216088,2.0114860285,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 09:30:00,7.86,1.18,7.9480815295,0.0,0.0,0.0,7.86,1.18,7.9480815295,1.9361306222999999,0.5647047649,2.0168027316,0.0,0.0,0.0,1.9361306222999999,0.5647047649,2.0168027316,5.98,0.7000000000000001,6.0208305075,0.0,0.0,0.0,5.98,0.7000000000000001,6.0208305075,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 10:00:00,7.63,1.1,7.7088844848,0.0,0.0,0.0,7.63,1.1,7.7088844848,1.8613617302,0.5428971713,1.938918469,0.0,0.0,0.0,1.8613617302,0.5428971713,1.938918469,5.87,0.75,5.9177191552,0.0,0.0,0.0,5.87,0.75,5.9177191552,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 10:30:00,7.32,0.97,7.3839894366,0.0,0.0,0.0,7.32,0.97,7.3839894366,1.8335604026,0.5347884507,1.9099587527000002,0.0,0.0,0.0,1.8335604026,0.5347884507,1.9099587527000002,5.69,0.75,5.7392159743,0.0,0.0,0.0,5.69,0.75,5.7392159743,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 11:00:00,7.62,1.13,7.7033304486,0.0,0.0,0.0,7.62,1.13,7.7033304486,1.8126727012,0.5286962045,1.8882007304,0.0,0.0,0.0,1.8126727012,0.5286962045,1.8882007304,5.46096,0.70028,5.505676725,0.0009600000000000001,0.00028000000000000003,0.001,5.46,0.7000000000000001,5.5046889104,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 11:30:00,7.16,1.0,7.2294951414,0.0,0.0,0.0,7.16,1.0,7.2294951414,1.826937262,0.5328567014,1.9030596479000002,0.0,0.0,0.0,1.826937262,0.5328567014,1.9030596479000002,5.54096,0.72028,5.5875791717,0.0009600000000000001,0.00028000000000000003,0.001,5.54,0.72,5.5865910894,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 12:00:00,7.0,1.0,7.0710678119,0.0,0.0,0.0,7.0,1.0,7.0710678119,1.8480303153,0.539008842,1.9250315784,0.0,0.0,0.0,1.8480303153,0.539008842,1.9250315784,5.54096,0.69028,5.5837912031,0.0009600000000000001,0.00028000000000000003,0.001,5.54,0.6900000000000001,5.582803955,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 12:30:00,7.17,1.0,7.2393991463,0.0,0.0,0.0,7.17,1.0,7.2393991463,1.8141352726000002,0.5291227879,1.8897242423,0.0,0.0,0.0,1.8141352726000002,0.5291227879,1.8897242423,5.59,0.66,5.6288275866,0.0,0.0,0.0,5.59,0.66,5.6288275866,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 13:00:00,7.46,0.92,7.51651515,0.0,0.0,0.0,7.46,0.92,7.51651515,1.8342291682,0.5349835074,1.9106553835,0.0,0.0,0.0,1.8342291682,0.5349835074,1.9106553835,5.88,0.6900000000000001,5.9203462737,0.0,0.0,0.0,5.88,0.6900000000000001,5.9203462737,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 13:30:00,7.52,0.88,7.5713142849,0.0,0.0,0.0,7.52,0.88,7.5713142849,1.8891976435000002,0.5510159793,1.9679142119000002,0.0,0.0,0.0,1.8891976435000002,0.5510159793,1.9679142119000002,5.92,0.72,5.9636230599,0.0,0.0,0.0,5.92,0.72,5.9636230599,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 14:00:00,7.49,1.06,7.5646348226,0.0,0.0,0.0,7.49,1.06,7.5646348226,1.8546123855,0.5409286124,1.9318879015000001,0.0,0.0,0.0,1.8546123855,0.5409286124,1.9318879015000001,5.75,0.62,5.7833294909,0.0,0.0,0.0,5.75,0.62,5.7833294909,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 14:30:00,7.3,0.97,7.3641632247,0.0,0.0,0.0,7.3,0.97,7.3641632247,1.7481286731,0.5098708630000001,1.8209673678,0.0,0.0,0.0,1.7481286731,0.5098708630000001,1.8209673678,5.54,0.7000000000000001,5.5840487104,0.0,0.0,0.0,5.54,0.7000000000000001,5.5840487104,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 15:00:00,6.87,0.89,6.9274093281999995,0.0,0.0,0.0,6.87,0.89,6.9274093281999995,1.7450725041,0.5089794804000001,1.8177838584,0.0,0.0,0.0,1.7450725041,0.5089794804000001,1.8177838584,5.24096,0.6802800000000001,5.2849259787000005,0.24096,0.07028000000000001,0.251,5.0,0.61,5.0370725625,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 15:30:00,7.39,0.96,7.4520936655,0.0,0.0,0.0,7.39,0.96,7.4520936655,1.8003761936,0.5251097231,1.8753918683,0.0,0.0,0.0,1.8003761936,0.5251097231,1.8753918683,5.30568,0.66124,5.3467259702,0.17568,0.05124,0.183,5.13,0.61,5.1661397581,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 16:00:00,7.14,0.81,7.1857984943,0.0,0.0,0.0,7.14,0.81,7.1857984943,1.9776037337,0.576801089,2.0600038893,0.0,0.0,0.0,1.9776037337,0.576801089,2.0600038893,5.61,0.67,5.6498672551,0.0,0.0,0.0,5.61,0.67,5.6498672551,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 16:30:00,7.51,0.72,7.5444350352,0.0,0.0,0.0,7.51,0.72,7.5444350352,2.2013096517,0.6420486484,2.2930308872,0.0,0.0,0.0,2.2013096517,0.6420486484,2.2930308872,5.97,0.46,5.9876957171,0.0,0.0,0.0,5.97,0.46,5.9876957171,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 17:00:00,7.79,0.68,7.819622753,0.0,0.0,0.0,7.79,0.68,7.819622753,2.3866917425,0.6961184249,2.4861372318,0.0,0.0,0.0,2.3866917425,0.6961184249,2.4861372318,6.17,0.42,6.1842784543,0.0,0.0,0.0,6.17,0.42,6.1842784543,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 17:30:00,7.53,0.6000000000000001,7.5538665596,0.0,0.0,0.0,7.53,0.6000000000000001,7.5538665596,2.3721006139,0.6918626791,2.4709381395,0.0,0.0,0.0,2.3721006139,0.6918626791,2.4709381395,6.0,0.42,6.0146820365,0.0,0.0,0.0,6.0,0.42,6.0146820365,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 18:00:00,7.17,0.48,7.186048984,0.0,0.0,0.0,7.17,0.48,7.186048984,2.2653794582,0.6607356753,2.3597702689,0.0,0.0,0.0,2.2653794582,0.6607356753,2.3597702689,5.75,0.42,5.7653187249,0.0,0.0,0.0,5.75,0.42,5.7653187249,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 18:30:00,6.78,0.43,6.7936220089,0.0,0.0,0.0,6.78,0.43,6.7936220089,2.1129767233,0.6162848776000001,2.2010174201,0.0,0.0,0.0,2.1129767233,0.6162848776000001,2.2010174201,5.39,0.35000000000000003,5.4013516827,0.0,0.0,0.0,5.39,0.35000000000000003,5.4013516827,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 19:00:00,6.58,0.37,6.5903945254,0.0,0.0,0.0,6.58,0.37,6.5903945254,2.0836431542,0.6077292533,2.170461619,0.0,0.0,0.0,2.0836431542,0.6077292533,2.170461619,5.26,0.29,5.2679882308,0.0,0.0,0.0,5.26,0.29,5.2679882308,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 19:30:00,5.8100000000000005,0.26,5.8158146463,0.0,0.0,0.0,5.8100000000000005,0.26,5.8158146463,1.9202435318000002,0.5600710301,2.000253679,0.0,0.0,0.0,1.9202435318000002,0.5600710301,2.000253679,5.1,0.26,5.1066231504,0.0,0.0,0.0,5.1,0.26,5.1066231504,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 20:00:00,6.02,0.31,6.0279764432,0.0,0.0,0.0,6.02,0.31,6.0279764432,1.8261923416,0.532639433,1.9022836891,0.0,0.0,0.0,1.8261923416,0.532639433,1.9022836891,4.89,0.39,4.9055274946,0.0,0.0,0.0,4.89,0.39,4.9055274946,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 20:30:00,5.55,0.28,5.5570585745,0.0,0.0,0.0,5.55,0.28,5.5570585745,1.753979125,0.5115772448,1.8270615886,0.0,0.0,0.0,1.753979125,0.5115772448,1.8270615886,4.55,0.32,4.5612388668,0.0,0.0,0.0,4.55,0.32,4.5612388668,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 21:00:00,5.14,0.23,5.1451433411,0.0,0.0,0.0,5.14,0.23,5.1451433411,1.7247689334,0.5030576056,1.7966343056,0.0,0.0,0.0,1.7247689334,0.5030576056,1.7966343056,4.22,0.27,4.2286286193,0.0,0.0,0.0,4.22,0.27,4.2286286193,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 21:30:00,5.2,0.27,5.2070048973,0.0,0.0,0.0,5.2,0.27,5.2070048973,1.6080829707,0.46902419980000004,1.6750864278000002,0.0,0.0,0.0,1.6080829707,0.46902419980000004,1.6750864278000002,3.90672,0.44696,3.9322047759,0.36672000000000005,0.10696000000000001,0.382,3.54,0.34,3.5562902019,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 22:00:00,5.02,0.24,5.0257337773,0.0,0.0,0.0,5.02,0.24,5.0257337773,1.4888577937,0.4342501898,1.5508935351000002,0.0,0.0,0.0,1.4888577937,0.4342501898,1.5508935351000002,3.60248,0.34364,3.6188327676,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 22:30:00,4.79,0.24,4.7960087573,0.0,0.0,0.0,4.79,0.24,4.7960087573,1.3611413555,0.39699956200000003,1.4178555786,0.0,0.0,0.0,1.3611413555,0.39699956200000003,1.4178555786,3.4,0.30000000000000004,3.4132096332,0.0,0.0,0.0,3.4,0.30000000000000004,3.4132096332,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 23:00:00,4.66,0.24,4.6661761647,0.0,0.0,0.0,4.66,0.24,4.6661761647,1.2521553424,0.3652119749,1.3043284817,0.0,0.0,0.0,1.2521553424,0.3652119749,1.3043284817,3.66,0.27,3.6699455037,0.0,0.0,0.0,3.66,0.27,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 23:30:00,4.41,0.23,4.4159936594,0.0,0.0,0.0,4.41,0.23,4.4159936594,1.15204336,0.33601264670000003,1.2000451666,0.0,0.0,0.0,1.15204336,0.33601264670000003,1.2000451666,3.3,0.24,3.308715763,0.0,0.0,0.0,3.3,0.24,3.308715763,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 00:00:00,4.12,0.23,4.1264149089,0.0,0.0,0.0,4.12,0.23,4.1264149089,1.0757083059,0.3137482559,1.1205294853,0.0,0.0,0.0,1.0757083059,0.3137482559,1.1205294853,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 00:30:00,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,1.046533365,0.3052388981,1.0901389219,0.0,0.0,0.0,1.046533365,0.3052388981,1.0901389219,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 01:00:00,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,1.1325523844,0.3303277788,1.1797420671,0.0,0.0,0.0,1.1325523844,0.3303277788,1.1797420671,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 01:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.0781430983,0.3144584037,1.1230657273,0.0,0.0,0.0,1.0781430983,0.3144584037,1.1230657273,2.95,0.26,2.9614354627,0.0,0.0,0.0,2.95,0.26,2.9614354627,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 02:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.0790963636,0.3147364394,1.1240587121,0.0,0.0,0.0,1.0790963636,0.3147364394,1.1240587121,2.95,0.26,2.9614354627,0.0,0.0,0.0,2.95,0.26,2.9614354627,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 02:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.0329688299,0.30128257540000003,1.0760091978,0.0,0.0,0.0,1.0329688299,0.30128257540000003,1.0760091978,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 03:00:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,0.9766899265000001,0.2848678952,1.0173853401,0.0,0.0,0.0,0.9766899265000001,0.2848678952,1.0173853401,2.67336,0.23848000000000003,2.6839758568,0.06336,0.01848,0.066,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 03:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.9354062046,0.2728268097,0.9743814631000001,0.0,0.0,0.0,0.9354062046,0.2728268097,0.9743814631000001,2.60176,0.38468,2.6300444483,0.46176000000000006,0.13468000000000002,0.481,2.14,0.25,2.154553318,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 04:00:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,0.8797135935,0.2565831314,0.9163683265,0.0,0.0,0.0,0.8797135935,0.2565831314,0.9163683265,2.59352,0.30936,2.6119053582,0.20352,0.05936,0.212,2.39,0.25,2.4030397417,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 04:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.8773965252,0.25590731980000003,0.9139547137,0.0,0.0,0.0,0.8773965252,0.25590731980000003,0.9139547137,2.5797600000000003,0.043680000000000004,2.5801297642,0.14976,0.043680000000000004,0.156,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 05:00:00,4.0,0.22,4.0060454316,0.0,0.0,0.0,4.0,0.22,4.0060454316,0.875851813,0.2554567788,0.9123456385000001,0.0,0.0,0.0,0.875851813,0.2554567788,0.9123456385000001,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 05:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.9250629514,0.2698100275,0.9636072410000001,0.0,0.0,0.0,0.9250629514,0.2698100275,0.9636072410000001,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 06:00:00,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268,0.9801034246,0.2858634988,1.0209410672,0.0,0.0,0.0,0.9801034246,0.2858634988,1.0209410672,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 06:30:00,4.59,0.23,4.5957589145,0.0,0.0,0.0,4.59,0.23,4.5957589145,1.2535334452,0.3656139215,1.3057640054,0.0,0.0,0.0,1.2535334452,0.3656139215,1.3057640054,3.93,0.27,3.9392638906,0.0,0.0,0.0,3.93,0.27,3.9392638906,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 07:00:00,5.29,0.34,5.3009150154,0.0,0.0,0.0,5.29,0.34,5.3009150154,1.415952034,0.4129860099,1.4749500354,0.0,0.0,0.0,1.415952034,0.4129860099,1.4749500354,4.33,0.32,4.341808379,0.0,0.0,0.0,4.33,0.32,4.341808379,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 07:30:00,6.16,0.63,6.1921321045,0.0,0.0,0.0,6.16,0.63,6.1921321045,1.6750839059,0.4885661392,1.7448790687,0.0,0.0,0.0,1.6750839059,0.4885661392,1.7448790687,4.69,0.41000000000000003,4.7078869995,0.0,0.0,0.0,4.69,0.41000000000000003,4.7078869995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 08:00:00,7.03,0.85,7.0812004632,0.0,0.0,0.0,7.03,0.85,7.0812004632,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,5.13,0.64,5.1697678865,0.0,0.0,0.0,5.13,0.64,5.1697678865,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 08:30:00,7.14,0.89,7.1952553812,0.0,0.0,0.0,7.14,0.89,7.1952553812,2.0123803764,0.5869442764,2.0962295587,0.0,0.0,0.0,2.0123803764,0.5869442764,2.0962295587,5.27752,0.65136,5.3175640288,0.10752,0.031360000000000006,0.112,5.17,0.62,5.2070433069,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 09:00:00,7.69,1.01,7.7560428055,0.0,0.0,0.0,7.69,1.01,7.7560428055,1.8844116961,0.549620078,1.9629288501,0.0,0.0,0.0,1.8844116961,0.549620078,1.9629288501,5.51952,0.7073600000000001,5.5646616429,0.29952,0.08736000000000001,0.312,5.22,0.62,5.2566909744,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 09:30:00,7.99,1.12,8.0681162609,0.0,0.0,0.0,7.99,1.12,8.0681162609,1.9811673797,0.5778404858,2.0637160206,0.0,0.0,0.0,1.9811673797,0.5778404858,2.0637160206,5.75,0.73,5.7961538972,0.0,0.0,0.0,5.75,0.73,5.7961538972,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 10:00:00,7.76,1.05,7.8307151653,0.0,0.0,0.0,7.76,1.05,7.8307151653,1.9846279341000002,0.5788498141,2.0673207647,0.0,0.0,0.0,1.9846279341000002,0.5788498141,2.0673207647,5.98,0.76,6.0281008618,0.0,0.0,0.0,5.98,0.76,6.0281008618,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 10:30:00,7.33,0.9500000000000001,7.3913057033000005,0.0,0.0,0.0,7.33,0.9500000000000001,7.3913057033000005,1.9414064214,0.5662435396000001,2.0222983556,0.0,0.0,0.0,1.9414064214,0.5662435396000001,2.0222983556,6.37,0.8,6.4200389407,0.0,0.0,0.0,6.37,0.8,6.4200389407,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 11:00:00,7.76,1.06,7.8320623082,0.0,0.0,0.0,7.76,1.06,7.8320623082,1.9274017514000001,0.5621588442000001,2.0077101577,0.0,0.0,0.0,1.9274017514000001,0.5621588442000001,2.0077101577,6.37,0.78,6.4175774245,0.0,0.0,0.0,6.37,0.78,6.4175774245,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 11:30:00,7.93,1.04,7.9979059759,0.0,0.0,0.0,7.93,1.04,7.9979059759,1.9392366744,0.5656106967,2.0200382025,0.0,0.0,0.0,1.9392366744,0.5656106967,2.0200382025,6.77,0.78,6.8147853965,0.0,0.0,0.0,6.77,0.78,6.8147853965,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 12:00:00,7.45,1.07,7.5264467048,0.0,0.0,0.0,7.45,1.07,7.5264467048,1.9619323042999999,0.5722302554,2.0436794836,0.0,0.0,0.0,1.9619323042999999,0.5722302554,2.0436794836,7.18,0.74,7.218032973,0.0,0.0,0.0,7.18,0.74,7.218032973,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 12:30:00,7.66,1.1,7.7385786809,0.0,0.0,0.0,7.66,1.1,7.7385786809,2.0072504021,0.585448034,2.0908858356,0.0,0.0,0.0,2.0072504021,0.585448034,2.0908858356,7.26,0.85,7.3095895918,0.0,0.0,0.0,7.26,0.85,7.3095895918,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 13:00:00,7.86,1.08,7.9338515237,0.0,0.0,0.0,7.86,1.08,7.9338515237,1.9863276164,0.5793455548,2.069091267,0.0,0.0,0.0,1.9863276164,0.5793455548,2.069091267,7.47,0.92,7.5264400615,0.0,0.0,0.0,7.47,0.92,7.5264400615,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 13:30:00,8.14,1.08,8.211333631,0.0,0.0,0.0,8.14,1.08,8.211333631,1.9514563622,0.5691747723,2.0327670439,0.0,0.0,0.0,1.9514563622,0.5691747723,2.0327670439,6.72,0.9,6.78,0.0,0.0,0.0,6.72,0.9,6.78,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 14:00:00,7.23,1.08,7.310218875,0.0,0.0,0.0,7.23,1.08,7.310218875,1.9378336301,0.5652014755,2.0185766981,0.0,0.0,0.0,1.9378336301,0.5652014755,2.0185766981,6.61,0.79,6.6570413849,0.0,0.0,0.0,6.61,0.79,6.6570413849,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 14:30:00,7.34,1.11,7.4234560684,0.0,0.0,0.0,7.34,1.11,7.4234560684,1.8859865044,0.5500793971,1.9645692754000001,0.0,0.0,0.0,1.8859865044,0.5500793971,1.9645692754000001,6.59,0.76,6.6336792205,0.0,0.0,0.0,6.59,0.76,6.6336792205,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 15:00:00,7.5,1.11,7.5816950611,0.0,0.0,0.0,7.5,1.11,7.5816950611,1.7367087772,0.50654006,1.8090716429,0.0,0.0,0.0,1.7367087772,0.50654006,1.8090716429,6.59,0.56,6.6137508269000005,0.0,0.0,0.0,6.59,0.56,6.6137508269000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 15:30:00,7.19,0.97,7.2551361117,0.0,0.0,0.0,7.19,0.97,7.2551361117,1.814381695,0.529194661,1.8899809323,0.0,0.0,0.0,1.814381695,0.529194661,1.8899809323,6.8100000000000005,0.58,6.8346543439000005,0.0,0.0,0.0,6.8100000000000005,0.58,6.8346543439000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 16:00:00,7.52,0.99,7.5848862879,0.0,0.0,0.0,7.52,0.99,7.5848862879,1.9429453139000001,0.5666923832,2.0239013686,0.0,0.0,0.0,1.9429453139000001,0.5666923832,2.0239013686,7.15,0.58,7.173485903,0.0,0.0,0.0,7.15,0.58,7.173485903,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 16:30:00,7.67,0.8,7.7116081332,0.0,0.0,0.0,7.67,0.8,7.7116081332,2.11437877,0.6166938079000001,2.2024778854,0.0,0.0,0.0,2.11437877,0.6166938079000001,2.2024778854,7.33,0.54,7.3498639443,0.0,0.0,0.0,7.33,0.54,7.3498639443,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 17:00:00,7.5600000000000005,0.59,7.5829875379,0.0,0.0,0.0,7.5600000000000005,0.59,7.5829875379,2.3354884408,0.6811841286,2.4328004592,0.0,0.0,0.0,2.3354884408,0.6811841286,2.4328004592,7.41088,0.5198400000000001,7.42908985,0.17088,0.04984,0.178,7.24,0.47000000000000003,7.2552394861,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 17:30:00,7.06,0.38,7.0702192328,0.0,0.0,0.0,7.06,0.38,7.0702192328,2.339557236,0.6823708605000001,2.4370387875,0.0,0.0,0.0,2.339557236,0.6823708605000001,2.4370387875,7.40624,0.77932,7.4471290173,3.42624,0.9993200000000001,3.569,3.98,-0.22,3.9860757645,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 18:00:00,6.74,0.34,6.7485702189,0.0,0.0,0.0,6.74,0.34,6.7485702189,2.3091461928,0.6735009729,2.4053606175,0.0,0.0,0.0,2.3091461928,0.6735009729,2.4053606175,7.228,0.809,7.2731330938,3.528,1.029,3.675,3.7,-0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 18:30:00,6.61,0.34,6.6187385505,0.0,0.0,0.0,6.61,0.34,6.6187385505,2.1525995056,0.6278415225,2.2422911516,0.0,0.0,0.0,2.1525995056,0.6278415225,2.2422911516,6.97976,0.09368000000000001,6.9803886425,0.6297600000000001,0.18368,0.656,6.35,-0.09,6.3506377632,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 19:00:00,6.63,0.38,6.6408809657,0.0,0.0,0.0,6.63,0.38,6.6408809657,2.1078105007,0.6147780627,2.1956359383,0.0,0.0,0.0,2.1078105007,0.6147780627,2.1956359383,6.89,0.34,6.8983838687,0.0,0.0,0.0,6.89,0.34,6.8983838687,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 19:30:00,6.37,0.33,6.3785421532,0.0,0.0,0.0,6.37,0.33,6.3785421532,2.0436844927,0.5960746437000001,2.1288380132,0.0,0.0,0.0,2.0436844927,0.5960746437000001,2.1288380132,6.79,0.39,6.8011910722,0.0,0.0,0.0,6.79,0.39,6.8011910722,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 20:00:00,6.17,0.33,6.1788186573,0.0,0.0,0.0,6.17,0.33,6.1788186573,1.9460570194,0.567599964,2.0271427285,0.0,0.0,0.0,1.9460570194,0.567599964,2.0271427285,6.138,0.47400000000000003,6.1562748477,0.048,0.014,0.05,6.09,0.46,6.1073480333,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 20:30:00,6.03,0.36,6.04073671,0.0,0.0,0.0,6.03,0.36,6.04073671,1.8578660914,0.54187761,1.9352771786,0.0,0.0,0.0,1.8578660914,0.54187761,1.9352771786,5.97208,0.50144,5.9930944928,0.14208,0.041440000000000005,0.148,5.83,0.46,5.8481193558,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 21:00:00,5.28,0.26,5.2863976392,0.0,0.0,0.0,5.28,0.26,5.2863976392,1.6824050768,0.4907014807,1.7525052884,0.0,0.0,0.0,1.6824050768,0.4907014807,1.7525052884,5.73864,0.34252000000000005,5.7488528421,0.00864,0.00252,0.009000000000000001,5.73,0.34,5.7400783966999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 21:30:00,5.42,0.28,5.4272276532,0.0,0.0,0.0,5.42,0.28,5.4272276532,1.6022958701999999,0.4673362955,1.6690581982000001,0.0,0.0,0.0,1.6022958701999999,0.4673362955,1.6690581982000001,5.32,0.23,5.3249694835,0.0,0.0,0.0,5.32,0.23,5.3249694835,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 22:00:00,5.17,0.23,5.1751135253000005,0.0,0.0,0.0,5.17,0.23,5.1751135253000005,1.6238298898,0.4736170512,1.6914894686,0.0,0.0,0.0,1.6238298898,0.4736170512,1.6914894686,5.09,0.23,5.0951938138,0.0,0.0,0.0,5.09,0.23,5.0951938138,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 22:30:00,5.06,0.23,5.0652245755,0.0,0.0,0.0,5.06,0.23,5.0652245755,1.4598083919,0.4257774476,1.5206337415,0.0,0.0,0.0,1.4598083919,0.4257774476,1.5206337415,4.84,0.27,4.8475251418,0.0,0.0,0.0,4.84,0.27,4.8475251418,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 23:00:00,4.73,0.23,4.7355886646,0.0,0.0,0.0,4.73,0.23,4.7355886646,1.3149960302,0.3835405088,1.3697875314,0.0,0.0,0.0,1.3149960302,0.3835405088,1.3697875314,4.45,0.27,4.4581834866,0.0,0.0,0.0,4.45,0.27,4.4581834866,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 23:30:00,4.61,0.23,4.6157339611,0.0,0.0,0.0,4.61,0.23,4.6157339611,1.2385272895,0.36123712610000003,1.2901325932,0.0,0.0,0.0,1.2385272895,0.36123712610000003,1.2901325932,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 00:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1873765313,0.346318155,1.2368505535,0.0,0.0,0.0,1.1873765313,0.346318155,1.2368505535,3.94,0.31,3.9521766155,0.0,0.0,0.0,3.94,0.31,3.9521766155,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 00:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.1543938499,0.3366982062,1.2024935937,0.0,0.0,0.0,1.1543938499,0.3366982062,1.2024935937,3.94,0.27,3.9492404333,0.0,0.0,0.0,3.94,0.27,3.9492404333,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 01:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.2532575918,0.3655334643,1.3054766581,0.0,0.0,0.0,1.2532575918,0.3655334643,1.3054766581,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 01:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.1880394773,0.34651151420000004,1.2375411221000001,0.0,0.0,0.0,1.1880394773,0.34651151420000004,1.2375411221000001,3.61136,0.10248,3.6128137511,0.35136,0.10248,0.366,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 02:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.1429648087,0.3333647359,1.1905883423999999,0.0,0.0,0.0,1.1429648087,0.3333647359,1.1905883423999999,3.5928,0.27040000000000003,3.6029610045,0.1728,0.0504,0.18,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 02:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.1270579313,0.3287252299,1.1740186784,0.0,0.0,0.0,1.1270579313,0.3287252299,1.1740186784,3.58024,0.026320000000000003,3.5803367439000002,0.09024,0.026320000000000003,0.094,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 03:00:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.0888235609,0.31757353860000004,1.1341912093,0.0,0.0,0.0,1.0888235609,0.31757353860000004,1.1341912093,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 03:30:00,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,1.0428546554,0.3041659411,1.0863069327,0.0,0.0,0.0,1.0428546554,0.3041659411,1.0863069327,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 04:00:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,0.9723934983,0.2836147703,1.0129098941,0.0,0.0,0.0,0.9723934983,0.2836147703,1.0129098941,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 04:30:00,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,0.9732509882,0.2838648715,1.0138031127,0.0,0.0,0.0,0.9732509882,0.2838648715,1.0138031127,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 05:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.9948318978,0.2901593035,1.0362832269,0.0,0.0,0.0,0.9948318978,0.2901593035,1.0362832269,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 05:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.0582688545,0.3086617492,1.1023633901,0.0,0.0,0.0,1.0582688545,0.3086617492,1.1023633901,3.77,0.39,3.7901187316,0.0,0.0,0.0,3.77,0.39,3.7901187316,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 06:00:00,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766,1.1564191023000001,0.3372889048,1.2046032315,0.0,0.0,0.0,1.1564191023000001,0.3372889048,1.2046032315,4.16824,0.33532,4.1817058959,0.25824,0.07532000000000001,0.269,3.91,0.26,3.9186349664,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 06:30:00,5.01,0.30000000000000004,5.0189739987,0.0,0.0,0.0,5.01,0.30000000000000004,5.0189739987,1.4317137518,0.4175831776,1.4913684915,0.0,0.0,0.0,1.4317137518,0.4175831776,1.4913684915,4.7948,0.4414,4.8150743504,0.4848,0.1414,0.505,4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 07:00:00,5.71,0.37,5.7219751834,0.0,0.0,0.0,5.71,0.37,5.7219751834,1.6029250619000002,0.4675198097,1.6697136062,0.0,0.0,0.0,1.6029250619000002,0.4675198097,1.6697136062,5.36928,0.36104,5.381404798,0.20928000000000002,0.061040000000000004,0.218,5.16,0.30000000000000004,5.168713573,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 07:30:00,6.88,0.68,6.9135229804,0.0,0.0,0.0,6.88,0.68,6.9135229804,1.9115678694,0.5575406286,1.9912165307,0.0,0.0,0.0,1.9115678694,0.5575406286,1.9912165307,6.1492,0.48560000000000003,6.1683440241,0.2592,0.0756,0.27,5.89,0.41000000000000003,5.9042527046,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 08:00:00,7.37,0.76,7.4090822644,0.0,0.0,0.0,7.37,0.76,7.4090822644,2.0366647818,0.5940272280000001,2.1215258143,0.0,0.0,0.0,2.0366647818,0.5940272280000001,2.1215258143,6.62,0.45,6.6352769347,0.0,0.0,0.0,6.62,0.45,6.6352769347,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 08:30:00,8.03,0.9400000000000001,8.0848314763,0.0,0.0,0.0,8.03,0.9400000000000001,8.0848314763,2.1626208467,0.6307644136,2.2527300487,0.0,0.0,0.0,2.1626208467,0.6307644136,2.2527300487,7.08,0.45,7.0942864335,0.0,0.0,0.0,7.08,0.45,7.0942864335,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 09:00:00,8.39,1.1,8.4618024085,0.0,0.0,0.0,8.39,1.1,8.4618024085,2.1207115911,0.6185408807,2.2090745741,0.0,0.0,0.0,2.1207115911,0.6185408807,2.2090745741,7.21,0.58,7.2332910905,0.0,0.0,0.0,7.21,0.58,7.2332910905,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 09:30:00,8.38,1.16,8.4599054368,0.0,0.0,0.0,8.38,1.16,8.4599054368,2.1868201184,0.6378225345,2.2779376233,0.0,0.0,0.0,2.1868201184,0.6378225345,2.2779376233,7.21,0.63,7.2374719343,0.0,0.0,0.0,7.21,0.63,7.2374719343,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 10:00:00,7.74,0.96,7.7993076616,0.0,0.0,0.0,7.74,0.96,7.7993076616,2.2599832747,0.6591617884000001,2.3541492445,0.0,0.0,0.0,2.2599832747,0.6591617884000001,2.3541492445,7.25,0.72,7.2856640054,0.0,0.0,0.0,7.25,0.72,7.2856640054,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 10:30:00,7.86,1.05,7.9298234533,0.0,0.0,0.0,7.86,1.05,7.9298234533,2.1930187541,0.6396304699,2.2843945355,0.0,0.0,0.0,2.1930187541,0.6396304699,2.2843945355,6.96,0.8200000000000001,7.0081381265,0.0,0.0,0.0,6.96,0.8200000000000001,7.0081381265,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 11:00:00,8.03,1.15,8.1119294869,0.0,0.0,0.0,8.03,1.15,8.1119294869,2.0054092183,0.584911022,2.0889679357,0.0,0.0,0.0,2.0054092183,0.584911022,2.0889679357,6.70936,0.8464800000000001,6.7625468575,0.15936,0.04648,0.166,6.55,0.8,6.5986741092,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 11:30:00,7.9,1.18,7.9876404526,0.0,0.0,0.0,7.9,1.18,7.9876404526,1.9290924547000001,0.5626519659,2.009471307,0.0,0.0,0.0,1.9290924547000001,0.5626519659,2.009471307,6.58488,0.7618400000000001,6.6288041757,0.07488,0.021840000000000002,0.078,6.51,0.74,6.5519233817,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 12:00:00,7.93,1.2,8.0202805437,0.0,0.0,0.0,7.93,1.2,8.0202805437,1.9290924547000001,0.5626519659,2.009471307,0.0,0.0,0.0,1.9290924547000001,0.5626519659,2.009471307,6.48184,0.66512,6.5158755666,0.051840000000000004,0.015120000000000001,0.054,6.43,0.65,6.4627703038,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 12:30:00,8.12,1.2,8.2081910309,0.0,0.0,0.0,8.12,1.2,8.2081910309,1.9290924547000001,0.5626519659,2.009471307,0.0,0.0,0.0,1.9290924547000001,0.5626519659,2.009471307,6.64,0.65,6.6717389038,0.0,0.0,0.0,6.64,0.65,6.6717389038,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 13:00:00,7.8,1.07,7.8730489647,0.0,0.0,0.0,7.8,1.07,7.8730489647,1.8492195275,0.5393556955000001,1.9262703412,0.0,0.0,0.0,1.8492195275,0.5393556955000001,1.9262703412,7.03,0.65,7.0599858357,0.0,0.0,0.0,7.03,0.65,7.0599858357,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 13:30:00,7.29,0.97,7.3542504717,0.0,0.0,0.0,7.29,0.97,7.3542504717,1.8540816297,0.5407738087,1.9313350309000001,0.0,0.0,0.0,1.8540816297,0.5407738087,1.9313350309000001,7.0,0.7000000000000001,7.0349129348,0.0,0.0,0.0,7.0,0.7000000000000001,7.0349129348,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 14:00:00,7.09,1.01,7.1615780384,0.0,0.0,0.0,7.09,1.01,7.1615780384,1.8399826807,0.5366616152,1.9166486257000002,0.0,0.0,0.0,1.8399826807,0.5366616152,1.9166486257000002,6.7,0.65,6.7314560089,0.0,0.0,0.0,6.7,0.65,6.7314560089,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 14:30:00,7.42,0.93,7.4780545598,0.0,0.0,0.0,7.42,0.93,7.4780545598,1.7595788315,0.5132104925000001,1.8328946161,0.0,0.0,0.0,1.7595788315,0.5132104925000001,1.8328946161,6.65,0.65,6.6816914026,0.0,0.0,0.0,6.65,0.65,6.6816914026,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 15:00:00,7.48,0.99,7.5452302814,0.0,0.0,0.0,7.48,0.99,7.5452302814,1.7805579851000002,0.5193294123000001,1.8547479011,0.0,0.0,0.0,1.7805579851000002,0.5193294123000001,1.8547479011,6.55,0.68,6.58520311,0.0,0.0,0.0,6.55,0.68,6.58520311,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 15:30:00,7.45,0.91,7.5053714099,0.0,0.0,0.0,7.45,0.91,7.5053714099,1.8572272557,0.5416912829,1.9346117246,0.0,0.0,0.0,1.8572272557,0.5416912829,1.9346117246,6.38832,0.7557600000000001,6.4328691577,0.32832,0.09576000000000001,0.342,6.06,0.66,6.0958346434,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 16:00:00,7.86,0.93,7.9148278566,0.0,0.0,0.0,7.86,0.93,7.9148278566,2.0088757586,0.5859220963,2.0925789152,0.0,0.0,0.0,2.0088757586,0.5859220963,2.0925789152,6.79768,0.62224,6.8260996184,0.007680000000000001,0.0022400000000000002,0.008,6.79,0.62,6.8182475754,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 16:30:00,7.82,0.78,7.8588039803,0.0,0.0,0.0,7.82,0.78,7.8588039803,2.3034801419,0.6718483747,2.3994584811,0.0,0.0,0.0,2.3034801419,0.6718483747,2.3994584811,7.42,0.5,7.4368272805,0.0,0.0,0.0,7.42,0.5,7.4368272805,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 17:00:00,7.82,0.62,7.8445395021,0.0,0.0,0.0,7.82,0.62,7.8445395021,2.4752175521,0.7219384527,2.5783516168,0.0,0.0,0.0,2.4752175521,0.7219384527,2.5783516168,7.64544,0.00992,7.6454464356,0.44544000000000006,0.12992,0.464,7.2,-0.12,7.2009999306,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 17:30:00,7.38,0.51,7.3976009625,0.0,0.0,0.0,7.38,0.51,7.3976009625,2.4062430766,0.7018208973000001,2.5065032048,0.0,0.0,0.0,2.4062430766,0.7018208973000001,2.5065032048,7.5128,0.5854,7.5355727719,3.6528,1.0654,3.805,3.86,-0.48,3.8897300678,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 18:00:00,7.12,0.46,7.1348440768,0.0,0.0,0.0,7.12,0.46,7.1348440768,2.3364628232999998,0.6814683235,2.433815441,0.0,0.0,0.0,2.3364628232999998,0.6814683235,2.433815441,7.11256,0.35408,7.1213680146,3.68256,1.07408,3.836,3.43,-0.72,3.5047539143,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 18:30:00,6.76,0.35000000000000003,6.7690545869,0.0,0.0,0.0,6.76,0.35000000000000003,6.7690545869,2.2537829762,0.6573533681,2.3476906002,0.0,0.0,0.0,2.2537829762,0.6573533681,2.3476906002,5.53216,0.32188,5.5415161283,1.89216,0.55188,1.971,3.64,-0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 19:00:00,6.35,0.33,6.3585690214,0.0,0.0,0.0,6.35,0.33,6.3585690214,2.1285202858,0.6208184167,2.2172086311,0.0,0.0,0.0,2.1285202858,0.6208184167,2.2172086311,5.26,0.33,5.2703415449,0.0,0.0,0.0,5.26,0.33,5.2703415449,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 19:30:00,6.09,0.26,6.0955475554,0.0,0.0,0.0,6.09,0.26,6.0955475554,2.0296858087,0.5919916942,2.1142560507,0.0,0.0,0.0,2.0296858087,0.5919916942,2.1142560507,5.29,0.36,5.3022353776,0.0,0.0,0.0,5.29,0.36,5.3022353776,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 20:00:00,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,1.9081468890000002,0.5565428426,1.9876530093,0.0,0.0,0.0,1.9081468890000002,0.5565428426,1.9876530093,4.71344,0.42392,4.7324649814,0.01344,0.003920000000000001,0.014,4.7,0.42,4.7187286423,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 20:30:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,1.890794234,0.5514816516000001,1.9695773271,0.0,0.0,0.0,1.890794234,0.5514816516000001,1.9695773271,4.63664,0.40652000000000005,4.6544268176,0.05664,0.01652,0.059000000000000004,4.58,0.39,4.5965748117,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 21:00:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,1.7799710277,0.5191582164,1.8541364872,0.0,0.0,0.0,1.7799710277,0.5191582164,1.8541364872,4.46,0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,0.35000000000000003,4.4737121052,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 21:30:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,1.6697577250000002,0.4870126698,1.7393309635,0.0,0.0,0.0,1.6697577250000002,0.4870126698,1.7393309635,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 22:00:00,5.02,0.22,5.0248184047,0.0,0.0,0.0,5.02,0.22,5.0248184047,1.5646331598,0.4563513383,1.6298262081,0.0,0.0,0.0,1.5646331598,0.4563513383,1.6298262081,4.36,0.25,4.3671615496000005,0.0,0.0,0.0,4.36,0.25,4.3671615496000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 22:30:00,4.74,0.26,4.747125446,0.0,0.0,0.0,4.74,0.26,4.747125446,1.4610855645,0.4261499563,1.5219641297000002,0.0,0.0,0.0,1.4610855645,0.4261499563,1.5219641297000002,4.06,0.25,4.067689762,0.0,0.0,0.0,4.06,0.25,4.067689762,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 23:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.2999725817,0.3791586697,1.354138106,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,3.84,0.25,3.8481294157,0.0,0.0,0.0,3.84,0.25,3.8481294157,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 23:30:00,4.15,0.22,4.1558272341,0.0,0.0,0.0,4.15,0.22,4.1558272341,1.2167576556,0.3548876496,1.2674558913,0.0,0.0,0.0,1.2167576556,0.3548876496,1.2674558913,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 00:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.1540716053,0.3366042182,1.2021579222,0.0,0.0,0.0,1.1540716053,0.3366042182,1.2021579222,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 00:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.1848133733,0.3455705672,1.2341805972,0.0,0.0,0.0,1.1848133733,0.3455705672,1.2341805972,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 01:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.2515560805,0.36503719020000003,1.3037042506,0.0,0.0,0.0,1.2515560805,0.36503719020000003,1.3037042506,3.22592,0.30756,3.2405482561,0.26592000000000005,0.07756,0.277,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 01:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.2312202521,0.3591059069,1.282521096,0.0,0.0,0.0,1.2312202521,0.3591059069,1.282521096,3.19152,0.33836000000000005,3.2094060821,0.37152,0.10836000000000001,0.387,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 02:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.2116396533,0.35339489890000003,1.2621246389,0.0,0.0,0.0,1.2116396533,0.35339489890000003,1.2621246389,3.19984,0.32412,3.2162135812,0.21984,0.06412000000000001,0.229,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 02:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1226517603,0.3274400967,1.169428917,0.0,0.0,0.0,1.1226517603,0.3274400967,1.169428917,3.1232,0.2676,3.1346432014,0.1632,0.0476,0.17,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 03:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.0829213969,0.3158520741,1.1280431218,0.0,0.0,0.0,1.0829213969,0.3158520741,1.1280431218,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 03:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.0630433287,0.3100543042,1.1073368008,0.0,0.0,0.0,1.0630433287,0.3100543042,1.1073368008,3.14,0.25,3.1499365073,0.0,0.0,0.0,3.14,0.25,3.1499365073,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 04:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.0630433287,0.3100543042,1.1073368008,0.0,0.0,0.0,1.0630433287,0.3100543042,1.1073368008,3.11,0.25,3.1200320511,0.0,0.0,0.0,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 04:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.0332791025,0.3013730716,1.0763323985,0.0,0.0,0.0,1.0332791025,0.3013730716,1.0763323985,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 05:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.0332791025,0.3013730716,1.0763323985,0.0,0.0,0.0,1.0332791025,0.3013730716,1.0763323985,2.9696800000000003,-0.19676000000000002,2.9761911565,0.07968,0.02324,0.083,2.89,-0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 05:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.1097478432,0.3236764543,1.1559873367,0.0,0.0,0.0,1.1097478432,0.3236764543,1.1559873367,3.12,0.08,3.1210254725,0.0,0.0,0.0,3.12,0.08,3.1210254725,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 06:00:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,1.1620931345,0.3389438309,1.2105136817,0.0,0.0,0.0,1.1620931345,0.3389438309,1.2105136817,3.43992,0.35956000000000005,3.4586605789,0.40992,0.11956000000000001,0.427,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 06:30:00,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,1.4685251246,0.428319828,1.5297136715000001,0.0,0.0,0.0,1.4685251246,0.428319828,1.5297136715000001,4.13416,0.39288,4.1527862454,0.5241600000000001,0.15288000000000002,0.546,3.61,0.24,3.6179690435,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 07:00:00,5.66,0.39,5.673420485,0.0,0.0,0.0,5.66,0.39,5.673420485,1.6549442842,0.48269208290000004,1.7239002961,0.0,0.0,0.0,1.6549442842,0.48269208290000004,1.7239002961,4.6024,0.43820000000000003,4.6232137091,0.3024,0.0882,0.315,4.3,0.35000000000000003,4.3142206712,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 07:30:00,6.43,0.48,6.4478911281,0.0,0.0,0.0,6.43,0.48,6.4478911281,1.9673524316000002,0.5738111259,2.0493254496,0.0,0.0,0.0,1.9673524316000002,0.5738111259,2.0493254496,4.97096,0.38528,4.9858684299,0.12096000000000001,0.035280000000000006,0.126,4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 08:00:00,6.79,0.54,6.8114389081999995,0.0,0.0,0.0,6.79,0.54,6.8114389081999995,2.0887701355,0.6092246229,2.1758022245,0.0,0.0,0.0,2.0887701355,0.6092246229,2.1758022245,5.38,0.27,5.3867708323,0.0,0.0,0.0,5.38,0.27,5.3867708323,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 08:30:00,7.33,0.78,7.3713838592,0.0,0.0,0.0,7.33,0.78,7.3713838592,2.1770465298,0.6349719045000001,2.2677568018,0.0,0.0,0.0,2.1770465298,0.6349719045000001,2.2677568018,5.83,0.38,5.842371094,0.0,0.0,0.0,5.83,0.38,5.842371094,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 09:00:00,7.69,0.88,7.7401873362,0.0,0.0,0.0,7.69,0.88,7.7401873362,2.1770465298,0.6349719045000001,2.2677568018,0.0,0.0,0.0,2.1770465298,0.6349719045000001,2.2677568018,5.99,0.48,6.009201278,0.0,0.0,0.0,5.99,0.48,6.009201278,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 09:30:00,7.92,0.91,7.972107626,0.0,0.0,0.0,7.92,0.91,7.972107626,2.3724331677,0.6919596739,2.4712845497,0.0,0.0,0.0,2.3724331677,0.6919596739,2.4712845497,6.14,0.5,6.1603246668,0.0,0.0,0.0,6.14,0.5,6.1603246668,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 10:00:00,8.01,0.98,8.0697273808,0.0,0.0,0.0,8.01,0.98,8.0697273808,2.3887886602,0.6967300259,2.488321521,0.0,0.0,0.0,2.3887886602,0.6967300259,2.488321521,6.09,0.59,6.1185128912,0.0,0.0,0.0,6.09,0.59,6.1185128912,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 10:30:00,7.97,0.98,8.0300249066,0.0,0.0,0.0,7.97,0.98,8.0300249066,2.3846014759,0.6955087638,2.4839598707,0.0,0.0,0.0,2.3846014759,0.6955087638,2.4839598707,5.96464,0.70552,6.0062208418,0.22464,0.06552000000000001,0.234,5.74,0.64,5.775569236,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 11:00:00,7.97,1.0,8.0324902739,0.0,0.0,0.0,7.97,1.0,8.0324902739,2.3188833667,0.676340982,2.415503507,0.0,0.0,0.0,2.3188833667,0.676340982,2.415503507,5.92,0.79,5.9724785475,0.24,0.07,0.25,5.68,0.72,5.7254519472,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 11:30:00,7.97,1.0,8.0324902739,0.0,0.0,0.0,7.97,1.0,8.0324902739,2.2238667729,0.6486278088,2.3165278885,0.0,0.0,0.0,2.2238667729,0.6486278088,2.3165278885,5.97856,0.71708,6.0214104162,0.05856000000000001,0.01708,0.061,5.92,0.7000000000000001,5.9612414814,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 12:00:00,7.94,1.05,8.0091260447,0.0,0.0,0.0,7.94,1.05,8.0091260447,2.2723930169,0.6627812966000001,2.3670760592,0.0,0.0,0.0,2.2723930169,0.6627812966000001,2.3670760592,5.95744,0.65092,5.9928948097,0.03744,0.010920000000000001,0.039,5.92,0.64,5.9544941011,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 12:30:00,8.1,1.11,8.1757018047,0.0,0.0,0.0,8.1,1.11,8.1757018047,2.2743863441,0.6633626837000001,2.3691524418,0.0,0.0,0.0,2.2743863441,0.6633626837000001,2.3691524418,6.3,0.6000000000000001,6.3285069329,0.0,0.0,0.0,6.3,0.6000000000000001,6.3285069329,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 13:00:00,7.8100000000000005,0.85,7.8561186345,0.0,0.0,0.0,7.8100000000000005,0.85,7.8561186345,2.3276717648,0.6789042647,2.4246580883,0.0,0.0,0.0,2.3276717648,0.6789042647,2.4246580883,6.36,0.63,6.3911266612,0.0,0.0,0.0,6.36,0.63,6.3911266612,0.0,0.0,0.0,0.0,0.0,0.0
