Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-11-27 13:30:00,7.64,0.71,7.6729199136,0.0,0.0,0.0,7.64,0.71,7.6729199136,2.2835302421,0.666029654,2.3786773356,0.0,0.0,0.0,2.2835302421,0.666029654,2.3786773356,6.27,0.59,6.2976979921,0.0,0.0,0.0,6.27,0.59,6.2976979921,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 14:00:00,7.58,0.8200000000000001,7.6242245507,0.0,0.0,0.0,7.58,0.8200000000000001,7.6242245507,2.1661726871,0.6318003671,2.2564298824,0.0,0.0,0.0,2.1661726871,0.6318003671,2.2564298824,6.06,0.59,6.0886533815,0.0,0.0,0.0,6.06,0.59,6.0886533815,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 14:30:00,7.34,0.77,7.3802777726,0.0,0.0,0.0,7.34,0.77,7.3802777726,2.1028903679,0.6133430240000001,2.1905107999,0.0,0.0,0.0,2.1028903679,0.6133430240000001,2.1905107999,5.93,0.38,5.9421629059,0.0,0.0,0.0,5.93,0.38,5.9421629059,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 15:00:00,7.32,0.8,7.3635860829,0.0,0.0,0.0,7.32,0.8,7.3635860829,2.0440057396,0.5961683407,2.1291726454,0.0,0.0,0.0,2.0440057396,0.5961683407,2.1291726454,5.99,0.38,6.0020413194,0.0,0.0,0.0,5.99,0.38,6.0020413194,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 15:30:00,7.17,0.61,7.1959016113,0.0,0.0,0.0,7.17,0.61,7.1959016113,2.0160156877,0.5880045756,2.1000163414,0.0,0.0,0.0,2.0160156877,0.5880045756,2.1000163414,5.66,0.41000000000000003,5.6748303939,0.0,0.0,0.0,5.66,0.41000000000000003,5.6748303939,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 16:00:00,7.17,0.47000000000000003,7.1853879506,0.0,0.0,0.0,7.17,0.47000000000000003,7.1853879506,2.1311005704,0.6215709997000001,2.2198964275,0.0,0.0,0.0,2.1311005704,0.6215709997000001,2.2198964275,5.5600000000000005,0.34,5.5703859829999995,0.0,0.0,0.0,5.5600000000000005,0.34,5.5703859829999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 16:30:00,7.26,0.4,7.2710109338,0.0,0.0,0.0,7.26,0.4,7.2710109338,2.3290628372,0.6793099942,2.4261071221,0.0,0.0,0.0,2.3290628372,0.6793099942,2.4261071221,5.62688,0.41784000000000004,5.6423726215,0.26688,0.07784,0.278,5.36,0.34,5.3707727563,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 17:00:00,7.28,0.31,7.2865972854,0.0,0.0,0.0,7.28,0.31,7.2865972854,2.4415920443,0.7121310129,2.5433250461,0.0,0.0,0.0,2.4415920443,0.7121310129,2.5433250461,5.68672,0.40196000000000004,5.7009083662,0.48672000000000004,0.14196,0.507,5.2,0.26,5.2064959426,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 17:30:00,6.98,0.27,6.9852201111,0.0,0.0,0.0,6.98,0.27,6.9852201111,2.4066903614,0.7019513554,2.5069691264,0.0,0.0,0.0,2.4066903614,0.7019513554,2.5069691264,5.5704,0.4272,5.5867571989,0.47040000000000004,0.13720000000000002,0.49,5.1,0.29,5.1082384439,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 18:00:00,6.8,0.23,6.803888594,0.0,0.0,0.0,6.8,0.23,6.803888594,2.3877911652,0.6964390899,2.4872824638,0.0,0.0,0.0,2.3877911652,0.6964390899,2.4872824638,5.29296,0.44628,5.3117409011,0.43296,0.12628,0.451,4.86,0.32,4.8705235858,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 18:30:00,6.51,0.23,6.5140617129,0.0,0.0,0.0,6.51,0.23,6.5140617129,2.3497501749,0.685343801,2.4476564322,0.0,0.0,0.0,2.3497501749,0.685343801,2.4476564322,5.05024,0.24632,5.0562434277,0.09024,0.026320000000000003,0.094,4.96,0.22,4.9648766349,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 19:00:00,6.15,0.23,6.1542993102,0.0,0.0,0.0,6.15,0.23,6.1542993102,2.2304654708,0.650552429,2.3234015321,0.0,0.0,0.0,2.2304654708,0.650552429,2.3234015321,5.3,0.27,5.3068729022,0.0,0.0,0.0,5.3,0.27,5.3068729022,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 19:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,2.07521857,0.6052720829,2.1616860104,0.0,0.0,0.0,2.07521857,0.6052720829,2.1616860104,5.26,0.24,5.2654724384,0.0,0.0,0.0,5.26,0.24,5.2654724384,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 20:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,2.0003357782,0.5834312686,2.0836831023,0.0,0.0,0.0,2.0003357782,0.5834312686,2.0836831023,5.13,0.31,5.1393579366,0.0,0.0,0.0,5.13,0.31,5.1393579366,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 20:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.8892508521,0.5510314985,1.9679696376,0.0,0.0,0.0,1.8892508521,0.5510314985,1.9679696376,4.9,0.31,4.9097963298,0.0,0.0,0.0,4.9,0.31,4.9097963298,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 21:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.8470331528,0.5387180029,1.9239928676,0.0,0.0,0.0,1.8470331528,0.5387180029,1.9239928676,4.13144,0.32792000000000004,4.144433375,0.06144000000000001,0.017920000000000002,0.064,4.07,0.31,4.0817888235,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 21:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.7597597407,0.5132632577,1.8330830632000001,0.0,0.0,0.0,1.7597597407,0.5132632577,1.8330830632000001,3.99,0.31,4.0020244877,0.0,0.0,0.0,3.99,0.31,4.0020244877,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 22:00:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,1.606074346,0.4684383509,1.6729941104,0.0,0.0,0.0,1.606074346,0.4684383509,1.6729941104,3.68,0.26,3.6891733491,0.0,0.0,0.0,3.68,0.26,3.6891733491,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 22:30:00,4.31,-0.22,4.3156111966,0.0,0.0,0.0,4.31,-0.22,4.3156111966,1.5120248185,0.4410072387,1.5750258526,0.0,0.0,0.0,1.5120248185,0.4410072387,1.5750258526,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 23:00:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,1.3503370165,0.39384829650000003,1.4066010589,0.0,0.0,0.0,1.3503370165,0.39384829650000003,1.4066010589,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 23:30:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,1.2946510565,0.3776065582,1.3485948506,0.0,0.0,0.0,1.2946510565,0.3776065582,1.3485948506,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 00:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.1949667382,0.3485319653,1.2447570190000001,0.0,0.0,0.0,1.1949667382,0.3485319653,1.2447570190000001,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 00:30:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.1620878136,0.338942279,1.2105081391999999,0.0,0.0,0.0,1.1620878136,0.338942279,1.2105081391999999,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 01:00:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,1.2497296953,0.3645044945,1.3018017659,0.0,0.0,0.0,1.2497296953,0.3645044945,1.3018017659,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 01:30:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.2242289745,0.3570667842,1.2752385151,0.0,0.0,0.0,1.2242289745,0.3570667842,1.2752385151,2.9265600000000003,0.13608,2.9297220346,0.46656000000000003,0.13608,0.486,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 02:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.2012340463,0.3503599302,1.2512854649,0.0,0.0,0.0,1.2012340463,0.3503599302,1.2512854649,2.88392,0.09156,2.8853730780999998,0.31392000000000003,0.09156,0.327,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 02:30:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,1.151406187,0.3358268045,1.1993814448,0.0,0.0,0.0,1.151406187,0.3358268045,1.1993814448,2.85632,-0.14524,2.8600102446999998,0.25632000000000005,0.07476000000000001,0.267,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 03:00:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,1.0800734065,0.3150214102,1.1250764651,0.0,0.0,0.0,1.0800734065,0.3150214102,1.1250764651,2.81168,0.10424000000000001,2.8136116292,0.15168,0.04424,0.158,2.66,0.06,2.6606766057,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 03:30:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,1.0488772039,0.3059225178,1.0925804207,0.0,0.0,0.0,1.0488772039,0.3059225178,1.0925804207,3.02,-0.26,3.0311713907,0.0,0.0,0.0,3.02,-0.26,3.0311713907,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 04:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.0183801955,0.297027557,1.0608127036,0.0,0.0,0.0,1.0183801955,0.297027557,1.0608127036,2.8,-0.26,2.8120455187999998,0.0,0.0,0.0,2.8,-0.26,2.8120455187999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 04:30:00,3.43,-0.24,3.4383862494,0.0,0.0,0.0,3.43,-0.24,3.4383862494,1.0148225354,0.2959899062,1.0571068077,0.0,0.0,0.0,1.0148225354,0.2959899062,1.0571068077,2.69864,-0.21748,2.7073890374,0.00864,0.00252,0.009000000000000001,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 05:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.0139331204,0.2957304934,1.0561803337,0.0,0.0,0.0,1.0139331204,0.2957304934,1.0561803337,2.7800000000000002,0.39,2.8072228269,0.0,0.0,0.0,2.7800000000000002,0.39,2.8072228269,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 05:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.0139331204,0.2957304934,1.0561803337,0.0,0.0,0.0,1.0139331204,0.2957304934,1.0561803337,2.7772,0.0546,2.7777366686000002,0.1872,0.0546,0.195,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 06:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.058619865,0.3087641273,1.102729026,0.0,0.0,0.0,1.058619865,0.3087641273,1.102729026,2.8407999999999998,0.5594,2.8953536917,0.5808,0.1694,0.605,2.26,0.39,2.2934035842,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 06:30:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,1.1973431674000001,0.3492250905,1.247232466,0.0,0.0,0.0,1.1973431674000001,0.3492250905,1.247232466,3.09528,0.08904000000000001,3.0965604144,0.30528000000000005,0.08904000000000001,0.318,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 07:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,3.2568799999999998,0.27284,3.26828839,0.14688,0.04284,0.153,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 07:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.3817019902,0.4029964138,1.4392729065,0.0,0.0,0.0,1.3817019902,0.4029964138,1.4392729065,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 08:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.466402434,0.42770070990000003,1.5275025354,0.0,0.0,0.0,1.466402434,0.42770070990000003,1.5275025354,4.34,0.26,4.3477810432,0.0,0.0,0.0,4.34,0.26,4.3477810432,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 08:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.5917446047000001,0.46425884300000003,1.6580672966,0.0,0.0,0.0,1.5917446047000001,0.46425884300000003,1.6580672966,4.69,0.36,4.7037963391,0.0,0.0,0.0,4.69,0.36,4.7037963391,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 09:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.782110346,0.5197821843,1.8563649438,0.0,0.0,0.0,1.782110346,0.5197821843,1.8563649438,4.58,0.36,4.5941266852,0.0,0.0,0.0,4.58,0.36,4.5941266852,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 09:30:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,1.8754011521,0.5469920027,1.9535428667999999,0.0,0.0,0.0,1.8754011521,0.5469920027,1.9535428667999999,4.58,0.36,4.5941266852,0.0,0.0,0.0,4.58,0.36,4.5941266852,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 10:00:00,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,1.9189113215,0.5596824688,1.9988659599,0.0,0.0,0.0,1.9189113215,0.5596824688,1.9988659599,4.1912,0.4566,4.2159982210999996,0.0912,0.026600000000000002,0.095,4.1,0.43,4.1224871134,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 10:30:00,5.53,0.26,5.5361087417,0.0,0.0,0.0,5.53,0.26,5.5361087417,2.0107565164,0.5864706506,2.0945380379,0.0,0.0,0.0,2.0107565164,0.5864706506,2.0945380379,4.27,0.43,4.2915964396,0.0,0.0,0.0,4.27,0.43,4.2915964396,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 11:00:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,1.9602158281,0.5717296165,2.0418914876,0.0,0.0,0.0,1.9602158281,0.5717296165,2.0418914876,4.93,0.4,4.946200562,0.0,0.0,0.0,4.93,0.4,4.946200562,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 11:30:00,5.5,0.23,5.5048069903,0.0,0.0,0.0,5.5,0.23,5.5048069903,2.0194576191,0.5890084722,2.1036016866,0.0,0.0,0.0,2.0194576191,0.5890084722,2.1036016866,4.82,0.4,4.8365690319,0.0,0.0,0.0,4.82,0.4,4.8365690319,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 12:00:00,5.58,0.23,5.5847381317,0.0,0.0,0.0,5.58,0.23,5.5847381317,2.0684095318,0.6032861135,2.1545932623,0.0,0.0,0.0,2.0684095318,0.6032861135,2.1545932623,4.74,0.4,4.7568476957,0.0,0.0,0.0,4.74,0.4,4.7568476957,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 12:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,4.3708,0.4294,4.3918420964,0.1008,0.029400000000000003,0.105,4.27,0.4,4.28869444,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 13:00:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,2.046826128,0.596990954,2.13211055,0.0,0.0,0.0,2.046826128,0.596990954,2.13211055,4.306,0.368,4.3216964262,0.096,0.028,0.1,4.21,0.34,4.2237069027,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 13:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,1.9949790023,0.5818688757,2.0781031274,0.0,0.0,0.0,1.9949790023,0.5818688757,2.0781031274,4.13648,0.27064000000000005,4.1453242093,0.036480000000000005,0.01064,0.038,4.1,0.26,4.108235631,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 14:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.916950252,0.5591104902,1.9968231791000002,0.0,0.0,0.0,1.916950252,0.5591104902,1.9968231791000002,4.1,0.23,4.1064461521,0.0,0.0,0.0,4.1,0.23,4.1064461521,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 14:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.852178092,0.5402186102000001,1.9293521792,0.0,0.0,0.0,1.852178092,0.5402186102000001,1.9293521792,4.52,0.25,4.5269084373,0.0,0.0,0.0,4.52,0.25,4.5269084373,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 15:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.8505618807,0.5397472152,1.9276686258,0.0,0.0,0.0,1.8505618807,0.5397472152,1.9276686258,4.62,0.22,4.6252351292,0.0,0.0,0.0,4.62,0.22,4.6252351292,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 15:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.7966823527,0.5240323529,1.8715441174,0.0,0.0,0.0,1.7966823527,0.5240323529,1.8715441174,4.62,0.25,4.6267591249,0.0,0.0,0.0,4.62,0.25,4.6267591249,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 16:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.8527391102,0.5403822405,1.9299365731,0.0,0.0,0.0,1.8527391102,0.5403822405,1.9299365731,4.65,0.23,4.6556846972,0.0,0.0,0.0,4.65,0.23,4.6556846972,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 16:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,1.9880595563,0.5798507039,2.0708953712,0.0,0.0,0.0,1.9880595563,0.5798507039,2.0708953712,4.3,0.26,4.3078532937,0.0,0.0,0.0,4.3,0.26,4.3078532937,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 17:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,2.1575517298,0.6292859212,2.2474497186,0.0,0.0,0.0,2.1575517298,0.6292859212,2.2474497186,4.33656,0.27108000000000004,4.3450243958,0.10656,0.031080000000000003,0.111,4.23,0.24,4.23680304,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 17:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,2.2216609439,0.647984442,2.3142301499,0.0,0.0,0.0,2.2216609439,0.647984442,2.3142301499,4.4212,0.30160000000000003,4.4314751494,0.2112,0.0616,0.22,4.21,0.24,4.2168353062,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 18:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,2.1468932157,0.6261771879,2.2363470997,0.0,0.0,0.0,2.1468932157,0.6261771879,2.2363470997,4.31328,0.30804000000000004,4.3242656024,0.23328000000000002,0.06804,0.243,4.08,0.24,4.0870527278,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 18:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,2.0860016255,0.6084171408,2.1729183599,0.0,0.0,0.0,2.0860016255,0.6084171408,2.1729183599,4.30272,0.30496,4.313513649,0.22272000000000003,0.06496,0.232,4.08,0.24,4.0870527278,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 19:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,2.0314239009,0.5924986378,2.1160665634,0.0,0.0,0.0,2.0314239009,0.5924986378,2.1160665634,4.59,0.24,4.596270227,0.0,0.0,0.0,4.59,0.24,4.596270227,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 19:30:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,1.9151789044,0.5585938471,1.9949780254,0.0,0.0,0.0,1.9151789044,0.5585938471,1.9949780254,4.46,0.24,4.4664527312,0.0,0.0,0.0,4.46,0.24,4.4664527312,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 20:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,1.7855462914,0.520784335,1.8599440536,0.0,0.0,0.0,1.7855462914,0.520784335,1.8599440536,4.19,0.24,4.1968678797,0.0,0.0,0.0,4.19,0.24,4.1968678797,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 20:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,1.7060581289,0.4976002876,1.7771438843,0.0,0.0,0.0,1.7060581289,0.4976002876,1.7771438843,3.92,0.24,3.9273400668000003,0.0,0.0,0.0,3.92,0.24,3.9273400668000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 21:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,1.6266762174,0.4744472301,1.6944543931,0.0,0.0,0.0,1.6266762174,0.4744472301,1.6944543931,3.4416,0.09380000000000001,3.4428780112,0.3216,0.09380000000000001,0.335,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 21:30:00,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217,1.5128425682,0.44124574910000003,1.5758776752,0.0,0.0,0.0,1.5128425682,0.44124574910000003,1.5758776752,3.31296,0.32628,3.3289882246999998,0.19296000000000002,0.056280000000000004,0.201,3.12,0.27,3.1316609012,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 22:00:00,4.11,-0.25,4.1175963862,0.0,0.0,0.0,4.11,-0.25,4.1175963862,1.4106770664,0.4114474777,1.4694552775,0.0,0.0,0.0,1.4106770664,0.4114474777,1.4694552775,3.22,0.31,3.2348879424,0.0,0.0,0.0,3.22,0.31,3.2348879424,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 22:30:00,3.91,-0.30000000000000004,3.921492063,0.0,0.0,0.0,3.91,-0.30000000000000004,3.921492063,1.3404207624,0.3909560557,1.3962716275,0.0,0.0,0.0,1.3404207624,0.3909560557,1.3962716275,3.13,0.26,3.1407801579,0.0,0.0,0.0,3.13,0.26,3.1407801579,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 23:00:00,3.7,-0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,3.7,-0.30000000000000004,3.7121422387000003,1.2452081282,0.3631857041,1.2970918002,0.0,0.0,0.0,1.2452081282,0.3631857041,1.2970918002,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 23:30:00,3.47,-0.30000000000000004,3.4829441569,0.0,0.0,0.0,3.47,-0.30000000000000004,3.4829441569,1.1571500554,0.3375020995,1.2053646411,0.0,0.0,0.0,1.1571500554,0.3375020995,1.2053646411,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 00:00:00,3.36,-0.33,3.3761664651,0.0,0.0,0.0,3.36,-0.33,3.3761664651,1.1131718167,0.32467511320000003,1.1595539757,0.0,0.0,0.0,1.1131718167,0.32467511320000003,1.1595539757,2.99,0.4,3.0166372006,0.0,0.0,0.0,2.99,0.4,3.0166372006,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 00:30:00,3.39,-0.33,3.4060240751,0.0,0.0,0.0,3.39,-0.33,3.4060240751,1.0696401976,0.311978391,1.1142085391,0.0,0.0,0.0,1.0696401976,0.311978391,1.1142085391,2.99,0.25,3.000433302,0.0,0.0,0.0,2.99,0.25,3.000433302,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 01:00:00,3.51,-0.29,3.5219596818,0.0,0.0,0.0,3.51,-0.29,3.5219596818,1.2302121154,0.358811867,1.2814709536,0.0,0.0,0.0,1.2302121154,0.358811867,1.2814709536,2.77136,0.30248,2.787818215,0.11136000000000001,0.03248,0.116,2.66,0.27,2.6736678926,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 01:30:00,3.51,-0.29,3.5219596818,0.0,0.0,0.0,3.51,-0.29,3.5219596818,1.1686658931,0.3408608855,1.2173603054,0.0,0.0,0.0,1.1686658931,0.3408608855,1.2173603054,2.80448,0.32964000000000004,2.8237865713,0.20448000000000002,0.059640000000000006,0.213,2.6,0.27,2.6139816373,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 02:00:00,3.43,-0.31,3.4439802555,0.0,0.0,0.0,3.43,-0.31,3.4439802555,1.1373333435,0.3317222252,1.1847222328,0.0,0.0,0.0,1.1373333435,0.3317222252,1.1847222328,2.74672,0.30696,2.7638189521000003,0.12672,0.03696,0.132,2.62,0.27,2.6338754716,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 02:30:00,3.34,-0.29,3.3525661813,0.0,0.0,0.0,3.34,-0.29,3.3525661813,1.0692662409,0.31186932030000003,1.1138190009,0.0,0.0,0.0,1.0692662409,0.31186932030000003,1.1138190009,2.7016,0.0238,2.7017048321,0.0816,0.0238,0.085,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 03:00:00,3.3,-0.29,3.3127179174,0.0,0.0,0.0,3.3,-0.29,3.3127179174,1.0228821419,0.2983406247,1.0655022312,0.0,0.0,0.0,1.0228821419,0.2983406247,1.0655022312,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 03:30:00,3.25,-0.29,3.2629128091,0.0,0.0,0.0,3.25,-0.29,3.2629128091,1.0219942234,0.2980816485,1.0645773161,0.0,0.0,0.0,1.0219942234,0.2980816485,1.0645773161,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 04:00:00,3.21,-0.29,3.2230730677,0.0,0.0,0.0,3.21,-0.29,3.2230730677,0.9615283020000001,0.2804457548,1.0015919813,0.0,0.0,0.0,0.9615283020000001,0.2804457548,1.0015919813,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 04:30:00,3.24,-0.29,3.252952505,0.0,0.0,0.0,3.24,-0.29,3.252952505,0.9615283020000001,0.2804457548,1.0015919813,0.0,0.0,0.0,0.9615283020000001,0.2804457548,1.0015919813,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 05:00:00,3.19,-0.25,3.1997812425,0.0,0.0,0.0,3.19,-0.25,3.1997812425,0.9128161605,0.2662380468,0.9508501672,0.0,0.0,0.0,0.9128161605,0.2662380468,0.9508501672,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 05:30:00,3.19,-0.25,3.1997812425,0.0,0.0,0.0,3.19,-0.25,3.1997812425,0.9096356164,0.2653103881,0.9475371004,0.0,0.0,0.0,0.9096356164,0.2653103881,0.9475371004,2.50776,0.12768000000000002,2.5110082437,0.43776000000000004,0.12768000000000002,0.456,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 06:00:00,3.25,-0.25,3.2596012026,0.0,0.0,0.0,3.25,-0.25,3.2596012026,0.9527744895,0.2778925594,0.9924734266,0.0,0.0,0.0,0.9527744895,0.2778925594,0.9924734266,2.60336,0.5734800000000001,2.6657761721,0.42336,0.12348,0.441,2.18,0.45,2.2259604669,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 06:30:00,3.37,-0.25,3.3792602741,0.0,0.0,0.0,3.37,-0.25,3.3792602741,1.0421403299,0.3039575962,1.0855628436,0.0,0.0,0.0,1.0421403299,0.3039575962,1.0855628436,2.81664,0.32652000000000003,2.8355028126,0.29664,0.08652000000000001,0.309,2.52,0.24,2.5314027732,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 07:00:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,1.0439527479,0.3044862181,1.087450779,0.0,0.0,0.0,1.0439527479,0.3044862181,1.087450779,2.92984,0.029120000000000004,2.9299847099000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 07:30:00,3.65,-0.23,3.657239396,0.0,0.0,0.0,3.65,-0.23,3.657239396,1.1228497960000001,0.3274978572,1.1696352042,0.0,0.0,0.0,1.1228497960000001,0.3274978572,1.1696352042,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 08:00:00,3.68,-0.23,3.6871804946,0.0,0.0,0.0,3.68,-0.23,3.6871804946,1.1805541911,0.3443283057,1.229743949,0.0,0.0,0.0,1.1805541911,0.3443283057,1.229743949,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 08:30:00,3.86,-0.23,3.8668462602,0.0,0.0,0.0,3.86,-0.23,3.8668462602,1.3422285246,0.3914833197,1.3981547131,0.0,0.0,0.0,1.3422285246,0.3914833197,1.3981547131,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 09:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.5027971169,0.4383158258,1.5654136635,0.0,0.0,0.0,1.5027971169,0.4383158258,1.5654136635,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 09:30:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.6159252533,0.4713115322,1.6832554722,0.0,0.0,0.0,1.6159252533,0.4713115322,1.6832554722,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 10:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.7414646284000002,0.5079271833,1.8140256546,0.0,0.0,0.0,1.7414646284000002,0.5079271833,1.8140256546,3.86448,0.35964,3.8811785066,0.44448000000000004,0.12964,0.463,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 10:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.8204070711,0.5309520624,1.8962573657,0.0019200000000000003,0.0005600000000000001,0.002,1.8184870711,0.5303920624,1.8942573657000001,4.0736,0.3098,4.0853632641,0.2736,0.07980000000000001,0.28500000000000003,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 11:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.8169057780000002,0.5299308519,1.8926101854000001,0.0,0.0,0.0,1.8169057780000002,0.5299308519,1.8926101854000001,4.17688,0.27284,4.1857816713,0.14688,0.04284,0.153,4.03,0.23,4.0365579396,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 11:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.8917822566,0.5517698248,1.9706065173,0.01152,0.00336,0.012,1.8802622566,0.5484098248,1.9586065173,4.15,0.30000000000000004,4.1608292443,0.0,0.0,0.0,4.15,0.30000000000000004,4.1608292443,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 12:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.9712790627999999,0.5749563933,2.0534156904,0.00576,0.00168,0.006,1.9655190627999999,0.5732763933,2.0474156904,4.71,0.35000000000000003,4.7229863434,0.0,0.0,0.0,4.71,0.35000000000000003,4.7229863434,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 12:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,2.0109600402,0.5865300117000001,2.0947500418,0.0019200000000000003,0.0005600000000000001,0.002,2.0090400402,0.5859700117000001,2.0927500418,4.82,0.35000000000000003,4.8326907619,0.0,0.0,0.0,4.82,0.35000000000000003,4.8326907619,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 13:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,2.0720504975,0.6043480618,2.1583859349,0.0019200000000000003,0.0005600000000000001,0.002,2.0701304975,0.6037880618,2.1563859349,4.77,0.33,4.7814014682,0.0,0.0,0.0,4.77,0.33,4.7814014682,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 13:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.9743295766000002,0.5758461265,2.056593309,0.0019200000000000003,0.0005600000000000001,0.002,1.9724095766,0.5752861265,2.054593309,4.73,0.35000000000000003,4.7429315829,0.0,0.0,0.0,4.73,0.35000000000000003,4.7429315829,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 14:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.880608446,0.5485107967,1.9589671312,0.0019200000000000003,0.0005600000000000001,0.002,1.878688446,0.5479507967,1.9569671311999999,4.35,0.35000000000000003,4.3640577448,0.0,0.0,0.0,4.35,0.35000000000000003,4.3640577448,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 14:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,1.880608446,0.5485107967,1.9589671312,0.0019200000000000003,0.0005600000000000001,0.002,1.878688446,0.5479507967,1.9569671311999999,4.23,0.30000000000000004,4.2406249539,0.0,0.0,0.0,4.23,0.30000000000000004,4.2406249539,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 15:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.8836193868,0.5493889878,1.9621035279,0.0,0.0,0.0,1.8836193868,0.5493889878,1.9621035279,4.67,0.25,4.6766868614,0.0,0.0,0.0,4.67,0.25,4.6766868614,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 15:30:00,5.33,0.28,5.3373495295,0.0,0.0,0.0,5.33,0.28,5.3373495295,1.8885503276,0.5508271789,1.9672399246,0.0,0.0,0.0,1.8885503276,0.5508271789,1.9672399246,4.83,0.23,4.8354730896,0.0,0.0,0.0,4.83,0.23,4.8354730896,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 16:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,1.9967471906,0.5823845973,2.0799449902,0.0,0.0,0.0,1.9967471906,0.5823845973,2.0799449902,4.64,0.29,4.6490536671000005,0.0,0.0,0.0,4.64,0.29,4.6490536671000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 16:30:00,6.04,0.23,6.0443775527,0.0,0.0,0.0,6.04,0.23,6.0443775527,2.2653671537,0.6607320865,2.3597574518,0.0,0.0,0.0,2.2653671537,0.6607320865,2.3597574518,4.51,0.32,4.5213382975,0.0,0.0,0.0,4.51,0.32,4.5213382975,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 17:00:00,6.28,0.23,6.284210372,0.0,0.0,0.0,6.28,0.23,6.284210372,2.3908822524,0.6973406569,2.4905023462,0.0,0.0,0.0,2.3908822524,0.6973406569,2.4905023462,4.51,0.26,4.5174882402000005,0.0,0.0,0.0,4.51,0.26,4.5174882402000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 17:30:00,6.38,0.23,6.3841444219,0.0,0.0,0.0,6.38,0.23,6.3841444219,2.3846014759,0.6955087638,2.4839598707,0.0,0.0,0.0,2.3846014759,0.6955087638,2.4839598707,4.56952,0.24736000000000002,4.5762102224,0.05952,0.01736,0.062,4.51,0.23,4.5158609367,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 18:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,2.2105235524,0.6447360361000001,2.3026287004,0.0,0.0,0.0,2.2105235524,0.6447360361000001,2.3026287004,4.4488,0.2384,4.455183049,0.028800000000000003,0.008400000000000001,0.03,4.42,0.23,4.4259801174,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 18:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,2.1642857771,0.6312500183,2.2544643511,0.0,0.0,0.0,2.1642857771,0.6312500183,2.2544643511,4.53,0.29,4.5392730696,0.0,0.0,0.0,4.53,0.29,4.5392730696,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 19:00:00,5.9,0.23,5.9044813489,0.0,0.0,0.0,5.9,0.23,5.9044813489,2.0417872734999998,0.5955212881,2.1268617433,0.0,0.0,0.0,2.0417872734999998,0.5955212881,2.1268617433,4.73,0.29,4.7388817246,0.0,0.0,0.0,4.73,0.29,4.7388817246,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 19:30:00,5.66,0.23,5.6646712173000004,0.0,0.0,0.0,5.66,0.23,5.6646712173000004,1.9846809764,0.5788652848,2.0673760171,0.0,0.0,0.0,1.9846809764,0.5788652848,2.0673760171,4.53,0.23,4.535835094,0.0,0.0,0.0,4.53,0.23,4.535835094,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 20:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,1.9516693628000001,0.5692368975000001,2.0329889196,0.0,0.0,0.0,1.9516693628000001,0.5692368975000001,2.0329889196,4.38,0.23,4.3860346556,0.0,0.0,0.0,4.38,0.23,4.3860346556,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 20:30:00,4.92,0.22,4.9249162429,0.0,0.0,0.0,4.92,0.22,4.9249162429,1.8263094005,0.5326735751,1.9024056255000001,0.0,0.0,0.0,1.8263094005,0.5326735751,1.9024056255000001,4.04,0.23,4.0465417334,0.0,0.0,0.0,4.04,0.23,4.0465417334,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 21:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.8018228024,0.5255316507,1.8768987525,0.0,0.0,0.0,1.8018228024,0.5255316507,1.8768987525,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 21:30:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,1.6309457088000001,0.4756924984,1.69890178,0.0,0.0,0.0,1.6309457088000001,0.4756924984,1.69890178,3.33696,0.29328000000000004,3.3498231595,0.21696000000000001,0.06328,0.226,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 22:00:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,1.5330039722,0.44712615850000004,1.5968791377,0.0,0.0,0.0,1.5330039722,0.44712615850000004,1.5968791377,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 22:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.4815918267,0.43213094950000003,1.5433248195,0.0,0.0,0.0,1.4815918267,0.43213094950000003,1.5433248195,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 23:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.336899517,0.3899290258,1.3926036635,0.0,0.0,0.0,1.336899517,0.3899290258,1.3926036635,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 23:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,3.27,0.22,3.277392256,0.0,0.0,0.0,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 00:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.1480783216,0.3348561771,1.1959149183,0.0,0.0,0.0,1.1480783216,0.3348561771,1.1959149183,3.11,-0.22,3.1177716401,0.0,0.0,0.0,3.11,-0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 00:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.1106763333,0.3239472639,1.1569545138,0.0,0.0,0.0,1.1106763333,0.3239472639,1.1569545138,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 01:00:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.2524134041,0.36528724290000003,1.3045972959,0.0,0.0,0.0,1.2524134041,0.36528724290000003,1.3045972959,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 01:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.255697705,0.366245164,1.3080184427,0.0,0.0,0.0,1.255697705,0.366245164,1.3080184427,2.92,-0.23,2.9290442127,0.0,0.0,0.0,2.92,-0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 02:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.2137653369,0.3540148899,1.2643388926,0.0,0.0,0.0,1.2137653369,0.3540148899,1.2643388926,2.73512,0.08316000000000001,2.7363839277,0.28512000000000004,0.08316000000000001,0.297,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 02:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.0751620864,0.31358894190000003,1.1199605067,0.0,0.0,0.0,1.0751620864,0.31358894190000003,1.1199605067,2.72576,0.036680000000000004,2.7260067865,0.12576,0.036680000000000004,0.131,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 03:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.0761093658,0.3138652317,1.120947256,0.0,0.0,0.0,1.0761093658,0.3138652317,1.120947256,2.65472,0.015960000000000002,2.6547679748,0.054720000000000005,0.015960000000000002,0.057,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 03:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.0313768951,0.3008182611,1.0743509324,0.0,0.0,0.0,1.0313768951,0.3008182611,1.0743509324,2.60352,0.024360000000000003,2.6036339604,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 04:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.9740905201000001,0.28410973500000003,1.0146776251,0.0,0.0,0.0,0.9740905201000001,0.28410973500000003,1.0146776251,2.94,-0.22,2.9482198018,0.0,0.0,0.0,2.94,-0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 04:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.9818213973000001,0.2863645742,1.0227306221,0.0,0.0,0.0,0.9818213973000001,0.2863645742,1.0227306221,2.77,-0.22,2.7787227282,0.0,0.0,0.0,2.77,-0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 05:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.9602645977,0.2800771743,1.0002756226,0.0,0.0,0.0,0.9602645977,0.2800771743,1.0002756226,2.86,-0.22,2.8684490583,0.0,0.0,0.0,2.86,-0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 05:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.0322769518,0.3010807776,1.0752884915,0.0,0.0,0.0,1.0322769518,0.3010807776,1.0752884915,2.91,-0.22,2.9183043022,0.0,0.0,0.0,2.91,-0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 06:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.1153139617,0.3252999055,1.1617853767,0.0,0.0,0.0,1.1153139617,0.3252999055,1.1617853767,3.23,0.01,3.2300154798,0.0,0.0,0.0,3.23,0.01,3.2300154798,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 06:30:00,4.71,0.23,4.7156123674,0.0,0.0,0.0,4.71,0.23,4.7156123674,1.3362535313000001,0.38974061330000004,1.3919307618,0.0,0.0,0.0,1.3362535313000001,0.38974061330000004,1.3919307618,3.85872,0.39296000000000003,3.8786773003,0.31872,0.09296,0.332,3.54,0.30000000000000004,3.5526891223,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 07:00:00,5.42,0.31,5.4288580751,0.0,0.0,0.0,5.42,0.31,5.4288580751,1.5559375441999999,0.4538151171,1.6207682752,0.0,0.0,0.0,1.5559375441999999,0.4538151171,1.6207682752,4.29992,0.38456,4.3170821628,0.28992,0.08456000000000001,0.302,4.01,0.30000000000000004,4.0212062867,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 07:30:00,6.95,0.65,6.9803295051,0.0,0.0,0.0,6.95,0.65,6.9803295051,1.9378322999000002,0.5652010875,2.0185753124,0.0,0.0,0.0,1.9378322999000002,0.5652010875,2.0185753124,4.83344,0.39392000000000005,4.8494654551,0.25344,0.07392,0.264,4.58,0.32,4.5911654294,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 08:00:00,7.14,0.68,7.1723078573,0.0,0.0,0.0,7.14,0.68,7.1723078573,2.0104301149,0.5863754502,2.0941980363,0.0,0.0,0.0,2.0104301149,0.5863754502,2.0941980363,5.202,0.431,5.2198242308000005,0.07200000000000001,0.021,0.075,5.13,0.41000000000000003,5.1463579355,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 08:30:00,7.68,0.89,7.7313970277,0.0,0.0,0.0,7.68,0.89,7.7313970277,2.0988624768,0.6121682224,2.18631508,0.0,0.0,0.0,2.0988624768,0.6121682224,2.18631508,5.97,0.56,5.9962071345000005,0.0,0.0,0.0,5.97,0.56,5.9962071345000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 09:00:00,7.79,1.05,7.86044528,0.0,0.0,0.0,7.79,1.05,7.86044528,2.0764649814,0.6056356196,2.1629843557,0.0,0.0,0.0,2.0764649814,0.6056356196,2.1629843557,6.08,0.63,6.1125526583,0.0,0.0,0.0,6.08,0.63,6.1125526583,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 09:30:00,8.25,1.13,8.3270282814,0.0,0.0,0.0,8.25,1.13,8.3270282814,2.1022684924,0.6131616436,2.1898630129,0.0,0.0,0.0,2.1022684924,0.6131616436,2.1898630129,6.45,0.74,6.4923108367,0.0,0.0,0.0,6.45,0.74,6.4923108367,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 10:00:00,7.85,1.08,7.9239447247,0.0,0.0,0.0,7.85,1.08,7.9239447247,2.1928059197,0.6395683932,2.284172833,0.0,0.0,0.0,2.1928059197,0.6395683932,2.284172833,6.45,0.8300000000000001,6.5031838356,0.0,0.0,0.0,6.45,0.8300000000000001,6.5031838356,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 10:30:00,8.2,1.06,8.268228347099999,0.0,0.0,0.0,8.2,1.06,8.268228347099999,2.1605119571,0.6301493208,2.2505332886,0.0,0.0,0.0,2.1605119571,0.6301493208,2.2505332886,6.33,0.77,6.376660568,0.0,0.0,0.0,6.33,0.77,6.376660568,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 11:00:00,8.46,1.21,8.5460926744,0.0,0.0,0.0,8.46,1.21,8.5460926744,2.0731993036,0.6046831302,2.1595826079,0.0,0.0,0.0,2.0731993036,0.6046831302,2.1595826079,6.03104,0.75072,6.0775837304,0.07104,0.020720000000000002,0.074,5.96,0.73,6.0045399491,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 11:30:00,8.19,1.17,8.2731493399,0.0,0.0,0.0,8.19,1.17,8.2731493399,2.0695684817,0.6036241405,2.1558005017,0.0,0.0,0.0,2.0695684817,0.6036241405,2.1558005017,5.98584,0.79212,6.0380240642,0.07584,0.02212,0.079,5.91,0.77,5.9599496642,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 12:00:00,8.52,1.3900000000000001,8.6326415424,0.0,0.0,0.0,8.52,1.3900000000000001,8.6326415424,2.1215067271,0.6187727954000001,2.2099028408,0.0,0.0,0.0,2.1215067271,0.6187727954000001,2.2099028408,6.1,0.8300000000000001,6.1562082486,0.0,0.0,0.0,6.1,0.8300000000000001,6.1562082486,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 12:30:00,8.76,1.42,8.8743450463,0.0,0.0,0.0,8.76,1.42,8.8743450463,2.1652905883,0.6315430882,2.2555110294,0.0,0.0,0.0,2.1652905883,0.6315430882,2.2555110294,6.21,0.81,6.2626032926,0.0,0.0,0.0,6.21,0.81,6.2626032926,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 13:00:00,8.74,1.28,8.8332327038,0.0,0.0,0.0,8.74,1.28,8.8332327038,2.1182452062,0.6178215185,2.2065054231,0.0,0.0,0.0,2.1182452062,0.6178215185,2.2065054231,6.36,0.68,6.3962489007,0.0,0.0,0.0,6.36,0.68,6.3962489007,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 13:30:00,7.82,0.93,7.8751063485,0.0,0.0,0.0,7.82,0.93,7.8751063485,2.1182452062,0.6178215185,2.2065054231,0.0,0.0,0.0,2.1182452062,0.6178215185,2.2065054231,6.36,0.6000000000000001,6.388239194,0.0,0.0,0.0,6.36,0.6000000000000001,6.388239194,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 14:00:00,7.65,1.02,7.7177004347,0.0,0.0,0.0,7.65,1.02,7.7177004347,2.0741377703,0.6049568497000001,2.1605601774,0.0,0.0,0.0,2.0741377703,0.6049568497000001,2.1605601774,6.16,0.63,6.1921321045,0.0,0.0,0.0,6.16,0.63,6.1921321045,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 14:30:00,7.8,1.11,7.8785848983,0.0,0.0,0.0,7.8,1.11,7.8785848983,1.9844839383,0.5788078153,2.0671707691,0.0,0.0,0.0,1.9844839383,0.5788078153,2.0671707691,6.28,0.6900000000000001,6.3177923359,0.0,0.0,0.0,6.28,0.6900000000000001,6.3177923359,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 15:00:00,7.93,1.16,8.0143933021,0.0,0.0,0.0,7.93,1.16,8.0143933021,1.939722868,0.5657525032,2.0205446542,0.0,0.0,0.0,1.939722868,0.5657525032,2.0205446542,6.39,0.77,6.436225602,0.0,0.0,0.0,6.39,0.77,6.436225602,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 15:30:00,7.93,1.05,7.9992124612,0.0,0.0,0.0,7.93,1.05,7.9992124612,2.0606068231,0.6010103234,2.1464654407,0.0,0.0,0.0,2.0606068231,0.6010103234,2.1464654407,6.05,0.68,6.0880949401,0.0,0.0,0.0,6.05,0.68,6.0880949401,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 16:00:00,8.17,1.02,8.2334257755,0.0,0.0,0.0,8.17,1.02,8.2334257755,2.1544894086,0.6283927442,2.2442598006,0.0,0.0,0.0,2.1544894086,0.6283927442,2.2442598006,5.93,0.68,5.9688608628,0.0,0.0,0.0,5.93,0.68,5.9688608628,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 16:30:00,8.39,0.8300000000000001,8.4309548688,0.0,0.0,0.0,8.39,0.8300000000000001,8.4309548688,2.3388528872,0.6821654254,2.4363050908,0.0,0.0,0.0,2.3388528872,0.6821654254,2.4363050908,5.842,0.586,5.8713167177,0.192,0.056,0.2,5.65,0.53,5.6748039614,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 17:00:00,7.57,0.56,7.5906850811,0.0,0.0,0.0,7.57,0.56,7.5906850811,2.4068498208999998,0.7019978644,2.5071352301000003,0.0,0.0,0.0,2.4068498208999998,0.7019978644,2.5071352301000003,5.90728,0.5250400000000001,5.9305669206000005,0.49728000000000006,0.14504,0.518,5.41,0.38,5.4233292358,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 17:30:00,7.5,0.54,7.5194148709,0.0,0.0,0.0,7.5,0.54,7.5194148709,2.4476155904,0.7138878805000001,2.5495995734,0.0,0.0,0.0,2.4476155904,0.7138878805000001,2.5495995734,5.81304,0.5467200000000001,5.8386930729,0.50304,0.14672000000000002,0.524,5.31,0.4,5.3250446008,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 18:00:00,6.95,0.38,6.9603807367,0.0,0.0,0.0,6.95,0.38,6.9603807367,2.3472395603000002,0.6846115384,2.4450412087,0.0,0.0,0.0,2.3472395603000002,0.6846115384,2.4450412087,5.5212,0.48160000000000003,5.5421645591,0.45120000000000005,0.1316,0.47000000000000003,5.07,0.35000000000000003,5.0820665088,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 18:30:00,6.62,0.29,6.6263489193,0.0,0.0,0.0,6.62,0.29,6.6263489193,2.2199652523,0.6474898653000001,2.3124638045,0.0,0.0,0.0,2.2199652523,0.6474898653000001,2.3124638045,5.39,0.28,5.3972678273,0.0,0.0,0.0,5.39,0.28,5.3972678273,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 19:00:00,6.62,0.34,6.6287253676999995,0.0,0.0,0.0,6.62,0.34,6.6287253676999995,2.0801111008,0.6066990711,2.1667823967,0.0,0.0,0.0,2.0801111008,0.6066990711,2.1667823967,5.41,0.34,5.4206733899,0.0,0.0,0.0,5.41,0.34,5.4206733899,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 19:30:00,6.32,0.28,6.326199491,0.0,0.0,0.0,6.32,0.28,6.326199491,1.9914715578000002,0.5808458710000001,2.0744495394,0.0,0.0,0.0,1.9914715578000002,0.5808458710000001,2.0744495394,5.43,0.43,5.4469991739,0.0,0.0,0.0,5.43,0.43,5.4469991739,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 20:00:00,6.13,0.28,6.1363914477,0.0,0.0,0.0,6.13,0.28,6.1363914477,1.9879777481,0.5798268432,2.0708101543,0.0,0.0,0.0,1.9879777481,0.5798268432,2.0708101543,5.29,0.5,5.3135769497,0.0,0.0,0.0,5.29,0.5,5.3135769497,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 20:30:00,5.83,0.28,5.8367199693,0.0,0.0,0.0,5.83,0.28,5.8367199693,1.9223020396,0.5606714282,2.0023979579,0.0,0.0,0.0,1.9223020396,0.5606714282,2.0023979579,5.23,0.55,5.2588401763,0.0,0.0,0.0,5.23,0.55,5.2588401763,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 21:00:00,5.83,0.34,5.8399058212,0.0,0.0,0.0,5.83,0.34,5.8399058212,1.7750475694,0.5177222077,1.8490078848,0.0,0.0,0.0,1.7750475694,0.5177222077,1.8490078848,4.92,0.49,4.9443401987,0.0,0.0,0.0,4.92,0.49,4.9443401987,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 21:30:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,1.6182271904,0.4719829305,1.6856533234,0.0,0.0,0.0,1.6182271904,0.4719829305,1.6856533234,4.32,0.41000000000000003,4.3394124026,0.0,0.0,0.0,4.32,0.41000000000000003,4.3394124026,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 22:00:00,4.97,0.22,4.9748668324,0.0,0.0,0.0,4.97,0.22,4.9748668324,1.521187007,0.4436795437,1.584569799,0.0,0.0,0.0,1.521187007,0.4436795437,1.584569799,3.89,0.41000000000000003,3.9115470085,0.0,0.0,0.0,3.89,0.41000000000000003,3.9115470085,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 22:30:00,4.86,0.22,4.8649768756,0.0,0.0,0.0,4.86,0.22,4.8649768756,1.4107527223,0.411469544,1.4695340858,0.0,0.0,0.0,1.4107527223,0.411469544,1.4695340858,3.81,0.37,3.8279237192,0.0,0.0,0.0,3.81,0.37,3.8279237192,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 23:00:00,4.64,0.22,4.6452125893,0.0,0.0,0.0,4.64,0.22,4.6452125893,1.3104255776,0.3822074601,1.3650266434,0.0,0.0,0.0,1.3104255776,0.3822074601,1.3650266434,3.68,0.27,3.6898915973,0.0,0.0,0.0,3.68,0.27,3.6898915973,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 23:30:00,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685,1.1924945336000001,0.3478109056,1.2421818059,0.0,0.0,0.0,1.1924945336000001,0.3478109056,1.2421818059,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 00:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.1022146693,0.3214792785,1.1481402805,0.0,0.0,0.0,1.1022146693,0.3214792785,1.1481402805,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 00:30:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,1.0568674729,0.3082530129,1.1009036176,0.0,0.0,0.0,1.0568674729,0.3082530129,1.1009036176,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 01:00:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,1.1789582656,0.3438628275,1.2280815267,0.0,0.0,0.0,1.1789582656,0.3438628275,1.2280815267,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 01:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1335427295,0.33061662940000003,1.1807736765,0.0,0.0,0.0,1.1335427295,0.33061662940000003,1.1807736765,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 02:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.1265823794,0.3285865273,1.1735233119,0.0,0.0,0.0,1.1265823794,0.3285865273,1.1735233119,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 02:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.0831129478000001,0.31590794310000003,1.1282426540000001,0.0,0.0,0.0,1.0831129478000001,0.31590794310000003,1.1282426540000001,3.00648,0.26564000000000004,3.0181926049,0.15648,0.04564000000000001,0.163,2.85,0.22,2.8584786163,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 03:00:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.048485123,0.3058081609,1.0921720031,0.0,0.0,0.0,1.048485123,0.3058081609,1.0921720031,2.96808,0.28944000000000003,2.9821593519,0.23808,0.06944,0.248,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 03:30:00,4.4,0.22,4.4054965668,0.0,0.0,0.0,4.4,0.22,4.4054965668,1.0000955586,0.2916945379,1.0417662069,0.0,0.0,0.0,1.0000955586,0.2916945379,1.0417662069,2.96768,0.25724,2.9788079831000003,0.12768000000000002,0.03724,0.133,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 04:00:00,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,0.9532753155,0.27803863370000004,0.9929951203,0.0,0.0,0.0,0.9532753155,0.27803863370000004,0.9929951203,2.89,0.25,2.900792995,0.0,0.0,0.0,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 04:30:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,0.9516029026,0.2775508466,0.9912530236,0.0,0.0,0.0,0.9516029026,0.2775508466,0.9912530236,3.24,0.27,3.2512305363,0.0,0.0,0.0,3.24,0.27,3.2512305363,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 05:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.9775384374,0.2851153776,1.0182692057,0.0,0.0,0.0,0.9775384374,0.2851153776,1.0182692057,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 05:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.0421828968,0.30397001160000003,1.0856071841,0.0,0.0,0.0,1.0421828968,0.30397001160000003,1.0856071841,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 06:00:00,4.27,0.23,4.2761898929,0.0,0.0,0.0,4.27,0.23,4.2761898929,1.0938022232,0.31902564840000003,1.1393773158,0.0,0.0,0.0,1.0938022232,0.31902564840000003,1.1393773158,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 06:30:00,4.99,0.27,4.9972992706,0.0,0.0,0.0,4.99,0.27,4.9972992706,1.3476940456,0.39307743,1.4038479641000001,0.0,0.0,0.0,1.3476940456,0.39307743,1.4038479641000001,4.36,0.28,4.3689815747,0.0,0.0,0.0,4.36,0.28,4.3689815747,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 07:00:00,5.93,0.4,5.9434754143,0.0,0.0,0.0,5.93,0.4,5.9434754143,1.5496173601,0.45197173,1.6141847501000002,0.0,0.0,0.0,1.5496173601,0.45197173,1.6141847501000002,4.75,0.4,4.7668123521,0.0,0.0,0.0,4.75,0.4,4.7668123521,0.0,0.0,0.0,0.0,0.0,0.0
