Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-01 07:30:00,7.04,0.74,7.0787852065,0.0,0.0,0.0,7.04,0.74,7.0787852065,1.9482483824,0.5682391115000001,2.0294253983,0.0,0.0,0.0,1.9482483824,0.5682391115000001,2.0294253983,5.19,0.5,5.2140291522,0.0,0.0,0.0,5.19,0.5,5.2140291522,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 08:00:00,7.5,0.9500000000000001,7.5599272483,0.0,0.0,0.0,7.5,0.9500000000000001,7.5599272483,2.0696763954,0.6036556153,2.1559129117999998,0.0,0.0,0.0,2.0696763954,0.6036556153,2.1559129117999998,5.5136,0.5748,5.5434808559,0.15360000000000001,0.0448,0.16,5.36,0.53,5.3861396194,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 08:30:00,8.01,1.11,8.0865443794,0.0,0.0,0.0,8.01,1.11,8.0865443794,2.8652159777,0.8356879935,2.9845999768,0.0,0.0,0.0,2.8652159777,0.8356879935,2.9845999768,5.80928,0.6860400000000001,5.84964828,0.32928,0.09604000000000001,0.343,5.48,0.59,5.5116694386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 09:00:00,8.43,1.55,8.5713126183,0.0,0.0,0.0,8.43,1.55,8.5713126183,3.6274689244,1.0580117696,3.778613463,0.0,0.0,0.0,3.6274689244,1.0580117696,3.778613463,5.97216,0.7468800000000001,6.0186813174,0.09216,0.02688,0.096,5.88,0.72,5.9239176227,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 09:30:00,8.83,1.8399999999999999,9.0196729431,0.0,0.0,0.0,8.83,1.8399999999999999,9.0196729431,3.3414176574,0.9745801501,3.4806433932,0.0,0.0,0.0,3.3414176574,0.9745801501,3.4806433932,5.96,0.72,6.0033324079,0.0,0.0,0.0,5.96,0.72,6.0033324079,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 10:00:00,8.07,1.71,8.2491817776,0.0,0.0,0.0,8.07,1.71,8.2491817776,2.8242004603,0.8237251343,2.9418754795,0.0,0.0,0.0,2.8242004603,0.8237251343,2.9418754795,6.33,0.72,6.3708162742,0.0,0.0,0.0,6.33,0.72,6.3708162742,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 10:30:00,8.16,1.6800000000000002,8.3311463797,0.0,0.0,0.0,8.16,1.6800000000000002,8.3311463797,2.627620287,0.7663892504,2.7371044656,0.0,0.0,0.0,2.627620287,0.7663892504,2.7371044656,6.71384,0.65112,6.7453394874,0.0038400000000000005,0.0011200000000000001,0.004,6.71,0.65,6.7414093482,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 11:00:00,8.74,2.01,8.9681491959,0.0,0.0,0.0,8.74,2.01,8.9681491959,2.6253153569,0.7657169791,2.7347034967,0.0,0.0,0.0,2.6253153569,0.7657169791,2.7347034967,6.8100000000000005,0.68,6.8438658666,0.0,0.0,0.0,6.8100000000000005,0.68,6.8438658666,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 11:30:00,8.84,2.08,9.0814095822,0.0,0.0,0.0,8.84,2.08,9.0814095822,2.4358428549,0.710454166,2.5373363072,0.0,0.0,0.0,2.4358428549,0.710454166,2.5373363072,6.8100000000000005,0.68,6.8438658666,0.0,0.0,0.0,6.8100000000000005,0.68,6.8438658666,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 12:00:00,8.54,1.9500000000000002,8.759800226,0.0,0.0,0.0,8.54,1.9500000000000002,8.759800226,2.3298303712,0.6795338583,2.4269066367,0.0,0.0,0.0,2.3298303712,0.6795338583,2.4269066367,6.68096,0.6802800000000001,6.7155049996,0.0009600000000000001,0.00028000000000000003,0.001,6.68,0.68,6.7145215764,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 12:30:00,8.85,2.07,9.0888613148,0.0,0.0,0.0,8.85,2.07,9.0888613148,2.3196741795999998,0.6765716357,2.4163272704,0.0,0.0,0.0,2.3196741795999998,0.6765716357,2.4163272704,6.71192,0.68056,6.7463347086,0.0019200000000000003,0.0005600000000000001,0.002,6.71,0.68,6.7443680208,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 13:00:00,8.59,1.9,8.7976189961,0.0,0.0,0.0,8.59,1.9,8.7976189961,2.390309096,0.6971734863,2.4899053083,0.0,0.0,0.0,2.390309096,0.6971734863,2.4899053083,6.64,0.64,6.6707720693,0.0,0.0,0.0,6.64,0.64,6.6707720693,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 13:30:00,8.03,1.24,8.1251769212,0.0,0.0,0.0,8.03,1.24,8.1251769212,2.4218002738,0.7063584132,2.5227086185000003,0.0,0.0,0.0,2.4218002738,0.7063584132,2.5227086185000003,6.67,0.64,6.7006342983,0.0,0.0,0.0,6.67,0.64,6.7006342983,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 14:00:00,7.46,1.12,7.5436065645,0.0,0.0,0.0,7.46,1.12,7.5436065645,2.8503820849,0.8313614414,2.9691480051,0.0,0.0,0.0,2.8503820849,0.8313614414,2.9691480051,6.15,0.7000000000000001,6.1897092016,0.0,0.0,0.0,6.15,0.7000000000000001,6.1897092016,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 14:30:00,7.6,1.1,7.6791926659000005,0.0,0.0,0.0,7.6,1.1,7.6791926659000005,3.3440479914,0.9753473308,3.4833833243,0.0,0.0,0.0,3.3440479914,0.9753473308,3.4833833243,5.66,0.78,5.7134928021,0.0,0.0,0.0,5.66,0.78,5.7134928021,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 15:00:00,7.46,1.03,7.5307702129,0.0,0.0,0.0,7.46,1.03,7.5307702129,3.433271665,1.0013709023,3.5763246511,0.0,0.0,0.0,3.433271665,1.0013709023,3.5763246511,6.18,0.75,6.225343364,0.0,0.0,0.0,6.18,0.75,6.225343364,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 15:30:00,7.8,0.99,7.8625759138,0.0,0.0,0.0,7.8,0.99,7.8625759138,3.4765656745,1.0139983217,3.6214225775999997,0.0,0.0,0.0,3.4765656745,1.0139983217,3.6214225775999997,6.22,0.65,6.2538708014,0.0,0.0,0.0,6.22,0.65,6.2538708014,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 16:00:00,8.1,0.97,8.1578734974,0.0,0.0,0.0,8.1,0.97,8.1578734974,3.6604946716,1.0676442792,3.8130152829,0.0,0.0,0.0,3.6604946716,1.0676442792,3.8130152829,6.36,0.63,6.3911266612,0.0,0.0,0.0,6.36,0.63,6.3911266612,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 16:30:00,8.62,0.92,8.6689561079,0.0,0.0,0.0,8.62,0.92,8.6689561079,4.0737701973,1.1881829742,4.2435106221,0.0,0.0,0.0,4.0737701973,1.1881829742,4.2435106221,6.02208,0.38644,6.0344662896,0.5020800000000001,0.14644000000000001,0.523,5.52,0.24,5.5252149279000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 17:00:00,8.4,0.75,8.4334156781,0.0,0.0,0.0,8.4,0.75,8.4334156781,4.267913583,1.2448081284,4.4457433156,0.0,0.0,0.0,4.267913583,1.2448081284,4.4457433156,5.9416,0.7538,5.9892257429,3.9216,1.1438,4.085,2.02,-0.39,2.0573040611,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 17:30:00,7.57,0.53,7.5885308196,0.0,0.0,0.0,7.57,0.53,7.5885308196,4.1232626761,1.2026182805,4.2950652876,0.0,0.0,0.0,4.1232626761,1.2026182805,4.2950652876,5.79968,0.7132400000000001,5.8433722627,3.91968,1.14324,4.083,1.88,-0.43,1.9285486771,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 18:00:00,7.27,0.4,7.280995811,0.0,0.0,0.0,7.27,0.4,7.280995811,3.9065513612,1.1394108137,4.0693243346,0.0,0.0,0.0,3.9065513612,1.1394108137,4.0693243346,5.4488,0.6984,5.4933763752,3.8688000000000002,1.1284,4.03,1.58,-0.43,1.6374675569,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 18:30:00,6.96,0.34,6.9682996491,0.0,0.0,0.0,6.96,0.34,6.9682996491,3.8324831597999998,1.1178075883,3.9921699582,0.0,0.0,0.0,3.8324831597999998,1.1178075883,3.9921699582,5.22712,0.39916,5.2423384286,2.15712,0.62916,2.247,3.07,-0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 19:00:00,6.91,0.34,6.9183596322,0.0,0.0,0.0,6.91,0.34,6.9183596322,3.6402529559,1.0617404455,3.7919301624,0.0,0.0,0.0,3.6402529559,1.0617404455,3.7919301624,5.37,0.34,5.3807527354,0.0,0.0,0.0,5.37,0.34,5.3807527354,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 19:30:00,6.77,0.32,6.7775585575,0.0,0.0,0.0,6.77,0.32,6.7775585575,3.4665829096,1.011086682,3.6110238641,0.0,0.0,0.0,3.4665829096,1.011086682,3.6110238641,5.41,0.37,5.4226377345,0.0,0.0,0.0,5.41,0.37,5.4226377345,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 20:00:00,6.48,0.32,6.4878964233,0.0,0.0,0.0,6.48,0.32,6.4878964233,3.2327716806,0.9428917402,3.3674705006,0.0,0.0,0.0,3.2327716806,0.9428917402,3.3674705006,5.34,0.43,5.35728476,0.0,0.0,0.0,5.34,0.43,5.35728476,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 20:30:00,6.27,0.37,6.2809075777,0.0,0.0,0.0,6.27,0.37,6.2809075777,3.1234145375,0.9109959068000001,3.2535568099,0.0,0.0,0.0,3.1234145375,0.9109959068000001,3.2535568099,5.21,0.49,5.2329914963,0.0,0.0,0.0,5.21,0.49,5.2329914963,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 21:00:00,6.06,0.33,6.0689784972,0.0,0.0,0.0,6.06,0.33,6.0689784972,3.0048679365,0.8764198148000001,3.1300707672,0.0,0.0,0.0,3.0048679365,0.8764198148000001,3.1300707672,4.95,0.39,4.9653398675,0.0,0.0,0.0,4.95,0.39,4.9653398675,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 21:30:00,5.21,0.24,5.2155249017,0.0,0.0,0.0,5.21,0.24,5.2155249017,2.9370850011,0.856649792,3.0594635428,0.0,0.0,0.0,2.9370850011,0.856649792,3.0594635428,4.54,0.26,4.5474388396,0.0,0.0,0.0,4.54,0.26,4.5474388396,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 22:00:00,5.18,0.24,5.185556865,0.0,0.0,0.0,5.18,0.24,5.185556865,2.6814540888,0.7820907759,2.7931813425,0.0,0.0,0.0,2.6814540888,0.7820907759,2.7931813425,4.08,0.22,4.0859270674,0.0,0.0,0.0,4.08,0.22,4.0859270674,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 22:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,2.4695677963,0.7202906073,2.5724664544999998,0.0,0.0,0.0,2.4695677963,0.7202906073,2.5724664544999998,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 23:00:00,4.77,0.22,4.7750706801,0.0,0.0,0.0,4.77,0.22,4.7750706801,2.188109263,0.638198535,2.2792804823,0.0,0.0,0.0,2.188109263,0.638198535,2.2792804823,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 23:30:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,2.0176182643,0.5884719937,2.101685692,0.0,0.0,0.0,2.0176182643,0.5884719937,2.101685692,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 00:00:00,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,1.9845730627,0.57883381,2.067263607,0.0,0.0,0.0,1.9845730627,0.57883381,2.067263607,3.04,0.29,3.0538009103,0.24,0.07,0.25,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 00:30:00,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,1.9828382961000002,0.5783278364000001,2.0654565584,0.0,0.0,0.0,1.9828382961000002,0.5783278364000001,2.0654565584,2.9699999999999998,0.035,2.9702062218,0.12,0.035,0.125,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 01:00:00,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647,2.1605119571,0.6301493208,2.2505332886,0.0,0.0,0.0,2.1605119571,0.6301493208,2.2505332886,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 01:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,2.151077407,0.6273975771,2.2407056323,0.0,0.0,0.0,2.151077407,0.6273975771,2.2407056323,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 02:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,2.0972436052,0.6116960515000001,2.1846287554,0.0,0.0,0.0,2.0972436052,0.6116960515000001,2.1846287554,3.24,0.26,3.2504153581,0.0,0.0,0.0,3.24,0.26,3.2504153581,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 02:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,2.0175028681,0.5884383365,2.1015654876,0.0,0.0,0.0,2.0175028681,0.5884383365,2.1015654876,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 03:00:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,1.9881598213,0.5798799479,2.0709998138,0.0,0.0,0.0,1.9881598213,0.5798799479,2.0709998138,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 03:30:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.9185998848999999,0.5595916331,1.9985415467,0.0,0.0,0.0,1.9185998848999999,0.5595916331,1.9985415467,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 04:00:00,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,1.8662557576,0.544324596,1.9440164141,0.0,0.0,0.0,1.8662557576,0.544324596,1.9440164141,2.88,-0.23,2.8891694308,0.0,0.0,0.0,2.88,-0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 04:30:00,4.34,0.22,4.3455724594,0.0,0.0,0.0,4.34,0.22,4.3455724594,1.8871800398,0.5504275116,1.9658125415,0.0,0.0,0.0,1.8871800398,0.5504275116,1.9658125415,2.8244800000000003,0.07464000000000001,2.8254660501,0.08448000000000001,0.024640000000000002,0.088,2.74,0.05,2.7404561664,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 05:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.8550939233000001,0.5410690610000001,1.9323895035,0.0,0.0,0.0,1.8550939233000001,0.5410690610000001,1.9323895035,2.86048,0.052640000000000006,2.860964313,0.18048,0.052640000000000006,0.188,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 05:30:00,4.02,0.25,4.0277661303,0.0,0.0,0.0,4.02,0.25,4.0277661303,1.9169761912,0.5591180558000001,1.9968501991,0.0,0.0,0.0,1.9169761912,0.5591180558000001,1.9968501991,3.09864,0.14252,3.1019158274,0.48864,0.14252,0.509,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 06:00:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,2.0836431542,0.6077292533,2.170461619,0.0,0.0,0.0,2.0836431542,0.6077292533,2.170461619,3.46864,0.34752000000000005,3.486005393,0.36864,0.10752,0.384,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 06:30:00,5.07,0.30000000000000004,5.0788679841,0.0,0.0,0.0,5.07,0.30000000000000004,5.0788679841,2.4829780265,0.7242019244,2.5864354443,0.0,0.0,0.0,2.4829780265,0.7242019244,2.5864354443,4.03128,0.32204000000000005,4.0441226737000004,0.28128000000000003,0.08204,0.293,3.75,0.24,3.7576721517,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 07:00:00,5.87,0.37,5.8816494285,0.0,0.0,0.0,5.87,0.37,5.8816494285,2.7263787756,0.7951938095000001,2.8399778912,0.0,0.0,0.0,2.7263787756,0.7951938095000001,2.8399778912,4.67,0.28,4.678386474,0.0,0.0,0.0,4.67,0.28,4.678386474,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 07:30:00,7.22,0.8,7.264186121,0.0,0.0,0.0,7.22,0.8,7.264186121,3.2798952128,0.9566361037000001,3.4165575133,0.0,0.0,0.0,3.2798952128,0.9566361037000001,3.4165575133,5.25,0.41000000000000003,5.265985188,0.0,0.0,0.0,5.25,0.41000000000000003,5.265985188,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 08:00:00,7.27,0.8300000000000001,7.3172262504,0.0,0.0,0.0,7.27,0.8300000000000001,7.3172262504,3.636654558,1.0606909127,3.7881818312,0.0,0.0,0.0,3.636654558,1.0606909127,3.7881818312,5.66,0.47000000000000003,5.6794806101,0.0,0.0,0.0,5.66,0.47000000000000003,5.6794806101,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 08:30:00,8.11,1.12,8.186971357000001,0.0,0.0,0.0,8.11,1.12,8.186971357000001,3.7666747624,1.0986134724,3.9236195441,0.0,0.0,0.0,3.7666747624,1.0986134724,3.9236195441,5.91,0.51,5.9319642615,0.0,0.0,0.0,5.91,0.51,5.9319642615,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 09:00:00,8.11,1.12,8.186971357000001,0.0,0.0,0.0,8.11,1.12,8.186971357000001,3.7829545989,1.103361758,3.9405777072,0.0,0.0,0.0,3.7829545989,1.103361758,3.9405777072,6.09,0.54,6.1138940128,0.0,0.0,0.0,6.09,0.54,6.1138940128,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 09:30:00,8.72,1.19,8.8008238251,0.0,0.0,0.0,8.72,1.19,8.8008238251,3.803005595,1.1092099652,3.9614641615,0.0,0.0,0.0,3.803005595,1.1092099652,3.9614641615,6.09,0.5700000000000001,6.1166167119,0.0,0.0,0.0,6.09,0.5700000000000001,6.1166167119,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 10:00:00,8.1,1.12,8.1770654883,0.0,0.0,0.0,8.1,1.12,8.1770654883,3.8560987997,1.1246954832,4.016769583,0.0,0.0,0.0,3.8560987997,1.1246954832,4.016769583,6.31,0.71,6.3498188951,0.0,0.0,0.0,6.31,0.71,6.3498188951,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 10:30:00,7.95,1.04,8.0177365883,0.0,0.0,0.0,7.95,1.04,8.0177365883,3.7447223901999998,1.0922106971,3.9007524898,0.0,0.0,0.0,3.7447223901999998,1.0922106971,3.9007524898,6.99,0.68,7.0229979354,0.0,0.0,0.0,6.99,0.68,7.0229979354,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 11:00:00,8.14,1.3,8.2431547359,0.0,0.0,0.0,8.14,1.3,8.2431547359,3.6814600242,1.0737591737,3.8348541919,0.0,0.0,0.0,3.6814600242,1.0737591737,3.8348541919,6.09024,0.8513200000000001,6.1494527399,0.21024,0.061320000000000006,0.219,5.88,0.79,5.9328323759,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 11:30:00,8.35,1.3,8.4505916953,0.0,0.0,0.0,8.35,1.3,8.4505916953,3.6287100150000002,1.0583737544,3.7799062657,0.0,0.0,0.0,3.6287100150000002,1.0583737544,3.7799062657,6.12,0.7000000000000001,6.1599025966,0.0,0.0,0.0,6.12,0.7000000000000001,6.1599025966,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 12:00:00,8.68,1.34,8.7828241472,0.0,0.0,0.0,8.68,1.34,8.7828241472,3.6824209383,1.0740394403,3.8358551441,0.0,0.0,0.0,3.6824209383,1.0740394403,3.8358551441,5.99904,0.7847200000000001,6.0501459817,0.11904,0.03472,0.124,5.88,0.75,5.927638653,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 12:30:00,8.91,1.34,9.0101997758,0.0,0.0,0.0,8.91,1.34,9.0101997758,3.6374649915,1.0609272892,3.7890260328,0.0,0.0,0.0,3.6374649915,1.0609272892,3.7890260328,6.01624,0.69932,6.0567476586,0.06624000000000001,0.01932,0.069,5.95,0.68,5.9887310843,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 13:00:00,8.84,1.31,8.936537360700001,0.0,0.0,0.0,8.84,1.31,8.936537360700001,3.6202184212,1.0558970395,3.7710608554,0.0,0.0,0.0,3.6202184212,1.0558970395,3.7710608554,6.13,0.79,6.1806957537,0.0,0.0,0.0,6.13,0.79,6.1806957537,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 13:30:00,7.99,1.2,8.0796101391,0.0,0.0,0.0,7.99,1.2,8.0796101391,3.3843197523,0.9870932611000001,3.5253330753,0.0,0.0,0.0,3.3843197523,0.9870932611000001,3.5253330753,6.52,0.75,6.5629947433,0.0,0.0,0.0,6.52,0.75,6.5629947433,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 14:00:00,8.01,1.31,8.116415465,0.0,0.0,0.0,8.01,1.31,8.116415465,3.5161596908,1.0255465765,3.6626663446,0.0,0.0,0.0,3.5161596908,1.0255465765,3.6626663446,6.31,0.65,6.3433902607,0.0,0.0,0.0,6.31,0.65,6.3433902607,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 14:30:00,7.9,1.13,7.9804072578,0.0,0.0,0.0,7.9,1.13,7.9804072578,3.5515144782,1.0358583895,3.6994942481,0.0,0.0,0.0,3.5515144782,1.0358583895,3.6994942481,6.18,0.68,6.2172984487,0.0,0.0,0.0,6.18,0.68,6.2172984487,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 15:00:00,7.64,1.13,7.7231146567,0.0,0.0,0.0,7.64,1.13,7.7231146567,3.4419682783,1.0039074145,3.5853836232000003,0.0,0.0,0.0,3.4419682783,1.0039074145,3.5853836232000003,6.25,0.72,6.2913353114,0.0,0.0,0.0,6.25,0.72,6.2913353114,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 15:30:00,7.78,1.05,7.8505350136,0.0,0.0,0.0,7.78,1.05,7.8505350136,3.5024664574,1.0215527167,3.6484025598,0.0,0.0,0.0,3.5024664574,1.0215527167,3.6484025598,6.0,0.63,6.0329843361,0.0,0.0,0.0,6.0,0.63,6.0329843361,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 16:00:00,7.96,1.02,8.0250856693,0.0,0.0,0.0,7.96,1.02,8.0250856693,3.7815138097,1.1029415278,3.9390768852,0.0,0.0,0.0,3.7815138097,1.1029415278,3.9390768852,5.98,0.53,6.0034406801,0.0,0.0,0.0,5.98,0.53,6.0034406801,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 16:30:00,8.05,0.86,8.095807557,0.0,0.0,0.0,8.05,0.86,8.095807557,3.9987460701,1.1663009371,4.1653604897,0.0,0.0,0.0,3.9987460701,1.1663009371,4.1653604897,6.04,0.47000000000000003,6.0582588258,0.0,0.0,0.0,6.04,0.47000000000000003,6.0582588258,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 17:00:00,8.15,0.68,8.1783188982,0.0,0.0,0.0,8.15,0.68,8.1783188982,4.1444752825,1.2088052907,4.3171617526,0.0,0.0,0.0,4.1444752825,1.2088052907,4.3171617526,5.9792000000000005,0.1306,5.9806261378,0.37920000000000004,0.1106,0.395,5.6,0.02,5.6000357142,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 17:30:00,7.8,0.61,7.8238162044,0.0,0.0,0.0,7.8,0.61,7.8238162044,3.9588742051,1.1546716432,4.123827297,0.0,0.0,0.0,3.9588742051,1.1546716432,4.123827297,5.74336,0.7034800000000001,5.7862827618,3.78336,1.10348,3.941,1.96,-0.4,2.00039996,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 18:00:00,7.28,0.52,7.2985478008,0.0,0.0,0.0,7.28,0.52,7.2985478008,3.9343540191,1.1475199222,4.0982854365,0.0,0.0,0.0,3.9343540191,1.1475199222,4.0982854365,5.55496,0.42228000000000004,5.5709874349,1.82496,0.5322800000000001,1.901,3.73,-0.11,3.7316216314,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 18:30:00,7.1,0.49,7.116888365,0.0,0.0,0.0,7.1,0.49,7.116888365,3.8412286585,1.1203583587,4.0012798526,0.0,0.0,0.0,3.8412286585,1.1203583587,4.0012798526,5.45,0.26,5.4561983102,0.0,0.0,0.0,5.45,0.26,5.4561983102,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 19:00:00,6.64,0.43,6.6539086258,0.0,0.0,0.0,6.64,0.43,6.6539086258,3.7056484879,1.0808141423,3.8600505082,0.0,0.0,0.0,3.7056484879,1.0808141423,3.8600505082,5.4,0.41000000000000003,5.4155424474,0.0,0.0,0.0,5.4,0.41000000000000003,5.4155424474,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 19:30:00,6.4,0.39,6.4118718016,0.0,0.0,0.0,6.4,0.39,6.4118718016,3.473508009,1.0131065026,3.6182375093,0.0,0.0,0.0,3.473508009,1.0131065026,3.6182375093,5.36,0.41000000000000003,5.3756580992,0.0,0.0,0.0,5.36,0.41000000000000003,5.3756580992,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 20:00:00,6.12,0.31,6.1278462774,0.0,0.0,0.0,6.12,0.31,6.1278462774,3.3360030172,0.9730008800000001,3.4750031429,0.0,0.0,0.0,3.3360030172,0.9730008800000001,3.4750031429,5.25,0.49,5.2728170839,0.0,0.0,0.0,5.25,0.49,5.2728170839,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 20:30:00,6.26,0.39,6.272136797,0.0,0.0,0.0,6.26,0.39,6.272136797,3.1792980344,0.9272952600000001,3.3117687858,0.0,0.0,0.0,3.1792980344,0.9272952600000001,3.3117687858,5.08,0.44,5.0990195136,0.0,0.0,0.0,5.08,0.44,5.0990195136,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 21:00:00,6.02,0.36,6.0307545133,0.0,0.0,0.0,6.02,0.36,6.0307545133,3.0779712331,0.8977416097,3.2062200345,0.0,0.0,0.0,3.0779712331,0.8977416097,3.2062200345,4.85,0.29,4.8586623674,0.0,0.0,0.0,4.85,0.29,4.8586623674,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 21:30:00,5.73,0.30000000000000004,5.7378480287,0.0,0.0,0.0,5.73,0.30000000000000004,5.7378480287,2.9309093116,0.8548485492000001,3.0530305329,0.0,0.0,0.0,2.9309093116,0.8548485492000001,3.0530305329,4.5600000000000005,0.25,4.5668479283,0.0,0.0,0.0,4.5600000000000005,0.25,4.5668479283,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 22:00:00,5.54,0.30000000000000004,5.5481167976,0.0,0.0,0.0,5.54,0.30000000000000004,5.5481167976,2.6864972665,0.7835617027,2.7984346526,0.0,0.0,0.0,2.6864972665,0.7835617027,2.7984346526,4.04,0.23,4.0465417334,0.0,0.0,0.0,4.04,0.23,4.0465417334,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 22:30:00,4.75,0.23,4.7555651609,0.0,0.0,0.0,4.75,0.23,4.7555651609,2.4764553172,0.7222994675000001,2.5796409554,0.0,0.0,0.0,2.4764553172,0.7222994675000001,2.5796409554,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 23:00:00,4.45,0.24,4.4564672107,0.0,0.0,0.0,4.45,0.24,4.4564672107,2.3050579432,0.6723085668000001,2.4011020242,0.0,0.0,0.0,2.3050579432,0.6723085668000001,2.4011020242,3.69,0.23,3.697161073,0.0,0.0,0.0,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 23:30:00,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,2.1363585778,0.6231045852,2.2253735186,0.0,0.0,0.0,2.1363585778,0.6231045852,2.2253735186,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 00:00:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,1.9948729176,0.5818379343,2.0779926225,0.0,0.0,0.0,1.9948729176,0.5818379343,2.0779926225,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 00:30:00,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,1.9672616445000002,0.5737846463,2.0492308797,0.0,0.0,0.0,1.9672616445000002,0.5737846463,2.0492308797,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 01:00:00,4.57,0.23,4.5757840858000005,0.0,0.0,0.0,4.57,0.23,4.5757840858000005,2.2077412414,0.6439245287,2.2997304597,0.0,0.0,0.0,2.2077412414,0.6439245287,2.2997304597,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 01:30:00,4.65,0.23,4.6556846972,0.0,0.0,0.0,4.65,0.23,4.6556846972,2.1653742255,0.6315674824,2.2555981516,0.0,0.0,0.0,2.1653742255,0.6315674824,2.2555981516,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 02:00:00,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,4.39,0.23,4.3960209281000004,2.0468178142,0.5969885291,2.1321018898,0.0,0.0,0.0,2.0468178142,0.5969885291,2.1321018898,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 02:30:00,4.07,0.23,4.0764935913,0.0,0.0,0.0,4.07,0.23,4.0764935913,2.0468178142,0.5969885291,2.1321018898,0.0,0.0,0.0,2.0468178142,0.5969885291,2.1321018898,3.0884,0.0112,3.0884203082,0.038400000000000004,0.0112,0.04,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 03:00:00,4.27,0.23,4.2761898929,0.0,0.0,0.0,4.27,0.23,4.2761898929,1.9586285490000002,0.5712666601,2.0402380719,0.0,0.0,0.0,1.9586285490000002,0.5712666601,2.0402380719,3.036,0.028,3.0361291145,0.096,0.028,0.1,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 03:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.9862308432,0.5793173293,2.0689904617,0.0,0.0,0.0,1.9862308432,0.5793173293,2.0689904617,2.9896000000000003,-0.1822,2.9951469079,0.1296,0.0378,0.135,2.86,-0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 04:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.913871303,0.5582124634,1.9936159407,0.0,0.0,0.0,1.913871303,0.5582124634,1.9936159407,2.94536,0.0044800000000000005,2.9453634071,0.015360000000000002,0.0044800000000000005,0.016,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 04:30:00,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,1.9104928894,0.5572270928,1.9900967598000001,0.0,0.0,0.0,1.9104928894,0.5572270928,1.9900967598000001,2.91136,-0.18752000000000002,2.9173928087,0.11136000000000001,0.03248,0.116,2.8,-0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 05:00:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,1.8607031075,0.542705073,1.9382324037,0.0,0.0,0.0,1.8607031075,0.542705073,1.9382324037,2.94592,-0.17744000000000001,2.9512589856,0.14592000000000002,0.04256,0.152,2.8,-0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 05:30:00,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,1.9068698826000001,0.5561703824,1.9863227943,0.0,0.0,0.0,1.9068698826000001,0.5561703824,1.9863227943,3.17296,0.02128,3.1730313582,0.07296000000000001,0.02128,0.076,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 06:00:00,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,2.10070682,0.6127061558,2.1882362708,0.0,0.0,0.0,2.10070682,0.6127061558,2.1882362708,3.5828800000000003,0.22084,3.5896795679,0.00288,0.00084,0.003,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 06:30:00,5.02,0.32,5.0301888633,0.0,0.0,0.0,5.02,0.32,5.0301888633,2.3711515055,0.6915858558,2.4699494849,0.0,0.0,0.0,2.3711515055,0.6915858558,2.4699494849,4.22,0.34,4.2336745269,0.0,0.0,0.0,4.22,0.34,4.2336745269,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 07:00:00,5.73,0.41000000000000003,5.7446496847,0.0,0.0,0.0,5.73,0.41000000000000003,5.7446496847,2.715801072,0.7921086460000001,2.82895945,0.0,0.0,0.0,2.715801072,0.7921086460000001,2.82895945,4.77,0.5,4.7961338597,0.0,0.0,0.0,4.77,0.5,4.7961338597,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 07:30:00,6.93,0.76,6.9715493257,0.0,0.0,0.0,6.93,0.76,6.9715493257,3.2379759805,0.944409661,3.3728916464,0.0,0.0,0.0,3.2379759805,0.944409661,3.3728916464,5.3,0.5700000000000001,5.3305628221,0.0,0.0,0.0,5.3,0.5700000000000001,5.3305628221,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 08:00:00,7.08,0.85,7.1308414651,0.0,0.0,0.0,7.08,0.85,7.1308414651,3.6243038441,1.0570886212,3.7753165042,0.0,0.0,0.0,3.6243038441,1.0570886212,3.7753165042,5.52,0.54,5.5463501512,0.0,0.0,0.0,5.52,0.54,5.5463501512,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 08:30:00,7.86,1.12,7.939395443,0.0,0.0,0.0,7.86,1.12,7.939395443,3.8620531746,1.1264321759,4.0229720569,0.0,0.0,0.0,3.8620531746,1.1264321759,4.0229720569,5.84576,0.61168,5.8776749145,0.00576,0.00168,0.006,5.84,0.61,5.8717714533,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 09:00:00,8.21,1.19,8.2957941151,0.0,0.0,0.0,8.21,1.19,8.2957941151,3.8620531746,1.1264321759,4.0229720569,0.0,0.0,0.0,3.8620531746,1.1264321759,4.0229720569,6.19,0.72,6.2317333062,0.0,0.0,0.0,6.19,0.72,6.2317333062,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 09:30:00,8.33,1.1400000000000001,8.4076453303,0.0,0.0,0.0,8.33,1.1400000000000001,8.4076453303,3.8513549203,1.1233118518,4.011828042,0.0,0.0,0.0,3.8513549203,1.1233118518,4.011828042,6.26,0.72,6.3012697133,0.0,0.0,0.0,6.26,0.72,6.3012697133,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 10:00:00,8.48,1.1400000000000001,8.5562842403,0.0,0.0,0.0,8.48,1.1400000000000001,8.5562842403,3.9396895115,1.1490761075,4.1038432412,0.0,0.0,0.0,3.9396895115,1.1490761075,4.1038432412,6.17384,0.75112,6.2193634401,0.0038400000000000005,0.0011200000000000001,0.004,6.17,0.75,6.2154163175,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 10:30:00,8.68,1.08,8.7469308903,0.0,0.0,0.0,8.68,1.08,8.7469308903,3.672031959,1.0710093214,3.8250332906,0.0,0.0,0.0,3.672031959,1.0710093214,3.8250332906,6.09224,0.79232,6.1435461421,0.04224000000000001,0.012320000000000001,0.044,6.05,0.78,6.10007377,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 11:00:00,8.61,1.4,8.723078585,0.0,0.0,0.0,8.61,1.4,8.723078585,3.697891339,1.0785516405,3.8519701448,0.0,0.0,0.0,3.697891339,1.0785516405,3.8519701448,6.27,0.8300000000000001,6.3246976212,0.0,0.0,0.0,6.27,0.8300000000000001,6.3246976212,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 11:30:00,8.42,1.4,8.5355960542,0.0,0.0,0.0,8.42,1.4,8.5355960542,3.6666951363,1.0694527481,3.8194741004,0.0,0.0,0.0,3.6666951363,1.0694527481,3.8194741004,6.6,0.78,6.645931086,0.0,0.0,0.0,6.6,0.78,6.645931086,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 12:00:00,8.3,1.29,8.3996488022,0.0,0.0,0.0,8.3,1.29,8.3996488022,3.7730784175,1.1004812051,3.9302900182,0.0,0.0,0.0,3.7730784175,1.1004812051,3.9302900182,6.87,0.81,6.9175862842,0.0,0.0,0.0,6.87,0.81,6.9175862842,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 12:30:00,8.18,1.22,8.2704776162,0.0,0.0,0.0,8.18,1.22,8.2704776162,3.7730784175,1.1004812051,3.9302900182,0.0,0.0,0.0,3.7730784175,1.1004812051,3.9302900182,6.79,0.77,6.8335203226,0.0,0.0,0.0,6.79,0.77,6.8335203226,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 13:00:00,8.36,1.1400000000000001,8.4373692582,0.0,0.0,0.0,8.36,1.1400000000000001,8.4373692582,3.6558116496,1.0662783978,3.808137135,0.0,0.0,0.0,3.6558116496,1.0662783978,3.808137135,6.25,0.71,6.290198725,0.0,0.0,0.0,6.25,0.71,6.290198725,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 13:30:00,8.36,1.05,8.4256809814,0.0,0.0,0.0,8.36,1.05,8.4256809814,3.5052351337000003,1.0223602473,3.6512865976,0.0,0.0,0.0,3.5052351337000003,1.0223602473,3.6512865976,6.07,0.71,6.1113828222,0.0,0.0,0.0,6.07,0.71,6.1113828222,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 14:00:00,8.4,1.24,8.4910305617,0.0,0.0,0.0,8.4,1.24,8.4910305617,3.5636643296,1.0394020961,3.7121503433000003,0.0,0.0,0.0,3.5636643296,1.0394020961,3.7121503433000003,6.36,0.71,6.3995077936,0.0,0.0,0.0,6.36,0.71,6.3995077936,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 14:30:00,8.34,1.24,8.431678362,0.0,0.0,0.0,8.34,1.24,8.431678362,3.5809895489,1.0444552851,3.7301974467,0.0,0.0,0.0,3.5809895489,1.0444552851,3.7301974467,6.32,0.71,6.3597562846,0.0,0.0,0.0,6.32,0.71,6.3597562846,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 15:00:00,8.45,1.2,8.5347817781,0.0,0.0,0.0,8.45,1.2,8.5347817781,3.6036456048,1.0510633014,3.753797505,0.0,0.0,0.0,3.6036456048,1.0510633014,3.753797505,6.19,0.66,6.2250863448,0.0,0.0,0.0,6.19,0.66,6.2250863448,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 15:30:00,7.75,1.05,7.8208055851000005,0.0,0.0,0.0,7.75,1.05,7.8208055851000005,3.5816145836,1.0446375869,3.7308485246,0.0,0.0,0.0,3.5816145836,1.0446375869,3.7308485246,5.81032,0.7517600000000001,5.8587508566,0.04032,0.011760000000000001,0.042,5.77,0.74,5.8172588046,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 16:00:00,8.2,1.05,8.26695228,0.0,0.0,0.0,8.2,1.05,8.26695228,3.6904411372,1.076378665,3.8442095179,0.0,0.0,0.0,3.6904411372,1.076378665,3.8442095179,6.1,0.8200000000000001,6.1548679921,0.0,0.0,0.0,6.1,0.8200000000000001,6.1548679921,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 16:30:00,7.95,0.6900000000000001,7.9798872172,0.0,0.0,0.0,7.95,0.6900000000000001,7.9798872172,4.0424921864,1.179060221,4.2109293608,0.0,0.0,0.0,4.0424921864,1.179060221,4.2109293608,6.01192,0.35556000000000004,6.022425176,0.60192,0.17556000000000002,0.627,5.41,0.18,5.4129936265,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 17:00:00,7.65,0.46,7.6638175866000005,0.0,0.0,0.0,7.65,0.46,7.6638175866000005,4.1837224453,1.2202523799,4.3580442138,0.0,0.0,0.0,4.1837224453,1.2202523799,4.3580442138,5.96744,0.7059200000000001,6.0090484438,3.51744,1.02592,3.664,2.45,-0.32,2.4708095839,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 17:30:00,7.4,0.4,7.4108029255,0.0,0.0,0.0,7.4,0.4,7.4108029255,4.0332900914,1.1763762767000001,4.2013438452,0.0,0.0,0.0,4.0332900914,1.1763762767000001,4.2013438452,5.77016,0.68088,5.8101931121,3.50016,1.02088,3.646,2.27,-0.34,2.2953213283,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 18:00:00,7.16,0.4,7.1711644801,0.0,0.0,0.0,7.16,0.4,7.1711644801,3.9293306283,1.1460547666,4.0930527378,0.0,0.0,0.0,3.9293306283,1.1460547666,4.0930527378,5.5024,0.6932,5.5458932554,3.5423999999999998,1.0332,3.69,1.96,-0.34,1.9892712233,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 18:30:00,6.8,0.31,6.8070625089,0.0,0.0,0.0,6.8,0.31,6.8070625089,3.7697744959,1.0995175613,3.9268484332,0.0,0.0,0.0,3.7697744959,1.0995175613,3.9268484332,5.3148,0.6214000000000001,5.3510033639,2.1648,0.6314000000000001,2.255,3.15,-0.01,3.150015873,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 19:00:00,6.51,0.28,6.5160187231,0.0,0.0,0.0,6.51,0.28,6.5160187231,3.670929377,1.070687735,3.8238847677,0.0,0.0,0.0,3.670929377,1.070687735,3.8238847677,5.16,0.35000000000000003,5.1718565332,0.0,0.0,0.0,5.16,0.35000000000000003,5.1718565332,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 19:30:00,6.24,0.23,6.2442373433,0.0,0.0,0.0,6.24,0.23,6.2442373433,3.5252229446000003,1.0281900255,3.6721072339000003,0.0,0.0,0.0,3.5252229446000003,1.0281900255,3.6721072339000003,5.65,0.37,5.6621020831,0.0,0.0,0.0,5.65,0.37,5.6621020831,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 20:00:00,6.09,0.23,6.0943416379,0.0,0.0,0.0,6.09,0.23,6.0943416379,3.3516895778,0.9775761269000001,3.4913433102,0.0,0.0,0.0,3.3516895778,0.9775761269000001,3.4913433102,5.59,0.5,5.6123168122,0.0,0.0,0.0,5.59,0.5,5.6123168122,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 20:30:00,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135,3.1707896466,0.9248136469,3.3029058819,0.0,0.0,0.0,3.1707896466,0.9248136469,3.3029058819,5.44,0.47000000000000003,5.4602655613,0.0,0.0,0.0,5.44,0.47000000000000003,5.4602655613,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 21:00:00,5.63,0.28,5.6369583997,0.0,0.0,0.0,5.63,0.28,5.6369583997,3.1180743893,0.9094383635000001,3.2479941555,0.0,0.0,0.0,3.1180743893,0.9094383635000001,3.2479941555,4.97,0.41000000000000003,4.9868827938999996,0.0,0.0,0.0,4.97,0.41000000000000003,4.9868827938999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 21:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,2.9353457449,0.8561425089,3.0576518176,0.0,0.0,0.0,2.9353457449,0.8561425089,3.0576518176,4.42,0.25,4.4270644902,0.0,0.0,0.0,4.42,0.25,4.4270644902,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 22:00:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,2.716337315,0.7922650502,2.8295180364,0.0,0.0,0.0,2.716337315,0.7922650502,2.8295180364,4.12,0.25,4.1275779823,0.0,0.0,0.0,4.12,0.25,4.1275779823,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 22:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,2.5254497968000003,0.7365895241,2.6306768717,0.0,0.0,0.0,2.5254497968000003,0.7365895241,2.6306768717,4.17,0.23,4.1763381089,0.0,0.0,0.0,4.17,0.23,4.1763381089,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 23:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,2.3923933766,0.6977814015,2.492076434,0.0,0.0,0.0,2.3923933766,0.6977814015,2.492076434,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-03 23:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,2.1951474307,0.6402513339,2.2866119069,0.0,0.0,0.0,2.1951474307,0.6402513339,2.2866119069,3.83,0.25,3.8381505963,0.0,0.0,0.0,3.83,0.25,3.8381505963,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 00:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,2.0661564801,0.6026289734,2.1522463335,0.0,0.0,0.0,2.0661564801,0.6026289734,2.1522463335,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 00:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,2.0019456709,0.5839008207,2.0853600739,0.0,0.0,0.0,2.0019456709,0.5839008207,2.0853600739,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 01:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,2.2382696761,0.6528286555,2.3315309126,0.0,0.0,0.0,2.2382696761,0.6528286555,2.3315309126,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 01:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,2.2343255885,0.6516782967,2.3274224881,0.0,0.0,0.0,2.2343255885,0.6516782967,2.3274224881,3.14912,0.26016,3.1598480976,0.06912,0.02016,0.07200000000000001,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 02:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,2.1420053406,0.6247515577,2.2312555631,0.0,0.0,0.0,2.1420053406,0.6247515577,2.2312555631,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 02:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,2.0521293628,0.5985377308000001,2.1376347529,0.0,0.0,0.0,2.0521293628,0.5985377308000001,2.1376347529,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 03:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,2.0467290223,0.5969626315000001,2.1320093983,0.0,0.0,0.0,2.0467290223,0.5969626315000001,2.1320093983,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 03:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,2.0539294762,0.5990627639,2.1395098711,0.0,0.0,0.0,2.0539294762,0.5990627639,2.1395098711,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 04:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.9395364716,0.5656981376,2.0203504913,0.0,0.0,0.0,1.9395364716,0.5656981376,2.0203504913,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 04:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.9327251055999999,0.5637114891,2.0132553184,0.0,0.0,0.0,1.9327251055999999,0.5637114891,2.0132553184,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 05:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.8880616398,0.5506846449,1.9667308748,0.0,0.0,0.0,1.8880616398,0.5506846449,1.9667308748,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 05:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.9516469155,0.5692303503,2.0329655369,0.0,0.0,0.0,1.9516469155,0.5692303503,2.0329655369,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 06:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,2.1882968233,0.6382532401000001,2.2794758576,0.0,0.0,0.0,2.1882968233,0.6382532401000001,2.2794758576,3.34048,0.42764,3.3677414687000002,0.30048,0.08764000000000001,0.313,3.04,0.34,3.0589540696,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 06:30:00,4.89,0.25,4.8963864227,0.0,0.0,0.0,4.89,0.25,4.8963864227,2.397807518,0.6993605261,2.4977161646,0.0,0.0,0.0,2.397807518,0.6993605261,2.4977161646,4.04384,0.28612000000000004,4.0539495063,0.12384,0.036120000000000006,0.129,3.92,0.25,3.9279638491,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 07:00:00,5.55,0.33,5.5598021548,0.0,0.0,0.0,5.55,0.33,5.5598021548,2.6518998703000003,0.7734707955,2.7623956982999998,0.0,0.0,0.0,2.6518998703000003,0.7734707955,2.7623956982999998,4.82,0.27,4.8275563176,0.0,0.0,0.0,4.82,0.27,4.8275563176,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 07:30:00,6.54,0.5700000000000001,6.5647924567,0.0,0.0,0.0,6.54,0.5700000000000001,6.5647924567,3.2270105193,0.9412114015,3.3614692909,0.0,0.0,0.0,3.2270105193,0.9412114015,3.3614692909,5.41,0.4,5.4247672761,0.0,0.0,0.0,5.41,0.4,5.4247672761,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 08:00:00,6.89,0.62,6.917839258,0.0,0.0,0.0,6.89,0.62,6.917839258,3.5791896017,1.0439303005,3.7283225017,0.0,0.0,0.0,3.5791896017,1.0439303005,3.7283225017,5.83,0.53,5.8540413391,0.0,0.0,0.0,5.83,0.53,5.8540413391,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 08:30:00,7.32,0.81,7.3646792191,0.0,0.0,0.0,7.32,0.81,7.3646792191,3.7630585728,1.0975587504,3.91985268,0.0,0.0,0.0,3.7630585728,1.0975587504,3.91985268,6.1,0.59,6.1284663661,0.0,0.0,0.0,6.1,0.59,6.1284663661,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 09:00:00,7.58,0.98,7.643088381,0.0,0.0,0.0,7.58,0.98,7.643088381,3.7991813931,1.108094573,3.9574806178,0.0,0.0,0.0,3.7991813931,1.108094573,3.9574806178,6.28,0.61,6.3095562443,0.0,0.0,0.0,6.28,0.61,6.3095562443,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 09:30:00,7.83,1.08,7.9041318309,0.0,0.0,0.0,7.83,1.08,7.9041318309,3.8499748223,1.1229093232,4.0103904398,0.0,0.0,0.0,3.8499748223,1.1229093232,4.0103904398,6.36,0.64,6.3921201491,0.0,0.0,0.0,6.36,0.64,6.3921201491,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 10:00:00,7.8,1.03,7.8677125011,0.0,0.0,0.0,7.8,1.03,7.8677125011,3.8499748223,1.1229093232,4.0103904398,0.0,0.0,0.0,3.8499748223,1.1229093232,4.0103904398,6.27,0.71,6.310071315,0.0,0.0,0.0,6.27,0.71,6.310071315,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 10:30:00,7.69,0.99,7.7534637421,0.0,0.0,0.0,7.69,0.99,7.7534637421,3.7873216948,1.1046354943,3.9451267654,0.0,0.0,0.0,3.7873216948,1.1046354943,3.9451267654,6.02216,0.79688,6.0746546239,0.09216,0.02688,0.096,5.93,0.77,5.9797826047000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 11:00:00,7.98,1.1400000000000001,8.0610173055,0.0,0.0,0.0,7.98,1.1400000000000001,8.0610173055,3.7594570157,1.0965082962000001,3.916101058,0.0,0.0,0.0,3.7594570157,1.0965082962000001,3.916101058,5.99,0.6900000000000001,6.0296102693,0.0,0.0,0.0,5.99,0.6900000000000001,6.0296102693,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 11:30:00,8.04,1.1400000000000001,8.1204187084,0.0,0.0,0.0,8.04,1.1400000000000001,8.1204187084,3.4540014033,1.007417076,3.5979181285,0.0,0.0,0.0,3.4540014033,1.007417076,3.5979181285,6.42,0.64,6.4518214482000005,0.0,0.0,0.0,6.42,0.64,6.4518214482000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 12:00:00,7.86,1.1,7.9365987677,0.0,0.0,0.0,7.86,1.1,7.9365987677,3.2869646405,0.9586980201,3.4239215005,0.0,0.0,0.0,3.2869646405,0.9586980201,3.4239215005,6.29,0.66,6.3245316032,0.0,0.0,0.0,6.29,0.66,6.3245316032,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 12:30:00,7.66,1.1,7.7385786809,0.0,0.0,0.0,7.66,1.1,7.7385786809,2.8411455706,0.8286674581,2.9595266361,0.0,0.0,0.0,2.8411455706,0.8286674581,2.9595266361,6.03192,0.6105600000000001,6.0627421519,0.0019200000000000003,0.0005600000000000001,0.002,6.03,0.61,6.0607755279,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 13:00:00,7.54,0.89,7.5923448288,0.0,0.0,0.0,7.54,0.89,7.5923448288,2.7263787756,0.7951938095000001,2.8399778912,0.0,0.0,0.0,2.7263787756,0.7951938095000001,2.8399778912,6.13288,0.57084,6.1593892067,0.00288,0.00084,0.003,6.13,0.5700000000000001,6.1564437787,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 13:30:00,7.48,0.75,7.5175062354,0.0,0.0,0.0,7.48,0.75,7.5175062354,3.0231281306,0.8817457048,3.1490918027,0.0,0.0,0.0,3.0231281306,0.8817457048,3.1490918027,5.94,0.54,5.9644949493,0.0,0.0,0.0,5.94,0.54,5.9644949493,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 14:00:00,7.38,0.84,7.4276510419,0.0,0.0,0.0,7.38,0.84,7.4276510419,2.9760614651,0.8680179273,3.1000640261,0.0,0.0,0.0,2.9760614651,0.8680179273,3.1000640261,5.8100000000000005,0.51,5.832340868,0.0,0.0,0.0,5.8100000000000005,0.51,5.832340868,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 14:30:00,7.17,0.6900000000000001,7.2031243221,0.0,0.0,0.0,7.17,0.6900000000000001,7.2031243221,3.2655159209,0.9524421436,3.4015790842999998,0.0,0.0,0.0,3.2655159209,0.9524421436,3.4015790842999998,5.34112,0.5161600000000001,5.366002609,0.021120000000000003,0.0061600000000000005,0.022,5.32,0.51,5.3443895816,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 15:00:00,7.0,0.6900000000000001,7.0339249356,0.0,0.0,0.0,7.0,0.6900000000000001,7.0339249356,3.2712298596,0.9541087090000001,3.4075311037000002,0.0,0.0,0.0,3.2712298596,0.9541087090000001,3.4075311037000002,5.64,0.53,5.6648477473,0.0,0.0,0.0,5.64,0.53,5.6648477473,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 15:30:00,6.98,0.5700000000000001,7.0032349668,0.0,0.0,0.0,6.98,0.5700000000000001,7.0032349668,3.4407719161,1.0035584755,3.5841374126,0.0,0.0,0.0,3.4407719161,1.0035584755,3.5841374126,5.9,0.53,5.9237572536,0.0,0.0,0.0,5.9,0.53,5.9237572536,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 16:00:00,6.9,0.5,6.9180922226,0.0,0.0,0.0,6.9,0.5,6.9180922226,3.3650906628,0.9814847766,3.5053027737,0.0,0.0,0.0,3.3650906628,0.9814847766,3.5053027737,5.97,0.51,5.9917443203000005,0.0,0.0,0.0,5.97,0.51,5.9917443203000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 16:30:00,7.03,0.37,7.0397301085,0.0,0.0,0.0,7.03,0.37,7.0397301085,3.6782503817,1.072823028,3.8315108142,0.0,0.0,0.0,3.6782503817,1.072823028,3.8315108142,5.92,0.36,5.9309358452000005,0.0,0.0,0.0,5.92,0.36,5.9309358452000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 17:00:00,7.07,0.31,7.076793059,0.0,0.0,0.0,7.07,0.31,7.076793059,3.917212702,1.1425203714,4.080429898,0.0,0.0,0.0,3.917212702,1.1425203714,4.080429898,6.09,0.32,6.0984014299,0.0,0.0,0.0,6.09,0.32,6.0984014299,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 17:30:00,6.97,0.31,6.9768904248,0.0,0.0,0.0,6.97,0.31,6.9768904248,3.9848948737,1.1622610048,4.1509321601,0.0,0.0,0.0,3.9848948737,1.1622610048,4.1509321601,6.0,0.37,6.0113975081,0.0,0.0,0.0,6.0,0.37,6.0113975081,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 18:00:00,6.72,0.25,6.7246486897,0.0,0.0,0.0,6.72,0.25,6.7246486897,3.8339523823,1.1182361115,3.9937003983,0.0,0.0,0.0,3.8339523823,1.1182361115,3.9937003983,5.58,0.48,5.6006071099,0.0,0.0,0.0,5.58,0.48,5.6006071099,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 18:30:00,6.45,0.22,6.4537508474,0.0,0.0,0.0,6.45,0.22,6.4537508474,3.7630585728,1.0975587504,3.91985268,0.0,0.0,0.0,3.7630585728,1.0975587504,3.91985268,5.26,0.4,5.2751872005,0.0,0.0,0.0,5.26,0.4,5.2751872005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 19:00:00,6.11,0.22,6.1139594372,0.0,0.0,0.0,6.11,0.22,6.1139594372,3.7058127694,1.0808620578,3.8602216348000002,0.0,0.0,0.0,3.7058127694,1.0808620578,3.8602216348000002,5.26,0.29,5.2679882308,0.0,0.0,0.0,5.26,0.29,5.2679882308,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 19:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,3.5348764812,1.0310056404,3.6821630013,0.0,0.0,0.0,3.5348764812,1.0310056404,3.6821630013,5.35,0.23,5.354941643,0.0,0.0,0.0,5.35,0.23,5.354941643,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 20:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,3.2822636606,0.9573269010000001,3.4190246465,0.0,0.0,0.0,3.2822636606,0.9573269010000001,3.4190246465,5.12,0.27,5.1271141981,0.0,0.0,0.0,5.12,0.27,5.1271141981,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 20:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,3.288032138,0.9590093736,3.4250334771,0.0,0.0,0.0,3.288032138,0.9590093736,3.4250334771,4.78,0.24,4.7860213121,0.0,0.0,0.0,4.78,0.24,4.7860213121,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 21:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,3.2177252859,0.9385032084,3.3517971728,0.0,0.0,0.0,3.2177252859,0.9385032084,3.3517971728,4.36,0.24,4.3666005084,0.0,0.0,0.0,4.36,0.24,4.3666005084,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 21:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,3.0306085948,0.8839275068,3.1568839529,0.0,0.0,0.0,3.0306085948,0.8839275068,3.1568839529,4.17,0.30000000000000004,4.1807774397,0.0,0.0,0.0,4.17,0.30000000000000004,4.1807774397,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 22:00:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,2.7874126988,0.8129953705,2.9035548946,0.0,0.0,0.0,2.7874126988,0.8129953705,2.9035548946,4.34,0.25,4.3471944976,0.0,0.0,0.0,4.34,0.25,4.3471944976,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 22:30:00,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,2.6585921821,0.7754227198,2.7693668564,0.0,0.0,0.0,2.6585921821,0.7754227198,2.7693668564,5.05,0.43,5.0682738679,0.0,0.0,0.0,5.05,0.43,5.0682738679,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 23:00:00,4.13,-0.22,4.1358554133,0.0,0.0,0.0,4.13,-0.22,4.1358554133,2.4837216167,0.7244188049,2.5872100174,0.0,0.0,0.0,2.4837216167,0.7244188049,2.5872100174,4.93,0.45,4.9504949248,0.0,0.0,0.0,4.93,0.45,4.9504949248,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-04 23:30:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,2.2853187162,0.6665512922,2.3805403294,0.0,0.0,0.0,2.2853187162,0.6665512922,2.3805403294,4.52,0.4,4.5376645976,0.0,0.0,0.0,4.52,0.4,4.5376645976,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 00:00:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,2.2030156525,0.642546232,2.2948079714,0.0,0.0,0.0,2.2030156525,0.642546232,2.2948079714,4.15,0.29,4.1601201906,0.0,0.0,0.0,4.15,0.29,4.1601201906,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 00:30:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,2.2049481224,0.643109869,2.2968209608,0.0,0.0,0.0,2.2049481224,0.643109869,2.2968209608,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 01:00:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,2.4560724324,0.7163544595,2.5584087838,0.0,0.0,0.0,2.4560724324,0.7163544595,2.5584087838,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
