Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-05 01:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,2.3083635275,0.6732726955,2.4045453412,0.0,0.0,0.0,2.3083635275,0.6732726955,2.4045453412,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 02:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,2.2453417642,0.6548913479,2.3388976711,0.0,0.0,0.0,2.2453417642,0.6548913479,2.3388976711,4.07,0.25,4.0776709038,0.0,0.0,0.0,4.07,0.25,4.0776709038,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 02:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,2.243365231,0.6543148590000001,2.3368387823,0.0,0.0,0.0,2.243365231,0.6543148590000001,2.3368387823,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 03:00:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,2.1717389718,0.6334238668000001,2.2622280957,0.0,0.0,0.0,2.1717389718,0.6334238668000001,2.2622280957,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 03:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,2.1092293413,0.6151918912000001,2.1971138972,0.0,0.0,0.0,2.1092293413,0.6151918912000001,2.1971138972,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 04:00:00,3.46,-0.27,3.4705186932,0.0,0.0,0.0,3.46,-0.27,3.4705186932,2.0332497873,0.5930311879,2.1179685284,0.0,0.0,0.0,2.0332497873,0.5930311879,2.1179685284,2.87,0.22,2.8784197053,0.0,0.0,0.0,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 04:30:00,3.49,-0.25,3.4989426974,0.0,0.0,0.0,3.49,-0.25,3.4989426974,2.0279038194,0.5914719473,2.1123998118,0.0,0.0,0.0,2.0279038194,0.5914719473,2.1123998118,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 05:00:00,3.41,-0.25,3.4191519416,0.0,0.0,0.0,3.41,-0.25,3.4191519416,1.9570130028000001,0.5707954592,2.0385552113,0.0,0.0,0.0,1.9570130028000001,0.5707954592,2.0385552113,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 05:30:00,3.45,-0.25,3.4590461113,0.0,0.0,0.0,3.45,-0.25,3.4590461113,2.0208593332,0.5894173055,2.1050618054,0.0,0.0,0.0,2.0208593332,0.5894173055,2.1050618054,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 06:00:00,3.62,-0.23,3.6272992708,0.0,0.0,0.0,3.62,-0.23,3.6272992708,2.0623068379,0.601506161,2.1482362895,0.0,0.0,0.0,2.0623068379,0.601506161,2.1482362895,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 06:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,2.2430857196,0.6542333349,2.3365476245,0.0,0.0,0.0,2.2430857196,0.6542333349,2.3365476245,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 07:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,2.4414487136,0.7120892081,2.5431757433,0.0,0.0,0.0,2.4414487136,0.7120892081,2.5431757433,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 07:30:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,2.7819185782,0.8113929186000001,2.8978318523,0.0,0.0,0.0,2.7819185782,0.8113929186000001,2.8978318523,4.23,0.30000000000000004,4.2406249539,0.0,0.0,0.0,4.23,0.30000000000000004,4.2406249539,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 08:00:00,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,2.9475197065,0.8596932477,3.0703330276,0.0,0.0,0.0,2.9475197065,0.8596932477,3.0703330276,4.8100000000000005,0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,0.38,4.8249870466,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 08:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,3.2231003523,0.9400709361,3.3573962003,0.0,0.0,0.0,3.2231003523,0.9400709361,3.3573962003,4.79,0.33,4.8013539757,0.0,0.0,0.0,4.79,0.33,4.8013539757,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 09:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,3.3193088187,0.9681317388,3.4576133528,0.0,0.0,0.0,3.3193088187,0.9681317388,3.4576133528,4.79,0.31,4.8000208333,0.0,0.0,0.0,4.79,0.31,4.8000208333,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 09:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,3.4114777547,0.9950143451000001,3.5536226611,0.0,0.0,0.0,3.4114777547,0.9950143451000001,3.5536226611,4.61,0.39,4.6264673348,0.0,0.0,0.0,4.61,0.39,4.6264673348,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 10:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,3.3378034632,0.9735260101000001,3.4768786074999998,0.0,0.0,0.0,3.3378034632,0.9735260101000001,3.4768786074999998,4.65,0.44,4.6707708143,0.0,0.0,0.0,4.65,0.44,4.6707708143,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 10:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.9238831158,0.8527992421,3.045711579,0.0,0.0,0.0,2.9238831158,0.8527992421,3.045711579,5.05192,0.41056000000000004,5.0685752633,0.0019200000000000003,0.0005600000000000001,0.002,5.05,0.41000000000000003,5.0666162278,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 11:00:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,2.9893642822,0.8718979156000001,3.1139211273,0.0038400000000000005,0.0011200000000000001,0.004,2.9855242822,0.8707779156000001,3.1099211273,4.92,0.39,4.9354331117,0.0,0.0,0.0,4.92,0.39,4.9354331117,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 11:30:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,2.7057795691,0.7891857077000001,2.8185203845,0.009600000000000001,0.0028,0.01,2.6961795691,0.7863857077,2.8085203845,4.84056,0.46308000000000005,4.8626601979,0.010560000000000002,0.0030800000000000003,0.011,4.83,0.46,4.8518553152,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 12:00:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,2.7806839805,0.8110328276000001,2.896545813,0.01728,0.00504,0.018000000000000002,2.7634039805,0.8059928276,2.878545813,4.01728,0.46504000000000006,4.0441069224,0.01728,0.00504,0.018000000000000002,4.0,0.46,4.0263631232,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 12:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,2.0936249295,0.6106406044,2.1808593016,0.01728,0.00504,0.018000000000000002,2.0763449295,0.6056006044000001,2.1628593016,4.34536,0.46448000000000006,4.3701138658,0.015360000000000002,0.0044800000000000005,0.016,4.33,0.46,4.3543656254,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 13:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,2.3692619422,0.6910347332,2.4679811898,0.015360000000000002,0.0044800000000000005,0.016,2.3539019422,0.6865547332,2.4519811898,4.24976,0.43868,4.2723413019,0.02976,0.00868,0.031,4.22,0.43,4.2418510111,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 13:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,2.3641098604,0.6895320426,2.4626144379,0.030720000000000004,0.008960000000000001,0.032,2.3333898604,0.6805720426,2.4306144379,4.61672,0.41196000000000005,4.6350636026,0.00672,0.0019600000000000004,0.007,4.61,0.41000000000000003,4.6281961929,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 14:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,2.5846738007,0.7538631919000001,2.6923685424,0.009600000000000001,0.0028,0.01,2.5750738007000002,0.7510631919,2.6823685424,4.68192,0.41056000000000004,4.6998866369000005,0.0019200000000000003,0.0005600000000000001,0.002,4.68,0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 14:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,2.8838414848,0.8411204331000001,3.0040015467,0.00576,0.00168,0.006,2.8780814848,0.8394404331,2.9980015467000003,4.15,0.41000000000000003,4.1702038319,0.0,0.0,0.0,4.15,0.41000000000000003,4.1702038319,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 15:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,2.9023658902,0.8465233846,3.0232978023,0.0,0.0,0.0,2.9023658902,0.8465233846,3.0232978023,4.32,0.41000000000000003,4.3394124026,0.0,0.0,0.0,4.32,0.41000000000000003,4.3394124026,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 15:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,2.9473647365,0.8596480481000001,3.0701716005,0.0,0.0,0.0,2.9473647365,0.8596480481000001,3.0701716005,4.17,0.38,4.1872783523,0.0,0.0,0.0,4.17,0.38,4.1872783523,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 16:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,3.1682978213,0.9240868645,3.3003102305,0.0,0.0,0.0,3.1682978213,0.9240868645,3.3003102305,4.92,0.31,4.9297565863,0.0,0.0,0.0,4.92,0.31,4.9297565863,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 16:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,3.4482525466,1.0057403261,3.591929736,0.0,0.0,0.0,3.4482525466,1.0057403261,3.591929736,5.0,0.37,5.0136713095,0.0,0.0,0.0,5.0,0.37,5.0136713095,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 17:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,3.7280002571,1.0873334083,3.8833336012,0.0,0.0,0.0,3.7280002571,1.0873334083,3.8833336012,5.17,0.30000000000000004,5.1786967473,0.0,0.0,0.0,5.17,0.30000000000000004,5.1786967473,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 17:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,3.8296491367,1.1169809982,3.9892178508000002,0.0,0.0,0.0,3.8296491367,1.1169809982,3.9892178508000002,5.19,0.35000000000000003,5.2017881541,0.0,0.0,0.0,5.19,0.35000000000000003,5.2017881541,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 18:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,3.8854815867,1.1332654628,4.0473766528,0.0,0.0,0.0,3.8854815867,1.1332654628,4.0473766528,4.58,0.32,4.5911654294,0.0,0.0,0.0,4.58,0.32,4.5911654294,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 18:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,3.8956352842,1.1362269579,4.057953421,0.0,0.0,0.0,3.8956352842,1.1362269579,4.057953421,4.65,0.35000000000000003,4.6631534395,0.0,0.0,0.0,4.65,0.35000000000000003,4.6631534395,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 19:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,3.7031022901,1.0800715013,3.8573982188000002,0.0,0.0,0.0,3.7031022901,1.0800715013,3.8573982188000002,4.94,0.32,4.9503535227,0.0,0.0,0.0,4.94,0.32,4.9503535227,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 19:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,3.5325895091,1.0303386068,3.6797807386,0.0,0.0,0.0,3.5325895091,1.0303386068,3.6797807386,4.8,0.27,4.8075877527,0.0,0.0,0.0,4.8,0.27,4.8075877527,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 20:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,3.2664706828,0.9527206158,3.4025736279,0.0,0.0,0.0,3.2664706828,0.9527206158,3.4025736279,4.47,0.27,4.4781469382,0.0,0.0,0.0,4.47,0.27,4.4781469382,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 20:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,3.1496754761,0.9186553472000001,3.2809119543,0.0,0.0,0.0,3.1496754761,0.9186553472000001,3.2809119543,4.0,0.30000000000000004,4.011234224,0.0,0.0,0.0,4.0,0.30000000000000004,4.011234224,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 21:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,3.09161608,0.9017213567000001,3.2204334166,0.0,0.0,0.0,3.09161608,0.9017213567000001,3.2204334166,3.86,0.25,3.8680873827,0.0,0.0,0.0,3.86,0.25,3.8680873827,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 21:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,2.8903936225,0.8430314732,3.0108266901,0.0,0.0,0.0,2.8903936225,0.8430314732,3.0108266901,4.04,0.26,4.0483576917,0.0,0.0,0.0,4.04,0.26,4.0483576917,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 22:00:00,4.45,-0.22,4.4554348834,0.0,0.0,0.0,4.45,-0.22,4.4554348834,2.6955545343000002,0.7862034058,2.8078693066,0.0,0.0,0.0,2.6955545343000002,0.7862034058,2.8078693066,4.08,0.26,4.0882759202,0.0,0.0,0.0,4.08,0.26,4.0882759202,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 22:30:00,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,2.5493238309,0.743552784,2.6555456571000002,0.0,0.0,0.0,2.5493238309,0.743552784,2.6555456571000002,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 23:00:00,3.89,-0.22,3.8962161131,0.0,0.0,0.0,3.89,-0.22,3.8962161131,2.3724331677,0.6919596739,2.4712845497,0.0,0.0,0.0,2.3724331677,0.6919596739,2.4712845497,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-05 23:30:00,3.65,-0.25,3.658551626,0.0,0.0,0.0,3.65,-0.25,3.658551626,2.266672926,0.6611129368,2.3611176313,0.0,0.0,0.0,2.266672926,0.6611129368,2.3611176313,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 00:00:00,3.52,-0.25,3.5288666736,0.0,0.0,0.0,3.52,-0.25,3.5288666736,2.1113668306,0.6158153256000001,2.1993404485,0.0,0.0,0.0,2.1113668306,0.6158153256000001,2.1993404485,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 00:30:00,3.55,-0.25,3.5587919299,0.0,0.0,0.0,3.55,-0.25,3.5587919299,2.109517998,0.6152760827,2.1974145812,0.0,0.0,0.0,2.109517998,0.6152760827,2.1974145812,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 01:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,2.3484814823,0.6849737657,2.4463348774,0.0,0.0,0.0,2.3484814823,0.6849737657,2.4463348774,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 01:30:00,3.7199999999999998,-0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,-0.24,3.7277338961,2.3048457739,0.6722466841,2.4008810145,0.0,0.0,0.0,2.3048457739,0.6722466841,2.4008810145,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 02:00:00,3.66,-0.24,3.6678604117,0.0,0.0,0.0,3.66,-0.24,3.6678604117,2.1984215887,0.6412062967000001,2.2900224882,0.0,0.0,0.0,2.1984215887,0.6412062967000001,2.2900224882,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 02:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,2.1888881039,0.6384256970000001,2.2800917749,0.0,0.0,0.0,2.1888881039,0.6384256970000001,2.2800917749,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 03:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,2.0854677104,0.6082614155,2.1723621984,0.0,0.0,0.0,2.0854677104,0.6082614155,2.1723621984,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 03:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,2.0854677104,0.6082614155,2.1723621984,0.0,0.0,0.0,2.0854677104,0.6082614155,2.1723621984,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 04:00:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,1.9811490893,0.577835151,2.063696968,0.0,0.0,0.0,1.9811490893,0.577835151,2.063696968,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 04:30:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,1.9412027322,0.5661841302,2.0220861794,0.0,0.0,0.0,1.9412027322,0.5661841302,2.0220861794,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 05:00:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,1.9026747169,0.5549467924,1.9819528301,0.0,0.0,0.0,1.9026747169,0.5549467924,1.9819528301,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 05:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,1.9290013349000001,0.5626253894000001,2.0093763906,0.0,0.0,0.0,1.9290013349000001,0.5626253894000001,2.0093763906,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 06:00:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.9306860523,0.5631167652,2.0111313045,0.0,0.0,0.0,1.9306860523,0.5631167652,2.0111313045,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 06:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,2.0405924079,0.5951727856,2.1256170915,0.0,0.0,0.0,2.0405924079,0.5951727856,2.1256170915,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 07:00:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,2.109517998,0.6152760827,2.1974145812,0.0,0.0,0.0,2.109517998,0.6152760827,2.1974145812,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 07:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,2.2770288162,0.6641334047,2.3719050169,0.0,0.0,0.0,2.2770288162,0.6641334047,2.3719050169,3.2616,0.2538,3.2714597659,0.0816,0.0238,0.085,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 08:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,2.299755041,0.6707618870000001,2.3955781677,0.0,0.0,0.0,2.299755041,0.6707618870000001,2.3955781677,3.27072,0.23896,3.2794376347,0.030720000000000004,0.008960000000000001,0.032,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 08:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,2.5770428515,0.7516374983,2.6844196369,0.0,0.0,0.0,2.5770428515,0.7516374983,2.6844196369,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 09:00:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,2.6567604769,0.7748884724,2.7674588301,0.0019200000000000003,0.0005600000000000001,0.002,2.6548404769,0.7743284724,2.7654588301,3.9,0.29,3.9107671882,0.0,0.0,0.0,3.9,0.29,3.9107671882,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 09:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,2.7025907129,0.7882556246,2.8151986593,0.01344,0.003920000000000001,0.014,2.6891507129,0.7843356246000001,2.8011986593,4.06,0.27,4.0689679281,0.0,0.0,0.0,4.06,0.27,4.0689679281,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 10:00:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,2.8312961642000003,0.8257947146,2.9492668377999998,0.009600000000000001,0.0028,0.01,2.8216961642,0.8229947146000001,2.9392668378,3.95,0.27,3.9592170943,0.0,0.0,0.0,3.95,0.27,3.9592170943,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 10:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,2.9323775409,0.8552767828000001,3.0545599384,0.009600000000000001,0.0028,0.01,2.9227775409000003,0.8524767828,3.0445599384,4.134,0.277,4.143269844,0.024,0.007,0.025,4.11,0.27,4.1188590653,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 11:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,3.1291745375,0.9126759068,3.2595568099,0.00576,0.00168,0.006,3.1234145375,0.9109959068000001,3.2535568099,4.51,0.36,4.5243452565,0.0,0.0,0.0,4.51,0.36,4.5243452565,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 11:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,3.1447101196,0.9172071182,3.2757397079,0.007680000000000001,0.0022400000000000002,0.008,3.1370301196,0.9149671182,3.2677397079,4.86,0.34,4.8718784878,0.0,0.0,0.0,4.86,0.34,4.8718784878,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 12:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,3.2026353294,0.9341019711,3.3360784681,0.00576,0.00168,0.006,3.1968753294,0.9324219711,3.3300784681,4.83,0.34,4.8419520857,0.0,0.0,0.0,4.83,0.34,4.8419520857,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 12:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,3.3489692890000002,0.9767827093,3.4885096761,0.0019200000000000003,0.0005600000000000001,0.002,3.347049289,0.9762227093,3.4865096761,4.83,0.34,4.8419520857,0.0,0.0,0.0,4.83,0.34,4.8419520857,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 13:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,3.3330835296,0.9721493628000001,3.47196201,0.0038400000000000005,0.0011200000000000001,0.004,3.3292435296000003,0.9710293628000001,3.46796201,4.41,0.39,4.4272113119,0.0,0.0,0.0,4.41,0.39,4.4272113119,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 13:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,3.3379438854,0.9735669666000001,3.4770248806,0.00288,0.00084,0.003,3.3350638854,0.9727269666,3.4740248806,4.47,0.39,4.4869811678,0.0,0.0,0.0,4.47,0.39,4.4869811678,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 14:00:00,5.8,0.25,5.8053854308,0.0,0.0,0.0,5.8,0.25,5.8053854308,3.241099658,0.9453207336,3.3761454771,0.0,0.0,0.0,3.241099658,0.9453207336,3.3761454771,4.8100000000000005,0.41000000000000003,4.827442387,0.0,0.0,0.0,4.8100000000000005,0.41000000000000003,4.827442387,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 14:30:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,3.2698871738,0.9537170924,3.4061324727,0.0,0.0,0.0,3.2698871738,0.9537170924,3.4061324727,4.86,0.34,4.8718784878,0.0,0.0,0.0,4.86,0.34,4.8718784878,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 15:00:00,5.75,0.52,5.773465164,0.0,0.0,0.0,5.75,0.52,5.773465164,3.2822590048,0.9573255431000001,3.4190197967,0.0,0.0,0.0,3.2822590048,0.9573255431000001,3.4190197967,4.95,0.29,4.9584876727000005,0.0,0.0,0.0,4.95,0.29,4.9584876727000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 15:30:00,5.94,0.63,5.9733156622,0.0,0.0,0.0,5.94,0.63,5.9733156622,3.2822590048,0.9573255431000001,3.4190197967,0.0,0.0,0.0,3.2822590048,0.9573255431000001,3.4190197967,4.95,0.32,4.9603326501,0.0,0.0,0.0,4.95,0.32,4.9603326501,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 16:00:00,6.08,0.65,6.1146463512,0.0,0.0,0.0,6.08,0.65,6.1146463512,3.5010269985,1.0211328746,3.6469031234,0.0,0.0,0.0,3.5010269985,1.0211328746,3.6469031234,4.66,0.35000000000000003,4.6731252926,0.0,0.0,0.0,4.66,0.35000000000000003,4.6731252926,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 16:30:00,6.7,0.91,6.7615161022,0.0,0.0,0.0,6.7,0.91,6.7615161022,3.7853316931,1.1040550772,3.943053847,0.0,0.0,0.0,3.7853316931,1.1040550772,3.943053847,4.8,0.38,4.8150181723,0.0,0.0,0.0,4.8,0.38,4.8150181723,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 17:00:00,7.0,0.91,7.0589021809,0.0,0.0,0.0,7.0,0.91,7.0589021809,4.0228828217,1.173340823,4.1905029392,0.0,0.0,0.0,4.0228828217,1.173340823,4.1905029392,5.3,0.34,5.3108944633,0.0,0.0,0.0,5.3,0.34,5.3108944633,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 17:30:00,7.16,0.98,7.226755842,0.0,0.0,0.0,7.16,0.98,7.226755842,4.0643226776,1.1854274476,4.2336694559,0.0,0.0,0.0,4.0643226776,1.1854274476,4.2336694559,5.57,0.34,5.5803673714,0.0,0.0,0.0,5.57,0.34,5.5803673714,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 18:00:00,7.06,0.9400000000000001,7.1223029983,0.0,0.0,0.0,7.06,0.9400000000000001,7.1223029983,3.9658666466,1.1567111053,4.1311110902,0.0,0.0,0.0,3.9658666466,1.1567111053,4.1311110902,5.36,0.34,5.3707727563,0.0,0.0,0.0,5.36,0.34,5.3707727563,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 18:30:00,6.68,0.86,6.735131773,0.0,0.0,0.0,6.68,0.86,6.735131773,3.8991345811,1.1372475862,4.061598522,0.0,0.0,0.0,3.8991345811,1.1372475862,4.061598522,5.06,0.26,5.0666754386,0.0,0.0,0.0,5.06,0.26,5.0666754386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 19:00:00,6.88,1.05,6.9596623481,0.0,0.0,0.0,6.88,1.05,6.9596623481,3.668583044,1.0700033878,3.8214406708,0.0,0.0,0.0,3.668583044,1.0700033878,3.8214406708,4.97,0.26,4.9767961582,0.0,0.0,0.0,4.97,0.26,4.9767961582,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 19:30:00,6.94,1.13,7.0313938874,0.0,0.0,0.0,6.94,1.13,7.0313938874,3.5040068464000003,1.0220019969,3.6500071316,0.0,0.0,0.0,3.5040068464000003,1.0220019969,3.6500071316,4.77,0.26,4.7770806985,0.0,0.0,0.0,4.77,0.26,4.7770806985,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 20:00:00,6.38,0.9400000000000001,6.448875871,0.0,0.0,0.0,6.38,0.9400000000000001,6.448875871,3.3030585795,0.9633920857,3.4406860203000003,0.0,0.0,0.0,3.3030585795,0.9633920857,3.4406860203000003,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 20:30:00,6.14,1.0,6.2209002564,0.0,0.0,0.0,6.14,1.0,6.2209002564,3.1369403301,0.9149409296000001,3.2676461772,0.0,0.0,0.0,3.1369403301,0.9149409296000001,3.2676461772,4.0,0.23,4.0066070434,0.0,0.0,0.0,4.0,0.23,4.0066070434,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 21:00:00,5.91,1.07,6.0060802525,0.0,0.0,0.0,5.91,1.07,6.0060802525,3.1424534062,0.9165489101000001,3.2733889648,0.0,0.0,0.0,3.1424534062,0.9165489101000001,3.2733889648,4.0,0.23,4.0066070434,0.0,0.0,0.0,4.0,0.23,4.0066070434,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 21:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,2.9281524409,0.8540444619,3.0501587926,0.0,0.0,0.0,2.9281524409,0.8540444619,3.0501587926,4.29,0.23,4.2961610771,0.0,0.0,0.0,4.29,0.23,4.2961610771,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 22:00:00,5.08,0.68,5.1253097467,0.0,0.0,0.0,5.08,0.68,5.1253097467,2.711841687,0.7909538254,2.8248350906,0.0,0.0,0.0,2.711841687,0.7909538254,2.8248350906,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 22:30:00,5.36,0.71,5.4068197677,0.0,0.0,0.0,5.36,0.71,5.4068197677,2.5968936502,0.7574273146,2.7050975523,0.0,0.0,0.0,2.5968936502,0.7574273146,2.7050975523,4.01,0.25,4.0177854597,0.0,0.0,0.0,4.01,0.25,4.0177854597,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 23:00:00,5.23,0.84,5.2970274683,0.0,0.0,0.0,5.23,0.84,5.2970274683,2.3287374333,0.6792150847,2.4257681597,0.0,0.0,0.0,2.3287374333,0.6792150847,2.4257681597,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-06 23:30:00,5.08,0.96,5.1699129586,0.0,0.0,0.0,5.08,0.96,5.1699129586,2.1531271021,0.6279954048,2.2428407314,0.0,0.0,0.0,2.1531271021,0.6279954048,2.2428407314,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 00:00:00,5.05,1.02,5.1519802018,0.0,0.0,0.0,5.05,1.02,5.1519802018,2.0243829065,0.5904450144,2.1087321943,0.0,0.0,0.0,2.0243829065,0.5904450144,2.1087321943,2.91976,0.23868000000000003,2.929499377,0.02976,0.00868,0.031,2.89,0.23,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 00:30:00,4.61,0.77,4.6738634982,0.0,0.0,0.0,4.61,0.77,4.6738634982,2.0973757953,0.611734607,2.1847664534,0.0,0.0,0.0,2.0973757953,0.611734607,2.1847664534,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 01:00:00,4.15,0.62,4.1960576736,0.0,0.0,0.0,4.15,0.62,4.1960576736,2.3138887419,0.6748842164000001,2.4103007728,0.0,0.0,0.0,2.3138887419,0.6748842164000001,2.4103007728,3.49,0.23,3.4975705854,0.0,0.0,0.0,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 01:30:00,4.87,0.9500000000000001,4.9617940304,0.0,0.0,0.0,4.87,0.9500000000000001,4.9617940304,2.3028433015,0.6716626296,2.3987951057,0.0,0.0,0.0,2.3028433015,0.6716626296,2.3987951057,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 02:00:00,4.12,0.67,4.1741226623,0.0,0.0,0.0,4.12,0.67,4.1741226623,2.2380202608,0.6527559094000001,2.331271105,0.0,0.0,0.0,2.2380202608,0.6527559094000001,2.331271105,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 02:30:00,4.3,0.67,4.3518846492,0.0,0.0,0.0,4.3,0.67,4.3518846492,2.141837401,0.6247025753000001,2.231080626,0.0,0.0,0.0,2.141837401,0.6247025753000001,2.231080626,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 03:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,2.1229593219,0.6191964689,2.2114159604,0.0,0.0,0.0,2.1229593219,0.6191964689,2.2114159604,2.90112,0.30616000000000004,2.9172300561,0.021120000000000003,0.0061600000000000005,0.022,2.88,0.30000000000000004,2.8955828429,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 03:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,2.0839928345,0.6078312434,2.1708258693,0.0,0.0,0.0,2.0839928345,0.6078312434,2.1708258693,2.824,0.262,2.8361276417,0.14400000000000002,0.042,0.15,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 04:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,2.0157953709,0.5879403165,2.0997868447,0.0,0.0,0.0,2.0157953709,0.5879403165,2.0997868447,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 04:30:00,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,2.0122619872,0.5869097463,2.0961062367,0.0,0.0,0.0,2.0122619872,0.5869097463,2.0961062367,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 05:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.9704967274,0.5747282122,2.0526007577,0.0,0.0,0.0,1.9704967274,0.5747282122,2.0526007577,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 05:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,2.0403077419,0.5950897580000001,2.1253205645,0.0,0.0,0.0,2.0403077419,0.5950897580000001,2.1253205645,3.38,0.29,3.3924180167,0.0,0.0,0.0,3.38,0.29,3.3924180167,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 06:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,2.1058203328,0.6141975971,2.1935628467,0.0,0.0,0.0,2.1058203328,0.6141975971,2.1935628467,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 06:30:00,4.95,0.26,4.9568235797,0.0,0.0,0.0,4.95,0.26,4.9568235797,2.5276651036,0.7372356552,2.6329844829,0.0,0.0,0.0,2.5276651036,0.7372356552,2.6329844829,4.03024,0.34632,4.0450923352,0.09024,0.026320000000000003,0.094,3.94,0.32,3.9529735643,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 07:00:00,6.04,0.46,6.0574912299,0.0,0.0,0.0,6.04,0.46,6.0574912299,2.7993576971,0.8164793283,2.9159976012,0.0,0.0,0.0,2.7993576971,0.8164793283,2.9159976012,4.38008,0.34044,4.3932903614,0.07008,0.020440000000000003,0.073,4.31,0.32,4.3218630242,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 07:30:00,7.24,0.6900000000000001,7.2728055109,0.0,0.0,0.0,7.24,0.6900000000000001,7.2728055109,3.4059357464,0.9933979260000001,3.5478497358,0.0,0.0,0.0,3.4059357464,0.9933979260000001,3.5478497358,5.41,0.39,5.4240390854000005,0.0,0.0,0.0,5.41,0.39,5.4240390854000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 08:00:00,7.82,0.92,7.8739316736,0.0,0.0,0.0,7.82,0.92,7.8739316736,3.760473965,1.0968049065,3.9171603803,0.0,0.0,0.0,3.760473965,1.0968049065,3.9171603803,5.86,0.53,5.8839187622,0.0,0.0,0.0,5.86,0.53,5.8839187622,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 08:30:00,8.04,1.16,8.1232505809,0.0,0.0,0.0,8.04,1.16,8.1232505809,3.9640497392,1.1561811739,4.1292184783,0.0,0.0,0.0,3.9640497392,1.1561811739,4.1292184783,6.3,0.71,6.3398817024,0.0,0.0,0.0,6.3,0.71,6.3398817024,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 09:00:00,8.45,1.2,8.5347817781,0.0,0.0,0.0,8.45,1.2,8.5347817781,3.9466787938000003,1.1511146482,4.1111237435,0.0,0.0,0.0,3.9466787938000003,1.1511146482,4.1111237435,6.24,0.76,6.2861116757,0.0,0.0,0.0,6.24,0.76,6.2861116757,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 09:30:00,8.75,1.2,8.8319023998,0.0,0.0,0.0,8.75,1.2,8.8319023998,3.9294897553,1.1461011786,4.0932184951,0.0,0.0,0.0,3.9294897553,1.1461011786,4.0932184951,6.35336,0.7984800000000001,6.4033392539000005,0.06336,0.01848,0.066,6.29,0.78,6.3381779716,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 10:00:00,8.38,1.1400000000000001,8.4571862933,0.0,0.0,0.0,8.38,1.1400000000000001,8.4571862933,3.9121525641,1.1410444979,4.0751589209,0.0,0.0,0.0,3.9121525641,1.1410444979,4.0751589209,6.41,0.75,6.453727605,0.0,0.0,0.0,6.41,0.75,6.453727605,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 10:30:00,8.24,0.96,8.2957338434,0.0,0.0,0.0,8.24,0.96,8.2957338434,3.77905657,1.1022248329,3.9365172605,0.0,0.0,0.0,3.77905657,1.1022248329,3.9365172605,6.87,0.72,6.9076262203,0.0,0.0,0.0,6.87,0.72,6.9076262203,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 11:00:00,8.78,1.21,8.8629848245,0.0,0.0,0.0,8.78,1.21,8.8629848245,3.8136998586,1.1123291254,3.9726040194000003,0.0,0.0,0.0,3.8136998586,1.1123291254,3.9726040194000003,6.94,0.76,6.9814898123999996,0.0,0.0,0.0,6.94,0.76,6.9814898123999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 11:30:00,8.78,1.32,8.8786710717,0.0,0.0,0.0,8.78,1.32,8.8786710717,3.7565588097,1.0956629862,3.9130820934,0.0,0.0,0.0,3.7565588097,1.0956629862,3.9130820934,6.85,0.8200000000000001,6.8989057103,0.0,0.0,0.0,6.85,0.8200000000000001,6.8989057103,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 12:00:00,9.13,1.45,9.2444253472,0.0,0.0,0.0,9.13,1.45,9.2444253472,3.7861860237,1.1043042569,3.9439437747,0.0,0.0,0.0,3.7861860237,1.1043042569,3.9439437747,6.45592,0.8675600000000001,6.5139514429,0.025920000000000002,0.007560000000000001,0.027,6.43,0.86,6.4872567392,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 12:30:00,9.29,1.45,9.4024783967,0.0,0.0,0.0,9.29,1.45,9.4024783967,3.8137736856,1.1123506583,3.9726809225,0.0,0.0,0.0,3.8137736856,1.1123506583,3.9726809225,6.61,0.86,6.6657107648,0.0,0.0,0.0,6.61,0.86,6.6657107648,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 13:00:00,9.17,1.48,9.2886651355,0.0,0.0,0.0,9.17,1.48,9.2886651355,3.8605227623,1.1259858057,4.0213778773,0.0,0.0,0.0,3.8605227623,1.1259858057,4.0213778773,6.93,0.86,6.9831583113,0.0,0.0,0.0,6.93,0.86,6.9831583113,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 13:30:00,9.15,1.43,9.2610690528,0.0,0.0,0.0,9.15,1.43,9.2610690528,3.7042665608,1.0804110802,3.8586110008,0.0,0.0,0.0,3.7042665608,1.0804110802,3.8586110008,7.05,0.9,7.1072146443,0.0,0.0,0.0,7.05,0.9,7.1072146443,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 14:00:00,8.8,1.62,8.9478712552,0.0,0.0,0.0,8.8,1.62,8.9478712552,3.8358921684,1.1188018824000001,3.9957210087,0.0,0.0,0.0,3.8358921684,1.1188018824000001,3.9957210087,6.92,0.9,6.9782805905,0.0,0.0,0.0,6.92,0.9,6.9782805905,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 14:30:00,8.7,1.77,8.8782261742,0.0,0.0,0.0,8.7,1.77,8.8782261742,3.6436619644,1.0627347396,3.7954812129,0.0,0.0,0.0,3.6436619644,1.0627347396,3.7954812129,6.52,0.9,6.5818234555,0.0,0.0,0.0,6.52,0.9,6.5818234555,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 15:00:00,8.86,1.69,9.0197394641,0.0,0.0,0.0,8.86,1.69,9.0197394641,3.6696083072,1.0703024229,3.8225086534,0.0,0.0,0.0,3.6696083072,1.0703024229,3.8225086534,6.48,0.9,6.5422014643,0.0,0.0,0.0,6.48,0.9,6.5422014643,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 15:30:00,8.67,1.4100000000000001,8.7839057372,0.0,0.0,0.0,8.67,1.4100000000000001,8.7839057372,3.7536260181000003,1.0948075886,3.9100271022,0.0,0.0,0.0,3.7536260181000003,1.0948075886,3.9100271022,6.74,0.84,6.7921425191,0.0,0.0,0.0,6.74,0.84,6.7921425191,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 16:00:00,8.95,1.37,9.054247622,0.0,0.0,0.0,8.95,1.37,9.054247622,4.0349403894,1.1768576136,4.2030629057,0.0,0.0,0.0,4.0349403894,1.1768576136,4.2030629057,7.04,0.84,7.08993653,0.0,0.0,0.0,7.04,0.84,7.08993653,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 16:30:00,8.78,1.3,8.8757196891,0.0,0.0,0.0,8.78,1.3,8.8757196891,4.3290457758,1.2626383513000001,4.5094226831,0.0,0.0,0.0,4.3290457758,1.2626383513000001,4.5094226831,6.44392,0.65656,6.4772815285,0.43392000000000003,0.12656,0.452,6.01,0.53,6.0333241252,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 17:00:00,9.39,1.6400000000000001,9.5321403682,0.0,0.0,0.0,9.39,1.6400000000000001,9.5321403682,4.5538951799,1.3282194275,4.7436408124,0.0,0.0,0.0,4.5538951799,1.3282194275,4.7436408124,6.30904,0.74972,6.3534294519,3.59904,1.04972,3.749,2.71,-0.30000000000000004,2.7265546024000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 17:30:00,8.52,1.45,8.6425054238,0.0,0.0,0.0,8.52,1.45,8.6425054238,4.330771231,1.263141609,4.5112200323,0.0,0.0,0.0,4.330771231,1.263141609,4.5112200323,6.10336,0.73348,6.1472755103,3.54336,1.03348,3.691,2.56,-0.30000000000000004,2.5775181862,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 18:00:00,7.88,1.31,7.9881474698,0.0,0.0,0.0,7.88,1.31,7.9881474698,4.197272348,1.2242044348,4.3721586959,0.0,0.0,0.0,4.197272348,1.2242044348,4.3721586959,5.79144,0.89792,5.8606345731000005,3.90144,1.13792,4.064,1.8900000000000001,-0.24,1.9051771571,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 18:30:00,7.76,1.42,7.8888528951,0.0,0.0,0.0,7.76,1.42,7.8888528951,4.0524601526,1.1819675445,4.221312659,0.0,0.0,0.0,4.0524601526,1.1819675445,4.221312659,5.7118400000000005,0.77012,5.7635233148000005,2.09184,0.61012,2.179,3.62,0.16,3.6235341864,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 19:00:00,7.4,0.97,7.4633035581,0.0,0.0,0.0,7.4,0.97,7.4633035581,3.9327971687,1.1470658409,4.0966637174,0.0,0.0,0.0,3.9327971687,1.1470658409,4.0966637174,6.04,0.56,6.0659047141,0.0,0.0,0.0,6.04,0.56,6.0659047141,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 19:30:00,7.24,1.53,7.399898648,0.0,0.0,0.0,7.24,1.53,7.399898648,3.7168568796,1.0840832566,3.8717259163,0.0,0.0,0.0,3.7168568796,1.0840832566,3.8717259163,6.24,0.62,6.2707256358,0.0,0.0,0.0,6.24,0.62,6.2707256358,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 20:00:00,7.21,1.51,7.3664238271,0.0,0.0,0.0,7.21,1.51,7.3664238271,3.4957970918,1.0196074851,3.641455304,0.0,0.0,0.0,3.4957970918,1.0196074851,3.641455304,6.11,0.62,6.1413760673,0.0,0.0,0.0,6.11,0.62,6.1413760673,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 20:30:00,6.6,0.8,6.6483080554,0.0,0.0,0.0,6.6,0.8,6.6483080554,3.3006778271,0.9626976996000001,3.4382060699,0.0,0.0,0.0,3.3006778271,0.9626976996000001,3.4382060699,5.72,0.65,5.7568133546,0.0,0.0,0.0,5.72,0.65,5.7568133546,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 21:00:00,6.29,0.4,6.3027057682,0.0,0.0,0.0,6.29,0.4,6.3027057682,3.2188812428,0.9388403625,3.3530012945,0.0,0.0,0.0,3.2188812428,0.9388403625,3.3530012945,5.38,0.65,5.4191235454,0.0,0.0,0.0,5.38,0.65,5.4191235454,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 21:30:00,6.51,1.16,6.6125411152,0.0,0.0,0.0,6.51,1.16,6.6125411152,3.0116457146,0.8783966667,3.1371309527,0.0,0.0,0.0,3.0116457146,0.8783966667,3.1371309527,5.28,0.5700000000000001,5.3106779228,0.0,0.0,0.0,5.28,0.5700000000000001,5.3106779228,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 22:00:00,6.31,1.16,6.415738461,0.0,0.0,0.0,6.31,1.16,6.415738461,2.7931302955,0.8146630029,2.9095107245,0.0,0.0,0.0,2.7931302955,0.8146630029,2.9095107245,5.05,0.43,5.0682738679,0.0,0.0,0.0,5.05,0.43,5.0682738679,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 22:30:00,6.13,1.47,6.3037925093,0.0,0.0,0.0,6.13,1.47,6.3037925093,2.6252466845,0.7656969497,2.734631963,0.0,0.0,0.0,2.6252466845,0.7656969497,2.734631963,4.62,0.35000000000000003,4.6332386081,0.0,0.0,0.0,4.62,0.35000000000000003,4.6332386081,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 23:00:00,5.58,1.45,5.7653187249,0.0,0.0,0.0,5.58,1.45,5.7653187249,2.4124417123,0.7036288328,2.512960117,0.0,0.0,0.0,2.4124417123,0.7036288328,2.512960117,4.34,0.34,4.3532976007,0.0,0.0,0.0,4.34,0.34,4.3532976007,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-07 23:30:00,4.65,1.01,4.7584241089,0.0,0.0,0.0,4.65,1.01,4.7584241089,2.2475918229,0.655547615,2.3412414822,0.0,0.0,0.0,2.2475918229,0.655547615,2.3412414822,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 00:00:00,4.88,1.26,5.0400396824,0.0,0.0,0.0,4.88,1.26,5.0400396824,2.0693436753,0.6035585720000001,2.1555663285,0.0,0.0,0.0,2.0693436753,0.6035585720000001,2.1555663285,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 00:30:00,4.92,1.26,5.0787793809,0.0,0.0,0.0,4.92,1.26,5.0787793809,2.0747988871,0.6051496754,2.1612488408,0.0,0.0,0.0,2.0747988871,0.6051496754,2.1612488408,3.26432,0.29876,3.2779631786,0.06432,0.018760000000000002,0.067,3.2,0.28,3.2122266421,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 01:00:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,2.3340667735,0.6807694756,2.4313195558,0.0,0.0,0.0,2.3340667735,0.6807694756,2.4313195558,3.36384,0.30112,3.3772907485,0.0038400000000000005,0.0011200000000000001,0.004,3.36,0.30000000000000004,3.3733662712,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 01:30:00,4.83,0.8,4.8958043262,0.0,0.0,0.0,4.83,0.8,4.8958043262,2.3238116471,0.6777783971,2.4206371324,0.0,0.0,0.0,2.3238116471,0.6777783971,2.4206371324,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 02:00:00,5.1,0.87,5.1736737431,0.0,0.0,0.0,5.1,0.87,5.1736737431,2.2166531832,0.6465238451,2.3090137325,0.0,0.0,0.0,2.2166531832,0.6465238451,2.3090137325,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 02:30:00,5.22,1.1400000000000001,5.3430328466,0.0,0.0,0.0,5.22,1.1400000000000001,5.3430328466,2.1841678359,0.6370489521,2.275174829,0.0,0.0,0.0,2.1841678359,0.6370489521,2.275174829,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 03:00:00,5.03,1.23,5.178204322,0.0,0.0,0.0,5.03,1.23,5.178204322,2.1273237574,0.6204694292,2.2159622473000002,0.0,0.0,0.0,2.1273237574,0.6204694292,2.2159622473000002,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 03:30:00,4.48,1.12,4.6178783007,0.0,0.0,0.0,4.48,1.12,4.6178783007,2.1329615412,0.6221137829,2.2218349388,0.0,0.0,0.0,2.1329615412,0.6221137829,2.2218349388,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 04:00:00,5.05,1.27,5.2072449529,0.0,0.0,0.0,5.05,1.27,5.2072449529,2.0620700596,0.6014371007,2.1479896454,0.0,0.0,0.0,2.0620700596,0.6014371007,2.1479896454,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 04:30:00,5.26,1.31,5.4206733899,0.0,0.0,0.0,5.26,1.31,5.4206733899,2.1122018731,0.6160588796,2.2002102843999998,0.0,0.0,0.0,2.1122018731,0.6160588796,2.2002102843999998,3.1816,0.2788,3.1937921034,0.2016,0.058800000000000005,0.21,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 05:00:00,4.9,0.62,4.9390687381,0.0,0.0,0.0,4.9,0.62,4.9390687381,2.0831569607000002,0.6075874469,2.1699551674,0.0,0.0,0.0,2.0831569607000002,0.6075874469,2.1699551674,3.26416,0.23288000000000003,3.2724568141,0.044160000000000005,0.01288,0.046,3.22,0.22,3.2275067777,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 05:30:00,4.57,0.23,4.5757840858000005,0.0,0.0,0.0,4.57,0.23,4.5757840858000005,2.1450398936,0.6256366356,2.2344165558,0.0,0.0,0.0,2.1450398936,0.6256366356,2.2344165558,3.7199999999999998,0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,0.24,3.7277338961,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 06:00:00,4.46,0.23,4.4659265556,0.0,0.0,0.0,4.46,0.23,4.4659265556,2.2391504447,0.6530855464,2.3324483799,0.0,0.0,0.0,2.2391504447,0.6530855464,2.3324483799,4.08,0.26,4.0882759202,0.0,0.0,0.0,4.08,0.26,4.0882759202,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 06:30:00,5.35,0.35000000000000003,5.3614363747,0.0,0.0,0.0,5.35,0.35000000000000003,5.3614363747,2.5804335695000002,0.7526264578,2.6879516349,0.0,0.0,0.0,2.5804335695000002,0.7526264578,2.6879516349,4.62,0.26,4.6273102338,0.0,0.0,0.0,4.62,0.26,4.6273102338,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 07:00:00,6.62,0.64,6.6508646054,0.0,0.0,0.0,6.62,0.64,6.6508646054,2.9032341881,0.8467766382,3.0242022792,0.0,0.0,0.0,2.9032341881,0.8467766382,3.0242022792,5.03,0.41000000000000003,5.0466820784,0.0,0.0,0.0,5.03,0.41000000000000003,5.0466820784,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 07:30:00,7.21,0.75,7.2489033653,0.0,0.0,0.0,7.21,0.75,7.2489033653,3.4449955151,1.0047903586,3.5885369949,0.0,0.0,0.0,3.4449955151,1.0047903586,3.5885369949,5.74,0.55,5.7662899684,0.0,0.0,0.0,5.74,0.55,5.7662899684,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 08:00:00,7.72,0.89,7.7711324786,0.0,0.0,0.0,7.72,0.89,7.7711324786,3.8511224653,1.1232440524,4.0115859013,0.0,0.0,0.0,3.8511224653,1.1232440524,4.0115859013,5.92,0.55,5.9454940922,0.0,0.0,0.0,5.92,0.55,5.9454940922,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 08:30:00,7.97,1.09,8.0441904503,0.0,0.0,0.0,7.97,1.09,8.0441904503,4.1577988824,1.2126913407,4.3310405025,0.0,0.0,0.0,4.1577988824,1.2126913407,4.3310405025,6.05568,0.7062400000000001,6.0967233167,0.05568000000000001,0.01624,0.058,6.0,0.6900000000000001,6.0395446848,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 09:00:00,8.33,1.16,8.4103804908,0.0,0.0,0.0,8.33,1.16,8.4103804908,3.8828337937,1.1324931898,4.0446185351,0.0,0.0,0.0,3.8828337937,1.1324931898,4.0446185351,6.32,0.74,6.363175308,0.0,0.0,0.0,6.32,0.74,6.363175308,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 09:30:00,8.27,1.2,8.3566081636,0.0,0.0,0.0,8.27,1.2,8.3566081636,3.7344137226000003,1.0892040024,3.8900142944000002,0.0,0.0,0.0,3.7344137226000003,1.0892040024,3.8900142944000002,6.76,0.85,6.8132297774,0.0,0.0,0.0,6.76,0.85,6.8132297774,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 10:00:00,8.22,1.28,8.3190624472,0.0,0.0,0.0,8.22,1.28,8.3190624472,3.5288235041,1.0292401887,3.6758578167,0.0,0.0,0.0,3.5288235041,1.0292401887,3.6758578167,6.92,0.8300000000000001,6.9695982668,0.0,0.0,0.0,6.92,0.8300000000000001,6.9695982668,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 10:30:00,8.4,1.2,8.4852813742,0.0,0.0,0.0,8.4,1.2,8.4852813742,3.0112842286,0.8782912333,3.1367544048,0.0,0.0,0.0,3.0112842286,0.8782912333,3.1367544048,6.92,0.9,6.9782805905,0.0,0.0,0.0,6.92,0.9,6.9782805905,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 11:00:00,8.86,1.43,8.9746587679,0.0,0.0,0.0,8.86,1.43,8.9746587679,2.8604245432,0.8342904918,2.9796088991,0.0,0.0,0.0,2.8604245432,0.8342904918,2.9796088991,6.72,0.84,6.7722965086,0.0,0.0,0.0,6.72,0.84,6.7722965086,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 11:30:00,8.59,1.38,8.700143677,0.0,0.0,0.0,8.59,1.38,8.700143677,2.822492963,0.8232271142,2.9400968365,0.0,0.0,0.0,2.822492963,0.8232271142,2.9400968365,6.44,0.78,6.4870640509,0.0,0.0,0.0,6.44,0.78,6.4870640509,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 12:00:00,8.88,1.49,9.0041379376,0.0,0.0,0.0,8.88,1.49,9.0041379376,2.429466303,0.7085943384000001,2.5306940656,0.0,0.0,0.0,2.429466303,0.7085943384000001,2.5306940656,6.5248,0.7614000000000001,6.5690748968,0.0048000000000000004,0.0014,0.005,6.52,0.76,6.5641450319,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 12:30:00,8.73,1.4100000000000001,8.843132929,0.0,0.0,0.0,8.73,1.4100000000000001,8.843132929,2.3618069113,0.6888603491,2.4602155326,0.0,0.0,0.0,2.3618069113,0.6888603491,2.4602155326,6.22,0.73,6.2626911148,0.0,0.0,0.0,6.22,0.73,6.2626911148,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 13:00:00,8.23,1.28,8.3289435104,0.0,0.0,0.0,8.23,1.28,8.3289435104,2.5488692299,0.7434201920000001,2.6550721145000002,0.0,0.0,0.0,2.5488692299,0.7434201920000001,2.6550721145000002,6.1,0.79,6.1509430171,0.0,0.0,0.0,6.1,0.79,6.1509430171,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 13:30:00,7.83,1.11,7.908286793,0.0,0.0,0.0,7.83,1.11,7.908286793,2.8133688519,0.8205659152,2.9305925541,0.0,0.0,0.0,2.8133688519,0.8205659152,2.9305925541,6.27,0.72,6.3112043225,0.0,0.0,0.0,6.27,0.72,6.3112043225,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 14:00:00,7.98,1.4100000000000001,8.1036103065,0.0,0.0,0.0,7.98,1.4100000000000001,8.1036103065,2.9889881621,0.8717882139,3.1135293355,0.0,0.0,0.0,2.9889881621,0.8717882139,3.1135293355,6.37,0.68,6.4061923168,0.0,0.0,0.0,6.37,0.68,6.4061923168,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 14:30:00,8.35,1.8900000000000001,8.5612265476,0.0,0.0,0.0,8.35,1.8900000000000001,8.5612265476,3.3838197577,0.9869474293,3.5248122476,0.0,0.0,0.0,3.3838197577,0.9869474293,3.5248122476,6.37,0.76,6.4151773163,0.0,0.0,0.0,6.37,0.76,6.4151773163,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 15:00:00,8.96,2.11,9.2050909827,0.0,0.0,0.0,8.96,2.11,9.2050909827,3.5002486564,1.0209058581,3.6460923504,0.0,0.0,0.0,3.5002486564,1.0209058581,3.6460923504,6.43,0.72,6.4701854687,0.0,0.0,0.0,6.43,0.72,6.4701854687,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 15:30:00,8.79,2.06,9.0281614961,0.0,0.0,0.0,8.79,2.06,9.0281614961,3.6619938239,1.068081532,3.8145768999,0.0,0.0,0.0,3.6619938239,1.068081532,3.8145768999,6.04312,0.74716,6.0891335508,0.09312000000000001,0.027160000000000004,0.097,5.95,0.72,5.9934047085,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 16:00:00,9.08,2.1,9.319678106,0.0,0.0,0.0,9.08,2.1,9.319678106,3.8425774965,1.1207517698,4.0026848922,0.0,0.0,0.0,3.8425774965,1.1207517698,4.0026848922,6.0508,0.6494,6.0855485373,0.1008,0.029400000000000003,0.105,5.95,0.62,5.9822153087,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 16:30:00,9.3,2.08,9.5297639005,0.0,0.0,0.0,9.3,2.08,9.5297639005,4.1355061414,1.2061892913,4.3078188973,0.0,0.0,0.0,4.1355061414,1.2061892913,4.3078188973,6.204,0.432,6.2190224312,0.624,0.182,0.65,5.58,0.25,5.5855975508,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 17:00:00,9.08,1.97,9.2912485706,0.0,0.0,0.0,9.08,1.97,9.2912485706,4.3485691754,1.2683326762,4.5297595577,0.0,0.0,0.0,4.3485691754,1.2683326762,4.5297595577,6.18896,0.7492800000000001,6.2341516183,3.52896,1.02928,3.676,2.66,-0.28,2.6746962443999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 17:30:00,8.03,0.92,8.0825305443,0.0,0.0,0.0,8.03,0.92,8.0825305443,4.189940868,1.2220660865,4.3645217374,0.0,0.0,0.0,4.189940868,1.2220660865,4.3645217374,5.91728,0.74004,5.9633767112000005,3.49728,1.02004,3.643,2.42,-0.28,2.4361444949,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 18:00:00,7.6,0.76,7.6379054721,0.0,0.0,0.0,7.6,0.76,7.6379054721,3.9762757454,1.1597470924,4.1419539015,0.0,0.0,0.0,3.9762757454,1.1597470924,4.1419539015,5.64632,0.66976,5.6859043256,3.49632,1.01976,3.642,2.15,-0.35000000000000003,2.1783020911,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 18:30:00,7.51,1.02,7.5789511148,0.0,0.0,0.0,7.51,1.02,7.5789511148,3.8455561805,1.1216205526,4.005787688,0.0,0.0,0.0,3.8455561805,1.1216205526,4.005787688,5.44616,0.34888,5.4573231533,1.43616,0.41888000000000003,1.496,4.01,-0.07,4.010610926,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 19:00:00,7.8,1.6,7.962411695,0.0,0.0,0.0,7.8,1.6,7.962411695,3.7571868375,1.0958461609,3.913736289,0.0,0.0,0.0,3.7571868375,1.0958461609,3.913736289,5.38,0.49,5.4022680422,0.0,0.0,0.0,5.38,0.49,5.4022680422,0.0,0.0,0.0,0.0,0.0,0.0
