Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-08 19:30:00,6.89,0.42,6.9027892913,0.0,0.0,0.0,6.89,0.42,6.9027892913,3.5639290424,1.039479304,3.7124260857999998,0.0,0.0,0.0,3.5639290424,1.039479304,3.7124260857999998,5.68,0.46,5.6985963184,0.0,0.0,0.0,5.68,0.46,5.6985963184,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 20:00:00,6.84,0.72,6.8777903428,0.0,0.0,0.0,6.84,0.72,6.8777903428,3.3939850946,0.9899123193,3.5354011402000003,0.0,0.0,0.0,3.3939850946,0.9899123193,3.5354011402000003,5.64,0.43,5.6563680927,0.0,0.0,0.0,5.64,0.43,5.6563680927,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 20:30:00,6.76,1.11,6.8505255273,0.0,0.0,0.0,6.76,1.11,6.8505255273,3.3141030222,0.9666133815000001,3.4521906481,0.0,0.0,0.0,3.3141030222,0.9666133815000001,3.4521906481,5.51,0.53,5.5354313292,0.0,0.0,0.0,5.51,0.53,5.5354313292,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 21:00:00,6.73,1.33,6.860160348,0.0,0.0,0.0,6.73,1.33,6.860160348,3.1667165282,0.9236256541000001,3.2986630502,0.0,0.0,0.0,3.1667165282,0.9236256541000001,3.2986630502,4.73,0.46,4.7523152252,0.0,0.0,0.0,4.73,0.46,4.7523152252,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 21:30:00,6.21,1.33,6.3508267178,0.0,0.0,0.0,6.21,1.33,6.3508267178,2.8930474014,0.8438054921,3.0135910432,0.0,0.0,0.0,2.8930474014,0.8438054921,3.0135910432,4.46,0.30000000000000004,4.4700782991,0.0,0.0,0.0,4.46,0.30000000000000004,4.4700782991,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 22:00:00,5.67,1.02,5.7610155355,0.0,0.0,0.0,5.67,1.02,5.7610155355,2.7719444597000003,0.8084838008,2.8874421455,0.0,0.0,0.0,2.7719444597000003,0.8084838008,2.8874421455,4.43,0.25,4.4370485686,0.0,0.0,0.0,4.43,0.25,4.4370485686,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 22:30:00,5.57,1.27,5.7129502011,0.0,0.0,0.0,5.57,1.27,5.7129502011,2.6674025287000003,0.7779924042,2.7785443008,0.0,0.0,0.0,2.6674025287000003,0.7779924042,2.7785443008,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 23:00:00,5.08,1.2,5.2198084256,0.0,0.0,0.0,5.08,1.2,5.2198084256,2.4608252907,0.7177407098,2.5633596778000003,0.0,0.0,0.0,2.4608252907,0.7177407098,2.5633596778000003,3.88,0.23,3.8868110322,0.0,0.0,0.0,3.88,0.23,3.8868110322,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-08 23:30:00,4.54,0.5,4.5674500545,0.0,0.0,0.0,4.54,0.5,4.5674500545,2.2445283377,0.6546540985,2.3380503518,0.0,0.0,0.0,2.2445283377,0.6546540985,2.3380503518,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 00:00:00,4.45,0.41000000000000003,4.4688477262,0.0,0.0,0.0,4.45,0.41000000000000003,4.4688477262,2.0965761698,0.6115013829,2.1839335102,0.0,0.0,0.0,2.0965761698,0.6115013829,2.1839335102,3.1285600000000002,0.23708,3.1375300158,0.05856000000000001,0.01708,0.061,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 00:30:00,4.8100000000000005,0.98,4.9088185951,0.0,0.0,0.0,4.8100000000000005,0.98,4.9088185951,2.1781235051,0.6352860223,2.2688786511,0.0,0.0,0.0,2.1781235051,0.6352860223,2.2688786511,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 01:00:00,5.15,0.98,5.2424135663,0.0,0.0,0.0,5.15,0.98,5.2424135663,2.4145876817,0.7042547405,2.5151955018,0.0,0.0,0.0,2.4145876817,0.7042547405,2.5151955018,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 01:30:00,4.98,1.1,5.1000392155,0.0,0.0,0.0,4.98,1.1,5.1000392155,2.3417703813,0.6830163612,2.4393441471,0.0,0.0,0.0,2.3417703813,0.6830163612,2.4393441471,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 02:00:00,4.74,1.22,4.8944866942,0.0,0.0,0.0,4.74,1.22,4.8944866942,2.206151967,0.6434609904,2.2980749656,0.0,0.0,0.0,2.206151967,0.6434609904,2.2980749656,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 02:30:00,4.37,1.04,4.4920485305,0.0,0.0,0.0,4.37,1.04,4.4920485305,2.1708951167,0.6331777424,2.2613490799,0.0,0.0,0.0,2.1708951167,0.6331777424,2.2613490799,3.09968,0.02324,3.0997671203,0.07968,0.02324,0.083,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 03:00:00,4.63,1.21,4.7854989291,0.0,0.0,0.0,4.63,1.21,4.7854989291,2.1076691654,0.6147368399,2.1954887139,0.0,0.0,0.0,2.1076691654,0.6147368399,2.1954887139,2.9971200000000002,0.28916000000000003,3.0110366653,0.23712000000000003,0.06916,0.247,2.76,0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 03:30:00,4.2,0.37,4.2162661206,0.0,0.0,0.0,4.2,0.37,4.2162661206,2.0965761698,0.6115013829,2.1839335102,0.0,0.0,0.0,2.0965761698,0.6115013829,2.1839335102,2.9927200000000003,0.029960000000000004,2.9928699604,0.10272,0.029960000000000004,0.107,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 04:00:00,4.25,0.66,4.3009417573,0.0,0.0,0.0,4.25,0.66,4.3009417573,2.0329376856,0.5929401583,2.1176434225,0.0,0.0,0.0,2.0329376856,0.5929401583,2.1176434225,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 04:30:00,4.77,1.11,4.8974483152,0.0,0.0,0.0,4.77,1.11,4.8974483152,2.0257731475,0.5908505013,2.1101803619,0.0,0.0,0.0,2.0257731475,0.5908505013,2.1101803619,3.0,-0.22,3.0080558505,0.0,0.0,0.0,3.0,-0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 05:00:00,5.04,1.49,5.255635071,0.0,0.0,0.0,5.04,1.49,5.255635071,1.9980527966000001,0.582765399,2.0813049965,0.0,0.0,0.0,1.9980527966000001,0.582765399,2.0813049965,2.97152,-0.21664000000000003,2.9794066523,0.01152,0.00336,0.012,2.96,-0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 05:30:00,5.13,1.55,5.359048423,0.0,0.0,0.0,5.13,1.55,5.359048423,2.0710466831,0.6040552826000001,2.1573402949,0.0,0.0,0.0,2.0710466831,0.6040552826000001,2.1573402949,3.14544,0.09492,3.1468718754,0.32544,0.09492,0.339,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 06:00:00,4.65,0.86,4.7288582131,0.0,0.0,0.0,4.65,0.86,4.7288582131,2.2464972223,0.6552283565,2.3401012732,0.0,0.0,0.0,2.2464972223,0.6552283565,2.3401012732,3.55944,0.28692,3.5709853261999998,0.22944,0.06692000000000001,0.23900000000000002,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 06:30:00,5.36,0.99,5.4506605104,0.0,0.0,0.0,5.36,0.99,5.4506605104,2.5232344899,0.7359433929,2.6283692604,0.0,0.0,0.0,2.5232344899,0.7359433929,2.6283692604,4.26,0.25,4.2673293756,0.0,0.0,0.0,4.26,0.25,4.2673293756,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 07:00:00,6.45,1.52,6.6266809188,0.0,0.0,0.0,6.45,1.52,6.6266809188,2.7950082266000003,0.8152107328,2.9114669027,0.0,0.0,0.0,2.7950082266000003,0.8152107328,2.9114669027,4.83,0.32,4.8405888072,0.0,0.0,0.0,4.83,0.32,4.8405888072,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 07:30:00,7.4,1.72,7.5972626649,0.0,0.0,0.0,7.4,1.72,7.5972626649,3.3502757255,0.9771637533,3.4898705474,0.0,0.0,0.0,3.3502757255,0.9771637533,3.4898705474,5.49,0.43,5.5068139609,0.0,0.0,0.0,5.49,0.43,5.5068139609,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 08:00:00,8.03,2.0,8.275318725,0.0,0.0,0.0,8.03,2.0,8.275318725,3.7625083626,1.0973982724,3.9192795444,0.0,0.0,0.0,3.7625083626,1.0973982724,3.9192795444,5.66008,0.66544,5.69906273,0.19008000000000003,0.05544,0.198,5.47,0.61,5.5039077027,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 08:30:00,8.01,1.45,8.1401842731,0.0,0.0,0.0,8.01,1.45,8.1401842731,3.9379499228,1.1485687275,4.1020311696,0.0,0.0,0.0,3.9379499228,1.1485687275,4.1020311696,5.93352,0.7093600000000001,5.9757720171,0.20352,0.05936,0.212,5.73,0.65,5.7667495177,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 09:00:00,8.05,1.17,8.1345805055,0.0,0.0,0.0,8.05,1.17,8.1345805055,3.69555465,1.0778701063,3.8495360938000003,0.0,0.0,0.0,3.69555465,1.0778701063,3.8495360938000003,6.07096,0.72528,6.1141300608,0.12096000000000001,0.035280000000000006,0.126,5.95,0.6900000000000001,5.98987479,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 09:30:00,8.38,2.0,8.6153583791,0.0,0.0,0.0,8.38,2.0,8.6153583791,3.6357649767,1.0604314515,3.787255184,0.0,0.0,0.0,3.6357649767,1.0604314515,3.787255184,6.45,0.64,6.4816741664,0.0,0.0,0.0,6.45,0.64,6.4816741664,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 10:00:00,8.8,2.5700000000000003,9.1676005585,0.0,0.0,0.0,8.8,2.5700000000000003,9.1676005585,3.7456194539,1.0924723407,3.9016869312,0.0,0.0,0.0,3.7456194539,1.0924723407,3.9016869312,6.55,0.71,6.5883685386,0.0,0.0,0.0,6.55,0.71,6.5883685386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 10:30:00,8.8,2.23,9.0781550989,0.0,0.0,0.0,8.8,2.23,9.0781550989,3.7620476094,1.0972638861,3.9187995931,0.0,0.0,0.0,3.7620476094,1.0972638861,3.9187995931,6.27776,0.6926800000000001,6.3158591023,0.07776000000000001,0.022680000000000002,0.081,6.2,0.67,6.2360965355,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 11:00:00,9.06,1.73,9.2236923192,0.0,0.0,0.0,9.06,1.73,9.2236923192,3.6377852407,1.0610206952,3.7893596258,0.0,0.0,0.0,3.6377852407,1.0610206952,3.7893596258,6.31808,0.9444400000000001,6.3882784692,0.11808,0.034440000000000005,0.123,6.2,0.91,6.2664264138,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 11:30:00,8.98,1.77,9.1527755353,0.0,0.0,0.0,8.98,1.77,9.1527755353,3.6576822645,1.0668239938,3.8100856922,0.0,0.0,0.0,3.6576822645,1.0668239938,3.8100856922,6.25152,0.89336,6.3150292478,0.01152,0.00336,0.012,6.24,0.89,6.3031500061,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 12:00:00,10.06,1.57,10.1817729301,0.0,0.0,0.0,10.06,1.57,10.1817729301,4.9243416063000005,1.4362663018,5.1295225066,0.0,0.0,0.0,4.9243416063000005,1.4362663018,5.1295225066,6.59,0.74,6.6314176463,0.0,0.0,0.0,6.59,0.74,6.6314176463,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 12:30:00,15.4,1.8,15.5048379547,0.0,0.0,0.0,15.4,1.8,15.5048379547,10.2083866563,2.9774461081,10.6337361003,0.0,0.0,0.0,10.2083866563,2.9774461081,10.6337361003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 13:00:00,15.56,1.92,15.6780100778,0.0,0.0,0.0,15.56,1.92,15.6780100778,10.1324498354,2.9552978685999998,10.5546352452,0.0,0.0,0.0,10.1324498354,2.9552978685999998,10.5546352452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 13:30:00,15.41,2.15,15.5592609079,0.0,0.0,0.0,15.41,2.15,15.5592609079,9.9786528689,2.9104404201,10.3944300718,0.0,0.0,0.0,9.9786528689,2.9104404201,10.3944300718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 14:00:00,14.47,2.34,14.6579841725,0.0,0.0,0.0,14.47,2.34,14.6579841725,10.0466990206,2.9302872143,10.4653114798,0.0,0.0,0.0,10.0466990206,2.9302872143,10.4653114798,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 14:30:00,14.1,2.21,14.2721441977,0.0,0.0,0.0,14.1,2.21,14.2721441977,9.9282890992,2.8957509873,10.3419678116,0.0,0.0,0.0,9.9282890992,2.8957509873,10.3419678116,0.21216000000000002,0.061880000000000004,0.221,0.21216000000000002,0.061880000000000004,0.221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 15:00:00,14.26,2.24,14.4348605812,0.0,0.0,0.0,14.26,2.24,14.4348605812,9.7178073475,2.8343604763,10.122715987,0.0,0.0,0.0,9.7178073475,2.8343604763,10.122715987,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 15:30:00,14.12,2.24,14.2965730159,0.0,0.0,0.0,14.12,2.24,14.2965730159,9.9091694199,2.8901744141,10.322051479,0.0,0.0,0.0,9.9091694199,2.8901744141,10.322051479,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 16:00:00,14.33,2.12,14.4859690736,0.0,0.0,0.0,14.33,2.12,14.4859690736,10.9492964693,3.1935448036,11.4055171555,0.0,0.0,0.0,10.9492964693,3.1935448036,11.4055171555,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 16:30:00,12.48,1.57,12.5783663486,0.0,0.0,0.0,12.48,1.57,12.5783663486,9.8287334792,2.8667139314,10.2382640408,0.0,0.0,0.0,9.8287334792,2.8667139314,10.2382640408,5.63832,0.00076,5.6383200512,0.20832,0.06076,0.217,5.43,-0.06,5.4303314816,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 17:00:00,8.38,1.09,8.4505916953,0.0,0.0,0.0,8.38,1.09,8.4505916953,4.2311781987,1.2340936413,4.4074772903,0.0,0.0,0.0,4.2311781987,1.2340936413,4.4074772903,5.99808,0.7094400000000001,6.0398898003,3.59808,1.04944,3.748,2.4,-0.34,2.4239636961,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 17:30:00,8.51,0.92,8.5595852703,0.0,0.0,0.0,8.51,0.92,8.5595852703,4.0977872294,1.1951879419,4.268528364,0.0,0.0,0.0,4.0977872294,1.1951879419,4.268528364,5.72176,0.64468,5.7579640325,3.58176,1.04468,3.731,2.14,-0.4,2.1770622407,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 18:00:00,7.75,0.5700000000000001,7.7709330199,0.0,0.0,0.0,7.75,0.5700000000000001,7.7709330199,3.988358421,1.1632712061000001,4.1545400219,0.0,0.0,0.0,3.988358421,1.1632712061000001,4.1545400219,5.57,0.645,5.6072207911,2.04,0.595,2.125,3.5300000000000002,0.05,3.5303540899,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 18:30:00,7.43,0.63,7.4566614513000005,0.0,0.0,0.0,7.43,0.63,7.4566614513000005,3.8889629257,1.1342808533,4.0510030476,0.0,0.0,0.0,3.8889629257,1.1342808533,4.0510030476,5.33952,0.45736000000000004,5.3590719346,0.29952,0.08736000000000001,0.312,5.04,0.37,5.0535630994,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 19:00:00,7.43,0.99,7.4956654141,0.0,0.0,0.0,7.43,0.99,7.4956654141,3.7719045027,1.1001388133,3.9290671903,0.0,0.0,0.0,3.7719045027,1.1001388133,3.9290671903,5.11552,0.30536,5.124625801,0.15552000000000002,0.045360000000000004,0.162,4.96,0.26,4.9668098413,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 19:30:00,7.27,1.37,7.397959178,0.0,0.0,0.0,7.27,1.37,7.397959178,3.5974348309,1.0492518257,3.7473279487999998,0.0,0.0,0.0,3.5974348309,1.0492518257,3.7473279487999998,5.44,0.33,5.45,0.0,0.0,0.0,5.44,0.33,5.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 20:00:00,6.91,1.3,7.0312232222,0.0,0.0,0.0,6.91,1.3,7.0312232222,3.4419350229,1.003897715,3.5853489822,0.0,0.0,0.0,3.4419350229,1.003897715,3.5853489822,5.35,0.44,5.3680629654,0.0,0.0,0.0,5.35,0.44,5.3680629654,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 20:30:00,6.54,1.09,6.630211158,0.0,0.0,0.0,6.54,1.09,6.630211158,3.2689369014,0.9534399296,3.4051426056,0.0,0.0,0.0,3.2689369014,0.9534399296,3.4051426056,4.72,0.48,4.744344001,0.0,0.0,0.0,4.72,0.48,4.744344001,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 21:00:00,6.23,0.99,6.3081693065,0.0,0.0,0.0,6.23,0.99,6.3081693065,3.118352903,0.9095195967,3.248284274,0.0,0.0,0.0,3.118352903,0.9095195967,3.248284274,4.85,0.5,4.8757050772,0.0,0.0,0.0,4.85,0.5,4.8757050772,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 21:30:00,5.91,0.52,5.9328323759,0.0,0.0,0.0,5.91,0.52,5.9328323759,3.0902293308,0.9013168882,3.2189888863,0.0,0.0,0.0,3.0902293308,0.9013168882,3.2189888863,4.75,0.5,4.7762432936,0.0,0.0,0.0,4.75,0.5,4.7762432936,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 22:00:00,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,5.73,0.6000000000000001,5.7613279719,2.8135663889,0.8206235301,2.9307983217,0.0,0.0,0.0,2.8135663889,0.8206235301,2.9307983217,4.39,0.41000000000000003,4.4091042174,0.0,0.0,0.0,4.39,0.41000000000000003,4.4091042174,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 22:30:00,5.4,0.35000000000000003,5.4113307051,0.0,0.0,0.0,5.4,0.35000000000000003,5.4113307051,2.5804728109,0.7526379032,2.6879925113,0.0,0.0,0.0,2.5804728109,0.7526379032,2.6879925113,4.27,0.31,4.2812381387,0.0,0.0,0.0,4.27,0.31,4.2812381387,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 23:00:00,5.16,0.44,5.178725712,0.0,0.0,0.0,5.16,0.44,5.178725712,2.4113655683,0.7033149574,2.5118391337,0.0,0.0,0.0,2.4113655683,0.7033149574,2.5118391337,3.93,0.26,3.9385911187,0.0,0.0,0.0,3.93,0.26,3.9385911187,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-09 23:30:00,4.65,0.36,4.6639146647,0.0,0.0,0.0,4.65,0.36,4.6639146647,2.1677077552,0.6322480953,2.2580289117,0.0,0.0,0.0,2.1677077552,0.6322480953,2.2580289117,3.2800000000000002,0.29,3.2927951652,0.0,0.0,0.0,3.2800000000000002,0.29,3.2927951652,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 00:00:00,4.35,0.4,4.368352092,0.0,0.0,0.0,4.35,0.4,4.368352092,2.0881848409,0.6090539119,2.1751925426,0.0,0.0,0.0,2.0881848409,0.6090539119,2.1751925426,3.07856,0.23708,3.0876752744,0.05856000000000001,0.01708,0.061,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 00:30:00,4.26,0.4,4.2787381317,0.0,0.0,0.0,4.26,0.4,4.2787381317,2.0100779404,0.5862727326,2.0938311879000002,0.0,0.0,0.0,2.0100779404,0.5862727326,2.0938311879000002,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 01:00:00,4.63,0.56,4.6637431319000004,0.0,0.0,0.0,4.63,0.56,4.6637431319000004,2.3597405885000002,0.6882576717000001,2.458063113,0.0,0.0,0.0,2.3597405885000002,0.6882576717000001,2.458063113,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 01:30:00,4.85,0.56,4.8822228544,0.0,0.0,0.0,4.85,0.56,4.8822228544,2.2908916521,0.6681767319,2.3863454709,0.0,0.0,0.0,2.2908916521,0.6681767319,2.3863454709,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 02:00:00,4.64,0.44,4.6608153793,0.0,0.0,0.0,4.64,0.44,4.6608153793,2.1938152203,0.6398627726,2.2852241878,0.0,0.0,0.0,2.1938152203,0.6398627726,2.2852241878,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 02:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,2.1457698491,0.6258495393,2.2351769262,0.0,0.0,0.0,2.1457698491,0.6258495393,2.2351769262,3.08232,0.27276,3.0943649752,0.11232,0.032760000000000004,0.117,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 03:00:00,4.7,0.34,4.7122818252,0.0,0.0,0.0,4.7,0.34,4.7122818252,2.1420053406,0.6247515577,2.2312555631,0.0,0.0,0.0,2.1420053406,0.6247515577,2.2312555631,3.05888,0.06384000000000001,3.0595461101,0.21888000000000002,0.06384000000000001,0.228,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 03:30:00,4.57,0.42,4.5892591995,0.0,0.0,0.0,4.57,0.42,4.5892591995,2.1066189606,0.6144305302,2.1943947507,0.0,0.0,0.0,2.1066189606,0.6144305302,2.1943947507,3.02536,0.03948,3.0256175898,0.13536,0.03948,0.14100000000000001,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 04:00:00,4.3,0.42,4.3204629382,0.0,0.0,0.0,4.3,0.42,4.3204629382,2.0154962388,0.5878530696,2.0994752487,0.0,0.0,0.0,2.0154962388,0.5878530696,2.0994752487,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 04:30:00,4.45,0.51,4.4791293797,0.0,0.0,0.0,4.45,0.51,4.4791293797,1.9725050195,0.575313964,2.0546927287,0.0,0.0,0.0,1.9725050195,0.575313964,2.0546927287,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 05:00:00,4.1,0.46,4.1257241789,0.0,0.0,0.0,4.1,0.46,4.1257241789,1.9725050195,0.575313964,2.0546927287,0.0,0.0,0.0,1.9725050195,0.575313964,2.0546927287,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 05:30:00,4.08,0.28,4.0895965571,0.0,0.0,0.0,4.08,0.28,4.0895965571,2.058676016,0.6004471713,2.1444541833,0.0,0.0,0.0,2.058676016,0.6004471713,2.1444541833,3.13808,0.28944000000000003,3.1513999429,0.23808,0.06944,0.248,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 06:00:00,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,2.1249486585,0.6197766921,2.2134881859,0.0,0.0,0.0,2.1249486585,0.6197766921,2.2134881859,3.5922400000000003,0.32232000000000005,3.6066713740000003,0.28224000000000005,0.08232,0.294,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 06:30:00,5.03,0.31,5.0395436301,0.0,0.0,0.0,5.03,0.31,5.0395436301,2.4387656699,0.7113066537,2.5403809061000002,0.0,0.0,0.0,2.4387656699,0.7113066537,2.5403809061000002,4.08248,0.45864000000000005,4.1081618274,0.13248000000000001,0.03864,0.138,3.95,0.42,3.9722663556,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 07:00:00,6.12,0.63,6.1523410179,0.0,0.0,0.0,6.12,0.63,6.1523410179,2.6892345165,0.7843600673000001,2.8012859547,0.0,0.0,0.0,2.6892345165,0.7843600673000001,2.8012859547,4.58,0.42,4.5992173247,0.0,0.0,0.0,4.58,0.42,4.5992173247,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 07:30:00,7.17,0.9400000000000001,7.2313553363,0.0,0.0,0.0,7.17,0.9400000000000001,7.2313553363,3.1490506076,0.9184730939,3.2802610496,0.0,0.0,0.0,3.1490506076,0.9184730939,3.2802610496,5.21,0.42,5.2269015679,0.0,0.0,0.0,5.21,0.42,5.2269015679,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 08:00:00,7.77,1.02,7.836663831,0.0,0.0,0.0,7.77,1.02,7.836663831,3.5328691868,1.0304201795,3.6800720696,0.0,0.0,0.0,3.5328691868,1.0304201795,3.6800720696,5.57,0.5,5.592396624,0.0,0.0,0.0,5.57,0.5,5.592396624,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 08:30:00,8.4,1.32,8.5030817943,0.0,0.0,0.0,8.4,1.32,8.5030817943,3.8535522693,1.1239527452,4.0141169472,0.0,0.0,0.0,3.8535522693,1.1239527452,4.0141169472,5.55496,0.5072800000000001,5.5780743631,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.53,0.5,5.5525579691,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 09:00:00,8.96,1.53,9.089691964,0.0,0.0,0.0,8.96,1.53,9.089691964,3.7273768851,1.0871515915,3.8826842553,0.0,0.0,0.0,3.7273768851,1.0871515915,3.8826842553,5.71512,0.60316,5.7468598904,0.28512000000000004,0.08316000000000001,0.297,5.43,0.52,5.4548418859,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 09:30:00,9.45,1.75,9.6106711524,0.0,0.0,0.0,9.45,1.75,9.6106711524,3.5854688816999998,1.0457617572,3.7348634184,0.0,0.0,0.0,3.5854688816999998,1.0457617572,3.7348634184,5.87152,0.72836,5.9165239288,0.13152,0.038360000000000005,0.137,5.74,0.6900000000000001,5.7813233779,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 10:00:00,8.53,1.6099999999999999,8.6806105776,0.0,0.0,0.0,8.53,1.6099999999999999,8.6806105776,3.5410332152,1.0328013544,3.6885762658,0.0,0.0,0.0,3.5410332152,1.0328013544,3.6885762658,6.02,0.77,6.0690444058,0.0,0.0,0.0,6.02,0.77,6.0690444058,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 10:30:00,8.36,1.65,8.521273379,0.0,0.0,0.0,8.36,1.65,8.521273379,3.1590596443,0.9213923962,3.2906871294,0.0,0.0,0.0,3.1590596443,0.9213923962,3.2906871294,6.27,0.8200000000000001,6.3233930765,0.0,0.0,0.0,6.27,0.8200000000000001,6.3233930765,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 11:00:00,8.38,1.58,8.5276491485,0.0,0.0,0.0,8.38,1.58,8.5276491485,3.4978702319,1.020212151,3.6436148249,0.0,0.0,0.0,3.4978702319,1.020212151,3.6436148249,5.93,0.6000000000000001,5.9602768392000005,0.0,0.0,0.0,5.93,0.6000000000000001,5.9602768392000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 11:30:00,8.18,1.32,8.2858192112,0.0,0.0,0.0,8.18,1.32,8.2858192112,3.4089234093,0.9942693277,3.5509618847,0.0,0.0,0.0,3.4089234093,0.9942693277,3.5509618847,6.01096,0.69028,6.0504649904,0.0009600000000000001,0.00028000000000000003,0.001,6.01,0.6900000000000001,6.0494793164,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 12:00:00,8.52,1.44,8.6408332931,0.0,0.0,0.0,8.52,1.44,8.6408332931,3.4834841228,1.0160162025,3.6286292946,0.0,0.0,0.0,3.4834841228,1.0160162025,3.6286292946,5.642,0.741,5.690452091,0.07200000000000001,0.021,0.075,5.57,0.72,5.616342226,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 12:30:00,8.82,1.58,8.9604017767,0.0,0.0,0.0,8.82,1.58,8.9604017767,3.7632687468,1.0976200512,3.9200716113,0.0,0.0,0.0,3.7632687468,1.0976200512,3.9200716113,5.98,0.78,6.0306550225,0.0,0.0,0.0,5.98,0.78,6.0306550225,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 13:00:00,9.0,1.52,9.1274530949,0.0,0.0,0.0,9.0,1.52,9.1274530949,3.8073597213,1.1104799187,3.9659997097,0.0,0.0,0.0,3.8073597213,1.1104799187,3.9659997097,6.29,0.81,6.3419397663,0.0,0.0,0.0,6.29,0.81,6.3419397663,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 13:30:00,9.19,1.6,9.3282420638,0.0,0.0,0.0,9.19,1.6,9.3282420638,3.6419574602,1.0622375925,3.7937056877,0.0,0.0,0.0,3.6419574602,1.0622375925,3.7937056877,6.27,0.68,6.3067662078,0.0,0.0,0.0,6.27,0.68,6.3067662078,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 14:00:00,8.51,1.56,8.6518032802,0.0,0.0,0.0,8.51,1.56,8.6518032802,3.6819028196,1.0738883224,3.835315437,0.0,0.0,0.0,3.6819028196,1.0738883224,3.835315437,6.14,0.62,6.1712235416,0.0,0.0,0.0,6.14,0.62,6.1712235416,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 14:30:00,7.88,1.34,7.9931220434,0.0,0.0,0.0,7.88,1.34,7.9931220434,3.6274689244,1.0580117696,3.778613463,0.0,0.0,0.0,3.6274689244,1.0580117696,3.778613463,5.85,0.79,5.90310088,0.0,0.0,0.0,5.85,0.79,5.90310088,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 15:00:00,8.4,1.34,8.5062094966,0.0,0.0,0.0,8.4,1.34,8.5062094966,3.6274689244,1.0580117696,3.778613463,0.0,0.0,0.0,3.6274689244,1.0580117696,3.778613463,5.814,0.717,5.8580444689,0.024,0.007,0.025,5.79,0.71,5.8333695237,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 15:30:00,8.77,1.5,8.8973535391,0.0,0.0,0.0,8.77,1.5,8.8973535391,3.6721965731,1.0710573338,3.8252047637,0.0,0.0,0.0,3.6721965731,1.0710573338,3.8252047637,6.01,0.63,6.042929753,0.0,0.0,0.0,6.01,0.63,6.042929753,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 16:00:00,8.66,1.5,8.7889476048,0.0,0.0,0.0,8.66,1.5,8.7889476048,3.844659283,1.1213589576,4.0048534198,0.0,0.0,0.0,3.844659283,1.1213589576,4.0048534198,6.26,0.6000000000000001,6.2886882575,0.0,0.0,0.0,6.26,0.6000000000000001,6.2886882575,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 16:30:00,9.06,1.33,9.1571010697,0.0,0.0,0.0,9.06,1.33,9.1571010697,4.218648072,1.230439021,4.394425075,0.0,0.0,0.0,4.218648072,1.230439021,4.394425075,6.43,0.5700000000000001,6.4552149461,0.0,0.0,0.0,6.43,0.5700000000000001,6.4552149461,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 17:00:00,8.61,0.98,8.6655928822,0.0,0.0,0.0,8.61,0.98,8.6655928822,4.1879216016,1.2214771338000001,4.3624183349,0.0,0.0,0.0,4.1879216016,1.2214771338000001,4.3624183349,6.51,0.5,6.5291729951,0.0,0.0,0.0,6.51,0.5,6.5291729951,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 17:30:00,7.64,0.67,7.6693220039,0.0,0.0,0.0,7.64,0.67,7.6693220039,3.1735613159,0.9256220505,3.3057930374,0.0,0.0,0.0,3.1735613159,0.9256220505,3.3057930374,6.22,0.53,6.2425395473,0.0,0.0,0.0,6.22,0.53,6.2425395473,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 18:00:00,7.3,0.51,7.3177933833,0.0,0.0,0.0,7.3,0.51,7.3177933833,2.275315333,0.6636336388,2.3701201385,0.0,0.0,0.0,2.275315333,0.6636336388,2.3701201385,5.614,0.542,5.6401028359000005,0.14400000000000002,0.042,0.15,5.47,0.5,5.4928043839,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 18:30:00,7.01,0.51,7.0285275841,0.0,0.0,0.0,7.01,0.51,7.0285275841,2.206427654,0.6435413991000001,2.2983621396,0.0,0.0,0.0,2.206427654,0.6435413991000001,2.2983621396,5.2292,0.36060000000000003,5.2416185477,0.13920000000000002,0.040600000000000004,0.145,5.09,0.32,5.1000490194,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 19:00:00,7.01,0.66,7.0410013492,0.0,0.0,0.0,7.01,0.66,7.0410013492,2.1690793731999998,0.6326481505,2.2594576804,0.0,0.0,0.0,2.1690793731999998,0.6326481505,2.2594576804,5.15,0.26,5.1565589301,0.0,0.0,0.0,5.15,0.26,5.1565589301,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 19:30:00,6.83,0.71,6.8668042057,0.0,0.0,0.0,6.83,0.71,6.8668042057,2.0087081515,0.5858732109,2.0924043245,0.0,0.0,0.0,2.0087081515,0.5858732109,2.0924043245,5.31,0.26,5.3163615377,0.0,0.0,0.0,5.31,0.26,5.3163615377,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 20:00:00,6.78,0.74,6.8202639245,0.0,0.0,0.0,6.78,0.74,6.8202639245,1.9361307885999999,0.5647048133,2.0168029048,0.0,0.0,0.0,1.9361307885999999,0.5647048133,2.0168029048,5.21,0.39,5.2245765379,0.0,0.0,0.0,5.21,0.39,5.2245765379,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 20:30:00,6.63,0.79,6.6769004785,0.0,0.0,0.0,6.63,0.79,6.6769004785,1.9429421546,0.5666914618000001,2.0238980777,0.0,0.0,0.0,1.9429421546,0.5666914618000001,2.0238980777,4.77,0.36,4.7835656157,0.0,0.0,0.0,4.77,0.36,4.7835656157,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 21:00:00,6.14,0.7000000000000001,6.1797734586,0.0,0.0,0.0,6.14,0.7000000000000001,6.1797734586,1.9446449961,0.5671881239000001,2.025671871,0.0,0.0,0.0,1.9446449961,0.5671881239000001,2.025671871,4.17544,0.32492000000000004,4.1880630607,0.08544,0.02492,0.089,4.09,0.30000000000000004,4.1009876859,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 21:30:00,5.67,0.56,5.6975872086,0.0,0.0,0.0,5.67,0.56,5.6975872086,1.6884061756,0.49245180120000004,1.7587564329,0.0,0.0,0.0,1.6884061756,0.49245180120000004,1.7587564329,4.09,0.28,4.0995731485,0.0,0.0,0.0,4.09,0.28,4.0995731485,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 22:00:00,5.33,0.38,5.3435287966,0.0,0.0,0.0,5.33,0.38,5.3435287966,1.5509766736000001,0.45236819650000004,1.6156007016,0.0,0.0,0.0,1.5509766736000001,0.45236819650000004,1.6156007016,4.26,0.28,4.269191961,0.0,0.0,0.0,4.26,0.28,4.269191961,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 22:30:00,5.27,0.5,5.2936660265,0.0,0.0,0.0,5.27,0.5,5.2936660265,1.4195821908,0.4140448057,1.4787314488,0.0,0.0,0.0,1.4195821908,0.4140448057,1.4787314488,4.32,0.28,4.3290645641,0.0,0.0,0.0,4.32,0.28,4.3290645641,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 23:00:00,4.5600000000000005,0.47000000000000003,4.5841575017,0.0,0.0,0.0,4.5600000000000005,0.47000000000000003,4.5841575017,1.3346612639,0.389276202,1.3902721499,0.0,0.0,0.0,1.3346612639,0.389276202,1.3902721499,4.13,0.33,4.1431630429,0.0,0.0,0.0,4.13,0.33,4.1431630429,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-10 23:30:00,4.5600000000000005,0.44,4.5811788876,0.0,0.0,0.0,4.5600000000000005,0.44,4.5811788876,1.2092013692,0.35268373270000003,1.2595847596,0.0,0.0,0.0,1.2092013692,0.35268373270000003,1.2595847596,3.76,0.28,3.7704111182,0.0,0.0,0.0,3.76,0.28,3.7704111182,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 00:00:00,4.36,0.5,4.3885760789,0.0,0.0,0.0,4.36,0.5,4.3885760789,1.1576670103,0.33765287800000005,1.2059031357,0.0,0.0,0.0,1.1576670103,0.33765287800000005,1.2059031357,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 00:30:00,4.54,0.52,4.5696827023,0.0,0.0,0.0,4.54,0.52,4.5696827023,1.1576670103,0.33765287800000005,1.2059031357,0.0,0.0,0.0,1.1576670103,0.33765287800000005,1.2059031357,3.3,0.29,3.3127179174,0.0,0.0,0.0,3.3,0.29,3.3127179174,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 01:00:00,4.83,0.47000000000000003,4.8528136169,0.0,0.0,0.0,4.83,0.47000000000000003,4.8528136169,1.3258169968,0.3866966241,1.3810593717000001,0.0,0.0,0.0,1.3258169968,0.3866966241,1.3810593717000001,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 01:30:00,4.4,0.25,4.4070965499,0.0,0.0,0.0,4.4,0.25,4.4070965499,1.2930947050000001,0.3771526223,1.3469736509999999,0.0,0.0,0.0,1.2930947050000001,0.3771526223,1.3469736509999999,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 02:00:00,4.32,0.30000000000000004,4.3304041382000005,0.0,0.0,0.0,4.32,0.30000000000000004,4.3304041382000005,1.1969993068,0.3491247978,1.2468742779,0.0,0.0,0.0,1.1969993068,0.3491247978,1.2468742779,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 02:30:00,4.47,0.45,4.4925939055,0.0,0.0,0.0,4.47,0.45,4.4925939055,1.15204336,0.33601264670000003,1.2000451666,0.0,0.0,0.0,1.15204336,0.33601264670000003,1.2000451666,3.05,0.39,3.0748333288,0.0,0.0,0.0,3.05,0.39,3.0748333288,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 03:00:00,4.37,0.48,4.3962825205,0.0,0.0,0.0,4.37,0.48,4.3962825205,1.0762969261,0.3139199368,1.1211426313,0.0,0.0,0.0,1.0762969261,0.3139199368,1.1211426313,2.89992,0.08456000000000001,2.9011525985,0.28992,0.08456000000000001,0.302,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 03:30:00,4.61,0.54,4.6415191479,0.0,0.0,0.0,4.61,0.54,4.6415191479,1.0404873715,0.3034754833,1.0838410119,0.0,0.0,0.0,1.0404873715,0.3034754833,1.0838410119,2.87416,0.047880000000000006,2.8745587835,0.16416,0.047880000000000006,0.171,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 04:00:00,4.63,0.51,4.6580038643,0.0,0.0,0.0,4.63,0.51,4.6580038643,1.0469158018,0.3053504422,1.0905372936,0.0,0.0,0.0,1.0469158018,0.3053504422,1.0905372936,2.8432,0.0126,2.8432279191000003,0.0432,0.0126,0.045,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 04:30:00,4.23,0.41000000000000003,4.2498235257,0.0,0.0,0.0,4.23,0.41000000000000003,4.2498235257,1.0000440128,0.2916795037,1.0417125133,0.0,0.0,0.0,1.0000440128,0.2916795037,1.0417125133,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 05:00:00,4.13,0.23,4.1363994004,0.0,0.0,0.0,4.13,0.23,4.1363994004,1.0000440128,0.2916795037,1.0417125133,0.0,0.0,0.0,1.0000440128,0.2916795037,1.0417125133,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 05:30:00,4.02,0.29,4.0304466254,0.0,0.0,0.0,4.02,0.29,4.0304466254,1.0441607602,0.3045468884,1.0876674586,0.0,0.0,0.0,1.0441607602,0.3045468884,1.0876674586,2.94976,0.00868,2.9497727709,0.02976,0.00868,0.031,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 06:00:00,4.1,0.26,4.108235631,0.0,0.0,0.0,4.1,0.26,4.108235631,1.0923359937,0.3185979982,1.1378499934,0.0,0.0,0.0,1.0923359937,0.3185979982,1.1378499934,3.20048,0.34264000000000006,3.2187690815,0.42048,0.12264000000000001,0.438,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 06:30:00,4.93,0.30000000000000004,4.9391193547,0.0,0.0,0.0,4.93,0.30000000000000004,4.9391193547,1.328267918,0.38741147610000004,1.3836124146,0.0,0.0,0.0,1.328267918,0.38741147610000004,1.3836124146,3.92472,0.34096000000000004,3.9395026082,0.17472000000000001,0.050960000000000005,0.182,3.75,0.29,3.7611966181,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 07:00:00,5.49,0.35000000000000003,5.5011453353,0.0,0.0,0.0,5.49,0.35000000000000003,5.5011453353,1.4875245857000001,0.4338613375,1.5495047768,0.0,0.0,0.0,1.4875245857000001,0.4338613375,1.5495047768,4.5600000000000005,0.27,4.5679864273,0.0,0.0,0.0,4.5600000000000005,0.27,4.5679864273,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 07:30:00,6.35,0.51,6.370447394,0.0,0.0,0.0,6.35,0.51,6.370447394,1.8002491580000002,0.5250726711,1.8752595396,0.0,0.0,0.0,1.8002491580000002,0.5250726711,1.8752595396,4.78,0.29,4.788788991,0.0,0.0,0.0,4.78,0.29,4.788788991,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 08:00:00,7.42,0.9,7.4743829177,0.0,0.0,0.0,7.42,0.9,7.4743829177,1.9274155524,0.5621628694,2.0077245337,0.0,0.0,0.0,1.9274155524,0.5621628694,2.0077245337,5.15288,0.5258400000000001,5.1796409142,0.12288000000000002,0.035840000000000004,0.128,5.03,0.49,5.0538104436,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 08:30:00,8.02,1.06,8.0897465968,0.0,0.0,0.0,8.02,1.06,8.0897465968,2.0796249072,0.6065572646,2.166275945,0.0,0.0,0.0,2.0796249072,0.6065572646,2.166275945,5.45864,0.70252,5.5036610542,0.24864000000000003,0.07252,0.259,5.21,0.63,5.2479519815,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 09:00:00,8.17,1.09,8.24239043,0.0,0.0,0.0,8.17,1.09,8.24239043,2.0942572724,0.6108250378,2.1815179921,0.0,0.0,0.0,2.0942572724,0.6108250378,2.1815179921,5.99,0.49,6.0100083195,0.0,0.0,0.0,5.99,0.49,6.0100083195,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 09:30:00,7.94,1.06,8.0104431837,0.0,0.0,0.0,7.94,1.06,8.0104431837,2.1539559923000002,0.6282371644,2.2437041587,0.0,0.0,0.0,2.1539559923000002,0.6282371644,2.2437041587,6.36,0.47000000000000003,6.3773427068,0.0,0.0,0.0,6.36,0.47000000000000003,6.3773427068,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 10:00:00,8.02,1.08,8.0923914883,0.0,0.0,0.0,8.02,1.08,8.0923914883,2.1295226028,0.6211107592,2.2182527113,0.0,0.0,0.0,2.1295226028,0.6211107592,2.2182527113,6.43,0.51,6.4501937955,0.0,0.0,0.0,6.43,0.51,6.4501937955,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 10:30:00,7.83,1.03,7.8974552864,0.0,0.0,0.0,7.83,1.03,7.8974552864,2.0525241041,0.5986528637,2.1380459417,0.0,0.0,0.0,2.0525241041,0.5986528637,2.1380459417,6.29,0.54,6.3131370966,0.0,0.0,0.0,6.29,0.54,6.3131370966,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 11:00:00,8.32,1.26,8.4148677946,0.0,0.0,0.0,8.32,1.26,8.4148677946,2.0282493427,0.591572725,2.112759732,0.0,0.0,0.0,2.0282493427,0.591572725,2.112759732,6.37,0.54,6.3928475658,0.0,0.0,0.0,6.37,0.54,6.3928475658,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 11:30:00,8.65,1.37,8.7578193633,0.0,0.0,0.0,8.65,1.37,8.7578193633,2.0926563587,0.6103581046000001,2.1798503736,0.0,0.0,0.0,2.0926563587,0.6103581046000001,2.1798503736,6.32,0.47000000000000003,6.3374521694,0.0,0.0,0.0,6.32,0.47000000000000003,6.3374521694,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 12:00:00,8.51,1.4,8.6243898335,0.0,0.0,0.0,8.51,1.4,8.6243898335,2.0926563587,0.6103581046000001,2.1798503736,0.0,0.0,0.0,2.0926563587,0.6103581046000001,2.1798503736,6.24,0.59,6.2678305657,0.0,0.0,0.0,6.24,0.59,6.2678305657,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 12:30:00,8.08,1.16,8.1628426421,0.0,0.0,0.0,8.08,1.16,8.1628426421,2.0890042533,0.6092929072000001,2.1760460972,0.0,0.0,0.0,2.0890042533,0.6092929072000001,2.1760460972,5.46768,0.74724,5.5185045257,0.36768,0.10724,0.383,5.1,0.64,5.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 13:00:00,7.5600000000000005,1.2,7.6546456482,0.0,0.0,0.0,7.5600000000000005,1.2,7.6546456482,2.0228074331,0.5899855013,2.1070910761,0.0,0.0,0.0,2.0228074331,0.5899855013,2.1070910761,5.28744,0.60592,5.322044795,0.15744000000000002,0.04592,0.164,5.13,0.56,5.1604747844,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 13:30:00,7.46,1.1400000000000001,7.5466018843,0.0,0.0,0.0,7.46,1.1400000000000001,7.5466018843,1.9499588726,0.5687380045,2.031207159,0.0,0.0,0.0,1.9499588726,0.5687380045,2.031207159,5.22768,0.54224,5.2557266291,0.007680000000000001,0.0022400000000000002,0.008,5.22,0.54,5.2478567054,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 14:00:00,7.07,0.86,7.1221134504,0.0,0.0,0.0,7.07,0.86,7.1221134504,1.8668109560000001,0.5444865288,1.9445947459,0.0,0.0,0.0,1.8668109560000001,0.5444865288,1.9445947459,5.2848,0.5014000000000001,5.3085320947,0.0048000000000000004,0.0014,0.005,5.28,0.5,5.3036214043,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 14:30:00,6.94,0.79,6.9848192532,0.0,0.0,0.0,6.94,0.79,6.9848192532,1.7888211145000001,0.5217394917,1.8633553275999999,0.0,0.0,0.0,1.7888211145000001,0.5217394917,1.8633553275999999,5.24576,0.43168,5.2634917688,0.00576,0.00168,0.006,5.24,0.43,5.2576135271,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 15:00:00,6.86,0.75,6.9008767559,0.0,0.0,0.0,6.86,0.75,6.9008767559,1.7888211145000001,0.5217394917,1.8633553275999999,0.0,0.0,0.0,1.7888211145000001,0.5217394917,1.8633553275999999,5.38,0.45,5.3987869008,0.0,0.0,0.0,5.38,0.45,5.3987869008,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 15:30:00,6.86,0.68,6.8936202390000005,0.0,0.0,0.0,6.86,0.68,6.8936202390000005,1.83054414,0.5339087075,1.9068168125,0.0,0.0,0.0,1.83054414,0.5339087075,1.9068168125,5.29,0.52,5.3154962139,0.0,0.0,0.0,5.29,0.52,5.3154962139,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 16:00:00,6.77,0.54,6.791502043,0.0,0.0,0.0,6.77,0.54,6.791502043,1.8401955151,0.5367236919,1.9168703282,0.0,0.0,0.0,1.8401955151,0.5367236919,1.9168703282,5.25,0.45,5.2692504211,0.0,0.0,0.0,5.25,0.45,5.2692504211,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 16:30:00,6.82,0.41000000000000003,6.8323129319,0.0,0.0,0.0,6.82,0.41000000000000003,6.8323129319,2.0334521462,0.5930902093,2.1181793190000002,0.0,0.0,0.0,2.0334521462,0.5930902093,2.1181793190000002,4.49,0.07,4.4905456239,0.0,0.0,0.0,4.49,0.07,4.4905456239,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 17:00:00,6.91,0.33,6.9178753964,0.0,0.0,0.0,6.91,0.33,6.9178753964,2.2492323106,0.6560260906000001,2.3429503236,0.0,0.0,0.0,2.2492323106,0.6560260906000001,2.3429503236,5.63,0.26,5.6360003549,0.0,0.0,0.0,5.63,0.26,5.6360003549,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 17:30:00,6.87,0.28,6.8757036004,0.0,0.0,0.0,6.87,0.28,6.8757036004,2.2681921978,0.6615560577,2.3627002061,0.0,0.0,0.0,2.2681921978,0.6615560577,2.3627002061,4.87736,0.42548,4.8958833524,0.32736000000000004,0.09548000000000001,0.341,4.55,0.33,4.5619513369,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 18:00:00,6.51,0.26,6.5151899435,0.0,0.0,0.0,6.51,0.26,6.5151899435,2.1886978831,0.6383702159,2.2798936283,0.0,0.0,0.0,2.1886978831,0.6383702159,2.2798936283,4.70264,0.41452000000000006,4.7208738386,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 18:30:00,6.21,0.23,6.2142577996,0.0,0.0,0.0,6.21,0.23,6.2142577996,2.1944224635,0.6400398852,2.2858567328,0.0,0.0,0.0,2.1944224635,0.6400398852,2.2858567328,4.53656,0.28108,4.5452593545,0.10656,0.031080000000000003,0.111,4.43,0.25,4.4370485686,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 19:00:00,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,2.1261574914,0.6201292683,2.2147473869,0.0,0.0,0.0,2.1261574914,0.6201292683,2.2147473869,4.59,0.23,4.5957589145,0.0,0.0,0.0,4.59,0.23,4.5957589145,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 19:30:00,5.77,0.23,5.7745822360000005,0.0,0.0,0.0,5.77,0.23,5.7745822360000005,1.9897655571000001,0.5803482875,2.0726724553,0.0,0.0,0.0,1.9897655571000001,0.5803482875,2.0726724553,4.59,0.23,4.5957589145,0.0,0.0,0.0,4.59,0.23,4.5957589145,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 20:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,1.9148245684,0.5584904991,1.9946089254000001,0.0,0.0,0.0,1.9148245684,0.5584904991,1.9946089254000001,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 20:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.9531048311,0.5696555757,2.0344841991,0.0,0.0,0.0,1.9531048311,0.5696555757,2.0344841991,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 21:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.8370773248,0.5358142197,1.9136222133,0.0,0.0,0.0,1.8370773248,0.5358142197,1.9136222133,4.0,0.22,4.0060454316,0.0,0.0,0.0,4.0,0.22,4.0060454316,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 21:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.6811259088,0.4903283901,1.7511728217,0.0,0.0,0.0,1.6811259088,0.4903283901,1.7511728217,3.75256,0.38908000000000004,3.772676742,0.20256000000000002,0.05908000000000001,0.211,3.55,0.33,3.565305036,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 22:00:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,1.5727007476,0.4587043847,1.6382299454,0.0,0.0,0.0,1.5727007476,0.4587043847,1.6382299454,3.37104,0.24072000000000002,3.379623766,0.07104,0.020720000000000002,0.074,3.3,0.22,3.3073252032,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 22:30:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,1.4508588715,0.4231671708,1.5113113244,0.0,0.0,0.0,1.4508588715,0.4231671708,1.5113113244,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 23:00:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,1.3323061182,0.3885892845,1.3878188732,0.0,0.0,0.0,1.3323061182,0.3885892845,1.3878188732,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-11 23:30:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.2764861391,0.3723084572,1.3296730615,0.0,0.0,0.0,1.2764861391,0.3723084572,1.3296730615,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 00:00:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,1.1685719467,0.3408334845,1.2172624445,0.0,0.0,0.0,1.1685719467,0.3408334845,1.2172624445,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,2.99,-0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 00:30:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.165502143,0.33993812500000004,1.2140647323,0.0,0.0,0.0,1.165502143,0.33993812500000004,1.2140647323,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 01:00:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,1.2769924521,0.3724561319,1.330200471,0.0,0.0,0.0,1.2769924521,0.3724561319,1.330200471,2.76,-0.24,2.7704151313,0.0,0.0,0.0,2.76,-0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 01:30:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.2105931066,0.35308965610000004,1.2610344861,0.0,0.0,0.0,1.2105931066,0.35308965610000004,1.2610344861,2.67264,-0.07048,2.67356915,0.5126400000000001,0.14952000000000001,0.534,2.16,-0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 02:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.1452682423,0.33403657070000004,1.1929877524,0.0,0.0,0.0,1.1452682423,0.33403657070000004,1.1929877524,2.6924,-0.1318,2.6956240465,0.3024,0.0882,0.315,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 02:30:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.1116879618,0.3242423222,1.1580082935,0.0,0.0,0.0,1.1116879618,0.3242423222,1.1580082935,2.63704,0.048720000000000006,2.6374900189,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 03:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.1107179025,0.32395938820000003,1.1569978151,0.0,0.0,0.0,1.1107179025,0.32395938820000003,1.1569978151,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 03:30:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.0263200827,0.2993433574,1.0690834194,0.0,0.0,0.0,1.0263200827,0.2993433574,1.0690834194,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 04:00:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,0.9869738189,0.2878673638,1.028097728,0.0,0.0,0.0,0.9869738189,0.2878673638,1.028097728,2.55,0.09,2.551587741,0.0,0.0,0.0,2.55,0.09,2.551587741,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 04:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,0.9679018610000001,0.28230470950000003,1.0082311052,0.0,0.0,0.0,0.9679018610000001,0.28230470950000003,1.0082311052,2.49216,-0.19312,2.4996313328,0.09216,0.02688,0.096,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 05:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,0.9486985444,0.2767037421,0.9882276504,0.0,0.0,0.0,0.9486985444,0.2767037421,0.9882276504,2.49408,-0.19256,2.5015024285000003,0.09408000000000001,0.027440000000000003,0.098,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 05:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,0.9470414291,0.27622041680000003,0.9865014886000001,0.0,0.0,0.0,0.9470414291,0.27622041680000003,0.9865014886000001,2.51328,0.17304000000000003,2.5192298823,0.59328,0.17304000000000003,0.618,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 06:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.0018015594,0.2921921215,1.0435432911,0.0,0.0,0.0,1.0018015594,0.2921921215,1.0435432911,2.6496,-0.11220000000000001,2.6519745474,0.36960000000000004,0.1078,0.385,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 06:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1370701272,0.3316454538,1.1844480491,0.0,0.0,0.0,1.1370701272,0.3316454538,1.1844480491,2.88808,-0.11556000000000001,2.8903910116000002,0.35808,0.10444,0.373,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 07:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.1998168685,0.3499465866,1.249809238,0.0,0.0,0.0,1.1998168685,0.3499465866,1.249809238,3.03864,0.00252,3.0386410449,0.00864,0.00252,0.009000000000000001,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 07:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.3005337662,0.3793223485,1.3547226731,0.0,0.0,0.0,1.3005337662,0.3793223485,1.3547226731,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 08:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.4059122362,0.4100577355,1.4644919127,0.0,0.0,0.0,1.4059122362,0.4100577355,1.4644919127,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 08:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.6102934555,0.46966892450000003,1.6773890161,0.0,0.0,0.0,1.6102934555,0.46966892450000003,1.6773890161,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 09:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.6670061752,0.4862101344,1.7364647658,0.0,0.0,0.0,1.6670061752,0.4862101344,1.7364647658,3.7329600000000003,0.27628,3.7431699133,0.19296000000000002,0.056280000000000004,0.201,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 09:30:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,1.7494698624,0.5102620432,1.8223644399999999,0.0,0.0,0.0,1.7494698624,0.5102620432,1.8223644399999999,3.84008,0.34544,3.8555859736,0.43008,0.12544000000000002,0.448,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 10:00:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,1.7844975832,0.5204784618,1.8588516491,0.0,0.0,0.0,1.7844975832,0.5204784618,1.8588516491,3.86808,0.31944,3.8812478406,0.23808,0.06944,0.248,3.63,0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 10:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,1.8439305944000002,0.53781309,1.9207610358,0.0038400000000000005,0.0011200000000000001,0.004,1.8400905944,0.53669309,1.9167610358,3.87552,0.31536000000000003,3.8883296157,0.15552000000000002,0.045360000000000004,0.162,3.7199999999999998,0.27,3.7297855166,0.0,0.0,0.0,0.0,0.0,0.0
