Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-12 11:00:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,1.6962063929,0.49472686460000004,1.7668816593,0.00576,0.00168,0.006,1.6904463929,0.4930468646,1.7608816593,3.87008,0.30544000000000004,3.8821144754,0.19008000000000003,0.05544,0.198,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 11:30:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,1.6522707291,0.481912296,1.7211153428000001,0.02304,0.00672,0.024,1.6292307291,0.475192296,1.6971153428,4.17536,0.25448000000000004,4.1831078399,0.015360000000000002,0.0044800000000000005,0.016,4.16,0.25,4.1675052489,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 12:00:00,5.39,0.25,5.3957946588,0.0,0.0,0.0,5.39,0.25,5.3957946588,1.7316582913,0.5050670016000001,1.8038107201,0.01728,0.00504,0.018000000000000002,1.7143782913,0.5000270016,1.7858107201000002,4.18016,0.29588000000000003,4.1906184031,0.02016,0.005880000000000001,0.021,4.16,0.29,4.1700959222,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 12:30:00,5.39,0.22,5.3944879275,0.0,0.0,0.0,5.39,0.22,5.3944879275,1.7831316240000001,0.520080057,1.857428775,0.01152,0.00336,0.012,1.7716116240000002,0.516720057,1.845428775,4.23192,0.32056,4.2440435436,0.0019200000000000003,0.0005600000000000001,0.002,4.23,0.32,4.2420867506,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 13:00:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,1.8550879463,0.5410673177,1.9323832774,0.019200000000000002,0.0056,0.02,1.8358879463000002,0.5354673177,1.9123832774,3.83888,0.32884,3.8529385409,0.09888000000000001,0.02884,0.10300000000000001,3.74,0.30000000000000004,3.7520127932,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 13:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,1.7892861954,0.5218751403,1.8638397869,0.009600000000000001,0.0028,0.01,1.7796861954,0.5190751403,1.8538397869,3.71784,0.29312000000000005,3.7293771062000003,0.14784,0.043120000000000006,0.154,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 14:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.7571028025,0.5124883174,1.8303154192000002,0.0,0.0,0.0,1.7571028025,0.5124883174,1.8303154192000002,3.8,0.25,3.8082148049,0.0,0.0,0.0,3.8,0.25,3.8082148049,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 14:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.7075074009,0.49802299190000004,1.7786535426,0.00576,0.00168,0.006,1.7017474009,0.49634299190000003,1.7726535426,3.8,0.28,3.8103018253,0.0,0.0,0.0,3.8,0.28,3.8103018253,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 15:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.6312360282,0.47577717490000004,1.6992041961000002,0.0,0.0,0.0,1.6312360282,0.47577717490000004,1.6992041961000002,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 15:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.6481142952,0.4807000028,1.7167857242,0.0,0.0,0.0,1.6481142952,0.4807000028,1.7167857242,4.14,0.26,4.1481562169,0.0,0.0,0.0,4.14,0.26,4.1481562169,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 16:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.6998791139,0.4957980749,1.7707074103,0.0,0.0,0.0,1.6998791139,0.4957980749,1.7707074103,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 16:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.900777664,0.5543934853,1.9799767334,0.0,0.0,0.0,1.900777664,0.5543934853,1.9799767334,4.33,0.23,4.3361042423,0.0,0.0,0.0,4.33,0.23,4.3361042423,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 17:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,2.1332325725,0.6221928337,2.2221172631,0.0,0.0,0.0,2.1332325725,0.6221928337,2.2221172631,4.52,0.23,4.5258479868,0.0,0.0,0.0,4.52,0.23,4.5258479868,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 17:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,2.2507238142,0.6564611125,2.3445039731,0.0,0.0,0.0,2.2507238142,0.6564611125,2.3445039731,4.57,0.23,4.5757840858000005,0.0,0.0,0.0,4.57,0.23,4.5757840858000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 18:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,2.2448625543,0.6547515783,2.3383984939999998,0.0,0.0,0.0,2.2448625543,0.6547515783,2.3383984939999998,4.2628,0.4204,4.2834798937,0.4128,0.12040000000000001,0.43,3.85,0.30000000000000004,3.8616706229,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 18:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,2.1795506595,0.6357022757,2.2703652704,0.0,0.0,0.0,2.1795506595,0.6357022757,2.2703652704,4.0584,0.08120000000000001,4.0592122388,0.27840000000000004,0.08120000000000001,0.29,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 19:00:00,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,2.1030150756,0.613379397,2.1906407037,0.0,0.0,0.0,2.1030150756,0.613379397,2.1906407037,4.01,0.25,4.0177854597,0.0,0.0,0.0,4.01,0.25,4.0177854597,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 19:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,1.9724095766,0.5752861265,2.054593309,0.0,0.0,0.0,1.9724095766,0.5752861265,2.054593309,4.23,0.28,4.2392570104,0.0,0.0,0.0,4.23,0.28,4.2392570104,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 20:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.8730569807,0.546308286,1.9511010215,0.0,0.0,0.0,1.8730569807,0.546308286,1.9511010215,4.17,0.34,4.183837951,0.0,0.0,0.0,4.17,0.34,4.183837951,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 20:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.8079700586,0.5273246004000001,1.8833021443,0.0,0.0,0.0,1.8079700586,0.5273246004000001,1.8833021443,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 21:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,1.7555762145,0.5120430626,1.8287252234,0.0,0.0,0.0,1.7555762145,0.5120430626,1.8287252234,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 21:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,1.650881475,0.48150709690000004,1.7196682031,0.0,0.0,0.0,1.650881475,0.48150709690000004,1.7196682031,3.38432,0.24876,3.3934500733,0.06432,0.018760000000000002,0.067,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 22:00:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,1.5442291579,0.4504001711,1.6085720395,0.0,0.0,0.0,1.5442291579,0.4504001711,1.6085720395,3.2564,0.32020000000000004,3.2721046744,0.2064,0.060200000000000004,0.215,3.05,0.26,3.0610619072,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 22:30:00,4.12,-0.27,4.1288376088,0.0,0.0,0.0,4.12,-0.27,4.1288376088,1.4253386963,0.4157237864,1.4847278087,0.0,0.0,0.0,1.4253386963,0.4157237864,1.4847278087,3.11352,0.024360000000000003,3.1136152942,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 23:00:00,3.92,-0.27,3.9292874672,0.0,0.0,0.0,3.92,-0.27,3.9292874672,1.3318460301,0.3884550921,1.3873396147000001,0.0,0.0,0.0,1.3318460301,0.3884550921,1.3873396147000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-12 23:30:00,3.62,-0.31,3.6332492345,0.0,0.0,0.0,3.62,-0.31,3.6332492345,1.1958799308999999,0.3487983132,1.2457082613,0.0,0.0,0.0,1.1958799308999999,0.3487983132,1.2457082613,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 00:00:00,3.51,-0.31,3.523662867,0.0,0.0,0.0,3.51,-0.31,3.523662867,1.1686658931,0.3408608855,1.2173603054,0.0,0.0,0.0,1.1686658931,0.3408608855,1.2173603054,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 00:30:00,3.51,-0.31,3.523662867,0.0,0.0,0.0,3.51,-0.31,3.523662867,1.1967505566,0.3490522457,1.2466151631,0.0,0.0,0.0,1.1967505566,0.3490522457,1.2466151631,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 01:00:00,3.7,-0.27,3.7098382713999998,0.0,0.0,0.0,3.7,-0.27,3.7098382713999998,1.3294903856,0.3877680291,1.3848858183,0.0,0.0,0.0,1.3294903856,0.3877680291,1.3848858183,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 01:30:00,3.66,-0.27,3.6699455037,0.0,0.0,0.0,3.66,-0.27,3.6699455037,1.28189762,0.3738868058,1.3353100209,0.0,0.0,0.0,1.28189762,0.3738868058,1.3353100209,2.82712,0.34416,2.8479911517,0.35712000000000005,0.10416,0.372,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 02:00:00,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,-0.27,3.5801955253999997,1.2263531616,0.3576863388,1.2774512101,0.0,0.0,0.0,1.2263531616,0.3576863388,1.2774512101,2.81488,0.29684000000000005,2.8304881911,0.19488000000000003,0.05684,0.203,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 02:30:00,3.5300000000000002,-0.27,3.5403107208,0.0,0.0,0.0,3.5300000000000002,-0.27,3.5403107208,1.1673295259,0.3404711117,1.2159682561,0.0,0.0,0.0,1.1673295259,0.3404711117,1.2159682561,2.73552,0.045360000000000004,2.7358960507,0.15552000000000002,0.045360000000000004,0.162,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 03:00:00,3.4,-0.27,3.4107037397,0.0,0.0,0.0,3.4,-0.27,3.4107037397,1.1187819985,0.32631141620000004,1.1653979151,0.0,0.0,0.0,1.1187819985,0.32631141620000004,1.1653979151,2.688,0.014,2.6880364581,0.048,0.014,0.05,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 03:30:00,3.4,-0.27,3.4107037397,0.0,0.0,0.0,3.4,-0.27,3.4107037397,1.089371277,0.31773328910000004,1.1347617468,0.0,0.0,0.0,1.089371277,0.31773328910000004,1.1347617468,2.85,0.11,2.852122017,0.0,0.0,0.0,2.85,0.11,2.852122017,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 04:00:00,3.29,-0.32,3.3055256768,0.0,0.0,0.0,3.29,-0.32,3.3055256768,1.0350652488,0.3018940309,1.0781929675,0.0,0.0,0.0,1.0350652488,0.3018940309,1.0781929675,2.68,0.06,2.6806715577,0.0,0.0,0.0,2.68,0.06,2.6806715577,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 04:30:00,3.34,-0.28,3.3517159784,0.0,0.0,0.0,3.34,-0.28,3.3517159784,0.9966303485,0.2906838517,1.038156613,0.0,0.0,0.0,0.9966303485,0.2906838517,1.038156613,2.48048,-0.20236,2.4887206754,0.060480000000000006,0.017640000000000003,0.063,2.42,-0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 05:00:00,3.31,-0.28,3.3218217893,0.0,0.0,0.0,3.31,-0.28,3.3218217893,0.965391579,0.2815725439,1.0056162281,0.0,0.0,0.0,0.965391579,0.2815725439,1.0056162281,2.5153600000000003,0.24448000000000003,2.5272131687,0.25536000000000003,0.07448,0.266,2.26,0.17,2.2663847864,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 05:30:00,3.31,-0.27,3.3209938272,0.0,0.0,0.0,3.31,-0.27,3.3209938272,1.0063006792,0.29350436480000003,1.0482298741,0.0,0.0,0.0,1.0063006792,0.29350436480000003,1.0482298741,2.54976,-0.07132000000000001,2.5507572601,0.50976,0.14868,0.531,2.04,-0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 06:00:00,3.32,-0.27,3.3309608223,0.0,0.0,0.0,3.32,-0.27,3.3309608223,1.0551809266,0.30776110360000003,1.0991467985,0.0,0.0,0.0,1.0551809266,0.30776110360000003,1.0991467985,2.63512,-0.10184000000000001,2.637087181,0.40512000000000004,0.11816000000000002,0.422,2.23,-0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 06:30:00,3.59,-0.24,3.5980133407,0.0,0.0,0.0,3.59,-0.24,3.5980133407,1.1038849205,0.3219664351,1.1498801255,0.0,0.0,0.0,1.1038849205,0.3219664351,1.1498801255,2.77504,0.5127200000000001,2.8220079376,0.21504,0.06272000000000001,0.224,2.56,0.45,2.5992498918,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 07:00:00,3.7199999999999998,-0.24,3.7277338961,0.0,0.0,0.0,3.7199999999999998,-0.24,3.7277338961,1.1392320591,0.3322760172,1.1867000616,0.0,0.0,0.0,1.1392320591,0.3322760172,1.1867000616,2.8888,0.008400000000000001,2.8888122127,0.028800000000000003,0.008400000000000001,0.03,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 07:30:00,3.99,-0.24,3.9972115281000002,0.0,0.0,0.0,3.99,-0.24,3.9972115281000002,1.2375130006,0.3609412918,1.2890760423,0.0,0.0,0.0,1.2375130006,0.3609412918,1.2890760423,3.1,-0.01,3.100016129,0.0,0.0,0.0,3.1,-0.01,3.100016129,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 08:00:00,4.1,-0.24,4.1070183832,0.0,0.0,0.0,4.1,-0.24,4.1070183832,1.2690091667,0.37012767360000004,1.3218845486,0.0,0.0,0.0,1.2690091667,0.37012767360000004,1.3218845486,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 08:30:00,4.25,-0.24,4.2567710768,0.0,0.0,0.0,4.25,-0.24,4.2567710768,1.4265824474,0.41608654710000004,1.4860233827,0.0,0.0,0.0,1.4265824474,0.41608654710000004,1.4860233827,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 09:00:00,4.58,-0.24,4.5862838988,0.0,0.0,0.0,4.58,-0.24,4.5862838988,1.5696158127,0.45780461200000006,1.6350164716000002,0.0,0.0,0.0,1.5696158127,0.45780461200000006,1.6350164716000002,3.32248,0.37364,3.3434234252,0.49248000000000003,0.14364000000000002,0.513,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 09:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.7222736162999999,0.5023298048,1.7940350170000001,0.0,0.0,0.0,1.7222736162999999,0.5023298048,1.7940350170000001,3.74,0.23,3.7470655185,0.0,0.0,0.0,3.74,0.23,3.7470655185,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 10:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.8029589723,0.5258630336,1.8780822628,0.0,0.0,0.0,1.8029589723,0.5258630336,1.8780822628,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 10:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.8536925418,0.5406603247,1.930929731,0.0,0.0,0.0,1.8536925418,0.5406603247,1.930929731,3.95,0.23,3.9566905363,0.0,0.0,0.0,3.95,0.23,3.9566905363,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 11:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.9135151397999999,0.5581085824,1.9932449372,0.0038400000000000005,0.0011200000000000001,0.004,1.9096751398,0.5569885824,1.9892449372,3.98448,0.29464,3.9953590076000003,0.08448000000000001,0.024640000000000002,0.088,3.9,0.27,3.9093349818,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 11:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,1.9898079577,0.5803606543000001,2.0727166226,0.0,0.0,0.0,1.9898079577,0.5803606543000001,2.0727166226,4.11336,0.26848,4.1221125652,0.06336,0.01848,0.066,4.05,0.25,4.0577087131,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 12:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,2.0877309068,0.6089215145,2.1747196946,0.0038400000000000005,0.0011200000000000001,0.004,2.0838909067999998,0.6078015145,2.1707196946,4.23,0.25,4.2373812668,0.0,0.0,0.0,4.23,0.25,4.2373812668,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 12:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,2.1559634558,0.6288226746000001,2.2457952664,0.00576,0.00168,0.006,2.1502034558,0.6271426746000001,2.2397952664,4.4,0.28,4.4089000896,0.0,0.0,0.0,4.4,0.28,4.4089000896,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 13:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,2.2567975769,0.6582326266,2.3508308092,0.0019200000000000003,0.0005600000000000001,0.002,2.2548775769000002,0.6576726266,2.3488308092,4.84,0.28,4.8480924084,0.0,0.0,0.0,4.84,0.28,4.8480924084,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 13:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,2.2588093599,0.6588193966,2.3529264166,0.0,0.0,0.0,2.2588093599,0.6588193966,2.3529264166,5.11,0.31,5.1193944954,0.0,0.0,0.0,5.11,0.31,5.1193944954,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 14:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,2.1186268116,0.6179328201000001,2.2069029288,0.0,0.0,0.0,2.1186268116,0.6179328201000001,2.2069029288,4.69,0.27,4.6977654262,0.0,0.0,0.0,4.69,0.27,4.6977654262,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 14:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.0905991811,0.6097580945000001,2.1777074804,0.0,0.0,0.0,2.0905991811,0.6097580945000001,2.1777074804,4.27,0.27,4.2785277842,0.0,0.0,0.0,4.27,0.27,4.2785277842,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 15:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,2.0560701248,0.5996871197,2.1417397133,0.0,0.0,0.0,2.0560701248,0.5996871197,2.1417397133,4.11,0.31,4.121674417,0.0,0.0,0.0,4.11,0.31,4.121674417,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 15:30:00,5.76,0.23,5.7645901849,0.0,0.0,0.0,5.76,0.23,5.7645901849,2.0524818697,0.5986405453,2.1380019476,0.0,0.0,0.0,2.0524818697,0.5986405453,2.1380019476,4.28,0.27,4.288507899,0.0,0.0,0.0,4.28,0.27,4.288507899,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 16:00:00,5.39,0.23,5.3949050038,0.0,0.0,0.0,5.39,0.23,5.3949050038,2.1799247825,0.6358113949,2.2707549818,0.0,0.0,0.0,2.1799247825,0.6358113949,2.2707549818,4.64,0.07,4.6405279872000005,0.0,0.0,0.0,4.64,0.07,4.6405279872000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 16:30:00,4.73,0.29,4.7388817246,0.0,0.0,0.0,4.73,0.29,4.7388817246,2.3168022453,0.6757339882000001,2.4133356722,0.0,0.0,0.0,2.3168022453,0.6757339882000001,2.4133356722,6.16,0.43,6.1749898785,0.0,0.0,0.0,6.16,0.43,6.1749898785,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 17:00:00,5.1,0.31,5.1094128821,0.0,0.0,0.0,5.1,0.31,5.1094128821,2.6210307343,0.7644672975,2.7302403482,0.0,0.0,0.0,2.6210307343,0.7644672975,2.7302403482,5.93,0.43,5.9455697793,0.0,0.0,0.0,5.93,0.43,5.9455697793,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 17:30:00,5.04,0.34,5.0514552359,0.0,0.0,0.0,5.04,0.34,5.0514552359,3.1815790206,0.9279605477,3.3141448131,0.0,0.0,0.0,3.1815790206,0.9279605477,3.3141448131,4.5600000000000005,0.39,4.5766472444,0.0,0.0,0.0,4.5600000000000005,0.39,4.5766472444,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 18:00:00,5.12,0.38,5.1340821965,0.0,0.0,0.0,5.12,0.38,5.1340821965,3.036101884,0.8855297162,3.1626061291,0.0,0.0,0.0,3.036101884,0.8855297162,3.1626061291,4.43,0.55,4.4640116487,0.0,0.0,0.0,4.43,0.55,4.4640116487,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 18:30:00,4.7,0.29,4.7089383092,0.0,0.0,0.0,4.7,0.29,4.7089383092,2.7892241191,0.8135237014000001,2.9054417907000003,0.0,0.0,0.0,2.7892241191,0.8135237014000001,2.9054417907000003,4.02336,0.5684800000000001,4.063323172,0.06336,0.01848,0.066,3.96,0.55,3.998012006,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 19:00:00,4.54,0.23,4.5458222579,0.0,0.0,0.0,4.54,0.23,4.5458222579,2.1365359953,0.6231563320000001,2.2255583284,0.0,0.0,0.0,2.1365359953,0.6231563320000001,2.2255583284,5.45,0.34,5.4605952057,0.0,0.0,0.0,5.45,0.34,5.4605952057,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 19:30:00,4.28,0.23,4.2861754514,0.0,0.0,0.0,4.28,0.23,4.2861754514,2.052562514,0.5986640666,2.1380859521,0.0,0.0,0.0,2.052562514,0.5986640666,2.1380859521,5.55,0.26,5.5560867524,0.0,0.0,0.0,5.55,0.26,5.5560867524,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 20:00:00,4.22,0.32,4.2321153103,0.0,0.0,0.0,4.22,0.32,4.2321153103,2.0038585201,0.584458735,2.0873526251,0.0,0.0,0.0,2.0038585201,0.584458735,2.0873526251,5.42,0.26,5.4262325789,0.0,0.0,0.0,5.42,0.26,5.4262325789,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 20:30:00,4.03,0.30000000000000004,4.0411508262,0.0,0.0,0.0,4.03,0.30000000000000004,4.0411508262,1.90937501,0.5569010446,1.9889323021,0.0,0.0,0.0,1.90937501,0.5569010446,1.9889323021,5.21,0.26,5.2164834899,0.0,0.0,0.0,5.21,0.26,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 21:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.8155918581,0.5295476253,1.8912415188,0.0,0.0,0.0,1.8155918581,0.5295476253,1.8912415188,4.66,0.26,4.6672475829,0.0,0.0,0.0,4.66,0.26,4.6672475829,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 21:30:00,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,1.8155918581,0.5295476253,1.8912415188,0.0,0.0,0.0,1.8155918581,0.5295476253,1.8912415188,4.29288,0.25584,4.3004968085,0.12288000000000002,0.035840000000000004,0.128,4.17,0.22,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 22:00:00,3.59,0.23,3.5973601432,0.0,0.0,0.0,3.59,0.23,3.5973601432,1.6858480059,0.4917056684,1.7560916728,0.0,0.0,0.0,1.6858480059,0.4917056684,1.7560916728,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 22:30:00,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,1.5492801506,0.4518733773,1.6138334902,0.0,0.0,0.0,1.5492801506,0.4518733773,1.6138334902,4.02,0.22,4.0260153999,0.0,0.0,0.0,4.02,0.22,4.0260153999,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 23:00:00,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,1.3698532662,0.399540536,1.4269304856,0.0,0.0,0.0,1.3698532662,0.399540536,1.4269304856,4.19,0.29,4.2000238095,0.0,0.0,0.0,4.19,0.29,4.2000238095,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-13 23:30:00,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,1.243198007,0.3625994187,1.294997924,0.0,0.0,0.0,1.243198007,0.3625994187,1.294997924,3.95,0.24,3.9572844224,0.0,0.0,0.0,3.95,0.24,3.9572844224,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 00:00:00,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,1.1765061805,0.34314763600000003,1.2255272713,0.0,0.0,0.0,1.1765061805,0.34314763600000003,1.2255272713,3.77,0.24,3.7776315331,0.0,0.0,0.0,3.77,0.24,3.7776315331,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 00:30:00,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,1.1627758673,0.3391429613,1.2112248617999999,0.0,0.0,0.0,1.1627758673,0.3391429613,1.2112248617999999,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 01:00:00,3.46,0.23,3.4676360824,0.0,0.0,0.0,3.46,0.23,3.4676360824,1.2891753927,0.3760094895,1.342891034,0.0,0.0,0.0,1.2891753927,0.3760094895,1.342891034,3.33488,0.26184,3.3451434648,0.07488,0.021840000000000002,0.078,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 01:30:00,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,1.2891753927,0.3760094895,1.342891034,0.0,0.0,0.0,1.2891753927,0.3760094895,1.342891034,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 02:00:00,3.5300000000000002,0.28,3.5410874036,0.0,0.0,0.0,3.5300000000000002,0.28,3.5410874036,1.2422495637,0.3623227894,1.2940099622,0.0,0.0,0.0,1.2422495637,0.3623227894,1.2940099622,4.1,0.29,4.1102433018,0.0,0.0,0.0,4.1,0.29,4.1102433018,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 02:30:00,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,1.175555243,0.3428702792,1.2245367115,0.0,0.0,0.0,1.175555243,0.3428702792,1.2245367115,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 03:00:00,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,1.1439682897,0.3336574178,1.1916336351,0.0,0.0,0.0,1.1439682897,0.3336574178,1.1916336351,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 03:30:00,3.39,0.25,3.3992057896,0.0,0.0,0.0,3.39,0.25,3.3992057896,1.0971480465,0.3200015136,1.1428625485,0.0,0.0,0.0,1.0971480465,0.3200015136,1.1428625485,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 04:00:00,3.22,0.25,3.2296903876,0.0,0.0,0.0,3.22,0.25,3.2296903876,1.0633913462,0.31015580930000003,1.107699319,0.0,0.0,0.0,1.0633913462,0.31015580930000003,1.107699319,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 04:30:00,3.47,0.31,3.4838197428,0.0,0.0,0.0,3.47,0.31,3.4838197428,1.0165300327,0.29648792620000003,1.0588854507,0.0,0.0,0.0,1.0165300327,0.29648792620000003,1.0588854507,3.34,0.25,3.3493432192,0.0,0.0,0.0,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 05:00:00,3.63,0.31,3.6432128678,0.0,0.0,0.0,3.63,0.31,3.6432128678,1.0120754751,0.2951886802,1.0542452866,0.0,0.0,0.0,1.0120754751,0.2951886802,1.0542452866,3.234,0.262,3.2445955064,0.14400000000000002,0.042,0.15,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 05:30:00,3.63,0.34,3.6458880948,0.0,0.0,0.0,3.63,0.34,3.6458880948,1.0881983599,0.3173911883,1.1335399582,0.0,0.0,0.0,1.0881983599,0.3173911883,1.1335399582,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 06:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,1.1685719467,0.3408334845,1.2172624445,0.0,0.0,0.0,1.1685719467,0.3408334845,1.2172624445,4.05,0.31,4.0618468706,0.0,0.0,0.0,4.05,0.31,4.0618468706,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 06:30:00,3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,3.8200000000000003,0.24,3.8275318418,1.4292019733,0.41685057550000004,1.4887520555,0.0,0.0,0.0,1.4292019733,0.41685057550000004,1.4887520555,5.12,0.34,5.1312766443,0.0,0.0,0.0,5.12,0.34,5.1312766443,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 07:00:00,4.47,0.33,4.4821646556,0.0,0.0,0.0,4.47,0.33,4.4821646556,1.6290677777,0.47514476850000004,1.6969456018,0.0,0.0,0.0,1.6290677777,0.47514476850000004,1.6969456018,5.72,0.47000000000000003,5.7392769579,0.0,0.0,0.0,5.72,0.47000000000000003,5.7392769579,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 07:30:00,5.71,0.68,5.7503478156,0.0,0.0,0.0,5.71,0.68,5.7503478156,1.915212326,0.5586035951,1.9950128396000002,0.0,0.0,0.0,1.915212326,0.5586035951,1.9950128396000002,6.39,0.6000000000000001,6.4181071976,0.0,0.0,0.0,6.39,0.6000000000000001,6.4181071976,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 08:00:00,6.14,0.89,6.2041679539,0.0,0.0,0.0,6.14,0.89,6.2041679539,2.0871782007,0.6087603085000001,2.1741439590000002,0.0,0.0,0.0,2.0871782007,0.6087603085000001,2.1741439590000002,6.78,0.65,6.8110865506,0.0,0.0,0.0,6.78,0.65,6.8110865506,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 08:30:00,6.43,1.01,6.5088401425,0.0,0.0,0.0,6.43,1.01,6.5088401425,2.1147848181,0.6168122386,2.2029008522,0.0,0.0,0.0,2.1147848181,0.6168122386,2.2029008522,6.94752,0.9563600000000001,7.0130349065,0.22752000000000003,0.06636,0.23700000000000002,6.72,0.89,6.7786798125,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 09:00:00,6.76,1.19,6.8639420161,0.0,0.0,0.0,6.76,1.19,6.8639420161,2.0643641817,0.6021062197,2.1503793559,0.0,0.0,0.0,2.0643641817,0.6021062197,2.1503793559,7.2328,0.9254,7.2917598013,0.0528,0.0154,0.055,7.18,0.91,7.2374373918,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 09:30:00,7.23,1.27,7.34069479,0.0,0.0,0.0,7.23,1.27,7.34069479,2.151077407,0.6273975771,2.2407056323,0.0,0.0,0.0,2.151077407,0.6273975771,2.2407056323,7.5600000000000005,0.89,7.6122073014,0.0,0.0,0.0,7.5600000000000005,0.89,7.6122073014,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 10:00:00,6.4,0.96,6.4715994932,0.0,0.0,0.0,6.4,0.96,6.4715994932,2.1377007648,0.6234960564,2.22677163,0.0,0.0,0.0,2.1377007648,0.6234960564,2.22677163,7.78,0.9500000000000001,7.8377866774000005,0.0,0.0,0.0,7.78,0.9500000000000001,7.8377866774000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 10:30:00,6.15,0.86,6.2098389673,0.0,0.0,0.0,6.15,0.86,6.2098389673,2.007323564,0.5854693728,2.0909620458,0.0,0.0,0.0,2.007323564,0.5854693728,2.0909620458,7.51,1.0,7.5762853695,0.0,0.0,0.0,7.51,1.0,7.5762853695,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 11:00:00,6.23,0.9400000000000001,6.3005158519,0.0,0.0,0.0,6.23,0.9400000000000001,6.3005158519,1.9672538295000002,0.5737823669000001,2.049222739,0.0,0.0,0.0,1.9672538295000002,0.5737823669000001,2.049222739,7.21368,1.16024,7.3063900799,0.34368000000000004,0.10024000000000001,0.358,6.87,1.06,6.9512948434,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 11:30:00,6.77,1.18,6.8720666469000005,0.0,0.0,0.0,6.77,1.18,6.8720666469000005,1.9776037337,0.576801089,2.0600038893,0.0,0.0,0.0,1.9776037337,0.576801089,2.0600038893,7.37096,0.97028,7.4345473702,0.0009600000000000001,0.00028000000000000003,0.001,7.37,0.97,7.4335590399,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 12:00:00,7.11,1.24,7.217319447,0.0,0.0,0.0,7.11,1.24,7.217319447,2.0677530707,0.6030946456,2.1539094487,0.0,0.0,0.0,2.0677530707,0.6030946456,2.1539094487,7.91,0.9400000000000001,7.9656575372,0.0,0.0,0.0,7.91,0.9400000000000001,7.9656575372,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 12:30:00,7.21,1.32,7.3298362874,0.0,0.0,0.0,7.21,1.32,7.3298362874,2.019529617,0.5890294716000001,2.1036766844,0.0,0.0,0.0,2.019529617,0.5890294716000001,2.1036766844,7.82,1.06,7.8915144301,0.0,0.0,0.0,7.82,1.06,7.8915144301,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 13:00:00,6.96,1.29,7.0785379846,0.0,0.0,0.0,6.96,1.29,7.0785379846,1.9897941567,0.5803566290000001,2.0727022466,0.0,0.0,0.0,1.9897941567,0.5803566290000001,2.0727022466,7.78,1.06,7.8518787561,0.0,0.0,0.0,7.78,1.06,7.8518787561,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 13:30:00,6.65,1.18,6.7538803661,0.0,0.0,0.0,6.65,1.18,6.7538803661,1.9845943462000002,0.5788400176,2.0672857773,0.0,0.0,0.0,1.9845943462000002,0.5788400176,2.0672857773,7.65,1.01,7.7163851641,0.0,0.0,0.0,7.65,1.01,7.7163851641,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 14:00:00,6.1,1.06,6.1914134089,0.0,0.0,0.0,6.1,1.06,6.1914134089,1.9501058614,0.5687808762000001,2.0313602722,0.0,0.0,0.0,1.9501058614,0.5687808762000001,2.0313602722,7.1264,1.0852,7.2085529755,0.0864,0.0252,0.09,7.04,1.06,7.1193539033,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 14:30:00,6.34,1.06,6.4280012446,0.0,0.0,0.0,6.34,1.06,6.4280012446,1.9483892189,0.5682801888,2.029572103,0.0,0.0,0.0,1.9483892189,0.5682801888,2.029572103,6.9788,0.8684000000000001,7.0326217018,0.028800000000000003,0.008400000000000001,0.03,6.95,0.86,7.0030064972,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 15:00:00,6.6,1.15,6.6994402751,0.0,0.0,0.0,6.6,1.15,6.6994402751,1.9655631262000002,0.5732892451,2.0474615898,0.0,0.0,0.0,1.9655631262000002,0.5732892451,2.0474615898,7.5600000000000005,0.84,7.606523516,0.0,0.0,0.0,7.5600000000000005,0.84,7.606523516,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 15:30:00,6.8,1.13,6.8932503219,0.0,0.0,0.0,6.8,1.13,6.8932503219,2.0559894805,0.5996635985000001,2.1416557088,0.0,0.0,0.0,2.0559894805,0.5996635985000001,2.1416557088,7.59,0.8,7.6320442871,0.0,0.0,0.0,7.59,0.8,7.6320442871,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 16:00:00,6.94,1.17,7.0379329352,0.0,0.0,0.0,6.94,1.17,7.0379329352,2.0559894805,0.5996635985000001,2.1416557088,0.0,0.0,0.0,2.0559894805,0.5996635985000001,2.1416557088,7.5,0.86,7.549145647,0.0,0.0,0.0,7.5,0.86,7.549145647,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 16:30:00,6.99,1.03,7.06547946,0.0,0.0,0.0,6.99,1.03,7.06547946,2.2760938413,0.6638607037,2.3709310847,0.0,0.0,0.0,2.2760938413,0.6638607037,2.3709310847,7.45,0.86,7.4994733148,0.0,0.0,0.0,7.45,0.86,7.4994733148,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 17:00:00,6.58,0.86,6.635962628,0.0,0.0,0.0,6.58,0.86,6.635962628,2.452082785,0.7151908123,2.5542529011,0.0,0.0,0.0,2.452082785,0.7151908123,2.5542529011,7.49,0.8,7.5326024719,0.0,0.0,0.0,7.49,0.8,7.5326024719,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 17:30:00,5.6,0.38,5.6128780496,0.0,0.0,0.0,5.6,0.38,5.6128780496,2.3849782593,0.6956186590000001,2.4843523534,0.0,0.0,0.0,2.3849782593,0.6956186590000001,2.4843523534,7.41496,0.73728,7.4515242468,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.39,0.73,7.4259679504000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 18:00:00,5.3,0.28,5.3073910728,0.0,0.0,0.0,5.3,0.28,5.3073910728,2.302274302,0.6714966714,2.3982023979,0.0,0.0,0.0,2.302274302,0.6714966714,2.3982023979,7.31,0.77,7.3504421636,0.0,0.0,0.0,7.31,0.77,7.3504421636,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 18:30:00,5.27,0.37,5.282972648,0.0,0.0,0.0,5.27,0.37,5.282972648,2.2326352178,0.6511852719,2.3256616852,0.0,0.0,0.0,2.2326352178,0.6511852719,2.3256616852,7.15,0.7000000000000001,7.1841840177,0.0,0.0,0.0,7.15,0.7000000000000001,7.1841840177,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 19:00:00,5.35,0.53,5.3761882408,0.0,0.0,0.0,5.35,0.53,5.3761882408,2.1512568198,0.6274499058,2.2408925206,0.0,0.0,0.0,2.1512568198,0.6274499058,2.2408925206,7.15,0.52,7.1688841531,0.0,0.0,0.0,7.15,0.52,7.1688841531,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 19:30:00,5.26,0.47000000000000003,5.2809563528,0.0,0.0,0.0,5.26,0.47000000000000003,5.2809563528,2.0421597337,0.5956299223,2.1272497226000002,0.0,0.0,0.0,2.0421597337,0.5956299223,2.1272497226000002,6.97,0.58,6.9940903626,0.0,0.0,0.0,6.97,0.58,6.9940903626,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 20:00:00,5.14,0.52,5.1662365412,0.0,0.0,0.0,5.14,0.52,5.1662365412,1.9460297500000001,0.5675920104000001,2.0271143229,0.0,0.0,0.0,1.9460297500000001,0.5675920104000001,2.0271143229,6.7,0.62,6.7286254168,0.0,0.0,0.0,6.7,0.62,6.7286254168,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 20:30:00,4.86,0.48,4.8836461788,0.0,0.0,0.0,4.86,0.48,4.8836461788,2.0175620627,0.5884556016,2.1016271486,0.0,0.0,0.0,2.0175620627,0.5884556016,2.1016271486,6.35,0.59,6.3773505471,0.0,0.0,0.0,6.35,0.59,6.3773505471,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 21:00:00,4.77,0.48,4.7940901118,0.0,0.0,0.0,4.77,0.48,4.7940901118,1.9218387922,0.5605363144000001,2.0019154085,0.0,0.0,0.0,1.9218387922,0.5605363144000001,2.0019154085,6.01,0.59,6.0388906266,0.0,0.0,0.0,6.01,0.59,6.0388906266,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 21:30:00,4.22,0.28,4.2292788983,0.0,0.0,0.0,4.22,0.28,4.2292788983,1.7403063437,0.5075893502000001,1.812819108,0.0,0.0,0.0,1.7403063437,0.5075893502000001,1.812819108,5.37,0.48,5.3914098342,0.0,0.0,0.0,5.37,0.48,5.3914098342,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 22:00:00,3.91,0.34,3.9247547694,0.0,0.0,0.0,3.91,0.34,3.9247547694,1.5672287419000002,0.457108383,1.6325299394,0.0,0.0,0.0,1.5672287419000002,0.457108383,1.6325299394,4.81144,0.44292000000000004,4.8317836251,0.18144000000000002,0.05292,0.189,4.63,0.39,4.6463964532,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 22:30:00,4.24,0.34,4.2536102313,0.0,0.0,0.0,4.24,0.34,4.2536102313,1.4941839747,0.43580365930000003,1.5564416403,0.0,0.0,0.0,1.4941839747,0.43580365930000003,1.5564416403,4.47728,0.33504,4.4897982137,0.01728,0.00504,0.018000000000000002,4.46,0.33,4.4721918563,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 23:00:00,3.91,0.45,3.9358099548,0.0,0.0,0.0,3.91,0.45,3.9358099548,1.3491556193,0.3935037223,1.4053704368,0.0,0.0,0.0,1.3491556193,0.3935037223,1.4053704368,4.35,0.36,4.3648711321,0.0,0.0,0.0,4.35,0.36,4.3648711321,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-14 23:30:00,3.75,0.47000000000000003,3.7793385665,0.0,0.0,0.0,3.75,0.47000000000000003,3.7793385665,1.2321231356,0.3593692479,1.2834615996,0.0,0.0,0.0,1.2321231356,0.3593692479,1.2834615996,4.46,0.28,4.4687805943,0.0,0.0,0.0,4.46,0.28,4.4687805943,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 00:00:00,3.75,0.47000000000000003,3.7793385665,0.0,0.0,0.0,3.75,0.47000000000000003,3.7793385665,1.1426593581,0.3332756461,1.1902701647,0.0,0.0,0.0,1.1426593581,0.3332756461,1.1902701647,4.41,0.23,4.4159936594,0.0,0.0,0.0,4.41,0.23,4.4159936594,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 00:30:00,3.83,0.49,3.8612174246,0.0,0.0,0.0,3.83,0.49,3.8612174246,1.1396444258,0.3323962909,1.1871296102,0.0,0.0,0.0,1.1396444258,0.3323962909,1.1871296102,4.24,0.27,4.2485880007,0.0,0.0,0.0,4.24,0.27,4.2485880007,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 01:00:00,3.76,0.42,3.783384728,0.0,0.0,0.0,3.76,0.42,3.783384728,1.2602526938,0.36757370240000004,1.3127632227000001,0.0,0.0,0.0,1.2602526938,0.36757370240000004,1.3127632227000001,4.34,0.29,4.349678149,0.0,0.0,0.0,4.34,0.29,4.349678149,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 01:30:00,3.27,0.24,3.2787955105,0.0,0.0,0.0,3.27,0.24,3.2787955105,1.1862182466,0.3459803219,1.2356440069,0.0,0.0,0.0,1.1862182466,0.3459803219,1.2356440069,4.26,0.29,4.2698594825,0.0,0.0,0.0,4.26,0.29,4.2698594825,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 02:00:00,3.74,0.29,3.7512264661,0.0,0.0,0.0,3.74,0.29,3.7512264661,1.1571139734,0.33749157560000004,1.2053270556,0.0,0.0,0.0,1.1571139734,0.33749157560000004,1.2053270556,4.11,0.33,4.1232268916,0.0,0.0,0.0,4.11,0.33,4.1232268916,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 02:30:00,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,0.35000000000000003,3.7563413050000003,1.1418472618,0.33303878470000003,1.1894242311,0.0,0.0,0.0,1.1418472618,0.33303878470000003,1.1894242311,3.92,0.33,3.9338657832,0.0,0.0,0.0,3.92,0.33,3.9338657832,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 03:00:00,3.77,0.41000000000000003,3.792228896,0.0,0.0,0.0,3.77,0.41000000000000003,3.792228896,1.0912927726,0.3182937253,1.1367633047,0.0,0.0,0.0,1.0912927726,0.3182937253,1.1367633047,3.62264,0.34452000000000005,3.6389853806,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 03:30:00,3.63,0.34,3.6458880948,0.0,0.0,0.0,3.63,0.34,3.6458880948,1.0483823639,0.3057781895,1.0920649624,0.0,0.0,0.0,1.0483823639,0.3057781895,1.0920649624,3.60208,0.27144,3.6122929006,0.14208,0.041440000000000005,0.148,3.46,0.23,3.4676360824,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 04:00:00,3.63,0.34,3.6458880948,0.0,0.0,0.0,3.63,0.34,3.6458880948,1.0502313628,0.3063174808,1.0939910029,0.0,0.0,0.0,1.0502313628,0.3063174808,1.0939910029,3.59536,0.26948,3.6054449101,0.13536,0.03948,0.14100000000000001,3.46,0.23,3.4676360824,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 04:30:00,3.71,0.48,3.7409223462,0.0,0.0,0.0,3.71,0.48,3.7409223462,1.0198658794,0.2974608815,1.062360291,0.0,0.0,0.0,1.0198658794,0.2974608815,1.062360291,3.61,0.26,3.6193507705,0.0,0.0,0.0,3.61,0.26,3.6193507705,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 05:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,1.0189673191,0.2971988014,1.0614242908,0.0,0.0,0.0,1.0189673191,0.2971988014,1.0614242908,4.07,0.26,4.0782962129,0.0,0.0,0.0,4.07,0.26,4.0782962129,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 05:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.1557746131,0.33710092880000003,1.2039318887000001,0.0,0.0,0.0,1.1557746131,0.33710092880000003,1.2039318887000001,4.24,0.28,4.2492352253,0.0,0.0,0.0,4.24,0.28,4.2492352253,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 06:00:00,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,1.1779833843,0.3435784871,1.2270660253,0.0,0.0,0.0,1.1779833843,0.3435784871,1.2270660253,4.7,0.38,4.7153366794,0.0,0.0,0.0,4.7,0.38,4.7153366794,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 06:30:00,4.23,0.34,4.2436423035,0.0,0.0,0.0,4.23,0.34,4.2436423035,1.3570497804000001,0.3958061859,1.4135935212000001,0.0,0.0,0.0,1.3570497804000001,0.3958061859,1.4135935212000001,5.25,0.4,5.265216045,0.0,0.0,0.0,5.25,0.4,5.265216045,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 07:00:00,5.16,0.47000000000000003,5.1813608251,0.0,0.0,0.0,5.16,0.47000000000000003,5.1813608251,1.5287662397,0.44589015320000003,1.5924648330000002,0.0,0.0,0.0,1.5287662397,0.44589015320000003,1.5924648330000002,5.66,0.47000000000000003,5.6794806101,0.0,0.0,0.0,5.66,0.47000000000000003,5.6794806101,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 07:30:00,5.83,0.61,5.8618256542000005,0.0,0.0,0.0,5.83,0.61,5.8618256542000005,1.8399826807,0.5366616152,1.9166486257000002,0.0,0.0,0.0,1.8399826807,0.5366616152,1.9166486257000002,6.32,0.61,6.3493700475,0.0,0.0,0.0,6.32,0.61,6.3493700475,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 08:00:00,6.14,0.77,6.1880934059,0.0,0.0,0.0,6.14,0.77,6.1880934059,2.0418677515,0.5955447609,2.1269455745,0.0,0.0,0.0,2.0418677515,0.5955447609,2.1269455745,6.69976,0.9286800000000001,6.7638177533,0.26976,0.07868,0.281,6.43,0.85,6.4859386368,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 08:30:00,6.29,1.01,6.3705729727,0.0,0.0,0.0,6.29,1.01,6.3705729727,2.0347158505,0.5934587897,2.1194956776,0.0,0.0,0.0,2.0347158505,0.5934587897,2.1194956776,6.98,0.89,7.03651192,0.24,0.07,0.25,6.74,0.8200000000000001,6.7896980787,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 09:00:00,6.91,1.38,7.0464530084,0.0,0.0,0.0,6.91,1.38,7.0464530084,2.0847848113,0.6080622366,2.1716508451,0.0,0.0,0.0,2.0847848113,0.6080622366,2.1716508451,7.21728,0.86504,7.268935603,0.01728,0.00504,0.018000000000000002,7.2,0.86,7.2511792144000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 09:30:00,6.6,1.56,6.7818581525,0.0,0.0,0.0,6.6,1.56,6.7818581525,1.9482304245000002,0.5682338738,2.0294066921,0.0,0.0,0.0,1.9482304245000002,0.5682338738,2.0294066921,7.39,0.9,7.4446020713,0.0,0.0,0.0,7.39,0.9,7.4446020713,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 10:00:00,6.71,1.49,6.8734416416,0.0,0.0,0.0,6.71,1.49,6.8734416416,1.9068269831,0.5561578701000001,1.9862781074,0.0,0.0,0.0,1.9068269831,0.5561578701000001,1.9862781074,7.59,0.92,7.6455542638,0.0,0.0,0.0,7.59,0.92,7.6455542638,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 10:30:00,7.16,1.78,7.3779400919,0.0,0.0,0.0,7.16,1.78,7.3779400919,1.9412393131,0.5661947997,2.0221242845,0.0,0.0,0.0,1.9412393131,0.5661947997,2.0221242845,7.46,0.88,7.5117241696,0.0,0.0,0.0,7.46,0.88,7.5117241696,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 11:00:00,7.23,1.81,7.453120152,0.0,0.0,0.0,7.23,1.81,7.453120152,1.9429421546,0.5666914618000001,2.0238980777,0.0,0.0,0.0,1.9429421546,0.5666914618000001,2.0238980777,7.54,0.96,7.6008683714,0.0,0.0,0.0,7.54,0.96,7.6008683714,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 11:30:00,7.33,1.87,7.5647736252,0.0,0.0,0.0,7.33,1.87,7.5647736252,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,7.43192,1.02056,7.5016649885,0.0019200000000000003,0.0005600000000000001,0.002,7.43,1.02,7.4996866601,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 12:00:00,7.42,1.87,7.6520128071,0.0,0.0,0.0,7.42,1.87,7.6520128071,1.7985371713,0.5245733416,1.8734762201000001,0.0,0.0,0.0,1.7985371713,0.5245733416,1.8734762201000001,7.40096,1.05028,7.4751118386,0.0009600000000000001,0.00028000000000000003,0.001,7.4,1.05,7.474122022,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 12:30:00,6.5,1.87,6.7636454668,0.0,0.0,0.0,6.5,1.87,6.7636454668,1.9114401688,0.5575033826,1.9910835092,0.0,0.0,0.0,1.9114401688,0.5575033826,1.9910835092,7.47,1.05,7.5434342312,0.0,0.0,0.0,7.47,1.05,7.5434342312,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 13:00:00,6.36,1.44,6.5209815211999995,0.0,0.0,0.0,6.36,1.44,6.5209815211999995,1.820478403,0.5309728675000001,1.8963316696999999,0.0,0.0,0.0,1.820478403,0.5309728675000001,1.8963316696999999,6.95904,1.15472,7.0541913782,0.11904,0.03472,0.124,6.84,1.12,6.9310893805,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 13:30:00,6.76,1.72,6.9753852940000005,0.0,0.0,0.0,6.76,1.72,6.9753852940000005,1.7896380328000001,0.5219777596,1.8642062842,0.0,0.0,0.0,1.7896380328000001,0.5219777596,1.8642062842,6.83688,1.00784,6.9107647623,0.02688,0.007840000000000001,0.028,6.8100000000000005,1.0,6.8830298561,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 14:00:00,6.38,1.01,6.459450441,0.0,0.0,0.0,6.38,1.01,6.459450441,1.8306370888,0.5339358176,1.9069136342,0.0,0.0,0.0,1.8306370888,0.5339358176,1.9069136342,7.07,1.05,7.1475450331,0.0,0.0,0.0,7.07,1.05,7.1475450331,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 14:30:00,6.42,1.42,6.5751653972,0.0,0.0,0.0,6.42,1.42,6.5751653972,1.7160472124,0.5005137703,1.7875491795,0.0,0.0,0.0,1.7160472124,0.5005137703,1.7875491795,7.16,1.02,7.2322887111,0.0,0.0,0.0,7.16,1.02,7.2322887111,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 15:00:00,6.45,1.79,6.6937732259,0.0,0.0,0.0,6.45,1.79,6.6937732259,1.8326950977,0.5345360702,1.9090573934,0.0,0.0,0.0,1.8326950977,0.5345360702,1.9090573934,7.48,0.92,7.5363651716,0.0,0.0,0.0,7.48,0.92,7.5363651716,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 15:30:00,6.63,1.9,6.8968761044,0.0,0.0,0.0,6.63,1.9,6.8968761044,1.8263094005,0.5326735751,1.9024056255000001,0.0,0.0,0.0,1.8263094005,0.5326735751,1.9024056255000001,7.55,0.89,7.602275975,0.0,0.0,0.0,7.55,0.89,7.602275975,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 16:00:00,6.9,1.75,7.1184619125,0.0,0.0,0.0,6.9,1.75,7.1184619125,1.9497535206,0.5686781102,2.0309932507,0.0,0.0,0.0,1.9497535206,0.5686781102,2.0309932507,7.72,0.85,7.7666530758,0.0,0.0,0.0,7.72,0.85,7.7666530758,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 16:30:00,7.15,1.96,7.4137777145,0.0,0.0,0.0,7.15,1.96,7.4137777145,2.1857862087,0.6375209775,2.2768606341,0.0,0.0,0.0,2.1857862087,0.6375209775,2.2768606341,7.30088,0.7548400000000001,7.339797831,0.05088,0.01484,0.053,7.25,0.74,7.2876676653,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 17:00:00,6.18,1.29,6.3132004562,0.0,0.0,0.0,6.18,1.29,6.3132004562,2.3819586712,0.6947379458,2.4812069491,0.0,0.0,0.0,2.3819586712,0.6947379458,2.4812069491,7.47104,0.8207200000000001,7.5159843001,0.07104,0.020720000000000002,0.074,7.4,0.8,7.4431176264,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 17:30:00,5.92,0.88,5.9850480366,0.0,0.0,0.0,5.92,0.88,5.9850480366,2.4005326298,0.7001553504,2.5005548227,0.0,0.0,0.0,2.4005326298,0.7001553504,2.5005548227,7.37912,0.7701600000000001,7.4192020056,0.06912,0.02016,0.07200000000000001,7.31,0.75,7.3483739698,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 18:00:00,5.35,0.28,5.3573220922,0.0,0.0,0.0,5.35,0.28,5.3573220922,2.3662908998,0.6901681791000001,2.464886354,0.0,0.0,0.0,2.3662908998,0.6901681791000001,2.464886354,7.08408,0.63744,7.112701259,0.09408000000000001,0.027440000000000003,0.098,6.99,0.61,7.0165661117,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 18:30:00,5.03,0.25,5.0362088916,0.0,0.0,0.0,5.03,0.25,5.0362088916,2.2807324674,0.6652136363000001,2.3757629869,0.0,0.0,0.0,2.2807324674,0.6652136363000001,2.3757629869,6.85,0.54,6.8712517055,0.0,0.0,0.0,6.85,0.54,6.8712517055,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 19:00:00,5.46,0.85,5.5257669151,0.0,0.0,0.0,5.46,0.85,5.5257669151,2.1802869336,0.6359170223,2.2711322225,0.0,0.0,0.0,2.1802869336,0.6359170223,2.2711322225,7.04,0.43,7.053119877,0.0,0.0,0.0,7.04,0.43,7.053119877,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 19:30:00,5.48,1.45,5.6685888897000005,0.0,0.0,0.0,5.48,1.45,5.6685888897000005,1.9932184627,0.5813553850000001,2.076269232,0.0,0.0,0.0,1.9932184627,0.5813553850000001,2.076269232,6.77,0.39,6.7812240783,0.0,0.0,0.0,6.77,0.39,6.7812240783,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 20:00:00,5.31,1.26,5.4574444569,0.0,0.0,0.0,5.31,1.26,5.4574444569,1.9186577491999999,0.5596085102,1.9986018221,0.0,0.0,0.0,1.9186577491999999,0.5596085102,1.9986018221,6.49,0.46,6.5062815801,0.0,0.0,0.0,6.49,0.46,6.5062815801,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 20:30:00,5.31,1.23,5.4505962977,0.0,0.0,0.0,5.31,1.23,5.4505962977,1.9933232171,0.5813859383000001,2.0763783512,0.0,0.0,0.0,1.9933232171,0.5813859383000001,2.0763783512,6.15,0.46,6.167179258,0.0,0.0,0.0,6.15,0.46,6.167179258,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 21:00:00,4.95,0.92,5.0347691109,0.0,0.0,0.0,4.95,0.92,5.0347691109,1.8079700586,0.5273246004000001,1.8833021443,0.0,0.0,0.0,1.8079700586,0.5273246004000001,1.8833021443,5.9,0.53,5.9237572536,0.0,0.0,0.0,5.9,0.53,5.9237572536,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 21:30:00,5.3,1.3599999999999999,5.4717090566,0.0,0.0,0.0,5.3,1.3599999999999999,5.4717090566,1.7265843444,0.5035871004,1.7985253587,0.0,0.0,0.0,1.7265843444,0.5035871004,1.7985253587,5.61,0.42,5.6256999564,0.0,0.0,0.0,5.61,0.42,5.6256999564,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 22:00:00,3.84,0.37,3.8577843382,0.0,0.0,0.0,3.84,0.37,3.8577843382,1.5999244294000001,0.4666446252,1.6665879473,0.0,0.0,0.0,1.5999244294000001,0.4666446252,1.6665879473,4.82912,0.49016000000000004,4.8539320968,0.06912,0.02016,0.07200000000000001,4.76,0.47000000000000003,4.7831474993,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 22:30:00,4.09,0.73,4.1546359648,0.0,0.0,0.0,4.09,0.73,4.1546359648,1.4704695664,0.4288869569,1.5317391317,0.0,0.0,0.0,1.4704695664,0.4288869569,1.5317391317,4.58,0.47000000000000003,4.6040525627,0.0,0.0,0.0,4.58,0.47000000000000003,4.6040525627,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 23:00:00,4.16,0.96,4.2693325005,0.0,0.0,0.0,4.16,0.96,4.2693325005,1.3305941315,0.38808995500000004,1.3860355536,0.0,0.0,0.0,1.3305941315,0.38808995500000004,1.3860355536,4.5,0.36,4.5143770334,0.0,0.0,0.0,4.5,0.36,4.5143770334,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-15 23:30:00,4.06,1.24,4.2451383959,0.0,0.0,0.0,4.06,1.24,4.2451383959,1.23481865,0.3601554396,1.2862694271000001,0.0,0.0,0.0,1.23481865,0.3601554396,1.2862694271000001,4.22,0.32,4.2321153103,0.0,0.0,0.0,4.22,0.32,4.2321153103,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 00:00:00,4.22,1.16,4.3765283045,0.0,0.0,0.0,4.22,1.16,4.3765283045,1.1061128644,0.3226162521,1.1522009004,0.0,0.0,0.0,1.1061128644,0.3226162521,1.1522009004,4.43,0.23,4.4359666365,0.0,0.0,0.0,4.43,0.23,4.4359666365,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 00:30:00,4.0,1.23,4.1848416935,0.0,0.0,0.0,4.0,1.23,4.1848416935,1.1897439815,0.3470086613,1.2393166474,0.0,0.0,0.0,1.1897439815,0.3470086613,1.2393166474,4.26,0.23,4.266204402,0.0,0.0,0.0,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 01:00:00,4.36,1.26,4.5384138198,0.0,0.0,0.0,4.36,1.26,4.5384138198,1.3149626085000001,0.38353076080000004,1.3697527172,0.0,0.0,0.0,1.3149626085000001,0.38353076080000004,1.3697527172,4.32,0.23,4.3261183525,0.0,0.0,0.0,4.32,0.23,4.3261183525,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 01:30:00,3.84,1.08,3.9889848333,0.0,0.0,0.0,3.84,1.08,3.9889848333,1.2239537863,0.356986521,1.2749518606999999,0.0,0.0,0.0,1.2239537863,0.356986521,1.2749518606999999,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 02:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,1.1692561761,0.3410330514,1.2179751834,0.0,0.0,0.0,1.1692561761,0.3410330514,1.2179751834,3.98,0.26,3.9884834210999998,0.0,0.0,0.0,3.98,0.26,3.9884834210999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 02:30:00,3.66,0.53,3.6981752257,0.0,0.0,0.0,3.66,0.53,3.6981752257,1.1197051677,0.3265806739,1.1663595497,0.0,0.0,0.0,1.1197051677,0.3265806739,1.1663595497,3.91,0.32,3.9230727753,0.0,0.0,0.0,3.91,0.32,3.9230727753,0.0,0.0,0.0,0.0,0.0,0.0
