Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-16 03:00:00,3.74,0.53,3.7773668077,0.0,0.0,0.0,3.74,0.53,3.7773668077,1.0939458864,0.3190675502,1.139526965,0.0,0.0,0.0,1.0939458864,0.3190675502,1.139526965,3.73,0.24,3.7377132046,0.0,0.0,0.0,3.73,0.24,3.7377132046,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 03:30:00,3.67,0.62,3.7220021494,0.0,0.0,0.0,3.67,0.62,3.7220021494,1.0495416463,0.3061163135,1.0932725482,0.0,0.0,0.0,1.0495416463,0.3061163135,1.0932725482,3.68856,0.32708000000000004,3.7030333782,0.29856000000000005,0.08708,0.311,3.39,0.24,3.3984849566,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 04:00:00,4.26,1.15,4.4124936261,0.0,0.0,0.0,4.26,1.15,4.4124936261,1.0097000436,0.2944958461,1.0517708788,0.0,0.0,0.0,1.0097000436,0.2944958461,1.0517708788,3.6536,0.3548,3.6707868366,0.3936,0.1148,0.41000000000000003,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 04:30:00,3.9699999999999998,1.06,4.1090753218,0.0,0.0,0.0,3.9699999999999998,1.06,4.1090753218,1.0026206393,0.2924310198,1.0443964993,0.0,0.0,0.0,1.0026206393,0.2924310198,1.0443964993,3.66768,0.36224,3.685524983,0.24768,0.07224000000000001,0.258,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 05:00:00,3.59,0.89,3.6986754386,0.0,0.0,0.0,3.59,0.89,3.6986754386,1.0242469426,0.2987386916,1.0669238985,0.0,0.0,0.0,1.0242469426,0.2987386916,1.0669238985,3.69712,0.06916,3.6977668126000003,0.23712000000000003,0.06916,0.247,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 05:30:00,3.48,0.93,3.6021243732,0.0,0.0,0.0,3.48,0.93,3.6021243732,1.0921066979,0.3185311202,1.1376111436,0.0,0.0,0.0,1.0921066979,0.3185311202,1.1376111436,4.12,0.23,4.1264149089,0.0,0.0,0.0,4.12,0.23,4.1264149089,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 06:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,1.1938382171,0.3482028133,1.2435814761,0.0,0.0,0.0,1.1938382171,0.3482028133,1.2435814761,4.66,0.29,4.6690148854,0.0,0.0,0.0,4.66,0.29,4.6690148854,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 06:30:00,4.08,0.73,4.1447919128,0.0,0.0,0.0,4.08,0.73,4.1447919128,1.4113295368,0.41163778160000003,1.4701349342,0.0,0.0,0.0,1.4113295368,0.41163778160000003,1.4701349342,5.24,0.4,5.255244999,0.0,0.0,0.0,5.24,0.4,5.255244999,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 07:00:00,5.19,1.44,5.3860653542,0.0,0.0,0.0,5.19,1.44,5.3860653542,1.6046679762,0.4680281597,1.6715291418,0.0,0.0,0.0,1.6046679762,0.4680281597,1.6715291418,5.7,0.36,5.7113571067,0.0,0.0,0.0,5.7,0.36,5.7113571067,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 07:30:00,6.06,1.38,6.2151427980000005,0.0,0.0,0.0,6.06,1.38,6.2151427980000005,2.6578143389,0.7751958488,2.768556603,0.0,0.0,0.0,2.6578143389,0.7751958488,2.768556603,6.41,0.55,6.4335526733,0.0,0.0,0.0,6.41,0.55,6.4335526733,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 08:00:00,6.79,1.81,7.0271046669,0.0,0.0,0.0,6.79,1.81,7.0271046669,3.2084187691,0.9357888076,3.3421028845,0.0,0.0,0.0,3.2084187691,0.9357888076,3.3421028845,6.74,0.61,6.7675475617,0.0,0.0,0.0,6.74,0.61,6.7675475617,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 08:30:00,6.32,0.86,6.3782442725,0.0,0.0,0.0,6.32,0.86,6.3782442725,2.3756808877,0.6929069256,2.4746675913000002,0.0,0.0,0.0,2.3756808877,0.6929069256,2.4746675913000002,7.13,0.72,7.1662612288,0.0,0.0,0.0,7.13,0.72,7.1662612288,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 09:00:00,6.34,0.8300000000000001,6.3940988419,0.0,0.0,0.0,6.34,0.8300000000000001,6.3940988419,2.352041304,0.6860120470000001,2.4500430250000003,0.0,0.0,0.0,2.352041304,0.6860120470000001,2.4500430250000003,7.42,0.8300000000000001,7.4662775196,0.0,0.0,0.0,7.42,0.8300000000000001,7.4662775196,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 09:30:00,6.77,0.93,6.8335788574,0.0,0.0,0.0,6.77,0.93,6.8335788574,2.390309096,0.6971734863,2.4899053083,0.0,0.0,0.0,2.390309096,0.6971734863,2.4899053083,7.42848,1.10164,7.5097220854,0.10848000000000001,0.03164,0.113,7.32,1.07,7.3977902106,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 10:00:00,6.89,1.01,6.9636341087,0.0,0.0,0.0,6.89,1.01,6.9636341087,2.379871065,0.6941290606,2.4790323593,0.0,0.0,0.0,2.379871065,0.6941290606,2.4790323593,7.40048,1.08764,7.4799776069,0.060480000000000006,0.017640000000000003,0.063,7.34,1.07,7.4175804681,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 10:30:00,7.08,1.1400000000000001,7.1711923695,0.0,0.0,0.0,7.08,1.1400000000000001,7.1711923695,2.4537932752,0.7156897053,2.5560346617,0.0,0.0,0.0,2.4537932752,0.7156897053,2.5560346617,7.61,0.98,7.6728417161,0.0,0.0,0.0,7.61,0.98,7.6728417161,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 11:00:00,6.47,1.12,6.5662241814,0.0,0.0,0.0,6.47,1.12,6.5662241814,2.4030350968,0.7008852366,2.5031615591,0.0,0.0,0.0,2.4030350968,0.7008852366,2.5031615591,7.83,0.98,7.891089912,0.0,0.0,0.0,7.83,0.98,7.891089912,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 11:30:00,6.44,1.02,6.5202760678,0.0,0.0,0.0,6.44,1.02,6.5202760678,2.3475877441,0.6847130920000001,2.4454039001,0.0,0.0,0.0,2.3475877441,0.6847130920000001,2.4454039001,8.25,1.01,8.3115943116,0.0,0.0,0.0,8.25,1.01,8.3115943116,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 12:00:00,7.05,1.11,7.1368480438,0.0,0.0,0.0,7.05,1.11,7.1368480438,2.3777834588,0.6935201755,2.4768577696,0.0,0.0,0.0,2.3777834588,0.6935201755,2.4768577696,8.15,0.97,8.2075209412,0.0,0.0,0.0,8.15,0.97,8.2075209412,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 12:30:00,7.01,1.11,7.097337529,0.0,0.0,0.0,7.01,1.11,7.097337529,2.4565193847,0.7164848205000001,2.558874359,0.0,0.0,0.0,2.4565193847,0.7164848205000001,2.558874359,8.28,1.06,8.347574498,0.0,0.0,0.0,8.28,1.06,8.347574498,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 13:00:00,7.01,1.02,7.0838195912,0.0,0.0,0.0,7.01,1.02,7.0838195912,2.4390481743,0.7113890508,2.5406751816,0.0,0.0,0.0,2.4390481743,0.7113890508,2.5406751816,8.13,0.97,8.1876614488,0.0,0.0,0.0,8.13,0.97,8.1876614488,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 13:30:00,6.89,0.9400000000000001,6.9538262849,0.0,0.0,0.0,6.89,0.9400000000000001,6.9538262849,2.3773913779,0.6934058186000001,2.476449352,0.0,0.0,0.0,2.3773913779,0.6934058186000001,2.476449352,8.18,0.9,8.2293620652,0.0,0.0,0.0,8.18,0.9,8.2293620652,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 14:00:00,6.28,1.06,6.3688303479,0.0,0.0,0.0,6.28,1.06,6.3688303479,2.3348496051,0.6809978015,2.4321350053,0.0,0.0,0.0,2.3348496051,0.6809978015,2.4321350053,8.25,0.9400000000000001,8.3033788303,0.0,0.0,0.0,8.25,0.9400000000000001,8.3033788303,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 14:30:00,6.62,1.09,6.7091355628,0.0,0.0,0.0,6.62,1.09,6.7091355628,2.2396672332,0.6532362764,2.3329867013,0.0,0.0,0.0,2.2396672332,0.6532362764,2.3329867013,8.23,0.88,8.276913676,0.0,0.0,0.0,8.23,0.88,8.276913676,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 15:00:00,6.67,1.17,6.7718387459,0.0,0.0,0.0,6.67,1.17,6.7718387459,2.1840787115,0.6370229575,2.2750819911,0.0,0.0,0.0,2.1840787115,0.6370229575,2.2750819911,7.76,0.88,7.8097375116,0.0,0.0,0.0,7.76,0.88,7.8097375116,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 15:30:00,6.74,1.21,6.8477514558,0.0,0.0,0.0,6.74,1.21,6.8477514558,2.2859296175,0.6667294718,2.3811766849,0.0,0.0,0.0,2.2859296175,0.6667294718,2.3811766849,7.52,0.81,7.5634978681,0.0,0.0,0.0,7.52,0.81,7.5634978681,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 16:00:00,6.9,1.1400000000000001,6.9935398762,0.0,0.0,0.0,6.9,1.1400000000000001,6.9935398762,2.3874093935,0.6963277398000001,2.4868847849,0.0,0.0,0.0,2.3874093935,0.6963277398000001,2.4868847849,7.86,0.81,7.9016264149,0.0,0.0,0.0,7.86,0.81,7.9016264149,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 16:30:00,6.95,1.06,7.0303698338,0.0,0.0,0.0,6.95,1.06,7.0303698338,2.6559608505,0.7746552481000001,2.7666258859,0.0,0.0,0.0,2.6559608505,0.7746552481000001,2.7666258859,7.52896,0.7942800000000001,7.5707410073,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.48,0.78,7.5205584899,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 17:00:00,6.95,0.8,6.9958916515,0.0,0.0,0.0,6.95,0.8,6.9958916515,3.1407700191,0.9160579222,3.2716354366,0.0,0.0,0.0,3.1407700191,0.9160579222,3.2716354366,7.5600000000000005,0.6900000000000001,7.5914227915,0.0,0.0,0.0,7.5600000000000005,0.6900000000000001,7.5914227915,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 17:30:00,5.61,0.37,5.6221881861,0.0,0.0,0.0,5.61,0.37,5.6221881861,2.5124106966,0.7327864532,2.6170944756,0.0,0.0,0.0,2.5124106966,0.7327864532,2.6170944756,7.61,0.6900000000000001,7.6412171805,0.0,0.0,0.0,7.61,0.6900000000000001,7.6412171805,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 18:00:00,5.26,0.30000000000000004,5.2685481871,0.0,0.0,0.0,5.26,0.30000000000000004,5.2685481871,2.4072568667,0.7021165861,2.5075592361,0.0,0.0,0.0,2.4072568667,0.7021165861,2.5075592361,7.51,0.59,7.5331401155,0.0,0.0,0.0,7.51,0.59,7.5331401155,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 18:30:00,5.22,0.27,5.2269780945,0.0,0.0,0.0,5.22,0.27,5.2269780945,2.3614495823,0.6887561282,2.4598433149,0.0,0.0,0.0,2.3614495823,0.6887561282,2.4598433149,7.37,0.59,7.3935782947,0.0,0.0,0.0,7.37,0.59,7.3935782947,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 19:00:00,5.14,0.23,5.1451433411,0.0,0.0,0.0,5.14,0.23,5.1451433411,2.2628660169,0.6600025883,2.3571521009,0.0,0.0,0.0,2.2628660169,0.6600025883,2.3571521009,7.08,0.55,7.1013308612,0.0,0.0,0.0,7.08,0.55,7.1013308612,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 19:30:00,5.21,0.66,5.2516378398,0.0,0.0,0.0,5.21,0.66,5.2516378398,2.0927659351,0.6103900644,2.1799645158,0.0,0.0,0.0,2.0927659351,0.6103900644,2.1799645158,6.93,0.62,6.9576792108,0.0,0.0,0.0,6.93,0.62,6.9576792108,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 20:00:00,5.38,0.73,5.4293001391,0.0,0.0,0.0,5.38,0.73,5.4293001391,2.0055369189,0.584948268,2.0891009572,0.0,0.0,0.0,2.0055369189,0.584948268,2.0891009572,6.6,0.59,6.6263187367,0.0,0.0,0.0,6.6,0.59,6.6263187367,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 20:30:00,4.77,0.32,4.7807217028,0.0,0.0,0.0,4.77,0.32,4.7807217028,2.0055369189,0.584948268,2.0891009572,0.0,0.0,0.0,2.0055369189,0.584948268,2.0891009572,6.23,0.59,6.2578750387,0.0,0.0,0.0,6.23,0.59,6.2578750387,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 21:00:00,4.72,0.53,4.749663146,0.0,0.0,0.0,4.72,0.53,4.749663146,1.8749314199,0.5468549975,1.9530535624,0.0,0.0,0.0,1.8749314199,0.5468549975,1.9530535624,5.98,0.53,6.0034406801,0.0,0.0,0.0,5.98,0.53,6.0034406801,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 21:30:00,4.66,1.09,4.785781023,0.0,0.0,0.0,4.66,1.09,4.785781023,1.7982515076,0.5244900231,1.8731786538000001,0.0,0.0,0.0,1.7982515076,0.5244900231,1.8731786538000001,5.68,0.53,5.7046735226,0.0,0.0,0.0,5.68,0.53,5.7046735226,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 22:00:00,4.74,1.26,4.9046100762,0.0,0.0,0.0,4.74,1.26,4.9046100762,1.6298113679,0.47536164900000005,1.6977201749000002,0.0,0.0,0.0,1.6298113679,0.47536164900000005,1.6977201749000002,4.96784,0.5581200000000001,4.9990931378,0.027840000000000004,0.00812,0.029,4.94,0.55,4.9705231113,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 22:30:00,4.8100000000000005,1.29,4.9799799196,0.0,0.0,0.0,4.8100000000000005,1.29,4.9799799196,1.4898627711999999,0.43454330830000004,1.5519403867000001,0.0,0.0,0.0,1.4898627711999999,0.43454330830000004,1.5519403867000001,4.68,0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,4.68,0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 23:00:00,4.35,1.38,4.5636498550999995,0.0,0.0,0.0,4.35,1.38,4.5636498550999995,1.3906860962,0.4056167781,1.4486313502,0.0,0.0,0.0,1.3906860962,0.4056167781,1.4486313502,4.46,0.38,4.4761590678,0.0,0.0,0.0,4.46,0.38,4.4761590678,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-16 23:30:00,4.32,1.2,4.4835700061,0.0,0.0,0.0,4.32,1.2,4.4835700061,1.2535334452,0.3656139215,1.3057640054,0.0,0.0,0.0,1.2535334452,0.3656139215,1.3057640054,4.31,0.29,4.3197453629,0.0,0.0,0.0,4.31,0.29,4.3197453629,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 00:00:00,3.7,1.23,3.8990896373,0.0,0.0,0.0,3.7,1.23,3.8990896373,1.2239537863,0.356986521,1.2749518606999999,0.0,0.0,0.0,1.2239537863,0.356986521,1.2749518606999999,4.42,0.29,4.4295033582,0.0,0.0,0.0,4.42,0.29,4.4295033582,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 00:30:00,3.61,0.30000000000000004,3.6224439264,0.0,0.0,0.0,3.61,0.30000000000000004,3.6224439264,1.2239537863,0.356986521,1.2749518606999999,0.0,0.0,0.0,1.2239537863,0.356986521,1.2749518606999999,4.34,0.29,4.349678149,0.0,0.0,0.0,4.34,0.29,4.349678149,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 01:00:00,3.54,0.51,3.5765486156,0.0,0.0,0.0,3.54,0.51,3.5765486156,1.3380732654,0.3902713691,1.3938263182,0.0,0.0,0.0,1.3380732654,0.3902713691,1.3938263182,4.39,0.29,4.3995681606,0.0,0.0,0.0,4.39,0.29,4.3995681606,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 01:30:00,3.85,0.6000000000000001,3.8964727639000003,0.0,0.0,0.0,3.85,0.6000000000000001,3.8964727639000003,1.2630641032,0.3683936968,1.3156917742,0.0,0.0,0.0,1.2630641032,0.3683936968,1.3156917742,4.28,0.25,4.2872951846,0.0,0.0,0.0,4.28,0.25,4.2872951846,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 02:00:00,4.14,1.16,4.2994418242,0.0,0.0,0.0,4.14,1.16,4.2994418242,1.2152571731,0.3544500088,1.2658928886,0.0,0.0,0.0,1.2152571731,0.3544500088,1.2658928886,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 02:30:00,4.32,1.16,4.4730302928,0.0,0.0,0.0,4.32,1.16,4.4730302928,1.1876548788,0.34639933970000003,1.2371404988,0.0,0.0,0.0,1.1876548788,0.34639933970000003,1.2371404988,3.94,0.28,3.9499367084,0.0,0.0,0.0,3.94,0.28,3.9499367084,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 03:00:00,4.08,1.16,4.2416977733,0.0,0.0,0.0,4.08,1.16,4.2416977733,1.1177407727,0.3260077254,1.1643133049,0.0,0.0,0.0,1.1177407727,0.3260077254,1.1643133049,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 03:30:00,4.27,1.19,4.4327192557,0.0,0.0,0.0,4.27,1.19,4.4327192557,1.063255498,0.31011618690000003,1.1075578104,0.0,0.0,0.0,1.063255498,0.31011618690000003,1.1075578104,3.69672,0.30696,3.7094424379,0.12672,0.03696,0.132,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 04:00:00,3.7800000000000002,1.05,3.9231237554,0.0,0.0,0.0,3.7800000000000002,1.05,3.9231237554,1.0452098011,0.3048528586,1.0887602094,0.0,0.0,0.0,1.0452098011,0.3048528586,1.0887602094,3.6896,0.3578,3.7069082805,0.36960000000000004,0.1078,0.385,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 04:30:00,3.36,0.5700000000000001,3.4080052817,0.0,0.0,0.0,3.36,0.5700000000000001,3.4080052817,1.0442929504,0.30458544390000003,1.0878051566,0.0,0.0,0.0,1.0442929504,0.30458544390000003,1.0878051566,3.71744,0.28592,3.7284192897,0.15744000000000002,0.04592,0.164,3.56,0.24,3.5680807166,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 05:00:00,3.69,0.68,3.7521327269,0.0,0.0,0.0,3.69,0.68,3.7521327269,1.0078618528,0.2939597071,1.0498560966,0.0,0.0,0.0,1.0078618528,0.2939597071,1.0498560966,3.76152,0.24336000000000002,3.7693841407,0.01152,0.00336,0.012,3.75,0.24,3.7576721517,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 05:30:00,3.92,0.9,4.0219895574,0.0,0.0,0.0,3.92,0.9,4.0219895574,1.0928368196,0.3187440724,1.1383716871,0.0,0.0,0.0,1.0928368196,0.3187440724,1.1383716871,4.09,0.24,4.0970355136,0.0,0.0,0.0,4.09,0.24,4.0970355136,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 06:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.1697240792,0.34116952310000004,1.2184625825,0.0,0.0,0.0,1.1697240792,0.34116952310000004,1.2184625825,4.55,0.24,4.5563252737,0.0,0.0,0.0,4.55,0.24,4.5563252737,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 06:30:00,4.25,0.66,4.3009417573,0.0,0.0,0.0,4.25,0.66,4.3009417573,1.4150544714,0.41272422080000004,1.4740150744,0.0,0.0,0.0,1.4150544714,0.41272422080000004,1.4740150744,5.15,0.35000000000000003,5.1618795027,0.0,0.0,0.0,5.15,0.35000000000000003,5.1618795027,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 07:00:00,5.38,1.21,5.5143902655,0.0,0.0,0.0,5.38,1.21,5.5143902655,1.6168101789,0.47156963550000003,1.6841772697000001,0.0,0.0,0.0,1.6168101789,0.47156963550000003,1.6841772697000001,5.53,0.35000000000000003,5.5410648796,0.0,0.0,0.0,5.53,0.35000000000000003,5.5410648796,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 07:30:00,6.28,1.6,6.4806172546,0.0,0.0,0.0,6.28,1.6,6.4806172546,1.9307999519,0.563149986,2.0112499499,0.0,0.0,0.0,1.9307999519,0.563149986,2.0112499499,6.24,0.53,6.2624675648,0.0,0.0,0.0,6.24,0.53,6.2624675648,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 08:00:00,6.69,1.69,6.9001594184,0.0,0.0,0.0,6.69,1.69,6.9001594184,2.0470994872,0.5970706838000001,2.1323952992,0.0,0.0,0.0,2.0470994872,0.5970706838000001,2.1323952992,6.72,0.6000000000000001,6.7467325425,0.0,0.0,0.0,6.72,0.6000000000000001,6.7467325425,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 08:30:00,6.92,1.8900000000000001,7.1734580225,0.0,0.0,0.0,6.92,1.8900000000000001,7.1734580225,2.0939608008,0.6107385669000001,2.1812091675,0.0,0.0,0.0,2.0939608008,0.6107385669000001,2.1812091675,7.15,0.72,7.1861603099,0.0,0.0,0.0,7.15,0.72,7.1861603099,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 09:00:00,7.41,1.74,7.6115504334,0.0,0.0,0.0,7.41,1.74,7.6115504334,2.1546718143,0.6284459458,2.2444498066,0.0,0.0,0.0,2.1546718143,0.6284459458,2.2444498066,7.44,0.77,7.4797393003,0.0,0.0,0.0,7.44,0.77,7.4797393003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 09:30:00,6.7,1.35,6.8346543439000005,0.0,0.0,0.0,6.7,1.35,6.8346543439000005,2.0246502797,0.5905229982,2.109010708,0.0,0.0,0.0,2.0246502797,0.5905229982,2.109010708,7.35,0.84,7.3978442806,0.0,0.0,0.0,7.35,0.84,7.3978442806,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 10:00:00,6.45,0.92,6.5152820353,0.0,0.0,0.0,6.45,0.92,6.5152820353,2.0211075845,0.5894897122,2.1053204006,0.0,0.0,0.0,2.0211075845,0.5894897122,2.1053204006,7.2216000000000005,0.9888,7.2889801756,0.2016,0.058800000000000005,0.21,7.02,0.93,7.08133462,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 10:30:00,6.49,0.86,6.5467320092,0.0,0.0,0.0,6.49,0.86,6.5467320092,2.0124729926,0.5869712895,2.0963260339,0.0,0.0,0.0,2.0124729926,0.5869712895,2.0963260339,7.12896,0.9442800000000001,7.1912262793,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.08,0.93,7.1408192807,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 11:00:00,7.88,1.3,7.9865136324,0.0,0.0,0.0,7.88,1.3,7.9865136324,1.9497262512,0.5686701566,2.030964845,0.0,0.0,0.0,1.9497262512,0.5686701566,2.030964845,6.16416,0.8228800000000001,6.218842336,0.044160000000000005,0.01288,0.046,6.12,0.81,6.1733702303,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 11:30:00,8.22,1.42,8.3417504158,0.0,0.0,0.0,8.22,1.42,8.3417504158,1.9395271601,0.5656954217,2.0203407918,0.0,0.0,0.0,1.9395271601,0.5656954217,2.0203407918,5.51,0.63,5.545899386,0.0,0.0,0.0,5.51,0.63,5.545899386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 12:00:00,8.5,1.42,8.6177955418,0.0,0.0,0.0,8.5,1.42,8.6177955418,1.9378273116,0.5651996326000001,2.0185701163,0.0,0.0,0.0,1.9378273116,0.5651996326000001,2.0185701163,5.80096,0.6602800000000001,5.8384164463,0.0009600000000000001,0.00028000000000000003,0.001,5.8,0.66,5.8374309418,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 12:30:00,8.79,1.48,8.9137253716,0.0,0.0,0.0,8.79,1.48,8.9137253716,2.0245879259,0.5905048117,2.1089457561,0.0,0.0,0.0,2.0245879259,0.5905048117,2.1089457561,5.80096,0.69028,5.8418852608,0.0009600000000000001,0.00028000000000000003,0.001,5.8,0.6900000000000001,5.8408989034,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 13:00:00,8.43,1.43,8.5504268899,0.0,0.0,0.0,8.43,1.43,8.5504268899,1.982861076,0.5783344805,2.0654802875,0.0,0.0,0.0,1.982861076,0.5783344805,2.0654802875,5.84,0.75,5.8879622960999995,0.0,0.0,0.0,5.84,0.75,5.8879622960999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 13:30:00,7.94,1.28,8.0425120454,0.0,0.0,0.0,7.94,1.28,8.0425120454,2.0226784022,0.5899478673,2.106956669,0.0,0.0,0.0,2.0226784022,0.5899478673,2.106956669,5.86,0.61,5.8916636021,0.0,0.0,0.0,5.86,0.61,5.8916636021,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 14:00:00,7.84,1.22,7.9343556764,0.0,0.0,0.0,7.84,1.22,7.9343556764,1.9310279175,0.5632164759,2.0114874141,0.0,0.0,0.0,1.9310279175,0.5632164759,2.0114874141,5.73,0.64,5.7656309282,0.0,0.0,0.0,5.73,0.64,5.7656309282,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 14:30:00,7.9,1.17,7.9861692945,0.0,0.0,0.0,7.9,1.17,7.9861692945,1.9155235964,0.5586943823,1.9953370795,0.0,0.0,0.0,1.9155235964,0.5586943823,1.9953370795,5.73,0.62,5.7634451503,0.0,0.0,0.0,5.73,0.62,5.7634451503,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 15:00:00,8.08,1.37,8.1953218363,0.0,0.0,0.0,8.08,1.37,8.1953218363,1.9323707695999999,0.5636081411,2.0128862183,0.0,0.0,0.0,1.9323707695999999,0.5636081411,2.0128862183,5.37,0.49,5.3923093383000005,0.0,0.0,0.0,5.37,0.49,5.3923093383000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 15:30:00,8.18,1.3,8.2826565787,0.0,0.0,0.0,8.18,1.3,8.2826565787,1.8921289385,0.5518709404000001,1.9709676443,0.0,0.0,0.0,1.8921289385,0.5518709404000001,1.9709676443,5.16232,0.6077600000000001,5.1979726817,0.23232000000000003,0.06776,0.242,4.93,0.54,4.9594858604,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 16:00:00,8.38,1.3900000000000001,8.4944982194,0.0,0.0,0.0,8.38,1.3900000000000001,8.4944982194,2.0506877422,0.5981172582000001,2.1361330648,0.0,0.0,0.0,2.0506877422,0.5981172582000001,2.1361330648,5.27224,0.64232,5.3112229853,0.04224000000000001,0.012320000000000001,0.044,5.23,0.63,5.2678078932,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 16:30:00,8.6,1.23,8.6875140288,0.0,0.0,0.0,8.6,1.23,8.6875140288,2.2730132296,0.6629621920000001,2.3677221142000002,0.0,0.0,0.0,2.2730132296,0.6629621920000001,2.3677221142000002,5.50096,0.55028,5.5284146914,0.0009600000000000001,0.00028000000000000003,0.001,5.5,0.55,5.5274315916,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 17:00:00,8.46,1.09,8.5299296597,0.0,0.0,0.0,8.46,1.09,8.5299296597,2.4373346911000002,0.7108892849,2.5388903032,0.0,0.0,0.0,2.4373346911000002,0.7108892849,2.5388903032,5.96,0.43,5.9754916116,0.0,0.0,0.0,5.96,0.43,5.9754916116,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 17:30:00,7.5,0.62,7.5255830339,0.0,0.0,0.0,7.5,0.62,7.5255830339,2.3257067047,0.6783311222,2.4226111507,0.0,0.0,0.0,2.3257067047,0.6783311222,2.4226111507,5.82,0.39,5.8330523742,0.0,0.0,0.0,5.82,0.39,5.8330523742,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 18:00:00,7.01,0.41000000000000003,7.0219797778,0.0,0.0,0.0,7.01,0.41000000000000003,7.0219797778,2.3156037216,0.6753844188,2.41208721,0.0,0.0,0.0,2.3156037216,0.6753844188,2.41208721,5.49,0.39,5.5038350266,0.0,0.0,0.0,5.49,0.39,5.5038350266,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 18:30:00,6.8100000000000005,0.41000000000000003,6.82233098,0.0,0.0,0.0,6.8100000000000005,0.41000000000000003,6.82233098,2.2056095718,0.6433027918,2.2975099706,0.0,0.0,0.0,2.2056095718,0.6433027918,2.2975099706,5.21,0.36,5.2224228094,0.0,0.0,0.0,5.21,0.36,5.2224228094,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 19:00:00,6.68,0.46,6.6958195914,0.0,0.0,0.0,6.68,0.46,6.6958195914,2.1063143414,0.6143416829,2.1940774389,0.0,0.0,0.0,2.1063143414,0.6143416829,2.1940774389,5.0,0.36,5.0129432472,0.0,0.0,0.0,5.0,0.36,5.0129432472,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 19:30:00,6.83,0.7000000000000001,6.8657774504999995,0.0,0.0,0.0,6.83,0.7000000000000001,6.8657774504999995,1.988187257,0.5798879499,2.0710283927,0.0,0.0,0.0,1.988187257,0.5798879499,2.0710283927,4.87,0.28,4.8780426402,0.0,0.0,0.0,4.87,0.28,4.8780426402,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 20:00:00,6.71,0.92,6.7727763879000005,0.0,0.0,0.0,6.71,0.92,6.7727763879000005,1.9168165654,0.5590714982,1.9966839223,0.0,0.0,0.0,1.9168165654,0.5590714982,1.9966839223,4.58,0.28,4.5885509695,0.0,0.0,0.0,4.58,0.28,4.5885509695,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 20:30:00,6.43,0.85,6.4859386368,0.0,0.0,0.0,6.43,0.85,6.4859386368,1.8904124623,0.5513703015,1.9691796483,0.0,0.0,0.0,1.8904124623,0.5513703015,1.9691796483,4.1228,0.3304,4.1360178916,0.1728,0.0504,0.18,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 21:00:00,6.43,1.1,6.5234116841,0.0,0.0,0.0,6.43,1.1,6.5234116841,1.8755792346,0.5470439434000001,1.9537283694,0.0,0.0,0.0,1.8755792346,0.5470439434000001,1.9537283694,4.09,0.36,4.1058129524,0.0,0.0,0.0,4.09,0.36,4.1058129524,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 21:30:00,6.47,1.28,6.5953999120999995,0.0,0.0,0.0,6.47,1.28,6.5953999120999995,1.8302473358,0.5338221396,1.9065076414000002,0.0,0.0,0.0,1.8302473358,0.5338221396,1.9065076414000002,3.88,0.25,3.8880457816,0.0,0.0,0.0,3.88,0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 22:00:00,6.0,1.4100000000000001,6.1634487099,0.0,0.0,0.0,6.0,1.4100000000000001,6.1634487099,1.6352286686,0.47694169500000005,1.7033631965,0.0,0.0,0.0,1.6352286686,0.47694169500000005,1.7033631965,3.76,0.26,3.7689786415,0.0,0.0,0.0,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 22:30:00,6.03,1.48,6.2089693187,0.0,0.0,0.0,6.03,1.48,6.2089693187,1.505041356,0.4389703955,1.5677514124,0.0,0.0,0.0,1.505041356,0.4389703955,1.5677514124,4.11,0.30000000000000004,4.1209343601,0.0,0.0,0.0,4.11,0.30000000000000004,4.1209343601,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 23:00:00,5.37,1.37,5.5420032479,0.0,0.0,0.0,5.37,1.37,5.5420032479,1.3464925289,0.3927269876,1.4025963842,0.0,0.0,0.0,1.3464925289,0.3927269876,1.4025963842,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-17 23:30:00,4.8100000000000005,0.6000000000000001,4.8472775864,0.0,0.0,0.0,4.8100000000000005,0.6000000000000001,4.8472775864,1.2850068314,0.3747936591,1.3385487827,0.0,0.0,0.0,1.2850068314,0.3747936591,1.3385487827,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 00:00:00,4.45,0.24,4.4564672107,0.0,0.0,0.0,4.45,0.24,4.4564672107,1.2176030072,0.35513421040000004,1.2683364659,0.0,0.0,0.0,1.2176030072,0.35513421040000004,1.2683364659,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 00:30:00,4.86,0.9400000000000001,4.9500707066,0.0,0.0,0.0,4.86,0.9400000000000001,4.9500707066,1.2315662743,0.35920683000000003,1.2828815357,0.0,0.0,0.0,1.2315662743,0.35920683000000003,1.2828815357,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 01:00:00,4.76,0.8300000000000001,4.8318216027,0.0,0.0,0.0,4.76,0.8300000000000001,4.8318216027,1.3339030414,0.3890550537,1.3894823347,0.0,0.0,0.0,1.3339030414,0.3890550537,1.3894823347,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 01:30:00,4.99,1.23,5.1393579366,0.0,0.0,0.0,4.99,1.23,5.1393579366,1.2568496712,0.36658115410000003,1.3092184075,0.0,0.0,0.0,1.2568496712,0.36658115410000003,1.3092184075,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 02:00:00,4.95,1.23,5.1005293843,0.0,0.0,0.0,4.95,1.23,5.1005293843,1.1764371756,0.34312750950000004,1.2254553912000001,0.0,0.0,0.0,1.1764371756,0.34312750950000004,1.2254553912000001,2.94008,0.28044,2.9534246224,0.07008,0.020440000000000003,0.073,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 02:30:00,4.67,1.17,4.8143327679,0.0,0.0,0.0,4.67,1.17,4.8143327679,1.1530011148,0.3362919918,1.2010428279,0.0,0.0,0.0,1.1530011148,0.3362919918,1.2010428279,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 03:00:00,4.91,1.19,5.052148058,0.0,0.0,0.0,4.91,1.19,5.052148058,1.1060987308,0.32261212980000004,1.152186178,0.0,0.0,0.0,1.1060987308,0.32261212980000004,1.152186178,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 03:30:00,4.46,1.11,4.5960526542,0.0,0.0,0.0,4.46,1.11,4.5960526542,1.0444191545,0.3046222534,1.0879366193,0.0,0.0,0.0,1.0444191545,0.3046222534,1.0879366193,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 04:00:00,4.11,1.11,4.2572526352,0.0,0.0,0.0,4.11,1.11,4.2572526352,1.0095633641,0.2944559812,1.0516285042,0.0,0.0,0.0,1.0095633641,0.2944559812,1.0516285042,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 04:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.0148908752,0.2960098386,1.057177995,0.0,0.0,0.0,1.0148908752,0.2960098386,1.057177995,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 05:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.0113392011,0.2949739337,1.0534783345,0.0,0.0,0.0,1.0113392011,0.2949739337,1.0534783345,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 05:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.0700615432,0.3121012834,1.1146474408,0.0,0.0,0.0,1.0700615432,0.3121012834,1.1146474408,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 06:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1019873688,0.3214129826,1.1479035091,0.0,0.0,0.0,1.1019873688,0.3214129826,1.1479035091,3.66,0.28,3.6706947571,0.0,0.0,0.0,3.66,0.28,3.6706947571,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 06:30:00,4.95,0.28,4.9579128673,0.0,0.0,0.0,4.95,0.28,4.9579128673,1.3597582644,0.3965961605,1.4164148588,0.0,0.0,0.0,1.3597582644,0.3965961605,1.4164148588,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 07:00:00,6.02,0.58,6.0478756601,0.0,0.0,0.0,6.02,0.58,6.0478756601,1.5586744616,0.4546133846,1.6236192309000002,0.0,0.0,0.0,1.5586744616,0.4546133846,1.6236192309000002,4.1,0.43,4.1224871134,0.0,0.0,0.0,4.1,0.43,4.1224871134,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 07:30:00,6.8100000000000005,0.9500000000000001,6.8759435716,0.0,0.0,0.0,6.8100000000000005,0.9500000000000001,6.8759435716,1.8424808245,0.5373902405000001,1.9192508589,0.0,0.0,0.0,1.8424808245,0.5373902405000001,1.9192508589,4.21608,0.41844000000000003,4.2367939058,0.16608,0.048440000000000004,0.17300000000000001,4.05,0.37,4.0668661153,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 08:00:00,7.31,1.85,7.5404641767000005,0.0,0.0,0.0,7.31,1.85,7.5404641767000005,1.9378273116,0.5651996326000001,2.0185701163,0.0,0.0,0.0,1.9378273116,0.5651996326000001,2.0185701163,4.6,0.41000000000000003,4.6182355938,0.0,0.0,0.0,4.6,0.41000000000000003,4.6182355938,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 08:30:00,7.63,1.8900000000000001,7.8605979416,0.0,0.0,0.0,7.63,1.8900000000000001,7.8605979416,2.0955376044,0.611198468,2.1828516713,0.0,0.0,0.0,2.0955376044,0.611198468,2.1828516713,5.14,0.48,5.1623637997,0.0,0.0,0.0,5.14,0.48,5.1623637997,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 09:00:00,7.99,2.15,8.2742129535,0.0,0.0,0.0,7.99,2.15,8.2742129535,2.0331737987,0.5930090246,2.1178893737,0.0,0.0,0.0,2.0331737987,0.5930090246,2.1178893737,5.49,0.5,5.5127216509,0.0,0.0,0.0,5.49,0.5,5.5127216509,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 09:30:00,8.33,2.17,8.6080078996,0.0,0.0,0.0,8.33,2.17,8.6080078996,2.1179412521,0.6177328652,2.2061888042,0.0,0.0,0.0,2.1179412521,0.6177328652,2.2061888042,5.77,0.46,5.7883071791,0.0,0.0,0.0,5.77,0.46,5.7883071791,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 10:00:00,7.91,1.57,8.0643040617,0.0,0.0,0.0,7.91,1.57,8.0643040617,2.1216602007,0.6188175585,2.2100627091,0.0,0.0,0.0,2.1216602007,0.6188175585,2.2100627091,5.77,0.48,5.789930915,0.0,0.0,0.0,5.77,0.48,5.789930915,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 10:30:00,8.05,1.67,8.2213989077,0.0,0.0,0.0,8.05,1.67,8.2213989077,2.129098098,0.6209869452,2.2178105187,0.0,0.0,0.0,2.129098098,0.6209869452,2.2178105187,5.51,0.51,5.5335522045,0.0,0.0,0.0,5.51,0.51,5.5335522045,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 11:00:00,7.6,1.05,7.6721900394,0.0,0.0,0.0,7.6,1.05,7.6721900394,2.1046023547,0.6138423534,2.1922941194,0.0,0.0,0.0,2.1046023547,0.6138423534,2.1922941194,5.46,0.53,5.4856631322,0.0,0.0,0.0,5.46,0.53,5.4856631322,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 11:30:00,7.65,1.25,7.751451477,0.0,0.0,0.0,7.65,1.25,7.751451477,2.1253791493,0.6199022519,2.2139366139,0.0,0.0,0.0,2.1253791493,0.6199022519,2.2139366139,5.49,0.5,5.5127216509,0.0,0.0,0.0,5.49,0.5,5.5127216509,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 12:00:00,7.89,1.5899999999999999,8.0486147877,0.0,0.0,0.0,7.89,1.5899999999999999,8.0486147877,2.1879070703,0.6381395622,2.2790698649,0.0,0.0,0.0,2.1879070703,0.6381395622,2.2790698649,5.43,0.5,5.4529716669,0.0,0.0,0.0,5.43,0.5,5.4529716669,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 12:30:00,8.23,2.08,8.4887749411,0.0,0.0,0.0,8.23,2.08,8.4887749411,2.1879070703,0.6381395622,2.2790698649,0.0,0.0,0.0,2.1879070703,0.6381395622,2.2790698649,5.64,0.53,5.6648477473,0.0,0.0,0.0,5.64,0.53,5.6648477473,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 13:00:00,8.12,1.97,8.3555550384,0.0,0.0,0.0,8.12,1.97,8.3555550384,2.1917354291,0.6392561668,2.2830577387,0.0,0.0,0.0,2.1917354291,0.6392561668,2.2830577387,5.21,0.58,5.2421846591,0.0,0.0,0.0,5.21,0.58,5.2421846591,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 13:30:00,7.97,1.8900000000000001,8.1910316811,0.0,0.0,0.0,7.97,1.8900000000000001,8.1910316811,2.0875277147,0.6088622501000001,2.1745080361,0.0,0.0,0.0,2.0875277147,0.6088622501000001,2.1745080361,5.29,0.53,5.3164838004,0.0,0.0,0.0,5.29,0.53,5.3164838004,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 14:00:00,7.8100000000000005,1.73,7.9993124705,0.0,0.0,0.0,7.8100000000000005,1.73,7.9993124705,1.9497262512,0.5686701566,2.030964845,0.0,0.0,0.0,1.9497262512,0.5686701566,2.030964845,5.08,0.5,5.1045469925999996,0.0,0.0,0.0,5.08,0.5,5.1045469925999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 14:30:00,7.43,1.34,7.5498675485,0.0,0.0,0.0,7.43,1.34,7.5498675485,1.9412270086,0.5661912109,2.0221114673,0.0,0.0,0.0,1.9412270086,0.5661912109,2.0221114673,5.19,0.47000000000000003,5.2112378568,0.0,0.0,0.0,5.19,0.47000000000000003,5.2112378568,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 15:00:00,6.98,0.6900000000000001,7.0140216709,0.0,0.0,0.0,6.98,0.6900000000000001,7.0140216709,1.916585108,0.5590039898,1.9964428208,0.0,0.0,0.0,1.916585108,0.5590039898,1.9964428208,5.39,0.47000000000000003,5.4104528461,0.0,0.0,0.0,5.39,0.47000000000000003,5.4104528461,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 15:30:00,6.79,0.51,6.8091262288,0.0,0.0,0.0,6.79,0.51,6.8091262288,1.9760131291,0.5763371627,2.0583470095,0.0,0.0,0.0,1.9760131291,0.5763371627,2.0583470095,5.28,0.47000000000000003,5.3008772859,0.0,0.0,0.0,5.28,0.47000000000000003,5.3008772859,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 16:00:00,6.79,0.44,6.8042413244,0.0,0.0,0.0,6.79,0.44,6.8042413244,1.9708312765,0.574825789,2.0529492463,0.0,0.0,0.0,1.9708312765,0.574825789,2.0529492463,5.38,0.47000000000000003,5.4004907184,0.0,0.0,0.0,5.38,0.47000000000000003,5.4004907184,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 16:30:00,6.85,0.44,6.8641168405,0.0,0.0,0.0,6.85,0.44,6.8641168405,2.1204771407,0.6184724994,2.2088303549,0.0,0.0,0.0,2.1204771407,0.6184724994,2.2088303549,5.36,0.47000000000000003,5.3805668846,0.0,0.0,0.0,5.36,0.47000000000000003,5.3805668846,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 17:00:00,6.89,0.31,6.8969703494,0.0,0.0,0.0,6.89,0.31,6.8969703494,2.3697208593,0.691168584,2.4684592284,0.0,0.0,0.0,2.3697208593,0.691168584,2.4684592284,5.49,0.38,5.5031354699,0.0,0.0,0.0,5.49,0.38,5.5031354699,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 17:30:00,6.68,0.26,6.6850579653,0.0,0.0,0.0,6.68,0.26,6.6850579653,2.3635174015000002,0.6893592421,2.4619972932,0.0,0.0,0.0,2.3635174015000002,0.6893592421,2.4619972932,5.36,0.34,5.3707727563,0.0,0.0,0.0,5.36,0.34,5.3707727563,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 18:00:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,2.204939476,0.6431073472000001,2.2968119541,0.0,0.0,0.0,2.204939476,0.6431073472000001,2.2968119541,4.97,0.34,4.9816162036,0.0,0.0,0.0,4.97,0.34,4.9816162036,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 18:30:00,6.14,0.22,6.1439401039,0.0,0.0,0.0,6.14,0.22,6.1439401039,2.180445728,0.6359633373,2.2712976333,0.0,0.0,0.0,2.180445728,0.6359633373,2.2712976333,4.59,0.36,4.6040960025,0.0,0.0,0.0,4.59,0.36,4.6040960025,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 19:00:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,2.1228849962,0.6191747906,2.2113385377,0.0,0.0,0.0,2.1228849962,0.6191747906,2.2113385377,4.67,0.36,4.6838552497,0.0,0.0,0.0,4.67,0.36,4.6838552497,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 19:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,2.0193287545,0.5889708867,2.1034674526,0.0,0.0,0.0,2.0193287545,0.5889708867,2.1034674526,4.84,0.29,4.8486802328,0.0,0.0,0.0,4.84,0.29,4.8486802328,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 20:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.9287805193,0.5625609848,2.0091463742,0.0,0.0,0.0,1.9287805193,0.5625609848,2.0091463742,4.77,0.31,4.7800627611,0.0,0.0,0.0,4.77,0.31,4.7800627611,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 20:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.8831188934,0.5492430106,1.9615821806,0.0,0.0,0.0,1.8831188934,0.5492430106,1.9615821806,4.52,0.34,4.5327695728,0.0,0.0,0.0,4.52,0.34,4.5327695728,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 21:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.8749314199,0.5468549975,1.9530535624,0.0,0.0,0.0,1.8749314199,0.5468549975,1.9530535624,4.26,0.23,4.266204402,0.0,0.0,0.0,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 21:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.7017474009,0.49634299190000003,1.7726535426,0.0,0.0,0.0,1.7017474009,0.49634299190000003,1.7726535426,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 22:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.5668852138,0.45700818740000004,1.6321720978,0.0,0.0,0.0,1.5668852138,0.45700818740000004,1.6321720978,3.74,0.23,3.7470655185,0.0,0.0,0.0,3.74,0.23,3.7470655185,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 22:30:00,4.27,-0.22,4.2756636912,0.0,0.0,0.0,4.27,-0.22,4.2756636912,1.5253801773,0.44490255170000004,1.5889376847,0.0,0.0,0.0,1.5253801773,0.44490255170000004,1.5889376847,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 23:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.3780849693000001,0.40194144940000004,1.4355051764,0.0,0.0,0.0,1.3780849693000001,0.40194144940000004,1.4355051764,3.58,0.23,3.58738066,0.0,0.0,0.0,3.58,0.23,3.58738066,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-18 23:30:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.2276271751,0.35805792610000003,1.2787783074,0.0,0.0,0.0,1.2276271751,0.35805792610000003,1.2787783074,2.93,0.25,2.9406461875,0.0,0.0,0.0,2.93,0.25,2.9406461875,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 00:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.1960112896,0.3488366261,1.2458450933,0.0,0.0,0.0,1.1960112896,0.3488366261,1.2458450933,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 00:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.1620931345,0.3389438309,1.2105136817,0.0,0.0,0.0,1.1620931345,0.3389438309,1.2105136817,3.06,0.25,3.0701954335,0.0,0.0,0.0,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 01:00:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,1.2293980238,0.3585744236,1.2806229415,0.0,0.0,0.0,1.2293980238,0.3585744236,1.2806229415,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 01:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,1.1750687169,0.34272837580000004,1.2240299134,0.0,0.0,0.0,1.1750687169,0.34272837580000004,1.2240299134,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 02:00:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.1328295679,0.33040862400000004,1.1800307999,0.0,0.0,0.0,1.1328295679,0.33040862400000004,1.1800307999,3.5,0.24,3.5082189213,0.0,0.0,0.0,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 02:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.0925593035,0.31866313020000003,1.1380826078,0.0,0.0,0.0,1.0925593035,0.31866313020000003,1.1380826078,3.5,0.24,3.5082189213,0.0,0.0,0.0,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 03:00:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,1.043625515,0.3043907752,1.0871099114,0.0,0.0,0.0,1.043625515,0.3043907752,1.0871099114,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 03:30:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.0381423687,0.3027915242,1.0813983007,0.0,0.0,0.0,1.0381423687,0.3027915242,1.0813983007,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 04:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,0.9879639977,0.288156166,1.0291291642,0.0,0.0,0.0,0.9879639977,0.288156166,1.0291291642,3.34,0.25,3.3493432192,0.0,0.0,0.0,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 04:30:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,0.9844974573,0.2871450917,1.0255181847000001,0.0,0.0,0.0,0.9844974573,0.2871450917,1.0255181847000001,2.68,0.25,2.6916351907,0.0,0.0,0.0,2.68,0.25,2.6916351907,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 05:00:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,0.9620194839,0.28058901610000003,1.0021036291,0.0,0.0,0.0,0.9620194839,0.28058901610000003,1.0021036291,2.83,0.25,2.8410209433,0.0,0.0,0.0,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 05:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,1.0314726705,0.30084619560000003,1.0744506985,0.0,0.0,0.0,1.0314726705,0.30084619560000003,1.0744506985,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 06:00:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,1.1043897371,0.3221136733,1.1504059761,0.0,0.0,0.0,1.1043897371,0.3221136733,1.1504059761,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 06:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1731831371,0.342178415,1.2220657678,0.0,0.0,0.0,1.1731831371,0.342178415,1.2220657678,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 07:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2382276586,0.36114973380000004,1.2898204777,0.0,0.0,0.0,1.2382276586,0.36114973380000004,1.2898204777,3.51,0.26,3.5196164564,0.0,0.0,0.0,3.51,0.26,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 07:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.3669464138,0.398692704,1.4239025144,0.0,0.0,0.0,1.3669464138,0.398692704,1.4239025144,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 08:00:00,4.52,0.23,4.5258479868,0.0,0.0,0.0,4.52,0.23,4.5258479868,1.5479113593,0.4514741465,1.6124076660000002,0.0,0.0,0.0,1.5479113593,0.4514741465,1.6124076660000002,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 08:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.6881825332,0.49238657220000004,1.7585234721,0.0,0.0,0.0,1.6881825332,0.49238657220000004,1.7585234721,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 09:00:00,4.96,0.22,4.9648766349,0.0,0.0,0.0,4.96,0.22,4.9648766349,1.8401955151,0.5367236919,1.9168703282,0.0,0.0,0.0,1.8401955151,0.5367236919,1.9168703282,4.16,0.29,4.1700959222,0.0,0.0,0.0,4.16,0.29,4.1700959222,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 09:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.9270974647,0.5620700939000001,2.0073931924,0.0,0.0,0.0,1.9270974647,0.5620700939000001,2.0073931924,4.09,0.27,4.0989022921,0.0,0.0,0.0,4.09,0.27,4.0989022921,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 10:00:00,5.24,0.22,5.2446162872,0.0,0.0,0.0,5.24,0.22,5.2446162872,1.9355127375,0.5645245484,2.0161591015,0.0,0.0,0.0,1.9355127375,0.5645245484,2.0161591015,3.7152000000000003,0.3936,3.7359914347,0.11520000000000001,0.033600000000000005,0.12,3.6,0.36,3.6179552236,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 10:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,1.9181118622,0.5594492932,1.9980331898,0.0,0.0,0.0,1.9181118622,0.5594492932,1.9980331898,3.98,0.36,3.9962482405,0.0,0.0,0.0,3.98,0.36,3.9962482405,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 11:00:00,5.3,0.22,5.3045640726,0.0,0.0,0.0,5.3,0.22,5.3045640726,1.9355127375,0.5645245484,2.0161591015,0.0,0.0,0.0,1.9355127375,0.5645245484,2.0161591015,4.00096,0.33028,4.0145691923,0.0009600000000000001,0.00028000000000000003,0.001,4.0,0.33,4.013589416,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 11:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,1.7838632378,0.5202934443,1.8581908727,0.0019200000000000003,0.0005600000000000001,0.002,1.7819432378000002,0.5197334443,1.8561908727,4.3696,0.39280000000000004,4.3872196207,0.009600000000000001,0.0028,0.01,4.36,0.39,4.3774079088,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 12:00:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,1.8049157222,0.5264337523,1.8801205439,0.007680000000000001,0.0022400000000000002,0.008,1.7972357222,0.5241937523,1.8721205439,4.2744,0.3942,4.2925387593,0.014400000000000001,0.004200000000000001,0.015,4.26,0.39,4.2778148628,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 12:30:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.7516722059,0.5109043934,1.8246585478,0.01344,0.003920000000000001,0.014,1.7382322059000002,0.5069843934,1.8106585478000001,4.38344,0.41392,4.4029394727,0.01344,0.003920000000000001,0.014,4.37,0.41000000000000003,4.3891912695,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 13:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.8068357222,0.5269937523,1.8821205439000002,0.009600000000000001,0.0028,0.01,1.7972357222,0.5241937523,1.8721205439,4.14344,0.37392000000000003,4.1602777792,0.01344,0.003920000000000001,0.014,4.13,0.37,4.1465407269,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 13:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.6951736481,0.4944256474,1.7658058835000001,0.007680000000000001,0.0022400000000000002,0.008,1.6874936481,0.49218564740000004,1.7578058835,3.93248,0.37364,3.9501906030000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.92,0.37,3.9374230151000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 14:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.6540460592000001,0.4824301006,1.722964645,0.00576,0.00168,0.006,1.6482860592000002,0.4807501006,1.716964645,3.88384,0.34112000000000003,3.8987916076999998,0.0038400000000000005,0.0011200000000000001,0.004,3.88,0.34,3.8948684188,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 14:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.6482860592000002,0.4807501006,1.716964645,0.0,0.0,0.0,1.6482860592000002,0.4807501006,1.716964645,3.9909600000000003,0.34028,4.0054403254,0.0009600000000000001,0.00028000000000000003,0.001,3.99,0.34,4.0044600135,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 15:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.7000294282000001,0.49584191660000004,1.7708639876999999,0.0,0.0,0.0,1.7000294282000001,0.49584191660000004,1.7708639876999999,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 15:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.7283008206,0.5040877393000001,1.8003133548,0.0,0.0,0.0,1.7283008206,0.5040877393000001,1.8003133548,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 16:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.7484904916000001,0.5099763934,1.8213442621,0.0,0.0,0.0,1.7484904916000001,0.5099763934,1.8213442621,4.28,0.28,4.2891490998,0.0,0.0,0.0,4.28,0.28,4.2891490998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 16:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,2.0088757586,0.5859220963,2.0925789152,0.0,0.0,0.0,2.0088757586,0.5859220963,2.0925789152,4.58,0.32,4.5911654294,0.0,0.0,0.0,4.58,0.32,4.5911654294,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 17:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,2.102688009,0.6132840026,2.1903000093,0.0,0.0,0.0,2.102688009,0.6132840026,2.1903000093,4.58,0.29,4.5891720386,0.0,0.0,0.0,4.58,0.29,4.5891720386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 17:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,2.1945134169,0.6400664133,2.285951476,0.0,0.0,0.0,2.1945134169,0.6400664133,2.285951476,4.68,0.29,4.6889764341,0.0,0.0,0.0,4.68,0.29,4.6889764341,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 18:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,2.1755490402,0.6345351367000001,2.2661969169000002,0.0,0.0,0.0,2.1755490402,0.6345351367000001,2.2661969169000002,4.74,0.29,4.7488630218,0.0,0.0,0.0,4.74,0.29,4.7488630218,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 18:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,2.1092293413,0.6151918912000001,2.1971138972,0.0,0.0,0.0,2.1092293413,0.6151918912000001,2.1971138972,4.42,0.26,4.4276404551,0.0,0.0,0.0,4.42,0.26,4.4276404551,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 19:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,1.993291292,0.5813766268,2.0763450958,0.0,0.0,0.0,1.993291292,0.5813766268,2.0763450958,4.31,0.28,4.3190855514,0.0,0.0,0.0,4.31,0.28,4.3190855514,0.0,0.0,0.0,0.0,0.0,0.0
