Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-19 19:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,1.9063923354,0.5560310978,1.9858253493,0.0,0.0,0.0,1.9063923354,0.5560310978,1.9858253493,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 20:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,1.8594078106,0.5423272781,1.9368831361,0.0,0.0,0.0,1.8594078106,0.5423272781,1.9368831361,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 20:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.7735013607,0.5172712302,1.8473972507,0.0,0.0,0.0,1.7735013607,0.5172712302,1.8473972507,3.47776,0.24268,3.4862168894,0.07776000000000001,0.022680000000000002,0.081,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 21:00:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,1.6913708924000002,0.4933165103,1.7618446795,0.0,0.0,0.0,1.6913708924000002,0.4933165103,1.7618446795,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 21:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,1.5804470885000002,0.46096373420000003,1.6462990505000001,0.0,0.0,0.0,1.5804470885000002,0.46096373420000003,1.6462990505000001,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 22:00:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,1.4772370353,0.43086080200000004,1.5387885785000002,0.0,0.0,0.0,1.4772370353,0.43086080200000004,1.5387885785000002,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 22:30:00,4.11,-0.22,4.1158838662,0.0,0.0,0.0,4.11,-0.22,4.1158838662,1.3734613082,0.4005928816,1.4306888627,0.0,0.0,0.0,1.3734613082,0.4005928816,1.4306888627,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 23:00:00,3.89,-0.22,3.8962161131,0.0,0.0,0.0,3.89,-0.22,3.8962161131,1.2948545794,0.377665919,1.3488068536,0.0,0.0,0.0,1.2948545794,0.377665919,1.3488068536,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-19 23:30:00,3.67,-0.26,3.6791982822,0.0,0.0,0.0,3.67,-0.26,3.6791982822,1.1991066999,0.3497394542,1.2490694791,0.0,0.0,0.0,1.1991066999,0.3497394542,1.2490694791,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 00:00:00,3.58,-0.26,3.5894289239,0.0,0.0,0.0,3.58,-0.26,3.5894289239,1.1785829787,0.3437533688,1.2276906028,0.0,0.0,0.0,1.1785829787,0.3437533688,1.2276906028,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 00:30:00,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,3.66,-0.23,3.6672196553000003,1.1827365751,0.34496483440000003,1.2320172657,0.0,0.0,0.0,1.1827365751,0.34496483440000003,1.2320172657,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 01:00:00,3.77,-0.23,3.777009399,0.0,0.0,0.0,3.77,-0.23,3.777009399,1.2636557164,0.36856625060000003,1.3163080379,0.0,0.0,0.0,1.2636557164,0.36856625060000003,1.3163080379,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 01:30:00,3.7199999999999998,-0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,-0.23,3.727103433,1.232031517,0.35934252580000003,1.2833661636,0.0,0.0,0.0,1.232031517,0.35934252580000003,1.2833661636,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 02:00:00,3.64,-0.27,3.65,0.0,0.0,0.0,3.64,-0.27,3.65,1.1924945336000001,0.3478109056,1.2421818059,0.0,0.0,0.0,1.1924945336000001,0.3478109056,1.2421818059,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 02:30:00,3.54,-0.29,3.5518586684,0.0,0.0,0.0,3.54,-0.29,3.5518586684,1.1516767195,0.3359057098,1.1996632494,0.0,0.0,0.0,1.1516767195,0.3359057098,1.1996632494,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 03:00:00,3.5,-0.27,3.5103988377,0.0,0.0,0.0,3.5,-0.27,3.5103988377,1.1068376653,0.3228276524,1.1529559013,0.0,0.0,0.0,1.1068376653,0.3228276524,1.1529559013,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 03:30:00,3.5,-0.27,3.5103988377,0.0,0.0,0.0,3.5,-0.27,3.5103988377,1.0781924825,0.3144728074,1.1231171693,0.0,0.0,0.0,1.0781924825,0.3144728074,1.1231171693,2.47816,0.23988,2.4897428381,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.41,0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 04:00:00,3.37,-0.25,3.3792602741,0.0,0.0,0.0,3.37,-0.25,3.3792602741,1.0226526799,0.2982736983,1.0652632082,0.0,0.0,0.0,1.0226526799,0.2982736983,1.0652632082,2.478,0.234,2.4890239051,0.048,0.014,0.05,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 04:30:00,3.42,-0.25,3.4291252529,0.0,0.0,0.0,3.42,-0.25,3.4291252529,1.0217556161,0.29801205470000003,1.0643287668,0.0,0.0,0.0,1.0217556161,0.29801205470000003,1.0643287668,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 05:00:00,3.39,-0.25,3.3992057896,0.0,0.0,0.0,3.39,-0.25,3.3992057896,0.991430538,0.2891672403,1.0327401438,0.0,0.0,0.0,0.991430538,0.2891672403,1.0327401438,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 05:30:00,3.37,-0.25,3.3792602741,0.0,0.0,0.0,3.37,-0.25,3.3792602741,1.0156643952,0.2962354486,1.057983745,0.0,0.0,0.0,1.0156643952,0.2962354486,1.057983745,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 06:00:00,3.46,-0.23,3.4676360824,0.0,0.0,0.0,3.46,-0.23,3.4676360824,1.0201347491,0.2975393018,1.0626403636,0.0,0.0,0.0,1.0201347491,0.2975393018,1.0626403636,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 06:30:00,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974,1.0766585783,0.3140254187,1.1215193524,0.0,0.0,0.0,1.0766585783,0.3140254187,1.1215193524,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 07:00:00,3.79,-0.23,3.7969724782,0.0,0.0,0.0,3.79,-0.23,3.7969724782,1.1335528724,0.3306195878,1.180784242,0.0,0.0,0.0,1.1335528724,0.3306195878,1.180784242,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 07:30:00,3.99,-0.23,3.996623575,0.0,0.0,0.0,3.99,-0.23,3.996623575,1.2602526938,0.36757370240000004,1.3127632227000001,0.0,0.0,0.0,1.2602526938,0.36757370240000004,1.3127632227000001,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 08:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.2850222951,0.3747981694,1.3385648907,0.0,0.0,0.0,1.2850222951,0.3747981694,1.3385648907,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 08:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.4758433025,0.4304542966,1.5373367734999999,0.0,0.0,0.0,1.4758433025,0.4304542966,1.5373367734999999,3.33,0.24,3.3386374466,0.0,0.0,0.0,3.33,0.24,3.3386374466,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 09:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.5686091743000001,0.45751100920000004,1.6339678899,0.0038400000000000005,0.0011200000000000001,0.004,1.5647691743,0.45639100920000003,1.6299678899,3.36288,0.24084000000000003,3.3714931114,0.00288,0.00084,0.003,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 09:30:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.7061045309,0.4976138215,1.7771922197,0.02304,0.00672,0.024,1.6830645309,0.4908938215,1.7531922197,3.30464,0.32052,3.3201473762,0.34464,0.10052000000000001,0.359,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 10:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.7833454577999999,0.5201424252,1.8576515186,0.015360000000000002,0.0044800000000000005,0.016,1.7679854578,0.5156624252,1.8416515186,3.41496,0.32228,3.4301335543,0.14496,0.042280000000000005,0.151,3.27,0.28,3.2819658743,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 10:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.8308791897,0.5340064303000001,1.9071658226000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8270391897,0.5328864303,1.9031658226000001,3.70288,0.28084000000000003,3.7135146963,0.00288,0.00084,0.003,3.7,0.28,3.7105794696,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 11:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.874834485,0.5468267248,1.9529525885,0.009600000000000001,0.0028,0.01,1.8652344850000002,0.5440267248,1.9429525885,4.1396,0.26280000000000003,4.1479334614,0.009600000000000001,0.0028,0.01,4.13,0.26,4.1381759267,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 11:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.9384846068,0.5653913436,2.0192547987,0.00576,0.00168,0.006,1.9327246068,0.5637113436,2.0132547987,4.1348,0.2614,4.1430545495,0.0048000000000000004,0.0014,0.005,4.13,0.26,4.1381759267,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 12:00:00,5.21288,0.00084,5.2128800677000005,0.00288,0.00084,0.003,5.21,0.0,5.21,1.960194719,0.5717234597,2.0418694989,0.01728,0.00504,0.018000000000000002,1.942914719,0.5666834597,2.0238694989,4.15016,0.26588,4.15866808,0.02016,0.005880000000000001,0.021,4.13,0.26,4.1381759267,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 12:30:00,5.22056,0.0030800000000000003,5.2205609086,0.010560000000000002,0.0030800000000000003,0.011,5.21,0.0,5.21,2.0580037684,0.6002510991000001,2.1437539254,0.021120000000000003,0.0061600000000000005,0.022,2.0368837684,0.5940910991,2.1217539254,4.16648,0.27064000000000005,4.1752606625,0.036480000000000005,0.01064,0.038,4.13,0.26,4.1381759267,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 13:00:00,5.29192,0.22056,5.2965143255000005,0.0019200000000000003,0.0005600000000000001,0.002,5.29,0.22,5.2945726929,2.0401988404,0.5950579951,2.1252071254000002,0.021120000000000003,0.0061600000000000005,0.022,2.0190788404,0.5888979951000001,2.1032071254,4.44824,0.33532,4.4608607465,0.018240000000000003,0.00532,0.019,4.43,0.33,4.4422741923,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 13:30:00,5.16768,0.0022400000000000002,5.1676804855,0.007680000000000001,0.0022400000000000002,0.008,5.16,0.0,5.16,1.970436882,0.5747107573,2.0525384188,0.030720000000000004,0.008960000000000001,0.032,1.939716882,0.5657507573,2.0205384188,4.2436,0.3398,4.2571827539000004,0.033600000000000005,0.0098,0.035,4.21,0.33,4.2229136861,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 14:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.8801829470000002,0.5483866929,1.9585239031000001,0.009600000000000001,0.0028,0.01,1.870582947,0.5455866929000001,1.9485239031,4.2548,0.33140000000000003,4.2676866099,0.0048000000000000004,0.0014,0.005,4.25,0.33,4.262792512,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 14:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.8395521907,0.5365360556000001,1.9162001987,0.0019200000000000003,0.0005600000000000001,0.002,1.8376321907,0.5359760556000001,1.9142001987000001,4.31,0.33,4.3226149493,0.0,0.0,0.0,4.31,0.33,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 15:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.8809262002,0.5486034751000001,1.9592981252000001,0.0,0.0,0.0,1.8809262002,0.5486034751000001,1.9592981252000001,4.47,0.33,4.4821646556,0.0,0.0,0.0,4.47,0.33,4.4821646556,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 15:30:00,5.41,0.23,5.4148868871,0.0,0.0,0.0,5.41,0.23,5.4148868871,1.9225371551000001,0.5607400036,2.0026428699,0.0,0.0,0.0,1.9225371551000001,0.5607400036,2.0026428699,4.54,0.29,4.5492526859,0.0,0.0,0.0,4.54,0.29,4.5492526859,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 16:00:00,5.55,0.23,5.5547637213000005,0.0,0.0,0.0,5.55,0.23,5.5547637213000005,2.0089106768,0.5859322807,2.0926152883,0.0,0.0,0.0,2.0089106768,0.5859322807,2.0926152883,4.58,0.32,4.5911654294,0.0,0.0,0.0,4.58,0.32,4.5911654294,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 16:30:00,6.12,0.27,6.1259529871,0.0,0.0,0.0,6.12,0.27,6.1259529871,2.188743443,0.6383835042,2.2799410865,0.0,0.0,0.0,2.188743443,0.6383835042,2.2799410865,4.61,0.32,4.6210929443,0.0,0.0,0.0,4.61,0.32,4.6210929443,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 17:00:00,6.6,0.32,6.607753022,0.0,0.0,0.0,6.6,0.32,6.607753022,2.3345363394,0.6809064323,2.4318086869,0.0,0.0,0.0,2.3345363394,0.6809064323,2.4318086869,4.85,0.32,4.8605452369,0.0,0.0,0.0,4.85,0.32,4.8605452369,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 17:30:00,6.97,0.9400000000000001,7.0331003121,0.0,0.0,0.0,6.97,0.9400000000000001,7.0331003121,2.401326103,0.7003867801,2.5013813573,0.0,0.0,0.0,2.401326103,0.7003867801,2.5013813573,5.01,0.34,5.0215236731,0.0,0.0,0.0,5.01,0.34,5.0215236731,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 18:00:00,6.73,0.9400000000000001,6.7953292783,0.0,0.0,0.0,6.73,0.9400000000000001,6.7953292783,2.3652885828,0.6898758367000001,2.4638422738,0.0,0.0,0.0,2.3652885828,0.6898758367000001,2.4638422738,4.86,0.34,4.8718784878,0.0,0.0,0.0,4.86,0.34,4.8718784878,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 18:30:00,6.55,0.8,6.5986741092,0.0,0.0,0.0,6.55,0.8,6.5986741092,2.2585554550999998,0.6587453411,2.3526619324,0.0,0.0,0.0,2.2585554550999998,0.6587453411,2.3526619324,4.58,0.24,4.5862838988,0.0,0.0,0.0,4.58,0.24,4.5862838988,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 19:00:00,6.63,0.93,6.6949085132,0.0,0.0,0.0,6.63,0.93,6.6949085132,2.1288365445,0.6209106588000001,2.2175380671,0.0,0.0,0.0,2.1288365445,0.6209106588000001,2.2175380671,4.42,0.27,4.4282389276,0.0,0.0,0.0,4.42,0.27,4.4282389276,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 19:30:00,6.5600000000000005,1.37,6.7015296761,0.0,0.0,0.0,6.5600000000000005,1.37,6.7015296761,2.0433259998,0.5959700833,2.1284645831,0.0,0.0,0.0,2.0433259998,0.5959700833,2.1284645831,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 20:00:00,6.53,1.31,6.6601051043,0.0,0.0,0.0,6.53,1.31,6.6601051043,2.0173508911,0.5883940099,2.1014071782,0.0,0.0,0.0,2.0173508911,0.5883940099,2.1014071782,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 20:30:00,6.27,1.27,6.397327567,0.0,0.0,0.0,6.27,1.27,6.397327567,1.9620738059,0.5722715267,2.0438268811,0.0,0.0,0.0,1.9620738059,0.5722715267,2.0438268811,3.91,0.22,3.9161843675,0.0,0.0,0.0,3.91,0.22,3.9161843675,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 21:00:00,5.82,1.12,5.9267866505,0.0,0.0,0.0,5.82,1.12,5.9267866505,1.7802600169,0.5192425049,1.8544375176,0.0,0.0,0.0,1.7802600169,0.5192425049,1.8544375176,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 21:30:00,5.58,1.21,5.7096847549,0.0,0.0,0.0,5.58,1.21,5.7096847549,1.7117260089,0.4992534193,1.7830479259,0.0,0.0,0.0,1.7117260089,0.4992534193,1.7830479259,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 22:00:00,5.53,0.9400000000000001,5.6093225972,0.0,0.0,0.0,5.53,0.9400000000000001,5.6093225972,1.7498513016000001,0.5103732963000001,1.8227617725,0.0,0.0,0.0,1.7498513016000001,0.5103732963000001,1.8227617725,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 22:30:00,5.4,1.27,5.5473326924,0.0,0.0,0.0,5.4,1.27,5.5473326924,1.5468842671,0.45117457790000004,1.6113377782,0.0,0.0,0.0,1.5468842671,0.45117457790000004,1.6113377782,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 23:00:00,4.57,0.25,4.5768329661,0.0,0.0,0.0,4.57,0.25,4.5768329661,1.4668206203,0.42782268090000003,1.5279381462,0.0,0.0,0.0,1.4668206203,0.42782268090000003,1.5279381462,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-20 23:30:00,4.9,0.76,4.9585885088,0.0,0.0,0.0,4.9,0.76,4.9585885088,1.3352937812,0.3894606862,1.390931022,0.0,0.0,0.0,1.3352937812,0.3894606862,1.390931022,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 00:00:00,4.55,1.06,4.6718411788,0.0,0.0,0.0,4.55,1.06,4.6718411788,1.2591442921,0.3672504185,1.3116086376,0.0,0.0,0.0,1.2591442921,0.3672504185,1.3116086376,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 00:30:00,5.11,1.2,5.2490094304,0.0,0.0,0.0,5.11,1.2,5.2490094304,1.2383663335,0.3611901806,1.2899649307,0.0,0.0,0.0,1.2383663335,0.3611901806,1.2899649307,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 01:00:00,4.58,1.07,4.7033286085,0.0,0.0,0.0,4.58,1.07,4.7033286085,1.3495671545999999,0.3936237534,1.4057991194000001,0.0,0.0,0.0,1.3495671545999999,0.3936237534,1.4057991194000001,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 01:30:00,4.54,1.07,4.6643863476,0.0,0.0,0.0,4.54,1.07,4.6643863476,1.2920112448,0.3768366131,1.3458450467,0.0,0.0,0.0,1.2920112448,0.3768366131,1.3458450467,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 02:00:00,4.32,1.13,4.4653443316,0.0,0.0,0.0,4.32,1.13,4.4653443316,1.2323012181,0.3594211886,1.2836471022,0.0,0.0,0.0,1.2323012181,0.3594211886,1.2836471022,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 02:30:00,4.57,0.98,4.6738955915,0.0,0.0,0.0,4.57,0.98,4.6738955915,1.1665254109,0.34023657820000003,1.2151306364,0.0,0.0,0.0,1.1665254109,0.34023657820000003,1.2151306364,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 03:00:00,4.72,1.06,4.8375613691,0.0,0.0,0.0,4.72,1.06,4.8375613691,1.1665254109,0.34023657820000003,1.2151306364,0.0,0.0,0.0,1.1665254109,0.34023657820000003,1.2151306364,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 03:30:00,4.34,0.92,4.4364400142000004,0.0,0.0,0.0,4.34,0.92,4.4364400142000004,1.1109856083,0.32403746910000003,1.1572766753,0.0,0.0,0.0,1.1109856083,0.32403746910000003,1.1572766753,2.7199999999999998,0.39,2.7478173156,0.0,0.0,0.0,2.7199999999999998,0.39,2.7478173156,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 04:00:00,4.2,0.72,4.2612674171,0.0,0.0,0.0,4.2,0.72,4.2612674171,1.0103754603,0.2946928426,1.0524744378,0.0,0.0,0.0,1.0103754603,0.2946928426,1.0524744378,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 04:30:00,4.52,0.48,4.5454152726,0.0,0.0,0.0,4.52,0.48,4.5454152726,1.0435510229,0.3043690484,1.0870323155,0.0,0.0,0.0,1.0435510229,0.3043690484,1.0870323155,2.71,0.39,2.7379189177,0.0,0.0,0.0,2.71,0.39,2.7379189177,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 05:00:00,3.8,0.28,3.8103018253,0.0,0.0,0.0,3.8,0.28,3.8103018253,1.0344290734,0.30170847970000003,1.0775302848,0.0,0.0,0.0,1.0344290734,0.30170847970000003,1.0775302848,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 05:30:00,4.03,0.36,4.046047454,0.0,0.0,0.0,4.03,0.36,4.046047454,1.0362534633,0.3022405935,1.079430691,0.0,0.0,0.0,1.0362534633,0.3022405935,1.079430691,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 06:00:00,4.17,1.1,4.3126442005,0.0,0.0,0.0,4.17,1.1,4.3126442005,1.1500942624000001,0.33544415990000004,1.1980148567,0.0,0.0,0.0,1.1500942624000001,0.33544415990000004,1.1980148567,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 06:30:00,5.11,1.05,5.2167614475,0.0,0.0,0.0,5.11,1.05,5.2167614475,1.3114448549,0.3825047493,1.3660883905,0.0,0.0,0.0,1.3114448549,0.3825047493,1.3660883905,3.65,0.27,3.6599726775,0.0,0.0,0.0,3.65,0.27,3.6599726775,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 07:00:00,6.02,1.17,6.1326421712,0.0,0.0,0.0,6.02,1.17,6.1326421712,1.5022454103,0.4381549113,1.5648389690000002,0.0,0.0,0.0,1.5022454103,0.4381549113,1.5648389690000002,4.19,0.35000000000000003,4.204592727,0.0,0.0,0.0,4.19,0.35000000000000003,4.204592727,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 07:30:00,6.82,1.3599999999999999,6.9542792581,0.0,0.0,0.0,6.82,1.3599999999999999,6.9542792581,1.6913650727,0.4933148129,1.7618386174,0.0,0.0,0.0,1.6913650727,0.4933148129,1.7618386174,4.68,0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,4.68,0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 08:00:00,7.59,1.83,7.8074963977,0.0,0.0,0.0,7.59,1.83,7.8074963977,1.877227371,0.5475246499,1.9554451782000002,0.0,0.0,0.0,1.877227371,0.5475246499,1.9554451782000002,4.93,0.41000000000000003,4.9470193046,0.0,0.0,0.0,4.93,0.41000000000000003,4.9470193046,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 08:30:00,8.33,2.13,8.598011398,0.0,0.0,0.0,8.33,2.13,8.598011398,1.9950275551,0.5818830369,2.0781537033,0.0,0.0,0.0,1.9950275551,0.5818830369,2.0781537033,5.27,0.55,5.2986224625,0.0,0.0,0.0,5.27,0.55,5.2986224625,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 09:00:00,8.33,1.85,8.5329596272,0.0,0.0,0.0,8.33,1.85,8.5329596272,2.0449289089,0.5964375984,2.1301342801,0.0,0.0,0.0,2.0449289089,0.5964375984,2.1301342801,5.49,0.5700000000000001,5.5195108479,0.0,0.0,0.0,5.49,0.5700000000000001,5.5195108479,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 09:30:00,8.45,1.4100000000000001,8.5668313862,0.0,0.0,0.0,8.45,1.4100000000000001,8.5668313862,2.1128277392,0.6162414239,2.2008622284,0.0,0.0,0.0,2.1128277392,0.6162414239,2.2008622284,5.61,0.52,5.6340482781,0.0,0.0,0.0,5.61,0.52,5.6340482781,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 10:00:00,7.65,0.98,7.7125158023000004,0.0,0.0,0.0,7.65,0.98,7.7125158023000004,2.0715039445,0.6041886505,2.1578166089,0.0,0.0,0.0,2.0715039445,0.6041886505,2.1578166089,5.57,0.52,5.5942202316,0.0,0.0,0.0,5.57,0.52,5.5942202316,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 10:30:00,8.23,1.8399999999999999,8.433178523,0.0,0.0,0.0,8.23,1.8399999999999999,8.433178523,2.04539199,0.5965726637000001,2.1306166562,0.0,0.0,0.0,2.04539199,0.5965726637000001,2.1306166562,5.6,0.52,5.6240910377,0.0,0.0,0.0,5.6,0.52,5.6240910377,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 11:00:00,8.65,2.16,8.9156099062,0.0,0.0,0.0,8.65,2.16,8.9156099062,2.1162367478,0.6172357181,2.2044132789,0.0,0.0,0.0,2.1162367478,0.6172357181,2.2044132789,5.58,0.55,5.6070402174,0.0,0.0,0.0,5.58,0.55,5.6070402174,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 11:30:00,8.6,2.1,8.8526832091,0.0,0.0,0.0,8.6,2.1,8.8526832091,2.0558192129,0.5996139371,2.1414783468,0.0,0.0,0.0,2.0558192129,0.5996139371,2.1414783468,5.51,0.6900000000000001,5.5530352061,0.0,0.0,0.0,5.51,0.6900000000000001,5.5530352061,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 12:00:00,8.87,2.32,9.1683858994,0.0,0.0,0.0,8.87,2.32,9.1683858994,2.1498748927,0.6270468437000001,2.2394530132,0.0,0.0,0.0,2.1498748927,0.6270468437000001,2.2394530132,5.69,0.71,5.7341259142,0.0,0.0,0.0,5.69,0.71,5.7341259142,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 12:30:00,8.47,1.57,8.6142788439,0.0,0.0,0.0,8.47,1.57,8.6142788439,2.1329615412,0.6221137829,2.2218349388,0.0,0.0,0.0,2.1329615412,0.6221137829,2.2218349388,5.49,0.65,5.5283451412,0.0,0.0,0.0,5.49,0.65,5.5283451412,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 13:00:00,8.54,1.5899999999999999,8.6867542845,0.0,0.0,0.0,8.54,1.5899999999999999,8.6867542845,2.1367200638,0.6232100186,2.2257500664,0.0,0.0,0.0,2.1367200638,0.6232100186,2.2257500664,5.57,0.67,5.6101515131,0.0,0.0,0.0,5.57,0.67,5.6101515131,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 13:30:00,8.38,2.09,8.6366949697,0.0,0.0,0.0,8.38,2.09,8.6366949697,2.1404785863,0.6243062543,2.2296651941,0.0,0.0,0.0,2.1404785863,0.6243062543,2.2296651941,5.71,0.67,5.7491738537,0.0,0.0,0.0,5.71,0.67,5.7491738537,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 14:00:00,8.05,1.9500000000000002,8.2828135316,0.0,0.0,0.0,8.05,1.9500000000000002,8.2828135316,2.0523116022,0.598590884,2.1378245855999998,0.0,0.0,0.0,2.0523116022,0.598590884,2.1378245855999998,5.62,0.65,5.6574640962,0.0,0.0,0.0,5.62,0.65,5.6574640962,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 14:30:00,8.03,1.87,8.2448650686,0.0,0.0,0.0,8.03,1.87,8.2448650686,2.0469202407,0.5970184035,2.1322085841,0.0,0.0,0.0,2.0469202407,0.5970184035,2.1322085841,5.62,0.65,5.6574640962,0.0,0.0,0.0,5.62,0.65,5.6574640962,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 15:00:00,7.79,1.65,7.9628261315,0.0,0.0,0.0,7.79,1.65,7.9628261315,2.0279375736,0.5914817923,2.1124349725,0.0,0.0,0.0,2.0279375736,0.5914817923,2.1124349725,5.77,0.65,5.8064963618,0.0,0.0,0.0,5.77,0.65,5.8064963618,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 15:30:00,7.53,0.98,7.5935038026,0.0,0.0,0.0,7.53,0.98,7.5935038026,2.0818566755,0.6072081970000001,2.1686007036,0.0,0.0,0.0,2.0818566755,0.6072081970000001,2.1686007036,5.86,0.63,5.893767895,0.0,0.0,0.0,5.86,0.63,5.893767895,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 16:00:00,7.53,0.81,7.5734404335,0.0,0.0,0.0,7.53,0.81,7.5734404335,2.2120075735,0.6451688756,2.3041745557,0.0,0.0,0.0,2.2120075735,0.6451688756,2.3041745557,5.88,0.59,5.9095262077,0.0,0.0,0.0,5.88,0.59,5.9095262077,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 16:30:00,8.0,1.45,8.1303443961,0.0,0.0,0.0,8.0,1.45,8.1303443961,2.2873286711,0.6671375291,2.3826340324,0.0,0.0,0.0,2.2873286711,0.6671375291,2.3826340324,5.46,0.55,5.4876315474,0.0,0.0,0.0,5.46,0.55,5.4876315474,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 17:00:00,8.0,1.52,8.1431197953,0.0,0.0,0.0,8.0,1.52,8.1431197953,2.4563733936,0.7164422398,2.558722285,0.0,0.0,0.0,2.4563733936,0.7164422398,2.558722285,5.19,0.48,5.2121492688,0.0,0.0,0.0,5.19,0.48,5.2121492688,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 17:30:00,8.05,1.48,8.1849190589,0.0,0.0,0.0,8.05,1.48,8.1849190589,2.3216655114,0.6771524408,2.4184015744,0.0,0.0,0.0,2.3216655114,0.6771524408,2.4184015744,5.4,0.45,5.4187175605,0.0,0.0,0.0,5.4,0.45,5.4187175605,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 18:00:00,7.28,0.81,7.3249232078,0.0,0.0,0.0,7.28,0.81,7.3249232078,2.3176243182,0.6759737595,2.4141919981,0.0,0.0,0.0,2.3176243182,0.6759737595,2.4141919981,5.57,0.42,5.585812385,0.0,0.0,0.0,5.57,0.42,5.585812385,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 18:30:00,6.85,0.71,6.8866973216,0.0,0.0,0.0,6.85,0.71,6.8866973216,2.2209765483,0.6477848266,2.3135172378,0.0,0.0,0.0,2.2209765483,0.6477848266,2.3135172378,5.67,0.39,5.6833968716,0.0,0.0,0.0,5.67,0.39,5.6833968716,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 19:00:00,7.12,1.44,7.2641585886,0.0,0.0,0.0,7.12,1.44,7.2641585886,2.1361424179,0.6230415386,2.225148352,0.0,0.0,0.0,2.1361424179,0.6230415386,2.225148352,5.52,0.36,5.5317266744,0.0,0.0,0.0,5.52,0.36,5.5317266744,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 19:30:00,7.3,1.79,7.5162557168,0.0,0.0,0.0,7.3,1.79,7.5162557168,2.054020596,0.5990893405000001,2.1396047875,0.0,0.0,0.0,2.054020596,0.5990893405000001,2.1396047875,5.29,0.4,5.3051013185,0.0,0.0,0.0,5.29,0.4,5.3051013185,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 20:00:00,6.62,1.07,6.7059152992,0.0,0.0,0.0,6.62,1.07,6.7059152992,1.9707054049,0.5747890764,2.0528181301,0.0,0.0,0.0,1.9707054049,0.5747890764,2.0528181301,4.91,0.4,4.9262663347,0.0,0.0,0.0,4.91,0.4,4.9262663347,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 20:30:00,6.89,1.6400000000000001,7.0824924991,0.0,0.0,0.0,6.89,1.6400000000000001,7.0824924991,1.9236355801,0.5610603775,2.0037870626,0.0,0.0,0.0,1.9236355801,0.5610603775,2.0037870626,4.84,0.4,4.8565007979,0.0,0.0,0.0,4.84,0.4,4.8565007979,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 21:00:00,6.29,1.21,6.405325909,0.0,0.0,0.0,6.29,1.21,6.405325909,1.9344153101,0.5642044654,2.015015948,0.0,0.0,0.0,1.9344153101,0.5642044654,2.015015948,4.84,0.4,4.8565007979,0.0,0.0,0.0,4.84,0.4,4.8565007979,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 21:30:00,5.88,0.54,5.9047438556,0.0,0.0,0.0,5.88,0.54,5.9047438556,1.7919748881,0.5226593423,1.8666405084000002,0.0,0.0,0.0,1.7919748881,0.5226593423,1.8666405084000002,4.64,0.4,4.6572094649,0.0,0.0,0.0,4.64,0.4,4.6572094649,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 22:00:00,5.41,0.78,5.4659399924,0.0,0.0,0.0,5.41,0.78,5.4659399924,1.6906820073,0.4931155854,1.7611270909,0.0,0.0,0.0,1.6906820073,0.4931155854,1.7611270909,4.43,0.34,4.4430282466,0.0,0.0,0.0,4.43,0.34,4.4430282466,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 22:30:00,5.32,0.9500000000000001,5.4041558083,0.0,0.0,0.0,5.32,0.9500000000000001,5.4041558083,1.5500842656,0.4521079108,1.61467111,0.0,0.0,0.0,1.5500842656,0.4521079108,1.61467111,4.22,0.34,4.2336745269,0.0,0.0,0.0,4.22,0.34,4.2336745269,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 23:00:00,5.27,1.3,5.4279738393,0.0,0.0,0.0,5.27,1.3,5.4279738393,1.3815059498,0.40293923540000004,1.4390686977,0.0,0.0,0.0,1.3815059498,0.40293923540000004,1.4390686977,3.9699999999999998,0.28,3.9798618065999998,0.0,0.0,0.0,3.9699999999999998,0.28,3.9798618065999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-21 23:30:00,5.24,1.28,5.394070819,0.0,0.0,0.0,5.24,1.28,5.394070819,1.2791214613,0.3730770929,1.3324181888,0.0,0.0,0.0,1.2791214613,0.3730770929,1.3324181888,3.81,0.30000000000000004,3.8217927730000003,0.0,0.0,0.0,3.81,0.30000000000000004,3.8217927730000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 00:00:00,4.72,1.12,4.8510617395,0.0,0.0,0.0,4.72,1.12,4.8510617395,1.2341967745,0.35997405920000003,1.2856216401,0.0,0.0,0.0,1.2341967745,0.35997405920000003,1.2856216401,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 00:30:00,4.83,1.31,5.0044979768,0.0,0.0,0.0,4.83,1.31,5.0044979768,1.2097440969,0.3528420283,1.2601501009,0.0,0.0,0.0,1.2097440969,0.3528420283,1.2601501009,3.5700000000000003,0.30000000000000004,3.5825828672,0.0,0.0,0.0,3.5700000000000003,0.30000000000000004,3.5825828672,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 01:00:00,5.16,1.37,5.3387732673,0.0,0.0,0.0,5.16,1.37,5.3387732673,1.29485009,0.37766460960000003,1.348802177,0.0,0.0,0.0,1.29485009,0.37766460960000003,1.348802177,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 01:30:00,4.88,0.87,4.9569446235,0.0,0.0,0.0,4.88,0.87,4.9569446235,1.2295157479,0.3586087598,1.2807455707,0.0,0.0,0.0,1.2295157479,0.3586087598,1.2807455707,3.6,0.27,3.6101108016,0.0,0.0,0.0,3.6,0.27,3.6101108016,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 02:00:00,4.64,1.33,4.8268519762,0.0,0.0,0.0,4.64,1.33,4.8268519762,1.1571139734,0.33749157560000004,1.2053270556,0.0,0.0,0.0,1.1571139734,0.33749157560000004,1.2053270556,3.26,0.25,3.2695718374,0.0,0.0,0.0,3.26,0.25,3.2695718374,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 02:30:00,4.92,1.5,5.1435785208,0.0,0.0,0.0,4.92,1.5,5.1435785208,1.111960157,0.3243217125,1.1582918303,0.0,0.0,0.0,1.111960157,0.3243217125,1.1582918303,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 03:00:00,4.98,1.37,5.1650072604,0.0,0.0,0.0,4.98,1.37,5.1650072604,1.111960157,0.3243217125,1.1582918303,0.0,0.0,0.0,1.111960157,0.3243217125,1.1582918303,3.49,0.25,3.4989426974,0.0,0.0,0.0,3.49,0.25,3.4989426974,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 03:30:00,4.58,0.53,4.6105639568,0.0,0.0,0.0,4.58,0.53,4.6105639568,1.0641906392,0.31038893640000004,1.1085319158,0.0,0.0,0.0,1.0641906392,0.31038893640000004,1.1085319158,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 04:00:00,4.47,0.68,4.521426766,0.0,0.0,0.0,4.47,0.68,4.521426766,0.9965289196,0.2906542682,1.0380509579,0.0,0.0,0.0,0.9965289196,0.2906542682,1.0380509579,3.38,0.25,3.3892329516,0.0,0.0,0.0,3.38,0.25,3.3892329516,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 04:30:00,4.8,1.11,4.9266723049,0.0,0.0,0.0,4.8,1.11,4.9266723049,1.0009227861,0.2919358126,1.0426279022,0.0,0.0,0.0,1.0009227861,0.2919358126,1.0426279022,3.09,0.25,3.1000967727,0.0,0.0,0.0,3.09,0.25,3.1000967727,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 05:00:00,4.45,1.3,4.6360004314,0.0,0.0,0.0,4.45,1.3,4.6360004314,1.0026803327,0.2924484304,1.0444586799,0.0,0.0,0.0,1.0026803327,0.2924484304,1.0444586799,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 05:30:00,4.27,1.04,4.394826504,0.0,0.0,0.0,4.27,1.04,4.394826504,1.0529566408,0.3071123536,1.0968298341,0.0,0.0,0.0,1.0529566408,0.3071123536,1.0968298341,3.24,0.26,3.2504153581,0.0,0.0,0.0,3.24,0.26,3.2504153581,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 06:00:00,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,0.35000000000000003,4.1049482335,1.1219219711,0.3272272416,1.1686687199,0.0,0.0,0.0,1.1219219711,0.3272272416,1.1686687199,3.2800000000000002,0.29,3.2927951652,0.0,0.0,0.0,3.2800000000000002,0.29,3.2927951652,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 06:30:00,4.96,0.55,4.9904007855,0.0,0.0,0.0,4.96,0.55,4.9904007855,1.2565643401,0.3664979325,1.3089211876,0.0,0.0,0.0,1.2565643401,0.3664979325,1.3089211876,3.69,0.29,3.7013781217,0.0,0.0,0.0,3.69,0.29,3.7013781217,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 07:00:00,6.5,1.76,6.7340626668,0.0,0.0,0.0,6.5,1.76,6.7340626668,1.4326623614,0.41785985540000004,1.4923566263999999,0.0,0.0,0.0,1.4326623614,0.41785985540000004,1.4923566263999999,4.07,0.33,4.0833564625,0.0,0.0,0.0,4.07,0.33,4.0833564625,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 07:30:00,7.19,1.9300000000000002,7.4445281919,0.0,0.0,0.0,7.19,1.9300000000000002,7.4445281919,1.647121456,0.4804104247,1.7157515166000001,0.0,0.0,0.0,1.647121456,0.4804104247,1.7157515166000001,4.5600000000000005,0.43,4.5802292519000005,0.0,0.0,0.0,4.5600000000000005,0.43,4.5802292519000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 08:00:00,7.57,2.0,7.829744568,0.0,0.0,0.0,7.57,2.0,7.829744568,1.8035362856,0.5260314166,1.8786836309,0.0,0.0,0.0,1.8035362856,0.5260314166,1.8786836309,4.74,0.47000000000000003,4.7632446924,0.0,0.0,0.0,4.74,0.47000000000000003,4.7632446924,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 08:30:00,7.97,1.96,8.2074661132,0.0,0.0,0.0,7.97,1.96,8.2074661132,2.0037394659,0.5844240109000001,2.0872286103,0.0,0.0,0.0,2.0037394659,0.5844240109000001,2.0872286103,5.16,0.47000000000000003,5.1813608251,0.0,0.0,0.0,5.16,0.47000000000000003,5.1813608251,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 09:00:00,8.33,1.72,8.5057216037,0.0,0.0,0.0,8.33,1.72,8.5057216037,2.0558192129,0.5996139371,2.1414783468,0.0,0.0,0.0,2.0558192129,0.5996139371,2.1414783468,5.6,0.55,5.6269441085,0.0,0.0,0.0,5.6,0.55,5.6269441085,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 09:30:00,8.2,1.77,8.3888557027,0.0,0.0,0.0,8.2,1.77,8.3888557027,2.0280712602,0.5915207842,2.1125742294,0.0,0.0,0.0,2.0280712602,0.5915207842,2.1125742294,5.49,0.58,5.5205525086,0.0,0.0,0.0,5.49,0.58,5.5205525086,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 10:00:00,7.5,0.9400000000000001,7.5586771329,0.0,0.0,0.0,7.5,0.9400000000000001,7.5586771329,2.0209738979,0.5894507202,2.1051811437,0.0,0.0,0.0,2.0209738979,0.5894507202,2.1051811437,5.63,0.58,5.6597968161,0.0,0.0,0.0,5.63,0.58,5.6597968161,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 10:30:00,7.93,0.98,7.9903254001,0.0,0.0,0.0,7.93,0.98,7.9903254001,2.0627554529,0.6016370071,2.1487035968,0.0,0.0,0.0,2.0627554529,0.6016370071,2.1487035968,5.69,0.62,5.7236788869,0.0,0.0,0.0,5.69,0.62,5.7236788869,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 11:00:00,8.63,1.79,8.8136825448,0.0,0.0,0.0,8.63,1.79,8.8136825448,1.9880608865,0.5798510919000001,2.0708967568,0.0,0.0,0.0,1.9880608865,0.5798510919000001,2.0708967568,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 11:30:00,8.82,2.22,9.0950975806,0.0,0.0,0.0,8.82,2.22,9.0950975806,2.0141972838,0.5874742078,2.0981221706,0.0,0.0,0.0,2.0141972838,0.5874742078,2.0981221706,5.84,0.66,5.8771761927,0.0,0.0,0.0,5.84,0.66,5.8771761927,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 12:00:00,8.65,2.2,8.9253851458,0.0,0.0,0.0,8.65,2.2,8.9253851458,2.0819341605,0.6072307968,2.1686814172,0.0,0.0,0.0,2.0819341605,0.6072307968,2.1686814172,5.62,0.64,5.6563238945,0.0,0.0,0.0,5.62,0.64,5.6563238945,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 12:30:00,8.97,2.29,9.2576994983,0.0,0.0,0.0,8.97,2.29,9.2576994983,2.1438875949,0.6253005485,2.2332162446,0.0,0.0,0.0,2.1438875949,0.6253005485,2.2332162446,5.54,0.59,5.5713283874,0.0,0.0,0.0,5.54,0.59,5.5713283874,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 13:00:00,8.09,2.03,8.3408033186,0.0,0.0,0.0,8.09,2.03,8.3408033186,2.1787525305,0.6354694881,2.269533886,0.0,0.0,0.0,2.1787525305,0.6354694881,2.269533886,5.89,0.63,5.9235968803,0.0,0.0,0.0,5.89,0.63,5.9235968803,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 13:30:00,7.9,1.73,8.0872059452,0.0,0.0,0.0,7.9,1.73,8.0872059452,2.1275276129,0.6205288871,2.2161745967,0.0,0.0,0.0,2.1275276129,0.6205288871,2.2161745967,5.98,0.5700000000000001,6.0071041276,0.0,0.0,0.0,5.98,0.5700000000000001,6.0071041276,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 14:00:00,8.17,1.71,8.3470354019,0.0,0.0,0.0,8.17,1.71,8.3470354019,2.1502034558,0.6271426746000001,2.2397952664,0.0,0.0,0.0,2.1502034558,0.6271426746000001,2.2397952664,5.75,0.62,5.7833294909,0.0,0.0,0.0,5.75,0.62,5.7833294909,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 14:30:00,8.12,1.53,8.2628869047,0.0,0.0,0.0,8.12,1.53,8.2628869047,2.090830306,0.6098255059000001,2.1779482354,0.0,0.0,0.0,2.090830306,0.6098255059000001,2.1779482354,5.69,0.64,5.7258798451,0.0,0.0,0.0,5.69,0.64,5.7258798451,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 15:00:00,7.64,1.0,7.7051670975,0.0,0.0,0.0,7.64,1.0,7.7051670975,2.0125355127,0.5869895245,2.096391159,0.0,0.0,0.0,2.0125355127,0.5869895245,2.096391159,5.58,0.64,5.6165825909,0.0,0.0,0.0,5.58,0.64,5.6165825909,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 15:30:00,7.98,1.09,8.0540983356,0.0,0.0,0.0,7.98,1.09,8.0540983356,2.0488936147,0.597593971,2.134264182,0.0,0.0,0.0,2.0488936147,0.597593971,2.134264182,5.4,0.54,5.4269328354,0.0,0.0,0.0,5.4,0.54,5.4269328354,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 16:00:00,8.51,1.5899999999999999,8.6572628469,0.0,0.0,0.0,8.51,1.5899999999999999,8.6572628469,2.1493714063000002,0.6268999935,2.2389285482,0.0,0.0,0.0,2.1493714063000002,0.6268999935,2.2389285482,5.73,0.54,5.7553887792000005,0.0,0.0,0.0,5.73,0.54,5.7553887792000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 16:30:00,8.05,1.6400000000000001,8.2153575698,0.0,0.0,0.0,8.05,1.6400000000000001,8.2153575698,2.3888636511,0.6967518982,2.4883996365,0.0,0.0,0.0,2.3888636511,0.6967518982,2.4883996365,5.57,0.54,5.5961147236,0.0,0.0,0.0,5.57,0.54,5.5961147236,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 17:00:00,7.79,1.3900000000000001,7.9130398710000005,0.0,0.0,0.0,7.79,1.3900000000000001,7.9130398710000005,2.4139425274,0.7040665705,2.514523466,0.0,0.0,0.0,2.4139425274,0.7040665705,2.514523466,5.11256,0.21408000000000002,5.1170401601,0.5625600000000001,0.16408,0.586,4.55,0.05,4.550274717,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 17:30:00,8.02,1.54,8.1665170054,0.0,0.0,0.0,8.02,1.54,8.1665170054,2.3953930115,0.698656295,2.4952010535999998,0.0,0.0,0.0,2.3953930115,0.698656295,2.4952010535999998,4.76576,0.6966800000000001,4.8164127107,3.72576,1.08668,3.8810000000000002,1.04,-0.39,1.1107204869,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 18:00:00,7.07,0.61,7.0962666241,0.0,0.0,0.0,7.07,0.61,7.0962666241,2.329385248,0.6794040307,2.4264429667,0.0,0.0,0.0,2.329385248,0.6794040307,2.4264429667,4.57488,0.57684,4.6111030568,3.31488,0.96684,3.453,1.26,-0.39,1.3189768762,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 18:30:00,6.76,0.7000000000000001,6.7961459666,0.0,0.0,0.0,6.76,0.7000000000000001,6.7961459666,2.1774479222,0.6350889773,2.2681749189,0.0,0.0,0.0,2.1774479222,0.6350889773,2.2681749189,4.53976,0.043680000000000004,4.5399701321,0.8697600000000001,0.25368,0.906,3.67,-0.21,3.6760032644000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 19:00:00,7.1,1.11,7.1862438033,0.0,0.0,0.0,7.1,1.11,7.1862438033,2.1476521034,0.6263985301,2.2371376077,0.0,0.0,0.0,2.1476521034,0.6263985301,2.2371376077,5.34,0.29,5.3478687344,0.0,0.0,0.0,5.34,0.29,5.3478687344,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 19:30:00,7.35,1.35,7.4729512242,0.0,0.0,0.0,7.35,1.35,7.4729512242,2.0885240457,0.6091528467,2.1755458809,0.0,0.0,0.0,2.0885240457,0.6091528467,2.1755458809,5.14,0.29,5.1481744337,0.0,0.0,0.0,5.14,0.29,5.1481744337,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 20:00:00,7.05,1.62,7.2337334759,0.0,0.0,0.0,7.05,1.62,7.2337334759,2.0054092183,0.584911022,2.0889679357,0.0,0.0,0.0,2.0054092183,0.584911022,2.0889679357,4.8,0.31,4.8100000000000005,0.0,0.0,0.0,4.8,0.31,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 20:30:00,6.39,0.93,6.4573214261,0.0,0.0,0.0,6.39,0.93,6.4573214261,1.9027279255,0.5549623116,1.9820082558,0.0,0.0,0.0,1.9027279255,0.5549623116,1.9820082558,4.85,0.31,4.8598971183,0.0,0.0,0.0,4.85,0.31,4.8598971183,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 21:00:00,5.64,0.61,5.6728916789,0.0,0.0,0.0,5.64,0.61,5.6728916789,1.9043896966,0.5554469949,1.9837392673,0.0,0.0,0.0,1.9043896966,0.5554469949,1.9837392673,4.51,0.29,4.5193141073,0.0,0.0,0.0,4.51,0.29,4.5193141073,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 21:30:00,6.16,1.12,6.260990337,0.0,0.0,0.0,6.16,1.12,6.260990337,1.8483477378000002,0.5391014235,1.9253622269,0.0,0.0,0.0,1.8483477378000002,0.5391014235,1.9253622269,4.24,0.24,4.2467870208,0.0,0.0,0.0,4.24,0.24,4.2467870208,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 22:00:00,6.01,1.34,6.1575725736999996,0.0,0.0,0.0,6.01,1.34,6.1575725736999996,1.7024031969,0.49653426580000004,1.7733366634,0.0,0.0,0.0,1.7024031969,0.49653426580000004,1.7733366634,4.22,0.27,4.2286286193,0.0,0.0,0.0,4.22,0.27,4.2286286193,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 22:30:00,5.89,1.28,6.0274787432,0.0,0.0,0.0,5.89,1.28,6.0274787432,1.5766416759,0.45985382210000003,1.6423350791,0.0,0.0,0.0,1.5766416759,0.45985382210000003,1.6423350791,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 23:00:00,5.35,0.9400000000000001,5.4319517671,0.0,0.0,0.0,5.35,0.9400000000000001,5.4319517671,1.451505356,0.4233557288,1.5119847458,0.0,0.0,0.0,1.451505356,0.4233557288,1.5119847458,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-22 23:30:00,5.1,1.13,5.2236864378,0.0,0.0,0.0,5.1,1.13,5.2236864378,1.3254581713,0.3865919666,1.3806855951,0.0,0.0,0.0,1.3254581713,0.3865919666,1.3806855951,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 00:00:00,4.44,1.08,4.5694638635,0.0,0.0,0.0,4.44,1.08,4.5694638635,1.2692126896,0.3701870345,1.3220965517,0.0,0.0,0.0,1.2692126896,0.3701870345,1.3220965517,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 00:30:00,4.75,1.3599999999999999,4.940860249,0.0,0.0,0.0,4.75,1.3599999999999999,4.940860249,1.1837749741999999,0.3452677008,1.2330989314,0.0,0.0,0.0,1.1837749741999999,0.3452677008,1.2330989314,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 01:00:00,4.75,0.91,4.8363829460000005,0.0,0.0,0.0,4.75,0.91,4.8363829460000005,1.3289340231,0.38760575680000003,1.3843062741,0.0,0.0,0.0,1.3289340231,0.38760575680000003,1.3843062741,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 01:30:00,5.06,1.37,5.2421846591,0.0,0.0,0.0,5.06,1.37,5.2421846591,1.2923857004000001,0.37694582930000003,1.3462351045,0.0,0.0,0.0,1.2923857004000001,0.37694582930000003,1.3462351045,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 02:00:00,5.06,1.28,5.2193869372,0.0,0.0,0.0,5.06,1.28,5.2193869372,1.2508366005,0.36482734180000004,1.3029547922,0.0,0.0,0.0,1.2508366005,0.36482734180000004,1.3029547922,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 02:30:00,4.62,0.81,4.6904690597,0.0,0.0,0.0,4.62,0.81,4.6904690597,1.1584443547,0.3378796034,1.2067128694,0.0,0.0,0.0,1.1584443547,0.3378796034,1.2067128694,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 03:00:00,5.09,1.0,5.1873018034,0.0,0.0,0.0,5.09,1.0,5.1873018034,1.0619788242000001,0.30974382370000003,1.1062279418,0.0,0.0,0.0,1.0619788242000001,0.30974382370000003,1.1062279418,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 03:30:00,4.36,0.38,4.3765283045,0.0,0.0,0.0,4.36,0.38,4.3765283045,1.0427497347,0.30413533930000003,1.0861976403,0.0,0.0,0.0,1.0427497347,0.30413533930000003,1.0861976403,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 04:00:00,4.01,0.56,4.0489134345,0.0,0.0,0.0,4.01,0.56,4.0489134345,1.0010168988,0.2919632622,1.0427259363,0.0,0.0,0.0,1.0010168988,0.2919632622,1.0427259363,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 04:30:00,4.75,1.0,4.8541219597000005,0.0,0.0,0.0,4.75,1.0,4.8541219597000005,1.0001411185,0.2917078262,1.0418136651,0.0,0.0,0.0,1.0001411185,0.2917078262,1.0418136651,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 05:00:00,4.99,1.3599999999999999,5.1720112142,0.0,0.0,0.0,4.99,1.3599999999999999,5.1720112142,0.9766809476,0.28486527640000003,1.0173759871,0.0,0.0,0.0,0.9766809476,0.28486527640000003,1.0173759871,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 05:30:00,4.68,1.08,4.8029990631,0.0,0.0,0.0,4.68,1.08,4.8029990631,1.0710026703,0.3123757788,1.1156277816,0.0,0.0,0.0,1.0710026703,0.3123757788,1.1156277816,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 06:00:00,4.18,0.4,4.1990951406,0.0,0.0,0.0,4.18,0.4,4.1990951406,1.1014885381,0.3212674903,1.1473838939,0.0,0.0,0.0,1.1014885381,0.3212674903,1.1473838939,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 06:30:00,4.99,0.43,5.0084927873,0.0,0.0,0.0,4.99,0.43,5.0084927873,1.2849734097,0.3747839112,1.3385139685,0.0,0.0,0.0,1.2849734097,0.3747839112,1.3385139685,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 07:00:00,5.93,0.85,5.9906093179,0.0,0.0,0.0,5.93,0.85,5.9906093179,1.4160928705,0.41302708720000003,1.4750967401000001,0.0,0.0,0.0,1.4160928705,0.41302708720000003,1.4750967401000001,3.87,0.27,3.8794071712,0.0,0.0,0.0,3.87,0.27,3.8794071712,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 07:30:00,6.23,0.59,6.2578750387,0.0,0.0,0.0,6.23,0.59,6.2578750387,1.5591325544,0.45474699500000004,1.6240964109,0.0,0.0,0.0,1.5591325544,0.45474699500000004,1.6240964109,4.31,0.33,4.3226149493,0.0,0.0,0.0,4.31,0.33,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 08:00:00,7.3,1.5899999999999999,7.4711511831,0.0,0.0,0.0,7.3,1.5899999999999999,7.4711511831,1.7692170707,0.5160216456,1.8429344485999999,0.0,0.0,0.0,1.7692170707,0.5160216456,1.8429344485999999,4.49,0.31,4.5006888362,0.0,0.0,0.0,4.49,0.31,4.5006888362,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 08:30:00,7.49,1.87,7.7199093259,0.0,0.0,0.0,7.49,1.87,7.7199093259,1.9535058909,0.5697725515000001,2.0349019697,0.0,0.0,0.0,1.9535058909,0.5697725515000001,2.0349019697,4.74,0.31,4.7501263141,0.0,0.0,0.0,4.74,0.31,4.7501263141,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 09:00:00,7.4,1.77,7.6087383974,0.0,0.0,0.0,7.4,1.77,7.6087383974,2.0037394659,0.5844240109000001,2.0872286103,0.0,0.0,0.0,2.0037394659,0.5844240109000001,2.0872286103,5.17,0.47000000000000003,5.1913196781,0.0,0.0,0.0,5.17,0.47000000000000003,5.1913196781,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 09:30:00,7.92,1.92,8.1494048862,0.0,0.0,0.0,7.92,1.92,8.1494048862,2.1377007648,0.6234960564,2.22677163,0.0,0.0,0.0,2.1377007648,0.6234960564,2.22677163,5.33,0.5,5.3534007883,0.0,0.0,0.0,5.33,0.5,5.3534007883,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 10:00:00,8.06,1.5,8.1983900859,0.0,0.0,0.0,8.06,1.5,8.1983900859,2.1246204279,0.6196809582,2.2131462791,0.0,0.0,0.0,2.1246204279,0.6196809582,2.2131462791,5.22,0.55,5.2488951218,0.0,0.0,0.0,5.22,0.55,5.2488951218,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 10:30:00,8.14,1.7000000000000002,8.3156238491,0.0,0.0,0.0,8.14,1.7000000000000002,8.3156238491,2.0764649814,0.6056356196,2.1629843557,0.0,0.0,0.0,2.0764649814,0.6056356196,2.1629843557,5.19,0.55,5.2190612183,0.0,0.0,0.0,5.19,0.55,5.2190612183,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 11:00:00,7.82,1.02,7.8862411832,0.0,0.0,0.0,7.82,1.02,7.8862411832,2.0968738054,0.6115881932,2.1842435473,0.0,0.0,0.0,2.0968738054,0.6115881932,2.1842435473,5.55,0.55,5.5771856702000004,0.0,0.0,0.0,5.55,0.55,5.5771856702000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 11:30:00,7.96,1.21,8.0514408648,0.0,0.0,0.0,7.96,1.21,8.0514408648,2.1171780412,0.617510262,2.2053937929,0.0,0.0,0.0,2.1171780412,0.617510262,2.2053937929,5.52,0.52,5.5444386551000004,0.0,0.0,0.0,5.52,0.52,5.5444386551000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 12:00:00,8.46,1.75,8.6391029627,0.0,0.0,0.0,8.46,1.75,8.6391029627,2.1134863619,0.6164335222,2.2015482937,0.0,0.0,0.0,2.1134863619,0.6164335222,2.2015482937,6.21,0.7000000000000001,6.2493279639,0.0,0.0,0.0,6.21,0.7000000000000001,6.2493279639,0.0,0.0,0.0,0.0,0.0,0.0
