Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-23 12:30:00,7.72,1.6,7.8840598679,0.0,0.0,0.0,7.72,1.6,7.8840598679,2.1550108529,0.6285448321,2.2448029717,0.0,0.0,0.0,2.1550108529,0.6285448321,2.2448029717,6.54,0.92,6.6043924777,0.0,0.0,0.0,6.54,0.92,6.6043924777,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 13:00:00,7.59,1.6800000000000002,7.77370568,0.0,0.0,0.0,7.59,1.6800000000000002,7.77370568,2.1625458558,0.6307425413000001,2.2526519332,0.0,0.0,0.0,2.1625458558,0.6307425413000001,2.2526519332,6.54,0.8,6.5887479843,0.0,0.0,0.0,6.54,0.8,6.5887479843,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 13:30:00,7.63,1.6,7.7959540789,0.0,0.0,0.0,7.63,1.6,7.7959540789,2.1644296066,0.6312919686,2.2546141735,0.0,0.0,0.0,2.1644296066,0.6312919686,2.2546141735,6.36,0.68,6.3962489007,0.0,0.0,0.0,6.36,0.68,6.3962489007,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 14:00:00,7.83,1.51,7.9742711266,0.0,0.0,0.0,7.83,1.51,7.9742711266,2.1531271021,0.6279954048,2.2428407314,0.0,0.0,0.0,2.1531271021,0.6279954048,2.2428407314,6.0,0.61,6.0309286184,0.0,0.0,0.0,6.0,0.61,6.0309286184,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 14:30:00,7.8100000000000005,1.18,7.8986391233,0.0,0.0,0.0,7.8100000000000005,1.18,7.8986391233,2.1512433514,0.6274459775,2.240878491,0.0,0.0,0.0,2.1512433514,0.6274459775,2.240878491,6.03,0.67,6.0671080426,0.0,0.0,0.0,6.03,0.67,6.0671080426,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 15:00:00,7.87,1.49,8.0098064895,0.0,0.0,0.0,7.87,1.49,8.0098064895,2.1493596006,0.6268965502,2.2389162506,0.0,0.0,0.0,2.1493596006,0.6268965502,2.2389162506,6.97,0.89,7.0265923462,0.0,0.0,0.0,6.97,0.89,7.0265923462,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 15:30:00,6.89,0.52,6.9095947783,0.0,0.0,0.0,6.89,0.52,6.9095947783,2.0815784943,0.6071270608,2.1683109315,0.0,0.0,0.0,2.0815784943,0.6071270608,2.1683109315,6.46,0.87,6.5183203358,0.0,0.0,0.0,6.46,0.87,6.5183203358,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 16:00:00,7.17,0.47000000000000003,7.1853879506,0.0,0.0,0.0,7.17,0.47000000000000003,7.1853879506,2.1838705328,0.6369622387,2.2748651384,0.0,0.0,0.0,2.1838705328,0.6369622387,2.2748651384,6.58,0.78,6.626069725,0.0,0.0,0.0,6.58,0.78,6.626069725,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 16:30:00,6.73,0.47000000000000003,6.7463916281,0.0,0.0,0.0,6.73,0.47000000000000003,6.7463916281,2.3196741795999998,0.6765716357,2.4163272704,0.0,0.0,0.0,2.3196741795999998,0.6765716357,2.4163272704,6.66,0.87,6.7165839532,0.0,0.0,0.0,6.66,0.87,6.7165839532,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 17:00:00,7.24,1.17,7.3339280062,0.0,0.0,0.0,7.24,1.17,7.3339280062,2.3709170551,0.6915174744,2.4697052658,0.0,0.0,0.0,2.3709170551,0.6915174744,2.4697052658,6.55,0.78,6.5962792542,0.0,0.0,0.0,6.55,0.78,6.5962792542,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 17:30:00,7.21,1.0,7.2790177909,0.0,0.0,0.0,7.21,1.0,7.2790177909,2.4154327008,0.7045012044000001,2.51607573,0.0,0.0,0.0,2.4154327008,0.7045012044000001,2.51607573,6.8100000000000005,0.76,6.8522769938,0.0,0.0,0.0,6.8100000000000005,0.76,6.8522769938,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 18:00:00,6.76,1.0,6.8335642237,0.0,0.0,0.0,6.76,1.0,6.8335642237,2.3047145814,0.6722084196,2.4007443557,0.0,0.0,0.0,2.3047145814,0.6722084196,2.4007443557,6.78,0.71,6.8170741524,0.0,0.0,0.0,6.78,0.71,6.8170741524,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 18:30:00,6.68,1.06,6.7635789343,0.0,0.0,0.0,6.68,1.06,6.7635789343,2.2812163331,0.6653547638,2.3762670137,0.0,0.0,0.0,2.2812163331,0.6653547638,2.3762670137,6.62,0.71,6.6579651546,0.0,0.0,0.0,6.62,0.71,6.6579651546,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 19:00:00,6.72,1.02,6.7969699131,0.0,0.0,0.0,6.72,1.02,6.7969699131,2.2167574388,0.646554253,2.309122332,0.0,0.0,0.0,2.2167574388,0.646554253,2.309122332,6.25,0.64,6.2826825481,0.0,0.0,0.0,6.25,0.64,6.2826825481,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 19:30:00,6.86,1.32,6.9858428267,0.0,0.0,0.0,6.86,1.32,6.9858428267,2.2289847752,0.6501205594,2.3218591409,0.0,0.0,0.0,2.2289847752,0.6501205594,2.3218591409,6.01,0.64,6.0439804765,0.0,0.0,0.0,6.01,0.64,6.0439804765,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 20:00:00,6.54,0.87,6.5976132048,0.0,0.0,0.0,6.54,0.87,6.5976132048,2.1448679633,0.6255864893,2.2342374618,0.0,0.0,0.0,2.1448679633,0.6255864893,2.2342374618,5.97,0.68,6.0086021669,0.0,0.0,0.0,5.97,0.68,6.0086021669,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 20:30:00,6.15,0.91,6.2169606722,0.0,0.0,0.0,6.15,0.91,6.2169606722,2.0194838908,0.5890161348,2.103629053,0.0,0.0,0.0,2.0194838908,0.5890161348,2.103629053,5.82,0.65,5.8561847648,0.0,0.0,0.0,5.82,0.65,5.8561847648,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 21:00:00,6.35,1.23,6.4680290661,0.0,0.0,0.0,6.35,1.23,6.4680290661,1.9290741642,0.5626466312,2.0094522544,0.0,0.0,0.0,1.9290741642,0.5626466312,2.0094522544,5.66,0.65,5.6972010672,0.0,0.0,0.0,5.66,0.65,5.6972010672,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 21:30:00,6.17,1.13,6.2726230558000005,0.0,0.0,0.0,6.17,1.13,6.2726230558000005,1.8977426122,0.5535082619,1.976815221,0.0,0.0,0.0,1.8977426122,0.5535082619,1.976815221,6.08,0.77,6.1285642691,0.0,0.0,0.0,6.08,0.77,6.1285642691,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 22:00:00,4.87,1.13,4.9993799616,0.0,0.0,0.0,4.87,1.13,4.9993799616,1.7974944490000002,0.5242692143000001,1.872390051,0.0,0.0,0.0,1.7974944490000002,0.5242692143000001,1.872390051,6.08,0.53,6.1030566112,0.0,0.0,0.0,6.08,0.53,6.1030566112,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 22:30:00,4.82,0.72,4.87347925,0.0,0.0,0.0,4.82,0.72,4.87347925,1.7433635104,0.5084810239,1.8160036566,0.0,0.0,0.0,1.7433635104,0.5084810239,1.8160036566,5.51,0.45,5.5283451412,0.0,0.0,0.0,5.51,0.45,5.5283451412,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 23:00:00,4.78,0.52,4.8082013269,0.0,0.0,0.0,4.78,0.52,4.8082013269,1.5834776509,0.4618476482,1.6494558863000002,0.0,0.0,0.0,1.5834776509,0.4618476482,1.6494558863000002,5.2,0.39,5.2146044912,0.0,0.0,0.0,5.2,0.39,5.2146044912,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-23 23:30:00,4.57,0.58,4.6066582248,0.0,0.0,0.0,4.57,0.58,4.6066582248,1.4598132139,0.42577885400000004,1.5206387645000001,0.0,0.0,0.0,1.4598132139,0.42577885400000004,1.5206387645000001,5.06,0.39,5.0750073892,0.0,0.0,0.0,5.06,0.39,5.0750073892,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 00:00:00,4.52,0.62,4.5623239692,0.0,0.0,0.0,4.52,0.62,4.5623239692,1.3887231977,0.40504426600000004,1.4465866642,0.0,0.0,0.0,1.3887231977,0.40504426600000004,1.4465866642,4.88,0.35000000000000003,4.8925351302,0.0,0.0,0.0,4.88,0.35000000000000003,4.8925351302,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 00:30:00,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0.0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209,1.3862782625,0.4043311599,1.4440398567,0.0,0.0,0.0,1.3862782625,0.4043311599,1.4440398567,4.86,0.37,4.8740640127,0.0,0.0,0.0,4.86,0.37,4.8740640127,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 01:00:00,5.0,1.02,5.1029795218,0.0,0.0,0.0,5.0,1.02,5.1029795218,1.4789415396,0.431357949,1.5405641037,0.0,0.0,0.0,1.4789415396,0.431357949,1.5405641037,4.86,0.35000000000000003,4.8725865821,0.0,0.0,0.0,4.86,0.35000000000000003,4.8725865821,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 01:30:00,4.47,1.0,4.58049124,0.0,0.0,0.0,4.47,1.0,4.58049124,1.4271996671,0.4162665696,1.4866663199,0.0,0.0,0.0,1.4271996671,0.4162665696,1.4866663199,4.86,0.35000000000000003,4.8725865821,0.0,0.0,0.0,4.86,0.35000000000000003,4.8725865821,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 02:00:00,4.67,1.09,4.7955187415000005,0.0,0.0,0.0,4.67,1.09,4.7955187415000005,1.3753558669000001,0.4011454612,1.4326623614,0.0,0.0,0.0,1.3753558669000001,0.4011454612,1.4326623614,4.59,0.35000000000000003,4.6033248853,0.0,0.0,0.0,4.59,0.35000000000000003,4.6033248853,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 02:30:00,4.33,0.78,4.3996931711,0.0,0.0,0.0,4.33,0.78,4.3996931711,1.2530291274,0.36546682880000003,1.3052386744,0.0,0.0,0.0,1.2530291274,0.36546682880000003,1.3052386744,3.76,0.26,3.7689786415,0.0,0.0,0.0,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 03:00:00,4.89,1.08,5.0078438474,0.0,0.0,0.0,4.89,1.08,5.0078438474,1.181698176,0.34466196800000004,1.2309356,0.0,0.0,0.0,1.181698176,0.34466196800000004,1.2309356,3.99,0.26,3.9984622044,0.0,0.0,0.0,3.99,0.26,3.9984622044,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 03:30:00,4.33,1.01,4.4462343618,0.0,0.0,0.0,4.33,1.01,4.4462343618,1.1526878492,0.3362006227,1.2007165095,0.0,0.0,0.0,1.1526878492,0.3362006227,1.2007165095,4.1,0.33,4.1132590485,0.0,0.0,0.0,4.1,0.33,4.1132590485,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 04:00:00,3.9699999999999998,0.53,4.0052215919,0.0,0.0,0.0,3.9699999999999998,0.53,4.0052215919,1.1296837757,0.3294911012,1.176753933,0.0,0.0,0.0,1.1296837757,0.3294911012,1.176753933,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 04:30:00,4.31,0.59,4.3501953979,0.0,0.0,0.0,4.31,0.59,4.3501953979,1.1286954259,0.3292028326,1.175724402,0.0,0.0,0.0,1.1286954259,0.3292028326,1.175724402,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 05:00:00,3.9,0.33,3.9139366372,0.0,0.0,0.0,3.9,0.33,3.9139366372,1.1267187264,0.32862629520000003,1.17366534,0.0,0.0,0.0,1.1267187264,0.32862629520000003,1.17366534,4.02,0.24,4.0271578067,0.0,0.0,0.0,4.02,0.24,4.0271578067,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 05:30:00,3.75,0.33,3.7644919976,0.0,0.0,0.0,3.75,0.33,3.7644919976,1.1896122902,0.34697025130000003,1.239179469,0.0,0.0,0.0,1.1896122902,0.34697025130000003,1.239179469,4.02,0.24,4.0271578067,0.0,0.0,0.0,4.02,0.24,4.0271578067,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 06:00:00,3.83,0.24,3.8375122150000003,0.0,0.0,0.0,3.83,0.24,3.8375122150000003,1.2242091876,0.35706101300000004,1.2752179037,0.0,0.0,0.0,1.2242091876,0.35706101300000004,1.2752179037,4.21,0.24,4.2168353062,0.0,0.0,0.0,4.21,0.24,4.2168353062,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 06:30:00,4.71,0.92,4.7990103146,0.0,0.0,0.0,4.71,0.92,4.7990103146,1.344795507,0.39223202290000003,1.4008286532,0.0,0.0,0.0,1.344795507,0.39223202290000003,1.4008286532,4.48,0.24,4.4864239657,0.0,0.0,0.0,4.48,0.24,4.4864239657,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 07:00:00,5.87,1.1400000000000001,5.9796739042,0.0,0.0,0.0,5.87,1.1400000000000001,5.9796739042,1.4305298604,0.417237876,1.4901352713,0.0,0.0,0.0,1.4305298604,0.417237876,1.4901352713,4.69,0.26,4.6972012944,0.0,0.0,0.0,4.69,0.26,4.6972012944,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 07:30:00,5.98,0.7000000000000001,6.0208305075,0.0,0.0,0.0,5.98,0.7000000000000001,6.0208305075,1.6264559004999999,0.47438297100000004,1.6942248964000002,0.0,0.0,0.0,1.6264559004999999,0.47438297100000004,1.6942248964000002,5.06,0.26,5.0666754386,0.0,0.0,0.0,5.06,0.26,5.0666754386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 08:00:00,6.01,0.31,6.0179896976,0.0,0.0,0.0,6.01,0.31,6.0179896976,1.7401440575,0.5075420168,1.8126500598000002,0.0,0.0,0.0,1.7401440575,0.5075420168,1.8126500598000002,5.37,0.30000000000000004,5.37837336,0.0,0.0,0.0,5.37,0.30000000000000004,5.37837336,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 08:30:00,6.68,1.12,6.7732414692,0.0,0.0,0.0,6.68,1.12,6.7732414692,1.9189266189,0.5596869305000001,1.9988818947,0.0,0.0,0.0,1.9189266189,0.5596869305000001,1.9988818947,5.82,0.39,5.8330523742,0.0,0.0,0.0,5.82,0.39,5.8330523742,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 09:00:00,6.91,1.45,7.0604957333,0.0,0.0,0.0,6.91,1.45,7.0604957333,2.0645617186,0.6021638346,2.1505851236,0.0,0.0,0.0,2.0645617186,0.6021638346,2.1505851236,5.75,0.33,5.7594617804,0.0,0.0,0.0,5.75,0.33,5.7594617804,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 09:30:00,7.16,1.03,7.2337058276,0.0,0.0,0.0,7.16,1.03,7.2337058276,2.1484369302,0.6266274380000001,2.2379551356,0.0,0.0,0.0,2.1484369302,0.6266274380000001,2.2379551356,5.84,0.33,5.8493161994000005,0.0,0.0,0.0,5.84,0.33,5.8493161994000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 10:00:00,6.72,0.43,6.7337433869000005,0.0,0.0,0.0,6.72,0.43,6.7337433869000005,2.1541427222,0.6282916273,2.2438986689,0.0019200000000000003,0.0005600000000000001,0.002,2.1522227222,0.6277316273,2.2418986689000002,6.01,0.37,6.0213785797,0.0,0.0,0.0,6.01,0.37,6.0213785797,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 10:30:00,6.38,0.37,6.3907198343000005,0.0,0.0,0.0,6.38,0.37,6.3907198343000005,2.2349527849,0.6518612289,2.3280758176,0.0,0.0,0.0,2.2349527849,0.6518612289,2.3280758176,6.13,0.37,6.1411562429,0.0,0.0,0.0,6.13,0.37,6.1411562429,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 11:00:00,6.23,0.33,6.2387338459,0.0,0.0,0.0,6.23,0.33,6.2387338459,2.2228272135,0.6483246039,2.315445014,0.007680000000000001,0.0022400000000000002,0.008,2.2151472135,0.6460846039,2.307445014,6.00288,0.35084000000000004,6.0131237306,0.00288,0.00084,0.003,6.0,0.35000000000000003,6.0101996639,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 11:30:00,6.06,0.27,6.0660118694,0.0,0.0,0.0,6.06,0.27,6.0660118694,2.0709741927,0.6040341395000001,2.157264784,0.01344,0.003920000000000001,0.014,2.0575341927,0.6001141395,2.143264784,5.8628800000000005,0.37084,5.8745965138,0.00288,0.00084,0.003,5.86,0.37,5.8716692686,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 12:00:00,5.90288,0.23084000000000002,5.9073919288,0.00288,0.00084,0.003,5.9,0.23,5.9044813489,2.1313337022,0.6216389965,2.2201392732,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1063737022,0.6143589965,2.1941392732000002,5.6844,0.3442,5.6948114104,0.014400000000000001,0.004200000000000001,0.015,5.67,0.34,5.6801848561,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 12:30:00,5.71192,0.0005600000000000001,5.7119200275,0.0019200000000000003,0.0005600000000000001,0.002,5.71,0.0,5.71,2.0940052048,0.6107515181000001,2.1812554216,0.01728,0.00504,0.018000000000000002,2.0767252048,0.6057115181,2.1632554216,5.75536,0.36448,5.7668894909,0.015360000000000002,0.0044800000000000005,0.016,5.74,0.36,5.7512781188,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 13:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,2.1277685588,0.6205991630000001,2.2164255821,0.02304,0.00672,0.024,2.1047285588,0.613879163,2.1924255821,5.64768,0.30224,5.6557615226,0.007680000000000001,0.0022400000000000002,0.008,5.64,0.30000000000000004,5.6479730878000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 13:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,2.1160031315,0.61716758,2.2041699286,0.00576,0.00168,0.006,2.1102431315,0.61548758,2.1981699286,5.73096,0.33028,5.7404692665,0.0009600000000000001,0.00028000000000000003,0.001,5.73,0.33,5.7394947513,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 14:00:00,5.26096,0.00028000000000000003,5.2609600075,0.0009600000000000001,0.00028000000000000003,0.001,5.26,0.0,5.26,2.0051787657,0.5848438067,2.0887278809,0.015360000000000002,0.0044800000000000005,0.016,1.9898187657,0.5803638067,2.0727278809,5.49288,0.31084,5.5016681288000004,0.00288,0.00084,0.003,5.49,0.31,5.4987453114000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 14:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,1.9863582113,0.5793544783,2.0691231368,0.0,0.0,0.0,1.9863582113,0.5793544783,2.0691231368,5.72,0.29,5.7273466806,0.0,0.0,0.0,5.72,0.29,5.7273466806,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 15:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,2.0247262682,0.5905451616,2.1090898627,0.0,0.0,0.0,2.0247262682,0.5905451616,2.1090898627,5.72,0.25,5.7254606802,0.0,0.0,0.0,5.72,0.25,5.7254606802,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 15:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,2.0664607668,0.6027177237,2.1525632988,0.0,0.0,0.0,2.0664607668,0.6027177237,2.1525632988,5.72,0.25,5.7254606802,0.0,0.0,0.0,5.72,0.25,5.7254606802,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 16:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,2.0819660857,0.6072401083,2.1687146726,0.0,0.0,0.0,2.0819660857,0.6072401083,2.1687146726,5.78,0.28,5.7867780327,0.0,0.0,0.0,5.78,0.28,5.7867780327,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 16:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,2.2933585358,0.6688962396,2.3889151415,0.0,0.0,0.0,2.2933585358,0.6688962396,2.3889151415,5.78,0.30000000000000004,5.7877802308,0.0,0.0,0.0,5.78,0.30000000000000004,5.7877802308,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 17:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,2.3815512928,0.6946191271000001,2.4807825967,0.0,0.0,0.0,2.3815512928,0.6946191271000001,2.4807825967,5.83,0.24,5.8349378746,0.0,0.0,0.0,5.83,0.24,5.8349378746,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 17:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,2.4508041158,0.7148178671000001,2.552920954,0.0,0.0,0.0,2.4508041158,0.7148178671000001,2.552920954,6.26,0.24,6.2645989497,0.0,0.0,0.0,6.26,0.24,6.2645989497,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 18:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,2.4114520323,0.7033401761,2.5119292003,0.0,0.0,0.0,2.4114520323,0.7033401761,2.5119292003,6.26,0.24,6.2645989497,0.0,0.0,0.0,6.26,0.24,6.2645989497,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 18:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,2.3002688366,0.6709117440000001,2.3961133714000002,0.0,0.0,0.0,2.3002688366,0.6709117440000001,2.3961133714000002,6.0,0.24,6.0047980815,0.0,0.0,0.0,6.0,0.24,6.0047980815,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 19:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,2.2221273505,0.6481204772,2.3147159901,0.0,0.0,0.0,2.2221273505,0.6481204772,2.3147159901,5.8100000000000005,0.24,5.814954858,0.0,0.0,0.0,5.8100000000000005,0.24,5.814954858,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 19:30:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,2.1597943061000002,0.6299400059,2.2497857355,0.0,0.0,0.0,2.1597943061000002,0.6299400059,2.2497857355,5.57,0.24,5.5751681589,0.0,0.0,0.0,5.57,0.24,5.5751681589,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 20:00:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,2.1103618531,0.6155222072000001,2.198293597,0.0,0.0,0.0,2.1103618531,0.6155222072000001,2.198293597,5.35,0.24,5.355380472,0.0,0.0,0.0,5.35,0.24,5.355380472,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 20:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,1.9846809764,0.5788652848,2.0673760171,0.0,0.0,0.0,1.9846809764,0.5788652848,2.0673760171,5.26,0.24,5.2654724384,0.0,0.0,0.0,5.26,0.24,5.2654724384,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 21:00:00,4.83,-0.25,4.8364656517,0.0,0.0,0.0,4.83,-0.25,4.8364656517,1.9443087843,0.5670900621,2.0253216503,0.0,0.0,0.0,1.9443087843,0.5670900621,2.0253216503,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 21:30:00,4.67,-0.25,4.6766868614,0.0,0.0,0.0,4.67,-0.25,4.6766868614,1.8112041438,0.5282678753,1.8866709832000002,0.0,0.0,0.0,1.8112041438,0.5282678753,1.8866709832000002,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 22:00:00,4.45,-0.25,4.4570169396,0.0,0.0,0.0,4.45,-0.25,4.4570169396,1.7555163548000001,0.5120256035,1.8286628696,0.0,0.0,0.0,1.7555163548000001,0.5120256035,1.8286628696,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 22:30:00,4.28,-0.25,4.2872951846,0.0,0.0,0.0,4.28,-0.25,4.2872951846,1.6951156139,0.4944087207,1.7657454312,0.0,0.0,0.0,1.6951156139,0.4944087207,1.7657454312,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 23:00:00,4.0,-0.35000000000000003,4.0152833026,0.0,0.0,0.0,4.0,-0.35000000000000003,4.0152833026,1.5560991653,0.4538622566,1.6209366306000002,0.0,0.0,0.0,1.5560991653,0.4538622566,1.6209366306000002,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-24 23:30:00,3.7199999999999998,-0.39,3.7403876804,0.0,0.0,0.0,3.7199999999999998,-0.39,3.7403876804,1.4681084347,0.4281982935,1.5292796195,0.0,0.0,0.0,1.4681084347,0.4281982935,1.5292796195,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 00:00:00,3.5300000000000002,-0.39,3.5514785653,0.0,0.0,0.0,3.5300000000000002,-0.39,3.5514785653,1.4094439570000001,0.4110878208,1.4681707886,0.0,0.0,0.0,1.4094439570000001,0.4110878208,1.4681707886,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 00:30:00,3.58,-0.34,3.5961090084,0.0,0.0,0.0,3.58,-0.34,3.5961090084,1.3505801133,0.3939191997,1.4068542847,0.0,0.0,0.0,1.3505801133,0.3939191997,1.4068542847,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 01:00:00,3.71,-0.34,3.7255469397,0.0,0.0,0.0,3.71,-0.34,3.7255469397,1.417201771,0.4133505166,1.4762518448,0.0,0.0,0.0,1.417201771,0.4133505166,1.4762518448,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 01:30:00,3.67,-0.34,3.68571567,0.0,0.0,0.0,3.67,-0.34,3.68571567,1.3894651251,0.4052606615,1.4473595053000001,0.0,0.0,0.0,1.3894651251,0.4052606615,1.4473595053000001,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 02:00:00,3.6,-0.32,3.6141942394,0.0,0.0,0.0,3.6,-0.32,3.6141942394,1.3474466256,0.3930052658,1.403590235,0.0,0.0,0.0,1.3474466256,0.3930052658,1.403590235,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 02:30:00,3.49,-0.35000000000000003,3.5075062366000003,0.0,0.0,0.0,3.49,-0.35000000000000003,3.5075062366000003,1.2742603568,0.3716592707,1.3273545383,0.0,0.0,0.0,1.2742603568,0.3716592707,1.3273545383,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 03:00:00,3.49,-0.35000000000000003,3.5075062366000003,0.0,0.0,0.0,3.49,-0.35000000000000003,3.5075062366000003,1.2664701188,0.369387118,1.3192397071,0.0,0.0,0.0,1.2664701188,0.369387118,1.3192397071,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 03:30:00,3.47,-0.35000000000000003,3.4876066292,0.0,0.0,0.0,3.47,-0.35000000000000003,3.4876066292,1.2258154222,0.3575294981,1.2768910648,0.0,0.0,0.0,1.2258154222,0.3575294981,1.2768910648,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 04:00:00,3.39,-0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,-0.35000000000000003,3.408019953,1.1999829791,0.3499950356,1.2499822699,0.0,0.0,0.0,1.1999829791,0.3499950356,1.2499822699,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 04:30:00,3.39,-0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,-0.35000000000000003,3.408019953,1.1456099413,0.3341362329,1.1933436889,0.0,0.0,0.0,1.1456099413,0.3341362329,1.1933436889,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 05:00:00,3.39,-0.32,3.4050697497,0.0,0.0,0.0,3.39,-0.32,3.4050697497,1.1868677241,0.3461697529,1.2363205459,0.0,0.0,0.0,1.1868677241,0.3461697529,1.2363205459,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 05:30:00,3.48,-0.29,3.4920624278,0.0,0.0,0.0,3.48,-0.29,3.4920624278,1.2020740771,0.3506049392,1.252160497,0.0,0.0,0.0,1.2020740771,0.3506049392,1.252160497,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 06:00:00,3.52,-0.29,3.5319258203,0.0,0.0,0.0,3.52,-0.29,3.5319258203,1.2327920675,0.359564353,1.2841584036,0.0,0.0,0.0,1.2327920675,0.359564353,1.2841584036,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 06:30:00,3.76,-0.29,3.7711669282,0.0,0.0,0.0,3.76,-0.29,3.7711669282,1.356540308,0.3956575898,1.4130628209,0.0,0.0,0.0,1.356540308,0.3956575898,1.4130628209,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 07:00:00,3.9,-0.24,3.9073776372,0.0,0.0,0.0,3.9,-0.24,3.9073776372,1.4621267904000002,0.4264536472,1.5230487400000001,0.0,0.0,0.0,1.4621267904000002,0.4264536472,1.5230487400000001,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 07:30:00,4.14,-0.24,4.146950687,0.0,0.0,0.0,4.14,-0.24,4.146950687,1.5603172772,0.45509253920000003,1.6253304971,0.0,0.0,0.0,1.5603172772,0.45509253920000003,1.6253304971,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 08:00:00,4.37,-0.24,4.376585427,0.0,0.0,0.0,4.37,-0.24,4.376585427,1.6930620945000001,0.4938097776,1.7636063484000002,0.0,0.0,0.0,1.6930620945000001,0.4938097776,1.7636063484000002,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 08:30:00,4.5600000000000005,-0.24,4.5663114217,0.0,0.0,0.0,4.5600000000000005,-0.24,4.5663114217,1.877660356,0.5476509372,1.9558962042,0.0,0.0,0.0,1.877660356,0.5476509372,1.9558962042,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 09:00:00,4.83,-0.24,4.8359590569,0.0,0.0,0.0,4.83,-0.24,4.8359590569,2.0294398852,0.5919199665,2.1139998804,0.0,0.0,0.0,2.0294398852,0.5919199665,2.1139998804,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 09:30:00,5.04,-0.24,5.04571105,0.0,0.0,0.0,5.04,-0.24,5.04571105,2.1382850644,0.6236664771,2.2273802754,0.00576,0.00168,0.006,2.1325250644000002,0.6219864771,2.2213802754,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 10:00:00,5.14,-0.24,5.1456000622,0.0,0.0,0.0,5.14,-0.24,5.1456000622,2.193479181,0.6397647611,2.2848741469,0.01344,0.003920000000000001,0.014,2.180039181,0.6358447611,2.2708741469,5.21096,0.22028000000000003,5.2156138086,0.0009600000000000001,0.00028000000000000003,0.001,5.21,0.22,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 10:30:00,5.22,-0.24,5.2255143288,0.0,0.0,0.0,5.22,-0.24,5.2255143288,2.22445939,0.6488006554,2.3171451979,0.01344,0.003920000000000001,0.014,2.21101939,0.6448806554000001,2.3031451979,5.57096,0.22028000000000003,5.5753133185,0.0009600000000000001,0.00028000000000000003,0.001,5.57,0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 11:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,2.2718118881000002,0.6626118007,2.3664707168,0.019200000000000002,0.0056,0.02,2.2526118881,0.6570118007,2.3464707168,5.37768,0.22224000000000002,5.3822702273,0.007680000000000001,0.0022400000000000002,0.008,5.37,0.22,5.3745046283,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 11:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,2.2502175145,0.6563134417,2.3439765776,0.028800000000000003,0.008400000000000001,0.03,2.2214175145,0.6479134417,2.3139765776,5.63536,0.24448000000000003,5.6406606705,0.015360000000000002,0.0044800000000000005,0.016,5.62,0.24,5.6251222209,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 12:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,2.3767553841,0.6932203204,2.4757868584000002,0.03264,0.00952,0.034,2.3441153841,0.6837003204000001,2.4417868584,5.73112,0.24616000000000002,5.7364040304,0.021120000000000003,0.0061600000000000005,0.022,5.71,0.24,5.7150415572,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 12:30:00,5.6519200000000005,0.0005600000000000001,5.6519200277,0.0019200000000000003,0.0005600000000000001,0.002,5.65,0.0,5.65,2.5678820111,0.7489655866,2.6748770949000003,0.038400000000000004,0.0112,0.04,2.5294820111,0.7377655866,2.6348770949,5.82168,0.24924000000000002,5.8270128368,0.03168,0.00924,0.033,5.79,0.24,5.7949719585,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 13:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,2.6173783045,0.7634020055,2.7264357338,0.01728,0.00504,0.018000000000000002,2.6000983045,0.7583620055,2.7084357338,6.05288,0.27084,6.0589364248,0.00288,0.00084,0.003,6.05,0.27,6.0560217965,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 13:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,2.5540732116,0.7449380201,2.6604929288,0.030720000000000004,0.008960000000000001,0.032,2.5233532116,0.7359780201,2.6284929288,5.77536,0.27448,5.781878795,0.015360000000000002,0.0044800000000000005,0.016,5.76,0.27,5.7663246527,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 14:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,2.25109562,0.6565695558,2.3448912709,0.02304,0.00672,0.024,2.22805562,0.6498495558,2.3208912709,5.61768,0.27224000000000004,5.6242726819,0.007680000000000001,0.0022400000000000002,0.008,5.61,0.27,5.6164935681,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 14:30:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,2.0457724404,0.5966836285,2.1310129588,0.019200000000000002,0.0056,0.02,2.0265724404,0.5910836285000001,2.1110129588,5.13384,0.22112,5.1385997314,0.0038400000000000005,0.0011200000000000001,0.004,5.13,0.22,5.134715182,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 15:00:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,1.9779791896,0.576910597,2.0603949891,0.00576,0.00168,0.006,1.9722191896,0.575230597,2.0543949891,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 15:30:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,1.8362359647000002,0.5355688230000001,1.9127457965999999,0.0019200000000000003,0.0005600000000000001,0.002,1.8343159647,0.5350088230000001,1.9107457966,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 16:00:00,4.55,-0.27,4.5580039491,0.0,0.0,0.0,4.55,-0.27,4.5580039491,1.8375453942000002,0.53595074,1.9141097856,0.0,0.0,0.0,1.8375453942000002,0.53595074,1.9141097856,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 16:30:00,4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,4.68,-0.23,4.6856483009000005,1.8569219713,0.5416022416,1.9342937201,0.0,0.0,0.0,1.8569219713,0.5416022416,1.9342937201,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 17:00:00,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736,1.8991233753999999,0.5539109845,1.978253516,0.0,0.0,0.0,1.8991233753999999,0.5539109845,1.978253516,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 17:30:00,4.73,-0.23,4.7355886646,0.0,0.0,0.0,4.73,-0.23,4.7355886646,1.8659092365,0.5442235273,1.9436554547,0.0,0.0,0.0,1.8659092365,0.5442235273,1.9436554547,5.18,0.26,5.186520992,0.0,0.0,0.0,5.18,0.26,5.186520992,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 18:00:00,4.57,-0.28,4.5785696456,0.0,0.0,0.0,4.57,-0.28,4.5785696456,1.8099796809000002,0.5279107403000001,1.8853955009,0.0,0.0,0.0,1.8099796809000002,0.5279107403000001,1.8853955009,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 18:30:00,4.51,-0.28,4.5186834366,0.0,0.0,0.0,4.51,-0.28,4.5186834366,1.7817731365,0.5196838315,1.8560136839,0.0,0.0,0.0,1.7817731365,0.5196838315,1.8560136839,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 19:00:00,4.48,-0.28,4.4887414717,0.0,0.0,0.0,4.48,-0.28,4.4887414717,1.7647300891,0.5147129427,1.8382605095,0.0,0.0,0.0,1.7647300891,0.5147129427,1.8382605095,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 19:30:00,4.3,-0.33,4.3126442005,0.0,0.0,0.0,4.3,-0.33,4.3126442005,1.7806710533999999,0.5193623906,1.8548656806000001,0.0,0.0,0.0,1.7806710533999999,0.5193623906,1.8548656806000001,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 20:00:00,4.25,-0.33,4.262792512,0.0,0.0,0.0,4.25,-0.33,4.262792512,1.7126480142,0.4995223375,1.7840083481,0.0,0.0,0.0,1.7126480142,0.4995223375,1.7840083481,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 20:30:00,4.22,-0.33,4.2328831782,0.0,0.0,0.0,4.22,-0.33,4.2328831782,1.7013676245,0.49623222380000004,1.7722579422,0.0,0.0,0.0,1.7013676245,0.49623222380000004,1.7722579422,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 21:00:00,4.11,-0.35000000000000003,4.1248757557,0.0,0.0,0.0,4.11,-0.35000000000000003,4.1248757557,1.645134281,0.47983083200000004,1.7136815427,0.0,0.0,0.0,1.645134281,0.47983083200000004,1.7136815427,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 21:30:00,4.08,-0.35000000000000003,4.0949847375,0.0,0.0,0.0,4.08,-0.35000000000000003,4.0949847375,1.60025266,0.4667403592,1.6669298541000002,0.0,0.0,0.0,1.60025266,0.4667403592,1.6669298541000002,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 22:00:00,3.94,-0.35000000000000003,3.9555151371,0.0,0.0,0.0,3.94,-0.35000000000000003,3.9555151371,1.5301072627,0.4462812849,1.5938617320000001,0.0,0.0,0.0,1.5301072627,0.4462812849,1.5938617320000001,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 22:30:00,3.85,-0.39,3.869702831,0.0,0.0,0.0,3.85,-0.39,3.869702831,1.4453411396,0.4215578324,1.505563687,0.0,0.0,0.0,1.4453411396,0.4215578324,1.505563687,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 23:00:00,3.65,-0.39,3.6707764846,0.0,0.0,0.0,3.65,-0.39,3.6707764846,1.3766342036,0.4015183094,1.433993962,0.0,0.0,0.0,1.3766342036,0.4015183094,1.433993962,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-25 23:30:00,3.45,-0.41000000000000003,3.4742769032,0.0,0.0,0.0,3.45,-0.41000000000000003,3.4742769032,1.3016561351,0.37964970610000004,1.3558918074,0.0,0.0,0.0,1.3016561351,0.37964970610000004,1.3558918074,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 00:00:00,3.32,-0.41000000000000003,3.3452204711,0.0,0.0,0.0,3.32,-0.41000000000000003,3.3452204711,1.2883913972,0.37578082420000003,1.3420743721,0.0,0.0,0.0,1.2883913972,0.37578082420000003,1.3420743721,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 00:30:00,3.34,-0.41000000000000003,3.3650705788,0.0,0.0,0.0,3.34,-0.41000000000000003,3.3650705788,1.2597344088,0.3674225359,1.3122233424,0.0,0.0,0.0,1.2597344088,0.3674225359,1.3122233424,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 01:00:00,3.48,-0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,3.48,-0.41000000000000003,3.5040690632000002,1.3444300305,0.3921254256,1.4004479484,0.0,0.0,0.0,1.3444300305,0.3921254256,1.4004479484,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 01:30:00,3.48,-0.39,3.501785259,0.0,0.0,0.0,3.48,-0.39,3.501785259,1.3479742221,0.3931591481,1.4041398147,0.0,0.0,0.0,1.3479742221,0.3931591481,1.4041398147,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 02:00:00,3.38,-0.39,3.4024256054,0.0,0.0,0.0,3.38,-0.39,3.4024256054,1.2929405663,0.3771076652,1.3468130899,0.0,0.0,0.0,1.2929405663,0.3771076652,1.3468130899,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 02:30:00,3.31,-0.39,3.3328966381000003,0.0,0.0,0.0,3.31,-0.39,3.3328966381000003,1.2386943978,0.361285866,1.2903066644,0.0,0.0,0.0,1.2386943978,0.361285866,1.2903066644,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 03:00:00,3.24,-0.39,3.2633878102000002,0.0,0.0,0.0,3.24,-0.39,3.2633878102000002,1.237608776,0.3609692263,1.2891758084,0.0,0.0,0.0,1.237608776,0.3609692263,1.2891758084,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 03:30:00,3.24,-0.39,3.2633878102000002,0.0,0.0,0.0,3.24,-0.39,3.2633878102000002,1.1813213926000001,0.3445520728,1.2305431173,0.0,0.0,0.0,1.1813213926000001,0.3445520728,1.2305431173,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 04:00:00,3.21,-0.37,3.2312536267,0.0,0.0,0.0,3.21,-0.37,3.2312536267,1.1648194101,0.3397389946,1.2133535522,0.0,0.0,0.0,1.1648194101,0.3397389946,1.2133535522,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 04:30:00,3.17,-0.37,3.191520014,0.0,0.0,0.0,3.17,-0.37,3.191520014,1.1201615978,0.3267137993,1.1668349977,0.0,0.0,0.0,1.1201615978,0.3267137993,1.1668349977,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 05:00:00,3.17,-0.37,3.191520014,0.0,0.0,0.0,3.17,-0.37,3.191520014,1.085769221,0.3166826894,1.1310096052,0.0,0.0,0.0,1.085769221,0.3166826894,1.1310096052,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 05:30:00,3.17,-0.35000000000000003,3.1892632378,0.0,0.0,0.0,3.17,-0.35000000000000003,3.1892632378,1.0829094249,0.3158485823,1.128030651,0.0,0.0,0.0,1.0829094249,0.3158485823,1.128030651,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 06:00:00,3.17,-0.33,3.1871303707,0.0,0.0,0.0,3.17,-0.33,3.1871303707,1.0800496289,0.3150144751,1.1250516968,0.0,0.0,0.0,1.0800496289,0.3150144751,1.1250516968,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 06:30:00,3.2800000000000002,-0.03,3.2801371923,0.0,0.0,0.0,3.2800000000000002,-0.03,3.2801371923,1.1540875679,0.336608874,1.2021745499,0.0,0.0,0.0,1.1540875679,0.336608874,1.2021745499,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 07:00:00,3.32,-0.31,3.3344414825,0.0,0.0,0.0,3.32,-0.31,3.3344414825,1.1972292677,0.3491918698,1.2471138205,0.0,0.0,0.0,1.1972292677,0.3491918698,1.2471138205,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 07:30:00,3.55,-0.29,3.5618253747,0.0,0.0,0.0,3.55,-0.29,3.5618253747,1.2514463378,0.36500518190000003,1.3035899352,0.0,0.0,0.0,1.2514463378,0.36500518190000003,1.3035899352,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 08:00:00,3.64,-0.29,3.6515339243,0.0,0.0,0.0,3.64,-0.29,3.6515339243,1.2813046767,0.373713864,1.3346923716,0.0,0.0,0.0,1.2813046767,0.373713864,1.3346923716,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 08:30:00,3.67,-0.29,3.6814399357000003,0.0,0.0,0.0,3.67,-0.29,3.6814399357000003,1.3650425436,0.3981374085,1.4219193162,0.0,0.0,0.0,1.3650425436,0.3981374085,1.4219193162,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 09:00:00,3.76,-0.32,3.7735924528,0.0,0.0,0.0,3.76,-0.32,3.7735924528,1.4763446273,0.4306005163,1.5378589867999999,0.0,0.0,0.0,1.4763446273,0.4306005163,1.5378589867999999,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 09:30:00,4.02,-0.28,4.0297394457,0.0,0.0,0.0,4.02,-0.28,4.0297394457,1.5942332707,0.464984704,1.660659657,0.0,0.0,0.0,1.5942332707,0.464984704,1.660659657,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 10:00:00,4.07,-0.28,4.0796200804,0.0,0.0,0.0,4.07,-0.28,4.0796200804,1.6507431389,0.4814667489,1.719524103,0.01344,0.003920000000000001,0.014,1.6373031389000001,0.47754674890000004,1.7055241030000001,4.55384,0.0011200000000000001,4.5538401377,0.0038400000000000005,0.0011200000000000001,0.004,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 10:30:00,4.23,-0.26,4.2379830108,0.0,0.0,0.0,4.23,-0.26,4.2379830108,1.7426152689,0.5082627868,1.8152242384,0.009600000000000001,0.0028,0.01,1.7330152689,0.5054627868,1.8052242384000001,4.57096,0.00028000000000000003,4.5709600086,0.0009600000000000001,0.00028000000000000003,0.001,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 11:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,1.7637992738000001,0.5144414549,1.8372909103000001,0.00576,0.00168,0.006,1.7580392738000001,0.5127614549,1.8312909103,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 11:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,1.7684378998999999,0.5157943875000001,1.8421228124,0.00576,0.00168,0.006,1.7626778999,0.5141143875,1.8361228124000002,4.95,0.23,4.9553405534,0.0,0.0,0.0,4.95,0.23,4.9553405534,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 12:00:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,1.876342947,0.5472666929000001,1.9545239031000001,0.00576,0.00168,0.006,1.870582947,0.5455866929000001,1.9485239031,4.91,0.23,4.9153840135,0.0,0.0,0.0,4.91,0.23,4.9153840135,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 12:30:00,4.67,-0.22,4.675179141,0.0,0.0,0.0,4.67,-0.22,4.675179141,1.9657513524999999,0.5733441445,2.0476576588,0.0019200000000000003,0.0005600000000000001,0.002,1.9638313525000002,0.5727841445,2.0456576588,5.12,0.23,5.125163412,0.0,0.0,0.0,5.12,0.23,5.125163412,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 13:00:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,1.9247192119,0.5613764368,2.0049158457,0.01152,0.00336,0.012,1.9131992119,0.5580164368,1.9929158457,4.89,0.23,4.8954060097,0.0,0.0,0.0,4.89,0.23,4.8954060097,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 13:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,1.8912393617,0.5516114805,1.9700410018,0.009600000000000001,0.0028,0.01,1.8816393617,0.5488114805000001,1.9600410018,5.06096,0.23028,5.0661963049,0.0009600000000000001,0.00028000000000000003,0.001,5.06,0.23,5.0652245755,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 14:00:00,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151,1.8526704387000001,0.5403622113000001,1.9298650403000002,0.0019200000000000003,0.0005600000000000001,0.002,1.8507504387,0.5398022113000001,1.9278650403,4.83,0.23,4.8354730896,0.0,0.0,0.0,4.83,0.23,4.8354730896,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 14:30:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,1.8394160091,0.536496336,1.9160583428,0.0,0.0,0.0,1.8394160091,0.536496336,1.9160583428,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 15:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,1.8150278469,0.529383122,1.8906540072,0.0,0.0,0.0,1.8150278469,0.529383122,1.8906540072,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 15:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,1.8496556718,0.5394829043,1.9267246581,0.0,0.0,0.0,1.8496556718,0.5394829043,1.9267246581,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 16:00:00,4.57,-0.25,4.5768329661,0.0,0.0,0.0,4.57,-0.25,4.5768329661,1.8704702113,0.5455538116,1.9484064701000001,0.0,0.0,0.0,1.8704702113,0.5455538116,1.9484064701000001,5.15,0.23,5.1551333639,0.0,0.0,0.0,5.15,0.23,5.1551333639,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 16:30:00,4.7,-0.25,4.7066442398,0.0,0.0,0.0,4.7,-0.25,4.7066442398,1.9535058909,0.5697725515000001,2.0349019697,0.0,0.0,0.0,1.9535058909,0.5697725515000001,2.0349019697,5.25,0.23,5.2550356802,0.0,0.0,0.0,5.25,0.23,5.2550356802,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 17:00:00,5.01,-0.25,5.0162336469,0.0,0.0,0.0,5.01,-0.25,5.0162336469,2.0839928345,0.6078312434,2.1708258693,0.0,0.0,0.0,2.0839928345,0.6078312434,2.1708258693,5.39,0.23,5.3949050038,0.0,0.0,0.0,5.39,0.23,5.3949050038,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 17:30:00,5.1,-0.25,5.1061237744,0.0,0.0,0.0,5.1,-0.25,5.1061237744,2.0767252048,0.6057115181,2.1632554216,0.0,0.0,0.0,2.0767252048,0.6057115181,2.1632554216,5.73,0.23,5.734614198,0.0,0.0,0.0,5.73,0.23,5.734614198,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 18:00:00,4.97,-0.25,4.976283754,0.0,0.0,0.0,4.97,-0.25,4.976283754,2.038539221,0.5945739395,2.1234783552,0.0,0.0,0.0,2.038539221,0.5945739395,2.1234783552,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 18:30:00,4.83,-0.25,4.8364656517,0.0,0.0,0.0,4.83,-0.25,4.8364656517,1.9810134073,0.5777955771000001,2.0635556327,0.0,0.0,0.0,1.9810134073,0.5777955771000001,2.0635556327,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 19:00:00,4.65,-0.28,4.6584224798000005,0.0,0.0,0.0,4.65,-0.28,4.6584224798000005,1.9098573792,0.5570417356,1.98943477,0.0,0.0,0.0,1.9098573792,0.5570417356,1.98943477,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 19:30:00,4.58,-0.28,4.5885509695,0.0,0.0,0.0,4.58,-0.28,4.5885509695,1.8440042532,0.5378345739,1.9208377638,0.0,0.0,0.0,1.8440042532,0.5378345739,1.9208377638,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 20:00:00,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,1.7989432194,0.5246917723,1.8738991869000001,0.0,0.0,0.0,1.7989432194,0.5246917723,1.8738991869000001,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 20:30:00,4.33,-0.33,4.3425568505,0.0,0.0,0.0,4.33,-0.33,4.3425568505,1.7444040711,0.5087845207,1.817087574,0.0,0.0,0.0,1.7444040711,0.5087845207,1.817087574,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 21:00:00,4.19,-0.33,4.2029751367,0.0,0.0,0.0,4.19,-0.33,4.2029751367,1.6731105319,0.4879905718,1.7428234707999999,0.0,0.0,0.0,1.6731105319,0.4879905718,1.7428234707999999,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 21:30:00,4.13,-0.33,4.1431630429,0.0,0.0,0.0,4.13,-0.33,4.1431630429,1.6108561364,0.4698330398,1.6779751421,0.0,0.0,0.0,1.6108561364,0.4698330398,1.6779751421,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 22:00:00,4.0,-0.31,4.0119945164,0.0,0.0,0.0,4.0,-0.31,4.0119945164,1.5172048421,0.4425180789,1.5804217105,0.0,0.0,0.0,1.5172048421,0.4425180789,1.5804217105,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 22:30:00,3.8,-0.34,3.8151802054,0.0,0.0,0.0,3.8,-0.34,3.8151802054,1.4389024,0.4196798667,1.4988566667,0.0,0.0,0.0,1.4389024,0.4196798667,1.4988566667,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 23:00:00,3.52,-0.38,3.5404519486,0.0,0.0,0.0,3.52,-0.38,3.5404519486,1.3902484555,0.40548913280000004,1.4481754744,0.0,0.0,0.0,1.3902484555,0.40548913280000004,1.4481754744,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-26 23:30:00,3.35,-0.38,3.3714833531,0.0,0.0,0.0,3.35,-0.38,3.3714833531,1.2378831329,0.3610492471,1.2894615968,0.0,0.0,0.0,1.2378831329,0.3610492471,1.2894615968,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 00:00:00,3.22,-0.41000000000000003,3.2459975354,0.0,0.0,0.0,3.22,-0.41000000000000003,3.2459975354,1.2356999175,0.36041247590000003,1.2871874141,0.0,0.0,0.0,1.2356999175,0.36041247590000003,1.2871874141,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 00:30:00,3.22,-0.38,3.2423448305,0.0,0.0,0.0,3.22,-0.38,3.2423448305,1.1935405815,0.3481160029,1.243271439,0.0,0.0,0.0,1.1935405815,0.3481160029,1.243271439,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 01:00:00,3.44,-0.35000000000000003,3.4577593901,0.0,0.0,0.0,3.44,-0.35000000000000003,3.4577593901,1.3138101435,0.3831946252,1.3685522328,0.0,0.0,0.0,1.3138101435,0.3831946252,1.3685522328,4.26,0.81,4.3363233274,0.0,0.0,0.0,4.26,0.81,4.3363233274,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 01:30:00,3.44,-0.35000000000000003,3.4577593901,0.0,0.0,0.0,3.44,-0.35000000000000003,3.4577593901,1.2878090956000001,0.3756109862,1.3414678079,0.0,0.0,0.0,1.2878090956000001,0.3756109862,1.3414678079,4.52,0.24,4.5263671968,0.0,0.0,0.0,4.52,0.24,4.5263671968,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 02:00:00,3.34,-0.37,3.3604315199,0.0,0.0,0.0,3.34,-0.37,3.3604315199,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,4.55,0.24,4.5563252737,0.0,0.0,0.0,4.55,0.24,4.5563252737,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 02:30:00,3.31,-0.37,3.3306155587,0.0,0.0,0.0,3.31,-0.37,3.3306155587,1.2569351375,0.36660608180000004,1.3093074349,0.0,0.0,0.0,1.2569351375,0.36660608180000004,1.3093074349,4.55,0.24,4.5563252737,0.0,0.0,0.0,4.55,0.24,4.5563252737,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 03:00:00,3.18,-0.37,3.2014527952,0.0,0.0,0.0,3.18,-0.37,3.2014527952,1.2105648396,0.3530814115,1.2610050412,0.0,0.0,0.0,1.2105648396,0.3530814115,1.2610050412,4.39,0.24,4.3965554699,0.0,0.0,0.0,4.39,0.24,4.3965554699,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 03:30:00,3.16,-0.37,3.181587654,0.0,0.0,0.0,3.16,-0.37,3.181587654,1.1834923035,0.3451852552,1.2328044828,0.0,0.0,0.0,1.1834923035,0.3451852552,1.2328044828,4.09,0.24,4.0970355136,0.0,0.0,0.0,4.09,0.24,4.0970355136,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 04:00:00,3.1,-0.35000000000000003,3.119695498,0.0,0.0,0.0,3.1,-0.35000000000000003,3.119695498,1.1247420269,0.3280497578,1.171606278,0.0,0.0,0.0,1.1247420269,0.3280497578,1.171606278,4.11,0.24,4.1170013359,0.0,0.0,0.0,4.11,0.24,4.1170013359,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 04:30:00,3.1,-0.35000000000000003,3.119695498,0.0,0.0,0.0,3.1,-0.35000000000000003,3.119695498,1.0874547697,0.3171743078,1.1327653851,0.0,0.0,0.0,1.0874547697,0.3171743078,1.1327653851,4.11,0.24,4.1170013359,0.0,0.0,0.0,4.11,0.24,4.1170013359,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 05:00:00,3.07,-0.35000000000000003,3.0898867293,0.0,0.0,0.0,3.07,-0.35000000000000003,3.0898867293,1.0864983451,0.3168953506,1.1317691094,0.0,0.0,0.0,1.0864983451,0.3168953506,1.1317691094,3.96,0.24,3.9672660612,0.0,0.0,0.0,3.96,0.24,3.9672660612,0.0,0.0,0.0,0.0,0.0,0.0
