Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-27 05:30:00,3.04,-0.35000000000000003,3.0600816983,0.0,0.0,0.0,3.04,-0.35000000000000003,3.0600816983,1.0864983451,0.3168953506,1.1317691094,0.0,0.0,0.0,1.0864983451,0.3168953506,1.1317691094,3.94,0.24,3.9473028766000002,0.0,0.0,0.0,3.94,0.24,3.9473028766000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 06:00:00,3.04,-0.33,3.0578587279,0.0,0.0,0.0,3.04,-0.33,3.0578587279,1.0836290713,0.3160584791,1.1287802826,0.0,0.0,0.0,1.0836290713,0.3160584791,1.1287802826,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 06:30:00,3.26,-0.33,3.2766598847,0.0,0.0,0.0,3.26,-0.33,3.2766598847,1.1665046263,0.34023051600000004,1.2151089857,0.0,0.0,0.0,1.1665046263,0.34023051600000004,1.2151089857,4.12,0.29,4.1301937001,0.0,0.0,0.0,4.12,0.29,4.1301937001,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 07:00:00,3.36,-0.30000000000000004,3.3733662712,0.0,0.0,0.0,3.36,-0.30000000000000004,3.3733662712,1.1634213542,0.3393312283,1.2118972439,0.0,0.0,0.0,1.1634213542,0.3393312283,1.2118972439,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 07:30:00,3.54,-0.30000000000000004,3.5526891223,0.0,0.0,0.0,3.54,-0.30000000000000004,3.5526891223,1.2283138986,0.3582582204,1.2794936444,0.0,0.0,0.0,1.2283138986,0.3582582204,1.2794936444,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 08:00:00,3.66,-0.26,3.6692233511,0.0,0.0,0.0,3.66,-0.26,3.6692233511,1.2906477744,0.3764389342,1.344424765,0.0,0.0,0.0,1.2906477744,0.3764389342,1.344424765,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 08:30:00,3.7199999999999998,-0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,-0.29,3.7312866414,1.4781234574,0.4311193417,1.5397119347000001,0.0,0.0,0.0,1.4781234574,0.4311193417,1.5397119347000001,4.36,0.22,4.3655469302,0.0,0.0,0.0,4.36,0.22,4.3655469302,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 09:00:00,3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,-0.23,3.9766568874,1.5793179022000001,0.4606343882,1.6451228148,0.0,0.0,0.0,1.5793179022000001,0.4606343882,1.6451228148,4.55,0.25,4.556862956,0.0,0.0,0.0,4.55,0.25,4.556862956,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 09:30:00,4.04,-0.01,4.0400123762,0.0,0.0,0.0,4.04,-0.01,4.0400123762,1.7327101517,0.5053737942000001,1.804906408,0.0019200000000000003,0.0005600000000000001,0.002,1.7307901517,0.5048137942,1.8029064080000001,4.77,0.22,4.7750706801,0.0,0.0,0.0,4.77,0.22,4.7750706801,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 10:00:00,4.2,-0.23,4.2062929047,0.0,0.0,0.0,4.2,-0.23,4.2062929047,1.7769883585000001,0.5182882712,1.8510295400999999,0.01152,0.00336,0.012,1.7654683585000002,0.5149282712000001,1.8390295401,4.81288,0.22084,4.8179439806,0.00288,0.00084,0.003,4.8100000000000005,0.22,4.8150285565,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 10:30:00,4.31,-0.23,4.3161325281,0.0,0.0,0.0,4.31,-0.23,4.3161325281,1.818729012,0.5304626285,1.8945093875,0.01728,0.00504,0.018000000000000002,1.801449012,0.5254226285,1.8765093875,4.95152,0.22336000000000003,4.9565552554,0.01152,0.00336,0.012,4.94,0.22,4.9448963589,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 11:00:00,4.34,-0.23,4.3460901969,0.0,0.0,0.0,4.34,-0.23,4.3460901969,1.8714381206000001,0.5458361185,1.949414709,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8464781206,0.5385561185000001,1.9234147090000002,4.94072,0.22896000000000002,4.946022321,0.030720000000000004,0.008960000000000001,0.032,4.91,0.22,4.9149262456,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 11:30:00,4.42192,-0.22944,4.4278684714,0.0019200000000000003,0.0005600000000000001,0.002,4.42,-0.23,4.4259801174,1.8202033953,0.530892657,1.8960452035,0.030720000000000004,0.008960000000000001,0.032,1.7894833953,0.521932657,1.8640452035,4.89936,0.23148000000000002,4.904825318,0.039360000000000006,0.01148,0.041,4.86,0.22,4.8649768756,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 12:00:00,4.4596,-0.2272,4.4653837461,0.009600000000000001,0.0028,0.01,4.45,-0.23,4.455939856,1.8713315416,0.545805033,1.9493036892000002,0.03456,0.01008,0.036000000000000004,1.8367715416000001,0.5357250330000001,1.9133036892000002,4.92704,0.23372,4.9325802781,0.047040000000000005,0.013720000000000001,0.049,4.88,0.22,4.8849564993,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 12:30:00,4.53152,-0.22664,4.5371840606,0.01152,0.00336,0.012,4.52,-0.23,4.5258479868,1.8764626807,0.5473016152,1.9546486257,0.036480000000000005,0.01064,0.038,1.8399826807,0.5366616152,1.9166486257000002,5.0484,0.23120000000000002,5.0536913242,0.038400000000000004,0.0112,0.04,5.01,0.22,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 13:00:00,4.5296,-0.2272,4.5352944778,0.009600000000000001,0.0028,0.01,4.52,-0.23,4.5258479868,1.8347315076,0.5351300231,1.9111786538,0.036480000000000005,0.01064,0.038,1.7982515076,0.5244900231,1.8731786538000001,5.02552,0.23036,5.0307968554,0.03552,0.010360000000000001,0.037,4.99,0.22,4.994847345,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 13:30:00,4.48384,-0.22888000000000003,4.4896778504,0.0038400000000000005,0.0011200000000000001,0.004,4.48,-0.23,4.4859001326,1.8289715076,0.5334500231,1.9051786538000002,0.030720000000000004,0.008960000000000001,0.032,1.7982515076,0.5244900231,1.8731786538000001,5.02824,0.24532,5.0342208335,0.018240000000000003,0.00532,0.019,5.01,0.24,5.0157452088,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 14:00:00,4.38096,-0.22972,4.3869786642,0.0009600000000000001,0.00028000000000000003,0.001,4.38,-0.23,4.3860346556,1.8244298174,0.5321253634,1.9004477265,0.02304,0.00672,0.024,1.8013898174,0.5254053634,1.8764477265,5.0148,0.2414,5.0206068358,0.0048000000000000004,0.0014,0.005,5.01,0.24,5.0157452088,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 14:30:00,4.38,-0.23,4.3860346556,0.0,0.0,0.0,4.38,-0.23,4.3860346556,1.7804552331,0.5192994430000001,1.8546408679000002,0.015360000000000002,0.0044800000000000005,0.016,1.7650952331,0.514819443,1.8386408679000001,5.01096,0.22028000000000003,5.015799378,0.0009600000000000001,0.00028000000000000003,0.001,5.01,0.22,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 15:00:00,4.38,-0.23,4.3860346556,0.0,0.0,0.0,4.38,-0.23,4.3860346556,1.8479774428,0.5389934208,1.9249765028999999,0.007680000000000001,0.0022400000000000002,0.008,1.8402974428,0.5367534208,1.9169765028999999,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 15:30:00,4.46,-0.23,4.4659265556,0.0,0.0,0.0,4.46,-0.23,4.4659265556,1.8228854270000001,0.5316749162000001,1.8988389865,0.0,0.0,0.0,1.8228854270000001,0.5316749162000001,1.8988389865,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 16:00:00,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,1.9690812122999999,0.5743153536,2.0511262629,0.0,0.0,0.0,1.9690812122999999,0.5743153536,2.0511262629,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 16:30:00,4.93,-0.23,4.9353621954,0.0,0.0,0.0,4.93,-0.23,4.9353621954,2.1240976534,0.6195284823,2.2126017223,0.0,0.0,0.0,2.1240976534,0.6195284823,2.2126017223,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 17:00:00,5.28,-0.23,5.2850070955,0.0,0.0,0.0,5.28,-0.23,5.2850070955,2.3566280517,0.6873498484,2.4548208871,0.0,0.0,0.0,2.3566280517,0.6873498484,2.4548208871,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 17:30:00,5.39,-0.23,5.3949050038,0.0,0.0,0.0,5.39,-0.23,5.3949050038,2.3882214898000003,0.6965646012000001,2.4877307185,0.0,0.0,0.0,2.3882214898000003,0.6965646012000001,2.4877307185,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 18:00:00,5.39,-0.23,5.3949050038,0.0,0.0,0.0,5.39,-0.23,5.3949050038,2.3277432639,0.6789251186,2.4247325665,0.0,0.0,0.0,2.3277432639,0.6789251186,2.4247325665,6.01,0.22,6.0140252743,0.0,0.0,0.0,6.01,0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 18:30:00,5.25,-0.23,5.2550356802,0.0,0.0,0.0,5.25,-0.23,5.2550356802,2.2416301318,0.6538087884,2.3350313873,0.0,0.0,0.0,2.2416301318,0.6538087884,2.3350313873,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 19:00:00,5.08,-0.23,5.0852040274,0.0,0.0,0.0,5.08,-0.23,5.0852040274,2.2144224126,0.6458732037,2.3066900131,0.0,0.0,0.0,2.2144224126,0.6458732037,2.3066900131,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 19:30:00,4.95,-0.23,4.9553405534,0.0,0.0,0.0,4.95,-0.23,4.9553405534,2.1269724144,0.6203669542,2.215596265,0.0,0.0,0.0,2.1269724144,0.6203669542,2.215596265,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 20:00:00,4.69,-0.28,4.6983507745,0.0,0.0,0.0,4.69,-0.28,4.6983507745,2.0657068675,0.6024978363,2.1517779869,0.0,0.0,0.0,2.0657068675,0.6024978363,2.1517779869,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 20:30:00,4.51,-0.28,4.5186834366,0.0,0.0,0.0,4.51,-0.28,4.5186834366,2.0992139862,0.6122707460000001,2.1866812356,0.0,0.0,0.0,2.0992139862,0.6122707460000001,2.1866812356,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 21:00:00,4.39,-0.28,4.3989203221,0.0,0.0,0.0,4.39,-0.28,4.3989203221,1.9290741642,0.5626466312,2.0094522544,0.0,0.0,0.0,1.9290741642,0.5626466312,2.0094522544,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 21:30:00,4.23,-0.32,4.2420867506,0.0,0.0,0.0,4.23,-0.32,4.2420867506,1.8544481039,0.5408806970000001,1.9317167749,0.0,0.0,0.0,1.8544481039,0.5408806970000001,1.9317167749,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 22:00:00,4.15,-0.32,4.1623190651,0.0,0.0,0.0,4.15,-0.32,4.1623190651,1.7910475619000001,0.5223888722,1.8656745437,0.0,0.0,0.0,1.7910475619000001,0.5223888722,1.8656745437,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 22:30:00,3.87,-0.35000000000000003,3.885794642,0.0,0.0,0.0,3.87,-0.35000000000000003,3.885794642,1.6777601323,0.4893467052,1.7476668044,0.0,0.0,0.0,1.6777601323,0.4893467052,1.7476668044,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 23:00:00,3.61,-0.39,3.6310053704,0.0,0.0,0.0,3.61,-0.39,3.6310053704,1.5490077891,0.4517939385,1.6135497803,0.0,0.0,0.0,1.5490077891,0.4517939385,1.6135497803,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-27 23:30:00,3.42,-0.39,3.4421650164,0.0,0.0,0.0,3.42,-0.39,3.4421650164,1.4339135949,0.4182247985,1.4936599947,0.0,0.0,0.0,1.4339135949,0.4182247985,1.4936599947,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 00:00:00,3.26,-0.39,3.2832453457,0.0,0.0,0.0,3.26,-0.39,3.2832453457,1.3604528029,0.3967987342,1.4171383364,0.0,0.0,0.0,1.3604528029,0.3967987342,1.4171383364,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 00:30:00,3.26,-0.42,3.2869438693,0.0,0.0,0.0,3.26,-0.42,3.2869438693,1.3515317159,0.3941967505,1.4078455374,0.0,0.0,0.0,1.3515317159,0.3941967505,1.4078455374,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 01:00:00,3.46,-0.37,3.4797270008,0.0,0.0,0.0,3.46,-0.37,3.4797270008,1.3772042007,0.4016845585,1.4345877091,0.0,0.0,0.0,1.3772042007,0.4016845585,1.4345877091,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 01:30:00,3.55,-0.37,3.5692296088,0.0,0.0,0.0,3.55,-0.37,3.5692296088,1.3218439771,0.38553782670000003,1.3769208095,0.0,0.0,0.0,1.3218439771,0.38553782670000003,1.3769208095,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 02:00:00,3.44,-0.37,3.4598410368,0.0,0.0,0.0,3.44,-0.37,3.4598410368,1.3033935622000001,0.3801564556,1.3577016273,0.0,0.0,0.0,1.3033935622000001,0.3801564556,1.3577016273,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 02:30:00,3.36,-0.34,3.377158569,0.0,0.0,0.0,3.36,-0.34,3.377158569,1.2801856333,0.37338747640000003,1.3335267014,0.0,0.0,0.0,1.2801856333,0.37338747640000003,1.3335267014,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 03:00:00,3.33,-0.34,3.3473123547,0.0,0.0,0.0,3.33,-0.34,3.3473123547,1.236625082,0.3606823156,1.2881511271,0.0,0.0,0.0,1.236625082,0.3606823156,1.2881511271,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 03:30:00,3.3,-0.34,3.3174689147,0.0,0.0,0.0,3.3,-0.34,3.3174689147,1.2001026984,0.3500299537,1.2501069775,0.0,0.0,0.0,1.2001026984,0.3500299537,1.2501069775,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 04:00:00,3.2,-0.34,3.2180118086,0.0,0.0,0.0,3.2,-0.34,3.2180118086,1.1402278913,0.33256646830000003,1.1877373868,0.0,0.0,0.0,1.1402278913,0.33256646830000003,1.1877373868,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 04:30:00,3.29,-0.29,3.3027564246,0.0,0.0,0.0,3.29,-0.29,3.3027564246,1.1402278913,0.33256646830000003,1.1877373868,0.0,0.0,0.0,1.1402278913,0.33256646830000003,1.1877373868,2.83296,0.02128,2.8330399221,0.07296000000000001,0.02128,0.076,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 05:00:00,3.27,-0.31,3.284661322,0.0,0.0,0.0,3.27,-0.31,3.284661322,1.1109415449,0.3240246173,1.1572307759,0.0,0.0,0.0,1.1109415449,0.3240246173,1.1572307759,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 05:30:00,3.31,-0.28,3.3218217893,0.0,0.0,0.0,3.31,-0.28,3.3218217893,1.145558728,0.3341212957,1.1932903417,0.0,0.0,0.0,1.145558728,0.3341212957,1.1932903417,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 06:00:00,3.31,-0.28,3.3218217893,0.0,0.0,0.0,3.31,-0.28,3.3218217893,1.1663109137,0.3401740165,1.2149072018,0.0,0.0,0.0,1.1663109137,0.3401740165,1.2149072018,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 06:30:00,3.6,-0.28,3.6108724707,0.0,0.0,0.0,3.6,-0.28,3.6108724707,1.2405465559,0.3618260788,1.2922359957,0.0,0.0,0.0,1.2405465559,0.3618260788,1.2922359957,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 07:00:00,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,1.3137557709,0.3831787665,1.3684955947000002,0.0,0.0,0.0,1.3137557709,0.3831787665,1.3684955947000002,4.41,0.22,4.4154841184,0.0,0.0,0.0,4.41,0.22,4.4154841184,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 07:30:00,3.89,-0.24,3.8973965669,0.0,0.0,0.0,3.89,-0.24,3.8973965669,1.4928778698,0.43542271200000005,1.5550811144,0.0,0.0,0.0,1.4928778698,0.43542271200000005,1.5550811144,4.68,0.22,4.6851680866,0.0,0.0,0.0,4.68,0.22,4.6851680866,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 08:00:00,3.96,-0.24,3.9672660612,0.0,0.0,0.0,3.96,-0.24,3.9672660612,1.5452100252,0.4506862573,1.6095937762,0.0,0.0,0.0,1.5452100252,0.4506862573,1.6095937762,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 08:30:00,4.08,-0.24,4.0870527278,0.0,0.0,0.0,4.08,-0.24,4.0870527278,1.6313999772,0.4758249934,1.6993749763000001,0.0,0.0,0.0,1.6313999772,0.4758249934,1.6993749763000001,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 09:00:00,4.31,-0.24,4.3166769627,0.0,0.0,0.0,4.31,-0.24,4.3166769627,1.7962287494,0.5239000519,1.871071614,0.0,0.0,0.0,1.7962287494,0.5239000519,1.871071614,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 09:30:00,4.52,-0.24,4.5263671968,0.0,0.0,0.0,4.52,-0.24,4.5263671968,1.9114857287,0.5575166709,1.9911309674000002,0.0,0.0,0.0,1.9114857287,0.5575166709,1.9911309674000002,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 10:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.9706748099,0.5747801529000001,2.0527862603,0.0,0.0,0.0,1.9706748099,0.5747801529000001,2.0527862603,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 10:30:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,2.0684391291,0.603294746,2.1546240928,0.0,0.0,0.0,2.0684391291,0.603294746,2.1546240928,6.15,0.22,6.1539337013,0.0,0.0,0.0,6.15,0.22,6.1539337013,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 11:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,2.1840787115,0.6370229575,2.2750819911,0.0,0.0,0.0,2.1840787115,0.6370229575,2.2750819911,6.38,0.26,6.3852956079,0.0,0.0,0.0,6.38,0.26,6.3852956079,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 11:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,2.1745078144,0.6342314459,2.2651123067,0.0,0.0,0.0,2.1745078144,0.6342314459,2.2651123067,6.08,0.31,6.0878978309,0.0,0.0,0.0,6.08,0.31,6.0878978309,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 12:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,2.273328158,0.6630540461000001,2.3680501646,0.0,0.0,0.0,2.273328158,0.6630540461000001,2.3680501646,5.47,0.31,5.4787772358,0.0,0.0,0.0,5.47,0.31,5.4787772358,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 12:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,2.2812096829,0.6653528242,2.3762600864,0.0019200000000000003,0.0005600000000000001,0.002,2.2792896829,0.6647928242000001,2.3742600864,6.15,0.34,6.1593912037,0.0,0.0,0.0,6.15,0.34,6.1593912037,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 13:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,2.2509457938,0.6565258565000001,2.3447352019,0.0,0.0,0.0,2.2509457938,0.6565258565000001,2.3447352019,6.2,0.34,6.2093155823,0.0,0.0,0.0,6.2,0.34,6.2093155823,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 13:30:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,2.2136753306,0.6456553047,2.3059118027,0.0,0.0,0.0,2.2136753306,0.6456553047,2.3059118027,6.2,0.34,6.2093155823,0.0,0.0,0.0,6.2,0.34,6.2093155823,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 14:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,2.151077407,0.6273975771,2.2407056323,0.0,0.0,0.0,2.151077407,0.6273975771,2.2407056323,6.08,0.30000000000000004,6.0873968164,0.0,0.0,0.0,6.08,0.30000000000000004,6.0873968164,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 14:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,2.1125207921,0.6161518977,2.2005424918,0.0,0.0,0.0,2.1125207921,0.6161518977,2.2005424918,6.08,0.24,6.0847349983,0.0,0.0,0.0,6.08,0.24,6.0847349983,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 15:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,2.1522227222,0.6277316273,2.2418986689000002,0.0,0.0,0.0,2.1522227222,0.6277316273,2.2418986689000002,6.4,0.24,6.4044984191,0.0,0.0,0.0,6.4,0.24,6.4044984191,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 15:30:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,2.165472994,0.6315962899,2.2557010354,0.0,0.0,0.0,2.165472994,0.6315962899,2.2557010354,6.33,0.24,6.3345481291,0.0,0.0,0.0,6.33,0.24,6.3345481291,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 16:00:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,2.1445746509,0.6255009398,2.233931928,0.0,0.0,0.0,2.1445746509,0.6255009398,2.233931928,6.33,0.24,6.3345481291,0.0,0.0,0.0,6.33,0.24,6.3345481291,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 16:30:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,2.2497281483,0.6561707099,2.3434668211,0.0,0.0,0.0,2.2497281483,0.6561707099,2.3434668211,6.55,0.24,6.5543954717,0.0,0.0,0.0,6.55,0.24,6.5543954717,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 17:00:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,2.4555145735,0.7161917506000001,2.5578276807,0.0,0.0,0.0,2.4555145735,0.7161917506000001,2.5578276807,6.83,0.24,6.8342153902,0.0,0.0,0.0,6.83,0.24,6.8342153902,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 17:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,2.5108889306,0.7323426048,2.6155093027,0.0,0.0,0.0,2.5108889306,0.7323426048,2.6155093027,6.9,0.24,6.9041726514,0.0,0.0,0.0,6.9,0.24,6.9041726514,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 18:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,2.4162657479,0.7047441765,2.5169434874,0.0,0.0,0.0,2.4162657479,0.7047441765,2.5169434874,6.16,0.24,6.1646735518,0.0,0.0,0.0,6.16,0.24,6.1646735518,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 18:30:00,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,2.3736082464,0.6923024052,2.47250859,0.0,0.0,0.0,2.3736082464,0.6923024052,2.47250859,5.55,0.24,5.5551867655,0.0,0.0,0.0,5.55,0.24,5.5551867655,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 19:00:00,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,2.2532478972,0.6571973034,2.3471332263,0.0,0.0,0.0,2.2532478972,0.6571973034,2.3471332263,5.94,0.24,5.9448465077,0.0,0.0,0.0,5.94,0.24,5.9448465077,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 19:30:00,5.18,-0.25,5.1860293096,0.0,0.0,0.0,5.18,-0.25,5.1860293096,2.1757435842,0.6345918787,2.2663995668,0.0,0.0,0.0,2.1757435842,0.6345918787,2.2663995668,5.88,0.24,5.8848959209,0.0,0.0,0.0,5.88,0.24,5.8848959209,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 20:00:00,4.98,-0.26,4.9867825298,0.0,0.0,0.0,4.98,-0.26,4.9867825298,2.0316199413,0.5925558162,2.1162707722,0.0,0.0,0.0,2.0316199413,0.5925558162,2.1162707722,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 20:30:00,4.82,-0.26,4.8270073545,0.0,0.0,0.0,4.82,-0.26,4.8270073545,1.9535391463,0.569782251,2.0349366107,0.0,0.0,0.0,1.9535391463,0.569782251,2.0349366107,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 21:00:00,4.59,-0.31,4.6004564991,0.0,0.0,0.0,4.59,-0.31,4.6004564991,2.0070892798,0.58540104,2.0907179998,0.0,0.0,0.0,2.0070892798,0.58540104,2.0907179998,5.66,0.27,5.6664362698,0.0,0.0,0.0,5.66,0.27,5.6664362698,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 21:30:00,4.41,-0.31,4.4208822649,0.0,0.0,0.0,4.41,-0.31,4.4208822649,1.8855304069,0.5499463687,1.9640941739,0.0,0.0,0.0,1.8855304069,0.5499463687,1.9640941739,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 22:00:00,4.27,-0.34,4.2835149118,0.0,0.0,0.0,4.27,-0.34,4.2835149118,1.7532646333000002,0.5113688514,1.8263173263999999,0.0,0.0,0.0,1.7532646333000002,0.5113688514,1.8263173263999999,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 22:30:00,4.05,-0.37,4.0668661153,0.0,0.0,0.0,4.05,-0.37,4.0668661153,1.6570515111000002,0.48330669070000004,1.7260953241,0.0,0.0,0.0,1.6570515111000002,0.48330669070000004,1.7260953241,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 23:00:00,3.7800000000000002,-0.38,3.7990525135,0.0,0.0,0.0,3.7800000000000002,-0.38,3.7990525135,1.5041153600000001,0.43870031330000003,1.5667868334000001,0.0,0.0,0.0,1.5041153600000001,0.43870031330000003,1.5667868334000001,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-28 23:30:00,3.56,-0.38,3.5802234566999998,0.0,0.0,0.0,3.56,-0.38,3.5802234566999998,1.3945741484,0.4067507933,1.4526814046,0.0,0.0,0.0,1.3945741484,0.4067507933,1.4526814046,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 00:00:00,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,3.39,-0.38,3.4112314491999998,1.358046444,0.3960968795,1.4146317125,0.0,0.0,0.0,1.358046444,0.3960968795,1.4146317125,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 00:30:00,3.39,-0.38,3.4112314491999998,0.0,0.0,0.0,3.39,-0.38,3.4112314491999998,1.3046507817,0.38052314470000004,1.3590112309,0.0,0.0,0.0,1.3046507817,0.38052314470000004,1.3590112309,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 01:00:00,3.66,-0.32,3.6739624386000003,0.0,0.0,0.0,3.66,-0.32,3.6739624386000003,1.3729534986,0.40044477040000004,1.4301598944,0.0,0.0,0.0,1.3729534986,0.40044477040000004,1.4301598944,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 01:30:00,3.63,-0.34,3.6458880948,0.0,0.0,0.0,3.63,-0.34,3.6458880948,1.2918093847,0.3767777372,1.3456347757,0.0,0.0,0.0,1.2918093847,0.3767777372,1.3456347757,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 02:00:00,3.63,-0.34,3.6458880948,0.0,0.0,0.0,3.63,-0.34,3.6458880948,1.2816287503,0.3738083855,1.3350299482999999,0.0,0.0,0.0,1.2816287503,0.3738083855,1.3350299482999999,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 02:30:00,3.55,-0.34,3.5662445233,0.0,0.0,0.0,3.55,-0.34,3.5662445233,1.227701002,0.35807945890000004,1.2788552104,0.0,0.0,0.0,1.227701002,0.35807945890000004,1.2788552104,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 03:00:00,3.49,-0.34,3.5065224939,0.0,0.0,0.0,3.49,-0.34,3.5065224939,1.1866103275,0.3460946789,1.2360524245,0.0,0.0,0.0,1.1866103275,0.3460946789,1.2360524245,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 03:30:00,3.51,-0.34,3.5264287884,0.0,0.0,0.0,3.51,-0.34,3.5264287884,1.1580120348,0.3377535101,1.2062625362000001,0.0,0.0,0.0,1.1580120348,0.3377535101,1.2062625362000001,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 04:00:00,3.45,-0.34,3.4667131407,0.0,0.0,0.0,3.45,-0.34,3.4667131407,1.0995946445,0.3207151046,1.145411088,0.0,0.0,0.0,1.0995946445,0.3207151046,1.145411088,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 04:30:00,3.48,-0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,-0.30000000000000004,3.4929070987,1.1034562587,0.3218414088,1.1494336028,0.0,0.0,0.0,1.1034562587,0.3218414088,1.1494336028,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 05:00:00,3.44,-0.30000000000000004,3.453056617,0.0,0.0,0.0,3.44,-0.30000000000000004,3.453056617,1.1034562587,0.3218414088,1.1494336028,0.0,0.0,0.0,1.1034562587,0.3218414088,1.1494336028,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 05:30:00,3.51,-0.27,3.5203692988,0.0,0.0,0.0,3.51,-0.27,3.5203692988,1.1359574023,0.331320909,1.1832889607000001,0.0,0.0,0.0,1.1359574023,0.331320909,1.1832889607000001,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 06:00:00,3.6,-0.25,3.6086701152,0.0,0.0,0.0,3.6,-0.25,3.6086701152,1.1610728595,0.33864625070000004,1.2094508953,0.0,0.0,0.0,1.1610728595,0.33864625070000004,1.2094508953,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 06:30:00,3.98,-0.23,3.9866401894,0.0,0.0,0.0,3.98,-0.23,3.9866401894,1.2880395553000001,0.37567820360000004,1.3417078701,0.0,0.0,0.0,1.2880395553000001,0.37567820360000004,1.3417078701,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 07:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.3766712832999999,0.40152912430000004,1.4340325868,0.0,0.0,0.0,1.3766712832999999,0.40152912430000004,1.4340325868,4.73,0.23,4.7355886646,0.0,0.0,0.0,4.73,0.23,4.7355886646,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 07:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.4466168158000001,0.4219299046,1.5068925164,0.0,0.0,0.0,1.4466168158000001,0.4219299046,1.5068925164,4.75,0.23,4.7555651609,0.0,0.0,0.0,4.75,0.23,4.7555651609,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 08:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.5586744616,0.4546133846,1.6236192309000002,0.0,0.0,0.0,1.5586744616,0.4546133846,1.6236192309000002,5.13,0.23,5.135153357,0.0,0.0,0.0,5.13,0.23,5.135153357,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 08:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.7836690255,0.5202367991,1.8579885682000001,0.0,0.0,0.0,1.7836690255,0.5202367991,1.8579885682000001,5.62,0.23,5.6247044367,0.0,0.0,0.0,5.62,0.23,5.6247044367,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 09:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,1.8310865351999999,0.5340669061000001,1.9073818075000002,0.0,0.0,0.0,1.8310865351999999,0.5340669061000001,1.9073818075000002,6.22,0.23,6.224250959,0.0,0.0,0.0,6.22,0.23,6.224250959,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 09:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,1.9450369116,0.5673024326,2.0260801163,0.0019200000000000003,0.0005600000000000001,0.002,1.9431169116,0.5667424326,2.0240801163,6.35,0.25,6.3549193543,0.0,0.0,0.0,6.35,0.25,6.3549193543,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 10:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,2.0473956272,0.5971570579000001,2.1327037784,0.0019200000000000003,0.0005600000000000001,0.002,2.0454756272,0.5965970579000001,2.1307037784,6.5,0.33,6.5083715321,0.0,0.0,0.0,6.5,0.33,6.5083715321,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 10:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,2.0584001653,0.6003667149,2.1441668389,0.00576,0.00168,0.006,2.0526401653,0.5986867149,2.1381668389,6.63,0.33,6.6382075894,0.0,0.0,0.0,6.63,0.33,6.6382075894,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 11:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,2.0491867618,0.5976794722000001,2.1345695435,0.0019200000000000003,0.0005600000000000001,0.002,2.0472667618,0.5971194722000001,2.1325695435,6.63,0.37,6.6403162575,0.0,0.0,0.0,6.63,0.37,6.6403162575,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 11:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,2.0033422456,0.584308155,2.0868148392,0.03264,0.00952,0.034,1.9707022456,0.574788155,2.0528148392,5.40864,0.42252000000000006,5.4251184135,0.00864,0.00252,0.009000000000000001,5.4,0.42,5.4163087061,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 12:00:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,2.0251600873,0.5906716921,2.1095417576,0.00576,0.00168,0.006,2.0194000873,0.5889916921,2.1035417576,5.84,0.36,5.8510853694,0.0,0.0,0.0,5.84,0.36,5.8510853694,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 12:30:00,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,2.1474859928,0.6263500812,2.2369645758,0.0,0.0,0.0,2.1474859928,0.6263500812,2.2369645758,6.62,0.4,6.6320735822,0.0,0.0,0.0,6.62,0.4,6.6320735822,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 13:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,2.2202115083,0.6475616899000001,2.3127203212,0.0,0.0,0.0,2.2202115083,0.6475616899000001,2.3127203212,6.46,0.34,6.4689411807,0.0,0.0,0.0,6.46,0.34,6.4689411807,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 13:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,2.1717411343,0.6334244975000001,2.2622303483,0.0019200000000000003,0.0005600000000000001,0.002,2.1698211343000002,0.6328644975000001,2.2602303483,6.7,0.34,6.7086213189,0.0,0.0,0.0,6.7,0.34,6.7086213189,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 14:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,2.1148302117,0.6168254784,2.2029481372,0.0,0.0,0.0,2.1148302117,0.6168254784,2.2029481372,6.87,0.31,6.8769906209,0.0,0.0,0.0,6.87,0.31,6.8769906209,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 14:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.0852335926,0.6081931312000001,2.1721183256,0.0,0.0,0.0,2.0852335926,0.6081931312000001,2.1721183256,7.04,0.35000000000000003,7.0486949147,0.0,0.0,0.0,7.04,0.35000000000000003,7.0486949147,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 15:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,2.071593734,0.6042148391000001,2.1579101396,0.0,0.0,0.0,2.071593734,0.6042148391000001,2.1579101396,7.04,0.33,7.047730131,0.0,0.0,0.0,7.04,0.33,7.047730131,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 15:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,2.07521857,0.6052720829,2.1616860104,0.0,0.0,0.0,2.07521857,0.6052720829,2.1616860104,7.0,0.33,7.0077742544,0.0,0.0,0.0,7.0,0.33,7.0077742544,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 16:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,2.073406152,0.604743461,2.159798075,0.0,0.0,0.0,2.073406152,0.604743461,2.159798075,7.0,0.31,7.0068609234,0.0,0.0,0.0,7.0,0.31,7.0068609234,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 16:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,2.2416301318,0.6538087884,2.3350313873,0.0,0.0,0.0,2.2416301318,0.6538087884,2.3350313873,6.88,0.33,6.8879096974,0.0,0.0,0.0,6.88,0.33,6.8879096974,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 17:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,2.4623804783,0.7181943062,2.5649796649,0.0,0.0,0.0,2.4623804783,0.7181943062,2.5649796649,6.13,0.33,6.1388761186,0.0,0.0,0.0,6.13,0.33,6.1388761186,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 17:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,2.519977791,0.7349935224,2.6249768657,0.0,0.0,0.0,2.519977791,0.7349935224,2.6249768657,6.76,0.36,6.769579012,0.0,0.0,0.0,6.76,0.36,6.769579012,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 18:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,2.4681541103,0.7198782822,2.5709938649,0.0,0.0,0.0,2.4681541103,0.7198782822,2.5709938649,6.79,0.32,6.7975363184,0.0,0.0,0.0,6.79,0.32,6.7975363184,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 18:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,2.3114481299,0.6741723712000001,2.4077584686,0.0,0.0,0.0,2.3114481299,0.6741723712000001,2.4077584686,6.57,0.23,6.5740246425,0.0,0.0,0.0,6.57,0.23,6.5740246425,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 19:00:00,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,2.2455519382,0.6549526486,2.3391166023,0.0,0.0,0.0,2.2455519382,0.6549526486,2.3391166023,6.35,0.23,6.3541639891,0.0,0.0,0.0,6.35,0.23,6.3541639891,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 19:30:00,5.39,-0.22,5.3944879275,0.0,0.0,0.0,5.39,-0.22,5.3944879275,2.1670040715,0.6320428542000001,2.2572959078,0.0,0.0,0.0,2.1670040715,0.6320428542000001,2.2572959078,6.08,0.23,6.0843487737,0.0,0.0,0.0,6.08,0.23,6.0843487737,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 20:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,5.95,0.23,5.9544437188,0.0,0.0,0.0,5.95,0.23,5.9544437188,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 20:30:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,2.0316483746,0.5925641093,2.1163003903,0.0,0.0,0.0,2.0316483746,0.5925641093,2.1163003903,5.67,0.23,5.6746629856,0.0,0.0,0.0,5.67,0.23,5.6746629856,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 21:00:00,4.83,0.19,4.8337356154,0.0,0.0,0.0,4.83,0.19,4.8337356154,1.9479901544,0.568163795,2.0291564108,0.0,0.0,0.0,1.9479901544,0.568163795,2.0291564108,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 21:30:00,4.65,-0.25,4.6567155808,0.0,0.0,0.0,4.65,-0.25,4.6567155808,1.9361121656,0.5646993816,2.0167835059,0.0,0.0,0.0,1.9361121656,0.5646993816,2.0167835059,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 22:00:00,4.45,-0.25,4.4570169396,0.0,0.0,0.0,4.45,-0.25,4.4570169396,1.7338546346,0.5057076017000001,1.8060985777,0.0,0.0,0.0,1.7338546346,0.5057076017000001,1.8060985777,5.63,0.25,5.6355478882,0.0,0.0,0.0,5.63,0.25,5.6355478882,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 22:30:00,4.25,-0.25,4.2573465915,0.0,0.0,0.0,4.25,-0.25,4.2573465915,1.6724199841,0.48778916200000005,1.7421041501,0.0,0.0,0.0,1.6724199841,0.48778916200000005,1.7421041501,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 23:00:00,4.02,-0.28,4.0297394457,0.0,0.0,0.0,4.02,-0.28,4.0297394457,1.5574160782000002,0.4542463561,1.6223084148,0.0,0.0,0.0,1.5574160782000002,0.4542463561,1.6223084148,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-29 23:30:00,3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,-0.35000000000000003,3.7065617491,1.4546997011,0.42428741280000004,1.5153121886,0.0,0.0,0.0,1.4546997011,0.42428741280000004,1.5153121886,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 00:00:00,3.52,-0.39,3.5415392134,0.0,0.0,0.0,3.52,-0.39,3.5415392134,1.3599463236,0.396651011,1.4166107537000001,0.0,0.0,0.0,1.3599463236,0.396651011,1.4166107537000001,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 00:30:00,3.56,-0.34,3.5761990996,0.0,0.0,0.0,3.56,-0.34,3.5761990996,1.3063493,0.3810185458,1.3607805208000001,0.0,0.0,0.0,1.3063493,0.3810185458,1.3607805208000001,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 01:00:00,3.7199999999999998,-0.31,3.7328943194,0.0,0.0,0.0,3.7199999999999998,-0.31,3.7328943194,1.3967909518,0.4073973609,1.4549905747,0.0,0.0,0.0,1.3967909518,0.4073973609,1.4549905747,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 01:30:00,3.7199999999999998,-0.31,3.7328943194,0.0,0.0,0.0,3.7199999999999998,-0.31,3.7328943194,1.3444802461,0.3921400718,1.4005002563,0.0,0.0,0.0,1.3444802461,0.3921400718,1.4005002563,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 02:00:00,3.66,-0.33,3.6748469355999998,0.0,0.0,0.0,3.66,-0.33,3.6748469355999998,1.300314447,0.37925838040000004,1.3544942156,0.0,0.0,0.0,1.300314447,0.37925838040000004,1.3544942156,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 02:30:00,3.58,-0.33,3.5951773253,0.0,0.0,0.0,3.58,-0.33,3.5951773253,1.2701145754,0.3704500845,1.323036016,0.0,0.0,0.0,1.2701145754,0.3704500845,1.323036016,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 03:00:00,3.56,-0.33,3.5752622281,0.0,0.0,0.0,3.56,-0.33,3.5752622281,1.2267332706,0.3577972039,1.2778471569,0.0,0.0,0.0,1.2267332706,0.3577972039,1.2778471569,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 03:30:00,3.5300000000000002,-0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,-0.37,3.5493379664,1.2005602924,0.3501634186,1.2505836379,0.0,0.0,0.0,1.2005602924,0.3501634186,1.2505836379,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 04:00:00,3.46,-0.35000000000000003,3.4776572574,0.0,0.0,0.0,3.46,-0.35000000000000003,3.4776572574,1.1286954259,0.3292028326,1.175724402,0.0,0.0,0.0,1.1286954259,0.3292028326,1.175724402,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 04:30:00,3.46,-0.35000000000000003,3.4776572574,0.0,0.0,0.0,3.46,-0.35000000000000003,3.4776572574,1.1306721255,0.3297793699,1.177783464,0.0,0.0,0.0,1.1306721255,0.3297793699,1.177783464,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 05:00:00,3.46,-0.33,3.4757013681,0.0,0.0,0.0,3.46,-0.33,3.4757013681,1.1678847244,0.3406330446,1.2165465879,0.0,0.0,0.0,1.1678847244,0.3406330446,1.2165465879,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 05:30:00,3.5700000000000003,-0.30000000000000004,3.5825828672,0.0,0.0,0.0,3.5700000000000003,-0.30000000000000004,3.5825828672,1.1952480787,0.348614023,1.2450500820000001,0.0,0.0,0.0,1.1952480787,0.348614023,1.2450500820000001,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 06:00:00,3.65,-0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,-0.30000000000000004,3.6623080154,1.1942005344,0.3483084892,1.24395889,0.0,0.0,0.0,1.1942005344,0.3483084892,1.24395889,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 06:30:00,4.09,-0.25,4.0976334634,0.0,0.0,0.0,4.09,-0.25,4.0976334634,1.3178892478,0.38438436400000003,1.3728012998,0.0,0.0,0.0,1.3178892478,0.38438436400000003,1.3728012998,3.7,0.34,3.7155887824000002,0.0,0.0,0.0,3.7,0.34,3.7155887824000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 07:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,1.4005039144,0.4084803084,1.4588582442,0.0,0.0,0.0,1.4005039144,0.4084803084,1.4588582442,3.99,0.26,3.9984622044,0.0,0.0,0.0,3.99,0.26,3.9984622044,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 07:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.466402434,0.42770070990000003,1.5275025354,0.0,0.0,0.0,1.466402434,0.42770070990000003,1.5275025354,4.87,0.22,4.8749666666,0.0,0.0,0.0,4.87,0.22,4.8749666666,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 08:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.5751581535999999,0.4594211281,1.6407897433,0.0,0.0,0.0,1.5751581535999999,0.4594211281,1.6407897433,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 08:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.7321384909000002,0.5052070598,1.804310928,0.0,0.0,0.0,1.7321384909000002,0.5052070598,1.804310928,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 09:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,1.8773341208,0.5475557852,1.9555563758,0.0,0.0,0.0,1.8773341208,0.5475557852,1.9555563758,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 09:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,2.0804609474,0.6068011096,2.1671468202,0.0,0.0,0.0,2.0804609474,0.6068011096,2.1671468202,6.4,0.22,6.4037801336,0.0,0.0,0.0,6.4,0.22,6.4037801336,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 10:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,2.0124350814,0.5869602321,2.0962865432,0.0,0.0,0.0,2.0124350814,0.5869602321,2.0962865432,6.53,0.30000000000000004,6.5368876386,0.0,0.0,0.0,6.53,0.30000000000000004,6.5368876386,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 10:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,1.9699844328,0.5745787929,2.0520671175,0.009600000000000001,0.0028,0.01,1.9603844328000002,0.5717787929,2.0420671175,6.36,0.32,6.368045226,0.0,0.0,0.0,6.36,0.32,6.368045226,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 11:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,1.9981982961,0.5828078364,2.0814565584,0.015360000000000002,0.0044800000000000005,0.016,1.9828382961000002,0.5783278364000001,2.0654565584,6.65096,0.36028000000000004,6.6607109681,0.0009600000000000001,0.00028000000000000003,0.001,6.65,0.36,6.6597372321,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 11:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,1.938866889,0.5655028426,2.0196530093,0.030720000000000004,0.008960000000000001,0.032,1.9081468890000002,0.5565428426,1.9876530093,6.27056,0.31308,6.2783709511,0.010560000000000002,0.0030800000000000003,0.011,6.26,0.31,6.2676710188,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 12:00:00,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,1.9806788726,0.5776980045,2.063207159,0.030720000000000004,0.008960000000000001,0.032,1.9499588726,0.5687380045,2.031207159,6.41152,0.31336,6.4191730932,0.01152,0.00336,0.012,6.4,0.31,6.407503414,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 12:30:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,2.0418025791,0.5955257522,2.1268776865,0.01728,0.00504,0.018000000000000002,2.0245225791,0.5904857522,2.1088776865,5.67,0.38,5.6827194194,0.0,0.0,0.0,5.67,0.38,5.6827194194,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 13:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,2.0229394659,0.5900240109,2.1072286103,0.019200000000000002,0.0056,0.02,2.0037394659,0.5844240109000001,2.0872286103,5.48096,0.33028,5.4909022392,0.0009600000000000001,0.00028000000000000003,0.001,5.48,0.33,5.4899271398,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 13:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,1.9835792294,0.5785439419,2.066228364,0.007680000000000001,0.0022400000000000002,0.008,1.9758992294,0.5763039419,2.058228364,6.12,0.33,6.1288906011,0.0,0.0,0.0,6.12,0.33,6.1288906011,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 14:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,1.9847582960999999,0.5788878364,2.0674565584,0.0019200000000000003,0.0005600000000000001,0.002,1.9828382961000002,0.5783278364000001,2.0654565584,5.94,0.33,5.9491596045,0.0,0.0,0.0,5.94,0.33,5.9491596045,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 14:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,1.9188093946,0.5596527401,1.9987597861,0.0019200000000000003,0.0005600000000000001,0.002,1.9168893946,0.5590927401,1.9967597861000002,6.2,0.33,6.2087760469,0.0,0.0,0.0,6.2,0.33,6.2087760469,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 15:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,1.9219206004,0.5605601751,2.0020006254,0.0,0.0,0.0,1.9219206004,0.5605601751,2.0020006254,6.01,0.33,6.0190530817,0.0,0.0,0.0,6.01,0.33,6.0190530817,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 15:30:00,5.51,0.23,5.5147982737,0.0,0.0,0.0,5.51,0.23,5.5147982737,1.9185664632,0.5595818851000001,1.9985067325,0.0,0.0,0.0,1.9185664632,0.5595818851000001,1.9985067325,5.97,0.30000000000000004,5.9775329359,0.0,0.0,0.0,5.97,0.30000000000000004,5.9775329359,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 16:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,1.9185664632,0.5595818851000001,1.9985067325,0.0,0.0,0.0,1.9185664632,0.5595818851000001,1.9985067325,6.09,0.30000000000000004,6.0973846853,0.0,0.0,0.0,6.09,0.30000000000000004,6.0973846853,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 16:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,2.0729804832,0.6046193076,2.15935467,0.0,0.0,0.0,2.0729804832,0.6046193076,2.15935467,6.58,0.30000000000000004,6.5868353555,0.0,0.0,0.0,6.58,0.30000000000000004,6.5868353555,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 17:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,2.3486733658,0.6850297317,2.4465347561,0.0,0.0,0.0,2.3486733658,0.6850297317,2.4465347561,7.17,0.26,7.1747125378,0.0,0.0,0.0,7.17,0.26,7.1747125378,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 17:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,2.3188833667,0.676340982,2.415503507,0.0,0.0,0.0,2.3188833667,0.676340982,2.415503507,5.83184,0.44012,5.8484240099,1.8518400000000002,0.54012,1.929,3.98,-0.1,3.9812560832,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 18:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,2.400320793,0.7000935646,2.5003341594,0.0,0.0,0.0,2.400320793,0.7000935646,2.5003341594,5.67656,0.24108000000000002,5.6816769532,2.50656,0.7310800000000001,2.6109999999999998,3.17,-0.49,3.2076471128,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 18:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,2.3798378096,0.6941193611,2.4789977183,0.0,0.0,0.0,2.3798378096,0.6941193611,2.4789977183,6.35,-0.31,6.357562426,0.0,0.0,0.0,6.35,-0.31,6.357562426,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 19:00:00,5.8,-0.22,5.8041709141,0.0,0.0,0.0,5.8,-0.22,5.8041709141,2.2820783124,0.6656061745,2.3771649088,0.0,0.0,0.0,2.2820783124,0.6656061745,2.3771649088,5.88,0.22,5.8841142069,0.0,0.0,0.0,5.88,0.22,5.8841142069,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 19:30:00,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,2.1877018846,0.6380797164,2.2788561298,0.0,0.0,0.0,2.1877018846,0.6380797164,2.2788561298,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 20:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,2.1014218105,0.6129146947,2.1889810527,0.0,0.0,0.0,2.1014218105,0.6129146947,2.1889810527,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 20:30:00,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,1.9932301021,0.5813587798000001,2.0762813563,0.0,0.0,0.0,1.9932301021,0.5813587798000001,2.0762813563,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 21:00:00,4.91,-0.25,4.9163604424,0.0,0.0,0.0,4.91,-0.25,4.9163604424,1.9845487863,0.5788267293,2.0672383191,0.0,0.0,0.0,1.9845487863,0.5788267293,2.0672383191,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 21:30:00,4.68,-0.25,4.6866725936,0.0,0.0,0.0,4.68,-0.25,4.6866725936,1.8661736168,0.5443006382,1.9439308508000002,0.0,0.0,0.0,1.8661736168,0.5443006382,1.9439308508000002,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 22:00:00,4.55,-0.25,4.556862956,0.0,0.0,0.0,4.55,-0.25,4.556862956,1.7506141799,0.5105958025,1.8235564374000002,0.0,0.0,0.0,1.7506141799,0.5105958025,1.8235564374000002,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 22:30:00,4.23,-0.30000000000000004,4.2406249539,0.0,0.0,0.0,4.23,-0.30000000000000004,4.2406249539,1.6521786009000001,0.4818854253,1.721019376,0.0,0.0,0.0,1.6521786009000001,0.4818854253,1.721019376,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 23:00:00,3.95,-0.35000000000000003,3.9654760118,0.0,0.0,0.0,3.95,-0.35000000000000003,3.9654760118,1.5433034945,0.45013018590000003,1.6076078068,0.0,0.0,0.0,1.5433034945,0.45013018590000003,1.6076078068,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-30 23:30:00,3.75,-0.35000000000000003,3.7662979171,0.0,0.0,0.0,3.75,-0.35000000000000003,3.7662979171,1.4681084347,0.4281982935,1.5292796195,0.0,0.0,0.0,1.4681084347,0.4281982935,1.5292796195,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 00:00:00,3.61,-0.35000000000000003,3.626927074,0.0,0.0,0.0,3.61,-0.35000000000000003,3.626927074,1.3676439453,0.3988961507,1.4246291097000001,0.0,0.0,0.0,1.3676439453,0.3988961507,1.4246291097000001,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 00:30:00,3.61,-0.33,3.6250517238,0.0,0.0,0.0,3.61,-0.33,3.6250517238,1.3415471220000001,0.39128457720000004,1.3974449187,0.0,0.0,0.0,1.3415471220000001,0.39128457720000004,1.3974449187,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
