Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-12-31 01:00:00,3.76,-0.33,3.7744536028,0.0,0.0,0.0,3.76,-0.33,3.7744536028,1.430007751,0.4170855941,1.4895914073,0.0,0.0,0.0,1.430007751,0.4170855941,1.4895914073,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 01:30:00,3.7199999999999998,-0.37,3.7383552533,0.0,0.0,0.0,3.7199999999999998,-0.37,3.7383552533,1.3907411338,0.4056328307,1.4486886811000002,0.0,0.0,0.0,1.3907411338,0.4056328307,1.4486886811000002,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 02:00:00,3.66,-0.35000000000000003,3.6766968872,0.0,0.0,0.0,3.66,-0.35000000000000003,3.6766968872,1.3943945694,0.4066984161,1.4524943431000001,0.0,0.0,0.0,1.3943945694,0.4066984161,1.4524943431000001,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 02:30:00,3.66,-0.35000000000000003,3.6766968872,0.0,0.0,0.0,3.66,-0.35000000000000003,3.6766968872,1.290100391,0.3762792807,1.3438545739,0.0,0.0,0.0,1.290100391,0.3762792807,1.3438545739,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 03:00:00,3.58,-0.35000000000000003,3.5970682507,0.0,0.0,0.0,3.58,-0.35000000000000003,3.5970682507,1.2586486207,0.3671058477,1.3110923133,0.0,0.0,0.0,1.2586486207,0.3671058477,1.3110923133,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 03:30:00,3.58,-0.36,3.5980550302000003,0.0,0.0,0.0,3.58,-0.36,3.5980550302000003,1.2182335292,0.3553181127,1.2689932595,0.0,0.0,0.0,1.2182335292,0.3553181127,1.2689932595,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 04:00:00,3.58,-0.34,3.5961090084,0.0,0.0,0.0,3.58,-0.34,3.5961090084,1.211866455,0.3534610494,1.2623608906000001,0.0,0.0,0.0,1.211866455,0.3534610494,1.2623608906000001,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 04:30:00,3.58,-0.32,3.5942732228,0.0,0.0,0.0,3.58,-0.32,3.5942732228,1.1726711706,0.3420290914,1.2215324693,0.0,0.0,0.0,1.1726711706,0.3420290914,1.2215324693,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 05:00:00,3.55,-0.32,3.5643933565,0.0,0.0,0.0,3.55,-0.32,3.5643933565,1.1706156558,0.3414295663,1.2193913081,0.0,0.0,0.0,1.1706156558,0.3414295663,1.2193913081,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 05:30:00,3.61,-0.32,3.6241550739,0.0,0.0,0.0,3.61,-0.32,3.6241550739,1.2014560259,0.3504246742,1.2515166937,0.0,0.0,0.0,1.2014560259,0.3504246742,1.2515166937,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 06:00:00,3.8,-0.27,3.8095800293,0.0,0.0,0.0,3.8,-0.27,3.8095800293,1.2099095424,0.3528902832,1.26032244,0.0,0.0,0.0,1.2099095424,0.3528902832,1.26032244,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 06:30:00,4.17,-0.25,4.177487283,0.0,0.0,0.0,4.17,-0.25,4.177487283,1.3323061182,0.3885892845,1.3878188732,0.0,0.0,0.0,1.3323061182,0.3885892845,1.3878188732,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 07:00:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,1.3684395802,0.3991282109,1.425457896,0.0,0.0,0.0,1.3684395802,0.3991282109,1.425457896,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 07:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.5066846702999999,0.4394496955,1.5694631983,0.0,0.0,0.0,1.5066846702999999,0.4394496955,1.5694631983,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 08:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.527663824,0.4455686153,1.5913164833,0.0,0.0,0.0,1.527663824,0.4455686153,1.5913164833,4.99,0.22,4.994847345,0.0,0.0,0.0,4.99,0.22,4.994847345,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 08:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.7466005886,0.5094251717,1.8193756131,0.0,0.0,0.0,1.7466005886,0.5094251717,1.8193756131,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 09:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.8462496562,0.5384894831,1.9231767252,0.0,0.0,0.0,1.8462496562,0.5384894831,1.9231767252,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 09:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,1.8913944936,0.5516567273,1.9702025975000002,0.0,0.0,0.0,1.8913944936,0.5516567273,1.9702025975000002,5.77,0.25,5.7754134051,0.0,0.0,0.0,5.77,0.25,5.7754134051,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 10:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,1.9985604409,0.5829134619,2.0818337926,0.0019200000000000003,0.0005600000000000001,0.002,1.9966404409,0.5823534619,2.0798337926,5.94,0.25,5.9452586151,0.0,0.0,0.0,5.94,0.25,5.9452586151,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 10:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,2.0062404409,0.5851534619000001,2.0898337926,0.009600000000000001,0.0028,0.01,1.9966404409,0.5823534619,2.0798337926,5.94,0.25,5.9452586151,0.0,0.0,0.0,5.94,0.25,5.9452586151,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 11:00:00,5.7709600000000005,0.00028000000000000003,5.7709600068,0.0009600000000000001,0.00028000000000000003,0.001,5.77,0.0,5.77,2.010239735,0.5863199227,2.093999724,0.015360000000000002,0.0044800000000000005,0.016,1.994879735,0.5818399227000001,2.077999724,5.9248,0.3014,5.9324612936,0.0048000000000000004,0.0014,0.005,5.92,0.30000000000000004,5.9275964775,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 11:30:00,5.61096,0.00028000000000000003,5.610960007,0.0009600000000000001,0.00028000000000000003,0.001,5.61,0.0,5.61,1.9697469966,0.5745095407,2.0518197881,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9447869966,0.5672295407,2.0258197881,5.88288,0.26084,5.8886598306,0.00288,0.00084,0.003,5.88,0.26,5.8857454923,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 12:00:00,5.56096,0.00028000000000000003,5.560960007,0.0009600000000000001,0.00028000000000000003,0.001,5.5600000000000005,0.0,5.5600000000000005,1.9808569560000002,0.5777499455,2.0633926625,0.03264,0.00952,0.034,1.948216956,0.5682299455,2.0293926625,5.75056,0.31308,5.7590762627,0.010560000000000002,0.0030800000000000003,0.011,5.74,0.31,5.7483649849,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 12:30:00,5.60384,0.0011200000000000001,5.6038401119,0.0038400000000000005,0.0011200000000000001,0.004,5.6,0.0,5.6,2.0964268675,0.6114578363000001,2.1837779869,0.030720000000000004,0.008960000000000001,0.032,2.0657068675,0.6024978363,2.1517779869,5.7196,0.2728,5.72610199,0.009600000000000001,0.0028,0.01,5.71,0.27,5.7163799734000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 13:00:00,5.51384,0.0011200000000000001,5.5138401138,0.0038400000000000005,0.0011200000000000001,0.004,5.51,0.0,5.51,2.0172875548,0.5883755368,2.1013412029,0.03264,0.00952,0.034,1.9846475548,0.5788555368,2.0673412029,5.6696,0.2728,5.6761592649,0.009600000000000001,0.0028,0.01,5.66,0.27,5.6664362698,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 13:30:00,5.30384,0.0011200000000000001,5.3038401183,0.0038400000000000005,0.0011200000000000001,0.004,5.3,0.0,5.3,1.9598124547,0.5716119659000001,2.041471307,0.030720000000000004,0.008960000000000001,0.032,1.9290924547000001,0.5626519659,2.009471307,5.50576,0.27168000000000003,5.5124589069,0.00576,0.00168,0.006,5.5,0.27,5.5066232847,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 14:00:00,5.26192,0.0005600000000000001,5.2619200298,0.0019200000000000003,0.0005600000000000001,0.002,5.26,0.0,5.26,2.024697345,0.5905367256,2.1090597344,0.019200000000000002,0.0056,0.02,2.005497345,0.5849367256,2.0890597344,5.32096,0.25028,5.3268429111,0.0009600000000000001,0.00028000000000000003,0.001,5.32,0.25,5.3258708208,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 14:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.8918520929,0.5517901938,1.9706792634,0.01152,0.00336,0.012,1.8803320929,0.5484301938,1.9586792634,5.39,0.23,5.3949050038,0.0,0.0,0.0,5.39,0.23,5.3949050038,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 15:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.8301494005,0.5337935751,1.9064056255000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8263094005,0.5326735751,1.9024056255000001,5.72,0.29,5.7273466806,0.0,0.0,0.0,5.72,0.29,5.7273466806,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 15:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.845713247,0.5383330304,1.9226179656,0.0,0.0,0.0,1.845713247,0.5383330304,1.9226179656,5.5600000000000005,0.24,5.5651774455,0.0,0.0,0.0,5.5600000000000005,0.24,5.5651774455,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 16:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,2.0037002245,0.5844125655,2.0871877339,0.0,0.0,0.0,2.0037002245,0.5844125655,2.0871877339,5.74,0.24,5.7450152306,0.0,0.0,0.0,5.74,0.24,5.7450152306,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 16:30:00,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,2.151077407,0.6273975771,2.2407056323,0.0,0.0,0.0,2.151077407,0.6273975771,2.2407056323,5.77,0.28,5.776789766,0.0,0.0,0.0,5.77,0.28,5.776789766,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 17:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,2.3422708747,0.6831623384000001,2.4398654944000002,0.0,0.0,0.0,2.3422708747,0.6831623384000001,2.4398654944000002,6.36,0.33,6.3685555662,0.0,0.0,0.0,6.36,0.33,6.3685555662,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 17:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,2.4854535567,0.7249239540000001,2.5890141215,0.0,0.0,0.0,2.4854535567,0.7249239540000001,2.5890141215,5.54112,0.49116000000000004,5.562845405,2.06112,0.60116,2.147,3.48,-0.11,3.4817380717,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 18:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,2.4390649683,0.7113939491,2.5406926753,0.0,0.0,0.0,2.4390649683,0.7113939491,2.5406926753,5.4628,0.41040000000000004,5.478194228,2.8128,0.8204,2.93,2.65,-0.41000000000000003,2.6815294143,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 18:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,2.3804384017,0.6942945338000001,2.4796233351,0.0,0.0,0.0,2.3804384017,0.6942945338000001,2.4796233351,5.482,-0.11900000000000001,5.4832914385,0.312,0.091,0.325,5.17,-0.21,5.1742632326,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 19:00:00,5.66,-0.22,5.6642740047,0.0,0.0,0.0,5.66,-0.22,5.6642740047,2.2292325278,0.6501928206,2.3221172164,0.0,0.0,0.0,2.2292325278,0.6501928206,2.3221172164,6.1,0.23,6.1043345256,0.0,0.0,0.0,6.1,0.23,6.1043345256,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 19:30:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,2.1587984738,0.6296495549000001,2.2487484103,0.0,0.0,0.0,2.1587984738,0.6296495549000001,2.2487484103,5.82,0.23,5.8245429005,0.0,0.0,0.0,5.82,0.23,5.8245429005,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 20:00:00,5.18,-0.25,5.1860293096,0.0,0.0,0.0,5.18,-0.25,5.1860293096,2.0490196526,0.597630732,2.1343954715,0.0,0.0,0.0,2.0490196526,0.597630732,2.1343954715,5.61,0.23,5.6147128155,0.0,0.0,0.0,5.61,0.23,5.6147128155,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 20:30:00,5.02,-0.25,5.0262212446,0.0,0.0,0.0,5.02,-0.25,5.0262212446,1.9270306214000001,0.5620505979,2.007323564,0.0,0.0,0.0,1.9270306214000001,0.5620505979,2.007323564,5.4,0.23,5.4048959287,0.0,0.0,0.0,5.4,0.23,5.4048959287,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 21:00:00,4.84,-0.27,4.8475251418,0.0,0.0,0.0,4.84,-0.27,4.8475251418,1.8293821972000002,0.5335698075,1.9056064554,0.0,0.0,0.0,1.8293821972000002,0.5335698075,1.9056064554,5.34,0.23,5.3449508885,0.0,0.0,0.0,5.34,0.23,5.3449508885,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 21:30:00,4.62,-0.27,4.6278828853,0.0,0.0,0.0,4.62,-0.27,4.6278828853,1.7351853484,0.5060957266,1.8074847379,0.0,0.0,0.0,1.7351853484,0.5060957266,1.8074847379,5.01,0.23,5.0152766624,0.0,0.0,0.0,5.01,0.23,5.0152766624,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 22:00:00,4.39,-0.33,4.4023857169,0.0,0.0,0.0,4.39,-0.33,4.4023857169,1.7152416009,0.5002788003,1.7867100008999999,0.0,0.0,0.0,1.7152416009,0.5002788003,1.7867100008999999,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 22:30:00,4.27,-0.33,4.2827327724,0.0,0.0,0.0,4.27,-0.33,4.2827327724,1.6241917083000001,0.4737225816,1.6918663628,0.0,0.0,0.0,1.6241917083000001,0.4737225816,1.6918663628,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 23:00:00,4.07,-0.38,4.0877010654,0.0,0.0,0.0,4.07,-0.38,4.0877010654,1.5115166763999999,0.44085903060000003,1.5744965379,0.0,0.0,0.0,1.5115166763999999,0.44085903060000003,1.5744965379,4.64,0.22,4.6452125893,0.0,0.0,0.0,4.64,0.22,4.6452125893,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-31 23:30:00,3.92,-0.38,3.9383752995,0.0,0.0,0.0,3.92,-0.38,3.9383752995,1.4824248738999999,0.4323739216,1.544192577,0.0,0.0,0.0,1.4824248738999999,0.4323739216,1.544192577,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 00:00:00,3.7800000000000002,-0.38,3.7990525135,0.0,0.0,0.0,3.7800000000000002,-0.38,3.7990525135,1.4333133354,0.4180497228,1.4930347243,0.0,0.0,0.0,1.4333133354,0.4180497228,1.4930347243,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 00:30:00,3.8200000000000003,-0.38,3.8388539957,0.0,0.0,0.0,3.8200000000000003,-0.38,3.8388539957,1.471971878,0.42932513110000003,1.5333040396,0.0,0.0,0.0,1.471971878,0.42932513110000003,1.5333040396,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 01:00:00,4.0,-0.38,4.0180094574,0.0,0.0,0.0,4.0,-0.38,4.0180094574,1.5031833781000001,0.4384284853,1.5658160189,0.0,0.0,0.0,1.5031833781000001,0.4384284853,1.5658160189,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 01:30:00,3.92,-0.38,3.9383752995,0.0,0.0,0.0,3.92,-0.38,3.9383752995,1.4629904325,0.4267055428,1.5239483671,0.0,0.0,0.0,1.4629904325,0.4267055428,1.5239483671,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 02:00:00,3.83,-0.38,3.8488050094,0.0,0.0,0.0,3.83,-0.38,3.8488050094,1.3885379652,0.4049902399,1.4463937138,0.0,0.0,0.0,1.3885379652,0.4049902399,1.4463937138,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 02:30:00,3.73,-0.38,3.7493066026,0.0,0.0,0.0,3.73,-0.38,3.7493066026,1.3306504994,0.3881063956,1.3860942702,0.0,0.0,0.0,1.3306504994,0.3881063956,1.3860942702,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 03:00:00,3.66,-0.35000000000000003,3.6766968872,0.0,0.0,0.0,3.66,-0.35000000000000003,3.6766968872,1.3045219171,0.3804855592,1.358876997,0.0,0.0,0.0,1.3045219171,0.3804855592,1.358876997,4.02,0.22,4.0260153999,0.0,0.0,0.0,4.02,0.22,4.0260153999,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 03:30:00,3.61,-0.35000000000000003,3.626927074,0.0,0.0,0.0,3.61,-0.35000000000000003,3.626927074,1.2487553128,0.3642202996,1.3007867842,0.0,0.0,0.0,1.2487553128,0.3642202996,1.3007867842,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 04:00:00,3.49,-0.39,3.5117232237,0.0,0.0,0.0,3.49,-0.39,3.5117232237,1.2282596923,0.35824241030000004,1.2794371795,0.0,0.0,0.0,1.2282596923,0.35824241030000004,1.2794371795,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 04:30:00,3.49,-0.36,3.5085182057,0.0,0.0,0.0,3.49,-0.36,3.5085182057,1.2056827842,0.3516574787,1.2559195668,0.0,0.0,0.0,1.2056827842,0.3516574787,1.2559195668,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 05:00:00,3.49,-0.36,3.5085182057,0.0,0.0,0.0,3.49,-0.36,3.5085182057,1.1817587008000001,0.3446796211,1.2309986466,0.0,0.0,0.0,1.1817587008000001,0.3446796211,1.2309986466,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 05:30:00,3.55,-0.33,3.565305036,0.0,0.0,0.0,3.55,-0.33,3.565305036,1.1817587008000001,0.3446796211,1.2309986466,0.0,0.0,0.0,1.1817587008000001,0.3446796211,1.2309986466,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 06:00:00,3.55,-0.33,3.565305036,0.0,0.0,0.0,3.55,-0.33,3.565305036,1.158128096,0.33778736130000003,1.2063834334,0.0,0.0,0.0,1.158128096,0.33778736130000003,1.2063834334,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 06:30:00,3.64,-0.30000000000000004,3.6523417146,0.0,0.0,0.0,3.64,-0.30000000000000004,3.6523417146,1.2447500354,0.3630520937,1.2966146202,0.0,0.0,0.0,1.2447500354,0.3630520937,1.2966146202,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 07:00:00,3.71,-0.27,3.7198118232,0.0,0.0,0.0,3.71,-0.27,3.7198118232,1.2636557164,0.36856625060000003,1.3163080379,0.0,0.0,0.0,1.2636557164,0.36856625060000003,1.3163080379,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 07:30:00,3.87,-0.27,3.8794071712,0.0,0.0,0.0,3.87,-0.27,3.8794071712,1.3223571075,0.3856874897,1.3774553203,0.0,0.0,0.0,1.3223571075,0.3856874897,1.3774553203,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 08:00:00,3.95,-0.23,3.9566905363,0.0,0.0,0.0,3.95,-0.23,3.9566905363,1.3258554068000001,0.386707827,1.381099382,0.0,0.0,0.0,1.3258554068000001,0.386707827,1.381099382,4.11,0.24,4.1170013359,0.0,0.0,0.0,4.11,0.24,4.1170013359,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 08:30:00,4.07,-0.23,4.0764935913,0.0,0.0,0.0,4.07,-0.23,4.0764935913,1.4314111279000001,0.4174949123,1.4910532582,0.0,0.0,0.0,1.4314111279000001,0.4174949123,1.4910532582,4.15,0.27,4.1587738578,0.0,0.0,0.0,4.15,0.27,4.1587738578,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 09:00:00,4.23,-0.23,4.2362483402,0.0,0.0,0.0,4.23,-0.23,4.2362483402,1.5506439536,0.4522711531,1.6152541183,0.0,0.0,0.0,1.5506439536,0.4522711531,1.6152541183,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 09:30:00,4.4,-0.23,4.4060072628,0.0,0.0,0.0,4.4,-0.23,4.4060072628,1.7090336537000002,0.498468149,1.7802433892,0.0,0.0,0.0,1.7090336537000002,0.498468149,1.7802433892,4.49,0.26,4.4975215397,0.0,0.0,0.0,4.49,0.26,4.4975215397,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 10:00:00,4.54,-0.23,4.5458222579,0.0,0.0,0.0,4.54,-0.23,4.5458222579,1.7273931151,0.5038229919,1.7993678282,0.0,0.0,0.0,1.7273931151,0.5038229919,1.7993678282,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 10:30:00,4.7,-0.23,4.7056242944,0.0,0.0,0.0,4.7,-0.23,4.7056242944,1.8362539217,0.5355740605,1.9127645018,0.0,0.0,0.0,1.8362539217,0.5355740605,1.9127645018,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 11:00:00,4.91,-0.23,4.9153840135,0.0,0.0,0.0,4.91,-0.23,4.9153840135,2.0121021951,0.5868631402,2.0959397866,0.0,0.0,0.0,2.0121021951,0.5868631402,2.0959397866,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 11:30:00,5.14,-0.23,5.1451433411,0.0,0.0,0.0,5.14,-0.23,5.1451433411,2.1267060397,0.6202892616,2.2153187914,0.0019200000000000003,0.0005600000000000001,0.002,2.1247860397,0.6197292616,2.2133187914,5.15,0.22,5.1546968873,0.0,0.0,0.0,5.15,0.22,5.1546968873,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 12:00:00,5.21,-0.23,5.2150743044,0.0,0.0,0.0,5.21,-0.23,5.2150743044,2.1556412094,0.6287286861,2.2454595931,0.0019200000000000003,0.0005600000000000001,0.002,2.1537212094,0.6281686861,2.2434595931,5.20096,0.22028000000000003,5.2056227485,0.0009600000000000001,0.00028000000000000003,0.001,5.2,0.22,5.2046517655,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 12:30:00,5.34,-0.23,5.3449508885,0.0,0.0,0.0,5.34,-0.23,5.3449508885,2.2077946189,0.6439400972,2.2997860614,0.00576,0.00168,0.006,2.2020346189,0.6422600972,2.2937860614,5.29192,0.22056,5.2965143255000005,0.0019200000000000003,0.0005600000000000001,0.002,5.29,0.22,5.2945726929,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 13:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,2.155049767,0.6285561820000001,2.2448435073,0.01152,0.00336,0.012,2.143529767,0.625196182,2.2328435073,5.26192,0.22056,5.2665404964,0.0019200000000000003,0.0005600000000000001,0.002,5.26,0.22,5.2645987501,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 13:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,2.158823587,0.6296568795,2.2487745698,0.01152,0.00336,0.012,2.147303587,0.6262968795,2.2367745698,5.22192,0.22056,5.2265758581,0.0019200000000000003,0.0005600000000000001,0.002,5.22,0.22,5.2246339585,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 14:00:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,2.1076133035,0.6147205469,2.1954305245,0.015360000000000002,0.0044800000000000005,0.016,2.0922533035,0.6102405469000001,2.1794305245,5.15288,0.22084,5.1576101636,0.00288,0.00084,0.003,5.15,0.22,5.1546968873,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 14:30:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,2.0126963033,0.5870364218,2.0965586493,0.0019200000000000003,0.0005600000000000001,0.002,2.0107763033,0.5864764218,2.0945586493,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 15:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,2.0489451606,0.5976090052,2.1343178756,0.0,0.0,0.0,2.0489451606,0.5976090052,2.1343178756,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 15:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,2.0176714729,0.5884875129,2.1017411176,0.0,0.0,0.0,2.0176714729,0.5884875129,2.1017411176,5.34,0.26,5.3463258412,0.0,0.0,0.0,5.34,0.26,5.3463258412,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 16:00:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,2.0921256029,0.6102033008000001,2.179297503,0.0,0.0,0.0,2.0921256029,0.6102033008000001,2.179297503,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 16:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,2.2359983339,0.6521661807,2.3291649312000002,0.0,0.0,0.0,2.2359983339,0.6521661807,2.3291649312000002,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 17:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,2.3095179879,0.6736094131,2.405747904,0.0,0.0,0.0,2.3095179879,0.6736094131,2.405747904,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 17:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,2.3590531999,0.6880571833,2.4573470832,0.0,0.0,0.0,2.3590531999,0.6880571833,2.4573470832,5.96,0.22,5.9640590205,0.0,0.0,0.0,5.96,0.22,5.9640590205,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 18:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,2.3357697813,0.6812661862,2.4330935222,0.0,0.0,0.0,2.3357697813,0.6812661862,2.4330935222,6.14,0.22,6.1439401039,0.0,0.0,0.0,6.14,0.22,6.1439401039,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 18:30:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,2.2535169332000002,0.6572757722,2.3474134721,0.0,0.0,0.0,2.2535169332000002,0.6572757722,2.3474134721,5.86,0.22,5.8641282387,0.0,0.0,0.0,5.86,0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 19:00:00,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,2.1577085289,0.6293316543,2.2476130509,0.0,0.0,0.0,2.1577085289,0.6293316543,2.2476130509,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 19:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,2.0141440752,0.5874586886000001,2.098066745,0.0,0.0,0.0,2.0141440752,0.5874586886000001,2.098066745,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 20:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,2.0176714729,0.5884875129,2.1017411176,0.0,0.0,0.0,2.0176714729,0.5884875129,2.1017411176,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 20:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,1.8891414419,0.5509995872,1.9678556686,0.0,0.0,0.0,1.8891414419,0.5509995872,1.9678556686,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 21:00:00,4.74,-0.26,4.747125446,0.0,0.0,0.0,4.74,-0.26,4.747125446,1.818327279,0.5303454564,1.8940909156,0.0,0.0,0.0,1.818327279,0.5303454564,1.8940909156,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 21:30:00,4.52,-0.30000000000000004,4.529944812,0.0,0.0,0.0,4.52,-0.30000000000000004,4.529944812,1.7633802534,0.5143192406,1.8368544306999999,0.0,0.0,0.0,1.7633802534,0.5143192406,1.8368544306999999,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 22:00:00,4.32,-0.32,4.3318356386,0.0,0.0,0.0,4.32,-0.32,4.3318356386,1.6716403118,0.48756175760000003,1.7412919914,0.0,0.0,0.0,1.6716403118,0.48756175760000003,1.7412919914,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 22:30:00,4.13,-0.32,4.1423785438,0.0,0.0,0.0,4.13,-0.32,4.1423785438,1.6085691643,0.46916600620000004,1.6755928794,0.0,0.0,0.0,1.6085691643,0.46916600620000004,1.6755928794,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 23:00:00,3.86,-0.32,3.8732415365,0.0,0.0,0.0,3.86,-0.32,3.8732415365,1.5150610343,0.4418928017,1.5781885774000002,0.0,0.0,0.0,1.5150610343,0.4418928017,1.5781885774000002,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-01 23:30:00,3.64,-0.35000000000000003,3.6567882083,0.0,0.0,0.0,3.64,-0.35000000000000003,3.6567882083,1.3965430329,0.4073250513,1.454732326,0.0,0.0,0.0,1.3965430329,0.4073250513,1.454732326,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 00:00:00,3.5300000000000002,-0.35000000000000003,3.5473088391000003,0.0,0.0,0.0,3.5300000000000002,-0.35000000000000003,3.5473088391000003,1.3104255776,0.3822074601,1.3650266434,0.0,0.0,0.0,1.3104255776,0.3822074601,1.3650266434,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 00:30:00,3.5300000000000002,-0.33,3.5453913747,0.0,0.0,0.0,3.5300000000000002,-0.33,3.5453913747,1.2581605981,0.36696350780000003,1.3105839564,0.0,0.0,0.0,1.2581605981,0.36696350780000003,1.3105839564,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 01:00:00,3.75,-0.33,3.7644919976,0.0,0.0,0.0,3.75,-0.33,3.7644919976,1.3219124832,0.3855578076,1.37699217,0.0,0.0,0.0,1.3219124832,0.3855578076,1.37699217,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 01:30:00,3.7199999999999998,-0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,-0.33,3.7346084132,1.2959904168,0.3779972049,1.3499900175000001,0.0,0.0,0.0,1.2959904168,0.3779972049,1.3499900175000001,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 02:00:00,3.63,-0.33,3.6449691357000003,0.0,0.0,0.0,3.63,-0.33,3.6449691357000003,1.2514463378,0.36500518190000003,1.3035899352,0.0,0.0,0.0,1.2514463378,0.36500518190000003,1.3035899352,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 02:30:00,3.6,-0.33,3.6150933598,0.0,0.0,0.0,3.6,-0.33,3.6150933598,1.1938084535,0.3481941323,1.2435504724,0.0,0.0,0.0,1.1938084535,0.3481941323,1.2435504724,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 03:00:00,3.55,-0.33,3.565305036,0.0,0.0,0.0,3.55,-0.33,3.565305036,1.173349414,0.3422269124,1.2222389729,0.0,0.0,0.0,1.173349414,0.3422269124,1.2222389729,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 03:30:00,3.52,-0.33,3.5354349096,0.0,0.0,0.0,3.52,-0.33,3.5354349096,1.1338224072,0.3306982021,1.1810650075,0.0,0.0,0.0,1.1338224072,0.3306982021,1.1810650075,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 04:00:00,3.47,-0.33,3.4856563227,0.0,0.0,0.0,3.47,-0.33,3.4856563227,1.0863483633,0.316851606,1.1316128785,0.0,0.0,0.0,1.0863483633,0.316851606,1.1316128785,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 04:30:00,3.47,-0.33,3.4856563227,0.0,0.0,0.0,3.47,-0.33,3.4856563227,1.0863483633,0.316851606,1.1316128785,0.0,0.0,0.0,1.0863483633,0.316851606,1.1316128785,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 05:00:00,3.47,-0.29,3.4820970693,0.0,0.0,0.0,3.47,-0.29,3.4820970693,1.068832757,0.3117428875,1.1133674553,0.0,0.0,0.0,1.068832757,0.3117428875,1.1133674553,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 05:30:00,3.54,-0.29,3.5518586684,0.0,0.0,0.0,3.54,-0.29,3.5518586684,1.0863483633,0.316851606,1.1316128785,0.0,0.0,0.0,1.0863483633,0.316851606,1.1316128785,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 06:00:00,3.55,-0.29,3.5618253747,0.0,0.0,0.0,3.55,-0.29,3.5618253747,1.0863483633,0.316851606,1.1316128785,0.0,0.0,0.0,1.0863483633,0.316851606,1.1316128785,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 06:30:00,3.79,-0.26,3.7989077378,0.0,0.0,0.0,3.79,-0.26,3.7989077378,1.206085673,0.351774988,1.2563392428,0.0,0.0,0.0,1.206085673,0.351774988,1.2563392428,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 07:00:00,3.91,-0.23,3.9167588642,0.0,0.0,0.0,3.91,-0.23,3.9167588642,1.2692126896,0.3701870345,1.3220965517,0.0,0.0,0.0,1.2692126896,0.3701870345,1.3220965517,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 07:30:00,4.02,-0.23,4.0265742263,0.0,0.0,0.0,4.02,-0.23,4.0265742263,1.3248499305,0.3864145631,1.3800520109,0.0,0.0,0.0,1.3248499305,0.3864145631,1.3800520109,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 08:00:00,4.17,-0.23,4.1763381089,0.0,0.0,0.0,4.17,-0.23,4.1763381089,1.3386040212,0.39042617290000003,1.3943791888,0.0,0.0,0.0,1.3386040212,0.39042617290000003,1.3943791888,4.21,0.34,4.2237069027,0.0,0.0,0.0,4.21,0.34,4.2237069027,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 08:30:00,4.38,-0.23,4.3860346556,0.0,0.0,0.0,4.38,-0.23,4.3860346556,1.5159880279,0.4421631748,1.5791541957000002,0.0,0.0,0.0,1.5159880279,0.4421631748,1.5791541957000002,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 09:00:00,4.51,-0.23,4.5158609367,0.0,0.0,0.0,4.51,-0.23,4.5158609367,1.6549442842,0.48269208290000004,1.7239002961,0.0,0.0,0.0,1.6549442842,0.48269208290000004,1.7239002961,4.64,0.26,4.6472787736,0.0,0.0,0.0,4.64,0.26,4.6472787736,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 09:30:00,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736,1.7611858984,0.5136792204,1.8345686441,0.0019200000000000003,0.0005600000000000001,0.002,1.7592658984,0.5131192204,1.8325686441,4.81096,0.26028,4.8179956206,0.0009600000000000001,0.00028000000000000003,0.001,4.8100000000000005,0.26,4.8170219015,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 10:00:00,4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,-0.23,4.8154958208,1.7856109794,0.5208032023,1.8600114369,0.01344,0.003920000000000001,0.014,1.7721709794,0.5168832023000001,1.8460114369,4.85192,0.0005600000000000001,4.8519200323,0.0019200000000000003,0.0005600000000000001,0.002,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 10:30:00,4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,-0.23,4.8154958208,1.8028909793999999,0.5258432023,1.8780114369,0.030720000000000004,0.008960000000000001,0.032,1.7721709794,0.5168832023000001,1.8460114369,4.8330400000000004,0.29672000000000004,4.8421398575,0.02304,0.00672,0.024,4.8100000000000005,0.29,4.8187342736000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 11:00:00,4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,4.98,-0.23,4.9853084157000005,1.9483022641,0.5682548270000001,2.0294815251,0.01728,0.00504,0.018000000000000002,1.9310222641,0.563214827,2.0114815251,5.11288,0.23084000000000002,5.1180884127,0.00288,0.00084,0.003,5.11,0.23,5.1151735063,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 11:30:00,5.11,-0.23,5.1151735063,0.0,0.0,0.0,5.11,-0.23,5.1151735063,1.977940287,0.5768992504,2.0603544657,0.019200000000000002,0.0056,0.02,1.958740287,0.5712992504000001,2.0403544657,5.16288,0.23084000000000002,5.1680380223,0.00288,0.00084,0.003,5.16,0.23,5.1651234254,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 12:00:00,5.14,-0.23,5.1451433411,0.0,0.0,0.0,5.14,-0.23,5.1451433411,2.0592252366,0.6006073607,2.1450262881,0.01728,0.00504,0.018000000000000002,2.0419452366,0.5955673607,2.1270262881,5.32288,0.23084000000000002,5.3278831256,0.00288,0.00084,0.003,5.32,0.23,5.3249694835,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 12:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,2.1660970338,0.6317783015,2.2563510769,0.00576,0.00168,0.006,2.1603370338,0.6300983015,2.2503510769,5.57,0.25,5.5756075902,0.0,0.0,0.0,5.57,0.25,5.5756075902,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 13:00:00,5.31,-0.22,5.3145554847,0.0,0.0,0.0,5.31,-0.22,5.3145554847,2.2489799023,0.6559524715,2.3426873982,0.0,0.0,0.0,2.2489799023,0.6559524715,2.3426873982,5.53,0.23,5.5347809351,0.0,0.0,0.0,5.53,0.23,5.5347809351,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 13:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,2.3152966082,0.6752948441000001,2.4117673002,0.0,0.0,0.0,2.3152966082,0.6752948441000001,2.4117673002,5.58,0.23,5.5847381317,0.0,0.0,0.0,5.58,0.23,5.5847381317,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 14:00:00,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,2.1423578476,0.6248543722000001,2.2316227579,0.0,0.0,0.0,2.1423578476,0.6248543722000001,2.2316227579,5.65,0.23,5.6546794781,0.0,0.0,0.0,5.65,0.23,5.6546794781,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 14:30:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,2.0873877104,0.6088214155,2.1743621984,0.0019200000000000003,0.0005600000000000001,0.002,2.0854677104,0.6082614155,2.1723621984,5.71,0.23,5.7146303468,0.0,0.0,0.0,5.71,0.23,5.7146303468,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 15:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,2.0326617504,0.5928596772,2.11735599,0.00288,0.00084,0.003,2.0297817504,0.5920196772,2.11435599,5.84,0.23,5.8445273547,0.0,0.0,0.0,5.84,0.23,5.8445273547,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 15:30:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,2.0163755127,0.5881095245,2.100391159,0.0038400000000000005,0.0011200000000000001,0.004,2.0125355127,0.5869895245,2.096391159,5.58,0.23,5.5847381317,0.0,0.0,0.0,5.58,0.23,5.5847381317,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 16:00:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,2.0818566755,0.6072081970000001,2.1686007036,0.0,0.0,0.0,2.0818566755,0.6072081970000001,2.1686007036,5.72,0.23,5.7246222583,0.0,0.0,0.0,5.72,0.23,5.7246222583,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 16:30:00,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,2.2865285468,0.6669041595,2.3818005696,0.0,0.0,0.0,2.2865285468,0.6669041595,2.3818005696,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 17:00:00,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,2.5185227021000003,0.7345691214000001,2.623461148,0.0,0.0,0.0,2.5185227021000003,0.7345691214000001,2.623461148,5.92,0.23,5.9244662207,0.0,0.0,0.0,5.92,0.23,5.9244662207,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 17:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,2.5097166786000003,0.7320006979,2.6142882069,0.0,0.0,0.0,2.5097166786000003,0.7320006979,2.6142882069,6.03,0.23,6.0343848071,0.0,0.0,0.0,6.03,0.23,6.0343848071,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 18:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,2.46556917,0.7191243412,2.5683012187000003,0.0,0.0,0.0,2.46556917,0.7191243412,2.5683012187000003,6.08,0.23,6.0843487737,0.0,0.0,0.0,6.08,0.23,6.0843487737,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 18:30:00,5.9,-0.22,5.9041002702,0.0,0.0,0.0,5.9,-0.22,5.9041002702,2.3760789545,0.6930230284000001,2.4750822443000002,0.0,0.0,0.0,2.3760789545,0.6930230284000001,2.4750822443000002,6.21,0.23,6.2142577996,0.0,0.0,0.0,6.21,0.23,6.2142577996,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 19:00:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,2.2628660169,0.6600025883,2.3571521009,0.0,0.0,0.0,2.2628660169,0.6600025883,2.3571521009,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 19:30:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,2.1608278831,0.6302414659000001,2.2508623783,0.0,0.0,0.0,2.1608278831,0.6302414659000001,2.2508623783,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,0.23,5.8145507135,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 20:00:00,5.34,-0.25,5.3458488568,0.0,0.0,0.0,5.34,-0.25,5.3458488568,2.0332497873,0.5930311879,2.1179685284,0.0,0.0,0.0,2.0332497873,0.5930311879,2.1179685284,5.54,0.23,5.5447723127,0.0,0.0,0.0,5.54,0.23,5.5447723127,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 20:30:00,5.03,-0.30000000000000004,5.0389383803,0.0,0.0,0.0,5.03,-0.30000000000000004,5.0389383803,1.9202435318000002,0.5600710301,2.000253679,0.0,0.0,0.0,1.9202435318000002,0.5600710301,2.000253679,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 21:00:00,4.86,-0.32,4.8705235858,0.0,0.0,0.0,4.86,-0.32,4.8705235858,1.8316355814,0.5342270446,1.9079537307,0.0,0.0,0.0,1.8316355814,0.5342270446,1.9079537307,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 21:30:00,4.63,-0.34,4.6424670166,0.0,0.0,0.0,4.63,-0.34,4.6424670166,1.7542410111,0.5116536282,1.8273343866,0.0,0.0,0.0,1.7542410111,0.5116536282,1.8273343866,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 22:00:00,4.5,-0.34,4.5128261655,0.0,0.0,0.0,4.5,-0.34,4.5128261655,1.6619639952,0.48473949860000004,1.731212495,0.0,0.0,0.0,1.6619639952,0.48473949860000004,1.731212495,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 22:30:00,4.3,-0.34,4.3134209162,0.0,0.0,0.0,4.3,-0.34,4.3134209162,1.5236681906,0.4444032223,1.5871543652,0.0,0.0,0.0,1.5236681906,0.4444032223,1.5871543652,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 23:00:00,4.06,-0.34,4.0742115802,0.0,0.0,0.0,4.06,-0.34,4.0742115802,1.4273504801999999,0.4163105567,1.4868234169,0.0,0.0,0.0,1.4273504801999999,0.4163105567,1.4868234169,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-02 23:30:00,3.7800000000000002,-0.39,3.8000657889,0.0,0.0,0.0,3.7800000000000002,-0.39,3.8000657889,1.3469160361,0.3928505105,1.4030375376,0.0,0.0,0.0,1.3469160361,0.3928505105,1.4030375376,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 00:00:00,3.62,-0.42,3.6442831943,0.0,0.0,0.0,3.62,-0.42,3.6442831943,1.2986298959,0.378767053,1.3527394749,0.0,0.0,0.0,1.2986298959,0.378767053,1.3527394749,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 00:30:00,3.62,-0.42,3.6442831943,0.0,0.0,0.0,3.62,-0.42,3.6442831943,1.2986298959,0.378767053,1.3527394749,0.0,0.0,0.0,1.2986298959,0.378767053,1.3527394749,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 01:00:00,3.79,-0.4,3.8110497242,0.0,0.0,0.0,3.79,-0.4,3.8110497242,1.3761739492,0.4013840685,1.4335145304,0.0,0.0,0.0,1.3761739492,0.4013840685,1.4335145304,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 01:30:00,3.84,-0.4,3.8607771238,0.0,0.0,0.0,3.84,-0.4,3.8607771238,1.3590795222,0.39639819400000004,1.4157078356000001,0.0,0.0,0.0,1.3590795222,0.39639819400000004,1.4157078356000001,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 02:00:00,3.75,-0.4,3.7712729946,0.0,0.0,0.0,3.75,-0.4,3.7712729946,1.330043755,0.3879294286,1.3854622448,0.0,0.0,0.0,1.330043755,0.3879294286,1.3854622448,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 02:30:00,3.67,-0.4,3.6917340099000002,0.0,0.0,0.0,3.67,-0.4,3.6917340099000002,1.2674064239,0.369660207,1.3202150249,0.0,0.0,0.0,1.2674064239,0.369660207,1.3202150249,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 03:00:00,3.65,-0.4,3.6718523935,0.0,0.0,0.0,3.65,-0.4,3.6718523935,1.2464638512,0.3635519566,1.298399845,0.0,0.0,0.0,1.2464638512,0.3635519566,1.298399845,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 03:30:00,3.61,-0.4,3.6320930605,0.0,0.0,0.0,3.61,-0.4,3.6320930605,1.1808932296,0.34442719200000005,1.2300971142,0.0,0.0,0.0,1.1808932296,0.34442719200000005,1.2300971142,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 04:00:00,3.55,-0.4,3.5724641355999998,0.0,0.0,0.0,3.55,-0.4,3.5724641355999998,1.146559216,0.3344131047,1.1943325167,0.0,0.0,0.0,1.146559216,0.3344131047,1.1943325167,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 04:30:00,3.55,-0.37,3.5692296088,0.0,0.0,0.0,3.55,-0.37,3.5692296088,1.1495606799,0.3352885316,1.1974590416,0.0,0.0,0.0,1.1495606799,0.3352885316,1.1974590416,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 05:00:00,3.5300000000000002,-0.37,3.5493379664,0.0,0.0,0.0,3.5300000000000002,-0.37,3.5493379664,1.1178074497,0.3260271728,1.1643827601,0.0,0.0,0.0,1.1178074497,0.3260271728,1.1643827601,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 05:30:00,3.58,-0.37,3.5990693241000002,0.0,0.0,0.0,3.58,-0.37,3.5990693241000002,1.1502781646,0.335497798,1.1982064215000001,0.0,0.0,0.0,1.1502781646,0.335497798,1.1982064215000001,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 06:00:00,3.6,-0.35000000000000003,3.6169738733,0.0,0.0,0.0,3.6,-0.35000000000000003,3.6169738733,1.1492761802,0.3352055526,1.1971626877000001,0.0,0.0,0.0,1.1492761802,0.3352055526,1.1971626877000001,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 06:30:00,3.71,-0.35000000000000003,3.7264728632,0.0,0.0,0.0,3.71,-0.35000000000000003,3.7264728632,1.1675486788,0.3405350313,1.2161965404,0.0,0.0,0.0,1.1675486788,0.3405350313,1.2161965404,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 07:00:00,3.8,-0.31,3.8126237685,0.0,0.0,0.0,3.8,-0.31,3.8126237685,1.2080380961000001,0.35234444470000004,1.2583730168,0.0,0.0,0.0,1.2080380961000001,0.35234444470000004,1.2583730168,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 07:30:00,3.91,-0.31,3.922269751,0.0,0.0,0.0,3.91,-0.31,3.922269751,1.2427267783,0.36246197700000005,1.2945070608,0.0,0.0,0.0,1.2427267783,0.36246197700000005,1.2945070608,3.96,0.26,3.9685261748,0.0,0.0,0.0,3.96,0.26,3.9685261748,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 08:00:00,3.94,-0.31,3.9521766155,0.0,0.0,0.0,3.94,-0.31,3.9521766155,1.3155161442,0.38369220870000004,1.3703293169,0.0,0.0,0.0,1.3155161442,0.38369220870000004,1.3703293169,4.07,0.28,4.0796200804,0.0,0.0,0.0,4.07,0.28,4.0796200804,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 08:30:00,4.1,-0.31,4.1117028103,0.0,0.0,0.0,4.1,-0.31,4.1117028103,1.3536467578,0.3948136377,1.410048706,0.0,0.0,0.0,1.3536467578,0.3948136377,1.410048706,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 09:00:00,4.29,-0.27,4.2984881063,0.0,0.0,0.0,4.29,-0.27,4.2984881063,1.4980093405,0.43691939100000005,1.5604263964,0.0,0.0,0.0,1.4980093405,0.43691939100000005,1.5604263964,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 09:30:00,4.49,-0.24,4.4964096788,0.0,0.0,0.0,4.49,-0.24,4.4964096788,1.6587445423,0.48380049150000004,1.7278588982,0.0,0.0,0.0,1.6587445423,0.48380049150000004,1.7278588982,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 10:00:00,4.78,-0.24,4.7860213121,0.0,0.0,0.0,4.78,-0.24,4.7860213121,1.7872674233999999,0.5212863318000001,1.8617368993999999,0.0,0.0,0.0,1.7872674233999999,0.5212863318000001,1.8617368993999999,4.78,0.26,4.7870659072,0.0,0.0,0.0,4.78,0.26,4.7870659072,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 10:30:00,4.98,-0.24,4.9857797784999995,0.0,0.0,0.0,4.98,-0.24,4.9857797784999995,1.8700629174,0.5454350176,1.9479822056,0.00288,0.00084,0.003,1.8671829174,0.5445950176000001,1.9449822056000001,4.9,0.22,4.9049362891,0.0,0.0,0.0,4.9,0.22,4.9049362891,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 11:00:00,5.2,-0.24,5.2055355152,0.0,0.0,0.0,5.2,-0.24,5.2055355152,1.9916775758,0.5809059596,2.0746641414,0.0019200000000000003,0.0005600000000000001,0.002,1.9897575758000001,0.5803459596,2.0726641414,5.14,0.25,5.1460761751,0.0,0.0,0.0,5.14,0.25,5.1460761751,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 11:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.9918613126,0.5809595495000001,2.074855534,0.0038400000000000005,0.0011200000000000001,0.004,1.9880213126,0.5798395495,2.070855534,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 12:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,1.9833637337,0.5784810890000001,2.0660038893,0.00576,0.00168,0.006,1.9776037337,0.576801089,2.0600038893,5.48,0.22,5.4844142805,0.0,0.0,0.0,5.48,0.22,5.4844142805,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 12:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,2.1891177349,0.6384926727,2.2803309739,0.00576,0.00168,0.006,2.1833577349,0.6368126727,2.2743309739,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 13:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,2.2567057938,0.6582058565000001,2.3507352019,0.00576,0.00168,0.006,2.2509457938,0.6565258565000001,2.3447352019,5.8,0.22,5.8041709141,0.0,0.0,0.0,5.8,0.22,5.8041709141,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 13:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,2.2338984232,0.6515537068,2.3269775242,0.0,0.0,0.0,2.2338984232,0.6515537068,2.3269775242,5.74,0.22,5.7442144807,0.0,0.0,0.0,5.74,0.22,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 14:00:00,5.66,0.34,5.6702028182,0.0,0.0,0.0,5.66,0.34,5.6702028182,2.1920580908,0.6393502765,2.2833938445,0.00288,0.00084,0.003,2.1891780908,0.6385102765,2.2803938445,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 14:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,2.1418643387,0.6247104321,2.2311086861,0.0019200000000000003,0.0005600000000000001,0.002,2.1399443387,0.6241504321,2.2291086861,5.68,0.22,5.6842589667,0.0,0.0,0.0,5.68,0.22,5.6842589667,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 15:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,2.1071698368,0.6145912024,2.19496858,0.0019200000000000003,0.0005600000000000001,0.002,2.1052498368,0.6140312024,2.19296858,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 15:30:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,2.1375400595,0.623449184,2.2266042287,0.00288,0.00084,0.003,2.1346600595,0.6226091840000001,2.2236042287,5.85,0.25,5.8553394436,0.0,0.0,0.0,5.85,0.25,5.8553394436,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 16:00:00,6.09,0.25,6.0951292029,0.0,0.0,0.0,6.09,0.25,6.0951292029,2.1203906767,0.6184472807,2.2087402883,0.0,0.0,0.0,2.1203906767,0.6184472807,2.2087402883,6.0,0.25,6.0052060747,0.0,0.0,0.0,6.0,0.25,6.0052060747,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 16:30:00,6.53,0.25,6.5347838526,0.0,0.0,0.0,6.53,0.25,6.5347838526,2.3577316313,0.6876717258,2.4559704493,0.0,0.0,0.0,2.3577316313,0.6876717258,2.4559704493,6.02,0.25,6.0251887937,0.0,0.0,0.0,6.02,0.25,6.0251887937,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 17:00:00,6.75,0.25,6.7546280431,0.0,0.0,0.0,6.75,0.25,6.7546280431,2.5590530234999997,0.7463904652000001,2.6656802327999998,0.0,0.0,0.0,2.5590530234999997,0.7463904652000001,2.6656802327999998,6.25,0.27,6.2558292816,0.0,0.0,0.0,6.25,0.27,6.2558292816,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 17:30:00,6.82,0.32,6.827503204,0.0,0.0,0.0,6.82,0.32,6.827503204,2.5770428515,0.7516374983,2.6844196369,0.0,0.0,0.0,2.5770428515,0.7516374983,2.6844196369,6.28,0.27,6.2858014604,0.0,0.0,0.0,6.28,0.27,6.2858014604,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 18:00:00,6.5,0.23,6.5040679578,0.0,0.0,0.0,6.5,0.23,6.5040679578,2.4594844339,0.7173496266,2.561962952,0.0,0.0,0.0,2.4594844339,0.7173496266,2.561962952,6.28,0.27,6.2858014604,0.0,0.0,0.0,6.28,0.27,6.2858014604,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 18:30:00,6.35,0.27,6.3557375654,0.0,0.0,0.0,6.35,0.27,6.3557375654,2.321956496,0.6772373113,2.4187046833,0.0,0.0,0.0,2.321956496,0.6772373113,2.4187046833,6.43,0.22,6.4337625073,0.0,0.0,0.0,6.43,0.22,6.4337625073,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 19:00:00,6.35,0.35000000000000003,6.3596383545,0.0,0.0,0.0,6.35,0.35000000000000003,6.3596383545,2.1611168723,0.6303257544,2.2511634087,0.0,0.0,0.0,2.1611168723,0.6303257544,2.2511634087,6.1,0.22,6.1039659239,0.0,0.0,0.0,6.1,0.22,6.1039659239,0.0,0.0,0.0,0.0,0.0,0.0
