Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-03 19:30:00,6.33,0.35000000000000003,6.3396687611,0.0,0.0,0.0,6.33,0.35000000000000003,6.3396687611,2.036760391,0.594055114,2.1216254073,0.0,0.0,0.0,2.036760391,0.594055114,2.1216254073,5.85,0.22,5.8541352905,0.0,0.0,0.0,5.85,0.22,5.8541352905,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 20:00:00,5.75,0.31,5.7583504582,0.0,0.0,0.0,5.75,0.31,5.7583504582,1.9672629747000001,0.5737850343,2.0492322653,0.0,0.0,0.0,1.9672629747000001,0.5737850343,2.0492322653,5.51,0.22,5.5143902655,0.0,0.0,0.0,5.51,0.22,5.5143902655,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 20:30:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,1.9480264027,0.5681743675,2.0291941695,0.0,0.0,0.0,1.9480264027,0.5681743675,2.0291941695,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 21:00:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,1.9793399969,0.5773074991,2.0618124967,0.0,0.0,0.0,1.9793399969,0.5773074991,2.0618124967,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 21:30:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,1.7723128136000001,0.5169245706,1.8461591808,0.0,0.0,0.0,1.7723128136000001,0.5169245706,1.8461591808,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 22:00:00,5.31,0.25,5.3158818648,0.0,0.0,0.0,5.31,0.25,5.3158818648,1.7002650424999999,0.4959106374,1.7711094193,0.0,0.0,0.0,1.7002650424999999,0.4959106374,1.7711094193,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 22:30:00,5.25,0.29,5.2580034234,0.0,0.0,0.0,5.25,0.29,5.2580034234,1.5956304953,0.4653922278,1.6621150993,0.0,0.0,0.0,1.5956304953,0.4653922278,1.6621150993,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 23:00:00,4.87,0.29,4.878626856,0.0,0.0,0.0,4.87,0.29,4.878626856,1.4901592429,0.4346297792,1.5522492113,0.0,0.0,0.0,1.4901592429,0.4346297792,1.5522492113,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-03 23:30:00,4.16,-0.01,4.1600120192,0.0,0.0,0.0,4.16,-0.01,4.1600120192,1.4108654581,0.41150242530000003,1.4696515188000001,0.0,0.0,0.0,1.4108654581,0.41150242530000003,1.4696515188000001,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 00:00:00,4.16,0.01,4.1600120192,0.0,0.0,0.0,4.16,0.01,4.1600120192,1.2799222506999999,0.3733106565,1.3332523445,0.0,0.0,0.0,1.2799222506999999,0.3733106565,1.3332523445,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 00:30:00,4.16,-0.24,4.1669173258,0.0,0.0,0.0,4.16,-0.24,4.1669173258,1.2942380248,0.3774860906,1.3481646091,0.0,0.0,0.0,1.2942380248,0.3774860906,1.3481646091,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 01:00:00,4.62,0.22,4.6252351292,0.0,0.0,0.0,4.62,0.22,4.6252351292,1.3955232568,0.40702761660000003,1.4536700592,0.0,0.0,0.0,1.3955232568,0.40702761660000003,1.4536700592,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 01:30:00,4.66,0.22,4.6651902426,0.0,0.0,0.0,4.66,0.22,4.6651902426,1.3778799499,0.40188165210000004,1.4352916145,0.0,0.0,0.0,1.3778799499,0.40188165210000004,1.4352916145,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 02:00:00,4.74,0.29,4.7488630218,0.0,0.0,0.0,4.74,0.29,4.7488630218,1.3630174575,0.39754675840000003,1.4198098516,0.0,0.0,0.0,1.3630174575,0.39754675840000003,1.4198098516,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 02:30:00,4.6,0.27,4.6079170999,0.0,0.0,0.0,4.6,0.27,4.6079170999,1.2586245106,0.3670988156,1.3110671985,0.0,0.0,0.0,1.2586245106,0.3670988156,1.3110671985,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 03:00:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.245235065,0.3631935606,1.2971198594,0.0,0.0,0.0,1.245235065,0.3631935606,1.2971198594,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 03:30:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,1.2220652135,0.3564356873,1.2729845974,0.0,0.0,0.0,1.2220652135,0.3564356873,1.2729845974,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 04:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.1834766735,0.3451806964,1.2327882015,0.0,0.0,0.0,1.1834766735,0.3451806964,1.2327882015,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 04:30:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,1.1530574827,0.3363084324,1.2011015444,0.0,0.0,0.0,1.1530574827,0.3363084324,1.2011015444,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 05:00:00,4.61,0.25,4.6167737653,0.0,0.0,0.0,4.61,0.25,4.6167737653,1.1198897351000001,0.3266345061,1.1665518074,0.0,0.0,0.0,1.1198897351000001,0.3266345061,1.1665518074,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 05:30:00,4.57,0.25,4.5768329661,0.0,0.0,0.0,4.57,0.25,4.5768329661,1.1834766735,0.3451806964,1.2327882015,0.0,0.0,0.0,1.1834766735,0.3451806964,1.2327882015,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 06:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.2681012950000001,0.36986287770000004,1.3209388489,0.0,0.0,0.0,1.2681012950000001,0.36986287770000004,1.3209388489,4.03,0.30000000000000004,4.0411508262,0.0,0.0,0.0,4.03,0.30000000000000004,4.0411508262,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 06:30:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,1.4237357872,0.41525627130000003,1.4830581117000001,0.0,0.0,0.0,1.4237357872,0.41525627130000003,1.4830581117000001,4.66,0.27,4.6678153348,0.0,0.0,0.0,4.66,0.27,4.6678153348,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 07:00:00,6.23,0.29,6.2367459464,0.0,0.0,0.0,6.23,0.29,6.2367459464,1.5979282755000002,0.4660624137,1.6645086203,0.0,0.0,0.0,1.5979282755000002,0.4660624137,1.6645086203,5.29,0.29,5.2979429971,0.0,0.0,0.0,5.29,0.29,5.2979429971,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 07:30:00,6.82,0.48,6.8368706292,0.0,0.0,0.0,6.82,0.48,6.8368706292,1.9725159938,0.5753171649000001,2.0547041602,0.0,0.0,0.0,1.9725159938,0.5753171649000001,2.0547041602,5.77,0.26,5.7758549151,0.0,0.0,0.0,5.77,0.26,5.7758549151,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 08:00:00,7.59,0.9400000000000001,7.6479866632,0.0,0.0,0.0,7.59,0.9400000000000001,7.6479866632,2.052022613,0.5985065955000001,2.1375235552,0.0,0.0,0.0,2.052022613,0.5985065955000001,2.1375235552,6.49,0.49,6.5084714027,0.0,0.0,0.0,6.49,0.49,6.5084714027,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 08:30:00,8.28,1.15,8.3594796489,0.0,0.0,0.0,8.28,1.15,8.3594796489,2.2059148561,0.643391833,2.2978279751,0.0,0.0,0.0,2.2059148561,0.643391833,2.2978279751,6.97,0.61,6.9966420517,0.0,0.0,0.0,6.97,0.61,6.9966420517,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 09:00:00,8.42,1.26,8.5137535788,0.0,0.0,0.0,8.42,1.26,8.5137535788,2.3080201658,0.6731725483000001,2.4041876727,0.0,0.0,0.0,2.3080201658,0.6731725483000001,2.4041876727,7.25,0.64,7.2781934572,0.0,0.0,0.0,7.25,0.64,7.2781934572,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 09:30:00,8.74,1.28,8.8332327038,0.0,0.0,0.0,8.74,1.28,8.8332327038,2.314136827,0.6749565745,2.4105591948000002,0.0,0.0,0.0,2.314136827,0.6749565745,2.4105591948000002,7.48,0.78,7.5205584899,0.0,0.0,0.0,7.48,0.78,7.5205584899,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 10:00:00,9.2,1.33,9.2956387623,0.0,0.0,0.0,9.2,1.33,9.2956387623,2.455680019,0.7162400055,2.5580000198,0.0,0.0,0.0,2.455680019,0.7162400055,2.5580000198,7.5600000000000005,0.8300000000000001,7.6054256949,0.0,0.0,0.0,7.5600000000000005,0.8300000000000001,7.6054256949,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 10:30:00,9.16,1.08,9.223448379,0.0,0.0,0.0,9.16,1.08,9.223448379,2.4810458892,0.7236383843,2.5844228012,0.0,0.0,0.0,2.4810458892,0.7236383843,2.5844228012,7.59,0.77,7.6289579891,0.0,0.0,0.0,7.59,0.77,7.6289579891,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 11:00:00,9.16,1.17,9.2344193104,0.0,0.0,0.0,9.16,1.17,9.2344193104,2.4559653501,0.7163232271000001,2.5582972397,0.0,0.0,0.0,2.4559653501,0.7163232271000001,2.5582972397,7.5,0.73,7.53544292,0.0,0.0,0.0,7.5,0.73,7.53544292,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 11:30:00,9.21,1.4100000000000001,9.3173064777,0.0,0.0,0.0,9.21,1.4100000000000001,9.3173064777,2.5281501333,0.7373771222000001,2.6334897222,0.0,0.0,0.0,2.5281501333,0.7373771222000001,2.6334897222,7.57,0.73,7.6051166986,0.0,0.0,0.0,7.57,0.73,7.6051166986,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 12:00:00,8.97,1.4100000000000001,9.0801431707,0.0,0.0,0.0,8.97,1.4100000000000001,9.0801431707,2.6259990874,0.7659164005,2.735415716,0.0,0.0,0.0,2.6259990874,0.7659164005,2.735415716,7.55,0.73,7.5852092918,0.0,0.0,0.0,7.55,0.73,7.5852092918,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 12:30:00,9.19,1.4100000000000001,9.2975373083,0.0,0.0,0.0,9.19,1.4100000000000001,9.2975373083,2.706460801,0.7893844003,2.819230001,0.0,0.0,0.0,2.706460801,0.7893844003,2.819230001,7.91,0.78,7.9483646117,0.0,0.0,0.0,7.91,0.78,7.9483646117,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 13:00:00,9.19,1.4100000000000001,9.2975373083,0.0,0.0,0.0,9.19,1.4100000000000001,9.2975373083,2.7294529025000003,0.7960904299,2.8431801068,0.0,0.0,0.0,2.7294529025000003,0.7960904299,2.8431801068,8.02,0.84,8.0638700386,0.0,0.0,0.0,8.02,0.84,8.0638700386,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 13:30:00,9.42,1.4100000000000001,9.524940944699999,0.0,0.0,0.0,9.42,1.4100000000000001,9.524940944699999,2.6426739978000002,0.7707799160000001,2.7527854144,0.0,0.0,0.0,2.6426739978000002,0.7707799160000001,2.7527854144,7.99,0.76,8.0260637924,0.0,0.0,0.0,7.99,0.76,8.0260637924,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 14:00:00,9.28,1.45,9.3925981496,0.0,0.0,0.0,9.28,1.45,9.3925981496,2.4812690328,0.7237034679000001,2.5846552425000002,0.0,0.0,0.0,2.4812690328,0.7237034679000001,2.5846552425000002,7.78,0.76,7.8170326851,0.0,0.0,0.0,7.78,0.76,7.8170326851,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 14:30:00,9.1,1.45,9.2147978817,0.0,0.0,0.0,9.1,1.45,9.2147978817,2.4595416332,0.7173663097,2.5620225346,0.0,0.0,0.0,2.4595416332,0.7173663097,2.5620225346,7.65,0.76,7.6876589414000005,0.0,0.0,0.0,7.65,0.76,7.6876589414000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 15:00:00,9.0,1.26,9.0877720042,0.0,0.0,0.0,9.0,1.26,9.0877720042,2.4617143731,0.7180000255,2.5642858054,0.0,0.0,0.0,2.4617143731,0.7180000255,2.5642858054,7.78,0.76,7.8170326851,0.0,0.0,0.0,7.78,0.76,7.8170326851,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 15:30:00,8.91,1.32,9.0072470822,0.0,0.0,0.0,8.91,1.32,9.0072470822,2.4379502481,0.7110688224,2.5395315084,0.0,0.0,0.0,2.4379502481,0.7110688224,2.5395315084,7.86,0.76,7.8966575207,0.0,0.0,0.0,7.86,0.76,7.8966575207,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 16:00:00,8.58,1.21,8.6649004611,0.0,0.0,0.0,8.58,1.21,8.6649004611,2.4854216315,0.7249146425,2.5889808662,0.0,0.0,0.0,2.4854216315,0.7249146425,2.5889808662,7.55,0.63,7.5762391726,0.0,0.0,0.0,7.55,0.63,7.5762391726,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 16:30:00,8.77,1.13,8.8424996466,0.0,0.0,0.0,8.77,1.13,8.8424996466,2.541927004,0.7413953762000001,2.6478406291,0.0,0.0,0.0,2.541927004,0.7413953762000001,2.6478406291,7.24,0.54,7.260110192,0.0,0.0,0.0,7.24,0.54,7.260110192,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 17:00:00,9.07,0.98,9.1227901434,0.0,0.0,0.0,9.07,0.98,9.1227901434,2.6902642692,0.7846604118,2.8023586137,0.0,0.0,0.0,2.6902642692,0.7846604118,2.8023586137,6.93688,0.29784000000000005,6.9432710447,0.02688,0.007840000000000001,0.028,6.91,0.29,6.9160827063,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 17:30:00,8.74,0.79,8.7756310314,0.0,0.0,0.0,8.74,0.79,8.7756310314,2.7780007624,0.8102502224,2.8937507942,0.0,0.0,0.0,2.7780007624,0.8102502224,2.8937507942,6.77792,0.6135600000000001,6.8056340924,2.85792,0.8335600000000001,2.977,3.92,-0.22,3.9261686158,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 18:00:00,7.95,0.56,7.9696988651,0.0,0.0,0.0,7.95,0.56,7.9696988651,2.7421118937,0.7997826357000001,2.8563665560000002,0.0,0.0,0.0,2.7421118937,0.7997826357000001,2.8563665560000002,6.53272,0.57496,6.5579729795,2.86272,0.83496,2.982,3.67,-0.26,3.6791982822,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 18:30:00,7.53,0.58,7.5523042841,0.0,0.0,0.0,7.53,0.58,7.5523042841,2.5237437959999998,0.7360919405,2.6288997875,0.0,0.0,0.0,2.5237437959999998,0.7360919405,2.6288997875,6.38856,0.03708,6.3886676076,0.05856000000000001,0.01708,0.061,6.33,0.02,6.3300315955,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 19:00:00,7.53,0.75,7.5672584203,0.0,0.0,0.0,7.53,0.75,7.5672584203,2.373231463,0.69219251,2.4721161073,0.0,0.0,0.0,2.373231463,0.69219251,2.4721161073,6.78,0.31,6.7870833205,0.0,0.0,0.0,6.78,0.31,6.7870833205,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 19:30:00,7.04,0.4,7.0513544798,0.0,0.0,0.0,7.04,0.4,7.0513544798,2.2386216842,0.6529313246,2.3318975877,0.0,0.0,0.0,2.2386216842,0.6529313246,2.3318975877,6.48,0.26,6.4852139518000005,0.0,0.0,0.0,6.48,0.26,6.4852139518000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 20:00:00,6.58,0.25,6.5847475274,0.0,0.0,0.0,6.58,0.25,6.5847475274,2.1868201184,0.6378225345,2.2779376233,0.0,0.0,0.0,2.1868201184,0.6378225345,2.2779376233,6.27,0.24,6.2745916202,0.0,0.0,0.0,6.27,0.24,6.2745916202,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 20:30:00,6.2,0.25,6.2050382755,0.0,0.0,0.0,6.2,0.25,6.2050382755,2.1008451623,0.6127465057,2.1883803774,0.0,0.0,0.0,2.1008451623,0.6127465057,2.1883803774,5.86,0.24,5.8649126166,0.0,0.0,0.0,5.86,0.24,5.8649126166,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 21:00:00,6.2,0.28,6.2063193601,0.0,0.0,0.0,6.2,0.28,6.2063193601,1.9672616445000002,0.5737846463,2.0492308797,0.0,0.0,0.0,1.9672616445000002,0.5737846463,2.0492308797,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 21:30:00,5.92,0.23,5.9244662207,0.0,0.0,0.0,5.92,0.23,5.9244662207,1.8361776006000001,0.5355518002,1.9126850006,0.0,0.0,0.0,1.8361776006000001,0.5355518002,1.9126850006,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 22:00:00,6.07,0.26,6.0755658173,0.0,0.0,0.0,6.07,0.26,6.0755658173,1.783091047,0.5200682221,1.8573865073,0.0,0.0,0.0,1.783091047,0.5200682221,1.8573865073,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 22:30:00,5.57,0.26,5.5760649207,0.0,0.0,0.0,5.57,0.26,5.5760649207,1.6151026816,0.47107161550000004,1.6823986267,0.0,0.0,0.0,1.6151026816,0.47107161550000004,1.6823986267,4.96,0.22,4.9648766349,0.0,0.0,0.0,4.96,0.22,4.9648766349,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 23:00:00,5.04,0.27,5.0472269614,0.0,0.0,0.0,5.04,0.27,5.0472269614,1.5135997931,0.4414666063,1.5766664512,0.0,0.0,0.0,1.5135997931,0.4414666063,1.5766664512,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-04 23:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.3544132942,0.39503721080000004,1.4108471814999999,0.0,0.0,0.0,1.3544132942,0.39503721080000004,1.4108471814999999,4.5,0.22,4.5053745682,0.0,0.0,0.0,4.5,0.22,4.5053745682,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 00:00:00,4.71,0.22,4.7151352048,0.0,0.0,0.0,4.71,0.22,4.7151352048,1.2969164127,0.378267287,1.3509545966,0.0,0.0,0.0,1.2969164127,0.378267287,1.3509545966,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 00:30:00,4.76,0.22,4.7650813214,0.0,0.0,0.0,4.76,0.22,4.7650813214,1.2935183785,0.37727619370000004,1.3474149776,0.0,0.0,0.0,1.2935183785,0.37727619370000004,1.3474149776,4.0,0.45,4.0252329125,0.0,0.0,0.0,4.0,0.45,4.0252329125,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 01:00:00,5.07,0.24,5.0756772947,0.0,0.0,0.0,5.07,0.24,5.0756772947,1.3575562597,0.3959539091,1.4141211039,0.0,0.0,0.0,1.3575562597,0.3959539091,1.4141211039,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 01:30:00,5.17,0.29,5.1781270745,0.0,0.0,0.0,5.17,0.29,5.1781270745,1.3075002685000001,0.38135424500000004,1.3619794464,0.0,0.0,0.0,1.3075002685000001,0.38135424500000004,1.3619794464,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 02:00:00,5.04,0.32,5.0501485127,0.0,0.0,0.0,5.04,0.32,5.0501485127,1.3075002685000001,0.38135424500000004,1.3619794464,0.0,0.0,0.0,1.3075002685000001,0.38135424500000004,1.3619794464,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 02:30:00,5.08,0.34,5.0913652393,0.0,0.0,0.0,5.08,0.34,5.0913652393,1.2613610954,0.3678969862,1.3139178078,0.0,0.0,0.0,1.2613610954,0.3678969862,1.3139178078,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 03:00:00,4.78,0.38,4.7950808127,0.0,0.0,0.0,4.78,0.38,4.7950808127,1.2018649008,0.3505439294,1.251942605,0.0,0.0,0.0,1.2018649008,0.3505439294,1.251942605,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 03:30:00,4.94,0.44,4.9595564318,0.0,0.0,0.0,4.94,0.44,4.9595564318,1.2231372006,0.3567483502,1.2741012506,0.0,0.0,0.0,1.2231372006,0.3567483502,1.2741012506,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 04:00:00,5.02,0.46,5.0410316404,0.0,0.0,0.0,5.02,0.46,5.0410316404,1.1786569719,0.34377495010000003,1.227767679,0.0,0.0,0.0,1.1786569719,0.34377495010000003,1.227767679,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 04:30:00,4.93,0.48,4.9533120233000005,0.0,0.0,0.0,4.93,0.48,4.9533120233000005,1.1533812237,0.3364028569,1.2014387747,0.0,0.0,0.0,1.1533812237,0.3364028569,1.2014387747,3.86,0.39,3.8796520463,0.0,0.0,0.0,3.86,0.39,3.8796520463,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 05:00:00,5.02,0.30000000000000004,5.0289561541,0.0,0.0,0.0,5.02,0.30000000000000004,5.0289561541,1.1533812237,0.3364028569,1.2014387747,0.0,0.0,0.0,1.1533812237,0.3364028569,1.2014387747,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 05:30:00,5.02,0.22,5.0248184047,0.0,0.0,0.0,5.02,0.22,5.0248184047,1.1745213334,0.3425687222,1.2234597222999999,0.0,0.0,0.0,1.1745213334,0.3425687222,1.2234597222999999,4.03,0.25,4.0377468965,0.0,0.0,0.0,4.03,0.25,4.0377468965,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 06:00:00,4.96,0.22,4.9648766349,0.0,0.0,0.0,4.96,0.22,4.9648766349,1.2282596923,0.35824241030000004,1.2794371795,0.0,0.0,0.0,1.2282596923,0.35824241030000004,1.2794371795,4.32,0.27,4.3284292763,0.0,0.0,0.0,4.32,0.27,4.3284292763,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 06:30:00,5.51,0.43,5.5267531155,0.0,0.0,0.0,5.51,0.43,5.5267531155,1.4362032275,0.418892608,1.4960450286,0.0,0.0,0.0,1.4362032275,0.418892608,1.4960450286,4.93,0.27,4.9373879734,0.0,0.0,0.0,4.93,0.27,4.9373879734,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 07:00:00,6.28,0.62,6.310530881,0.0,0.0,0.0,6.28,0.62,6.310530881,1.6091912061,0.46934743510000004,1.6762408397000002,0.0,0.0,0.0,1.6091912061,0.46934743510000004,1.6762408397000002,5.37,0.27,5.3767834251,0.0,0.0,0.0,5.37,0.27,5.3767834251,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 07:30:00,7.2,0.8300000000000001,7.2476823882,0.0,0.0,0.0,7.2,0.8300000000000001,7.2476823882,1.8595750852,0.5423760665,1.9370573804000002,0.0,0.0,0.0,1.8595750852,0.5423760665,1.9370573804000002,5.71,0.27,5.7163799734000005,0.0,0.0,0.0,5.71,0.27,5.7163799734000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 08:00:00,7.85,1.07,7.922587961,0.0,0.0,0.0,7.85,1.07,7.922587961,1.9968642495000002,0.5824187394,2.0800669266,0.0,0.0,0.0,1.9968642495000002,0.5824187394,2.0800669266,6.36,0.41000000000000003,6.3732017071,0.0,0.0,0.0,6.36,0.41000000000000003,6.3732017071,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 08:30:00,8.29,1.34,8.3976008479,0.0,0.0,0.0,8.29,1.34,8.3976008479,2.2149086062,0.6460150101000001,2.3071964648,0.0,0.0,0.0,2.2149086062,0.6460150101000001,2.3071964648,6.88,0.53,6.9003840473,0.0,0.0,0.0,6.88,0.53,6.9003840473,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 09:00:00,8.8,1.24,8.8869342295,0.0,0.0,0.0,8.8,1.24,8.8869342295,2.28492464,0.6664363533000001,2.3801298334,0.0,0.0,0.0,2.28492464,0.6664363533000001,2.3801298334,7.21,0.5700000000000001,7.2324961113,0.0,0.0,0.0,7.21,0.5700000000000001,7.2324961113,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 09:30:00,9.02,1.34,9.1189911723,0.0,0.0,0.0,9.02,1.34,9.1189911723,2.3978495861,0.6993727959,2.4977599855,0.0,0.0,0.0,2.3978495861,0.6993727959,2.4977599855,7.4,0.5700000000000001,7.4219202367,0.0,0.0,0.0,7.4,0.5700000000000001,7.4219202367,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 10:00:00,9.15,1.22,9.2309750298,0.0,0.0,0.0,9.15,1.22,9.2309750298,2.3832099047,0.6951028889,2.4825103174,0.0,0.0,0.0,2.3832099047,0.6951028889,2.4825103174,7.36,0.65,7.3886466961,0.0,0.0,0.0,7.36,0.65,7.3886466961,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 10:30:00,8.93,1.04,8.990355944000001,0.0,0.0,0.0,8.93,1.04,8.990355944000001,2.3853096491,0.6957153143,2.4846975511,0.0,0.0,0.0,2.3853096491,0.6957153143,2.4846975511,7.49,0.65,7.5181513685,0.0,0.0,0.0,7.49,0.65,7.5181513685,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 11:00:00,8.89,1.2,8.9706242815,0.0,0.0,0.0,8.89,1.2,8.9706242815,2.3190745851,0.676396754,2.4157026929,0.0,0.0,0.0,2.3190745851,0.676396754,2.4157026929,7.0,0.63,7.0282928226,0.0,0.0,0.0,7.0,0.63,7.0282928226,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 11:30:00,8.86,1.62,9.0068862544,0.0,0.0,0.0,8.86,1.62,9.0068862544,2.3375642414,0.6817895704,2.4349627514,0.0,0.0,0.0,2.3375642414,0.6817895704,2.4349627514,7.14096,0.69028,7.1742453401,0.0009600000000000001,0.00028000000000000003,0.001,7.14,0.6900000000000001,7.1732628559,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 12:00:00,8.61,1.5899999999999999,8.7555810772,0.0,0.0,0.0,8.61,1.5899999999999999,8.7555810772,2.3984268994,0.699541179,2.4983613535,0.0,0.0,0.0,2.3984268994,0.699541179,2.4983613535,7.14,0.6900000000000001,7.1732628559,0.0,0.0,0.0,7.14,0.6900000000000001,7.1732628559,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 12:30:00,9.1,1.72,9.2611230421,0.0,0.0,0.0,9.1,1.72,9.2611230421,2.4047440905,0.7013836931,2.504941761,0.0,0.0,0.0,2.4047440905,0.7013836931,2.504941761,7.27,0.6900000000000001,7.3026707443,0.0,0.0,0.0,7.27,0.6900000000000001,7.3026707443,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 13:00:00,9.17,1.8,9.3449933119,0.0,0.0,0.0,9.17,1.8,9.3449933119,2.4152727424,0.7044545499,2.5159091067,0.0,0.0,0.0,2.4152727424,0.7044545499,2.5159091067,7.27,0.6900000000000001,7.3026707443,0.0,0.0,0.0,7.27,0.6900000000000001,7.3026707443,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 13:30:00,9.21,1.83,9.390047923200001,0.0,0.0,0.0,9.21,1.83,9.390047923200001,2.4394633677,0.7115101489,2.5411076747,0.0,0.0,0.0,2.4394633677,0.7115101489,2.5411076747,7.35,0.6900000000000001,7.3823167095,0.0,0.0,0.0,7.35,0.6900000000000001,7.3823167095,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 14:00:00,9.33,1.9100000000000001,9.5234972568,0.0,0.0,0.0,9.33,1.9100000000000001,9.5234972568,2.3828071821,0.6949854281000001,2.4820908147000003,0.0,0.0,0.0,2.3828071821,0.6949854281000001,2.4820908147000003,7.41,0.66,7.4393346477,0.0,0.0,0.0,7.41,0.66,7.4393346477,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 14:30:00,9.39,2.05,9.6111705843,0.0,0.0,0.0,9.39,2.05,9.6111705843,2.3173775633,0.6759017893,2.4139349618,0.0,0.0,0.0,2.3173775633,0.6759017893,2.4139349618,7.39,0.72,7.4249915825,0.0,0.0,0.0,7.39,0.72,7.4249915825,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 15:00:00,9.41,2.1,9.6414781024,0.0,0.0,0.0,9.41,2.1,9.6414781024,2.3194211062,0.6764978226,2.4160636522,0.0,0.0,0.0,2.3194211062,0.6764978226,2.4160636522,7.28,0.68,7.3116892713,0.0,0.0,0.0,7.28,0.68,7.3116892713,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 15:30:00,8.39,1.24,8.4811378954,0.0,0.0,0.0,8.39,1.24,8.4811378954,2.3461770511,0.6843016399,2.4439344282,0.0,0.0,0.0,2.3461770511,0.6843016399,2.4439344282,7.41,0.5700000000000001,7.4318907419,0.0,0.0,0.0,7.41,0.5700000000000001,7.4318907419,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 16:00:00,8.47,1.01,8.5300058617,0.0,0.0,0.0,8.47,1.01,8.5300058617,2.3482387181,0.6849029594,2.446081998,0.0,0.0,0.0,2.3482387181,0.6849029594,2.446081998,7.33,0.5700000000000001,7.3521289434,0.0,0.0,0.0,7.33,0.5700000000000001,7.3521289434,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 16:30:00,8.6,0.8,8.6371291527,0.0,0.0,0.0,8.6,0.8,8.6371291527,2.5157209367,0.7337519399,2.6205426424000002,0.0,0.0,0.0,2.5157209367,0.7337519399,2.6205426424000002,6.7332,0.1426,6.7347098675,0.0432,0.0126,0.045,6.69,0.13,6.6912629599999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 17:00:00,8.53,0.66,8.55549531,0.0,0.0,0.0,8.53,0.66,8.55549531,2.6531555933,0.7738370480000001,2.763703743,0.0,0.0,0.0,2.6531555933,0.7738370480000001,2.763703743,6.782,0.621,6.8103718694,3.672,1.071,3.825,3.11,-0.45,3.1423876273,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 17:30:00,8.23,0.59,8.2511211359,0.0,0.0,0.0,8.23,0.59,8.2511211359,2.6578143389,0.7751958488,2.768556603,0.0,0.0,0.0,2.6578143389,0.7751958488,2.768556603,6.74936,0.58148,6.7743619183,3.63936,1.06148,3.791,3.11,-0.48,3.1468237955,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 18:00:00,7.84,0.5,7.8559276982,0.0,0.0,0.0,7.84,0.5,7.8559276982,2.6143680198,0.7625240058,2.7233000206,0.0,0.0,0.0,2.6143680198,0.7625240058,2.7233000206,6.47064,0.55852,6.4946998853,3.5606400000000002,1.03852,3.709,2.91,-0.48,2.949321956,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 18:30:00,7.46,0.43,7.4723824849,0.0,0.0,0.0,7.46,0.43,7.4723824849,2.4953942534999998,0.7278233239,2.5993690141,0.0,0.0,0.0,2.4953942534999998,0.7278233239,2.5993690141,6.28736,0.17048000000000002,6.289670834,1.64736,0.48048,1.716,4.64,-0.31,4.6503440733,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 19:00:00,7.33,0.58,7.3529109882,0.0,0.0,0.0,7.33,0.58,7.3529109882,2.3828969716,0.6950116167,2.4821843454,0.0,0.0,0.0,2.3828969716,0.6950116167,2.4821843454,6.07336,0.01848,6.0733881154,0.06336,0.01848,0.066,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 19:30:00,7.16,0.56,7.1818660528,0.0,0.0,0.0,7.16,0.56,7.1818660528,2.2170903251,0.6466513448,2.3094690886,0.0,0.0,0.0,2.2170903251,0.6466513448,2.3094690886,5.96,0.27,5.9661126372,0.0,0.0,0.0,5.96,0.27,5.9661126372,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 20:00:00,6.8100000000000005,0.61,6.8372655353,0.0,0.0,0.0,6.8100000000000005,0.61,6.8372655353,2.1411247383,0.6244947153,2.230338269,0.0,0.0,0.0,2.1411247383,0.6244947153,2.230338269,6.16,0.23,6.1642923357,0.0,0.0,0.0,6.16,0.23,6.1642923357,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 20:30:00,6.58,0.61,6.6082145849,0.0,0.0,0.0,6.58,0.61,6.6082145849,2.1134863619,0.6164335222,2.2015482937,0.0,0.0,0.0,2.1134863619,0.6164335222,2.2015482937,6.0,0.23,6.0044067151,0.0,0.0,0.0,6.0,0.23,6.0044067151,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 21:00:00,6.38,0.54,6.4028118823,0.0,0.0,0.0,6.38,0.54,6.4028118823,2.0334521462,0.5930902093,2.1181793190000002,0.0,0.0,0.0,2.0334521462,0.5930902093,2.1181793190000002,5.67,0.27,5.6764249312,0.0,0.0,0.0,5.67,0.27,5.6764249312,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 21:30:00,6.23,0.51,6.2508399436,0.0,0.0,0.0,6.23,0.51,6.2508399436,1.8480303153,0.539008842,1.9250315784,0.0,0.0,0.0,1.8480303153,0.539008842,1.9250315784,5.5,0.27,5.5066232847,0.0,0.0,0.0,5.5,0.27,5.5066232847,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 22:00:00,5.93,0.33,5.9391750269,0.0,0.0,0.0,5.93,0.33,5.9391750269,1.7359039970999999,0.5063053325,1.8082333303,0.0,0.0,0.0,1.7359039970999999,0.5063053325,1.8082333303,5.19,0.22,5.1946607204,0.0,0.0,0.0,5.19,0.22,5.1946607204,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 22:30:00,5.82,0.37,5.8317493087,0.0,0.0,0.0,5.82,0.37,5.8317493087,1.6263724295,0.4743586253,1.6941379474,0.0,0.0,0.0,1.6263724295,0.4743586253,1.6941379474,4.92,0.22,4.9249162429,0.0,0.0,0.0,4.92,0.22,4.9249162429,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 23:00:00,4.86,0.34,4.8718784878,0.0,0.0,0.0,4.86,0.34,4.8718784878,1.4668206203,0.42782268090000003,1.5279381462,0.0,0.0,0.0,1.4668206203,0.42782268090000003,1.5279381462,4.75,0.22,4.7550920075,0.0,0.0,0.0,4.75,0.22,4.7550920075,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-05 23:30:00,5.01,0.45,5.0301689832,0.0,0.0,0.0,5.01,0.45,5.0301689832,1.3758666695000001,0.4012944453,1.4331944474,0.0,0.0,0.0,1.3758666695000001,0.4012944453,1.4331944474,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 00:00:00,4.59,0.38,4.6057029865,0.0,0.0,0.0,4.59,0.38,4.6057029865,1.2959320536,0.3779801823,1.3499292225000001,0.0,0.0,0.0,1.2959320536,0.3779801823,1.3499292225000001,4.07,0.25,4.0776709038,0.0,0.0,0.0,4.07,0.25,4.0776709038,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 00:30:00,4.71,0.33,4.7215463569,0.0,0.0,0.0,4.71,0.33,4.7215463569,1.32529522,0.38654443920000003,1.3805158541,0.0,0.0,0.0,1.32529522,0.38654443920000003,1.3805158541,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 01:00:00,5.05,0.44,5.0691320756,0.0,0.0,0.0,5.05,0.44,5.0691320756,1.397766997,0.40768204080000003,1.4560072886,0.0,0.0,0.0,1.397766997,0.40768204080000003,1.4560072886,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 01:30:00,5.16,0.46,5.1804632997,0.0,0.0,0.0,5.16,0.46,5.1804632997,1.3604458193,0.3967966973,1.4171310618000001,0.0,0.0,0.0,1.3604458193,0.3967966973,1.4171310618000001,4.08,0.26,4.0882759202,0.0,0.0,0.0,4.08,0.26,4.0882759202,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 02:00:00,4.99,0.27,4.9972992706,0.0,0.0,0.0,4.99,0.27,4.9972992706,1.3168034598,0.3840676758,1.3716702707000001,0.0,0.0,0.0,1.3168034598,0.3840676758,1.3716702707000001,4.0,0.26,4.0084410935,0.0,0.0,0.0,4.0,0.26,4.0084410935,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 02:30:00,4.71,0.27,4.7177325062,0.0,0.0,0.0,4.71,0.27,4.7177325062,1.2959889203000001,0.3779967684,1.3499884586,0.0,0.0,0.0,1.2959889203000001,0.3779967684,1.3499884586,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 03:00:00,4.95,0.37,4.9638090213,0.0,0.0,0.0,4.95,0.37,4.9638090213,1.2288892166,0.3584260215,1.2800929339,0.0,0.0,0.0,1.2288892166,0.3584260215,1.2800929339,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 03:30:00,4.64,0.42,4.6589698432,0.0,0.0,0.0,4.64,0.42,4.6589698432,1.2310451626,0.3590548391,1.282338711,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,3.73,0.28,3.7404946197,0.0,0.0,0.0,3.73,0.28,3.7404946197,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 04:00:00,4.91,0.47000000000000003,4.9324436135,0.0,0.0,0.0,4.91,0.47000000000000003,4.9324436135,1.1752449704,0.342779783,1.2242135108,0.0,0.0,0.0,1.1752449704,0.342779783,1.2242135108,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 04:30:00,4.73,0.34,4.7422041289,0.0,0.0,0.0,4.73,0.34,4.7422041289,1.1721522204000001,0.341877731,1.2209918963,0.0,0.0,0.0,1.1721522204000001,0.341877731,1.2209918963,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 05:00:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,1.1711213038000001,0.3415770469,1.2199180248000001,0.0,0.0,0.0,1.1711213038000001,0.3415770469,1.2199180248000001,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 05:30:00,5.12,0.25,5.126099882,0.0,0.0,0.0,5.12,0.25,5.126099882,1.1868677241,0.3461697529,1.2363205459,0.0,0.0,0.0,1.1868677241,0.3461697529,1.2363205459,3.70576,0.00168,3.7057603808,0.00576,0.00168,0.006,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 06:00:00,4.95,0.23,4.9553405534,0.0,0.0,0.0,4.95,0.23,4.9553405534,1.2531523386,0.36550276540000004,1.3053670193,0.0,0.0,0.0,1.2531523386,0.36550276540000004,1.3053670193,4.15,0.26,4.1581366019,0.0,0.0,0.0,4.15,0.26,4.1581366019,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 06:30:00,5.44,0.27,5.4466962463,0.0,0.0,0.0,5.44,0.27,5.4466962463,1.482836908,0.4324940982,1.5446217791999999,0.0,0.0,0.0,1.482836908,0.4324940982,1.5446217791999999,4.79,0.23,4.7955187415000005,0.0,0.0,0.0,4.79,0.23,4.7955187415000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 07:00:00,6.28,0.51,6.3006745671,0.0,0.0,0.0,6.28,0.51,6.3006745671,1.6146758489000002,0.4709471226,1.6819540092,0.0,0.0,0.0,1.6146758489000002,0.4709471226,1.6819540092,5.26,0.26,5.2664219352,0.0,0.0,0.0,5.26,0.26,5.2664219352,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 07:30:00,7.3,0.84,7.3481698402,0.0,0.0,0.0,7.3,0.84,7.3481698402,1.8652344850000002,0.5440267248,1.9429525885,0.0,0.0,0.0,1.8652344850000002,0.5440267248,1.9429525885,5.8,0.35000000000000003,5.8105507484,0.0,0.0,0.0,5.8,0.35000000000000003,5.8105507484,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 08:00:00,7.51,0.97,7.5723840367,0.0,0.0,0.0,7.51,0.97,7.5723840367,2.0813264184999998,0.6070535387,2.1680483526,0.0,0.0,0.0,2.0813264184999998,0.6070535387,2.1680483526,6.28,0.47000000000000003,6.2975630207,0.0,0.0,0.0,6.28,0.47000000000000003,6.2975630207,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 08:30:00,8.46,1.3,8.5592990367,0.0,0.0,0.0,8.46,1.3,8.5592990367,2.3724805566000002,0.6919734957,2.4713339131,0.0,0.0,0.0,2.3724805566000002,0.6919734957,2.4713339131,6.78,0.58,6.8047630378,0.0,0.0,0.0,6.78,0.58,6.8047630378,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 09:00:00,8.97,1.48,9.091276038,0.0,0.0,0.0,8.97,1.48,9.091276038,2.4090651277,0.7026439956,2.5094428414000003,0.0,0.0,0.0,2.4090651277,0.7026439956,2.5094428414000003,6.88432,0.7337600000000001,6.9233131953000004,0.18432,0.05376,0.192,6.7,0.68,6.7344190544,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 09:30:00,8.88,1.22,8.963414528,0.0,0.0,0.0,8.88,1.22,8.963414528,2.4832733342,0.7242880558,2.5867430565,0.0,0.0,0.0,2.4832733342,0.7242880558,2.5867430565,7.06232,0.7677600000000001,7.103929842,0.23232000000000003,0.06776,0.242,6.83,0.7000000000000001,6.8657774504999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 10:00:00,9.03,1.22,9.1120414837,0.0,0.0,0.0,9.03,1.22,9.1120414837,2.4767326670000003,0.7223803612,2.5799298615,0.0,0.0,0.0,2.4767326670000003,0.7223803612,2.5799298615,7.08168,0.7092400000000001,7.1171070668,0.03168,0.00924,0.033,7.05,0.7000000000000001,7.0846665412,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 10:30:00,9.07,1.17,9.145151721,0.0,0.0,0.0,9.07,1.17,9.145151721,2.555647008,0.7453970440000001,2.6621323,0.0,0.0,0.0,2.555647008,0.7453970440000001,2.6621323,7.24,0.63,7.2673585298,0.0,0.0,0.0,7.24,0.63,7.2673585298,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 11:00:00,9.11,1.17,9.1848244403,0.0,0.0,0.0,9.11,1.17,9.1848244403,2.5259226882,0.7367274507,2.6311694669,0.0,0.0,0.0,2.5259226882,0.7367274507,2.6311694669,7.61,0.58,7.6320704923000005,0.0,0.0,0.0,7.61,0.58,7.6320704923000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 11:30:00,8.88,1.35,8.9820320641,0.0,0.0,0.0,8.88,1.35,8.9820320641,2.5478093811,0.7431110695,2.6539681053,0.0,0.0,0.0,2.5478093811,0.7431110695,2.6539681053,7.61,0.66,7.6385666195,0.0,0.0,0.0,7.61,0.66,7.6385666195,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 12:00:00,8.98,1.5,9.1044165107,0.0,0.0,0.0,8.98,1.5,9.1044165107,2.5600403756,0.7466784429000001,2.6667087246,0.0,0.0,0.0,2.5600403756,0.7466784429000001,2.6667087246,7.5,0.62,7.5255830339,0.0,0.0,0.0,7.5,0.62,7.5255830339,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 12:30:00,9.45,1.83,9.625559724,0.0,0.0,0.0,9.45,1.83,9.625559724,2.6582691061,0.7753284893,2.7690303189,0.0,0.0,0.0,2.6582691061,0.7753284893,2.7690303189,7.84,0.78,7.8787054774000005,0.0,0.0,0.0,7.84,0.78,7.8787054774000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 13:00:00,9.3,1.29,9.3890414846,0.0,0.0,0.0,9.3,1.29,9.3890414846,2.5987898717,0.7579803792,2.707072783,0.0,0.0,0.0,2.5987898717,0.7579803792,2.707072783,7.62,0.78,7.6598172302,0.0,0.0,0.0,7.62,0.78,7.6598172302,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 13:30:00,9.46,1.42,9.5659813924,0.0,0.0,0.0,9.46,1.42,9.5659813924,2.5318201965,0.7384475573,2.6373127047000002,0.0,0.0,0.0,2.5318201965,0.7384475573,2.6373127047000002,7.15456,0.7900800000000001,7.198052181,0.03456,0.01008,0.036000000000000004,7.12,0.78,7.1625972943,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 14:00:00,9.07,1.31,9.1641147963,0.0,0.0,0.0,9.07,1.31,9.1641147963,2.4561435989,0.7163752163,2.5584829155,0.0,0.0,0.0,2.4561435989,0.7163752163,2.5584829155,7.31,0.8300000000000001,7.3569694848000005,0.0,0.0,0.0,7.31,0.8300000000000001,7.3569694848000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 14:30:00,9.13,1.31,9.2235025885,0.0,0.0,0.0,9.13,1.31,9.2235025885,2.396321169,0.6989270076,2.4961678844,0.0,0.0,0.0,2.396321169,0.6989270076,2.4961678844,7.44,0.87,7.4906942268,0.0,0.0,0.0,7.44,0.87,7.4906942268,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 15:00:00,9.04,1.35,9.1402461674,0.0,0.0,0.0,9.04,1.35,9.1402461674,2.4258399705,0.7075366581,2.526916636,0.0,0.0,0.0,2.4258399705,0.7075366581,2.526916636,7.4,0.8,7.4431176264,0.0,0.0,0.0,7.4,0.8,7.4431176264,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 15:30:00,8.93,1.32,9.0270316273,0.0,0.0,0.0,8.93,1.32,9.0270316273,2.4301033096999998,0.708780132,2.5313576142,0.0,0.0,0.0,2.4301033096999998,0.708780132,2.5313576142,7.54,0.71,7.5733546068,0.0,0.0,0.0,7.54,0.71,7.5733546068,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 16:00:00,8.56,1.25,8.6507860914,0.0,0.0,0.0,8.56,1.25,8.6507860914,2.4030350968,0.7008852366,2.5031615591,0.0,0.0,0.0,2.4030350968,0.7008852366,2.5031615591,7.35,0.55,7.3705495046,0.0,0.0,0.0,7.35,0.55,7.3705495046,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 16:30:00,8.7,1.16,8.7769926512,0.0,0.0,0.0,8.7,1.16,8.7769926512,2.5293167319,0.7377173801,2.634704929,0.0,0.0,0.0,2.5293167319,0.7377173801,2.634704929,6.89872,0.24296,6.9029969723,0.55872,0.16296000000000002,0.582,6.34,0.08,6.3405047118,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 17:00:00,8.68,1.01,8.7385639553,0.0,0.0,0.0,8.68,1.01,8.7385639553,2.6663425136,0.7776832331,2.7774401184,0.0,0.0,0.0,2.6663425136,0.7776832331,2.7774401184,6.96024,0.80132,7.0062154263,3.8102400000000003,1.11132,3.969,3.15,-0.31,3.1652172121,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 17:30:00,8.55,0.62,8.5724500582,0.0,0.0,0.0,8.55,0.62,8.5724500582,2.6757145436,0.7804167419,2.7872026495,0.0,0.0,0.0,2.6757145436,0.7804167419,2.7872026495,6.71688,0.9228400000000001,6.7799786578,4.22688,1.23284,4.4030000000000005,2.49,-0.31,2.5092229873000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 18:00:00,7.97,0.5,7.9856684129,0.0,0.0,0.0,7.97,0.5,7.9856684129,2.638551994,0.7695776649,2.7484916604,0.0,0.0,0.0,2.638551994,0.7695776649,2.7484916604,6.45352,0.75936,6.4980418589,4.04352,1.17936,4.212,2.41,-0.42,2.4463237725,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 18:30:00,7.47,0.46,7.4841499183,0.0,0.0,0.0,7.47,0.46,7.4841499183,2.4719851296,0.7209956628,2.57498451,0.0,0.0,0.0,2.4719851296,0.7209956628,2.57498451,6.1812,0.4166,6.1952230791,2.2512,0.6566000000000001,2.345,3.93,-0.24,3.9373214245,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 19:00:00,7.66,0.64,7.6866897947,0.0,0.0,0.0,7.66,0.64,7.6866897947,2.3273508504000002,0.6788106647000001,2.4243238025,0.0,0.0,0.0,2.3273508504000002,0.6788106647000001,2.4243238025,6.0404,0.3022,6.0479547783,0.11040000000000001,0.0322,0.115,5.93,0.27,5.9361435293,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 19:30:00,7.14,0.62,7.1668682142,0.0,0.0,0.0,7.14,0.62,7.1668682142,2.2976764138,0.6701556207,2.393412931,0.0,0.0,0.0,2.2976764138,0.6701556207,2.393412931,5.93,0.31,5.9380973384,0.0,0.0,0.0,5.93,0.31,5.9380973384,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 20:00:00,7.21,0.76,7.2499448274,0.0,0.0,0.0,7.21,0.76,7.2499448274,2.195285773,0.6402916838,2.2867560136,0.0,0.0,0.0,2.195285773,0.6402916838,2.2867560136,6.01,0.34,6.0196096219,0.0,0.0,0.0,6.01,0.34,6.0196096219,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 20:30:00,6.46,0.63,6.4906471172,0.0,0.0,0.0,6.46,0.63,6.4906471172,2.0797509451,0.6065940257,2.1664072345,0.0,0.0,0.0,2.0797509451,0.6065940257,2.1664072345,5.66,0.34,5.6702028182,0.0,0.0,0.0,5.66,0.34,5.6702028182,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 21:00:00,6.22,0.37,6.2309951051,0.0,0.0,0.0,6.22,0.37,6.2309951051,2.0313098349,0.5924653685,2.1159477447,0.0,0.0,0.0,2.0313098349,0.5924653685,2.1159477447,5.54,0.34,5.5504234073,0.0,0.0,0.0,5.54,0.34,5.5504234073,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 21:30:00,6.12,0.41000000000000003,6.133718285,0.0,0.0,0.0,6.12,0.41000000000000003,6.133718285,1.96211471,0.5722834571000001,2.0438694896,0.0,0.0,0.0,1.96211471,0.5722834571000001,2.0438694896,5.22,0.34,5.2310610778,0.0,0.0,0.0,5.22,0.34,5.2310610778,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 22:00:00,6.18,0.52,6.2018384371,0.0,0.0,0.0,6.18,0.52,6.2018384371,1.814381695,0.529194661,1.8899809323,0.0,0.0,0.0,1.814381695,0.529194661,1.8899809323,4.98,0.28,4.9878652748,0.0,0.0,0.0,4.98,0.28,4.9878652748,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 22:30:00,5.7,0.46,5.71853128,0.0,0.0,0.0,5.7,0.46,5.71853128,1.6784087784000001,0.4895358937,1.7483424775,0.0,0.0,0.0,1.6784087784000001,0.4895358937,1.7483424775,4.68,0.30000000000000004,4.6896055271,0.0,0.0,0.0,4.68,0.30000000000000004,4.6896055271,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 23:00:00,5.8100000000000005,0.53,5.834123756,0.0,0.0,0.0,5.8100000000000005,0.53,5.834123756,1.619644202,0.4723962256,1.6871293771,0.0,0.0,0.0,1.619644202,0.4723962256,1.6871293771,4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-06 23:30:00,5.2,0.48,5.2221068545,0.0,0.0,0.0,5.2,0.48,5.2221068545,1.4715204363,0.4291934606,1.5328337878,0.0,0.0,0.0,1.4715204363,0.4291934606,1.5328337878,4.17,0.23,4.1763381089,0.0,0.0,0.0,4.17,0.23,4.1763381089,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 00:00:00,4.9,0.48,4.9234540721,0.0,0.0,0.0,4.9,0.48,4.9234540721,1.416285918,0.4130833927,1.4752978312,0.0,0.0,0.0,1.416285918,0.4130833927,1.4752978312,3.94,0.23,3.9467074885,0.0,0.0,0.0,3.94,0.23,3.9467074885,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 00:30:00,4.9,0.26,4.9068931107000004,0.0,0.0,0.0,4.9,0.26,4.9068931107000004,1.3351842047,0.38942872640000004,1.3908168799,0.0,0.0,0.0,1.3351842047,0.38942872640000004,1.3908168799,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 01:00:00,4.8,0.28,4.8081597311,0.0,0.0,0.0,4.8,0.28,4.8081597311,1.5092378518,0.4401943734,1.5721227623,0.0,0.0,0.0,1.5092378518,0.4401943734,1.5721227623,3.78552,0.27036000000000004,3.79516221,0.03552,0.010360000000000001,0.037,3.75,0.26,3.7590025273,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 01:30:00,5.19,0.39,5.2046325519,0.0,0.0,0.0,5.19,0.39,5.2046325519,1.4798309546000001,0.43161736180000004,1.5414905776999999,0.0,0.0,0.0,1.4798309546000001,0.43161736180000004,1.5414905776999999,3.77016,0.32088,3.7837904805,0.14016,0.04088000000000001,0.146,3.63,0.28,3.6407828828,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 02:00:00,5.1,0.44,5.1189452038,0.0,0.0,0.0,5.1,0.44,5.1189452038,1.4393525115,0.4198111492,1.4993255329,0.0,0.0,0.0,1.4393525115,0.4198111492,1.4993255329,3.74616,0.25388,3.7547529612,0.11616000000000001,0.03388,0.121,3.63,0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 02:30:00,5.33,0.52,5.3553057803,0.0,0.0,0.0,5.33,0.52,5.3553057803,1.3815059498,0.40293923540000004,1.4390686977,0.0,0.0,0.0,1.3815059498,0.40293923540000004,1.4390686977,3.76448,0.24464000000000002,3.7724207613000003,0.08448000000000001,0.024640000000000002,0.088,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 03:00:00,5.38,0.52,5.4050716924,0.0,0.0,0.0,5.38,0.52,5.4050716924,1.2872632086,0.3754517692,1.3408991756,0.0,0.0,0.0,1.2872632086,0.3754517692,1.3408991756,3.71672,0.29696,3.7285644422,0.12672,0.03696,0.132,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 03:30:00,5.2,0.39,5.2146044912,0.0,0.0,0.0,5.2,0.39,5.2146044912,1.2730531865999999,0.3713071794,1.3260970694,0.0,0.0,0.0,1.2730531865999999,0.3713071794,1.3260970694,3.63704,0.048720000000000006,3.6373662999,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 04:00:00,4.53,0.29,4.5392730696,0.0,0.0,0.0,4.53,0.29,4.5392730696,1.2597344088,0.3674225359,1.3122233424,0.0,0.0,0.0,1.2597344088,0.3674225359,1.3122233424,3.61936,0.08148000000000001,3.6202770336,0.27936,0.08148000000000001,0.291,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 04:30:00,5.08,0.29,5.0882708261,0.0,0.0,0.0,5.08,0.29,5.0882708261,1.2564047143,0.366451375,1.3087549107,0.0,0.0,0.0,1.2564047143,0.366451375,1.3087549107,3.57952,0.08736000000000001,3.5805858738,0.29952,0.08736000000000001,0.312,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 05:00:00,4.76,0.27,4.7676514134,0.0,0.0,0.0,4.76,0.27,4.7676514134,1.2833222803,0.3743023318,1.336794042,0.0,0.0,0.0,1.2833222803,0.3743023318,1.336794042,3.60256,0.09408000000000001,3.6037882291,0.32256,0.09408000000000001,0.336,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 05:30:00,4.9,0.41000000000000003,4.9171231427,0.0,0.0,0.0,4.9,0.41000000000000003,4.9171231427,1.2720345745000001,0.37101008420000003,1.3250360151,0.0,0.0,0.0,1.2720345745000001,0.37101008420000003,1.3250360151,3.81312,0.09716000000000001,3.8143576392,0.33312,0.09716000000000001,0.34700000000000003,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 06:00:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,1.3426620084,0.3916097525,1.3986062588000001,0.0,0.0,0.0,1.3426620084,0.3916097525,1.3986062588000001,4.24104,0.32072,4.2531496094,0.31104000000000004,0.09072000000000001,0.324,3.93,0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 06:30:00,5.5,0.26,5.506142025,0.0,0.0,0.0,5.5,0.26,5.506142025,1.5953398433000001,0.46530745430000003,1.6618123368000002,0.0,0.0,0.0,1.5953398433000001,0.46530745430000003,1.6618123368000002,4.78528,0.31904000000000005,4.7959035854,0.30528000000000005,0.08904000000000001,0.318,4.48,0.23,4.4859001326,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 07:00:00,6.61,0.85,6.6644279574,0.0,0.0,0.0,6.61,0.85,6.6644279574,1.7015881076000001,0.4962965314,1.7724876121,0.0,0.0,0.0,1.7015881076000001,0.4962965314,1.7724876121,5.1908,0.3594,5.2032271717,0.3408,0.0994,0.355,4.85,0.26,4.8569640723,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 07:30:00,7.15,0.85,7.2003472139,0.0,0.0,0.0,7.15,0.85,7.2003472139,2.0089106768,0.5859322807,2.0926152883,0.0,0.0,0.0,2.0089106768,0.5859322807,2.0926152883,5.7084,0.4662,5.7274054334999995,0.39840000000000003,0.11620000000000001,0.41500000000000004,5.31,0.35000000000000003,5.3215223386,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 08:00:00,7.59,0.81,7.6330989774999995,0.0,0.0,0.0,7.59,0.81,7.6330989774999995,2.1863297678,0.6376795156,2.2774268415,0.0,0.0,0.0,2.1863297678,0.6376795156,2.2774268415,6.14632,0.51976,6.1682574525,0.37632000000000004,0.10976000000000001,0.392,5.77,0.41000000000000003,5.7845483834,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 08:30:00,8.21,0.98,8.2682827721,0.0,0.0,0.0,8.21,0.98,8.2682827721,2.3473542914,0.6846450016000001,2.4451607202,0.0,0.0,0.0,2.3473542914,0.6846450016000001,2.4451607202,6.7704,0.6222,6.7989299893,0.3504,0.1022,0.365,6.42,0.52,6.4410247632,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 09:00:00,8.96,1.2,9.04,0.0,0.0,0.0,8.96,1.2,9.04,2.5363537356,0.7397698395000001,2.6420351412,0.0,0.0,0.0,2.5363537356,0.7397698395000001,2.6420351412,7.0184,0.6912,7.0523539333,0.27840000000000004,0.08120000000000001,0.29,6.74,0.61,6.7675475617,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 09:30:00,9.31,1.34,9.4059396128,0.0,0.0,0.0,9.31,1.34,9.4059396128,2.5751271755,0.7510787595,2.6824241412000003,0.0,0.0,0.0,2.5751271755,0.7510787595,2.6824241412000003,7.35728,0.72504,7.3929190446,0.25728,0.07504000000000001,0.268,7.1,0.65,7.1296914379,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 10:00:00,9.58,1.34,9.6732621178,0.0,0.0,0.0,9.58,1.34,9.6732621178,2.5994287075,0.7581667063,2.707738237,0.0,0.0,0.0,2.5994287075,0.7581667063,2.707738237,7.28176,0.7146800000000001,7.3167476518,0.22176,0.06468,0.231,7.06,0.65,7.0898589549,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 10:30:00,9.55,1.34,9.6435522501,0.0,0.0,0.0,9.55,1.34,9.6435522501,2.6109001493,0.7615125435000001,2.7196876555,0.0,0.0,0.0,2.6109001493,0.7615125435000001,2.7196876555,7.4296,0.7678,7.4691681598,0.1296,0.0378,0.135,7.3,0.73,7.3364092034,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 11:00:00,9.59,1.54,9.7128626058,0.0,0.0,0.0,9.59,1.54,9.7128626058,2.6508262205,0.7731576477000001,2.7612773131,0.0,0.0,0.0,2.6508262205,0.7731576477000001,2.7612773131,7.33792,0.77856,7.3791073715,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.24,0.75,7.2787430234,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 11:30:00,9.63,1.6,9.7620131121,0.0,0.0,0.0,9.63,1.6,9.7620131121,2.6241613953,0.7653804070000001,2.7335014535,0.0,0.0,0.0,2.6241613953,0.7653804070000001,2.7335014535,7.36656,0.7510800000000001,7.4047503266,0.10656,0.031080000000000003,0.111,7.26,0.72,7.2956151214,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 12:00:00,9.53,1.58,9.6600879913,0.0,0.0,0.0,9.53,1.58,9.6600879913,2.6442659325999998,0.7712442303,2.7544436798,0.0,0.0,0.0,2.6442659325999998,0.7712442303,2.7544436798,7.46768,0.78724,7.5090606203,0.12768000000000002,0.03724,0.133,7.34,0.75,7.378217942,0.0,0.0,0.0,0.0,0.0,0.0
