Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-07 12:30:00,9.07,1.43,9.1820368111,0.0,0.0,0.0,9.07,1.43,9.1820368111,2.7441135348,0.8003664476,2.8584515987,0.0,0.0,0.0,2.7441135348,0.8003664476,2.8584515987,7.6232,0.7626000000000001,7.6612490496,0.0432,0.0126,0.045,7.58,0.75,7.6170138506,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 13:00:00,8.98,1.08,9.0447111618,0.0,0.0,0.0,8.98,1.08,9.0447111618,2.7006441033,0.7876878634000001,2.8131709409,0.0,0.0,0.0,2.7006441033,0.7876878634000001,2.8131709409,7.59376,0.76568,7.6322641988,0.05376,0.015680000000000003,0.056,7.54,0.75,7.5772092488,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 13:30:00,8.96,1.05,9.0213136516,0.0,0.0,0.0,8.96,1.05,9.0213136516,2.6750467756000003,0.7802219762,2.7865070579,0.0,0.0,0.0,2.6750467756000003,0.7802219762,2.7865070579,7.46296,0.74128,7.4996845267,0.07296000000000001,0.02128,0.076,7.39,0.72,7.4249915825,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 14:00:00,9.34,1.28,9.4273007802,0.0,0.0,0.0,9.34,1.28,9.4273007802,2.6396231496,0.7698900853,2.7496074475,0.0,0.0,0.0,2.6396231496,0.7698900853,2.7496074475,7.47,0.64,7.4973662042,0.0,0.0,0.0,7.47,0.64,7.4973662042,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 14:30:00,9.27,1.45,9.3827181563,0.0,0.0,0.0,9.27,1.45,9.3827181563,2.5713679879,0.7499823298,2.6785083207,0.0,0.0,0.0,2.5713679879,0.7499823298,2.6785083207,7.83,0.6000000000000001,7.8529548579,0.0,0.0,0.0,7.83,0.6000000000000001,7.8529548579,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 15:00:00,9.33,1.53,9.4546179193,0.0,0.0,0.0,9.33,1.53,9.4546179193,2.5162270835,0.7338995660000001,2.6210698786,0.0,0.0,0.0,2.5162270835,0.7338995660000001,2.6210698786,7.36,0.6000000000000001,7.3844160229,0.0,0.0,0.0,7.36,0.6000000000000001,7.3844160229,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 15:30:00,9.14,1.34,9.2377053428,0.0,0.0,0.0,9.14,1.34,9.2377053428,2.56462995,0.7480170687000001,2.6714895311999998,0.0,0.0,0.0,2.56462995,0.7480170687000001,2.6714895311999998,7.44,0.7000000000000001,7.4728575525,0.0,0.0,0.0,7.44,0.7000000000000001,7.4728575525,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 16:00:00,9.56,1.4100000000000001,9.6634207194,0.0,0.0,0.0,9.56,1.4100000000000001,9.6634207194,2.5775875745,0.7517963759,2.6849870568,0.0,0.0,0.0,2.5775875745,0.7517963759,2.6849870568,6.97584,0.54212,6.9968734303,0.07584,0.02212,0.079,6.9,0.52,6.9195664604000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 16:30:00,8.75,1.09,8.8176300671,0.0,0.0,0.0,8.75,1.09,8.8176300671,2.728274332,0.7957466802000001,2.8419524292,0.0,0.0,0.0,2.728274332,0.7957466802000001,2.8419524292,7.09864,0.5125200000000001,7.1171178577,0.48864,0.14252,0.509,6.61,0.37,6.6203474229,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 17:00:00,8.54,0.73,8.5711434476,0.0,0.0,0.0,8.54,0.73,8.5711434476,2.7306675551,0.7964447036000001,2.8444453699,0.0,0.0,0.0,2.7306675551,0.7964447036000001,2.8444453699,7.11968,0.12824000000000002,7.1208348387000004,0.91968,0.26824000000000003,0.9580000000000001,6.2,-0.14,6.2015804437,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 17:30:00,8.19,0.52,8.2064913331,0.0,0.0,0.0,8.19,0.52,8.2064913331,2.7426336706,0.7999348206,2.8569100735,0.0,0.0,0.0,2.7426336706,0.7999348206,2.8569100735,6.82592,0.7425600000000001,6.8661910256,3.98592,1.16256,4.152,2.84,-0.42,2.8708883643,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 18:00:00,7.99,0.49,8.0050109307,0.0,0.0,0.0,7.99,0.49,8.0050109307,2.7067527832,0.7894695618,2.8195341491,0.0,0.0,0.0,2.7067527832,0.7894695618,2.8195341491,6.56024,0.63632,6.5910281444,3.93024,1.14632,4.094,2.63,-0.51,2.6789923479,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 18:30:00,7.48,0.39,7.4901602119,0.0,0.0,0.0,7.48,0.39,7.4901602119,2.5466372954,0.7427692111,2.6527471826999998,0.0,0.0,0.0,2.5466372954,0.7427692111,2.6527471826999998,6.41568,0.47124000000000005,6.4329633141,2.33568,0.6812400000000001,2.433,4.08,-0.21,4.0854008371,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 19:00:00,7.77,0.71,7.8023714344,0.0,0.0,0.0,7.77,0.71,7.8023714344,2.4026383602,0.7007695217000001,2.5027482918,0.0,0.0,0.0,2.4026383602,0.7007695217000001,2.5027482918,5.2264,0.4202,5.2432647272,0.4464,0.1302,0.465,4.78,0.29,4.788788991,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 19:30:00,7.75,0.74,7.7852488721,0.0,0.0,0.0,7.75,0.74,7.7852488721,2.2749205917,0.6635185059,2.3697089497,0.0,0.0,0.0,2.2749205917,0.6635185059,2.3697089497,4.859360000000001,0.38648000000000005,4.87470475,0.15936,0.04648,0.166,4.7,0.34,4.7122818252,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 20:00:00,7.34,0.74,7.377208144,0.0,0.0,0.0,7.34,0.74,7.377208144,2.1543040098,0.6283386695000001,2.2440666769,0.0,0.0,0.0,2.1543040098,0.6283386695000001,2.2440666769,4.79,0.39,4.8058506011,0.0,0.0,0.0,4.79,0.39,4.8058506011,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 20:30:00,7.16,0.71,7.1951163993,0.0,0.0,0.0,7.16,0.71,7.1951163993,2.0936994135,0.6106623289,2.1809368891,0.0,0.0,0.0,2.0936994135,0.6106623289,2.1809368891,4.75,0.39,4.765983634,0.0,0.0,0.0,4.75,0.39,4.765983634,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 21:00:00,6.23,0.39,6.2421951267,0.0,0.0,0.0,6.23,0.39,6.2421951267,2.0881848409,0.6090539119,2.1751925426,0.0,0.0,0.0,2.0881848409,0.6090539119,2.1751925426,4.66,0.41000000000000003,4.6780017101,0.0,0.0,0.0,4.66,0.41000000000000003,4.6780017101,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 21:30:00,6.04,0.27,6.0460317564,0.0,0.0,0.0,6.04,0.27,6.0460317564,1.9135641896000002,0.5581228886,1.9932960309,0.0,0.0,0.0,1.9135641896000002,0.5581228886,1.9932960309,4.46,0.37,4.4753212175,0.0,0.0,0.0,4.46,0.37,4.4753212175,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 22:00:00,6.16,0.38,6.1717096497,0.0,0.0,0.0,6.16,0.38,6.1717096497,1.7414646284000002,0.5079271833,1.8140256546,0.0,0.0,0.0,1.7414646284000002,0.5079271833,1.8140256546,4.11,0.29,4.1202184408,0.0,0.0,0.0,4.11,0.29,4.1202184408,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 22:30:00,6.01,0.46,6.0275782865,0.0,0.0,0.0,6.01,0.46,6.0275782865,1.6077833397,0.46893680740000004,1.6747743122,0.0,0.0,0.0,1.6077833397,0.46893680740000004,1.6747743122,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 23:00:00,5.7,0.48,5.7201748225,0.0,0.0,0.0,5.7,0.48,5.7201748225,1.5230875517,0.44423386930000003,1.5865495331,0.0,0.0,0.0,1.5230875517,0.44423386930000003,1.5865495331,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-07 23:30:00,5.44,0.54,5.4667357719,0.0,0.0,0.0,5.44,0.54,5.4667357719,1.42499018,0.4156221358,1.4843647708,0.0,0.0,0.0,1.42499018,0.4156221358,1.4843647708,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 00:00:00,4.84,0.38,4.8548944376000005,0.0,0.0,0.0,4.84,0.38,4.8548944376000005,1.3513892165999999,0.3941551882,1.4076971007,0.0,0.0,0.0,1.3513892165999999,0.3941551882,1.4076971007,3.38,0.26,3.3899852507,0.0,0.0,0.0,3.38,0.26,3.3899852507,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 00:30:00,4.63,0.34,4.6424670166,0.0,0.0,0.0,4.63,0.34,4.6424670166,1.3062354003,0.3809853251,1.3606618753,0.0,0.0,0.0,1.3062354003,0.3809853251,1.3606618753,3.25224,0.23232000000000003,3.2605271966,0.04224000000000001,0.012320000000000001,0.044,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 01:00:00,5.09,0.23,5.0951938138,0.0,0.0,0.0,5.09,0.23,5.0951938138,1.4037468124,0.4094261536,1.4622362629,0.0,0.0,0.0,1.4037468124,0.4094261536,1.4622362629,3.33216,0.02688,3.3322684166,0.09216,0.02688,0.096,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 01:30:00,5.27,0.29,5.2779730958,0.0,0.0,0.0,5.27,0.29,5.2779730958,1.3875728942,0.4047087608,1.4453884315,0.0,0.0,0.0,1.3875728942,0.4047087608,1.4453884315,3.3332800000000002,0.03304,3.3334437448,0.11328,0.03304,0.11800000000000001,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 02:00:00,5.22,0.37,5.2330965976,0.0,0.0,0.0,5.22,0.37,5.2330965976,1.3900115109,0.40542002400000005,1.4479286572,0.0,0.0,0.0,1.3900115109,0.40542002400000005,1.4479286572,3.27536,0.03948,3.2755979301,0.13536,0.03948,0.14100000000000001,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 02:30:00,5.3,0.46,5.3199248115,0.0,0.0,0.0,5.3,0.46,5.3199248115,1.2942859125,0.3775000578,1.3482144922,0.0,0.0,0.0,1.2942859125,0.3775000578,1.3482144922,3.262,0.056,3.2624806513,0.192,0.056,0.2,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 03:00:00,5.25,0.46,5.2701138508,0.0,0.0,0.0,5.25,0.46,5.2701138508,1.2548583393000001,0.366000349,1.3071441035,0.0,0.0,0.0,1.2548583393000001,0.366000349,1.3071441035,3.2164,0.060200000000000004,3.2169633197,0.2064,0.060200000000000004,0.215,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 03:30:00,5.05,0.53,5.0777357158,0.0,0.0,0.0,5.05,0.53,5.0777357158,1.2310451626,0.3590548391,1.282338711,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,3.17328,0.06804,3.1740093573,0.23328000000000002,0.06804,0.243,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 04:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.1925843231,0.34783709430000004,1.2422753366000001,0.0,0.0,0.0,1.1925843231,0.34783709430000004,1.2422753366000001,3.13496,0.07728,3.1359123712,0.26496000000000003,0.07728,0.276,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 04:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.1894596481,0.3469257307,1.2390204667,0.0,0.0,0.0,1.1894596481,0.3469257307,1.2390204667,3.0956,0.0658,3.0962992426,0.22560000000000002,0.0658,0.23500000000000001,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 05:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.2144099924,0.3542029144,1.2650104087,0.0,0.0,0.0,1.2144099924,0.3542029144,1.2650104087,3.16304,0.29672000000000004,3.1769269428,0.26304,0.07672000000000001,0.274,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 05:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.2258154222,0.3575294981,1.2768910648,0.0,0.0,0.0,1.2258154222,0.3575294981,1.2768910648,3.33368,0.06524,3.3343183111,0.22368000000000002,0.06524,0.233,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 06:00:00,4.72,0.22,4.7251243370000005,0.0,0.0,0.0,4.72,0.22,4.7251243370000005,1.3143621827,0.3833556366,1.3691272737,0.0,0.0,0.0,1.3143621827,0.3833556366,1.3691272737,3.75952,0.32736000000000004,3.7737455133999998,0.29952,0.08736000000000001,0.312,3.46,0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 06:30:00,5.4,0.26,5.4062556358,0.0,0.0,0.0,5.4,0.26,5.4062556358,1.4728463281,0.429580179,1.5342149251000001,0.0,0.0,0.0,1.4728463281,0.429580179,1.5342149251000001,4.33456,0.36008,4.3494905449,0.27456,0.08008000000000001,0.28600000000000003,4.06,0.28,4.069643719,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 07:00:00,5.95,0.30000000000000004,5.9575582246,0.0,0.0,0.0,5.95,0.30000000000000004,5.9575582246,1.6192790579,0.4722897252,1.6867490187,0.0,0.0,0.0,1.6192790579,0.4722897252,1.6867490187,4.6388,0.3684,4.6534056346,0.028800000000000003,0.008400000000000001,0.03,4.61,0.36,4.6240350345,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 07:30:00,6.66,0.39,6.6714091465,0.0,0.0,0.0,6.66,0.39,6.6714091465,1.9448348843,0.5672435079,2.0258696712,0.0,0.0,0.0,1.9448348843,0.5672435079,2.0258696712,5.16,0.36,5.1725428949,0.0,0.0,0.0,5.16,0.36,5.1725428949,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 08:00:00,7.11,0.54,7.1304768424,0.0,0.0,0.0,7.11,0.54,7.1304768424,2.1696159487,0.6328046517,2.2600166132,0.0,0.0,0.0,2.1696159487,0.6328046517,2.2600166132,5.4396,0.6128,5.4740087687,0.48960000000000004,0.1428,0.51,4.95,0.47000000000000003,4.9722630663,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 08:30:00,7.77,0.8200000000000001,7.813149173,0.0,0.0,0.0,7.77,0.8200000000000001,7.813149173,2.3499980937,0.6854161107,2.447914681,0.0,0.0,0.0,2.3499980937,0.6854161107,2.447914681,5.8490400000000005,0.60972,5.8807335767,0.47904,0.13972,0.499,5.37,0.47000000000000003,5.390528731,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 09:00:00,8.25,0.9,8.2989457162,0.0,0.0,0.0,8.25,0.9,8.2989457162,2.4431457354,0.7125841728,2.5449434744,0.0,0.0,0.0,2.4431457354,0.7125841728,2.5449434744,6.20664,0.7615200000000001,6.2531826137,0.41664,0.12152,0.434,5.79,0.64,5.8252639425,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 09:30:00,8.43,0.8200000000000001,8.4697874826,0.0,0.0,0.0,8.43,0.8200000000000001,8.4697874826,2.5517551314,0.7442619133,2.6580782618,0.0,0.0,0.0,2.5517551314,0.7442619133,2.6580782618,6.40008,0.7504400000000001,6.4439261479,0.31008,0.09044,0.323,6.09,0.66,6.1256591482000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 10:00:00,8.46,0.91,8.5088013257,0.0,0.0,0.0,8.46,0.91,8.5088013257,2.5828931371,0.7533438317000001,2.6905136845,0.0,0.0,0.0,2.5828931371,0.7533438317000001,2.6905136845,6.4208,0.7244,6.4615344927,0.22080000000000002,0.0644,0.23,6.2,0.66,6.2350300721,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 10:30:00,8.52,0.91,8.5684596049,0.0,0.0,0.0,8.52,0.91,8.5684596049,2.5897625338,0.7553474057,2.697669306,0.0,0.0,0.0,2.5897625338,0.7553474057,2.697669306,6.41592,0.7225600000000001,6.4564791024,0.14592000000000002,0.04256,0.152,6.27,0.68,6.3067662078,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 11:00:00,8.57,1.04,8.6328732181,0.0,0.0,0.0,8.57,1.04,8.6328732181,2.5461363031,0.7426230884,2.6522253158,0.0,0.0,0.0,2.5461363031,0.7426230884,2.6522253158,6.34616,0.7338800000000001,6.3884525982,0.11616000000000001,0.03388,0.121,6.23,0.7000000000000001,6.2692025011,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 11:30:00,8.47,0.96,8.5242301705,0.0,0.0,0.0,8.47,0.96,8.5242301705,2.5619088289,0.7472234084,2.6686550301,0.0,0.0,0.0,2.5619088289,0.7472234084,2.6686550301,6.37368,0.62024,6.4037875043,0.10368000000000001,0.030240000000000003,0.108,6.27,0.59,6.2976979921,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 12:00:00,8.61,0.96,8.663353854,0.0,0.0,0.0,8.61,0.96,8.663353854,2.6536013816,0.7739670696000001,2.7641681059,0.0,0.0,0.0,2.6536013816,0.7739670696000001,2.7641681059,6.28248,0.6136400000000001,6.3123774444,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.27,0.61,6.2996031621,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 12:30:00,8.63,0.96,8.6832309655,0.0,0.0,0.0,8.63,0.96,8.6832309655,2.6865720911,0.7835835266000001,2.7985125949,0.0,0.0,0.0,2.6865720911,0.7835835266000001,2.7985125949,6.5600000000000005,0.77,6.6050359575,0.0,0.0,0.0,6.5600000000000005,0.77,6.6050359575,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 13:00:00,8.54,0.93,8.5904889267,0.0,0.0,0.0,8.54,0.93,8.5904889267,2.6771455224,0.7808341107000001,2.7886932525,0.0,0.0,0.0,2.6771455224,0.7808341107000001,2.7886932525,6.5600000000000005,0.77,6.6050359575,0.0,0.0,0.0,6.5600000000000005,0.77,6.6050359575,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 13:30:00,8.41,0.93,8.4612646809,0.0,0.0,0.0,8.41,0.93,8.4612646809,2.5736335104,0.7506431072,2.68086824,0.0,0.0,0.0,2.5736335104,0.7506431072,2.68086824,6.52,0.77,6.5653103506,0.0,0.0,0.0,6.52,0.77,6.5653103506,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 14:00:00,8.3,0.91,8.3497365228,0.0,0.0,0.0,8.3,0.91,8.3497365228,2.4783641757,0.7228562179,2.5816293497,0.0,0.0,0.0,2.4783641757,0.7228562179,2.5816293497,6.26,0.6000000000000001,6.2886882575,0.0,0.0,0.0,6.26,0.6000000000000001,6.2886882575,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 14:30:00,8.03,0.86,8.0759210001,0.0,0.0,0.0,8.03,0.86,8.0759210001,2.4035256136,0.701028304,2.5036725141,0.0,0.0,0.0,2.4035256136,0.701028304,2.5036725141,6.07,0.56,6.0957772269,0.0,0.0,0.0,6.07,0.56,6.0957772269,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 15:00:00,7.95,0.88,7.9985561197,0.0,0.0,0.0,7.95,0.88,7.9985561197,2.3154919835,0.6753518285,2.4119708162,0.0,0.0,0.0,2.3154919835,0.6753518285,2.4119708162,6.14,0.64,6.1732649384,0.0,0.0,0.0,6.14,0.64,6.1732649384,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 15:30:00,7.77,0.65,7.7971405015,0.0,0.0,0.0,7.77,0.65,7.7971405015,2.3154919835,0.6753518285,2.4119708162,0.0,0.0,0.0,2.3154919835,0.6753518285,2.4119708162,6.37,0.56,6.3945680073,0.0,0.0,0.0,6.37,0.56,6.3945680073,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 16:00:00,7.48,0.48,7.4953852469,0.0,0.0,0.0,7.48,0.48,7.4953852469,2.3777161166000003,0.693500534,2.4767876215,0.0,0.0,0.0,2.3777161166000003,0.693500534,2.4767876215,6.07,0.48,6.0889490062,0.0,0.0,0.0,6.07,0.48,6.0889490062,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 16:30:00,7.29,0.31,7.2965882438,0.0,0.0,0.0,7.29,0.31,7.2965882438,2.5116381742,0.7325611342,2.6162897648,0.0,0.0,0.0,2.5116381742,0.7325611342,2.6162897648,5.74,0.4,5.7539204026,0.0,0.0,0.0,5.74,0.4,5.7539204026,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 17:00:00,7.38,0.23,7.383583141,0.0,0.0,0.0,7.38,0.23,7.383583141,2.5925225636,0.7561524144,2.7005443371,0.0,0.0,0.0,2.5925225636,0.7561524144,2.7005443371,5.57056,0.45308000000000004,5.5889551975,0.7305600000000001,0.21308000000000002,0.761,4.84,0.24,4.8459467599,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 17:30:00,7.31,0.23,7.313617436,0.0,0.0,0.0,7.31,0.23,7.313617436,2.6107797648,0.7614774314,2.719562255,0.0,0.0,0.0,2.6107797648,0.7614774314,2.719562255,5.40936,0.37148000000000003,5.4221004233,0.51936,0.15148,0.541,4.89,0.22,4.8949463736,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 18:00:00,7.01,0.23,7.0137721662,0.0,0.0,0.0,7.01,0.23,7.0137721662,2.6153440651,0.7628086856,2.7243167345,0.0,0.0,0.0,2.6153440651,0.7628086856,2.7243167345,5.24504,0.31772,5.2546541846,0.33504,0.09772,0.34900000000000003,4.91,0.22,4.9149262456,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 18:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,2.4812690328,0.7237034679000001,2.5846552425000002,0.0,0.0,0.0,2.4812690328,0.7237034679000001,2.5846552425000002,5.00624,0.32932,5.0170599558,0.30624,0.08932000000000001,0.319,4.7,0.24,4.7061236703,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 19:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,2.3756958526,0.6929112903,2.4746831798,0.0,0.0,0.0,2.3756958526,0.6929112903,2.4746831798,4.79696,0.26828,4.8044562023,0.09696,0.028280000000000003,0.101,4.7,0.24,4.7061236703,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 19:30:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,2.2214175145,0.6479134417,2.3139765776,0.0,0.0,0.0,2.2214175145,0.6479134417,2.3139765776,4.75,0.29,4.7588443975,0.0,0.0,0.0,4.75,0.29,4.7588443975,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 20:00:00,5.78,0.39,5.7931424978,0.0,0.0,0.0,5.78,0.39,5.7931424978,2.0383110891,0.594507401,2.1232407178,0.0,0.0,0.0,2.0383110891,0.594507401,2.1232407178,5.05,0.29,5.0583198792,0.0,0.0,0.0,5.05,0.29,5.0583198792,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 20:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,2.1272386237,0.6204445986,2.2158735663,0.0,0.0,0.0,2.1272386237,0.6204445986,2.2158735663,5.12,0.36,5.1326406459,0.0,0.0,0.0,5.12,0.36,5.1326406459,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 21:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,2.0709958024,0.6040404424,2.1572872942,0.0,0.0,0.0,2.0709958024,0.6040404424,2.1572872942,4.78,0.42,4.7984164054,0.0,0.0,0.0,4.78,0.42,4.7984164054,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 21:30:00,5.07,-0.23,5.0752142812,0.0,0.0,0.0,5.07,-0.23,5.0752142812,1.9172083137,0.5591857582,1.9970919934,0.0,0.0,0.0,1.9172083137,0.5591857582,1.9970919934,4.1,0.33,4.1132590485,0.0,0.0,0.0,4.1,0.33,4.1132590485,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 22:00:00,4.86,-0.26,4.8669497635,0.0,0.0,0.0,4.86,-0.26,4.8669497635,1.7595788315,0.5132104925000001,1.8328946161,0.0,0.0,0.0,1.7595788315,0.5132104925000001,1.8328946161,3.95,0.33,3.9637608404,0.0,0.0,0.0,3.95,0.33,3.9637608404,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 22:30:00,4.57,-0.26,4.5773900861,0.0,0.0,0.0,4.57,-0.26,4.5773900861,1.6481142952,0.4807000028,1.7167857242,0.0,0.0,0.0,1.6481142952,0.4807000028,1.7167857242,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 23:00:00,4.34,-0.28,4.3490228788,0.0,0.0,0.0,4.34,-0.28,4.3490228788,1.5537107642999999,0.4531656396,1.6184487128,0.0,0.0,0.0,1.5537107642999999,0.4531656396,1.6184487128,3.61,0.26,3.6193507705,0.0,0.0,0.0,3.61,0.26,3.6193507705,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-08 23:30:00,4.15,-0.28,4.1594350578,0.0,0.0,0.0,4.15,-0.28,4.1594350578,1.4389024,0.4196798667,1.4988566667,0.0,0.0,0.0,1.4389024,0.4196798667,1.4988566667,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 00:00:00,4.0,-0.28,4.0097880243,0.0,0.0,0.0,4.0,-0.28,4.0097880243,1.3931767575,0.40634322100000003,1.4512257891,0.0,0.0,0.0,1.3931767575,0.40634322100000003,1.4512257891,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 00:30:00,4.0,-0.28,4.0097880243,0.0,0.0,0.0,4.0,-0.28,4.0097880243,1.3590795222,0.39639819400000004,1.4157078356000001,0.0,0.0,0.0,1.3590795222,0.39639819400000004,1.4157078356000001,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 01:00:00,4.24,-0.28,4.2492352253,0.0,0.0,0.0,4.24,-0.28,4.2492352253,1.4136856802,0.4123249901,1.4725892502,0.0,0.0,0.0,1.4136856802,0.4123249901,1.4725892502,3.47,0.29,3.4820970693,0.0,0.0,0.0,3.47,0.29,3.4820970693,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 01:30:00,4.2,-0.28,4.2093229859,0.0,0.0,0.0,4.2,-0.28,4.2093229859,1.3836786898,0.40357295120000003,1.4413319685000001,0.0,0.0,0.0,1.3836786898,0.40357295120000003,1.4413319685000001,3.38,0.29,3.3924180167,0.0,0.0,0.0,3.38,0.29,3.3924180167,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 02:00:00,4.1,-0.28,4.1095498537,0.0,0.0,0.0,4.1,-0.28,4.1095498537,1.3491556193,0.3935037223,1.4053704368,0.0,0.0,0.0,1.3491556193,0.3935037223,1.4053704368,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 02:30:00,4.02,-0.26,4.0283991858,0.0,0.0,0.0,4.02,-0.26,4.0283991858,1.327170158,0.38709129610000004,1.3824689146,0.0,0.0,0.0,1.327170158,0.38709129610000004,1.3824689146,3.4296,0.0028,3.429601143,0.009600000000000001,0.0028,0.01,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 03:00:00,4.01,-0.26,4.0184200875,0.0,0.0,0.0,4.01,-0.26,4.0184200875,1.2691199070999999,0.3701599729,1.3219999032,0.0,0.0,0.0,1.2691199070999999,0.3701599729,1.3219999032,3.49296,0.24128000000000002,3.5012834218,0.07296000000000001,0.02128,0.076,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 03:30:00,3.9699999999999998,-0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,-0.26,3.9785047442,1.2539812288,0.3657445251,1.3062304466999999,0.0,0.0,0.0,1.2539812288,0.3657445251,1.3062304466999999,3.38016,0.04088000000000001,3.3804071944,0.14016,0.04088000000000001,0.146,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 04:00:00,3.88,-0.26,3.8887015828,0.0,0.0,0.0,3.88,-0.26,3.8887015828,1.1774542912000001,0.3434241683,1.2265148867,0.0,0.0,0.0,1.1774542912000001,0.3434241683,1.2265148867,3.28568,0.05124,3.2860795182,0.17568,0.05124,0.183,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 04:30:00,3.85,-0.31,3.8624603558,0.0,0.0,0.0,3.85,-0.31,3.8624603558,1.1713057049,0.3416308306,1.2201101092,0.0,0.0,0.0,1.1713057049,0.3416308306,1.2201101092,3.22472,0.050960000000000005,3.2251226333,0.17472000000000001,0.050960000000000005,0.182,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 05:00:00,3.85,-0.31,3.8624603558,0.0,0.0,0.0,3.85,-0.31,3.8624603558,1.1452682423,0.33403657070000004,1.1929877524,0.0,0.0,0.0,1.1452682423,0.33403657070000004,1.1929877524,3.212,0.056,3.2124881323,0.192,0.056,0.2,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 05:30:00,3.85,-0.31,3.8624603558,0.0,0.0,0.0,3.85,-0.31,3.8624603558,1.1432642734,0.3334520797,1.1909002848,0.0,0.0,0.0,1.1432642734,0.3334520797,1.1909002848,3.2872,0.0546,3.2876534185,0.1872,0.0546,0.195,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 06:00:00,3.99,-0.31,4.0020244877,0.0,0.0,0.0,3.99,-0.31,4.0020244877,1.1672066473,0.3404352721,1.2158402576,0.0,0.0,0.0,1.1672066473,0.3404352721,1.2158402576,3.2737600000000002,0.05068,3.2741522567,0.17376000000000003,0.05068,0.181,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 06:30:00,4.3,-0.23,4.3061467694,0.0,0.0,0.0,4.3,-0.23,4.3061467694,1.2819509949,0.3739023735,1.3353656197000001,0.0,0.0,0.0,1.2819509949,0.3739023735,1.3353656197000001,3.48504,0.28272,3.4964888674,0.21504,0.06272000000000001,0.224,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 07:00:00,4.41,-0.23,4.4159936594,0.0,0.0,0.0,4.41,-0.23,4.4159936594,1.3081326195,0.3815386807,1.3626381453,0.0,0.0,0.0,1.3081326195,0.3815386807,1.3626381453,3.57944,0.32692000000000004,3.5943382423,0.22944,0.06692000000000001,0.23900000000000002,3.35,0.26,3.3600744039,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 07:30:00,4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,4.55,-0.23,4.5558094780000005,1.3943945694,0.4066984161,1.4524943431000001,0.0,0.0,0.0,1.3943945694,0.4066984161,1.4524943431000001,3.816,0.063,3.8165200116999998,0.216,0.063,0.225,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 08:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.5048878824,0.43892563240000004,1.5675915442,0.0,0.0,0.0,1.5048878824,0.43892563240000004,1.5675915442,3.9261600000000003,0.32888,3.9399104557999998,0.23616,0.06888000000000001,0.246,3.69,0.26,3.6991485507,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 08:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.6152909069999999,0.4711265146,1.6825946948000001,0.0,0.0,0.0,1.6152909069999999,0.4711265146,1.6825946948000001,4.16776,0.27768000000000004,4.1770000718,0.19776000000000002,0.05768,0.20600000000000002,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 09:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.7450723378,0.5089794319000001,1.8177836852,0.0,0.0,0.0,1.7450723378,0.5089794319000001,1.8177836852,4.33296,0.30628000000000005,4.3437713798,0.19296000000000002,0.056280000000000004,0.201,4.14,0.25,4.1475414404,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 09:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,1.9499618656000002,0.5687388775000001,2.0312102766,0.0,0.0,0.0,1.9499618656000002,0.5687388775000001,2.0312102766,4.54176,0.28468000000000004,4.5506732029,0.22176,0.06468,0.231,4.32,0.22,4.3255982245,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 10:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,2.0661564801,0.6026289734,2.1522463335,0.0,0.0,0.0,2.0661564801,0.6026289734,2.1522463335,4.58488,0.29684000000000005,4.5944791435,0.19488000000000003,0.05684,0.203,4.39,0.24,4.3965554699,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 10:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,2.1202476786,0.6184055729,2.2085913319,0.0,0.0,0.0,2.1202476786,0.6184055729,2.2085913319,4.68056,0.31808000000000003,4.6913555397,0.13056,0.03808,0.136,4.55,0.28,4.5586072434,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 11:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,2.1751368398,0.6344149116000001,2.2657675415,0.0,0.0,0.0,2.1751368398,0.6344149116000001,2.2657675415,4.75976,0.34868000000000005,4.7725143269,0.02976,0.00868,0.031,4.73,0.34,4.7422041289,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 11:30:00,5.87,0.22,5.8741212109,0.0,0.0,0.0,5.87,0.22,5.8741212109,2.1323602858,0.6219384167,2.2212086311,0.0038400000000000005,0.0011200000000000001,0.004,2.1285202858,0.6208184167,2.2172086311,4.73592,0.34756000000000004,4.748656252,0.025920000000000002,0.007560000000000001,0.027,4.71,0.34,4.7222558169,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 12:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,2.1796329711,0.6357262832,2.2704510115,0.009600000000000001,0.0028,0.01,2.1700329711,0.6329262832,2.2604510115,4.8036,0.3498,4.8163194454,0.033600000000000005,0.0098,0.035,4.77,0.34,4.7821020483000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 12:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,2.2006974274,0.641870083,2.2923931536,0.015360000000000002,0.0044800000000000005,0.016,2.1853374274,0.637390083,2.2763931536,4.83768,0.34224000000000004,4.8497707162,0.007680000000000001,0.0022400000000000002,0.008,4.83,0.34,4.8419520857,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 13:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,2.2390127737,0.6530453923,2.3323049726000002,0.01344,0.003920000000000001,0.014,2.2255727737,0.6491253923,2.3183049726,4.8100000000000005,0.34,4.8220016591,0.0,0.0,0.0,4.8100000000000005,0.34,4.8220016591,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 13:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,2.2235275735,0.6485288756,2.3161745557,0.01152,0.00336,0.012,2.2120075735,0.6451688756,2.3041745557,4.79,0.33,4.8013539757,0.0,0.0,0.0,4.79,0.33,4.8013539757,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 14:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,2.17504589,0.6343883846,2.265672802,0.007680000000000001,0.0022400000000000002,0.008,2.16736589,0.6321483846,2.257672802,4.69,0.26,4.6972012944,0.0,0.0,0.0,4.69,0.26,4.6972012944,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 14:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,2.1053133555,0.6140497287000001,2.1930347453,0.0019200000000000003,0.0005600000000000001,0.002,2.1033933555,0.6134897287000001,2.1910347453,4.63,0.23,4.635709223,0.0,0.0,0.0,4.63,0.23,4.635709223,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 15:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,2.0245293982,0.5904877411,2.1088847898,0.0038400000000000005,0.0011200000000000001,0.004,2.0206893982,0.5893677411,2.1048847898,4.73,0.23,4.7355886646,0.0,0.0,0.0,4.73,0.23,4.7355886646,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 15:30:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,2.0403077419,0.5950897580000001,2.1253205645,0.0,0.0,0.0,2.0403077419,0.5950897580000001,2.1253205645,5.12,0.23,5.125163412,0.0,0.0,0.0,5.12,0.23,5.125163412,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 16:00:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,2.085352148,0.6082277098000001,2.1722418208,0.0,0.0,0.0,2.085352148,0.6082277098000001,2.1722418208,5.21,0.23,5.2150743044,0.0,0.0,0.0,5.21,0.23,5.2150743044,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 16:30:00,5.63,-0.25,5.6355478882,0.0,0.0,0.0,5.63,-0.25,5.6355478882,2.2127209013,0.6453769295,2.3049176055,0.0,0.0,0.0,2.2127209013,0.6453769295,2.3049176055,4.92,0.35000000000000003,4.9324334765,0.0,0.0,0.0,4.92,0.35000000000000003,4.9324334765,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 17:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,2.4187958169,0.7054821133,2.5195789759,0.0,0.0,0.0,2.4187958169,0.7054821133,2.5195789759,4.97688,0.26784,4.9840819415,0.02688,0.007840000000000001,0.028,4.95,0.26,4.9568235797,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 17:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,2.4924671154,0.7269695753000001,2.5963199118,0.0,0.0,0.0,2.4924671154,0.7269695753000001,2.5963199118,5.13,0.26,5.1365844683,0.0,0.0,0.0,5.13,0.26,5.1365844683,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 18:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,2.5283480028,0.7374348341,2.6336958362000003,0.0,0.0,0.0,2.5283480028,0.7374348341,2.6336958362000003,5.08,0.26,5.0866491918,0.0,0.0,0.0,5.08,0.26,5.0866491918,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 18:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,2.3967814234,0.6990612485000001,2.4966473161,0.0,0.0,0.0,2.3967814234,0.6990612485000001,2.4966473161,4.91,0.26,4.9168790915,0.0,0.0,0.0,4.91,0.26,4.9168790915,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 19:00:00,5.93,-0.22,5.9340795411,0.0,0.0,0.0,5.93,-0.22,5.9340795411,2.3020584746,0.6714337218,2.3979775777,0.0,0.0,0.0,2.3020584746,0.6714337218,2.3979775777,4.6944,0.2942,4.703609784,0.2544,0.0742,0.265,4.44,0.22,4.4454471091,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 19:30:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,2.180039181,0.6358447611,2.2708741469,0.0,0.0,0.0,2.180039181,0.6358447611,2.2708741469,4.50952,0.052360000000000004,4.5098239655,0.17952,0.052360000000000004,0.187,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 20:00:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,2.0347158505,0.5934587897,2.1194956776,0.0,0.0,0.0,2.0347158505,0.5934587897,2.1194956776,4.37512,0.24316000000000002,4.3818719516,0.04512,0.013160000000000002,0.047,4.33,0.23,4.3361042423,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 20:30:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,1.9499588726,0.5687380045,2.031207159,0.0,0.0,0.0,1.9499588726,0.5687380045,2.031207159,4.29,0.23,4.2961610771,0.0,0.0,0.0,4.29,0.23,4.2961610771,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 21:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,1.8756829914000002,0.5470742058,1.9538364494,0.0,0.0,0.0,1.8756829914000002,0.5470742058,1.9538364494,4.09,0.25,4.0976334634,0.0,0.0,0.0,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 21:30:00,4.88,-0.25,4.8863994925,0.0,0.0,0.0,4.88,-0.25,4.8863994925,1.7735879909,0.5172964974,1.8474874906,0.0,0.0,0.0,1.7735879909,0.5172964974,1.8474874906,3.93824,0.28532,3.9485619914,0.018240000000000003,0.00532,0.019,3.92,0.28,3.9299872773,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 22:00:00,4.73,-0.27,4.7376998639,0.0,0.0,0.0,4.73,-0.27,4.7376998639,1.6553894074,0.4828219105,1.7243639660999999,0.0,0.0,0.0,1.6553894074,0.4828219105,1.7243639660999999,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 22:30:00,4.52,-0.30000000000000004,4.529944812,0.0,0.0,0.0,4.52,-0.30000000000000004,4.529944812,1.5041153600000001,0.43870031330000003,1.5667868334000001,0.0,0.0,0.0,1.5041153600000001,0.43870031330000003,1.5667868334000001,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 23:00:00,4.26,-0.33,4.2727625724,0.0,0.0,0.0,4.26,-0.33,4.2727625724,1.4645095380000002,0.42714861530000003,1.5255307688,0.0,0.0,0.0,1.4645095380000002,0.42714861530000003,1.5255307688,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-09 23:30:00,4.01,-0.33,4.0235556415,0.0,0.0,0.0,4.01,-0.33,4.0235556415,1.3761445182,0.4013754845,1.4334838731000001,0.0,0.0,0.0,1.3761445182,0.4013754845,1.4334838731000001,3.33672,0.0019600000000000004,3.3367205757000002,0.00672,0.0019600000000000004,0.007,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 00:00:00,3.9,-0.33,3.9139366372,0.0,0.0,0.0,3.9,-0.33,3.9139366372,1.3374888022,0.3901009006,1.3932175023,0.0,0.0,0.0,1.3374888022,0.3901009006,1.3932175023,3.2384,0.0112,3.2384193675,0.038400000000000004,0.0112,0.04,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 00:30:00,3.9,-0.34,3.9147924594,0.0,0.0,0.0,3.9,-0.34,3.9147924594,1.3398456107,0.3907883031,1.3956725111,0.0,0.0,0.0,1.3398456107,0.3907883031,1.3956725111,3.23264,0.00952,3.232654018,0.03264,0.00952,0.034,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 01:00:00,4.08,-0.33,4.0933238328,0.0,0.0,0.0,4.08,-0.33,4.0933238328,1.4138077274,0.4123605872,1.4727163827,0.0,0.0,0.0,1.4138077274,0.4123605872,1.4727163827,3.36928,0.02604,3.3693806256,0.08928000000000001,0.02604,0.093,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 01:30:00,4.08,-0.33,4.0933238328,0.0,0.0,0.0,4.08,-0.33,4.0933238328,1.3959933216,0.4071647188,1.4541597099999999,0.0,0.0,0.0,1.3959933216,0.4071647188,1.4541597099999999,3.36544,0.02492,3.3655322610000002,0.08544,0.02492,0.089,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 02:00:00,4.02,-0.30000000000000004,4.0311784877,0.0,0.0,0.0,4.02,-0.30000000000000004,4.0311784877,1.3708509275,0.39983152050000004,1.4279697161,0.0,0.0,0.0,1.3708509275,0.39983152050000004,1.4279697161,3.304,0.042,3.3042669384,0.14400000000000002,0.042,0.15,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 02:30:00,3.98,0.09,3.9810174579,0.0,0.0,0.0,3.98,0.09,3.9810174579,1.2976919281,0.378493479,1.3517624251,0.0,0.0,0.0,1.2976919281,0.378493479,1.3517624251,3.2992,0.040600000000000004,3.2994498026,0.13920000000000002,0.040600000000000004,0.145,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 03:00:00,3.92,-0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,3.92,-0.30000000000000004,3.9314628321000002,1.2652838995,0.3690411374,1.318004062,0.0,0.0,0.0,1.2652838995,0.3690411374,1.318004062,3.27304,0.04172,3.2733058824,0.14304,0.04172,0.149,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 03:30:00,3.85,-0.30000000000000004,3.8616706229,0.0,0.0,0.0,3.85,-0.30000000000000004,3.8616706229,1.2663937977,0.3693648577,1.3191602059,0.0,0.0,0.0,1.2663937977,0.3693648577,1.3191602059,3.24032,0.04676,3.2406573716000002,0.16032000000000002,0.04676,0.167,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 04:00:00,3.8200000000000003,-0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,-0.28,3.8302480337,1.2186673455,0.3554446424,1.2694451516,0.0,0.0,0.0,1.2186673455,0.3554446424,1.2694451516,3.2172,0.2746,3.2288977996,0.1872,0.0546,0.195,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 04:30:00,3.87,-0.28,3.8801159776,0.0,0.0,0.0,3.87,-0.28,3.8801159776,1.199438256,0.349836158,1.24941485,0.0,0.0,0.0,1.199438256,0.349836158,1.24941485,3.17888,0.06384000000000001,3.1795209702,0.21888000000000002,0.06384000000000001,0.228,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 05:00:00,3.84,-0.28,3.8501948003,0.0,0.0,0.0,3.84,-0.28,3.8501948003,1.199438256,0.349836158,1.24941485,0.0,0.0,0.0,1.199438256,0.349836158,1.24941485,3.08,0.07,3.0807953519,0.24,0.07,0.25,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 05:30:00,3.88,-0.25,3.8880457816,0.0,0.0,0.0,3.88,-0.25,3.8880457816,1.1709500386,0.3415270946,1.2197396236,0.0,0.0,0.0,1.1709500386,0.3415270946,1.2197396236,3.1048,0.0714,3.1056208719,0.24480000000000002,0.0714,0.255,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 06:00:00,3.88,-0.25,3.8880457816,0.0,0.0,0.0,3.88,-0.25,3.8880457816,1.2158910205,0.354634881,1.2665531464,0.0,0.0,0.0,1.2158910205,0.354634881,1.2665531464,3.17904,0.06972,3.1798044279,0.23904000000000003,0.06972,0.249,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 06:30:00,4.04,-0.23,4.0465417334,0.0,0.0,0.0,4.04,-0.23,4.0465417334,1.2480343363,0.3640100147,1.3000357669,0.0,0.0,0.0,1.2480343363,0.3640100147,1.3000357669,3.32168,0.07924,3.3226250165,0.27168000000000003,0.07924,0.28300000000000003,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 07:00:00,4.08,-0.23,4.0864777009,0.0,0.0,0.0,4.08,-0.23,4.0864777009,1.3143621827,0.3833556366,1.3691272737,0.0,0.0,0.0,1.3143621827,0.3833556366,1.3691272737,3.40728,0.07504000000000001,3.408106219,0.25728,0.07504000000000001,0.268,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 07:30:00,4.17,-0.23,4.1763381089,0.0,0.0,0.0,4.17,-0.23,4.1763381089,1.3645452095000001,0.3979923528,1.4214012598,0.0,0.0,0.0,1.3645452095000001,0.3979923528,1.4214012598,3.5324,0.0882,3.5335009551,0.3024,0.0882,0.315,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 08:00:00,4.21,-0.23,4.2162779795,0.0,0.0,0.0,4.21,-0.23,4.2162779795,1.3621428411,0.39729166200000005,1.4188987928,0.0,0.0,0.0,1.3621428411,0.39729166200000005,1.4188987928,3.5084,0.08120000000000001,3.509339539,0.27840000000000004,0.08120000000000001,0.29,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 08:30:00,4.4,-0.23,4.4060072628,0.0,0.0,0.0,4.4,-0.23,4.4060072628,1.4686521601,0.42835688,1.5298460001,0.0,0.0,0.0,1.4686521601,0.42835688,1.5298460001,3.61088,0.31484,3.6245797825,0.29088,0.08484000000000001,0.303,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 09:00:00,4.6,-0.23,4.6057464107,0.0,0.0,0.0,4.6,-0.23,4.6057464107,1.6549230008,0.4826858752,1.7238781258,0.0,0.0,0.0,1.6549230008,0.4826858752,1.7238781258,3.79672,0.30196,3.8087087838,0.24672000000000002,0.07196000000000001,0.257,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 09:30:00,4.86,-0.23,4.865439343,0.0,0.0,0.0,4.86,-0.23,4.865439343,1.8537823331,0.5406865138,1.9310232636,0.0038400000000000005,0.0011200000000000001,0.004,1.8499423331,0.5395665138,1.9270232636,4.00112,0.30616000000000004,4.0128163676,0.26112,0.07616,0.272,3.74,0.23,3.7470655185,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 10:00:00,5.08,-0.23,5.0852040274,0.0,0.0,0.0,5.08,-0.23,5.0852040274,1.9573006635999999,0.5708793602000001,2.038854858,0.0038400000000000005,0.0011200000000000001,0.004,1.9534606636,0.5697593602000001,2.034854858,4.17728,0.30504000000000003,4.1884027505,0.25728,0.07504000000000001,0.268,3.92,0.23,3.9267416518,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 10:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,2.0854184943,0.6082470608,2.1723109315,0.0038400000000000005,0.0011200000000000001,0.004,2.0815784943,0.6071270608,2.1683109315,4.34632,0.32476000000000005,4.3584362563,0.25632000000000005,0.07476000000000001,0.267,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 11:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.1353981689,0.6228244659000001,2.2243730926,0.01344,0.003920000000000001,0.014,2.1219581689,0.6189044659,2.2103730926,4.31896,0.33428,4.3318770296,0.28896000000000005,0.08428000000000001,0.301,4.03,0.25,4.0377468965,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 11:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.1540073764,0.6282521514,2.2437576837,0.009600000000000001,0.0028,0.01,2.1444073764000002,0.6254521514,2.2337576837,4.42152,0.25836000000000003,4.4290618645,0.13152,0.038360000000000005,0.137,4.29,0.22,4.2956373217,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 12:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,2.1701152826,0.6329502908,2.2605367527,0.009600000000000001,0.0028,0.01,2.1605152826,0.6301502908000001,2.2505367527,4.56888,0.29884000000000005,4.5786427902,0.09888000000000001,0.02884,0.10300000000000001,4.47,0.27,4.4781469382,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 12:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,2.3020664586,0.6714360504,2.3979858943,0.00576,0.00168,0.006,2.2963064586,0.6697560504,2.3919858943,4.65488,0.32184,4.665992799,0.07488,0.021840000000000002,0.078,4.58,0.30000000000000004,4.5898148111,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 13:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,2.3912896343,0.6974594767000001,2.4909267024,0.007680000000000001,0.0022400000000000002,0.008,2.3836096343,0.6952194767000001,2.4829267024,4.8281600000000005,0.31988000000000005,4.8387448992,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.76,0.30000000000000004,4.7694444121,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 13:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,2.27072127,0.6622937038000001,2.3653346563,0.0019200000000000003,0.0005600000000000001,0.002,2.26880127,0.6617337038000001,2.3633346563,4.7496,0.32280000000000003,4.7605566901,0.009600000000000001,0.0028,0.01,4.74,0.32,4.7507894081,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 14:00:00,5.7,0.28,5.7068730492,0.0,0.0,0.0,5.7,0.28,5.7068730492,2.214786976,0.6459795347,2.3070697666,0.00288,0.00084,0.003,2.211906976,0.6451395347000001,2.3040697666,4.62,0.29,4.6290927837,0.0,0.0,0.0,4.62,0.29,4.6290927837,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 14:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,2.2006212655,0.6418478691,2.2923138182000002,0.0,0.0,0.0,2.2006212655,0.6418478691,2.2923138182000002,4.68,0.30000000000000004,4.6896055271,0.0,0.0,0.0,4.68,0.30000000000000004,4.6896055271,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 15:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,2.2289847752,0.6501205594,2.3218591409,0.0,0.0,0.0,2.2289847752,0.6501205594,2.3218591409,4.78,0.30000000000000004,4.7894049735,0.0,0.0,0.0,4.78,0.30000000000000004,4.7894049735,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 15:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,2.1972182429,0.6408553208000001,2.288769003,0.0,0.0,0.0,2.1972182429,0.6408553208000001,2.288769003,5.33,0.25,5.3358598182,0.0,0.0,0.0,5.33,0.25,5.3358598182,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 16:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.2661197228,0.6609515858,2.360541378,0.0,0.0,0.0,2.2661197228,0.6609515858,2.360541378,5.38,0.25,5.3858054179,0.0,0.0,0.0,5.38,0.25,5.3858054179,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 16:30:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,2.3777834588,0.6935201755,2.4768577696,0.0,0.0,0.0,2.3777834588,0.6935201755,2.4768577696,5.05,0.32,5.0601284569,0.0,0.0,0.0,5.05,0.32,5.0601284569,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 17:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,2.5365354762,0.7398228472,2.6422244544,0.0,0.0,0.0,2.5365354762,0.7398228472,2.6422244544,5.24,0.32,5.2497618994,0.0,0.0,0.0,5.24,0.32,5.2497618994,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 17:30:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,2.5946236383,0.7567652278,2.7027329565000002,0.0,0.0,0.0,2.5946236383,0.7567652278,2.7027329565000002,5.3,0.34,5.3108944633,0.0,0.0,0.0,5.3,0.34,5.3108944633,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 18:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,2.4463232865,0.7135109586,2.5482534235000003,0.0,0.0,0.0,2.4463232865,0.7135109586,2.5482534235000003,5.17,0.33,5.1805212093,0.0,0.0,0.0,5.17,0.33,5.1805212093,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 18:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,2.3330508218,0.6804731564000001,2.4302612727,0.0,0.0,0.0,2.3330508218,0.6804731564000001,2.4302612727,4.92,0.28,4.9279610388,0.0,0.0,0.0,4.92,0.28,4.9279610388,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 19:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,2.2112609903,0.6449511222000001,2.3033968649,0.0,0.0,0.0,2.2112609903,0.6449511222000001,2.3033968649,4.618,0.294,4.6273491331,0.048,0.014,0.05,4.57,0.28,4.5785696456,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 19:30:00,6.26,0.23,6.2642238146,0.0,0.0,0.0,6.26,0.23,6.2642238146,2.1906667676,0.6389444739,2.2819445496,0.0,0.0,0.0,2.1906667676,0.6389444739,2.2819445496,4.87,0.26,4.8769355132,0.0,0.0,0.0,4.87,0.26,4.8769355132,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 20:00:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,2.0830279298,0.6075498129,2.1698207602,0.0,0.0,0.0,2.0830279298,0.6075498129,2.1698207602,4.59,0.22,4.5952693066,0.0,0.0,0.0,4.59,0.22,4.5952693066,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 20:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,2.0001911173,0.5833890759,2.0835324138,0.0,0.0,0.0,2.0001911173,0.5833890759,2.0835324138,4.13768,0.25724,4.1456686071,0.12768000000000002,0.03724,0.133,4.01,0.22,4.0160303784,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 21:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.8627466503,0.5433011063000001,1.9403610941,0.0,0.0,0.0,1.8627466503,0.5433011063000001,1.9403610941,3.98368,0.28524000000000005,3.9938788414,0.22368000000000002,0.06524,0.233,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 21:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.8638407522,0.5436202194,1.9415007835,0.0,0.0,0.0,1.8638407522,0.5436202194,1.9415007835,3.774,0.042,3.7742336971,0.14400000000000002,0.042,0.15,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 22:00:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,1.706035349,0.4975936435,1.7771201552,0.0,0.0,0.0,1.706035349,0.4975936435,1.7771201552,3.5736,0.31980000000000003,3.5878808509,0.033600000000000005,0.0098,0.035,3.54,0.31,3.5535475233,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 22:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.6339031093,0.4765550736,1.7019824055,0.0,0.0,0.0,1.6339031093,0.4765550736,1.7019824055,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 23:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.5024078628000002,0.4382022933,1.5650081904,0.0,0.0,0.0,1.5024078628000002,0.4382022933,1.5650081904,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-10 23:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.3773548475,0.40172849720000003,1.4347446329,0.0,0.0,0.0,1.3773548475,0.40172849720000003,1.4347446329,3.29,0.25,3.2994848083,0.0,0.0,0.0,3.29,0.25,3.2994848083,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 00:00:00,4.42,-0.23,4.4259801174,0.0,0.0,0.0,4.42,-0.23,4.4259801174,1.3185064676,0.3845643864,1.3734442371,0.0,0.0,0.0,1.3185064676,0.3845643864,1.3734442371,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 00:30:00,4.31,-0.23,4.3161325281,0.0,0.0,0.0,4.31,-0.23,4.3161325281,1.2683623496,0.3699390186,1.3212107809,0.0,0.0,0.0,1.2683623496,0.3699390186,1.3212107809,3.10112,0.0061600000000000005,3.101126118,0.021120000000000003,0.0061600000000000005,0.022,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 01:00:00,4.12,-0.23,4.1264149089,0.0,0.0,0.0,4.12,-0.23,4.1264149089,1.3544701609,0.39505379690000003,1.4109064176000001,0.0,0.0,0.0,1.3544701609,0.39505379690000003,1.4109064176000001,3.1888,0.008400000000000001,3.1888110637000002,0.028800000000000003,0.008400000000000001,0.03,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 01:30:00,4.32,-0.23,4.3261183525,0.0,0.0,0.0,4.32,-0.23,4.3261183525,1.3580597461,0.3961007593,1.4146455689000001,0.0,0.0,0.0,1.3580597461,0.3961007593,1.4146455689000001,3.24784,0.00812,3.2478501505,0.027840000000000004,0.00812,0.029,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 02:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.3335847874,0.3889622297,1.3891508202,0.0,0.0,0.0,1.3335847874,0.3889622297,1.3891508202,3.23184,0.015120000000000001,3.2318753689,0.051840000000000004,0.015120000000000001,0.054,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 02:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.2607649928,0.36772312290000003,1.3132968675,0.0,0.0,0.0,1.2607649928,0.36772312290000003,1.3132968675,3.1912,0.026600000000000002,3.1913108592,0.0912,0.026600000000000002,0.095,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
