Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-11 03:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.2169586843,0.3549462829,1.2676652962000001,0.0,0.0,0.0,1.2169586843,0.3549462829,1.2676652962000001,3.15776,0.022680000000000002,3.1578414463,0.07776000000000001,0.022680000000000002,0.081,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 03:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.1772567543,0.3433665533,1.2263091191,0.0,0.0,0.0,1.1772567543,0.3433665533,1.2263091191,3.11368,0.030240000000000003,3.1138268417,0.10368000000000001,0.030240000000000003,0.108,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 04:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.1439682897,0.3336574178,1.1916336351,0.0,0.0,0.0,1.1439682897,0.3336574178,1.1916336351,3.07248,0.03864,3.0727229618,0.13248000000000001,0.03864,0.138,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 04:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.1409578468000001,0.332779372,1.1884977571,0.0,0.0,0.0,1.1409578468000001,0.332779372,1.1884977571,3.06176,0.02968,3.0619038522,0.10176,0.02968,0.106,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 05:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1399543659,0.33248669000000003,1.1874524644,0.0,0.0,0.0,1.1399543659,0.33248669000000003,1.1874524644,3.0632,0.0476,3.0635698131,0.1632,0.0476,0.17,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 05:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.1711213038000001,0.3415770469,1.2199180248000001,0.0,0.0,0.0,1.1711213038000001,0.3415770469,1.2199180248000001,3.2792,0.040600000000000004,3.2794513261000002,0.13920000000000002,0.040600000000000004,0.145,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 06:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.2636557164,0.36856625060000003,1.3163080379,0.0,0.0,0.0,1.2636557164,0.36856625060000003,1.3163080379,3.6455200000000003,0.045360000000000004,3.6458021888000003,0.15552000000000002,0.045360000000000004,0.162,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 06:30:00,5.25,0.26,5.2564341525,0.0,0.0,0.0,5.25,0.26,5.2564341525,1.4121107056,0.41186562250000003,1.4709486517,0.0,0.0,0.0,1.4121107056,0.41186562250000003,1.4709486517,4.2776,0.2918,4.2875411368,0.1776,0.051800000000000006,0.185,4.1,0.24,4.1070183832,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 07:00:00,6.1,0.33,6.1089197081,0.0,0.0,0.0,6.1,0.33,6.1089197081,1.5009241742000001,0.4377695508,1.5634626813999999,0.0,0.0,0.0,1.5009241742000001,0.4377695508,1.5634626813999999,4.6588,0.3734,4.6737399371,0.14880000000000002,0.0434,0.155,4.51,0.33,4.522057054,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 07:30:00,7.06,0.54,7.0806214417,0.0,0.0,0.0,7.06,0.54,7.0806214417,1.8638407522,0.5436202194,1.9415007835,0.0,0.0,0.0,1.8638407522,0.5436202194,1.9415007835,5.228,0.40900000000000003,5.2439741609,0.168,0.049,0.17500000000000002,5.06,0.36,5.0727901593,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 08:00:00,7.72,0.75,7.7563457891,0.0,0.0,0.0,7.72,0.75,7.7563457891,2.0572333978,0.6000264077,2.142951456,0.0,0.0,0.0,2.0572333978,0.6000264077,2.142951456,5.80224,0.51732,5.8252561317,0.16224000000000002,0.04732,0.169,5.64,0.47000000000000003,5.659549452,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 08:30:00,8.07,1.06,8.1393181533,0.0,0.0,0.0,8.07,1.06,8.1393181533,2.2473182975,0.6554678368,2.3409565599,0.0,0.0,0.0,2.2473182975,0.6554678368,2.3409565599,6.25544,0.58492,6.2827271945,0.08544,0.02492,0.089,6.17,0.56,6.1953611678,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 09:00:00,8.47,1.09,8.5398477738,0.0,0.0,0.0,8.47,1.09,8.5398477738,2.2323967768,0.6511157266,2.3254133091,0.0,0.0,0.0,2.2323967768,0.6511157266,2.3254133091,6.52616,0.6138800000000001,6.5549685735,0.11616000000000001,0.03388,0.121,6.41,0.58,6.4361867593,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 09:30:00,8.65,1.13,8.7234970052,0.0,0.0,0.0,8.65,1.13,8.7234970052,2.3682523019,0.6907402547,2.4669294811,0.0,0.0,0.0,2.3682523019,0.6907402547,2.4669294811,6.62976,0.62368,6.6590310406,0.14976,0.043680000000000004,0.156,6.48,0.58,6.5059050101,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 10:00:00,8.55,1.13,8.6243492508,0.0,0.0,0.0,8.55,1.13,8.6243492508,2.3511237882,0.6857444382,2.4490872793,0.0,0.0,0.0,2.3511237882,0.6857444382,2.4490872793,6.70848,0.67164,6.7420178137,0.10848000000000001,0.03164,0.113,6.6,0.64,6.6309576986,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 10:30:00,8.77,1.13,8.8424996466,0.0,0.0,0.0,8.77,1.13,8.8424996466,2.4267904092,0.7078138693,2.5279066761999998,0.0,0.0,0.0,2.4267904092,0.7078138693,2.5279066761999998,6.6394400000000005,0.6719200000000001,6.6733529803,0.10944000000000001,0.031920000000000004,0.114,6.53,0.64,6.5612879833,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 11:00:00,8.79,1.29,8.8841544336,0.0,0.0,0.0,8.79,1.29,8.8841544336,2.4310780247,0.7090644239,2.5323729424,0.0,0.0,0.0,2.4310780247,0.7090644239,2.5323729424,6.60536,0.7044800000000001,6.6428211477,0.015360000000000002,0.0044800000000000005,0.016,6.59,0.7000000000000001,6.6270732605,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 11:30:00,8.73,1.31,8.8277403677,0.0,0.0,0.0,8.73,1.31,8.8277403677,2.3711315523,0.6915800361000001,2.4699287003,0.0,0.0,0.0,2.3711315523,0.6915800361000001,2.4699287003,6.59096,0.7702800000000001,6.6358183369,0.0009600000000000001,0.00028000000000000003,0.001,6.59,0.77,6.6348323264,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 12:00:00,8.89,1.31,8.9860002226,0.0,0.0,0.0,8.89,1.31,8.9860002226,2.2829973247,0.6658742197,2.3781222133,0.0,0.0,0.0,2.2829973247,0.6658742197,2.3781222133,6.53536,0.7744800000000001,6.5810903048,0.015360000000000002,0.0044800000000000005,0.016,6.52,0.77,6.5653103506,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 12:30:00,8.92,1.29,9.0127964584,0.0,0.0,0.0,8.92,1.29,9.0127964584,2.3432100065,0.6834362519,2.4408437567,0.0,0.0,0.0,2.3432100065,0.6834362519,2.4408437567,6.67,0.81,6.7190029022,0.0,0.0,0.0,6.67,0.81,6.7190029022,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 13:00:00,8.77,1.18,8.8490281952,0.0,0.0,0.0,8.77,1.18,8.8490281952,2.4629436581,0.7183585669,2.5655663105,0.0,0.0,0.0,2.4629436581,0.7183585669,2.5655663105,6.71,0.85,6.7636232893,0.0,0.0,0.0,6.71,0.85,6.7636232893,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 13:30:00,8.91,1.12,8.9801169257,0.0,0.0,0.0,8.91,1.12,8.9801169257,2.4343666488,0.7100236059,2.5357985925,0.0,0.0,0.0,2.4343666488,0.7100236059,2.5357985925,6.59,0.8,6.6383808267,0.0,0.0,0.0,6.59,0.8,6.6383808267,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 14:00:00,8.79,1.2,8.871533125700001,0.0,0.0,0.0,8.79,1.2,8.871533125700001,2.3369536727,0.6816114879,2.4343267424,0.0,0.0,0.0,2.3369536727,0.6816114879,2.4343267424,6.59,0.6900000000000001,6.6260244491,0.0,0.0,0.0,6.59,0.6900000000000001,6.6260244491,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 14:30:00,8.61,1.2,8.6932214972,0.0,0.0,0.0,8.61,1.2,8.6932214972,2.2868976815,0.6670118238,2.3821850849,0.0,0.0,0.0,2.2868976815,0.6670118238,2.3821850849,6.73,0.76,6.7727763879000005,0.0,0.0,0.0,6.73,0.76,6.7727763879000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 15:00:00,8.15,1.09,8.2225665093,0.0,0.0,0.0,8.15,1.09,8.2225665093,2.1624188203,0.6307054893,2.2525196044999998,0.0,0.0,0.0,2.1624188203,0.6307054893,2.2525196044999998,6.63,0.71,6.6679082177,0.0,0.0,0.0,6.63,0.71,6.6679082177,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 15:30:00,8.07,1.03,8.1354655675,0.0,0.0,0.0,8.07,1.03,8.1354655675,2.2611540302,0.6595032588,2.3553687814,0.0,0.0,0.0,2.2611540302,0.6595032588,2.3553687814,6.59,0.53,6.6112782425,0.0,0.0,0.0,6.59,0.53,6.6112782425,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 16:00:00,7.93,0.99,7.9915580458,0.0,0.0,0.0,7.93,0.99,7.9915580458,2.2591774969,0.6589267699,2.3533098926,0.0,0.0,0.0,2.2591774969,0.6589267699,2.3533098926,6.2324,0.5482,6.2564632981,0.062400000000000004,0.0182,0.065,6.17,0.53,6.1927215342,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 16:30:00,8.1,0.86,8.1455263796,0.0,0.0,0.0,8.1,0.86,8.1455263796,2.394490128,0.698392954,2.49426055,0.0,0.0,0.0,2.394490128,0.698392954,2.49426055,6.30152,0.50836,6.3219921069,0.13152,0.038360000000000005,0.137,6.17,0.47000000000000003,6.1878752411,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 17:00:00,8.37,0.76,8.4044333539,0.0,0.0,0.0,8.37,0.76,8.4044333539,2.5578927435,0.7460520502,2.6644716078,0.0,0.0,0.0,2.5578927435,0.7460520502,2.6644716078,6.43136,0.60248,6.4595180625,0.11136000000000001,0.03248,0.116,6.32,0.5700000000000001,6.3456520548,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 17:30:00,8.26,0.65,8.2855355892,0.0,0.0,0.0,8.26,0.65,8.2855355892,2.5140179289,0.7332552293,2.6187686759,0.0,0.0,0.0,2.5140179289,0.7332552293,2.6187686759,6.3196,0.5878,6.3468774212,0.1296,0.0378,0.135,6.19,0.55,6.2143865345,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 18:00:00,7.62,0.53,7.6384095203,0.0,0.0,0.0,7.62,0.53,7.6384095203,2.4929030933,0.7270967356,2.5967740556,0.0,0.0,0.0,2.4929030933,0.7270967356,2.5967740556,6.0452,0.5136000000000001,6.0669784902,0.11520000000000001,0.033600000000000005,0.12,5.93,0.48,5.9493949272,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 18:30:00,7.09,0.4,7.1012745335,0.0,0.0,0.0,7.09,0.4,7.1012745335,2.3808123584,0.6944036045,2.4800128733,0.0,0.0,0.0,2.3808123584,0.6944036045,2.4800128733,5.74432,0.43376000000000003,5.7606735717,0.18432,0.05376,0.192,5.5600000000000005,0.38,5.5729704826,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 19:00:00,7.11,0.4,7.1212428691,0.0,0.0,0.0,7.11,0.4,7.1212428691,2.2365610149,0.652330296,2.3297510572,0.0,0.0,0.0,2.2365610149,0.652330296,2.3297510572,5.4991200000000005,0.35516000000000003,5.5105770478,0.18912,0.05516000000000001,0.197,5.31,0.30000000000000004,5.3184678245,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 19:30:00,6.8100000000000005,0.32,6.8175142097,0.0,0.0,0.0,6.8100000000000005,0.32,6.8175142097,2.0573366557,0.6000565246,2.1430590164,0.0,0.0,0.0,2.0573366557,0.6000565246,2.1430590164,5.48,0.37,5.4924766727,0.0,0.0,0.0,5.48,0.37,5.4924766727,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 20:00:00,6.63,0.35000000000000003,6.6392318833,0.0,0.0,0.0,6.63,0.35000000000000003,6.6392318833,2.0121780174,0.5868852551,2.0960187681,0.0,0.0,0.0,2.0121780174,0.5868852551,2.0960187681,5.35,0.37,5.3627791303,0.0,0.0,0.0,5.35,0.37,5.3627791303,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 20:30:00,5.76,0.22,5.7641998576999995,0.0,0.0,0.0,5.76,0.22,5.7641998576999995,1.9240203448000002,0.5611726006000001,2.0041878592,0.0,0.0,0.0,1.9240203448000002,0.5611726006000001,2.0041878592,5.18,0.37,5.1931974736,0.0,0.0,0.0,5.18,0.37,5.1931974736,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 21:00:00,5.77,0.22,5.7741925842,0.0,0.0,0.0,5.77,0.22,5.7741925842,1.9586059353,0.5712600645,2.040214516,0.0,0.0,0.0,1.9586059353,0.5712600645,2.040214516,5.33,0.31,5.3390073984,0.0,0.0,0.0,5.33,0.31,5.3390073984,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 21:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,1.6975410947,0.4951161526,1.7682719737,0.0,0.0,0.0,1.6975410947,0.4951161526,1.7682719737,4.87,0.26,4.8769355132,0.0,0.0,0.0,4.87,0.26,4.8769355132,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 22:00:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,1.6410945843,0.4786525871,1.7094735253,0.0,0.0,0.0,1.6410945843,0.4786525871,1.7094735253,4.07256,0.28408,4.0824559275,0.08256000000000001,0.02408,0.08600000000000001,3.99,0.26,3.9984622044,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 22:30:00,5.31,0.22,5.3145554847,0.0,0.0,0.0,5.31,0.22,5.3145554847,1.4975241446,0.4367778755,1.5599209840000001,0.0,0.0,0.0,1.4975241446,0.4367778755,1.5599209840000001,3.68088,0.27984000000000003,3.6915021333,0.17088,0.04984,0.178,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 23:00:00,5.19,0.25,5.1960177059,0.0,0.0,0.0,5.19,0.25,5.1960177059,1.3677237582,0.39891942950000003,1.4247122482,0.0,0.0,0.0,1.3677237582,0.39891942950000003,1.4247122482,3.5118400000000003,0.29512000000000005,3.5242184949,0.051840000000000004,0.015120000000000001,0.054,3.46,0.28,3.4713109915,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-11 23:30:00,4.59,0.25,4.596803237,0.0,0.0,0.0,4.59,0.25,4.596803237,1.2438168895000001,0.36277992610000004,1.2956425933,0.0,0.0,0.0,1.2438168895000001,0.36277992610000004,1.2956425933,3.39,0.28,3.4015437672,0.0,0.0,0.0,3.39,0.28,3.4015437672,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 00:00:00,4.33,0.25,4.3372110855,0.0,0.0,0.0,4.33,0.25,4.3372110855,1.2438168895000001,0.36277992610000004,1.2956425933,0.0,0.0,0.0,1.2438168895000001,0.36277992610000004,1.2956425933,3.39,0.28,3.4015437672,0.0,0.0,0.0,3.39,0.28,3.4015437672,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 00:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.1827365751,0.34496483440000003,1.2320172657,0.0,0.0,0.0,1.1827365751,0.34496483440000003,1.2320172657,3.42,0.36,3.4388951714,0.0,0.0,0.0,3.42,0.36,3.4388951714,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 01:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.2465567999,0.3635790666,1.2984966666,0.0,0.0,0.0,1.2465567999,0.3635790666,1.2984966666,3.41248,0.22364,3.4198003743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 01:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,1.2065605598,0.3519134966,1.2568339165,0.0,0.0,0.0,1.2065605598,0.3519134966,1.2568339165,3.43768,0.27224000000000004,3.448442895,0.007680000000000001,0.0022400000000000002,0.008,3.43,0.27,3.440610411,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 02:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.1776230623,0.34347339320000003,1.2266906899,0.0,0.0,0.0,1.1776230623,0.34347339320000003,1.2266906899,3.73,0.27,3.7397593505,0.0,0.0,0.0,3.73,0.27,3.7397593505,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 02:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.1807247911,0.3443780641,1.2299216574,0.0,0.0,0.0,1.1807247911,0.3443780641,1.2299216574,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 03:00:00,4.66,0.22,4.6651902426,0.0,0.0,0.0,4.66,0.22,4.6651902426,1.1511022328,0.3357381512,1.1990648259,0.0,0.0,0.0,1.1511022328,0.3357381512,1.1990648259,3.49,0.25,3.4989426974,0.0,0.0,0.0,3.49,0.25,3.4989426974,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 03:30:00,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,1.1107179025,0.32395938820000003,1.1569978151,0.0,0.0,0.0,1.1107179025,0.32395938820000003,1.1569978151,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 04:00:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,1.0530048611,0.3071264178,1.0968800636,0.0,0.0,0.0,1.0530048611,0.3071264178,1.0968800636,3.19104,0.27572,3.2029295653,0.19104000000000002,0.055720000000000006,0.199,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 04:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.0493068633,0.3060478351,1.0930279826,0.0,0.0,0.0,1.0493068633,0.3060478351,1.0930279826,3.17304,0.11172000000000001,3.1750061732,0.38304000000000005,0.11172000000000001,0.399,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 05:00:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.0214598095,0.2979257778,1.0640206349,0.0,0.0,0.0,1.0214598095,0.2979257778,1.0640206349,3.15632,0.07476000000000001,3.1572052515,0.25632000000000005,0.07476000000000001,0.267,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 05:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.0884111943,0.31745326500000004,1.1337616607,0.0,0.0,0.0,1.0884111943,0.31745326500000004,1.1337616607,3.32896,0.27928000000000003,3.3406544269,0.16896000000000003,0.049280000000000004,0.176,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 06:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.1959065352,0.34880607280000003,1.2457359741,0.0,0.0,0.0,1.1959065352,0.34880607280000003,1.2457359741,3.76328,0.28304,3.7739088489,0.11328,0.03304,0.11800000000000001,3.65,0.25,3.658551626,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 06:30:00,5.29,0.31,5.299075391,0.0,0.0,0.0,5.29,0.31,5.299075391,1.3332480767,0.3888640224,1.3888000799,0.0,0.0,0.0,1.3332480767,0.3888640224,1.3888000799,4.42,0.25,4.4270644902,0.0,0.0,0.0,4.42,0.25,4.4270644902,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 07:00:00,6.02,0.38,6.0319814323,0.0,0.0,0.0,6.02,0.38,6.0319814323,1.4819459965,0.432234249,1.5436937463,0.0,0.0,0.0,1.4819459965,0.432234249,1.5436937463,4.85,0.29,4.8586623674,0.0,0.0,0.0,4.85,0.29,4.8586623674,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 07:30:00,6.95,0.61,6.9767184263,0.0,0.0,0.0,6.95,0.61,6.9767184263,1.7423661816,0.5081901363,1.8149647725,0.0,0.0,0.0,1.7423661816,0.5081901363,1.8149647725,5.42,0.49,5.4421043724,0.0,0.0,0.0,5.42,0.49,5.4421043724,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 08:00:00,7.44,0.71,7.4738009072,0.0,0.0,0.0,7.44,0.71,7.4738009072,1.9499618656000002,0.5687388775000001,2.0312102766,0.0,0.0,0.0,1.9499618656000002,0.5687388775000001,2.0312102766,5.72,0.58,5.7493303958,0.0,0.0,0.0,5.72,0.58,5.7493303958,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 08:30:00,7.99,0.97,8.0486644855,0.0,0.0,0.0,7.99,0.97,8.0486644855,2.1165377089,0.6173234984,2.2047267801,0.0,0.0,0.0,2.1165377089,0.6173234984,2.2047267801,5.86816,0.7298800000000001,5.9133769202,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.8,0.71,5.8432953032,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 09:00:00,7.88,1.02,7.9457409975,0.0,0.0,0.0,7.88,1.02,7.9457409975,2.1679144374,0.6323083776,2.2582442056,0.0,0.0,0.0,2.1679144374,0.6323083776,2.2582442056,6.07936,0.8264800000000001,6.1352821614,0.39936000000000005,0.11648000000000001,0.41600000000000004,5.68,0.71,5.7242030013,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 09:30:00,8.13,1.02,8.1937354119,0.0,0.0,0.0,8.13,1.02,8.1937354119,2.1679144374,0.6323083776,2.2582442056,0.0,0.0,0.0,2.1679144374,0.6323083776,2.2582442056,6.2008,0.7044,6.2406810526,0.22080000000000002,0.0644,0.23,5.98,0.64,6.0141499815,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 10:00:00,8.27,1.06,8.3376555458,0.0,0.0,0.0,8.27,1.06,8.3376555458,2.2216923702,0.647993608,2.3142628856,0.0,0.0,0.0,2.2216923702,0.647993608,2.3142628856,6.23,0.73,6.2726230558000005,0.0,0.0,0.0,6.23,0.73,6.2726230558000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 10:30:00,8.5,1.06,8.5658391299,0.0,0.0,0.0,8.5,1.06,8.5658391299,2.2472679156,0.655453142,2.3409040787,0.0,0.0,0.0,2.2472679156,0.655453142,2.3409040787,6.23096,0.6702800000000001,6.2669081531,0.0009600000000000001,0.00028000000000000003,0.001,6.23,0.67,6.2659237147999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 11:00:00,8.72,1.33,8.8208446308,0.0,0.0,0.0,8.72,1.33,8.8208446308,2.2747619636,0.6634722394,2.369543712,0.0,0.0,0.0,2.2747619636,0.6634722394,2.369543712,6.43,0.67,6.4648124489,0.0,0.0,0.0,6.43,0.67,6.4648124489,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 11:30:00,8.72,1.35,8.8238823655,0.0,0.0,0.0,8.72,1.35,8.8238823655,2.2401720498,0.6533835145,2.3335125519,0.0,0.0,0.0,2.2401720498,0.6533835145,2.3335125519,6.77,0.6900000000000001,6.8050716381,0.0,0.0,0.0,6.77,0.6900000000000001,6.8050716381,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 12:00:00,8.94,1.35,9.0413549869,0.0,0.0,0.0,8.94,1.35,9.0413549869,2.2956679554,0.6695698203,2.3913207868,0.0,0.0,0.0,2.2956679554,0.6695698203,2.3913207868,6.7,0.72,6.7385755171,0.0,0.0,0.0,6.7,0.72,6.7385755171,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 12:30:00,9.27,1.6099999999999999,9.4087725023,0.0,0.0,0.0,9.27,1.6099999999999999,9.4087725023,2.3449969841,0.6839574537,2.4427051917,0.0,0.0,0.0,2.3449969841,0.6839574537,2.4427051917,6.8,0.8200000000000001,6.849262734,0.0,0.0,0.0,6.8,0.8200000000000001,6.849262734,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 13:00:00,8.66,1.34,8.7630588267,0.0,0.0,0.0,8.66,1.34,8.7630588267,2.4037298016,0.7010878588,2.50388521,0.0,0.0,0.0,2.4037298016,0.7010878588,2.50388521,6.82,0.85,6.8727650913,0.0,0.0,0.0,6.82,0.85,6.8727650913,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 13:30:00,8.72,1.21,8.8035504201,0.0,0.0,0.0,8.72,1.21,8.8035504201,2.3121997014,0.6743915796000001,2.4085413556,0.0,0.0,0.0,2.3121997014,0.6743915796000001,2.4085413556,6.37408,0.8274400000000001,6.4275619639,0.09408000000000001,0.027440000000000003,0.098,6.28,0.8,6.3307503505,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 14:00:00,8.69,1.16,8.7670804719,0.0,0.0,0.0,8.69,1.16,8.7670804719,2.2752183936,0.6636053648,2.37001916,0.0,0.0,0.0,2.2752183936,0.6636053648,2.37001916,6.33288,0.7608400000000001,6.3784203844,0.00288,0.00084,0.003,6.33,0.76,6.3754607677,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 14:30:00,8.32,1.02,8.3822908563,0.0,0.0,0.0,8.32,1.02,8.3822908563,2.2752183936,0.6636053648,2.37001916,0.0,0.0,0.0,2.2752183936,0.6636053648,2.37001916,6.15,0.76,6.1967814226,0.0,0.0,0.0,6.15,0.76,6.1967814226,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 15:00:00,8.54,1.2,8.6238970309,0.0,0.0,0.0,8.54,1.2,8.6238970309,2.1476521034,0.6263985301,2.2371376077,0.0,0.0,0.0,2.1476521034,0.6263985301,2.2371376077,6.25,0.73,6.2924875844,0.0,0.0,0.0,6.25,0.73,6.2924875844,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 15:30:00,8.47,1.13,8.545045348,0.0,0.0,0.0,8.47,1.13,8.545045348,2.1630159206,0.6308796435,2.2531415839,0.0,0.0,0.0,2.1630159206,0.6308796435,2.2531415839,6.58,0.63,6.6100907709,0.0,0.0,0.0,6.58,0.63,6.6100907709,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 16:00:00,8.24,0.96,8.2957338434,0.0,0.0,0.0,8.24,0.96,8.2957338434,2.1687130652,0.6325413107,2.2590761096,0.0,0.0,0.0,2.1687130652,0.6325413107,2.2590761096,6.76,0.65,6.791178101,0.0,0.0,0.0,6.76,0.65,6.791178101,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 16:30:00,7.78,0.76,7.8170326851,0.0,0.0,0.0,7.78,0.76,7.8170326851,2.3645316905,0.6896550764,2.4630538442,0.0,0.0,0.0,2.3645316905,0.6896550764,2.4630538442,6.18,0.55,6.2044258397,0.0,0.0,0.0,6.18,0.55,6.2044258397,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 17:00:00,7.63,0.58,7.6520128071,0.0,0.0,0.0,7.63,0.58,7.6520128071,2.4729887768,0.7212883932,2.5760299759,0.0,0.0,0.0,2.4729887768,0.7212883932,2.5760299759,6.1936,0.4248,6.2081507714,0.15360000000000001,0.0448,0.16,6.04,0.38,6.0519418371,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 17:30:00,7.58,0.51,7.5971376189,0.0,0.0,0.0,7.58,0.51,7.5971376189,2.5742573812,0.7508250695,2.6815181054,0.0,0.0,0.0,2.5742573812,0.7508250695,2.6815181054,6.0688,0.3884,6.0812159968,0.028800000000000003,0.008400000000000001,0.03,6.04,0.38,6.0519418371,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 18:00:00,7.34,0.42,7.3520065288,0.0,0.0,0.0,7.34,0.42,7.3520065288,2.5194957544000003,0.7348529284,2.6244747441,0.0,0.0,0.0,2.5194957544000003,0.7348529284,2.6244747441,5.8484,0.37120000000000003,5.860168257,0.038400000000000004,0.0112,0.04,5.8100000000000005,0.36,5.8211424995000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 18:30:00,7.09,0.38,7.1001760542,0.0,0.0,0.0,7.09,0.38,7.1001760542,2.3222923753,0.6773352761,2.4190545576,0.0,0.0,0.0,2.3222923753,0.6773352761,2.4190545576,5.52856,0.33708000000000005,5.5388264642,0.05856000000000001,0.01708,0.061,5.47,0.32,5.4793521515,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 19:00:00,7.03,0.65,7.0599858357,0.0,0.0,0.0,7.03,0.65,7.0599858357,2.2041300401,0.6428712617,2.2959687918,0.0,0.0,0.0,2.2041300401,0.6428712617,2.2959687918,5.38384,0.41112000000000004,5.3995141263,0.24384000000000003,0.07112,0.254,5.14,0.34,5.1512328621,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 19:30:00,6.89,0.77,6.9328926142,0.0,0.0,0.0,6.89,0.77,6.9328926142,2.0660716789,0.6026042397,2.1521579989,0.0,0.0,0.0,2.0660716789,0.6026042397,2.1521579989,5.12944,0.37192000000000003,5.1429057156,0.10944000000000001,0.031920000000000004,0.114,5.02,0.34,5.0315007701,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 20:00:00,6.78,0.86,6.8343251313,0.0,0.0,0.0,6.78,0.86,6.8343251313,2.0297149071,0.5920001812,2.1142863616,0.0,0.0,0.0,2.0297149071,0.5920001812,2.1142863616,4.95192,0.31056,4.9616488388,0.0019200000000000003,0.0005600000000000001,0.002,4.95,0.31,4.9596975714,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 20:30:00,6.49,0.8300000000000001,6.5428587024,0.0,0.0,0.0,6.49,0.8300000000000001,6.5428587024,1.9706949294,0.5747860211,2.0528072182,0.0,0.0,0.0,1.9706949294,0.5747860211,2.0528072182,4.85,0.31,4.8598971183,0.0,0.0,0.0,4.85,0.31,4.8598971183,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 21:00:00,6.3,0.8300000000000001,6.3544393931,0.0,0.0,0.0,6.3,0.8300000000000001,6.3544393931,1.8513586795,0.5399796149,1.9284986245,0.0,0.0,0.0,1.8513586795,0.5399796149,1.9284986245,4.7,0.31,4.7102123094,0.0,0.0,0.0,4.7,0.31,4.7102123094,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 21:30:00,5.6,0.75,5.65,0.0,0.0,0.0,5.6,0.75,5.65,1.8513586795,0.5399796149,1.9284986245,0.0,0.0,0.0,1.8513586795,0.5399796149,1.9284986245,4.57,0.31,4.5805021559,0.0,0.0,0.0,4.57,0.31,4.5805021559,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 22:00:00,5.74,0.79,5.7941090773,0.0,0.0,0.0,5.74,0.79,5.7941090773,1.6700086368,0.4870858524,1.73959233,0.0,0.0,0.0,1.6700086368,0.4870858524,1.73959233,4.24,0.26,4.2479642183,0.0,0.0,0.0,4.24,0.26,4.2479642183,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 22:30:00,5.43,0.79,5.4871668464,0.0,0.0,0.0,5.43,0.79,5.4871668464,1.5223363128,0.4440147579,1.5857669925,0.0,0.0,0.0,1.5223363128,0.4440147579,1.5857669925,3.92,0.25,3.9279638491,0.0,0.0,0.0,3.92,0.25,3.9279638491,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 23:00:00,5.31,0.8200000000000001,5.3729414663,0.0,0.0,0.0,5.31,0.8200000000000001,5.3729414663,1.4563874114,0.42477966170000003,1.5170702202,0.0,0.0,0.0,1.4563874114,0.42477966170000003,1.5170702202,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-12 23:30:00,5.23,0.89,5.3051861419,0.0,0.0,0.0,5.23,0.89,5.3051861419,1.2701142428,0.3704499875,1.3230356696,0.0,0.0,0.0,1.2701142428,0.3704499875,1.3230356696,3.56,0.23,3.5674220384,0.0,0.0,0.0,3.56,0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 00:00:00,5.28,0.93,5.3612778328,0.0,0.0,0.0,5.28,0.93,5.3612778328,1.2131195175,0.3538265259,1.2636661641,0.0,0.0,0.0,1.2131195175,0.3538265259,1.2636661641,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 00:30:00,5.03,0.89,5.1081307736,0.0,0.0,0.0,5.03,0.89,5.1081307736,1.1959456102,0.3488174696,1.2457766773,0.0,0.0,0.0,1.1959456102,0.3488174696,1.2457766773,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 01:00:00,5.3,0.89,5.3742069182,0.0,0.0,0.0,5.3,0.89,5.3742069182,1.2929405663,0.3771076652,1.3468130899,0.0,0.0,0.0,1.2929405663,0.3771076652,1.3468130899,3.55,0.35000000000000003,3.5672117963,0.0,0.0,0.0,3.55,0.35000000000000003,3.5672117963,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 01:30:00,5.13,0.89,5.2066303883,0.0,0.0,0.0,5.13,0.89,5.2066303883,1.2929405663,0.3771076652,1.3468130899,0.0,0.0,0.0,1.2929405663,0.3771076652,1.3468130899,3.5096,0.0028,3.5096011169,0.009600000000000001,0.0028,0.01,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 02:00:00,5.09,0.76,5.1464259443,0.0,0.0,0.0,5.09,0.76,5.1464259443,1.2354375326,0.36033594700000005,1.2869140963999999,0.0,0.0,0.0,1.2354375326,0.36033594700000005,1.2869140963999999,3.45008,0.020440000000000003,3.4501405479000002,0.07008,0.020440000000000003,0.073,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 02:30:00,5.28,0.93,5.3612778328,0.0,0.0,0.0,5.28,0.93,5.3612778328,1.1661818829,0.3401363825,1.2147727947,0.0,0.0,0.0,1.1661818829,0.3401363825,1.2147727947,3.42408,0.027440000000000003,3.424189948,0.09408000000000001,0.027440000000000003,0.098,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 03:00:00,5.25,0.93,5.3317351772,0.0,0.0,0.0,5.25,0.93,5.3317351772,1.1672066473,0.3404352721,1.2158402576,0.0,0.0,0.0,1.1672066473,0.3404352721,1.2158402576,3.32944,0.26192000000000004,3.3397264559,0.10944000000000001,0.031920000000000004,0.114,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 03:30:00,5.3,0.93,5.3809757479,0.0,0.0,0.0,5.3,0.93,5.3809757479,1.1182515753,0.32615670950000003,1.1648453909,0.0,0.0,0.0,1.1182515753,0.32615670950000003,1.1648453909,3.32752,0.26136000000000004,3.3377684761,0.10752,0.031360000000000006,0.112,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 04:00:00,4.9,0.81,4.96649776,0.0,0.0,0.0,4.9,0.81,4.96649776,1.0591963469,0.3089322678,1.103329528,0.0,0.0,0.0,1.0591963469,0.3089322678,1.103329528,3.2704,0.2622,3.2808939330999998,0.11040000000000001,0.0322,0.115,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 04:30:00,4.93,0.73,4.9837536055000005,0.0,0.0,0.0,4.93,0.73,4.9837536055000005,1.0619788242000001,0.30974382370000003,1.1062279418,0.0,0.0,0.0,1.0619788242000001,0.30974382370000003,1.1062279418,3.15968,0.02324,3.159765466,0.07968,0.02324,0.083,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 05:00:00,4.43,0.66,4.478894953,0.0,0.0,0.0,4.43,0.66,4.478894953,1.0863483633,0.316851606,1.1316128785,0.0,0.0,0.0,1.0863483633,0.316851606,1.1316128785,3.24192,0.27556,3.2536100873000002,0.12192000000000001,0.03556,0.127,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 05:30:00,4.59,0.68,4.6400969817,0.0,0.0,0.0,4.59,0.68,4.6400969817,1.1331047562,0.3304888872,1.1803174544,0.0,0.0,0.0,1.1331047562,0.3304888872,1.1803174544,3.49848,0.03164,3.498623072,0.10848000000000001,0.03164,0.113,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 06:00:00,4.66,0.64,4.7037431903,0.0,0.0,0.0,4.66,0.64,4.7037431903,1.1738537317,0.3423740051,1.2227643039,0.0,0.0,0.0,1.1738537317,0.3423740051,1.2227643039,3.76112,0.26116,3.7701761497,0.14112000000000002,0.04116,0.147,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 06:30:00,5.53,0.86,5.596472103,0.0,0.0,0.0,5.53,0.86,5.596472103,1.4254906734000001,0.4157681131,1.4848861181,0.0,0.0,0.0,1.4254906734000001,0.4157681131,1.4848861181,4.23152,0.32836000000000004,4.2442410158,0.13152,0.038360000000000005,0.137,4.1,0.29,4.1102433018,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 07:00:00,6.4,1.01,6.4792051982,0.0,0.0,0.0,6.4,1.01,6.4792051982,1.5835398384000001,0.4618657862,1.649520665,0.0,0.0,0.0,1.5835398384000001,0.4618657862,1.649520665,4.67456,0.33508000000000004,4.6865541499,0.15456,0.04508,0.161,4.52,0.29,4.5292935431,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 07:30:00,7.33,1.3599999999999999,7.4550989262,0.0,0.0,0.0,7.33,1.3599999999999999,7.4550989262,1.8402974428,0.5367534208,1.9169765028999999,0.0,0.0,0.0,1.8402974428,0.5367534208,1.9169765028999999,5.11144,0.42292,5.1289063357,0.18144000000000002,0.05292,0.189,4.93,0.37,4.9438648849,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 08:00:00,7.84,1.3599999999999999,7.9570848934,0.0,0.0,0.0,7.84,1.3599999999999999,7.9570848934,2.0072093317,0.5854360551000001,2.0908430539,0.0,0.0,0.0,2.0072093317,0.5854360551000001,2.0908430539,5.642,0.586,5.6723504828,0.192,0.056,0.2,5.45,0.53,5.4757099996,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 08:30:00,8.32,1.15,8.3991011424,0.0,0.0,0.0,8.32,1.15,8.3991011424,2.1456005792,0.6258001689,2.2350006034,0.0,0.0,0.0,2.1456005792,0.6258001689,2.2350006034,6.00568,0.5512400000000001,6.0309251197,0.17568,0.05124,0.183,5.83,0.5,5.8514015415,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 09:00:00,7.99,1.11,8.0667341595,0.0,0.0,0.0,7.99,1.11,8.0667341595,2.1900219459,0.6387564009000001,2.2812728603,0.0,0.0,0.0,2.1900219459,0.6387564009000001,2.2812728603,6.1128,0.5954,6.141728177,0.0528,0.0154,0.055,6.06,0.58,6.0876925021,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 09:30:00,8.16,1.25,8.2551862487,0.0,0.0,0.0,8.16,1.25,8.2551862487,2.2444533469,0.6546322262000001,2.3379722363,0.0,0.0,0.0,2.2444533469,0.6546322262000001,2.3379722363,6.31,0.73,6.3520862715,0.0,0.0,0.0,6.31,0.73,6.3520862715,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 10:00:00,8.32,1.35,8.4288136769,0.0,0.0,0.0,8.32,1.35,8.4288136769,2.28492464,0.6664363533000001,2.3801298334,0.0,0.0,0.0,2.28492464,0.6664363533000001,2.3801298334,6.25,0.73,6.2924875844,0.0,0.0,0.0,6.25,0.73,6.2924875844,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 10:30:00,8.69,1.75,8.8644571182,0.0,0.0,0.0,8.69,1.75,8.8644571182,2.2411163362,0.6536589314,2.3344961835999998,0.0,0.0,0.0,2.2411163362,0.6536589314,2.3344961835999998,6.34,0.81,6.3915334623,0.0,0.0,0.0,6.34,0.81,6.3915334623,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 11:00:00,8.75,1.85,8.9434333452,0.0,0.0,0.0,8.75,1.85,8.9434333452,2.2352186616,0.6519387763000001,2.3283527725,0.0,0.0,0.0,2.2352186616,0.6519387763000001,2.3283527725,6.17,0.73,6.2130346852,0.0,0.0,0.0,6.17,0.73,6.2130346852,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 11:30:00,8.98,1.85,9.1685822241,0.0,0.0,0.0,8.98,1.85,9.1685822241,2.2312868786,0.6507920063,2.3242571652,0.0,0.0,0.0,2.2312868786,0.6507920063,2.3242571652,6.26,0.7000000000000001,6.2990157961,0.0,0.0,0.0,6.26,0.7000000000000001,6.2990157961,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 12:00:00,8.98,2.02,9.2043902568,0.0,0.0,0.0,8.98,2.02,9.2043902568,2.2391504447,0.6530855464,2.3324483799,0.0,0.0,0.0,2.2391504447,0.6530855464,2.3324483799,6.22,0.72,6.2615333585,0.0,0.0,0.0,6.22,0.72,6.2615333585,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 12:30:00,9.03,2.08,9.2664610289,0.0,0.0,0.0,9.03,2.08,9.2664610289,2.2391504447,0.6530855464,2.3324483799,0.0,0.0,0.0,2.2391504447,0.6530855464,2.3324483799,6.29,0.72,6.3310741585,0.0,0.0,0.0,6.29,0.72,6.3310741585,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 13:00:00,8.49,1.9500000000000002,8.711061933,0.0,0.0,0.0,8.49,1.9500000000000002,8.711061933,2.2030156525,0.642546232,2.2948079714,0.0,0.0,0.0,2.2030156525,0.642546232,2.2948079714,6.29,0.74,6.3333798244,0.0,0.0,0.0,6.29,0.74,6.3333798244,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 13:30:00,8.64,1.92,8.850762679,0.0,0.0,0.0,8.64,1.92,8.850762679,2.1742231484,0.6341484183,2.2648157796,0.0,0.0,0.0,2.1742231484,0.6341484183,2.2648157796,6.35,0.74,6.3929727045,0.0,0.0,0.0,6.35,0.74,6.3929727045,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 14:00:00,8.78,2.11,9.0299778516,0.0,0.0,0.0,8.78,2.11,9.0299778516,2.1742231484,0.6341484183,2.2648157796,0.0,0.0,0.0,2.1742231484,0.6341484183,2.2648157796,6.08,0.7000000000000001,6.1201633965,0.0,0.0,0.0,6.08,0.7000000000000001,6.1201633965,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 14:30:00,8.91,2.09,9.1518413448,0.0,0.0,0.0,8.91,2.09,9.1518413448,2.1780242378,0.6352570694,2.2687752477,0.0,0.0,0.0,2.1780242378,0.6352570694,2.2687752477,6.08,0.7000000000000001,6.1201633965,0.0,0.0,0.0,6.08,0.7000000000000001,6.1201633965,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 15:00:00,8.27,1.4,8.3876635603,0.0,0.0,0.0,8.27,1.4,8.3876635603,2.1471915164,0.6262641923000001,2.2366578296,0.0,0.0,0.0,2.1471915164,0.6262641923000001,2.2366578296,6.01,0.12,6.0111978839,0.0,0.0,0.0,6.01,0.12,6.0111978839,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 15:30:00,8.74,1.76,8.9154472686,0.0,0.0,0.0,8.74,1.76,8.9154472686,2.1471915164,0.6262641923000001,2.2366578296,0.0,0.0,0.0,2.1471915164,0.6262641923000001,2.2366578296,6.27,0.62,6.3005793384,0.0,0.0,0.0,6.27,0.62,6.3005793384,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 16:00:00,8.27,1.53,8.4103388755,0.0,0.0,0.0,8.27,1.53,8.4103388755,2.1670040715,0.6320428542000001,2.2572959078,0.0,0.0,0.0,2.1670040715,0.6320428542000001,2.2572959078,6.23,0.6000000000000001,6.2588257685,0.0,0.0,0.0,6.23,0.6000000000000001,6.2588257685,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 16:30:00,7.86,0.85,7.905826965,0.0,0.0,0.0,7.86,0.85,7.905826965,2.2323967768,0.6511157266,2.3254133091,0.0,0.0,0.0,2.2323967768,0.6511157266,2.3254133091,5.77,0.5700000000000001,5.7980858911,0.0,0.0,0.0,5.77,0.5700000000000001,5.7980858911,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 17:00:00,7.35,0.59,7.3736422479,0.0,0.0,0.0,7.35,0.59,7.3736422479,2.3965719146,0.6990001417,2.4964290777,0.0,0.0,0.0,2.3965719146,0.6990001417,2.4964290777,5.69224,0.55232,5.7189731246,0.04224000000000001,0.012320000000000001,0.044,5.65,0.54,5.6757466469,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 17:30:00,7.57,0.85,7.6175717916,0.0,0.0,0.0,7.57,0.85,7.6175717916,2.4841698992,0.7245495539,2.5876769783,0.0,0.0,0.0,2.4841698992,0.7245495539,2.5876769783,5.65088,0.5148400000000001,5.6742845364,0.05088,0.01484,0.053,5.6,0.5,5.6222771187,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 18:00:00,7.19,0.77,7.2311133306,0.0,0.0,0.0,7.19,0.77,7.2311133306,2.5253209322,0.7365519386,2.6305426377,0.0,0.0,0.0,2.5253209322,0.7365519386,2.6305426377,5.41776,0.46268000000000004,5.437480685,0.07776000000000001,0.022680000000000002,0.081,5.34,0.44,5.358096677,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 18:30:00,6.93,0.77,6.9726465564,0.0,0.0,0.0,6.93,0.77,6.9726465564,2.3388528872,0.6821654254,2.4363050908,0.0,0.0,0.0,2.3388528872,0.6821654254,2.4363050908,5.1668,0.4324,5.1848618111,0.07680000000000001,0.0224,0.08,5.09,0.41000000000000003,5.1064860717,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 19:00:00,6.93,0.99,7.0003571337,0.0,0.0,0.0,6.93,0.99,7.0003571337,2.2178184515,0.6468637150000001,2.3102275537,0.0,0.0,0.0,2.2178184515,0.6468637150000001,2.3102275537,5.04048,0.5076400000000001,5.0659783853,0.060480000000000006,0.017640000000000003,0.063,4.98,0.49,5.0040483611,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 19:30:00,7.16,1.13,7.2486205584,0.0,0.0,0.0,7.16,1.13,7.2486205584,2.0489451606,0.5976090052,2.1343178756,0.0,0.0,0.0,2.0489451606,0.5976090052,2.1343178756,4.86,0.41000000000000003,4.877263577,0.0,0.0,0.0,4.86,0.41000000000000003,4.877263577,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 20:00:00,6.95,1.21,7.0545446345,0.0,0.0,0.0,6.95,1.21,7.0545446345,1.8941605094,0.5524634819,1.973083864,0.0,0.0,0.0,1.8941605094,0.5524634819,1.973083864,4.58,0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,0.35000000000000003,4.5933538945,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 20:30:00,6.48,1.09,6.5710349261,0.0,0.0,0.0,6.48,1.09,6.5710349261,1.8357511004,0.5354274043,1.9122407296000001,0.0,0.0,0.0,1.8357511004,0.5354274043,1.9122407296000001,4.5,0.32,4.5113634303,0.0,0.0,0.0,4.5,0.32,4.5113634303,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 21:00:00,6.24,1.06,6.3293917559,0.0,0.0,0.0,6.24,1.06,6.3293917559,1.8633319449,0.5434718173,1.940970776,0.0,0.0,0.0,1.8633319449,0.5434718173,1.940970776,4.45,0.37,4.465355529,0.0,0.0,0.0,4.45,0.37,4.465355529,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 21:30:00,5.83,1.06,5.9255801404,0.0,0.0,0.0,5.83,1.06,5.9255801404,1.6996571343,0.49573333080000004,1.7704761815,0.0,0.0,0.0,1.6996571343,0.49573333080000004,1.7704761815,4.31,0.41000000000000003,4.3294572408,0.0,0.0,0.0,4.31,0.41000000000000003,4.3294572408,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 22:00:00,5.55,1.06,5.6503185751,0.0,0.0,0.0,5.55,1.06,5.6503185751,1.5622477517000002,0.4556555943,1.627341408,0.0,0.0,0.0,1.5622477517000002,0.4556555943,1.627341408,3.9,0.31,3.9123011132,0.0,0.0,0.0,3.9,0.31,3.9123011132,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 22:30:00,5.5,1.06,5.6012141541,0.0,0.0,0.0,5.5,1.06,5.6012141541,1.471971878,0.42932513110000003,1.5333040396,0.0,0.0,0.0,1.471971878,0.42932513110000003,1.5333040396,3.67,0.27,3.6799184774,0.0,0.0,0.0,3.67,0.27,3.6799184774,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 23:00:00,5.33,1.08,5.4383177546,0.0,0.0,0.0,5.33,1.08,5.4383177546,1.3797954596,0.40244034240000004,1.437286937,0.0,0.0,0.0,1.3797954596,0.40244034240000004,1.437286937,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-13 23:30:00,4.6,0.88,4.6834175556,0.0,0.0,0.0,4.6,0.88,4.6834175556,1.2653572276,0.3690625247,1.3180804455000001,0.0,0.0,0.0,1.2653572276,0.3690625247,1.3180804455000001,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 00:00:00,4.5,0.22,4.5053745682,0.0,0.0,0.0,4.5,0.22,4.5053745682,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,3.09,0.27,3.1017736861,0.0,0.0,0.0,3.09,0.27,3.1017736861,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 00:30:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.1571139734,0.33749157560000004,1.2053270556,0.0,0.0,0.0,1.1571139734,0.33749157560000004,1.2053270556,3.18,0.25,3.1898119067,0.0,0.0,0.0,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 01:00:00,4.62,0.24,4.6262295663,0.0,0.0,0.0,4.62,0.24,4.6262295663,1.2298662595,0.35871099240000004,1.281110687,0.0,0.0,0.0,1.2298662595,0.35871099240000004,1.281110687,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 01:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.2014560259,0.3504246742,1.2515166937,0.0,0.0,0.0,1.2014560259,0.3504246742,1.2515166937,3.15,0.26,3.1607119451,0.0,0.0,0.0,3.15,0.26,3.1607119451,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 02:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.2035694051,0.3510410765,1.2537181303,0.0,0.0,0.0,1.2035694051,0.3510410765,1.2537181303,3.0824,0.23820000000000002,3.091590044,0.062400000000000004,0.0182,0.065,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 02:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.1459752516,0.3342427817,1.1937242204,0.0,0.0,0.0,1.1459752516,0.3342427817,1.1937242204,3.07736,0.025480000000000003,3.0774654832,0.08736000000000001,0.025480000000000003,0.091,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 03:00:00,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,1.088629017,0.3175167966,1.1339885594,0.0,0.0,0.0,1.088629017,0.3175167966,1.1339885594,3.00464,0.030520000000000002,3.0047950013,0.10464000000000001,0.030520000000000002,0.109,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 03:30:00,4.2,0.28,4.2093229859,0.0,0.0,0.0,4.2,0.28,4.2093229859,1.0529566408,0.3071123536,1.0968298341,0.0,0.0,0.0,1.0529566408,0.3071123536,1.0968298341,2.92848,0.03164,2.9286509181,0.10848000000000001,0.03164,0.113,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 04:00:00,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,1.0287648516,0.300056415,1.0716300537,0.0,0.0,0.0,1.0287648516,0.300056415,1.0716300537,2.91576,0.42668000000000006,2.9468139066,0.12576,0.036680000000000004,0.131,2.79,0.39,2.8171261953,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 04:30:00,4.36,0.24,4.3666005084,0.0,0.0,0.0,4.36,0.24,4.3666005084,0.9854324322,0.2874177927,1.0264921169,0.0,0.0,0.0,0.9854324322,0.2874177927,1.0264921169,2.8604000000000003,0.0322,2.8605812346,0.11040000000000001,0.0322,0.115,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 05:00:00,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,0.983708141,0.28691487450000003,1.0246959802,0.0,0.0,0.0,0.983708141,0.28691487450000003,1.0246959802,2.8612,0.29660000000000003,2.8765321135,0.0912,0.026600000000000002,0.095,2.77,0.27,2.7831277369,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 05:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.0199614886,0.29748876750000003,1.0624598839,0.0,0.0,0.0,1.0199614886,0.29748876750000003,1.0624598839,3.0512,0.2566,3.0619707706,0.0912,0.026600000000000002,0.095,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 06:00:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,1.1251740142,0.3281757541,1.1720562648,0.0,0.0,0.0,1.1251740142,0.3281757541,1.1720562648,3.4848,0.2664,3.494967811,0.12480000000000001,0.0364,0.13,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 06:30:00,5.04,0.30000000000000004,5.0489206767,0.0,0.0,0.0,5.04,0.30000000000000004,5.0489206767,1.2785803963,0.3729192823,1.3318545795,0.0,0.0,0.0,1.2785803963,0.3729192823,1.3318545795,3.87552,0.30536,3.8875313504,0.15552000000000002,0.045360000000000004,0.162,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 07:00:00,5.88,0.43,5.8957018242,0.0,0.0,0.0,5.88,0.43,5.8957018242,1.4353791593,0.4186522548,1.4951866243,0.0,0.0,0.0,1.4353791593,0.4186522548,1.4951866243,4.22976,0.30368,4.2406474977,0.14976,0.043680000000000004,0.156,4.08,0.26,4.0882759202,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 07:30:00,6.62,0.71,6.6579651546,0.0,0.0,0.0,6.62,0.71,6.6579651546,1.6670864869000002,0.4862335587,1.7365484239,0.0,0.0,0.0,1.6670864869000002,0.4862335587,1.7365484239,4.70328,0.45304000000000005,4.7250489945,0.11328,0.03304,0.11800000000000001,4.59,0.42,4.6091756313,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 08:00:00,7.11,0.92,7.1692747192,0.0,0.0,0.0,7.11,0.92,7.1692747192,1.8402974428,0.5367534208,1.9169765028999999,0.0,0.0,0.0,1.8402974428,0.5367534208,1.9169765028999999,5.13424,0.50332,5.1588517521,0.11424000000000001,0.03332,0.11900000000000001,5.02,0.47000000000000003,5.0419539863,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 08:30:00,7.75,1.04,7.8194692915,0.0,0.0,0.0,7.75,1.04,7.8194692915,1.9567918546,0.5707309576,2.0383248485,0.0,0.0,0.0,1.9567918546,0.5707309576,2.0383248485,5.40512,0.56816,5.4348990791,0.16512000000000002,0.04816,0.17200000000000001,5.24,0.52,5.2657383148,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 09:00:00,8.08,1.07,8.1505398594,0.0,0.0,0.0,8.08,1.07,8.1505398594,1.9793687628,0.5773158891,2.0618424612,0.0,0.0,0.0,1.9793687628,0.5773158891,2.0618424612,5.5760000000000005,0.598,5.607974679,0.096,0.028,0.1,5.48,0.5700000000000001,5.5095644111,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 09:30:00,7.84,0.99,7.9022591706,0.0,0.0,0.0,7.84,0.99,7.9022591706,2.0347993215,0.5934831354,2.1195826265,0.0,0.0,0.0,2.0347993215,0.5934831354,2.1195826265,5.4696,0.5778,5.5000342726,0.1296,0.0378,0.135,5.34,0.54,5.3672339245,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 10:00:00,7.75,0.91,7.8032429156,0.0,0.0,0.0,7.75,0.91,7.8032429156,2.1541156181,0.628283722,2.2438704356,0.0,0.0,0.0,2.1541156181,0.628283722,2.2438704356,5.6,0.66,5.6387587287,0.0,0.0,0.0,5.6,0.66,5.6387587287,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 10:30:00,7.95,0.9500000000000001,8.0065598106,0.0,0.0,0.0,7.95,0.9500000000000001,8.0065598106,2.1179412521,0.6177328652,2.2061888042,0.0,0.0,0.0,2.1179412521,0.6177328652,2.2061888042,5.68,0.7000000000000001,5.7229712563,0.0,0.0,0.0,5.68,0.7000000000000001,5.7229712563,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 11:00:00,8.21,1.05,8.2768713896,0.0,0.0,0.0,8.21,1.05,8.2768713896,2.1216602007,0.6188175585,2.2100627091,0.0,0.0,0.0,2.1216602007,0.6188175585,2.2100627091,5.49,0.64,5.5271783036,0.0,0.0,0.0,5.49,0.64,5.5271783036,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 11:30:00,8.23,1.08,8.3005602221,0.0,0.0,0.0,8.23,1.08,8.3005602221,2.123519675,0.6193599052000001,2.2119996615,0.0,0.0,0.0,2.123519675,0.6193599052000001,2.2119996615,5.6516,0.5838,5.681672729,0.0816,0.0238,0.085,5.57,0.56,5.598080028,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 12:00:00,8.44,1.16,8.5193426976,0.0,0.0,0.0,8.44,1.16,8.5193426976,2.201753611,0.6421781365,2.2934933448,0.0,0.0,0.0,2.201753611,0.6421781365,2.2934933448,5.8100000000000005,0.78,5.8621241884,0.0,0.0,0.0,5.8100000000000005,0.78,5.8621241884,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 12:30:00,8.49,1.2,8.5743862754,0.0,0.0,0.0,8.49,1.2,8.5743862754,2.2535169332000002,0.6572757722,2.3474134721,0.0,0.0,0.0,2.2535169332000002,0.6572757722,2.3474134721,6.0,0.8,6.0530983802,0.0,0.0,0.0,6.0,0.8,6.0530983802,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 13:00:00,8.26,1.1,8.3329226565,0.0,0.0,0.0,8.26,1.1,8.3329226565,2.2766625083,0.6640265649,2.3715234461,0.0,0.0,0.0,2.2766625083,0.6640265649,2.3715234461,6.0,0.8200000000000001,6.0557741041,0.0,0.0,0.0,6.0,0.8200000000000001,6.0557741041,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 13:30:00,7.88,1.01,7.9444634809,0.0,0.0,0.0,7.88,1.01,7.9444634809,2.1902196491,0.6388140643,2.2814788012,0.0,0.0,0.0,2.1902196491,0.6388140643,2.2814788012,5.97,0.71,6.0120711905,0.0,0.0,0.0,5.97,0.71,6.0120711905,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 14:00:00,8.16,1.06,8.2285600198,0.0,0.0,0.0,8.16,1.06,8.2285600198,2.1883084627000002,0.6382566349000001,2.279487982,0.0,0.0,0.0,2.1883084627000002,0.6382566349000001,2.279487982,5.92,0.73,5.9648386399,0.0,0.0,0.0,5.92,0.73,5.9648386399,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 14:30:00,7.92,0.96,7.9779696665,0.0,0.0,0.0,7.92,0.96,7.9779696665,2.0702409054,0.6038202641,2.1565009431,0.0,0.0,0.0,2.0702409054,0.6038202641,2.1565009431,5.74,0.68,5.7801384066,0.0,0.0,0.0,5.74,0.68,5.7801384066,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 15:00:00,8.0,1.02,8.0647628607,0.0,0.0,0.0,8.0,1.02,8.0647628607,2.0369978343,0.5941243684,2.1218727441,0.0,0.0,0.0,2.0369978343,0.5941243684,2.1218727441,5.74,0.65,5.7766859011000005,0.0,0.0,0.0,5.74,0.65,5.7766859011000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 15:30:00,8.13,1.02,8.1937354119,0.0,0.0,0.0,8.13,1.02,8.1937354119,2.0561030476,0.5996967222,2.1417740079,0.0,0.0,0.0,2.0561030476,0.5996967222,2.1417740079,6.17,0.5700000000000001,6.1962730734,0.0,0.0,0.0,6.17,0.5700000000000001,6.1962730734,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 16:00:00,8.13,0.98,8.1888521784,0.0,0.0,0.0,8.13,0.98,8.1888521784,2.108642384,0.6150206953,2.1965024833,0.0,0.0,0.0,2.108642384,0.6150206953,2.1965024833,6.21,0.54,6.2334340455,0.0,0.0,0.0,6.21,0.54,6.2334340455,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 16:30:00,7.82,0.81,7.8618382074,0.0,0.0,0.0,7.82,0.81,7.8618382074,2.223599566,0.6485498734,2.3162495479,0.0,0.0,0.0,2.223599566,0.6485498734,2.3162495479,5.60976,0.44868,5.6276745642,0.02976,0.00868,0.031,5.58,0.44,5.5973207877,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 17:00:00,7.4,0.54,7.4196765427999996,0.0,0.0,0.0,7.4,0.54,7.4196765427999996,2.3606087201,0.6885108767,2.4589674168,0.0,0.0,0.0,2.3606087201,0.6885108767,2.4589674168,5.68,0.4,5.6940670878,0.0,0.0,0.0,5.68,0.4,5.6940670878,0.0,0.0,0.0,0.0,0.0,0.0
