Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-14 17:30:00,7.45,0.48,7.465447073,0.0,0.0,0.0,7.45,0.48,7.465447073,2.3885956127,0.6966737204,2.4881204299,0.0,0.0,0.0,2.3885956127,0.6966737204,2.4881204299,5.64,0.37,5.6521234948,0.0,0.0,0.0,5.64,0.37,5.6521234948,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 18:00:00,7.15,0.45,7.1641468438,0.0,0.0,0.0,7.15,0.45,7.1641468438,2.41183979,0.7034532721,2.5123331146,0.0,0.0,0.0,2.41183979,0.7034532721,2.5123331146,5.45,0.43,5.4669369852,0.0,0.0,0.0,5.45,0.43,5.4669369852,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 18:30:00,6.88,0.38,6.8904861947,0.0,0.0,0.0,6.88,0.38,6.8904861947,2.2786902548,0.6646179910000001,2.3736356821,0.0,0.0,0.0,2.2786902548,0.6646179910000001,2.3736356821,5.15,0.41000000000000003,5.1662946103,0.0,0.0,0.0,5.15,0.41000000000000003,5.1662946103,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 19:00:00,6.77,0.38,6.7806563104,0.0,0.0,0.0,6.77,0.38,6.7806563104,2.208589586,0.6441719626,2.3006141521,0.0,0.0,0.0,2.208589586,0.6441719626,2.3006141521,4.94,0.34,4.9516865814,0.0,0.0,0.0,4.94,0.34,4.9516865814,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 19:30:00,6.55,0.35000000000000003,6.5593444794,0.0,0.0,0.0,6.55,0.35000000000000003,6.5593444794,2.0874033396,0.608825974,2.1743784787,0.0,0.0,0.0,2.0874033396,0.608825974,2.1743784787,4.63,0.26,4.6372944698000005,0.0,0.0,0.0,4.63,0.26,4.6372944698000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 20:00:00,6.55,0.33,6.5583077085,0.0,0.0,0.0,6.55,0.33,6.5583077085,1.9758471848,0.5762887622,2.0581741508,0.0,0.0,0.0,1.9758471848,0.5762887622,2.0581741508,4.58,0.26,4.5873739765,0.0,0.0,0.0,4.58,0.26,4.5873739765,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 20:30:00,6.39,0.33,6.3985154528,0.0,0.0,0.0,6.39,0.33,6.3985154528,1.968950685,0.5742772831,2.0509902969,0.0,0.0,0.0,1.968950685,0.5742772831,2.0509902969,4.43,0.25,4.4370485686,0.0,0.0,0.0,4.43,0.25,4.4370485686,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 21:00:00,5.89,0.26,5.8957357471,0.0,0.0,0.0,5.89,0.26,5.8957357471,1.8938454147,0.5523715793,1.9727556403,0.0,0.0,0.0,1.8938454147,0.5523715793,1.9727556403,4.2,0.25,4.2074338973,0.0,0.0,0.0,4.2,0.25,4.2074338973,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 21:30:00,5.65,0.28,5.6569337984,0.0,0.0,0.0,5.65,0.28,5.6569337984,1.7154570957000002,0.5003416529,1.7869344747,0.0,0.0,0.0,1.7154570957000002,0.5003416529,1.7869344747,4.09,0.25,4.0976334634,0.0,0.0,0.0,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 22:00:00,5.27,0.26,5.2764097642,0.0,0.0,0.0,5.27,0.26,5.2764097642,1.5843060423000002,0.4620892623,1.6503187941,0.0,0.0,0.0,1.5843060423000002,0.4620892623,1.6503187941,3.77,0.25,3.778280032,0.0,0.0,0.0,3.77,0.25,3.778280032,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 22:30:00,5.05,0.26,5.0566886398,0.0,0.0,0.0,5.05,0.26,5.0566886398,1.5101728266999999,0.4404670744,1.5730966944,0.0,0.0,0.0,1.5101728266999999,0.4404670744,1.5730966944,3.54,0.25,3.5488167042,0.0,0.0,0.0,3.54,0.25,3.5488167042,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 23:00:00,4.75,0.22,4.7550920075,0.0,0.0,0.0,4.75,0.22,4.7550920075,1.3948887443,0.4068425504,1.4530091086,0.0,0.0,0.0,1.3948887443,0.4068425504,1.4530091086,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-14 23:30:00,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,1.2751743808,0.37192586110000003,1.3283066466,0.0,0.0,0.0,1.2751743808,0.37192586110000003,1.3283066466,3.54,0.39,3.5614182568,0.0,0.0,0.0,3.54,0.39,3.5614182568,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 00:00:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,1.1773068036,0.3433811511,1.2263612538,0.0,0.0,0.0,1.1773068036,0.3433811511,1.2263612538,3.46,0.26,3.4697550346,0.0,0.0,0.0,3.46,0.26,3.4697550346,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 00:30:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.155085728,0.33690000400000003,1.2032143,0.0,0.0,0.0,1.155085728,0.33690000400000003,1.2032143,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 01:00:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,1.3091011823,0.3818211782,1.3636470649,0.0,0.0,0.0,1.3091011823,0.3818211782,1.3636470649,3.0728,0.47540000000000004,3.1093576507,0.2928,0.0854,0.305,2.7800000000000002,0.39,2.8072228269,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 01:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.2508366005,0.36482734180000004,1.3029547922,0.0,0.0,0.0,1.2508366005,0.36482734180000004,1.3029547922,3.09776,0.09268000000000001,3.0991461082,0.31776000000000004,0.09268000000000001,0.331,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 02:00:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.2541253908,0.3657865723,1.3063806155,0.0,0.0,0.0,1.2541253908,0.3657865723,1.3063806155,3.0964,0.060200000000000004,3.0969851469,0.2064,0.060200000000000004,0.215,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 02:30:00,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,1.1932547515,0.3480326359,1.2429736995,0.0,0.0,0.0,1.1932547515,0.3480326359,1.2429736995,3.11264,0.044520000000000004,3.1129583679,0.15264000000000003,0.044520000000000004,0.159,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 03:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.1409440458,0.33277534670000003,1.1884833811,0.0,0.0,0.0,1.1409440458,0.33277534670000003,1.1884833811,3.02328,0.25304000000000004,3.0338508863,0.11328,0.03304,0.11800000000000001,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 03:30:00,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,0.22,4.5653039329,1.143936032,0.3336480093,1.1916000333,0.0,0.0,0.0,1.143936032,0.3336480093,1.1916000333,2.96768,0.03724,2.9679136443000003,0.12768000000000002,0.03724,0.133,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 04:00:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,1.1004519681,0.32096515740000003,1.1463041334,0.0,0.0,0.0,1.1004519681,0.32096515740000003,1.1463041334,2.92784,-0.17688,2.9331780716,0.14784,0.043120000000000006,0.154,2.7800000000000002,-0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 04:30:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.0774187962,0.3142471489,1.122311246,0.0,0.0,0.0,1.0774187962,0.3142471489,1.122311246,2.91632,0.039760000000000004,2.9165910238,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 05:00:00,4.44,0.24,4.4464817553,0.0,0.0,0.0,4.44,0.24,4.4464817553,1.0764761726,0.313972217,1.1213293464,0.0,0.0,0.0,1.0764761726,0.313972217,1.1213293464,2.89872,-0.16204000000000002,2.9032455287000003,0.19872,0.057960000000000005,0.20700000000000002,2.7,-0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 05:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.1509818484,0.3357030391,1.1989394254,0.0,0.0,0.0,1.1509818484,0.3357030391,1.1989394254,3.0328,-0.1696,3.0375384771,0.1728,0.0504,0.18,2.86,-0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 06:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.2084511279,0.3524649123,1.2588032582,0.0,0.0,0.0,1.2084511279,0.3524649123,1.2588032582,3.37728,0.35004,3.395371585,0.13728,0.040040000000000006,0.14300000000000002,3.24,0.31,3.2547964606,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 06:30:00,5.14,0.26,5.1465716744,0.0,0.0,0.0,5.14,0.26,5.1465716744,1.4174124438,0.41341196280000003,1.4764712957000001,0.0,0.0,0.0,1.4174124438,0.41341196280000003,1.4764712957000001,4.00744,0.29592,4.0183509055,0.15744000000000002,0.04592,0.164,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 07:00:00,5.8100000000000005,0.35000000000000003,5.8205326217,0.0,0.0,0.0,5.8100000000000005,0.35000000000000003,5.8205326217,1.5757886755000001,0.4596050304,1.6414465370000002,0.0,0.0,0.0,1.5757886755000001,0.4596050304,1.6414465370000002,4.382,0.276,4.3906833181,0.192,0.056,0.2,4.19,0.22,4.1957716811,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 07:30:00,6.53,0.53,6.5514731168,0.0,0.0,0.0,6.53,0.53,6.5514731168,1.8350595549,0.5352257035,1.9115203697,0.0,0.0,0.0,1.8350595549,0.5352257035,1.9115203697,4.8441600000000005,0.37788000000000005,4.8588763516,0.16416,0.047880000000000006,0.171,4.68,0.33,4.6916201892,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 08:00:00,7.0,0.71,7.035915008,0.0,0.0,0.0,7.0,0.71,7.035915008,2.0349815609,0.5935362886000001,2.1197724593,0.0,0.0,0.0,2.0349815609,0.5935362886000001,2.1197724593,5.43,0.37,5.4425912946,0.0,0.0,0.0,5.43,0.37,5.4425912946,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 08:30:00,7.61,1.06,7.6834692685,0.0,0.0,0.0,7.61,1.06,7.6834692685,2.2504349913,0.6563768725,2.3442031159,0.0,0.0,0.0,2.2504349913,0.6563768725,2.3442031159,6.01,0.47000000000000003,6.0283496913,0.0,0.0,0.0,6.01,0.47000000000000003,6.0283496913,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 09:00:00,7.94,1.12,8.0186033697,0.0,0.0,0.0,7.94,1.12,8.0186033697,2.2445283377,0.6546540985,2.3380503518,0.0,0.0,0.0,2.2445283377,0.6546540985,2.3380503518,6.06,0.51,6.081422531,0.0,0.0,0.0,6.06,0.51,6.081422531,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 09:30:00,8.04,1.12,8.1176351236,0.0,0.0,0.0,8.04,1.12,8.1176351236,2.3182146011,0.6761459253000001,2.4148068762,0.0,0.0,0.0,2.3182146011,0.6761459253000001,2.4148068762,6.0256,0.7658,6.0740682413,0.4656,0.1358,0.485,5.5600000000000005,0.63,5.5955786117,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 10:00:00,7.98,1.09,8.0540983356,0.0,0.0,0.0,7.98,1.09,8.0540983356,2.3222923753,0.6773352761,2.4190545576,0.0,0.0,0.0,2.3222923753,0.6773352761,2.4190545576,6.00248,0.7386400000000001,6.047756212,0.37248000000000003,0.10864000000000001,0.388,5.63,0.63,5.6651390098,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 10:30:00,8.03,1.01,8.0932688081,0.0,0.0,0.0,8.03,1.01,8.0932688081,2.3681089712,0.6906984499000001,2.4667801783,0.0,0.0,0.0,2.3681089712,0.6906984499000001,2.4667801783,6.034,0.732,6.0782382316,0.14400000000000002,0.042,0.15,5.89,0.6900000000000001,5.9302782397,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 11:00:00,8.18,1.2,8.267551028,0.0,0.0,0.0,8.18,1.2,8.267551028,2.4275429783,0.7080333687,2.5286906024,0.0,0.0,0.0,2.4275429783,0.7080333687,2.5286906024,6.04984,0.64912,6.0845641422,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.95,0.62,5.9822153087,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 11:30:00,8.16,1.16,8.2420385828,0.0,0.0,0.0,8.16,1.16,8.2420385828,2.405025431,0.7014657507000001,2.505234824,0.0,0.0,0.0,2.405025431,0.7014657507000001,2.505234824,6.06016,0.65588,6.0955490155,0.02016,0.005880000000000001,0.021,6.04,0.65,6.0748744843,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 12:00:00,8.07,1.03,8.1354655675,0.0,0.0,0.0,8.07,1.03,8.1354655675,2.3878061301,0.6964434546,2.4872980522,0.0,0.0,0.0,2.3878061301,0.6964434546,2.4872980522,6.01,0.67,6.0472307712,0.0,0.0,0.0,6.01,0.67,6.0472307712,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 12:30:00,7.98,0.98,8.0399502486,0.0,0.0,0.0,7.98,0.98,8.0399502486,2.4379502481,0.7110688224,2.5395315084,0.0,0.0,0.0,2.4379502481,0.7110688224,2.5395315084,6.04,0.7000000000000001,6.0804276165,0.0,0.0,0.0,6.04,0.7000000000000001,6.0804276165,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 13:00:00,7.85,0.8,7.8906590346000005,0.0,0.0,0.0,7.85,0.8,7.8906590346000005,2.4422348707,0.7123185039000001,2.5439946569,0.0,0.0,0.0,2.4422348707,0.7123185039000001,2.5439946569,6.04,0.67,6.0770469802000004,0.0,0.0,0.0,6.04,0.67,6.0770469802000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 13:30:00,7.75,0.76,7.7871753544,0.0,0.0,0.0,7.75,0.76,7.7871753544,2.3899334765,0.6970639306,2.4895140380000003,0.0,0.0,0.0,2.3899334765,0.6970639306,2.4895140380000003,5.93,0.67,5.9677298866,0.0,0.0,0.0,5.93,0.67,5.9677298866,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 14:00:00,7.7,0.88,7.7501225797,0.0,0.0,0.0,7.7,0.88,7.7501225797,2.2446871322,0.6547004135000001,2.3382157627,0.0,0.0,0.0,2.2446871322,0.6547004135000001,2.3382157627,5.84,0.7000000000000001,5.8818024448,0.0,0.0,0.0,5.84,0.7000000000000001,5.8818024448,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 14:30:00,7.58,0.85,7.6275094231,0.0,0.0,0.0,7.58,0.85,7.6275094231,2.2526118881,0.6570118007,2.3464707168,0.0,0.0,0.0,2.2526118881,0.6570118007,2.3464707168,5.75,0.65,5.7866225037,0.0,0.0,0.0,5.75,0.65,5.7866225037,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 15:00:00,7.42,0.8,7.4630020769,0.0,0.0,0.0,7.42,0.8,7.4630020769,2.105674508,0.6141550648,2.1934109458,0.0,0.0,0.0,2.105674508,0.6141550648,2.1934109458,5.64,0.53,5.6648477473,0.0,0.0,0.0,5.64,0.53,5.6648477473,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 15:30:00,7.19,0.64,7.2184278067,0.0,0.0,0.0,7.19,0.64,7.2184278067,2.0782880411,0.6061673453,2.1648833762,0.0,0.0,0.0,2.0782880411,0.6061673453,2.1648833762,6.06,0.49,6.0797779565,0.0,0.0,0.0,6.06,0.49,6.0797779565,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 16:00:00,6.92,0.41000000000000003,6.9321353132,0.0,0.0,0.0,6.92,0.41000000000000003,6.9321353132,2.1870404352,0.6378867936,2.27816712,0.0,0.0,0.0,2.1870404352,0.6378867936,2.27816712,5.88,0.38,5.8922661175,0.0,0.0,0.0,5.88,0.38,5.8922661175,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 16:30:00,7.06,0.32,7.0672484037,0.0,0.0,0.0,7.06,0.32,7.0672484037,2.257716422,0.6585006231,2.3517879396,0.0,0.0,0.0,2.257716422,0.6585006231,2.3517879396,5.34488,0.37184,5.3577987271,0.07488,0.021840000000000002,0.078,5.27,0.35000000000000003,5.2816096031,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 17:00:00,7.13,0.24,7.1340381272,0.0,0.0,0.0,7.13,0.24,7.1340381272,2.4902837337,0.7263327557,2.5940455559,0.0,0.0,0.0,2.4902837337,0.7263327557,2.5940455559,5.62,0.43,5.6364261727,0.0,0.0,0.0,5.62,0.43,5.6364261727,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 17:30:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,2.5011773633,0.7295100643,2.6053930868,0.0,0.0,0.0,2.5011773633,0.7295100643,2.6053930868,5.58,0.43,5.5965435762,0.0,0.0,0.0,5.58,0.43,5.5965435762,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 18:00:00,6.79,0.22,6.7935631299,0.0,0.0,0.0,6.79,0.22,6.7935631299,2.4968199115000003,0.7282391408000001,2.6008540744,0.0,0.0,0.0,2.4968199115000003,0.7282391408000001,2.6008540744,5.39,0.33,5.4000925918,0.0,0.0,0.0,5.39,0.33,5.4000925918,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 18:30:00,6.61,0.22,6.6136601062,0.0,0.0,0.0,6.61,0.22,6.6136601062,2.4302903712,0.7088346916,2.5315524700000003,0.0,0.0,0.0,2.4302903712,0.7088346916,2.5315524700000003,5.15,0.27,5.1570728131,0.0,0.0,0.0,5.15,0.27,5.1570728131,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 19:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,2.3162561921,0.6755747227000001,2.4127668667,0.0,0.0,0.0,2.3162561921,0.6755747227000001,2.4127668667,4.8852,0.3836,4.9002375452999996,0.11520000000000001,0.033600000000000005,0.12,4.77,0.35000000000000003,4.7828234339,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 19:30:00,5.92,-0.22,5.9240864275,0.0,0.0,0.0,5.92,-0.22,5.9240864275,2.310171456,0.6738000080000001,2.4064286,0.0,0.0,0.0,2.310171456,0.6738000080000001,2.4064286,4.75,0.30000000000000004,4.7594642556,0.0,0.0,0.0,4.75,0.30000000000000004,4.7594642556,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 20:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,2.2219160126,0.648058837,2.3144958465,0.0,0.0,0.0,2.2219160126,0.648058837,2.3144958465,4.88,0.25,4.8863994925,0.0,0.0,0.0,4.88,0.25,4.8863994925,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 20:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,2.0777958616,0.6060237930000001,2.1643706891,0.0,0.0,0.0,2.0777958616,0.6060237930000001,2.1643706891,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 21:00:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,2.0174252168,0.5884156882,2.1014846009,0.0,0.0,0.0,2.0174252168,0.5884156882,2.1014846009,4.03896,0.27928000000000003,4.0486041051,0.16896000000000003,0.049280000000000004,0.176,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 21:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,1.8342291682,0.5349835074,1.9106553835,0.0,0.0,0.0,1.8342291682,0.5349835074,1.9106553835,3.77832,0.27576,3.7883697813,0.08832000000000001,0.02576,0.092,3.69,0.25,3.6984591386,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 22:00:00,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,1.6986080934,0.49542736060000003,1.7693834307,0.0,0.0,0.0,1.6986080934,0.49542736060000003,1.7693834307,3.59472,0.30596,3.6077172007,0.054720000000000005,0.015960000000000002,0.057,3.54,0.29,3.5518586684,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 22:30:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,1.6378056276000001,0.4776933081,1.7060475288,0.0,0.0,0.0,1.6378056276000001,0.4776933081,1.7060475288,3.37456,0.32008000000000003,3.3897059459,0.03456,0.01008,0.036000000000000004,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 23:00:00,4.12,-0.27,4.1288376088,0.0,0.0,0.0,4.12,-0.27,4.1288376088,1.5113131535000002,0.4407996698,1.5742845348999999,0.0,0.0,0.0,1.5113131535000002,0.4407996698,1.5742845348999999,3.26136,0.37248000000000003,3.2825615607,0.11136000000000001,0.03248,0.116,3.15,0.34,3.168296072,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-15 23:30:00,3.89,-0.27,3.8993589217,0.0,0.0,0.0,3.89,-0.27,3.8993589217,1.3689309284,0.3992715208,1.4259697171,0.0,0.0,0.0,1.3689309284,0.3992715208,1.4259697171,3.12408,0.47744000000000003,3.1603520057,0.09408000000000001,0.027440000000000003,0.098,3.03,0.45,3.0632335856,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 00:00:00,3.68,-0.30000000000000004,3.6922080115,0.0,0.0,0.0,3.68,-0.30000000000000004,3.6922080115,1.3476940456,0.39307743,1.4038479641000001,0.0,0.0,0.0,1.3476940456,0.39307743,1.4038479641000001,3.05,0.25,3.0602287496,0.0,0.0,0.0,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 00:30:00,3.67,-0.34,3.68571567,0.0,0.0,0.0,3.67,-0.34,3.68571567,1.3137557709,0.3831787665,1.3684955947000002,0.0,0.0,0.0,1.3137557709,0.3831787665,1.3684955947000002,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 01:00:00,3.91,-0.32,3.9230727753,0.0,0.0,0.0,3.91,-0.32,3.9230727753,1.3950501991,0.4068896414,1.4531772908,0.0,0.0,0.0,1.3950501991,0.4068896414,1.4531772908,3.0508,0.029400000000000003,3.0509416579,0.1008,0.029400000000000003,0.105,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 01:30:00,3.89,-0.29,3.9007947908,0.0,0.0,0.0,3.89,-0.29,3.9007947908,1.3999580274,0.4083210913,1.4582896119,0.0,0.0,0.0,1.3999580274,0.4083210913,1.4582896119,3.02368,0.030240000000000003,3.0238312122,0.10368000000000001,0.030240000000000003,0.108,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 02:00:00,3.86,-0.29,3.8708784533,0.0,0.0,0.0,3.86,-0.29,3.8708784533,1.339131784,0.3905801037,1.3949289417,0.0,0.0,0.0,1.339131784,0.3905801037,1.3949289417,2.96192,0.03556,2.9621334541,0.12192000000000001,0.03556,0.127,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 02:30:00,3.79,-0.32,3.8034852438,0.0,0.0,0.0,3.79,-0.32,3.8034852438,1.2785360004,0.3729063335,1.3318083338,0.0,0.0,0.0,1.2785360004,0.3729063335,1.3318083338,2.98016,0.04088000000000001,2.9804403701,0.14016,0.04088000000000001,0.146,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 03:00:00,3.74,-0.32,3.7536648758,0.0,0.0,0.0,3.74,-0.32,3.7536648758,1.2148281787,0.3543248855,1.2654460195000001,0.0,0.0,0.0,1.2148281787,0.3543248855,1.2654460195000001,2.94264,0.044520000000000004,2.9429767583,0.15264000000000003,0.044520000000000004,0.159,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 03:30:00,3.7,-0.32,3.7138120577000002,0.0,0.0,0.0,3.7,-0.32,3.7138120577000002,1.2137653369,0.3540148899,1.2643388926,0.0,0.0,0.0,1.2137653369,0.3540148899,1.2643388926,2.9736000000000002,0.38480000000000003,2.9983942369000003,0.15360000000000001,0.0448,0.16,2.8200000000000003,0.34,2.8404225038,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 04:00:00,3.7,-0.29,3.7113474642,0.0,0.0,0.0,3.7,-0.29,3.7113474642,1.1322612336,0.3302428598,1.179438785,0.0,0.0,0.0,1.1322612336,0.3302428598,1.179438785,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 04:30:00,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,1.1352487302,0.33111421300000005,1.1825507607,0.0,0.0,0.0,1.1352487302,0.33111421300000005,1.1825507607,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 05:00:00,3.63,-0.27,3.6400274724,0.0,0.0,0.0,3.63,-0.27,3.6400274724,1.1024908552000001,0.3215598328,1.1484279741,0.0,0.0,0.0,1.1024908552000001,0.3215598328,1.1484279741,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 05:30:00,3.67,-0.27,3.6799184774,0.0,0.0,0.0,3.67,-0.27,3.6799184774,1.0986292409,0.3204335286,1.1444054593,0.0,0.0,0.0,1.0986292409,0.3204335286,1.1444054593,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 06:00:00,3.75,-0.27,3.7597074354,0.0,0.0,0.0,3.75,-0.27,3.7597074354,1.1717889055,0.3417717641,1.2206134432,0.0,0.0,0.0,1.1717889055,0.3417717641,1.2206134432,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 06:30:00,4.06,-0.24,4.0670874099,0.0,0.0,0.0,4.06,-0.24,4.0670874099,1.227701002,0.35807945890000004,1.2788552104,0.0,0.0,0.0,1.227701002,0.35807945890000004,1.2788552104,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 07:00:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.3303773064,0.38802671440000003,1.3858096942,0.0,0.0,0.0,1.3303773064,0.38802671440000003,1.3858096942,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 07:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.4142565087,0.4124914817,1.4731838632,0.0,0.0,0.0,1.4142565087,0.4124914817,1.4731838632,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 08:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.496960466,0.4366134692,1.5593338186999999,0.0,0.0,0.0,1.496960466,0.4366134692,1.5593338186999999,3.74,0.25,3.748346302,0.0,0.0,0.0,3.74,0.25,3.748346302,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 08:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.66020728,0.4842271233,1.7293825833,0.0,0.0,0.0,1.66020728,0.4842271233,1.7293825833,3.96,0.35000000000000003,3.9754370829,0.0,0.0,0.0,3.96,0.35000000000000003,3.9754370829,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 09:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.732315077,0.5052585641,1.8044948718,0.0,0.0,0.0,1.732315077,0.5052585641,1.8044948718,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 09:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.893025836,0.5521325355,1.9719019125,0.0,0.0,0.0,1.893025836,0.5521325355,1.9719019125,3.9712,0.29660000000000003,3.9822607901,0.0912,0.026600000000000002,0.095,3.88,0.27,3.8893829845,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 10:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,2.0089106768,0.5859322807,2.0926152883,0.0,0.0,0.0,2.0089106768,0.5859322807,2.0926152883,4.0468,0.33240000000000003,4.0604285488,0.07680000000000001,0.0224,0.08,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 10:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,2.0506877422,0.5981172582000001,2.1361330648,0.0,0.0,0.0,2.0506877422,0.5981172582000001,2.1361330648,4.08104,0.29072000000000003,4.0913818692,0.07104,0.020720000000000002,0.074,4.01,0.27,4.0190794966,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 11:00:00,5.33384,0.22112,5.3384214146,0.0038400000000000005,0.0011200000000000001,0.004,5.33,0.22,5.3345384055,1.9501504244999999,0.5687938738,2.0314066921,0.0019200000000000003,0.0005600000000000001,0.002,1.9482304245000002,0.5682338738,2.0294066921,3.89984,0.40912000000000004,3.921241028,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.8,0.38,3.818952736,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 11:30:00,5.19576,0.00168,5.1957602716,0.00576,0.00168,0.006,5.19,0.0,5.19,1.9038918753,0.555301797,1.9832207034,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8789318753000002,0.5480217970000001,1.9572207034,3.87008,0.36044000000000004,3.8868285529,0.07008,0.020440000000000003,0.073,3.8,0.34,3.8151802054,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 12:00:00,5.1648,0.0014,5.1648001897,0.0048000000000000004,0.0014,0.005,5.16,0.0,5.16,1.8416837075,0.537157748,1.9184205286,0.030720000000000004,0.008960000000000001,0.032,1.8109637075,0.5281977480000001,1.8864205286,3.87936,0.39148000000000005,3.8990627848,0.039360000000000006,0.01148,0.041,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 12:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,2.0094115063,0.586078356,2.0931369857,0.007680000000000001,0.0022400000000000002,0.008,2.0017315063,0.583838356,2.0851369857,4.19152,0.35336,4.2063883796,0.01152,0.00336,0.012,4.18,0.35000000000000003,4.1946275162,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 13:00:00,5.14096,0.00028000000000000003,5.1409600076,0.0009600000000000001,0.00028000000000000003,0.001,5.14,0.0,5.14,1.9754941852,0.5761858040000001,2.0578064429,0.01344,0.003920000000000001,0.014,1.9620541852,0.572265804,2.0438064429,4.2096,0.39280000000000004,4.2278864696,0.009600000000000001,0.0028,0.01,4.2,0.39,4.2180682783,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 13:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.8954519855,0.5528401624,1.9744291515999999,0.007680000000000001,0.0022400000000000002,0.008,1.8877719855000001,0.5506001624,1.9664291515999999,4.15096,0.33028,4.1640789858,0.0009600000000000001,0.00028000000000000003,0.001,4.15,0.33,4.1630998066,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 14:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.8085573512000002,0.5274958941,1.8839139075,0.00576,0.00168,0.006,1.8027973512000002,0.5258158941000001,1.8779139075,4.1909600000000005,0.37028000000000005,4.2072857046,0.0009600000000000001,0.00028000000000000003,0.001,4.19,0.37,4.2063047916,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 14:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.8960808411,0.5530235786000001,1.9750842095,0.0,0.0,0.0,1.8960808411,0.5530235786000001,1.9750842095,4.26,0.34,4.2735465365,0.0,0.0,0.0,4.26,0.34,4.2735465365,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 15:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.783598525,0.5202162364,1.8579151301999999,0.0019200000000000003,0.0005600000000000001,0.002,1.781678525,0.5196562364,1.8559151302,4.26,0.34,4.2735465365,0.0,0.0,0.0,4.26,0.34,4.2735465365,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 15:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.7808340065000001,0.5194099186,1.8550354234,0.0038400000000000005,0.0011200000000000001,0.004,1.7769940065,0.5182899186000001,1.8510354234,4.7,0.31,4.7102123094,0.0,0.0,0.0,4.7,0.31,4.7102123094,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 16:00:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,1.8561570977000001,0.5413791535,1.9334969766999999,0.0,0.0,0.0,1.8561570977000001,0.5413791535,1.9334969766999999,4.75,0.31,4.7601050409,0.0,0.0,0.0,4.75,0.31,4.7601050409,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 16:30:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,2.0228150818,0.5899877322,2.1070990435,0.0,0.0,0.0,2.0228150818,0.5899877322,2.1070990435,4.43,0.33,4.4422741923,0.0,0.0,0.0,4.43,0.33,4.4422741923,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 17:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,2.1825749034,0.6365843468,2.2735155244,0.0,0.0,0.0,2.1825749034,0.6365843468,2.2735155244,4.49,0.31,4.5006888362,0.0,0.0,0.0,4.49,0.31,4.5006888362,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 17:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,2.3652278918,0.6898581351,2.4637790539,0.0,0.0,0.0,2.3652278918,0.6898581351,2.4637790539,4.71,0.34,4.7222558169,0.0,0.0,0.0,4.71,0.34,4.7222558169,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 18:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,2.2965483914,0.6698266142,2.3922379077,0.0,0.0,0.0,2.2965483914,0.6698266142,2.3922379077,4.63,0.26,4.6372944698000005,0.0,0.0,0.0,4.63,0.26,4.6372944698000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 18:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,2.2845245779,0.6663196685,2.3797131019,0.0,0.0,0.0,2.2845245779,0.6663196685,2.3797131019,4.47,0.26,4.4775551365,0.0,0.0,0.0,4.47,0.26,4.4775551365,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 19:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,2.2229196598,0.6483515675,2.3155413123,0.0,0.0,0.0,2.2229196598,0.6483515675,2.3155413123,4.3,0.28,4.309106636,0.0,0.0,0.0,4.3,0.28,4.309106636,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 19:30:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,2.0503292493,0.5980126977,2.1357596347,0.0,0.0,0.0,2.0503292493,0.5980126977,2.1357596347,4.51,0.28,4.5186834366,0.0,0.0,0.0,4.51,0.28,4.5186834366,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 20:00:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,1.9412409759,0.5661952846,2.0221260166,0.0,0.0,0.0,1.9412409759,0.5661952846,2.0221260166,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 20:30:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,1.7681390977,0.5157072368,1.8418115601,0.0,0.0,0.0,1.7681390977,0.5157072368,1.8418115601,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 21:00:00,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,1.6923939940000001,0.49361491490000003,1.7629104104,0.0,0.0,0.0,1.6923939940000001,0.49361491490000003,1.7629104104,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 21:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,1.6048399065,0.4680783061,1.6717082359000002,0.0,0.0,0.0,1.6048399065,0.4680783061,1.6717082359000002,3.3692,0.2606,3.3792633813,0.13920000000000002,0.040600000000000004,0.145,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 22:00:00,4.38,-0.26,4.3877101089,0.0,0.0,0.0,4.38,-0.26,4.3877101089,1.5147131831,0.4417913451,1.5778262324,0.0,0.0,0.0,1.5147131831,0.4417913451,1.5778262324,3.20672,0.03696,3.2069329896,0.12672,0.03696,0.132,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 22:30:00,4.09,-0.26,4.0982557265,0.0,0.0,0.0,4.09,-0.26,4.0982557265,1.4180012303,0.4135836922,1.4770846149,0.0,0.0,0.0,1.4180012303,0.4135836922,1.4770846149,3.15,0.29,3.1633210397,0.0,0.0,0.0,3.15,0.29,3.1633210397,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 23:00:00,3.84,-0.30000000000000004,3.851700923,0.0,0.0,0.0,3.84,-0.30000000000000004,3.851700923,1.3346612639,0.389276202,1.3902721499,0.0,0.0,0.0,1.3346612639,0.389276202,1.3902721499,3.11,0.24,3.1192467039,0.0,0.0,0.0,3.11,0.24,3.1192467039,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-16 23:30:00,3.64,-0.32,3.6540388613,0.0,0.0,0.0,3.64,-0.32,3.6540388613,1.2503485778,0.3646850019,1.3024464353,0.0,0.0,0.0,1.2503485778,0.3646850019,1.3024464353,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 00:00:00,3.51,-0.32,3.5245567097,0.0,0.0,0.0,3.51,-0.32,3.5245567097,1.182824203,0.3449903925,1.2321085448,0.0,0.0,0.0,1.182824203,0.3449903925,1.2321085448,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 00:30:00,3.55,-0.32,3.5643933565,0.0,0.0,0.0,3.55,-0.32,3.5643933565,1.1890825321,0.3468157385,1.2386276376,0.0,0.0,0.0,1.1890825321,0.3468157385,1.2386276376,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 01:00:00,3.76,-0.32,3.7735924528,0.0,0.0,0.0,3.76,-0.32,3.7735924528,1.2774568634999999,0.3725915852,1.3306842328,0.0,0.0,0.0,1.2774568634999999,0.3725915852,1.3306842328,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 01:30:00,3.7800000000000002,-0.30000000000000004,3.7918860742,0.0,0.0,0.0,3.7800000000000002,-0.30000000000000004,3.7918860742,1.2486440736,0.3641878548,1.30067091,0.0,0.0,0.0,1.2486440736,0.3641878548,1.30067091,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 02:00:00,3.7,-0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,3.7,-0.30000000000000004,3.7121422387000003,1.2420664929,0.3622693937,1.2938192634,0.0,0.0,0.0,1.2420664929,0.3622693937,1.2938192634,2.91,0.28,2.9234397548,0.0,0.0,0.0,2.91,0.28,2.9234397548,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 02:30:00,3.62,-0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,-0.30000000000000004,3.6324096685000002,1.1938084535,0.3481941323,1.2435504724,0.0,0.0,0.0,1.1938084535,0.3481941323,1.2435504724,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 03:00:00,3.56,-0.30000000000000004,3.5726180876,0.0,0.0,0.0,3.56,-0.30000000000000004,3.5726180876,1.1534091582000001,0.3364110045,1.2014678732,0.0,0.0,0.0,1.1534091582000001,0.3364110045,1.2014678732,2.7826400000000002,0.00952,2.7826562849,0.03264,0.00952,0.034,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 03:30:00,3.5300000000000002,-0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,-0.30000000000000004,3.5427249399000003,1.1534091582000001,0.3364110045,1.2014678732,0.0,0.0,0.0,1.1534091582000001,0.3364110045,1.2014678732,2.67992,0.07456,2.6809569933,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.63,0.06,2.6306843216,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 04:00:00,3.45,-0.30000000000000004,3.4630189142,0.0,0.0,0.0,3.45,-0.30000000000000004,3.4630189142,1.0672381618,0.3112777972,1.1117064185,0.0,0.0,0.0,1.0672381618,0.3112777972,1.1117064185,2.65184,0.015120000000000001,2.6518831045,0.051840000000000004,0.015120000000000001,0.054,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 04:30:00,3.48,-0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,-0.30000000000000004,3.4929070987,1.0672381618,0.3112777972,1.1117064185,0.0,0.0,0.0,1.0672381618,0.3112777972,1.1117064185,2.5984,0.0112,2.5984241378,0.038400000000000004,0.0112,0.04,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 05:00:00,3.43,-0.27,3.440610411,0.0,0.0,0.0,3.43,-0.27,3.440610411,1.0250660225,0.2989775899,1.0677771067,0.0,0.0,0.0,1.0250660225,0.2989775899,1.0677771067,2.60296,0.02128,2.6030469838,0.07296000000000001,0.02128,0.076,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 05:30:00,3.46,-0.27,3.4705186932,0.0,0.0,0.0,3.46,-0.27,3.4705186932,1.0510053816,0.3065432363,1.0947972725,0.0,0.0,0.0,1.0510053816,0.3065432363,1.0947972725,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 06:00:00,3.48,-0.27,3.4904584226,0.0,0.0,0.0,3.48,-0.27,3.4904584226,1.0519313776,0.3068133185,1.0957618516,0.0,0.0,0.0,1.0519313776,0.3068133185,1.0957618516,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 06:30:00,3.59,-0.27,3.6001388862,0.0,0.0,0.0,3.59,-0.27,3.6001388862,1.1007727162,0.3210587089,1.146638246,0.0,0.0,0.0,1.1007727162,0.3210587089,1.146638246,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 07:00:00,3.77,-0.23,3.777009399,0.0,0.0,0.0,3.77,-0.23,3.777009399,1.101744272,0.3213420793,1.1476502833,0.0,0.0,0.0,1.101744272,0.3213420793,1.1476502833,2.912,0.381,2.9368188572,0.552,0.161,0.5750000000000001,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 07:30:00,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,1.203799366,0.3511081484,1.2539576729,0.0,0.0,0.0,1.203799366,0.3511081484,1.2539576729,3.02984,0.13412000000000002,3.0328070496,0.45984,0.13412000000000002,0.47900000000000004,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 08:00:00,3.93,-0.23,3.9367245268,0.0,0.0,0.0,3.93,-0.23,3.9367245268,1.2399321629,0.3616468808,1.291596003,0.0,0.0,0.0,1.2399321629,0.3616468808,1.291596003,3.06832,0.09576000000000001,3.0698139357,0.32832,0.09576000000000001,0.342,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 08:30:00,4.05,-0.23,4.056525607,0.0,0.0,0.0,4.05,-0.23,4.056525607,1.3945741484,0.4067507933,1.4526814046,0.0,0.0,0.0,1.3945741484,0.4067507933,1.4526814046,3.15384,0.07112,3.1546417863,0.24384000000000003,0.07112,0.254,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 09:00:00,4.33,-0.23,4.3361042423,0.0,0.0,0.0,4.33,-0.23,4.3361042423,1.5173799316,0.4425691467,1.5806040955,0.0,0.0,0.0,1.5173799316,0.4425691467,1.5806040955,3.21456,0.29008,3.227621787,0.03456,0.01008,0.036000000000000004,3.18,0.28,3.1923032437,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 09:30:00,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005,1.6126476071,0.4703555521,1.6798412574000001,0.007680000000000001,0.0022400000000000002,0.008,1.6049676070999999,0.4681155521,1.6718412574000001,3.38264,0.26452000000000003,3.3929668728,0.15264000000000003,0.044520000000000004,0.159,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 10:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.69013297,0.49295544960000004,1.760555177,0.019200000000000002,0.0056,0.02,1.67093297,0.4873554496,1.740555177,3.43736,0.34048,3.4541815818,0.20736000000000002,0.060480000000000006,0.216,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 10:30:00,4.83096,0.00028000000000000003,4.8309600081,0.0009600000000000001,0.00028000000000000003,0.001,4.83,0.0,4.83,1.8096802297,0.5278234003,1.8850835726000001,0.028800000000000003,0.008400000000000001,0.03,1.7808802297000002,0.5194234003,1.8550835726,3.5681599999999998,0.33488,3.583840175,0.18816000000000002,0.054880000000000005,0.196,3.38,0.28,3.3915778039,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 11:00:00,4.81288,0.00084,4.8128800733,0.00288,0.00084,0.003,4.8100000000000005,0.0,4.8100000000000005,1.8406461415000002,0.5368551246000001,1.9173397308000002,0.03456,0.01008,0.036000000000000004,1.8060861415,0.5267751246,1.8813397308000002,3.612,0.386,3.6325665858000002,0.192,0.056,0.2,3.42,0.33,3.4358841657,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 11:30:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.9528203448,0.5695726006,2.0341878592000002,0.028800000000000003,0.008400000000000001,0.03,1.9240203448000002,0.5611726006000001,2.0041878592,3.71952,0.28736,3.7306038117,0.05952,0.01736,0.062,3.66,0.27,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 12:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,2.0426735418,0.595779783,2.1277849394,0.02688,0.007840000000000001,0.028,2.0157935418,0.587939783,2.0997849394,3.9448,0.3614,3.9613201082,0.0048000000000000004,0.0014,0.005,3.94,0.36,3.9564125164,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 12:30:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,2.10938665,0.6152377729,2.1972777604,0.02304,0.00672,0.024,2.08634665,0.6085177729,2.1732777604,4.07384,0.33112,4.0872744953,0.0038400000000000005,0.0011200000000000001,0.004,4.07,0.33,4.0833564625,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 13:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,2.1298287248,0.6212000447,2.2185715884,0.01344,0.003920000000000001,0.014,2.1163887248,0.6172800447,2.2045715884,4.14,0.33,4.1531313488,0.0,0.0,0.0,4.14,0.33,4.1531313488,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 13:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,2.1741049291,0.6341139377,2.2646926345000002,0.007680000000000001,0.0022400000000000002,0.008,2.1664249291,0.6318739377,2.2566926345000002,4.21,0.37,4.2262276323,0.0,0.0,0.0,4.21,0.37,4.2262276323,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 14:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,2.0566994872,0.5998706838,2.1423952992,0.009600000000000001,0.0028,0.01,2.0470994872,0.5970706838000001,2.1323952992,4.23,0.37,4.2461511984,0.0,0.0,0.0,4.23,0.37,4.2461511984,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 14:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,2.0509394872,0.5981906838000001,2.1363952992,0.0038400000000000005,0.0011200000000000001,0.004,2.0470994872,0.5970706838000001,2.1323952992,4.21,0.35000000000000003,4.2245236418,0.0,0.0,0.0,4.21,0.35000000000000003,4.2245236418,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 15:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,2.0488936147,0.597593971,2.134264182,0.0,0.0,0.0,2.0488936147,0.597593971,2.134264182,4.19,0.28,4.1993451871,0.0,0.0,0.0,4.19,0.28,4.1993451871,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 15:30:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,2.0470994872,0.5970706838000001,2.1323952992,0.0,0.0,0.0,2.0470994872,0.5970706838000001,2.1323952992,4.64,0.25,4.646730033,0.0,0.0,0.0,4.64,0.25,4.646730033,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 16:00:00,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,2.0971594691,0.6116715118,2.1845411136,0.0,0.0,0.0,2.0971594691,0.6116715118,2.1845411136,4.87,0.25,4.8764126158,0.0,0.0,0.0,4.87,0.25,4.8764126158,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 16:30:00,5.89,0.25,5.8953032153,0.0,0.0,0.0,5.89,0.25,5.8953032153,2.293053584,0.6688072953,2.3885974834,0.0,0.0,0.0,2.293053584,0.6688072953,2.3885974834,4.51,0.34,4.5227978067,0.0,0.0,0.0,4.51,0.34,4.5227978067,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 17:00:00,6.39,0.28,6.3961316434,0.0,0.0,0.0,6.39,0.28,6.3961316434,2.4725780729,0.7211686046,2.5756021593,0.0,0.0,0.0,2.4725780729,0.7211686046,2.5756021593,4.44,0.26,4.4476060977,0.0,0.0,0.0,4.44,0.26,4.4476060977,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 17:30:00,6.65,0.28,6.6558921265,0.0,0.0,0.0,6.65,0.28,6.6558921265,2.4305143461,0.7089000176,2.5317857772,0.0,0.0,0.0,2.4305143461,0.7089000176,2.5317857772,4.65,0.26,4.6572631448,0.0,0.0,0.0,4.65,0.26,4.6572631448,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 18:00:00,6.45,0.26,6.4552381831,0.0,0.0,0.0,6.45,0.26,6.4552381831,2.3846014759,0.6955087638,2.4839598707,0.0,0.0,0.0,2.3846014759,0.6955087638,2.4839598707,4.68,0.30000000000000004,4.6896055271,0.0,0.0,0.0,4.68,0.30000000000000004,4.6896055271,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 18:30:00,6.33,0.29,6.3366394879,0.0,0.0,0.0,6.33,0.29,6.3366394879,2.3095419317,0.6736163968000001,2.4057728456,0.0,0.0,0.0,2.3095419317,0.6736163968000001,2.4057728456,4.34,0.26,4.3477810432,0.0,0.0,0.0,4.34,0.26,4.3477810432,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 19:00:00,6.25,0.27,6.2558292816,0.0,0.0,0.0,6.25,0.27,6.2558292816,2.2297190539,0.6503347241,2.3226240145,0.0,0.0,0.0,2.2297190539,0.6503347241,2.3226240145,4.05448,0.25464000000000003,4.0624684122,0.08448000000000001,0.024640000000000002,0.088,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 19:30:00,6.12,0.27,6.1259529871,0.0,0.0,0.0,6.12,0.27,6.1259529871,2.1183926938,0.6178645357,2.206659056,0.0,0.0,0.0,2.1183926938,0.6178645357,2.206659056,3.882,0.301,3.8936518848,0.07200000000000001,0.021,0.075,3.81,0.28,3.8202748592,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 20:00:00,5.48,0.27,5.4866474281,0.0,0.0,0.0,5.48,0.27,5.4866474281,1.9777404133,0.5768409539,2.0601462638,0.0,0.0,0.0,1.9777404133,0.5768409539,2.0601462638,3.76,0.28,3.7704111182,0.0,0.0,0.0,3.76,0.28,3.7704111182,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 20:30:00,5.65,0.27,5.6564476485,0.0,0.0,0.0,5.65,0.27,5.6564476485,1.9185998848999999,0.5595916331,1.9985415467,0.0,0.0,0.0,1.9185998848999999,0.5595916331,1.9985415467,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 21:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.8578660914,0.54187761,1.9352771786,0.0,0.0,0.0,1.8578660914,0.54187761,1.9352771786,3.69,0.23,3.697161073,0.0,0.0,0.0,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 21:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,1.7716957601,0.5167445967000001,1.8455164167,0.0,0.0,0.0,1.7716957601,0.5167445967000001,1.8455164167,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 22:00:00,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,1.7051298051,0.4973295265,1.7761768804,0.0,0.0,0.0,1.7051298051,0.4973295265,1.7761768804,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 22:30:00,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,1.5308342252,0.4464933157,1.5946189846,0.0,0.0,0.0,1.5308342252,0.4464933157,1.5946189846,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 23:00:00,4.66,0.22,4.6651902426,0.0,0.0,0.0,4.66,0.22,4.6651902426,1.4187182162,0.41379281300000004,1.4778314752,0.0,0.0,0.0,1.4187182162,0.41379281300000004,1.4778314752,3.05,0.34,3.0688923083,0.0,0.0,0.0,3.05,0.34,3.0688923083,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-17 23:30:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,1.2959694659,0.3779910942,1.3499681936,0.0,0.0,0.0,1.2959694659,0.3779910942,1.3499681936,2.92,0.26,2.9315524897,0.0,0.0,0.0,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 00:00:00,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965,1.2502172191,0.3646466889,1.3023096031999999,0.0,0.0,0.0,1.2502172191,0.3646466889,1.3023096031999999,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 00:30:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,1.198924793,0.349686398,1.2488799928,0.0,0.0,0.0,1.198924793,0.349686398,1.2488799928,2.77416,-0.20712000000000003,2.7818810902,0.044160000000000005,0.01288,0.046,2.73,-0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 01:00:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,1.342067236,0.3914362772,1.3979867042,0.0,0.0,0.0,1.342067236,0.3914362772,1.3979867042,2.85208,0.22644000000000003,2.8610549453000003,0.022080000000000002,0.00644,0.023,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 01:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.342067236,0.3914362772,1.3979867042,0.0,0.0,0.0,1.342067236,0.3914362772,1.3979867042,2.92,0.31,2.936409372,0.0,0.0,0.0,2.92,0.31,2.936409372,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 02:00:00,4.48,0.22,4.485398533,0.0,0.0,0.0,4.48,0.22,4.485398533,1.2908499671,0.37649790710000003,1.3446353824,0.0,0.0,0.0,1.2908499671,0.37649790710000003,1.3446353824,2.87208,0.08644,2.873380483,0.022080000000000002,0.00644,0.023,2.85,0.08,2.8511225859,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 02:30:00,4.48,0.22,4.485398533,0.0,0.0,0.0,4.48,0.22,4.485398533,1.2341967745,0.35997405920000003,1.2856216401,0.0,0.0,0.0,1.2341967745,0.35997405920000003,1.2856216401,2.80728,-0.17996,2.8130422322,0.13728,0.040040000000000006,0.14300000000000002,2.67,-0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 03:00:00,4.41,0.22,4.4154841184,0.0,0.0,0.0,4.41,0.22,4.4154841184,1.1976125359,0.3493036563,1.2475130583,0.0,0.0,0.0,1.1976125359,0.3493036563,1.2475130583,2.8092,0.040600000000000004,2.8094933707000003,0.13920000000000002,0.040600000000000004,0.145,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 03:30:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,1.2223103056,0.3565071725,1.2732399017,0.0,0.0,0.0,1.2223103056,0.3565071725,1.2732399017,2.774,0.042,2.7743179342,0.14400000000000002,0.042,0.15,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 04:00:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,1.1237536771,0.32776148920000003,1.170576747,0.0,0.0,0.0,1.1237536771,0.32776148920000003,1.170576747,2.7124,0.053200000000000004,2.7129216723000003,0.1824,0.053200000000000004,0.19,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 04:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1168352288,0.3257436084,1.16337003,0.0,0.0,0.0,1.1168352288,0.3257436084,1.16337003,2.7200800000000003,0.05544,2.7206449235,0.19008000000000003,0.05544,0.198,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 05:00:00,4.34,0.22,4.3455724594,0.0,0.0,0.0,4.34,0.22,4.3455724594,1.1567902323,0.3373971511,1.2049898253,0.0,0.0,0.0,1.1567902323,0.3373971511,1.2049898253,2.72888,0.48884000000000005,2.7723186325,0.33888,0.09884000000000001,0.353,2.39,0.39,2.421611034,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 05:30:00,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,1.1298593641,0.3295423145,1.1769368376,0.0,0.0,0.0,1.1298593641,0.3295423145,1.1769368376,2.86744,0.08092,2.8685815659,0.27744,0.08092,0.289,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 06:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.1693517853,0.3410609374,1.2180747763,0.0,0.0,0.0,1.1693517853,0.3410609374,1.2180747763,3.34824,0.29532,3.361238611,0.25824,0.07532000000000001,0.269,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
