Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-18 06:30:00,5.29,0.47000000000000003,5.3108379753,0.0,0.0,0.0,5.29,0.47000000000000003,5.3108379753,1.4093122657000001,0.4110494108,1.4680336102,0.0,0.0,0.0,1.4093122657000001,0.4110494108,1.4680336102,3.88624,0.30932000000000004,3.8985305180000003,0.30624,0.08932000000000001,0.319,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 07:00:00,6.26,0.66,6.2946961801,0.0,0.0,0.0,6.26,0.66,6.2946961801,1.581953557,0.4614031208,1.6478682886,0.0,0.0,0.0,1.581953557,0.4614031208,1.6478682886,4.29848,0.36164,4.3136659351,0.34848,0.10164000000000001,0.363,3.95,0.26,3.9585477135,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 07:30:00,7.22,0.9,7.2758779539,0.0,0.0,0.0,7.22,0.9,7.2758779539,1.8206228976,0.5310150118,1.896482185,0.0,0.0,0.0,1.8206228976,0.5310150118,1.896482185,4.88688,0.44284,4.9069036469,0.38688000000000006,0.11284000000000001,0.403,4.5,0.33,4.5120837758,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 08:00:00,7.54,0.98,7.603420283,0.0,0.0,0.0,7.54,0.98,7.603420283,1.9880595563,0.5798507039,2.0708953712,0.0,0.0,0.0,1.9880595563,0.5798507039,2.0708953712,5.35664,0.45152000000000003,5.3756359996,0.17664000000000002,0.05152,0.184,5.18,0.4,5.1954210609,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 08:30:00,8.07,1.58,8.223217132,0.0,0.0,0.0,8.07,1.58,8.223217132,2.1139003914,0.6165542808000001,2.2019795743,0.0,0.0,0.0,2.1139003914,0.6165542808000001,2.2019795743,5.84048,0.54764,5.8660988911,0.060480000000000006,0.017640000000000003,0.063,5.78,0.53,5.804248444,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 09:00:00,8.53,1.7000000000000002,8.6977525833,0.0,0.0,0.0,8.53,1.7000000000000002,8.6977525833,2.2166531832,0.6465238451,2.3090137325,0.0,0.0,0.0,2.2166531832,0.6465238451,2.3090137325,6.0348,0.5814,6.0627417065,0.0048000000000000004,0.0014,0.005,6.03,0.58,6.0578296444,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 09:30:00,8.81,1.6800000000000002,8.9687513066,0.0,0.0,0.0,8.81,1.6800000000000002,8.9687513066,2.3006866904,0.671033618,2.3965486358,0.0,0.0,0.0,2.3006866904,0.671033618,2.3965486358,6.37,0.72,6.4105615979,0.0,0.0,0.0,6.37,0.72,6.4105615979,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 10:00:00,9.03,1.79,9.205704753,0.0,0.0,0.0,9.03,1.79,9.205704753,2.2073747671,0.6438176404,2.2993487158,0.0,0.0,0.0,2.2073747671,0.6438176404,2.2993487158,6.018,0.914,6.0870124035,0.528,0.154,0.55,5.49,0.76,5.5423550951,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 10:30:00,9.12,1.92,9.3199141627,0.0,0.0,0.0,9.12,1.92,9.3199141627,2.1596074109,0.6298854948,2.249591053,0.0,0.0,0.0,2.1596074109,0.6298854948,2.249591053,6.01128,0.8070400000000001,6.0652123458,0.16128,0.047040000000000005,0.168,5.85,0.76,5.8991609573,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 11:00:00,9.35,2.12,9.587330181,0.0,0.0,0.0,9.35,2.12,9.587330181,2.2963460325,0.6697675928,2.3920271172,0.0,0.0,0.0,2.2963460325,0.6697675928,2.3920271172,6.09,0.68,6.1278462774,0.0,0.0,0.0,6.09,0.68,6.1278462774,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 11:30:00,9.18,2.12,9.4216134499,0.0,0.0,0.0,9.18,2.12,9.4216134499,2.2335171504,0.6514425022,2.326580365,0.0,0.0,0.0,2.2335171504,0.6514425022,2.326580365,6.26,0.74,6.3035862808,0.0,0.0,0.0,6.26,0.74,6.3035862808,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 12:00:00,9.29,2.19,9.5446424763,0.0,0.0,0.0,9.29,2.19,9.5446424763,2.2354815454,0.6520154507,2.3286266098,0.0,0.0,0.0,2.2354815454,0.6520154507,2.3286266098,6.32,0.81,6.3716952218,0.0,0.0,0.0,6.32,0.81,6.3716952218,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 12:30:00,9.37,2.1,9.6024423976,0.0,0.0,0.0,9.37,2.1,9.6024423976,2.3669915906,0.6903725473,2.4656162402,0.0,0.0,0.0,2.3669915906,0.6903725473,2.4656162402,6.32,0.7000000000000001,6.358647655,0.0,0.0,0.0,6.32,0.7000000000000001,6.358647655,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 13:00:00,8.9,2.14,9.1536659323,0.0,0.0,0.0,8.9,2.14,9.1536659323,2.3357697813,0.6812661862,2.4330935222,0.0,0.0,0.0,2.3357697813,0.6812661862,2.4330935222,6.34,0.66,6.3742607415,0.0,0.0,0.0,6.34,0.66,6.3742607415,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 13:30:00,8.97,2.09,9.2102660114,0.0,0.0,0.0,8.97,2.09,9.2102660114,2.3162561921,0.6755747227000001,2.4127668667,0.0,0.0,0.0,2.3162561921,0.6755747227000001,2.4127668667,6.23,0.6000000000000001,6.2588257685,0.0,0.0,0.0,6.23,0.6000000000000001,6.2588257685,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 14:00:00,9.22,2.17,9.4719216635,0.0,0.0,0.0,9.22,2.17,9.4719216635,2.257716422,0.6585006231,2.3517879396,0.0,0.0,0.0,2.257716422,0.6585006231,2.3517879396,6.2,0.73,6.2428278849,0.0,0.0,0.0,6.2,0.73,6.2428278849,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 14:30:00,9.48,2.32,9.7597540953,0.0,0.0,0.0,9.48,2.32,9.7597540953,2.201753611,0.6421781365,2.2934933448,0.0,0.0,0.0,2.201753611,0.6421781365,2.2934933448,6.01,0.61,6.0408774197,0.0,0.0,0.0,6.01,0.61,6.0408774197,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 15:00:00,8.91,1.46,9.0288260588,0.0,0.0,0.0,8.91,1.46,9.0288260588,2.2205729943,0.6476671233,2.3130968689999998,0.0,0.0,0.0,2.2205729943,0.6476671233,2.3130968689999998,6.22,0.72,6.2615333585,0.0,0.0,0.0,6.22,0.72,6.2615333585,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 15:30:00,8.51,1.56,8.6518032802,0.0,0.0,0.0,8.51,1.56,8.6518032802,2.1602876496,0.6300838978000001,2.250299635,0.0,0.0,0.0,2.1602876496,0.6300838978000001,2.250299635,6.22,0.72,6.2615333585,0.0,0.0,0.0,6.22,0.72,6.2615333585,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 16:00:00,8.66,1.6,8.8065657325,0.0,0.0,0.0,8.66,1.6,8.8065657325,2.1848967937,0.6372615648000001,2.2759341601,0.0,0.0,0.0,2.1848967937,0.6372615648000001,2.2759341601,6.14,0.72,6.1820708505,0.0,0.0,0.0,6.14,0.72,6.1820708505,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 16:30:00,9.17,1.8399999999999999,9.3527803353,0.0,0.0,0.0,9.17,1.8399999999999999,9.3527803353,2.3469748475,0.6845343305,2.4447654662,0.0,0.0,0.0,2.3469748475,0.6845343305,2.4447654662,5.90568,0.5862400000000001,5.9347058562,0.05568000000000001,0.01624,0.058,5.85,0.5700000000000001,5.8777036332,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 17:00:00,8.57,1.5899999999999999,8.7162491933,0.0,0.0,0.0,8.57,1.5899999999999999,8.7162491933,2.44450455,0.7129804938000001,2.5463589063,0.0,0.0,0.0,2.44450455,0.7129804938000001,2.5463589063,5.87592,0.62256,5.9088084078000005,0.38592000000000004,0.11256000000000001,0.402,5.49,0.51,5.5136376377000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 17:30:00,8.2,1.4,8.3186537372,0.0,0.0,0.0,8.2,1.4,8.3186537372,2.44450455,0.7129804938000001,2.5463589063,0.0,0.0,0.0,2.44450455,0.7129804938000001,2.5463589063,5.65336,0.8034800000000001,5.7101715736,3.54336,1.03348,3.691,2.11,-0.23,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 18:00:00,7.6,0.97,7.6616512581,0.0,0.0,0.0,7.6,0.97,7.6616512581,2.4262671358,0.7076612480000001,2.5273615998,0.0,0.0,0.0,2.4262671358,0.7076612480000001,2.5273615998,5.39624,0.80432,5.4558534438,3.54624,1.03432,3.694,1.85,-0.23,1.8642424735,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 18:30:00,7.17,0.89,7.2250259515,0.0,0.0,0.0,7.17,0.89,7.2250259515,2.2916510386,0.6683982196,2.3871364985,0.0,0.0,0.0,2.2916510386,0.6683982196,2.3871364985,5.09208,0.54644,5.121315788,1.94208,0.56644,2.023,3.15,-0.02,3.1500634914,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 19:00:00,7.46,1.3900000000000001,7.5883924516,0.0,0.0,0.0,7.46,1.3900000000000001,7.5883924516,2.2151472135,0.6460846039,2.307445014,0.0,0.0,0.0,2.2151472135,0.6460846039,2.307445014,4.9987200000000005,0.34796000000000005,5.0108160812,0.19872,0.057960000000000005,0.20700000000000002,4.8,0.29,4.808752437,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 19:30:00,7.53,1.47,7.6721444199,0.0,0.0,0.0,7.53,1.47,7.6721444199,2.1075248371,0.6146947441,2.1953383719,0.0,0.0,0.0,2.1075248371,0.6146947441,2.1953383719,4.69456,0.34508000000000005,4.7072257010000005,0.39456,0.11508000000000002,0.41100000000000003,4.3,0.23,4.3061467694,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 20:00:00,7.19,1.47,7.3387328607,0.0,0.0,0.0,7.19,1.47,7.3387328607,2.0229397895,0.5900241053,2.1072289474,0.0,0.0,0.0,2.0229397895,0.5900241053,2.1072289474,4.49936,0.33648,4.5119241128,0.15936,0.04648,0.166,4.34,0.29,4.349678149,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 20:30:00,6.58,0.99,6.6540589117,0.0,0.0,0.0,6.58,0.99,6.6540589117,1.9655433392,0.5732834739,2.0474409783,0.0,0.0,0.0,1.9655433392,0.5732834739,2.0474409783,4.36448,0.33464000000000005,4.377290212,0.08448000000000001,0.024640000000000002,0.088,4.28,0.31,4.29121195,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 21:00:00,5.86,0.89,5.9272000135,0.0,0.0,0.0,5.86,0.89,5.9272000135,1.8651064518,0.5439893818,1.9428192206000001,0.0,0.0,0.0,1.8651064518,0.5439893818,1.9428192206000001,4.18088,0.30484,4.1919786498,0.05088,0.01484,0.053,4.13,0.29,4.1401690787,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 21:30:00,5.82,0.81,5.8760956425,0.0,0.0,0.0,5.82,0.81,5.8760956425,1.6675319427000002,0.4863634833,1.7370124403,0.0,0.0,0.0,1.6675319427000002,0.4863634833,1.7370124403,3.9776,0.25680000000000003,3.985881082,0.057600000000000005,0.016800000000000002,0.06,3.92,0.24,3.9273400668000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 22:00:00,5.73,0.98,5.8132004954,0.0,0.0,0.0,5.73,0.98,5.8132004954,1.5884752686999999,0.46330528670000004,1.6546617383000002,0.0,0.0,0.0,1.5884752686999999,0.46330528670000004,1.6546617383000002,3.62,0.24,3.6279470779,0.0,0.0,0.0,3.62,0.24,3.6279470779,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 22:30:00,5.18,0.65,5.2206225682,0.0,0.0,0.0,5.18,0.65,5.2206225682,1.4229941923,0.4150399728,1.482285617,0.0,0.0,0.0,1.4229941923,0.4150399728,1.482285617,3.3796,0.2728,3.3905922786,0.009600000000000001,0.0028,0.01,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 23:00:00,5.47,1.26,5.6132432693,0.0,0.0,0.0,5.47,1.26,5.6132432693,1.3352937812,0.3894606862,1.390931022,0.0,0.0,0.0,1.3352937812,0.3894606862,1.390931022,3.15,0.27,3.1615502526,0.0,0.0,0.0,3.15,0.27,3.1615502526,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-18 23:30:00,4.53,0.37,4.5450852577,0.0,0.0,0.0,4.53,0.37,4.5450852577,1.2344631501,0.3600517521,1.2858991147,0.0,0.0,0.0,1.2344631501,0.3600517521,1.2858991147,3.00808,-0.03556,3.0082901788,0.11808,0.034440000000000005,0.123,2.89,-0.07,2.8908476266000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 00:00:00,4.72,0.34,4.7322299183,0.0,0.0,0.0,4.72,0.34,4.7322299183,1.1313942659,0.3299899942,1.1785356937,0.0,0.0,0.0,1.1313942659,0.3299899942,1.1785356937,2.93224,0.04732,2.9326217963000003,0.16224000000000002,0.04732,0.169,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 00:30:00,4.26,0.29,4.2698594825,0.0,0.0,0.0,4.26,0.29,4.2698594825,1.1343638047,0.3308561097,1.1816289632,0.0,0.0,0.0,1.1343638047,0.3308561097,1.1816289632,2.9076,0.051800000000000006,2.9080613817,0.1776,0.051800000000000006,0.185,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 01:00:00,4.65,0.39,4.6663261781,0.0,0.0,0.0,4.65,0.39,4.6663261781,1.2278112436,0.3581116127,1.2789700454,0.0,0.0,0.0,1.2278112436,0.3581116127,1.2789700454,2.99472,0.050960000000000005,2.995153552,0.17472000000000001,0.050960000000000005,0.182,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 01:30:00,4.2,0.31,4.211424937,0.0,0.0,0.0,4.2,0.31,4.211424937,1.1948574943,0.3485001025,1.2446432233,0.0,0.0,0.0,1.1948574943,0.3485001025,1.2446432233,2.9647200000000002,0.050960000000000005,2.9651579385,0.17472000000000001,0.050960000000000005,0.182,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 02:00:00,4.55,0.31,4.5605482127,0.0,0.0,0.0,4.55,0.31,4.5605482127,1.1699374124,0.3412317453,1.2186848046,0.0,0.0,0.0,1.1699374124,0.3412317453,1.2186848046,2.9558400000000002,0.057120000000000004,2.9563918549,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 02:30:00,4.58,0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,0.35000000000000003,4.5933538945,1.1928776356,0.34792264370000003,1.2425808704,0.0,0.0,0.0,1.1928776356,0.34792264370000003,1.2425808704,2.9718400000000003,0.29012000000000004,2.9859676154,0.17184000000000002,0.050120000000000005,0.179,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 03:00:00,4.66,0.35000000000000003,4.6731252926,0.0,0.0,0.0,4.66,0.35000000000000003,4.6731252926,1.1340960989,0.3307780289,1.181350103,0.0,0.0,0.0,1.1340960989,0.3307780289,1.181350103,2.90928,0.36604000000000003,2.9322168064,0.08928000000000001,0.02604,0.093,2.8200000000000003,0.34,2.8404225038,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 03:30:00,4.5,0.30000000000000004,4.5099889135,0.0,0.0,0.0,4.5,0.30000000000000004,4.5099889135,1.1004519681,0.32096515740000003,1.1463041334,0.0,0.0,0.0,1.1004519681,0.32096515740000003,1.1463041334,2.93856,0.23708,2.948108173,0.05856000000000001,0.01708,0.061,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 04:00:00,4.3,0.30000000000000004,4.3104524125,0.0,0.0,0.0,4.3,0.30000000000000004,4.3104524125,1.061325356,0.3095532288,1.1055472459,0.0,0.0,0.0,1.061325356,0.3095532288,1.1055472459,2.84784,0.22812000000000002,2.8569619178,0.027840000000000004,0.00812,0.029,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 04:30:00,4.52,0.27,4.5280569784,0.0,0.0,0.0,4.52,0.27,4.5280569784,1.0323650785,0.3011064812,1.0753802902,0.0,0.0,0.0,1.0323650785,0.3011064812,1.0753802902,2.79,0.22,2.7986603938,0.0,0.0,0.0,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 05:00:00,3.98,0.27,3.9891477787,0.0,0.0,0.0,3.98,0.27,3.9891477787,1.0323650785,0.3011064812,1.0753802902,0.0,0.0,0.0,1.0323650785,0.3011064812,1.0753802902,2.86,0.22,2.8684490583,0.0,0.0,0.0,2.86,0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 05:30:00,4.15,0.27,4.1587738578,0.0,0.0,0.0,4.15,0.27,4.1587738578,1.080246667,0.31507194450000003,1.1252569448,0.0,0.0,0.0,1.080246667,0.31507194450000003,1.1252569448,3.0544000000000002,0.2442,3.0641463738,0.014400000000000001,0.004200000000000001,0.015,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 06:00:00,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,1.1625631992,0.33908093310000004,1.2110033325,0.0,0.0,0.0,1.1625631992,0.33908093310000004,1.2110033325,3.48,0.33,3.4956115345,0.0,0.0,0.0,3.48,0.33,3.4956115345,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 06:30:00,5.05,0.39,5.0650370186,0.0,0.0,0.0,5.05,0.39,5.0650370186,1.3386672065,0.3904446019,1.3944450067,0.0,0.0,0.0,1.3386672065,0.3904446019,1.3944450067,3.8912,0.3266,3.9048822005,0.0912,0.026600000000000002,0.095,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 07:00:00,5.82,0.6000000000000001,5.8508460927,0.0,0.0,0.0,5.82,0.6000000000000001,5.8508460927,1.4576828745000001,0.4251575051,1.518419661,0.0,0.0,0.0,1.4576828745000001,0.4251575051,1.518419661,4.33216,0.44688000000000005,4.3551477587,0.09216,0.02688,0.096,4.24,0.42,4.2607511075,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 07:30:00,6.96,0.9400000000000001,7.0231901583,0.0,0.0,0.0,6.96,0.9400000000000001,7.0231901583,1.6821721229,0.49063353590000003,1.7522626281,0.0,0.0,0.0,1.6821721229,0.49063353590000003,1.7522626281,4.72792,0.53356,4.7579316725,0.21792000000000003,0.06356,0.227,4.51,0.47000000000000003,4.5344238884,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 08:00:00,7.44,1.06,7.5151314027,0.0,0.0,0.0,7.44,1.06,7.5151314027,1.875077411,0.5468975782000001,1.9532056365,0.0,0.0,0.0,1.875077411,0.5468975782000001,1.9532056365,5.09712,0.5191600000000001,5.1234909388,0.23712000000000003,0.06916,0.247,4.86,0.45,4.8807888707,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 08:30:00,8.27,1.45,8.3961538814,0.0,0.0,0.0,8.27,1.45,8.3961538814,2.0263607699,0.5910218912,2.1107924687,0.0,0.0,0.0,2.0263607699,0.5910218912,2.1107924687,5.49328,0.63804,5.530209779,0.23328000000000002,0.06804,0.243,5.26,0.5700000000000001,5.2907938913,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 09:00:00,8.35,1.31,8.452135824700001,0.0,0.0,0.0,8.35,1.31,8.452135824700001,2.1099285356,0.6153958229000001,2.1978422246,0.0,0.0,0.0,2.1099285356,0.6153958229000001,2.1978422246,5.67408,0.67244,5.7137867829,0.21408000000000002,0.06244,0.223,5.46,0.61,5.4939694211,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 09:30:00,7.98,1.29,8.0835944975,0.0,0.0,0.0,7.98,1.29,8.0835944975,2.1173059081,0.6175475565,2.2055269876,0.0,0.0,0.0,2.1173059081,0.6175475565,2.2055269876,5.78944,0.6919200000000001,5.8306405137,0.10944000000000001,0.031920000000000004,0.114,5.68,0.66,5.7182165052,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 10:00:00,8.04,1.29,8.142831203,0.0,0.0,0.0,8.04,1.29,8.142831203,2.0856058865,0.6083017169,2.1725061318,0.0,0.0,0.0,2.0856058865,0.6083017169,2.1725061318,5.74672,0.6469600000000001,5.7830223931999996,0.12672,0.03696,0.132,5.62,0.61,5.6530080488,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 10:30:00,7.97,1.22,8.0628344892,0.0,0.0,0.0,7.97,1.22,8.0628344892,2.1295226028,0.6211107592,2.2182527113,0.0,0.0,0.0,2.1295226028,0.6211107592,2.2182527113,5.68928,0.63604,5.7247230326,0.08928000000000001,0.02604,0.093,5.6,0.61,5.6331252427,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 11:00:00,8.51,1.51,8.6429277447,0.0,0.0,0.0,8.51,1.51,8.6429277447,2.0873208662,0.6088019193,2.174292569,0.0,0.0,0.0,2.0873208662,0.6088019193,2.174292569,5.6504,0.7022,5.6938655587,0.11040000000000001,0.0322,0.115,5.54,0.67,5.5803673714,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 11:30:00,8.61,1.52,8.7431401682,0.0,0.0,0.0,8.61,1.52,8.7431401682,2.0124334187,0.5869597471,2.0962848111,0.0,0.0,0.0,2.0124334187,0.5869597471,2.0962848111,5.5328,0.6854,5.5750918378000005,0.0528,0.0154,0.055,5.48,0.67,5.5208061006,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 12:00:00,8.8,1.58,8.940715855,0.0,0.0,0.0,8.8,1.58,8.940715855,2.0125973686,0.5870075658,2.0964555923,0.0019200000000000003,0.0005600000000000001,0.002,2.0106773686,0.5864475658,2.0944555923,5.55672,0.7719600000000001,5.6100855074,0.00672,0.0019600000000000004,0.007,5.55,0.77,5.6031598228,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 12:30:00,8.77,1.54,8.9041844096,0.0,0.0,0.0,8.77,1.54,8.9041844096,2.1761236931,0.6347027438,2.2667955136,0.0,0.0,0.0,2.1761236931,0.6347027438,2.2667955136,5.74344,0.77392,5.7953477204,0.01344,0.003920000000000001,0.014,5.73,0.77,5.7815049944,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 13:00:00,7.99,1.27,8.0903028373,0.0,0.0,0.0,7.99,1.27,8.0903028373,2.1685215143,0.6324854417,2.2588765774,0.0,0.0,0.0,2.1685215143,0.6324854417,2.2588765774,5.74144,0.8279200000000001,5.800826217,0.06144000000000001,0.017920000000000002,0.064,5.68,0.81,5.7374645968,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 13:30:00,7.79,1.07,7.8631418657,0.0,0.0,0.0,7.79,1.07,7.8631418657,2.1780242378,0.6352570694,2.2687752477,0.0,0.0,0.0,2.1780242378,0.6352570694,2.2687752477,5.70392,0.67156,5.7433175256,0.07392,0.021560000000000003,0.077,5.63,0.65,5.667397992,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 14:00:00,8.32,1.28,8.4178857203,0.0,0.0,0.0,8.32,1.28,8.4178857203,2.0835260953,0.6076951111000001,2.1703396826,0.0,0.0,0.0,2.0835260953,0.6076951111000001,2.1703396826,5.62184,0.7351200000000001,5.6696989691,0.051840000000000004,0.015120000000000001,0.054,5.57,0.72,5.616342226,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 14:30:00,7.86,1.28,7.9635419256,0.0,0.0,0.0,7.86,1.28,7.9635419256,2.0662722089,0.6026627276000001,2.1523668842,0.0,0.0,0.0,2.0662722089,0.6026627276000001,2.1523668842,5.59392,0.7115600000000001,5.6389944671,0.07392,0.021560000000000003,0.077,5.52,0.6900000000000001,5.5629578463,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 15:00:00,8.01,1.25,8.1069476377,0.0,0.0,0.0,8.01,1.25,8.1069476377,2.0793638525,0.6064811237000001,2.1660040130000002,0.0,0.0,0.0,2.0793638525,0.6064811237000001,2.1660040130000002,5.7,0.62,5.7336201479,0.0,0.0,0.0,5.7,0.62,5.7336201479,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 15:30:00,7.75,1.16,7.8363320501,0.0,0.0,0.0,7.75,1.16,7.8363320501,2.0848599684,0.6080841575,2.1717291338,0.0,0.0,0.0,2.0848599684,0.6080841575,2.1717291338,6.25,0.64,6.2826825481,0.0,0.0,0.0,6.25,0.64,6.2826825481,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 16:00:00,7.75,1.02,7.8168343976,0.0,0.0,0.0,7.75,1.02,7.8168343976,2.1838487506,0.6369558856,2.2748424485,0.0,0.0,0.0,2.1838487506,0.6369558856,2.2748424485,6.07,0.66,6.105775954,0.0,0.0,0.0,6.07,0.66,6.105775954,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 16:30:00,7.57,0.75,7.607062508,0.0,0.0,0.0,7.57,0.75,7.607062508,2.3026999708,0.6716208248000001,2.3986458029,0.0,0.0,0.0,2.3026999708,0.6716208248000001,2.3986458029,5.40872,0.5079600000000001,5.4325201702,0.19872,0.057960000000000005,0.20700000000000002,5.21,0.45,5.2293976709,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 17:00:00,7.49,0.55,7.5101664429,0.0,0.0,0.0,7.49,0.55,7.5101664429,2.5420332548999998,0.741426366,2.6479513072,0.0,0.0,0.0,2.5420332548999998,0.741426366,2.6479513072,5.47984,0.38412,5.4932863206,0.45984,0.13412000000000002,0.47900000000000004,5.02,0.25,5.0262212446,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 17:30:00,7.54,0.51,7.5572283279,0.0,0.0,0.0,7.54,0.51,7.5572283279,2.546485152,0.742724836,2.6525887,0.0,0.0,0.0,2.546485152,0.742724836,2.6525887,5.39152,0.35836,5.4034164933,0.37152,0.10836000000000001,0.387,5.02,0.25,5.0262212446,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 18:00:00,7.09,0.38,7.1001760542,0.0,0.0,0.0,7.09,0.38,7.1001760542,2.5216427214,0.7354791271000001,2.6267111681,0.0,0.0,0.0,2.5216427214,0.7354791271000001,2.6267111681,5.2848,0.3814,5.2985448002,0.24480000000000002,0.0714,0.255,5.04,0.31,5.0495247301,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 18:30:00,6.92,0.42,6.9327339485,0.0,0.0,0.0,6.92,0.42,6.9327339485,2.3175072593,0.6759396173000001,2.4140700618,0.0,0.0,0.0,2.3175072593,0.6759396173000001,2.4140700618,4.9348,0.4314,4.9536205951,0.24480000000000002,0.0714,0.255,4.69,0.36,4.7037963391,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 19:00:00,7.52,1.21,7.616725018,0.0,0.0,0.0,7.52,1.21,7.616725018,2.159606912,0.6298853493000001,2.2495905334,0.0,0.0,0.0,2.159606912,0.6298853493000001,2.2495905334,4.70368,0.39524000000000004,4.7202563701999996,0.22368000000000002,0.06524,0.233,4.48,0.33,4.4921375758,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 19:30:00,7.39,1.23,7.4916620319,0.0,0.0,0.0,7.39,1.23,7.4916620319,2.047184621,0.5970955145,2.1324839802,0.0,0.0,0.0,2.047184621,0.5970955145,2.1324839802,4.6,0.29,4.6091322394,0.0,0.0,0.0,4.6,0.29,4.6091322394,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 20:00:00,7.42,1.29,7.5313013483999995,0.0,0.0,0.0,7.42,1.29,7.5313013483999995,2.0990832925,0.612232627,2.1865450964,0.0,0.0,0.0,2.0990832925,0.612232627,2.1865450964,4.29,0.29,4.2997906926,0.0,0.0,0.0,4.29,0.29,4.2997906926,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 20:30:00,6.6,1.35,6.7366534719,0.0,0.0,0.0,6.6,1.35,6.7366534719,1.9155388938,0.558698844,1.9953530144,0.0,0.0,0.0,1.9155388938,0.558698844,1.9953530144,4.26,0.31,4.2712644498,0.0,0.0,0.0,4.26,0.31,4.2712644498,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 21:00:00,6.27,1.32,6.4074409869,0.0,0.0,0.0,6.27,1.32,6.4074409869,1.8343159647,0.5350088230000001,1.9107457966,0.0,0.0,0.0,1.8343159647,0.5350088230000001,1.9107457966,4.2,0.27,4.2086696235,0.0,0.0,0.0,4.2,0.27,4.2086696235,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 21:30:00,5.96,1.05,6.0517848607,0.0,0.0,0.0,5.96,1.05,6.0517848607,1.7232546498999999,0.5026159396000001,1.795056927,0.0,0.0,0.0,1.7232546498999999,0.5026159396000001,1.795056927,4.04,0.27,4.0490122252,0.0,0.0,0.0,4.04,0.27,4.0490122252,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 22:00:00,5.87,1.05,5.9631702978,0.0,0.0,0.0,5.87,1.05,5.9631702978,1.634538287,0.4767403337,1.7026440489999999,0.0,0.0,0.0,1.634538287,0.4767403337,1.7026440489999999,3.81,0.31,3.8225907445000002,0.0,0.0,0.0,3.81,0.31,3.8225907445000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 22:30:00,5.54,0.84,5.6033204441999995,0.0,0.0,0.0,5.54,0.84,5.6033204441999995,1.5132226772,0.4413566142,1.576273622,0.0,0.0,0.0,1.5132226772,0.4413566142,1.576273622,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 23:00:00,5.41,0.93,5.4893533317,0.0,0.0,0.0,5.41,0.93,5.4893533317,1.3445592276,0.3921631081,1.4005825288,0.0,0.0,0.0,1.3445592276,0.3921631081,1.4005825288,3.48,0.29,3.4920624278,0.0,0.0,0.0,3.48,0.29,3.4920624278,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-19 23:30:00,4.47,0.34,4.482912,0.0,0.0,0.0,4.47,0.34,4.482912,1.2416366671,0.3621440279,1.2933715283,0.0,0.0,0.0,1.2416366671,0.3621440279,1.2933715283,3.23,0.24,3.2389041357,0.0,0.0,0.0,3.23,0.24,3.2389041357,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 00:00:00,4.33,0.36,4.3449395853,0.0,0.0,0.0,4.33,0.36,4.3449395853,1.1782921604,0.34366854680000003,1.2273876671,0.0,0.0,0.0,1.1782921604,0.34366854680000003,1.2273876671,3.21,0.27,3.2213351269,0.0,0.0,0.0,3.21,0.27,3.2213351269,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 00:30:00,4.66,0.74,4.7183895558,0.0,0.0,0.0,4.66,0.74,4.7183895558,1.1731151298,0.3421585795,1.2219949269,0.0,0.0,0.0,1.1731151298,0.3421585795,1.2219949269,3.21,0.24,3.2189594592,0.0,0.0,0.0,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 01:00:00,5.09,0.8200000000000001,5.1556279928,0.0,0.0,0.0,5.09,0.8200000000000001,5.1556279928,1.3068953532,0.3811778114,1.3613493263,0.0,0.0,0.0,1.3068953532,0.3811778114,1.3613493263,3.54,0.26,3.5495351808,0.0,0.0,0.0,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 01:30:00,4.93,0.87,5.0061761855,0.0,0.0,0.0,4.93,0.87,5.0061761855,1.2309488883,0.35902675910000004,1.2822384253,0.0,0.0,0.0,1.2309488883,0.35902675910000004,1.2822384253,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 02:00:00,5.19,0.98,5.2817137370000005,0.0,0.0,0.0,5.19,0.98,5.2817137370000005,1.2341967745,0.35997405920000003,1.2856216401,0.0,0.0,0.0,1.2341967745,0.35997405920000003,1.2856216401,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 02:30:00,5.14,0.99,5.2344722752,0.0,0.0,0.0,5.14,0.99,5.2344722752,1.2266183733,0.35776369220000004,1.2777274722,0.0,0.0,0.0,1.2266183733,0.35776369220000004,1.2777274722,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 03:00:00,5.27,0.89,5.3446234666,0.0,0.0,0.0,5.27,0.89,5.3446234666,1.1896122902,0.34697025130000003,1.239179469,0.0,0.0,0.0,1.1896122902,0.34697025130000003,1.239179469,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 03:30:00,4.27,0.98,4.3810158639,0.0,0.0,0.0,4.27,0.98,4.3810158639,1.1557746131,0.33710092880000003,1.2039318887000001,0.0,0.0,0.0,1.1557746131,0.33710092880000003,1.2039318887000001,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 04:00:00,4.93,1.04,5.0385017614,0.0,0.0,0.0,4.93,1.04,5.0385017614,1.1547589939,0.3368047066,1.202873952,0.0,0.0,0.0,1.1547589939,0.3368047066,1.202873952,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 04:30:00,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854,1.0893676189,0.3177322222,1.1347579363,0.0,0.0,0.0,1.0893676189,0.3177322222,1.1347579363,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 05:00:00,4.06,0.76,4.1305205483,0.0,0.0,0.0,4.06,0.76,4.1305205483,1.0874547697,0.3171743078,1.1327653851,0.0,0.0,0.0,1.0874547697,0.3171743078,1.1327653851,2.85,0.24,2.8600874113,0.0,0.0,0.0,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 05:30:00,4.64,0.7000000000000001,4.6925046617,0.0,0.0,0.0,4.64,0.7000000000000001,4.6925046617,1.1449240492000001,0.333936181,1.1926292179,0.0,0.0,0.0,1.1449240492000001,0.333936181,1.1926292179,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 06:00:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.1762213482,0.3430645599,1.225230571,0.0,0.0,0.0,1.1762213482,0.3430645599,1.225230571,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 06:30:00,5.24,0.72,5.2892343491,0.0,0.0,0.0,5.24,0.72,5.2892343491,1.3987310704,0.40796322890000003,1.4570115316,0.0,0.0,0.0,1.3987310704,0.40796322890000003,1.4570115316,3.92,0.45,3.9457445432,0.0,0.0,0.0,3.92,0.45,3.9457445432,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 07:00:00,6.13,1.13,6.2332816397,0.0,0.0,0.0,6.13,1.13,6.2332816397,1.5709902574,0.4582054917,1.6364481847999999,0.0,0.0,0.0,1.5709902574,0.4582054917,1.6364481847999999,4.37,0.48,4.3962825205,0.0,0.0,0.0,4.37,0.48,4.3962825205,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 07:30:00,7.11,1.5,7.2665053499,0.0,0.0,0.0,7.11,1.5,7.2665053499,1.7403103343000002,0.5075905142,1.8128232649,0.0,0.0,0.0,1.7403103343000002,0.5075905142,1.8128232649,4.94,0.5700000000000001,4.9727758848,0.0,0.0,0.0,4.94,0.5700000000000001,4.9727758848,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 08:00:00,7.59,1.5,7.7368016648,0.0,0.0,0.0,7.59,1.5,7.7368016648,1.9256774602000002,0.5616559259,2.005914021,0.0,0.0,0.0,1.9256774602000002,0.5616559259,2.005914021,5.1,0.61,5.1363508447,0.0,0.0,0.0,5.1,0.61,5.1363508447,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 08:30:00,8.79,2.06,9.0281614961,0.0,0.0,0.0,8.79,2.06,9.0281614961,2.1998256306,0.6416158089,2.2914850319,0.0,0.0,0.0,2.1998256306,0.6416158089,2.2914850319,5.72,0.7000000000000001,5.7626729909000005,0.0,0.0,0.0,5.72,0.7000000000000001,5.7626729909000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 09:00:00,8.24,1.6,8.3939025489,0.0,0.0,0.0,8.24,1.6,8.3939025489,2.3026999708,0.6716208248000001,2.3986458029,0.0,0.0,0.0,2.3026999708,0.6716208248000001,2.3986458029,5.86,0.78,5.9116833474,0.0,0.0,0.0,5.86,0.78,5.9116833474,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 09:30:00,8.31,1.94,8.5334459628,0.0,0.0,0.0,8.31,1.94,8.5334459628,2.237047541,0.6524721995,2.3302578552,0.0,0.0,0.0,2.237047541,0.6524721995,2.3302578552,6.16,0.8300000000000001,6.2156656924,0.0,0.0,0.0,6.16,0.8300000000000001,6.2156656924,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 10:00:00,8.66,2.04,8.8970332134,0.0,0.0,0.0,8.66,2.04,8.8970332134,2.211393513,0.6449897746000001,2.3035349093,0.0,0.0,0.0,2.211393513,0.6449897746000001,2.3035349093,6.16,0.81,6.2130266376,0.0,0.0,0.0,6.16,0.81,6.2130266376,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 10:30:00,8.27,1.44,8.3944326789,0.0,0.0,0.0,8.27,1.44,8.3944326789,2.3078164766,0.673113139,2.4039754964,0.0,0.0,0.0,2.3078164766,0.673113139,2.4039754964,5.91,0.81,5.9652493661,0.0,0.0,0.0,5.91,0.81,5.9652493661,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 11:00:00,8.4,1.48,8.529384503,0.0,0.0,0.0,8.4,1.48,8.529384503,2.2724961085,0.662811365,2.3671834464,0.0,0.0,0.0,2.2724961085,0.662811365,2.3671834464,6.1,0.79,6.1509430171,0.0,0.0,0.0,6.1,0.79,6.1509430171,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 11:30:00,8.47,1.42,8.5882070306,0.0,0.0,0.0,8.47,1.42,8.5882070306,2.2645780036,0.6605019177,2.3589354205,0.0,0.0,0.0,2.2645780036,0.6605019177,2.3589354205,6.1,0.76,6.1471619468,0.0,0.0,0.0,6.1,0.76,6.1471619468,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 12:00:00,8.55,1.33,8.6528261279,0.0,0.0,0.0,8.55,1.33,8.6528261279,2.300840829,0.6710785751,2.3967091969,0.0,0.0,0.0,2.300840829,0.6710785751,2.3967091969,5.95,0.78,6.0009082646,0.0,0.0,0.0,5.95,0.78,6.0009082646,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 12:30:00,8.58,1.28,8.6749524494,0.0,0.0,0.0,8.58,1.28,8.6749524494,2.3619775114,0.6889101075,2.4603932410000002,0.0,0.0,0.0,2.3619775114,0.6889101075,2.4603932410000002,6.41,0.8200000000000001,6.462236455,0.0,0.0,0.0,6.41,0.8200000000000001,6.462236455,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 13:00:00,8.62,1.21,8.7045103251,0.0,0.0,0.0,8.62,1.21,8.7045103251,2.4394633677,0.7115101489,2.5411076747,0.0,0.0,0.0,2.4394633677,0.7115101489,2.5411076747,6.41,0.8200000000000001,6.462236455,0.0,0.0,0.0,6.41,0.8200000000000001,6.462236455,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 13:30:00,7.77,0.9,7.8219498848,0.0,0.0,0.0,7.77,0.9,7.8219498848,2.3246626522,0.6780266069,2.421523596,0.0,0.0,0.0,2.3246626522,0.6780266069,2.421523596,6.27,0.84,6.3260177047,0.0,0.0,0.0,6.27,0.84,6.3260177047,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 14:00:00,7.86,1.08,7.9338515237,0.0,0.0,0.0,7.86,1.08,7.9338515237,2.2602614559,0.6592429246,2.3544390165999998,0.0,0.0,0.0,2.2602614559,0.6592429246,2.3544390165999998,6.21,0.84,6.266554077,0.0,0.0,0.0,6.21,0.84,6.266554077,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 14:30:00,8.04,1.15,8.1218286118,0.0,0.0,0.0,8.04,1.15,8.1218286118,2.2357414362,0.6520912522,2.3288973293,0.0,0.0,0.0,2.2357414362,0.6520912522,2.3288973293,6.12,0.8,6.1720661046,0.0,0.0,0.0,6.12,0.8,6.1720661046,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 15:00:00,8.65,1.75,8.8252478719,0.0,0.0,0.0,8.65,1.75,8.8252478719,2.1679289035,0.6323125968000001,2.2582592744,0.0,0.0,0.0,2.1679289035,0.6323125968000001,2.2582592744,5.93,0.68,5.9688608628,0.0,0.0,0.0,5.93,0.68,5.9688608628,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 15:30:00,8.91,1.96,9.1230312945,0.0,0.0,0.0,8.91,1.96,9.1230312945,2.1930187541,0.6396304699,2.2843945355,0.0,0.0,0.0,2.1930187541,0.6396304699,2.2843945355,6.64,0.73,6.680007485,0.0,0.0,0.0,6.64,0.73,6.680007485,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 16:00:00,9.2,1.99,9.4127626125,0.0,0.0,0.0,9.2,1.99,9.4127626125,2.2930545817,0.6688075863,2.3885985226,0.0,0.0,0.0,2.2930545817,0.6688075863,2.3885985226,6.57,0.7000000000000001,6.6071854825,0.0,0.0,0.0,6.57,0.7000000000000001,6.6071854825,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 16:30:00,9.03,1.8599999999999999,9.2195715736,0.0,0.0,0.0,9.03,1.8599999999999999,9.2195715736,2.2890316789,0.6676342397,2.3844079989,0.0,0.0,0.0,2.2890316789,0.6676342397,2.3844079989,5.8100000000000005,0.65,5.8462466592,0.0,0.0,0.0,5.8100000000000005,0.65,5.8462466592,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 17:00:00,8.06,1.3599999999999999,8.1739341813,0.0,0.0,0.0,8.06,1.3599999999999999,8.1739341813,2.4555037655,0.7161885983,2.5578164224,0.0,0.0,0.0,2.4555037655,0.7161885983,2.5578164224,5.93,0.65,5.9655175802,0.0,0.0,0.0,5.93,0.65,5.9655175802,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 17:30:00,7.31,0.47000000000000003,7.3250938561,0.0,0.0,0.0,7.31,0.47000000000000003,7.3250938561,2.5036106591,0.7302197756000001,2.6079277699,0.0,0.0,0.0,2.5036106591,0.7302197756000001,2.6079277699,5.76,0.53,5.7843322864,0.0,0.0,0.0,5.76,0.53,5.7843322864,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 18:00:00,7.01,0.39,7.0208404055,0.0,0.0,0.0,7.01,0.39,7.0208404055,2.5190107247,0.7347114614,2.6239695049,0.0,0.0,0.0,2.5190107247,0.7347114614,2.6239695049,5.78,0.49,5.8007327123,0.0,0.0,0.0,5.78,0.49,5.8007327123,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 18:30:00,7.31,0.93,7.3689212236,0.0,0.0,0.0,7.31,0.93,7.3689212236,2.3287374333,0.6792150847,2.4257681597,0.0,0.0,0.0,2.3287374333,0.6792150847,2.4257681597,5.24,0.42,5.2568051134000005,0.0,0.0,0.0,5.24,0.42,5.2568051134000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 19:00:00,7.0,0.62,7.0274035034,0.0,0.0,0.0,7.0,0.62,7.0274035034,2.2557565165,0.657928984,2.3497463713,0.0,0.0,0.0,2.2557565165,0.657928984,2.3497463713,4.85904,0.48472000000000004,4.8831570935,0.11904,0.03472,0.124,4.74,0.45,4.7613128442,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 19:30:00,7.05,0.81,7.0963793585,0.0,0.0,0.0,7.05,0.81,7.0963793585,2.1009229799,0.6127692025,2.1884614374,0.0,0.0,0.0,2.1009229799,0.6127692025,2.1884614374,4.91,0.45,4.9305780594,0.0,0.0,0.0,4.91,0.45,4.9305780594,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 20:00:00,6.38,0.29,6.3865875082,0.0,0.0,0.0,6.38,0.29,6.3865875082,1.9794538965,0.5773407198,2.0619311422,0.0,0.0,0.0,1.9794538965,0.5773407198,2.0619311422,4.5,0.43,4.5204977602,0.0,0.0,0.0,4.5,0.43,4.5204977602,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 20:30:00,6.28,0.62,6.310530881,0.0,0.0,0.0,6.28,0.62,6.310530881,1.9151424898,0.5585832262,1.9949400935,0.0,0.0,0.0,1.9151424898,0.5585832262,1.9949400935,4.66,0.43,4.6797970041,0.0,0.0,0.0,4.66,0.43,4.6797970041,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 21:00:00,6.01,0.35000000000000003,6.0201827215,0.0,0.0,0.0,6.01,0.35000000000000003,6.0201827215,1.8683814412,0.544944587,1.9462306679,0.0,0.0,0.0,1.8683814412,0.544944587,1.9462306679,4.45,0.35000000000000003,4.4637428241,0.0,0.0,0.0,4.45,0.35000000000000003,4.4637428241,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 21:30:00,4.95,0.22,4.9548864770000005,0.0,0.0,0.0,4.95,0.22,4.9548864770000005,1.8150278469,0.529383122,1.8906540072,0.0,0.0,0.0,1.8150278469,0.529383122,1.8906540072,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 22:00:00,5.13,0.41000000000000003,5.1463579355,0.0,0.0,0.0,5.13,0.41000000000000003,5.1463579355,1.6665876563,0.4860880664,1.7360288087,0.0,0.0,0.0,1.6665876563,0.4860880664,1.7360288087,3.95,0.24,3.9572844224,0.0,0.0,0.0,3.95,0.24,3.9572844224,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 22:30:00,5.09,0.38,5.104164966,0.0,0.0,0.0,5.09,0.38,5.104164966,1.5523359871,0.4527646629,1.6170166531999999,0.0,0.0,0.0,1.5523359871,0.4527646629,1.6170166531999999,4.1,0.30000000000000004,4.1109609582,0.0,0.0,0.0,4.1,0.30000000000000004,4.1109609582,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 23:00:00,5.0,0.4,5.0159744816,0.0,0.0,0.0,5.0,0.4,5.0159744816,1.4534225284,0.4239149041,1.5139818003999999,0.0,0.0,0.0,1.4534225284,0.4239149041,1.5139818003999999,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-20 23:30:00,4.77,0.5,4.7961338597,0.0,0.0,0.0,4.77,0.5,4.7961338597,1.3479742221,0.3931591481,1.4041398147,0.0,0.0,0.0,1.3479742221,0.3931591481,1.4041398147,3.83,0.24,3.8375122150000003,0.0,0.0,0.0,3.83,0.24,3.8375122150000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 00:00:00,4.77,0.48,4.7940901118,0.0,0.0,0.0,4.77,0.48,4.7940901118,1.2595638087,0.3673727775,1.312045634,0.0,0.0,0.0,1.2595638087,0.3673727775,1.312045634,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 00:30:00,4.4,0.37,4.4155294133,0.0,0.0,0.0,4.4,0.37,4.4155294133,1.2595638087,0.3673727775,1.312045634,0.0,0.0,0.0,1.2595638087,0.3673727775,1.312045634,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 01:00:00,4.74,0.46,4.7622683671,0.0,0.0,0.0,4.74,0.46,4.7622683671,1.358046444,0.3960968795,1.4146317125,0.0,0.0,0.0,1.358046444,0.3960968795,1.4146317125,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 01:30:00,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689,1.3293337528,0.3877223446,1.3847226591,0.0,0.0,0.0,1.3293337528,0.3877223446,1.3847226591,3.8200000000000003,0.25,3.8281718875,0.0,0.0,0.0,3.8200000000000003,0.25,3.8281718875,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 02:00:00,4.49,0.26,4.4975215397,0.0,0.0,0.0,4.49,0.26,4.4975215397,1.3029522634,0.3800277435,1.357241941,0.0,0.0,0.0,1.3029522634,0.3800277435,1.357241941,3.69,0.27,3.6998648624,0.0,0.0,0.0,3.69,0.27,3.6998648624,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 02:30:00,4.57,0.33,4.5818991696,0.0,0.0,0.0,4.57,0.33,4.5818991696,1.2602526938,0.36757370240000004,1.3127632227000001,0.0,0.0,0.0,1.2602526938,0.36757370240000004,1.3127632227000001,3.64,0.27,3.65,0.0,0.0,0.0,3.64,0.27,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 03:00:00,4.67,0.43,4.689754791,0.0,0.0,0.0,4.67,0.43,4.689754791,1.2341967745,0.35997405920000003,1.2856216401,0.0,0.0,0.0,1.2341967745,0.35997405920000003,1.2856216401,3.54,0.27,3.5502816790000002,0.0,0.0,0.0,3.54,0.27,3.5502816790000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 03:30:00,4.63,0.45,4.6518168494,0.0,0.0,0.0,4.63,0.45,4.6518168494,1.1928776356,0.34792264370000003,1.2425808704,0.0,0.0,0.0,1.1928776356,0.34792264370000003,1.2425808704,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 04:00:00,4.77,0.5,4.7961338597,0.0,0.0,0.0,4.77,0.5,4.7961338597,1.131554058,0.33003660030000004,1.1787021438,0.0,0.0,0.0,1.131554058,0.33003660030000004,1.1787021438,3.4,0.24,3.4084600628,0.0,0.0,0.0,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 04:30:00,4.45,0.35000000000000003,4.4637428241,0.0,0.0,0.0,4.45,0.35000000000000003,4.4637428241,1.1305597223000001,0.32974658570000004,1.1776663774,0.0,0.0,0.0,1.1305597223000001,0.32974658570000004,1.1776663774,3.14,0.24,3.1491586178,0.0,0.0,0.0,3.14,0.24,3.1491586178,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 05:00:00,4.63,0.35000000000000003,4.6432100965,0.0,0.0,0.0,4.63,0.35000000000000003,4.6432100965,1.1255880437,0.3282965127,1.1724875455000001,0.0,0.0,0.0,1.1255880437,0.3282965127,1.1724875455000001,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 05:30:00,4.31,0.32,4.3218630242,0.0,0.0,0.0,4.31,0.32,4.3218630242,1.1969555760000001,0.34911204300000004,1.246828725,0.0,0.0,0.0,1.1969555760000001,0.34911204300000004,1.246828725,3.32,0.27,3.3309608223,0.0,0.0,0.0,3.32,0.27,3.3309608223,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 06:00:00,4.28,0.29,4.2898135158,0.0,0.0,0.0,4.28,0.29,4.2898135158,1.2664701188,0.369387118,1.3192397071,0.0,0.0,0.0,1.2664701188,0.369387118,1.3192397071,3.7199999999999998,0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,0.33,3.7346084132,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 06:30:00,5.14,0.41000000000000003,5.1563262116,0.0,0.0,0.0,5.14,0.41000000000000003,5.1563262116,1.5052696541000001,0.4390369824,1.567989223,0.0,0.0,0.0,1.5052696541000001,0.4390369824,1.567989223,4.52,0.38,4.5359453259,0.0,0.0,0.0,4.52,0.38,4.5359453259,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 07:00:00,6.17,0.75,6.2154163175,0.0,0.0,0.0,6.17,0.75,6.2154163175,1.6290677777,0.47514476850000004,1.6969456018,0.0,0.0,0.0,1.6290677777,0.47514476850000004,1.6969456018,4.92,0.47000000000000003,4.9423982033,0.0,0.0,0.0,4.92,0.47000000000000003,4.9423982033,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 07:30:00,6.98,0.9400000000000001,7.0430107199,0.0,0.0,0.0,6.98,0.9400000000000001,7.0430107199,1.8684499472,0.5449645679,1.9463020283999999,0.0,0.0,0.0,1.8684499472,0.5449645679,1.9463020283999999,5.51,0.58,5.5404422206,0.0,0.0,0.0,5.51,0.58,5.5404422206,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 08:00:00,7.61,0.99,7.6741253573,0.0,0.0,0.0,7.61,0.99,7.6741253573,2.0244542393,0.5904658198,2.1088064992,0.0,0.0,0.0,2.0244542393,0.5904658198,2.1088064992,5.37,0.74,5.420747181,0.0,0.0,0.0,5.37,0.74,5.420747181,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 08:30:00,8.04,1.1,8.1148998762,0.0,0.0,0.0,8.04,1.1,8.1148998762,2.201753611,0.6421781365,2.2934933448,0.0,0.0,0.0,2.201753611,0.6421781365,2.2934933448,5.8,0.76,5.8495811816,0.0,0.0,0.0,5.8,0.76,5.8495811816,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 09:00:00,7.94,1.06,8.0104431837,0.0,0.0,0.0,7.94,1.06,8.0104431837,2.2994389486999998,0.6706696934,2.3952489049,0.0,0.0,0.0,2.2994389486999998,0.6706696934,2.3952489049,5.89,0.81,5.9454352238,0.0,0.0,0.0,5.89,0.81,5.9454352238,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 09:30:00,7.99,1.26,8.0887390859,0.0,0.0,0.0,7.99,1.26,8.0887390859,2.3618825673,0.6888824154000001,2.4602943409,0.0,0.0,0.0,2.3618825673,0.6888824154000001,2.4602943409,6.3,0.81,6.3518579959,0.0,0.0,0.0,6.3,0.81,6.3518579959,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 10:00:00,8.28,1.22,8.369396633000001,0.0,0.0,0.0,8.28,1.22,8.369396633000001,2.2684063625,0.6616185224000001,2.3629232942,0.0,0.0,0.0,2.2684063625,0.6616185224000001,2.3629232942,6.25,0.85,6.3075351763,0.0,0.0,0.0,6.25,0.85,6.3075351763,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 10:30:00,8.26,1.13,8.336935888,0.0,0.0,0.0,8.26,1.13,8.336935888,2.2783729985,0.6645254579000001,2.3733052068,0.0,0.0,0.0,2.2783729985,0.6645254579000001,2.3733052068,6.07576,0.8116800000000001,6.1297376779,0.00576,0.00168,0.006,6.07,0.81,6.1238060061,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 11:00:00,8.39,1.34,8.4963345038,0.0,0.0,0.0,8.39,1.34,8.4963345038,2.1960020937999998,0.6405006107,2.287502181,0.0,0.0,0.0,2.1960020937999998,0.6405006107,2.287502181,5.98152,0.8133600000000001,6.0365665738,0.01152,0.00336,0.012,5.97,0.81,6.0246991626,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 11:30:00,8.39,1.42,8.5093184216,0.0,0.0,0.0,8.39,1.42,8.5093184216,2.0935642304,0.6106229005,2.1807960734,0.0,0.0,0.0,2.0935642304,0.6106229005,2.1807960734,5.76576,0.76168,5.8158528867,0.00576,0.00168,0.006,5.76,0.76,5.8099225468,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 12:00:00,8.39,1.3599999999999999,8.4995117507,0.0,0.0,0.0,8.39,1.3599999999999999,8.4995117507,2.1554197277,0.6286640872,2.2452288830000002,0.0,0.0,0.0,2.1554197277,0.6286640872,2.2452288830000002,5.97768,0.76224,6.0260823094,0.007680000000000001,0.0022400000000000002,0.008,5.97,0.76,6.0181807882,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 12:30:00,8.71,1.46,8.8315174234,0.0,0.0,0.0,8.71,1.46,8.8315174234,2.2315527553,0.6508695536,2.3245341201,0.0,0.0,0.0,2.2315527553,0.6508695536,2.3245341201,5.85384,0.79112,5.9070562550000005,0.0038400000000000005,0.0011200000000000001,0.004,5.85,0.79,5.90310088,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 13:00:00,7.95,1.1,8.0257398413,0.0,0.0,0.0,7.95,1.1,8.0257398413,2.123367698,0.6193155786,2.211841352,0.0,0.0,0.0,2.123367698,0.6193155786,2.211841352,5.95112,0.84616,6.0109746298,0.021120000000000003,0.0061600000000000005,0.022,5.93,0.84,5.9891986108,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 13:30:00,7.57,0.9,7.6233129281,0.0,0.0,0.0,7.57,0.9,7.6233129281,2.1327315812,0.6220467112,2.2215953971,0.0019200000000000003,0.0005600000000000001,0.002,2.1308115812,0.6214867112,2.2195953971,5.79384,0.8411200000000001,5.854576398,0.0038400000000000005,0.0011200000000000001,0.004,5.79,0.84,5.8506153523,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 14:00:00,7.94,1.16,8.0242881304,0.0,0.0,0.0,7.94,1.16,8.0242881304,2.1706121134,0.6330951998000001,2.2610542848,0.0,0.0,0.0,2.1706121134,0.6330951998000001,2.2610542848,5.79096,0.8102800000000001,5.8473730341,0.0009600000000000001,0.00028000000000000003,0.001,5.79,0.81,5.8463834975,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 14:30:00,7.87,1.18,7.9579708469,0.0,0.0,0.0,7.87,1.18,7.9579708469,2.1322545319,0.6219075718,2.2210984708,0.0,0.0,0.0,2.1322545319,0.6219075718,2.2210984708,6.01,0.81,6.0643383811,0.0,0.0,0.0,6.01,0.81,6.0643383811,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 15:00:00,8.11,1.35,8.2215935195,0.0,0.0,0.0,8.11,1.35,8.2215935195,2.0923096714,0.6102569875,2.179489241,0.0,0.0,0.0,2.0923096714,0.6102569875,2.179489241,5.84,0.81,5.8959053588,0.0,0.0,0.0,5.84,0.81,5.8959053588,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 15:30:00,8.21,1.35,8.3202524,0.0,0.0,0.0,8.21,1.35,8.3202524,2.165472994,0.6315962899,2.2557010354,0.0,0.0,0.0,2.165472994,0.6315962899,2.2557010354,6.58,0.81,6.6296681667,0.0,0.0,0.0,6.58,0.81,6.6296681667,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 16:00:00,8.18,1.12,8.2563187923,0.0,0.0,0.0,8.18,1.12,8.2563187923,2.2475188274,0.6555263247,2.3411654452,0.0,0.0,0.0,2.2475188274,0.6555263247,2.3411654452,6.31,0.72,6.3509448116,0.0,0.0,0.0,6.31,0.72,6.3509448116,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 16:30:00,7.92,0.84,7.9644208829,0.0,0.0,0.0,7.92,0.84,7.9644208829,2.3382795645,0.6819982063000001,2.4357078797,0.0,0.0,0.0,2.3382795645,0.6819982063000001,2.4357078797,5.85,0.63,5.8838252863000005,0.0,0.0,0.0,5.85,0.63,5.8838252863000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 17:00:00,7.2,0.52,7.218753355,0.0,0.0,0.0,7.2,0.52,7.218753355,2.4258399705,0.7075366581,2.526916636,0.0,0.0,0.0,2.4258399705,0.7075366581,2.526916636,5.91,0.53,5.933717216,0.0,0.0,0.0,5.91,0.53,5.933717216,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 17:30:00,7.38,0.48,7.3955932825,0.0,0.0,0.0,7.38,0.48,7.3955932825,2.6002135343,0.7583956142,2.7085557649,0.0,0.0,0.0,2.6002135343,0.7583956142,2.7085557649,5.51704,1.14372,5.6343434223,2.68704,0.7837200000000001,2.799,2.83,0.36,2.8528056366000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 18:00:00,7.19,0.42,7.2022565908,0.0,0.0,0.0,7.19,0.42,7.2022565908,2.6002135343,0.7583956142,2.7085557649,0.0,0.0,0.0,2.6002135343,0.7583956142,2.7085557649,5.26368,0.77024,5.3197365348,3.46368,1.01024,3.608,1.8,-0.24,1.8159295141,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 18:30:00,6.75,0.26,6.7550055514,0.0,0.0,0.0,6.75,0.26,6.7550055514,2.4825294115,0.7240710784000001,2.585968137,0.0,0.0,0.0,2.4825294115,0.7240710784000001,2.585968137,4.9932,0.49760000000000004,5.0179330406,1.6032000000000002,0.4676,1.67,3.39,0.03,3.3901327408,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 19:00:00,6.68,0.26,6.6850579653,0.0,0.0,0.0,6.68,0.26,6.6850579653,2.2786982361,0.6646203189000001,2.3736439959,0.0,0.0,0.0,2.2786982361,0.6646203189000001,2.3736439959,5.12,0.30000000000000004,5.1287815317,0.0,0.0,0.0,5.12,0.30000000000000004,5.1287815317,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 19:30:00,6.6,0.26,6.6051192268,0.0,0.0,0.0,6.6,0.26,6.6051192268,2.1262838618,0.6201661264,2.2148790227,0.0,0.0,0.0,2.1262838618,0.6201661264,2.2148790227,4.79,0.25,4.7965195715,0.0,0.0,0.0,4.79,0.25,4.7965195715,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 20:00:00,6.39,0.23,6.3941379403,0.0,0.0,0.0,6.39,0.23,6.3941379403,1.9916386661,0.5808946109,2.0746236105,0.0,0.0,0.0,1.9916386661,0.5808946109,2.0746236105,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,0.0,0.0,0.0,0.0,0.0,0.0
