Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-21 20:30:00,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,2.0316199413,0.5925558162,2.1162707722,0.0,0.0,0.0,2.0316199413,0.5925558162,2.1162707722,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 21:00:00,5.78,0.23,5.7845743145,0.0,0.0,0.0,5.78,0.23,5.7845743145,1.9198828773,0.5599658392,1.9998779971,0.0,0.0,0.0,1.9198828773,0.5599658392,1.9998779971,4.53,0.27,4.5380392242,0.0,0.0,0.0,4.53,0.27,4.5380392242,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 21:30:00,5.78,0.23,5.7845743145,0.0,0.0,0.0,5.78,0.23,5.7845743145,1.8430799201,0.5375649767,1.9198749168,0.0,0.0,0.0,1.8430799201,0.5375649767,1.9198749168,4.37,0.25,4.3771451884,0.0,0.0,0.0,4.37,0.25,4.3771451884,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 22:00:00,5.1,0.23,5.1051836402,0.0,0.0,0.0,5.1,0.23,5.1051836402,1.7312106659,0.5049364442000001,1.8033444437,0.0,0.0,0.0,1.7312106659,0.5049364442000001,1.8033444437,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 22:30:00,4.86,0.23,4.865439343,0.0,0.0,0.0,4.86,0.23,4.865439343,1.5797327631,0.46075538920000003,1.6455549615,0.0,0.0,0.0,1.5797327631,0.46075538920000003,1.6455549615,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 23:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.4693962492,0.428573906,1.5306210929000001,0.0,0.0,0.0,1.4693962492,0.428573906,1.5306210929000001,3.56,0.22,3.5667912751,0.0,0.0,0.0,3.56,0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-21 23:30:00,4.66,0.24,4.6661761647,0.0,0.0,0.0,4.66,0.24,4.6661761647,1.353616828,0.3948049082,1.4100175291,0.0,0.0,0.0,1.353616828,0.3948049082,1.4100175291,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 00:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.2650630837999999,0.36897673280000004,1.3177740457,0.0,0.0,0.0,1.2650630837999999,0.36897673280000004,1.3177740457,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 00:30:00,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,1.2650630837999999,0.36897673280000004,1.3177740457,0.0,0.0,0.0,1.2650630837999999,0.36897673280000004,1.3177740457,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 01:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.3567014303,0.3957045838,1.4132306566000001,0.0,0.0,0.0,1.3567014303,0.3957045838,1.4132306566000001,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 01:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.3387117687,0.3904575992,1.3944914257,0.0,0.0,0.0,1.3387117687,0.3904575992,1.3944914257,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 02:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.287854988,0.3756243715,1.3415156125,0.0,0.0,0.0,1.287854988,0.3756243715,1.3415156125,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 02:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.249740337,0.3645075983,1.3018128511,0.0,0.0,0.0,1.249740337,0.3645075983,1.3018128511,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 03:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.2242091876,0.35706101300000004,1.2752179037,0.0,0.0,0.0,1.2242091876,0.35706101300000004,1.2752179037,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 03:30:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.1949667382,0.3485319653,1.2447570190000001,0.0,0.0,0.0,1.1949667382,0.3485319653,1.2447570190000001,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 04:00:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.1432642734,0.3334520797,1.1909002848,0.0,0.0,0.0,1.1432642734,0.3334520797,1.1909002848,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 04:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.1661818829,0.3401363825,1.2147727947,0.0,0.0,0.0,1.1661818829,0.3401363825,1.2147727947,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 05:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.1631075897,0.3392397137,1.2115704059,0.0,0.0,0.0,1.1631075897,0.3392397137,1.2115704059,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 05:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.1790440645,0.3438878521,1.2281709004999999,0.0,0.0,0.0,1.1790440645,0.3438878521,1.2281709004999999,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 06:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.2426642582,0.362443742,1.2944419357,0.0,0.0,0.0,1.2426642582,0.362443742,1.2944419357,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 06:30:00,5.09,0.24,5.0956550119,0.0,0.0,0.0,5.09,0.24,5.0956550119,1.5358379953,0.4479527486,1.5998312451,0.0,0.0,0.0,1.5358379953,0.4479527486,1.5998312451,4.54,0.32,4.5512635608,0.0,0.0,0.0,4.54,0.32,4.5512635608,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 07:00:00,5.68,0.37,5.6920382992,0.0,0.0,0.0,5.68,0.37,5.6920382992,1.697331087,0.4950549004,1.7680532157000002,0.0,0.0,0.0,1.697331087,0.4950549004,1.7680532157000002,4.76,0.34,4.7721274082,0.0,0.0,0.0,4.76,0.34,4.7721274082,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 07:30:00,6.47,0.5,6.4892911785,0.0,0.0,0.0,6.47,0.5,6.4892911785,1.8224128681,0.5315370865,1.8983467377,0.0,0.0,0.0,1.8224128681,0.5315370865,1.8983467377,5.19,0.39,5.2046325519,0.0,0.0,0.0,5.19,0.39,5.2046325519,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 08:00:00,6.99,0.7000000000000001,7.0249626334,0.0,0.0,0.0,6.99,0.7000000000000001,7.0249626334,2.0611904549,0.6011805494,2.1470733905,0.0,0.0,0.0,2.0611904549,0.6011805494,2.1470733905,5.75,0.5,5.7716981903,0.0,0.0,0.0,5.75,0.5,5.7716981903,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 08:30:00,7.55,0.99,7.6146306542,0.0,0.0,0.0,7.55,0.99,7.6146306542,2.3353185059,0.6811345642000001,2.4326234436,0.0,0.0,0.0,2.3353185059,0.6811345642000001,2.4326234436,6.17,0.6000000000000001,6.1991047741,0.0,0.0,0.0,6.17,0.6000000000000001,6.1991047741,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 09:00:00,7.99,1.12,8.0681162609,0.0,0.0,0.0,7.99,1.12,8.0681162609,2.411790572,0.7034389168,2.5122818459,0.0,0.0,0.0,2.411790572,0.7034389168,2.5122818459,6.48,0.68,6.5155813248,0.0,0.0,0.0,6.48,0.68,6.5155813248,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 09:30:00,8.06,1.1400000000000001,8.1402211272,0.0,0.0,0.0,8.06,1.1400000000000001,8.1402211272,2.3032769516,0.6717891109,2.3992468245,0.0,0.0,0.0,2.3032769516,0.6717891109,2.3992468245,6.45,0.68,6.4857459093,0.0,0.0,0.0,6.45,0.68,6.4857459093,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 10:00:00,8.06,1.11,8.1360739918,0.0,0.0,0.0,8.06,1.11,8.1360739918,2.2594179333,0.6589968972,2.3535603472,0.0,0.0,0.0,2.2594179333,0.6589968972,2.3535603472,6.39,0.72,6.4304354440000004,0.0,0.0,0.0,6.39,0.72,6.4304354440000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 10:30:00,7.89,0.99,7.9518677051,0.0,0.0,0.0,7.89,0.99,7.9518677051,2.3014595453,0.6712590340000001,2.397353693,0.0,0.0,0.0,2.3014595453,0.6712590340000001,2.397353693,6.20672,0.68196,6.2440725973,0.00672,0.0019600000000000004,0.007,6.2,0.68,6.2371788494,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 11:00:00,7.84,1.09,7.9154090229000005,0.0,0.0,0.0,7.84,1.09,7.9154090229000005,2.2008537205,0.6419156685,2.2925559589,0.0,0.0,0.0,2.2008537205,0.6419156685,2.2925559589,6.04576,0.78168,6.0960837921,0.00576,0.00168,0.006,6.04,0.78,6.0901559914,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 11:30:00,7.68,1.02,7.7474382862999995,0.0,0.0,0.0,7.68,1.02,7.7474382862999995,2.1414799057,0.6245983058,2.2307082351,0.0,0.0,0.0,2.1414799057,0.6245983058,2.2307082351,5.58416,0.7378800000000001,5.6327000453,0.16416,0.047880000000000006,0.171,5.42,0.6900000000000001,5.4637441375,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 12:00:00,7.46,0.9,7.514093425,0.0,0.0,0.0,7.46,0.9,7.514093425,2.1452869811,0.6257087028,2.2346739386,0.0,0.0,0.0,2.1452869811,0.6257087028,2.2346739386,5.65248,0.71364,5.697351332,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.64,0.71,5.6845140514,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 12:30:00,7.37,0.87,7.4211724141,0.0,0.0,0.0,7.37,0.87,7.4211724141,2.1659003256,0.6317209283,2.2561461725,0.0,0.0,0.0,2.1659003256,0.6317209283,2.2561461725,5.80152,0.6733600000000001,5.8404664197,0.01152,0.00336,0.012,5.79,0.67,5.8286362041,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 13:00:00,7.32,0.92,7.3775876816,0.0,0.0,0.0,7.32,0.92,7.3775876816,2.211648748,0.6450642182,2.3038007791,0.0,0.0,0.0,2.211648748,0.6450642182,2.3038007791,5.81592,0.62756,5.8496800767,0.025920000000000002,0.007560000000000001,0.027,5.79,0.62,5.8231005487,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 13:30:00,7.06,0.73,7.097640453,0.0,0.0,0.0,7.06,0.73,7.097640453,2.052022613,0.5985065955000001,2.1375235552,0.0,0.0,0.0,2.052022613,0.5985065955000001,2.1375235552,5.9401600000000006,0.6258800000000001,5.973041654,0.02016,0.005880000000000001,0.021,5.92,0.62,5.9523776762,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 14:00:00,7.14,0.8200000000000001,7.1869325863,0.0,0.0,0.0,7.14,0.8200000000000001,7.1869325863,2.1213502606,0.6187271593,2.2097398548,0.0,0.0,0.0,2.1213502606,0.6187271593,2.2097398548,5.981920000000001,0.62056,6.0140220818,0.0019200000000000003,0.0005600000000000001,0.002,5.98,0.62,6.0120545573,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 14:30:00,7.03,0.79,7.0742490768,0.0,0.0,0.0,7.03,0.79,7.0742490768,2.0571271469,0.5999954178,2.142840778,0.0,0.0,0.0,2.0571271469,0.5999954178,2.142840778,5.98,0.67,6.0174163891,0.0,0.0,0.0,5.98,0.67,6.0174163891,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 15:00:00,7.05,0.76,7.0908462118,0.0,0.0,0.0,7.05,0.76,7.0908462118,2.0571271469,0.5999954178,2.142840778,0.0,0.0,0.0,2.0571271469,0.5999954178,2.142840778,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 15:30:00,6.97,0.54,6.9908869251,0.0,0.0,0.0,6.97,0.54,6.9908869251,2.111123235,0.6157442769,2.1990867031,0.0,0.0,0.0,2.111123235,0.6157442769,2.1990867031,5.78,0.6000000000000001,5.8110584234000004,0.0,0.0,0.0,5.78,0.6000000000000001,5.8110584234000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 16:00:00,6.77,0.38,6.7806563104,0.0,0.0,0.0,6.77,0.38,6.7806563104,2.143529767,0.625196182,2.2328435073,0.0,0.0,0.0,2.143529767,0.625196182,2.2328435073,5.99,0.6000000000000001,6.019975083,0.0,0.0,0.0,5.99,0.6000000000000001,6.019975083,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 16:30:00,6.92,0.31,6.9269401614,0.0,0.0,0.0,6.92,0.31,6.9269401614,2.3507426816,0.6856332821000001,2.4486902933,0.0,0.0,0.0,2.3507426816,0.6856332821000001,2.4486902933,6.08,0.6000000000000001,6.1095335337,0.0,0.0,0.0,6.08,0.6000000000000001,6.1095335337,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 17:00:00,7.01,0.27,7.0151977877,0.0,0.0,0.0,7.01,0.27,7.0151977877,2.4260453225,0.7075965524000001,2.5271305442000003,0.0,0.0,0.0,2.4260453225,0.7075965524000001,2.5271305442000003,5.7,0.56,5.7274427103,0.0,0.0,0.0,5.7,0.56,5.7274427103,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 17:30:00,6.94,0.24,6.9441486159,0.0,0.0,0.0,6.94,0.24,6.9441486159,2.4324128955,0.7094537612,2.5337634328,0.0,0.0,0.0,2.4324128955,0.7094537612,2.5337634328,5.40672,0.34196000000000004,5.4175232164,0.24672000000000002,0.07196000000000001,0.257,5.16,0.27,5.1670591249,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 18:00:00,6.71,0.22,6.7136055887,0.0,0.0,0.0,6.71,0.22,6.7136055887,2.4387804685,0.71131097,2.5403963214000003,0.0,0.0,0.0,2.4387804685,0.71131097,2.5403963214000003,4.97608,0.7234400000000001,5.0283931429,3.40608,0.9934400000000001,3.548,1.57,-0.27,1.5930473941,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 18:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,2.2968358842,0.6699104662,2.3925373793,0.0,0.0,0.0,2.2968358842,0.6699104662,2.3925373793,4.9144,0.2992,4.9234995684000005,0.3744,0.1092,0.39,4.54,0.19,4.5439740316,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 19:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,2.1791569159,0.6355874338,2.2699551207,0.0,0.0,0.0,2.1791569159,0.6355874338,2.2699551207,5.39,0.42,5.4063388721,0.0,0.0,0.0,5.39,0.42,5.4063388721,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 19:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,2.1180348659,0.6177601692,2.2062863187,0.0,0.0,0.0,2.1180348659,0.6177601692,2.2062863187,5.39,0.4,5.4048219212,0.0,0.0,0.0,5.39,0.4,5.4048219212,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 20:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,2.0630338004,0.6017181918,2.1489935421,0.0,0.0,0.0,2.0630338004,0.6017181918,2.1489935421,5.32,0.36,5.332166539,0.0,0.0,0.0,5.32,0.36,5.332166539,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 20:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,1.982880863,0.5783402517,2.0655008989,0.0,0.0,0.0,1.982880863,0.5783402517,2.0655008989,5.13,0.33,5.1406030775,0.0,0.0,0.0,5.13,0.33,5.1406030775,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 21:00:00,4.91,-0.23,4.9153840135,0.0,0.0,0.0,4.91,-0.23,4.9153840135,1.921957015,0.5605707961,2.0020385573,0.0,0.0,0.0,1.921957015,0.5605707961,2.0020385573,5.02,0.33,5.0308349208,0.0,0.0,0.0,5.02,0.33,5.0308349208,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 21:30:00,4.72,-0.23,4.7256004909,0.0,0.0,0.0,4.72,-0.23,4.7256004909,1.7903214308000002,0.5221770840000001,1.8649181571,0.0,0.0,0.0,1.7903214308000002,0.5221770840000001,1.8649181571,4.53,0.29,4.5392730696,0.0,0.0,0.0,4.53,0.29,4.5392730696,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 22:00:00,4.48,-0.23,4.4859001326,0.0,0.0,0.0,4.48,-0.23,4.4859001326,1.7211951445,0.5020152505000001,1.7929116088,0.0,0.0,0.0,1.7211951445,0.5020152505000001,1.7929116088,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 22:30:00,4.26,-0.28,4.269191961,0.0,0.0,0.0,4.26,-0.28,4.269191961,1.6363764779,0.4772764727,1.7045588311,0.0,0.0,0.0,1.6363764779,0.4772764727,1.7045588311,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 23:00:00,4.05,-0.30000000000000004,4.0610959112,0.0,0.0,0.0,4.05,-0.30000000000000004,4.0610959112,1.5019411236,0.438066161,1.5645220037,0.0,0.0,0.0,1.5019411236,0.438066161,1.5645220037,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-22 23:30:00,3.86,-0.30000000000000004,3.8716404792,0.0,0.0,0.0,3.86,-0.30000000000000004,3.8716404792,1.3880407974,0.4048452326,1.4458758306,0.0,0.0,0.0,1.3880407974,0.4048452326,1.4458758306,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 00:00:00,3.7,-0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,3.7,-0.30000000000000004,3.7121422387000003,1.328267918,0.38741147610000004,1.3836124146,0.0,0.0,0.0,1.328267918,0.38741147610000004,1.3836124146,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 00:30:00,3.7199999999999998,-0.32,3.7337380733,0.0,0.0,0.0,3.7199999999999998,-0.32,3.7337380733,1.328267918,0.38741147610000004,1.3836124146,0.0,0.0,0.0,1.328267918,0.38741147610000004,1.3836124146,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 01:00:00,3.94,-0.32,3.9529735643,0.0,0.0,0.0,3.94,-0.32,3.9529735643,1.406216024,0.4101463403,1.4648083583,0.0,0.0,0.0,1.406216024,0.4101463403,1.4648083583,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 01:30:00,3.94,-0.28,3.9499367084,0.0,0.0,0.0,3.94,-0.28,3.9499367084,1.4173274763,0.4133871806,1.4763827879,0.0,0.0,0.0,1.4173274763,0.4133871806,1.4763827879,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 02:00:00,3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,3.87,-0.32,3.8832074372000003,1.3288821448,0.3875906256,1.3842522341,0.0,0.0,0.0,1.3288821448,0.3875906256,1.3842522341,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 02:30:00,3.79,-0.32,3.8034852438,0.0,0.0,0.0,3.79,-0.32,3.8034852438,1.2942859125,0.3775000578,1.3482144922,0.0,0.0,0.0,1.2942859125,0.3775000578,1.3482144922,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 03:00:00,3.74,-0.29,3.7512264661,0.0,0.0,0.0,3.74,-0.29,3.7512264661,1.2456599025,0.3633174715,1.2975623984,0.0,0.0,0.0,1.2456599025,0.3633174715,1.2975623984,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 03:30:00,3.71,-0.29,3.7213169712000003,0.0,0.0,0.0,3.71,-0.29,3.7213169712000003,1.1993509607,0.3498106969,1.2493239174,0.0,0.0,0.0,1.1993509607,0.3498106969,1.2493239174,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 04:00:00,3.65,-0.29,3.6615024239,0.0,0.0,0.0,3.65,-0.29,3.6615024239,1.1768028184000001,0.3432341554,1.2258362692,0.0,0.0,0.0,1.1768028184000001,0.3432341554,1.2258362692,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 04:30:00,3.65,-0.29,3.6615024239,0.0,0.0,0.0,3.65,-0.29,3.6615024239,1.1737514714,0.3423441792,1.2226577828,0.0,0.0,0.0,1.1737514714,0.3423441792,1.2226577828,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 05:00:00,3.59,-0.29,3.6016940459,0.0,0.0,0.0,3.59,-0.29,3.6016940459,1.1080358565,0.3231771248,1.1542040171,0.0,0.0,0.0,1.1080358565,0.3231771248,1.1542040171,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 05:30:00,3.61,-0.29,3.6216294675,0.0,0.0,0.0,3.61,-0.29,3.6216294675,1.1377937641,0.33185651450000003,1.1852018376,0.0,0.0,0.0,1.1377937641,0.33185651450000003,1.1852018376,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 06:00:00,3.73,-0.26,3.7390506817,0.0,0.0,0.0,3.73,-0.26,3.7390506817,1.1814304702,0.3445838871,1.2306567398000001,0.0,0.0,0.0,1.1814304702,0.3445838871,1.2306567398000001,3.0,0.28,3.0130383336,0.0,0.0,0.0,3.0,0.28,3.0130383336,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 06:30:00,3.98,-0.23,3.9866401894,0.0,0.0,0.0,3.98,-0.23,3.9866401894,1.2422495637,0.3623227894,1.2940099622,0.0,0.0,0.0,1.2422495637,0.3623227894,1.2940099622,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 07:00:00,4.16,-0.23,4.1663533216,0.0,0.0,0.0,4.16,-0.23,4.1663533216,1.3556666893,0.39540278440000004,1.4121528014,0.0,0.0,0.0,1.3556666893,0.39540278440000004,1.4121528014,3.42,0.25,3.4291252529,0.0,0.0,0.0,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 07:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.473747715,0.4298430836,1.5351538698,0.0,0.0,0.0,1.473747715,0.4298430836,1.5351538698,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 08:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.5945312389000001,0.4650716113,1.6609700405,0.0,0.0,0.0,1.5945312389000001,0.4650716113,1.6609700405,3.7199999999999998,0.31,3.7328943194,0.0,0.0,0.0,3.7199999999999998,0.31,3.7328943194,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 08:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.8137392011,0.529007267,1.8893116678,0.0,0.0,0.0,1.8137392011,0.529007267,1.8893116678,3.79824,0.25532000000000005,3.8068117106,0.018240000000000003,0.00532,0.019,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 09:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,1.8863340230999999,0.5501807567,1.964931274,0.0,0.0,0.0,1.8863340230999999,0.5501807567,1.964931274,4.09,0.27,4.0989022921,0.0,0.0,0.0,4.09,0.27,4.0989022921,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 09:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,2.0403789084,0.5951105149,2.1253946962,0.0,0.0,0.0,2.0403789084,0.5951105149,2.1253946962,4.31,0.32,4.3218630242,0.0,0.0,0.0,4.31,0.32,4.3218630242,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 10:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,2.1587783543,0.6296436867,2.2487274524,0.0,0.0,0.0,2.1587783543,0.6296436867,2.2487274524,4.38,0.29,4.3895899581,0.0,0.0,0.0,4.38,0.29,4.3895899581,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 10:30:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,2.0386015748,0.594592126,2.1235433071,0.0,0.0,0.0,2.0386015748,0.594592126,2.1235433071,4.3248,0.3814,4.3415850792,0.0048000000000000004,0.0014,0.005,4.32,0.38,4.3366807584,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 11:00:00,5.6048,0.2214,5.6091711509,0.0048000000000000004,0.0014,0.005,5.6,0.22,5.6043197625,2.0030138389,0.5842123697,2.0864727489,0.01152,0.00336,0.012,1.9914938389,0.5808523697,2.0744727489,4.20592,0.36756000000000005,4.2219501892,0.025920000000000002,0.007560000000000001,0.027,4.18,0.36,4.1954737516,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 11:30:00,5.49576,0.22168000000000002,5.5002290861,0.00576,0.00168,0.006,5.49,0.22,5.4944062464,1.9624801982000002,0.5723900578000001,2.0442502065,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9375201982,0.5651100578,2.0182502065,4.11032,0.37176000000000003,4.1270977696,0.04032,0.011760000000000001,0.042,4.07,0.36,4.0858903558,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 12:00:00,5.32672,-0.27804,5.3339715222,0.00672,0.0019600000000000004,0.007,5.32,-0.28,5.3273633253,1.9816801982,0.5779900578,2.0642502065,0.044160000000000005,0.01288,0.046,1.9375201982,0.5651100578,2.0182502065,4.038,-0.096,4.0391409978,0.048,0.014,0.05,3.99,-0.11,3.9915160027,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 12:30:00,5.17672,-0.24804,5.1826589508,0.00672,0.0019600000000000004,0.007,5.17,-0.25,5.1760409581,1.9893601982,0.5802300578,2.0722502065,0.051840000000000004,0.015120000000000001,0.054,1.9375201982,0.5651100578,2.0182502065,4.03704,-0.08628000000000001,4.0379618869,0.047040000000000005,0.013720000000000001,0.049,3.99,-0.1,3.9912529361,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 13:00:00,5.11768,0.0022400000000000002,5.1176804902,0.007680000000000001,0.0022400000000000002,0.008,5.11,0.0,5.11,2.0536747633,0.5989884726,2.1392445451,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.0037547633,0.5844284726,2.0872445451,4.06744,0.37092,4.084317544,0.03744,0.010920000000000001,0.039,4.03,0.36,4.046047454,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 13:30:00,4.98672,0.0019600000000000004,4.9867203852,0.00672,0.0019600000000000004,0.007,4.98,0.0,4.98,1.9221346211,0.5606225978,2.0022235637,0.048,0.014,0.05,1.8741346211,0.5466225978,1.9522235637,4.174,0.367,4.1901032207,0.024,0.007,0.025,4.15,0.36,4.165585193,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 14:00:00,4.87864,0.00252,4.8786406507999995,0.00864,0.00252,0.009000000000000001,4.87,0.0,4.87,1.9125346211,0.5578225978,1.9922235637,0.038400000000000004,0.0112,0.04,1.8741346211,0.5466225978,1.9522235637,4.24672,0.36196,4.2621175254,0.00672,0.0019600000000000004,0.007,4.24,0.36,4.255255574,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 14:30:00,4.93096,0.00028000000000000003,4.9309600078999996,0.0009600000000000001,0.00028000000000000003,0.001,4.93,0.0,4.93,1.8284829862,0.5333075376,1.9046697773,0.030720000000000004,0.008960000000000001,0.032,1.7977629862,0.5243475376,1.8726697773,4.57768,0.28224000000000005,4.5863725972000005,0.007680000000000001,0.0022400000000000002,0.008,4.57,0.28,4.5785696456,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 15:00:00,4.7709600000000005,-0.21972000000000003,4.7760167713,0.0009600000000000001,0.00028000000000000003,0.001,4.77,-0.22,4.7750706801,1.7893108142,0.5218823208,1.8638654315,0.030720000000000004,0.008960000000000001,0.032,1.7585908142000002,0.5129223208,1.8318654315,4.53864,0.34252000000000005,4.5515462208,0.00864,0.00252,0.009000000000000001,4.53,0.34,4.5427414630000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 15:30:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,1.8536355151000001,0.5406436919000001,1.9308703282000002,0.01344,0.003920000000000001,0.014,1.8401955151,0.5367236919,1.9168703282,4.5348,0.34140000000000004,4.5476329008,0.0048000000000000004,0.0014,0.005,4.53,0.34,4.5427414630000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 16:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.8720089384,0.546002607,1.9500093108,0.0019200000000000003,0.0005600000000000001,0.002,1.8700889384,0.545442607,1.9480093108,4.82,0.34,4.8319768211,0.0,0.0,0.0,4.82,0.34,4.8319768211,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 16:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.9829101286,0.5783487875000001,2.0655313839,0.0019200000000000003,0.0005600000000000001,0.002,1.9809901286,0.5777887875000001,2.0635313839,4.94,0.31,4.9497171636,0.0,0.0,0.0,4.94,0.31,4.9497171636,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 17:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,2.192113709,0.6393664985,2.2834517802,0.0,0.0,0.0,2.192113709,0.6393664985,2.2834517802,4.63,0.28,4.6384587958,0.0,0.0,0.0,4.63,0.28,4.6384587958,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 17:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,2.46556917,0.7191243412,2.5683012187000003,0.0,0.0,0.0,2.46556917,0.7191243412,2.5683012187000003,4.73,0.34,4.7422041289,0.0,0.0,0.0,4.73,0.34,4.7422041289,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 18:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,2.4698720830000003,0.7203793575,2.5727834198,0.0,0.0,0.0,2.4698720830000003,0.7203793575,2.5727834198,4.75,0.34,4.7621528745,0.0,0.0,0.0,4.75,0.34,4.7621528745,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 18:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.4353855935,0.7103207981,2.5368599933000002,0.0,0.0,0.0,2.4353855935,0.7103207981,2.5368599933000002,4.62,0.34,4.6324939288,0.0,0.0,0.0,4.62,0.34,4.6324939288,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 19:00:00,5.63,-0.22,5.6342967618,0.0,0.0,0.0,5.63,-0.22,5.6342967618,2.259703597,0.6590802158,2.3538579135,0.0,0.0,0.0,2.259703597,0.6590802158,2.3538579135,4.62,0.31,4.6303887526,0.0,0.0,0.0,4.62,0.31,4.6303887526,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 19:30:00,5.38,-0.22,5.3844962624,0.0,0.0,0.0,5.38,-0.22,5.3844962624,2.2377548829,0.6526785075,2.3309946696,0.0,0.0,0.0,2.2377548829,0.6526785075,2.3309946696,4.55,0.28,4.5586072434,0.0,0.0,0.0,4.55,0.28,4.5586072434,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 20:00:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,2.0589364056,0.6005231183,2.1447254225,0.0,0.0,0.0,2.0589364056,0.6005231183,2.1447254225,4.72,0.25,4.7266161257,0.0,0.0,0.0,4.72,0.25,4.7266161257,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 20:30:00,5.08,-0.22,5.084761548,0.0,0.0,0.0,5.08,-0.22,5.084761548,1.9725585607,0.5753295802,2.0547485007,0.0,0.0,0.0,1.9725585607,0.5753295802,2.0547485007,4.72,0.28,4.728297791,0.0,0.0,0.0,4.72,0.28,4.728297791,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 21:00:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,1.8855304069,0.5499463687,1.9640941739,0.0,0.0,0.0,1.8855304069,0.5499463687,1.9640941739,4.47,0.28,4.4787609894,0.0,0.0,0.0,4.47,0.28,4.4787609894,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 21:30:00,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,1.7790056242,0.5188766404,1.8531308585000001,0.0,0.0,0.0,1.7790056242,0.5188766404,1.8531308585000001,4.22,0.25,4.2273987273,0.0,0.0,0.0,4.22,0.25,4.2273987273,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 22:00:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,1.6787750863,0.48964273350000004,1.7487240483000002,0.0,0.0,0.0,1.6787750863,0.48964273350000004,1.7487240483000002,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 22:30:00,4.27,-0.27,4.2785277842,0.0,0.0,0.0,4.27,-0.27,4.2785277842,1.601315668,0.4670504032,1.6680371541999999,0.0,0.0,0.0,1.601315668,0.4670504032,1.6680371541999999,3.32936,0.24148000000000003,3.3381058401,0.039360000000000006,0.01148,0.041,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 23:00:00,4.04,-0.33,4.0534553161,0.0,0.0,0.0,4.04,-0.33,4.0534553161,1.4805560881,0.431828859,1.5422459251,0.0,0.0,0.0,1.4805560881,0.431828859,1.5422459251,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-23 23:30:00,3.8,-0.33,3.8143020331,0.0,0.0,0.0,3.8,-0.33,3.8143020331,1.4056032937,0.4099676273,1.4641700976,0.0,0.0,0.0,1.4056032937,0.4099676273,1.4641700976,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 00:00:00,3.7,-0.33,3.7146870661999998,0.0,0.0,0.0,3.7,-0.33,3.7146870661999998,1.3173044521000001,0.38421379850000004,1.3721921376,0.0,0.0,0.0,1.3173044521000001,0.38421379850000004,1.3721921376,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 00:30:00,3.68,-0.33,3.6947665691,0.0,0.0,0.0,3.68,-0.33,3.6947665691,1.3161579730000001,0.3838794088,1.3709978885,0.0,0.0,0.0,1.3161579730000001,0.3838794088,1.3709978885,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 01:00:00,3.92,-0.33,3.9338657832,0.0,0.0,0.0,3.92,-0.33,3.9338657832,1.4014388893,0.40875300940000003,1.4598321764,0.0,0.0,0.0,1.4014388893,0.40875300940000003,1.4598321764,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 01:30:00,3.89,-0.33,3.903972336,0.0,0.0,0.0,3.89,-0.33,3.903972336,1.4187641086,0.41380619830000004,1.4778792798,0.0,0.0,0.0,1.4187641086,0.41380619830000004,1.4778792798,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 02:00:00,3.87,-0.31,3.8823961673,0.0,0.0,0.0,3.87,-0.31,3.8823961673,1.3748420714,0.4009956042,1.4321271577,0.0,0.0,0.0,1.3748420714,0.4009956042,1.4321271577,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 02:30:00,3.8200000000000003,-0.31,3.8325578926,0.0,0.0,0.0,3.8200000000000003,-0.31,3.8325578926,1.3434007766,0.3918252265,1.399375809,0.0,0.0,0.0,1.3434007766,0.3918252265,1.399375809,3.39,0.39,3.4123598872,0.0,0.0,0.0,3.39,0.39,3.4123598872,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 03:00:00,3.79,-0.31,3.8026569659,0.0,0.0,0.0,3.79,-0.31,3.8026569659,1.2775990302,0.3726330505,1.3308323231,0.0,0.0,0.0,1.2775990302,0.3726330505,1.3308323231,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 03:30:00,3.79,-0.31,3.8026569659,0.0,0.0,0.0,3.79,-0.31,3.8026569659,1.2386754422,0.36128033730000003,1.2902869190000001,0.0,0.0,0.0,1.2386754422,0.36128033730000003,1.2902869190000001,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 04:00:00,3.75,-0.31,3.7627915169,0.0,0.0,0.0,3.75,-0.31,3.7627915169,1.194460924,0.34838443620000004,1.2442301292,0.0,0.0,0.0,1.194460924,0.34838443620000004,1.2442301292,2.80424,0.33832,2.8245747291,0.23424000000000003,0.06832,0.244,2.5700000000000003,0.27,2.5841439588,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 04:30:00,3.7,-0.29,3.7113474642,0.0,0.0,0.0,3.7,-0.29,3.7113474642,1.1955114613,0.3486908429,1.2453244389,0.0,0.0,0.0,1.1955114613,0.3486908429,1.2453244389,2.79,0.24,2.800303555,0.0,0.0,0.0,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 05:00:00,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,1.1571139734,0.33749157560000004,1.2053270556,0.0,0.0,0.0,1.1571139734,0.33749157560000004,1.2053270556,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 05:30:00,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,1.1560998507,0.33719578980000003,1.2042706778,0.0,0.0,0.0,1.1560998507,0.33719578980000003,1.2042706778,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 06:00:00,3.66,-0.26,3.6692233511,0.0,0.0,0.0,3.66,-0.26,3.6692233511,1.2029200939,0.35085169400000005,1.2530417644,0.0,0.0,0.0,1.2029200939,0.35085169400000005,1.2530417644,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 06:30:00,3.83,-0.26,3.8388149213,0.0,0.0,0.0,3.83,-0.26,3.8388149213,1.2678332566,0.3697846998,1.3206596422999999,0.0,0.0,0.0,1.2678332566,0.3697846998,1.3206596422999999,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 07:00:00,3.98,-0.23,3.9866401894,0.0,0.0,0.0,3.98,-0.23,3.9866401894,1.3212892774,0.3853760392,1.3763429973,0.0,0.0,0.0,1.3212892774,0.3853760392,1.3763429973,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 07:30:00,4.1,-0.23,4.1064461521,0.0,0.0,0.0,4.1,-0.23,4.1064461521,1.3684395802,0.3991282109,1.425457896,0.0,0.0,0.0,1.3684395802,0.3991282109,1.425457896,3.65,0.26,3.6592485567,0.0,0.0,0.0,3.65,0.26,3.6592485567,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 08:00:00,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689,1.4349795959,0.4185357155,1.4947704124,0.0,0.0,0.0,1.4349795959,0.4185357155,1.4947704124,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 08:30:00,4.41,-0.23,4.4159936594,0.0,0.0,0.0,4.41,-0.23,4.4159936594,1.5613691447,0.45539933390000004,1.6264261923999999,0.0,0.0,0.0,1.5613691447,0.45539933390000004,1.6264261923999999,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 09:00:00,4.65,-0.23,4.6556846972,0.0,0.0,0.0,4.65,-0.23,4.6556846972,1.7510704436000002,0.5107288794,1.8240317121,0.0,0.0,0.0,1.7510704436000002,0.5107288794,1.8240317121,3.73,0.26,3.7390506817,0.0,0.0,0.0,3.73,0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 09:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.9024319527,0.5548759862,1.9816999507,0.0,0.0,0.0,1.9024319527,0.5548759862,1.9816999507,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 10:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.8925062208,0.5519809811,1.9713606466,0.0,0.0,0.0,1.8925062208,0.5519809811,1.9713606466,4.16,0.23,4.1663533216,0.0,0.0,0.0,4.16,0.23,4.1663533216,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 10:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,2.0399978018,0.5949993589,2.1249977102,0.0,0.0,0.0,2.0399978018,0.5949993589,2.1249977102,4.43,0.23,4.4359666365,0.0,0.0,0.0,4.43,0.23,4.4359666365,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 11:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,2.0174252168,0.5884156882,2.1014846009,0.0,0.0,0.0,2.0174252168,0.5884156882,2.1014846009,4.3948,0.2514,4.401984666,0.0048000000000000004,0.0014,0.005,4.39,0.25,4.397112689,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 11:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,2.1058138498,0.6141957062,2.1935560935,0.0038400000000000005,0.0011200000000000001,0.004,2.1019738498,0.6130757062000001,2.1895560935,4.36704,0.31372,4.3782940285,0.047040000000000005,0.013720000000000001,0.049,4.32,0.30000000000000004,4.3304041382000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 12:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,2.1039635207,0.6136560269,2.1916286674,0.0038400000000000005,0.0011200000000000001,0.004,2.1001235207,0.6125360269,2.1876286674,4.4672,0.3396,4.4800897312,0.06720000000000001,0.0196,0.07,4.4,0.32,4.4116210173,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 12:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,2.2166543489,0.6465241851,2.3090149468,0.0038400000000000005,0.0011200000000000001,0.004,2.2128143489,0.6454041851,2.3050149468,4.24008,0.37544000000000005,4.2566693083,0.19008000000000003,0.05544,0.198,4.05,0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 13:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,2.277493072,0.6642688127,2.3723886167,0.02304,0.00672,0.024,2.254453072,0.6575488127,2.3483886167,4.50864,0.30252,4.5187778215000005,0.00864,0.00252,0.009000000000000001,4.5,0.30000000000000004,4.5099889135,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 13:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.2134942631,0.6456024934,2.3057231907,0.01728,0.00504,0.018000000000000002,2.1962142631,0.6405624934,2.2877231907,4.48304,0.30672000000000005,4.4935203126,0.02304,0.00672,0.024,4.46,0.30000000000000004,4.4700782991,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 14:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.1235003914,0.6193542808,2.2119795743,0.009600000000000001,0.0028,0.01,2.1139003914,0.6165542808000001,2.2019795743,4.91096,0.30028000000000005,4.9201317259,0.0009600000000000001,0.00028000000000000003,0.001,4.91,0.30000000000000004,4.9191564317,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 14:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,2.1272828587,0.6204575004,2.2159196445,0.01152,0.00336,0.012,2.1157628587,0.6170975004,2.2039196445,4.93192,0.30056000000000005,4.9410698437,0.0019200000000000003,0.0005600000000000001,0.002,4.93,0.30000000000000004,4.9391193547,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 15:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.0900019218,0.6095838938,2.1770853352,0.015360000000000002,0.0044800000000000005,0.016,2.0746419218,0.6051038938000001,2.1610853352,4.73,0.28,4.7382802788,0.0,0.0,0.0,4.73,0.28,4.7382802788,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 15:30:00,5.8,0.23,5.8045585534,0.0,0.0,0.0,5.8,0.23,5.8045585534,2.1316918528,0.6217434571,2.2205123466,0.0038400000000000005,0.0011200000000000001,0.004,2.1278518528,0.6206234571,2.2165123466,4.88,0.30000000000000004,4.8892126155,0.0,0.0,0.0,4.88,0.30000000000000004,4.8892126155,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 16:00:00,6.06,0.23,6.0643631158,0.0,0.0,0.0,6.06,0.23,6.0643631158,2.2228637908,0.6483352723,2.3154831154,0.0,0.0,0.0,2.2228637908,0.6483352723,2.3154831154,5.15,0.30000000000000004,5.158730464,0.0,0.0,0.0,5.15,0.30000000000000004,5.158730464,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 16:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,2.4568037181,0.7165677511,2.5591705397,0.0,0.0,0.0,2.4568037181,0.7165677511,2.5591705397,5.33,0.32,5.3395973631,0.0,0.0,0.0,5.33,0.32,5.3395973631,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 17:00:00,6.46,0.33,6.4684233009,0.0,0.0,0.0,6.46,0.33,6.4684233009,2.5343915022,0.7391975215000001,2.6399911481,0.0,0.0,0.0,2.5343915022,0.7391975215000001,2.6399911481,4.69,-0.01,4.6900106610000005,0.0,0.0,0.0,4.69,-0.01,4.6900106610000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 17:30:00,6.83,0.33,6.8379675343,0.0,0.0,0.0,6.83,0.33,6.8379675343,2.5748280434,0.7509915127,2.6821125453,0.0,0.0,0.0,2.5748280434,0.7509915127,2.6821125453,4.56312,0.5321600000000001,4.5940459728,3.09312,0.9021600000000001,3.222,1.47,-0.37,1.5158495967999999,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 18:00:00,6.87,0.33,6.8779211976,0.0,0.0,0.0,6.87,0.33,6.8779211976,2.4231050485,0.7067389725000001,2.5240677588000002,0.0,0.0,0.0,2.4231050485,0.7067389725000001,2.5240677588000002,4.52368,0.53524,4.5552346372,3.10368,0.90524,3.233,1.42,-0.37,1.4674126891000001,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 18:30:00,6.44,0.25,6.4448506577,0.0,0.0,0.0,6.44,0.25,6.4448506577,2.3804786407,0.6943062702,2.4796652507,0.0,0.0,0.0,2.3804786407,0.6943062702,2.4796652507,4.62,-0.12,4.6215581788,0.0,0.0,0.0,4.62,-0.12,4.6215581788,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 19:00:00,6.42,0.25,6.4248657574,0.0,0.0,0.0,6.42,0.25,6.4248657574,2.254856626,0.6576665159,2.3488089854,0.0,0.0,0.0,2.254856626,0.6576665159,2.3488089854,4.78,0.23,4.7855302736,0.0,0.0,0.0,4.78,0.23,4.7855302736,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 19:30:00,6.51,0.29,6.5164560921,0.0,0.0,0.0,6.51,0.29,6.5164560921,2.1979284114,0.6410624533,2.2895087619,0.0,0.0,0.0,2.1979284114,0.6410624533,2.2895087619,4.69,0.23,4.6956362721,0.0,0.0,0.0,4.69,0.23,4.6956362721,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 20:00:00,5.91,0.26,5.9157163556,0.0,0.0,0.0,5.91,0.26,5.9157163556,2.0594302479,0.6006671556000001,2.1452398416,0.0,0.0,0.0,2.0594302479,0.6006671556000001,2.1452398416,4.62,0.26,4.6273102338,0.0,0.0,0.0,4.62,0.26,4.6273102338,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 20:30:00,5.89,0.26,5.8957357471,0.0,0.0,0.0,5.89,0.26,5.8957357471,2.0594302479,0.6006671556000001,2.1452398416,0.0,0.0,0.0,2.0594302479,0.6006671556000001,2.1452398416,4.51,0.26,4.5174882402000005,0.0,0.0,0.0,4.51,0.26,4.5174882402000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 21:00:00,5.23,0.25,5.2359717341,0.0,0.0,0.0,5.23,0.25,5.2359717341,1.9741383573000002,0.5757903542,2.0563941222,0.0,0.0,0.0,1.9741383573000002,0.5757903542,2.0563941222,4.35,0.26,4.3577631877,0.0,0.0,0.0,4.35,0.26,4.3577631877,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 21:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.9775806212,0.5767943479000001,2.0599798138,0.0,0.0,0.0,1.9775806212,0.5767943479000001,2.0599798138,4.24,0.26,4.2479642183,0.0,0.0,0.0,4.24,0.26,4.2479642183,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 22:00:00,4.86,0.23,4.865439343,0.0,0.0,0.0,4.86,0.23,4.865439343,1.8200683642,0.5308532729000001,1.8959045460000001,0.0,0.0,0.0,1.8200683642,0.5308532729000001,1.8959045460000001,4.06,0.26,4.0683166052,0.0,0.0,0.0,4.06,0.26,4.0683166052,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 22:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.6439711743,0.4794915925,1.7124699732000002,0.0,0.0,0.0,1.6439711743,0.4794915925,1.7124699732000002,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 23:00:00,4.73,0.22,4.735113515,0.0,0.0,0.0,4.73,0.22,4.735113515,1.5560991653,0.4538622566,1.6209366306000002,0.0,0.0,0.0,1.5560991653,0.4538622566,1.6209366306000002,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-24 23:30:00,4.57,0.22,4.5752923404,0.0,0.0,0.0,4.57,0.22,4.5752923404,1.4330506179,0.4179730969,1.4927610602999999,0.0,0.0,0.0,1.4330506179,0.4179730969,1.4927610602999999,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 00:00:00,4.33,0.05,4.330288674,0.0,0.0,0.0,4.33,0.05,4.330288674,1.3467928249,0.3928145739,1.4029091926000001,0.0,0.0,0.0,1.3467928249,0.3928145739,1.4029091926000001,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 00:30:00,4.61,0.30000000000000004,4.6197510755,0.0,0.0,0.0,4.61,0.30000000000000004,4.6197510755,1.3397044416,0.3907471288,1.39552546,0.0,0.0,0.0,1.3397044416,0.3907471288,1.39552546,3.63,0.22,3.6366605561,0.0,0.0,0.0,3.63,0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 01:00:00,4.39,0.26,4.3976925768,0.0,0.0,0.0,4.39,0.26,4.3976925768,1.4370791741,0.4191480924,1.4969574730000001,0.0,0.0,0.0,1.4370791741,0.4191480924,1.4969574730000001,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 01:30:00,4.59,0.26,4.5973579369,0.0,0.0,0.0,4.59,0.26,4.5973579369,1.439609243,0.4198860292,1.4995929615,0.0,0.0,0.0,1.439609243,0.4198860292,1.4995929615,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 02:00:00,4.39,0.26,4.3976925768,0.0,0.0,0.0,4.39,0.26,4.3976925768,1.3919589457,0.40598802580000004,1.4499572351,0.0,0.0,0.0,1.3919589457,0.40598802580000004,1.4499572351,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 02:30:00,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647,1.3607900125,0.39689708700000004,1.4174895963,0.0,0.0,0.0,1.3607900125,0.39689708700000004,1.4174895963,3.27,0.22,3.277392256,0.0,0.0,0.0,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 03:00:00,4.86,0.34,4.8718784878,0.0,0.0,0.0,4.86,0.34,4.8718784878,1.3132840434,0.38304117930000003,1.3680042119,0.0,0.0,0.0,1.3132840434,0.38304117930000003,1.3680042119,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 03:30:00,4.92,0.4,4.9362333818,0.0,0.0,0.0,4.92,0.4,4.9362333818,1.3155799946,0.38371083170000003,1.3703958277,0.0,0.0,0.0,1.3155799946,0.38371083170000003,1.3703958277,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 04:00:00,4.92,0.44,4.9396356141,0.0,0.0,0.0,4.92,0.44,4.9396356141,1.2623767146,0.3681932084,1.3149757444,0.0,0.0,0.0,1.2623767146,0.3681932084,1.3149757444,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 04:30:00,4.5600000000000005,0.37,4.5749863388000005,0.0,0.0,0.0,4.5600000000000005,0.37,4.5749863388000005,1.2746333158,0.3717680504,1.3277430373,0.0,0.0,0.0,1.2746333158,0.3717680504,1.3277430373,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 05:00:00,4.2,0.25,4.2074338973,0.0,0.0,0.0,4.2,0.25,4.2074338973,1.2757553522,0.3720953111,1.3289118252,0.0,0.0,0.0,1.2757553522,0.3720953111,1.3289118252,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 05:30:00,4.66,0.23,4.6656725132,0.0,0.0,0.0,4.66,0.23,4.6656725132,1.2679010976,0.3698044868,1.32073031,0.0,0.0,0.0,1.2679010976,0.3698044868,1.32073031,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 06:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.3988083891,0.40798578020000004,1.457092072,0.0,0.0,0.0,1.3988083891,0.40798578020000004,1.457092072,4.02,0.26,4.0283991858,0.0,0.0,0.0,4.02,0.26,4.0283991858,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 06:30:00,5.22,0.25,5.2259831611,0.0,0.0,0.0,5.22,0.25,5.2259831611,1.610131003,0.46962154250000004,1.6772197948,0.0,0.0,0.0,1.610131003,0.46962154250000004,1.6772197948,4.65,0.33,4.6616949707,0.0,0.0,0.0,4.65,0.33,4.6616949707,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 07:00:00,6.18,0.5700000000000001,6.2062307402,0.0,0.0,0.0,6.18,0.5700000000000001,6.2062307402,1.7413553845,0.5078953205,1.8139118589,0.0,0.0,0.0,1.7413553845,0.5078953205,1.8139118589,5.06,0.41000000000000003,5.0765834968,0.0,0.0,0.0,5.06,0.41000000000000003,5.0765834968,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 07:30:00,7.1,0.86,7.1518948538,0.0,0.0,0.0,7.1,0.86,7.1518948538,1.981165717,0.5778400008,2.0637142885,0.0,0.0,0.0,1.981165717,0.5778400008,2.0637142885,5.5600000000000005,0.52,5.5842636041,0.0,0.0,0.0,5.5600000000000005,0.52,5.5842636041,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 08:00:00,8.07,1.1400000000000001,8.1501226985,0.0,0.0,0.0,8.07,1.1400000000000001,8.1501226985,2.2925856809000003,0.6686708236000001,2.3881100843,0.0,0.0,0.0,2.2925856809000003,0.6686708236000001,2.3881100843,6.01,0.59,6.0388906266,0.0,0.0,0.0,6.01,0.59,6.0388906266,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 08:30:00,8.99,1.49,9.1126395737,0.0,0.0,0.0,8.99,1.49,9.1126395737,2.3735758224,0.6922929482,2.472474815,0.0,0.0,0.0,2.3735758224,0.6922929482,2.472474815,6.48,0.63,6.5105529719,0.0,0.0,0.0,6.48,0.63,6.5105529719,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 09:00:00,8.95,1.43,9.0635202874,0.0,0.0,0.0,8.95,1.43,9.0635202874,2.4259101394,0.707557124,2.5269897285000003,0.0,0.0,0.0,2.4259101394,0.707557124,2.5269897285000003,6.78,0.73,6.8191861685,0.0,0.0,0.0,6.78,0.73,6.8191861685,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 09:30:00,9.27,1.58,9.4036854477,0.0,0.0,0.0,9.27,1.58,9.4036854477,2.4910125252,0.7265453199,2.5948047138,0.0,0.0,0.0,2.4910125252,0.7265453199,2.5948047138,7.21,0.88,7.2635046637,0.0,0.0,0.0,7.21,0.88,7.2635046637,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 10:00:00,8.95,1.53,9.0798348003,0.0,0.0,0.0,8.95,1.53,9.0798348003,2.4347878281,0.7101464499,2.5362373209999998,0.0,0.0,0.0,2.4347878281,0.7101464499,2.5362373209999998,7.12,0.93,7.1804804853,0.0,0.0,0.0,7.12,0.93,7.1804804853,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 10:30:00,8.79,1.1,8.8585608312,0.0,0.0,0.0,8.79,1.1,8.8585608312,2.5257191653,0.7366680899,2.6309574639,0.0,0.0,0.0,2.5257191653,0.7366680899,2.6309574639,7.03,0.86,7.0824077827,0.0,0.0,0.0,7.03,0.86,7.0824077827,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 11:00:00,9.29,1.42,9.3978987013,0.0,0.0,0.0,9.29,1.42,9.3978987013,2.4311024674,0.709071553,2.5323984036000002,0.0,0.0,0.0,2.4311024674,0.709071553,2.5323984036000002,6.99,0.86,7.0427054461,0.0,0.0,0.0,6.99,0.86,7.0427054461,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 11:30:00,9.1,1.42,9.2101248634,0.0,0.0,0.0,9.1,1.42,9.2101248634,2.3190745851,0.676396754,2.4157026929,0.0,0.0,0.0,2.3190745851,0.676396754,2.4157026929,6.60192,0.8205600000000001,6.6527187224,0.0019200000000000003,0.0005600000000000001,0.002,6.6,0.8200000000000001,6.6507443192,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 12:00:00,8.98,1.46,9.0979118483,0.0,0.0,0.0,8.98,1.46,9.0979118483,2.2959737385,0.6696590071,2.391639311,0.0,0.0,0.0,2.2959737385,0.6696590071,2.391639311,6.65096,0.8202800000000001,6.7013527142000004,0.0009600000000000001,0.00028000000000000003,0.001,6.65,0.8200000000000001,6.7003656617,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 12:30:00,8.98,1.42,9.0915785208,0.0,0.0,0.0,8.98,1.42,9.0915785208,2.3020584746,0.6714337218,2.3979775777,0.0,0.0,0.0,2.3020584746,0.6714337218,2.3979775777,6.75288,0.9008400000000001,6.8127014466,0.00288,0.00084,0.003,6.75,0.9,6.8097356777,0.0,0.0,0.0,0.0,0.0,0.0
