Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-25 13:00:00,8.8,1.45,8.9186602133,0.0,0.0,0.0,8.8,1.45,8.9186602133,2.3275952774,0.6788819559,2.424578414,0.0,0.0,0.0,2.3275952774,0.6788819559,2.424578414,6.65576,0.90168,6.7165592382,0.00576,0.00168,0.006,6.65,0.9,6.7106259023,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 13:30:00,8.39,1.12,8.4644255564,0.0,0.0,0.0,8.39,1.12,8.4644255564,2.1795764325,0.6357097928000001,2.2703921171,0.0,0.0,0.0,2.1795764325,0.6357097928000001,2.2703921171,6.63,0.86,6.6855441065,0.0,0.0,0.0,6.63,0.86,6.6855441065,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 14:00:00,8.1,1.05,8.167772034,0.0,0.0,0.0,8.1,1.05,8.167772034,2.1680544425,0.6323492124,2.2583900443,0.0,0.0,0.0,2.1680544425,0.6323492124,2.2583900443,6.43,0.81,6.4808178496,0.0,0.0,0.0,6.43,0.81,6.4808178496,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 14:30:00,8.05,1.15,8.1317279836,0.0,0.0,0.0,8.05,1.15,8.1317279836,2.0950986334,0.6110704348,2.1823944098,0.0,0.0,0.0,2.0950986334,0.6110704348,2.1823944098,6.43,0.8300000000000001,6.4833479006,0.0,0.0,0.0,6.43,0.8300000000000001,6.4833479006,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 15:00:00,8.14,1.31,8.2447377157,0.0,0.0,0.0,8.14,1.31,8.2447377157,2.1562585945,0.6289087567,2.2461027026,0.0,0.0,0.0,2.1562585945,0.6289087567,2.2461027026,6.5600000000000005,0.9,6.6214499923,0.0,0.0,0.0,6.5600000000000005,0.9,6.6214499923,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 15:30:00,8.19,1.3599999999999999,8.3021503239,0.0,0.0,0.0,8.19,1.3599999999999999,8.3021503239,2.1619831749,0.630578426,2.2520658072,0.0,0.0,0.0,2.1619831749,0.630578426,2.2520658072,6.01,0.79,6.0616994317,0.0,0.0,0.0,6.01,0.79,6.0616994317,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 16:00:00,8.31,1.3599999999999999,8.4205522384,0.0,0.0,0.0,8.31,1.3599999999999999,8.4205522384,2.2648111238,0.6605699111000001,2.359178254,0.0,0.0,0.0,2.2648111238,0.6605699111000001,2.359178254,6.26,0.77,6.30717845,0.0,0.0,0.0,6.26,0.77,6.30717845,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 16:30:00,8.19,0.79,8.2280131259,0.0,0.0,0.0,8.19,0.79,8.2280131259,2.3496434251,0.6853126657,2.4475452345,0.0,0.0,0.0,2.3496434251,0.6853126657,2.4475452345,5.99,0.66,6.0262509075,0.0,0.0,0.0,5.99,0.66,6.0262509075,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 17:00:00,8.19,0.64,8.2149680462,0.0,0.0,0.0,8.19,0.64,8.2149680462,2.4773159663,0.7225504902000001,2.5805374649,0.0,0.0,0.0,2.4773159663,0.7225504902000001,2.5805374649,5.97,0.27,5.9761024088,0.48,0.14,0.5,5.49,0.13,5.4915389464,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 17:30:00,8.16,0.5700000000000001,8.1798838623,0.0,0.0,0.0,8.16,0.5700000000000001,8.1798838623,2.5410144765,0.7411292223,2.6468900796,0.0,0.0,0.0,2.5410144765,0.7411292223,2.6468900796,5.94304,0.9317200000000001,6.0156318538,3.26304,0.9517200000000001,3.399,2.68,-0.02,2.6800746258,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 18:00:00,7.53,0.34,7.5376720544,0.0,0.0,0.0,7.53,0.34,7.5376720544,2.5689566406,0.7492790202,2.6759965006,0.0,0.0,0.0,2.5689566406,0.7492790202,2.6759965006,5.70864,0.6075200000000001,5.7408754733,3.24864,0.94752,3.384,2.46,-0.34,2.4833847869,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 18:30:00,7.5600000000000005,0.51,7.5771828538,0.0,0.0,0.0,7.5600000000000005,0.51,7.5771828538,2.4543641038,0.7158561969,2.5566292748,0.0,0.0,0.0,2.4543641038,0.7158561969,2.5566292748,5.53856,0.5120800000000001,5.5621823774,2.09856,0.6120800000000001,2.186,3.44,-0.1,3.4414531814,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 19:00:00,7.47,0.68,7.5008866143,0.0,0.0,0.0,7.47,0.68,7.5008866143,2.3077187058,0.6730846225,2.4038736519,0.0,0.0,0.0,2.3077187058,0.6730846225,2.4038736519,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 19:30:00,6.99,0.62,7.0174425541,0.0,0.0,0.0,6.99,0.62,7.0174425541,2.247041779,0.6553871855,2.3406685198,0.0,0.0,0.0,2.247041779,0.6553871855,2.3406685198,5.53,0.32,5.5392508519,0.0,0.0,0.0,5.53,0.32,5.5392508519,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 20:00:00,6.89,0.62,6.917839258,0.0,0.0,0.0,6.89,0.62,6.917839258,2.1044731575,0.6138046709,2.1921595391,0.0,0.0,0.0,2.1044731575,0.6138046709,2.1921595391,5.53,0.4,5.5444476731,0.0,0.0,0.0,5.53,0.4,5.5444476731,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 20:30:00,6.31,0.54,6.3330640294,0.0,0.0,0.0,6.31,0.54,6.3330640294,2.1236686591,0.6194033589,2.2121548532,0.0,0.0,0.0,2.1236686591,0.6194033589,2.2121548532,5.6,0.44,5.6172591181,0.0,0.0,0.0,5.6,0.44,5.6172591181,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 21:00:00,6.28,0.34,6.2891970871,0.0,0.0,0.0,6.28,0.34,6.2891970871,2.0561715537,0.5997167031,2.1418453684,0.0,0.0,0.0,2.0561715537,0.5997167031,2.1418453684,5.19,0.48,5.2121492688,0.0,0.0,0.0,5.19,0.48,5.2121492688,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 21:30:00,6.0,0.37,6.0113975081,0.0,0.0,0.0,6.0,0.37,6.0113975081,1.8406820412,0.5368655954,1.9173771263,0.0,0.0,0.0,1.8406820412,0.5368655954,1.9173771263,4.43,0.43,4.4508201491,0.0,0.0,0.0,4.43,0.43,4.4508201491,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 22:00:00,5.85,0.44,5.8665236725,0.0,0.0,0.0,5.85,0.44,5.8665236725,1.7534006478,0.5114085223,1.8264590081,0.0,0.0,0.0,1.7534006478,0.5114085223,1.8264590081,4.29,0.43,4.31149626,0.0,0.0,0.0,4.29,0.43,4.31149626,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 22:30:00,5.78,0.5,5.8015859900999995,0.0,0.0,0.0,5.78,0.5,5.8015859900999995,1.6737590118,0.4881797118,1.7434989706000001,0.0,0.0,0.0,1.6737590118,0.4881797118,1.7434989706000001,4.1,0.36,4.1157745322,0.0,0.0,0.0,4.1,0.36,4.1157745322,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 23:00:00,5.19,0.45,5.2094721422,0.0,0.0,0.0,5.19,0.45,5.2094721422,1.5236482374,0.4443974026,1.5871335806,0.0,0.0,0.0,1.5236482374,0.4443974026,1.5871335806,3.98,0.36,3.9962482405,0.0,0.0,0.0,3.98,0.36,3.9962482405,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-25 23:30:00,4.88,0.42,4.8980404244999995,0.0,0.0,0.0,4.88,0.42,4.8980404244999995,1.4002149252,0.4083960199,1.4585572138,0.0,0.0,0.0,1.4002149252,0.4083960199,1.4585572138,3.84,0.36,3.8568380832,0.0,0.0,0.0,3.84,0.36,3.8568380832,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 00:00:00,4.24,0.33,4.2528225921,0.0,0.0,0.0,4.24,0.33,4.2528225921,1.3451980634,0.39234943510000003,1.4012479827,0.0,0.0,0.0,1.3451980634,0.39234943510000003,1.4012479827,3.9,0.32,3.9131061831,0.0,0.0,0.0,3.9,0.32,3.9131061831,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 00:30:00,4.62,0.24,4.6262295663,0.0,0.0,0.0,4.62,0.24,4.6262295663,1.2747696628,0.37180781830000004,1.3278850655,0.0,0.0,0.0,1.2747696628,0.37180781830000004,1.3278850655,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 01:00:00,5.01,0.32,5.020209159,0.0,0.0,0.0,5.01,0.32,5.020209159,1.4237816796,0.41526965660000004,1.4831059163,0.0,0.0,0.0,1.4237816796,0.41526965660000004,1.4831059163,4.12,0.25,4.1275779823,0.0,0.0,0.0,4.12,0.25,4.1275779823,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 01:30:00,5.19,0.42,5.2069664873,0.0,0.0,0.0,5.19,0.42,5.2069664873,1.401926912,0.4088953493,1.4603405333000001,0.0,0.0,0.0,1.401926912,0.4088953493,1.4603405333000001,4.07,0.25,4.0776709038,0.0,0.0,0.0,4.07,0.25,4.0776709038,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 02:00:00,5.15,0.49,5.173258161,0.0,0.0,0.0,5.15,0.49,5.173258161,1.3654045284,0.3982429874,1.4222963837,0.0,0.0,0.0,1.3654045284,0.3982429874,1.4222963837,3.69,0.25,3.6984591386,0.0,0.0,0.0,3.69,0.25,3.6984591386,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 02:30:00,5.06,0.43,5.0782378834,0.0,0.0,0.0,5.06,0.43,5.0782378834,1.3665980638000002,0.3985911019,1.4235396498,0.0,0.0,0.0,1.3665980638000002,0.3985911019,1.4235396498,3.41104,0.30072000000000004,3.4242701996,0.07104,0.020720000000000002,0.074,3.34,0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 03:00:00,4.47,0.36,4.4844732132,0.0,0.0,0.0,4.47,0.36,4.4844732132,1.3318106131,0.3884447622,1.387302722,0.0,0.0,0.0,1.3318106131,0.3884447622,1.387302722,3.3472,0.24960000000000002,3.3564934083,0.06720000000000001,0.0196,0.07,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 03:30:00,4.6,0.26,4.6073419669,0.0,0.0,0.0,4.6,0.26,4.6073419669,1.2706029306,0.37059252140000004,1.3235447193,0.0,0.0,0.0,1.2706029306,0.37059252140000004,1.3235447193,3.35168,0.23924,3.3602075234,0.03168,0.00924,0.033,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 04:00:00,4.62,0.37,4.6347923362,0.0,0.0,0.0,4.62,0.37,4.6347923362,1.2284982996,0.3583120041,1.2796857288,0.0,0.0,0.0,1.2284982996,0.3583120041,1.2796857288,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 04:30:00,4.8,0.45,4.821047604,0.0,0.0,0.0,4.8,0.45,4.821047604,1.2506362368000001,0.36476890240000004,1.30274608,0.0,0.0,0.0,1.2506362368000001,0.36476890240000004,1.30274608,3.36,0.27,3.3708307581,0.0,0.0,0.0,3.36,0.27,3.3708307581,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 05:00:00,5.07,0.5700000000000001,5.1019408072,0.0,0.0,0.0,5.07,0.5700000000000001,5.1019408072,1.2308728997,0.3590045958,1.2821592706,0.0,0.0,0.0,1.2308728997,0.3590045958,1.2821592706,3.39,0.27,3.4007352146,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 05:30:00,5.01,0.5,5.0348882808,0.0,0.0,0.0,5.01,0.5,5.0348882808,1.3062383933000001,0.380986198,1.360664993,0.0,0.0,0.0,1.3062383933000001,0.380986198,1.360664993,3.62,0.31,3.6332492345,0.0,0.0,0.0,3.62,0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 06:00:00,4.73,0.23,4.7355886646,0.0,0.0,0.0,4.73,0.23,4.7355886646,1.3985029385,0.40789669040000004,1.4567738943,0.0,0.0,0.0,1.3985029385,0.40789669040000004,1.4567738943,3.99,0.31,4.0020244877,0.0,0.0,0.0,3.99,0.31,4.0020244877,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 06:30:00,5.5,0.30000000000000004,5.5081757416,0.0,0.0,0.0,5.5,0.30000000000000004,5.5081757416,1.5250023963000001,0.4447923656,1.5885441627999999,0.0,0.0,0.0,1.5250023963000001,0.4447923656,1.5885441627999999,4.44,0.46,4.4637652268,0.0,0.0,0.0,4.44,0.46,4.4637652268,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 07:00:00,6.95,0.88,7.0054907037,0.0,0.0,0.0,6.95,0.88,7.0054907037,1.7090336537000002,0.498468149,1.7802433892,0.0,0.0,0.0,1.7090336537000002,0.498468149,1.7802433892,4.83,0.54,4.8600925917,0.0,0.0,0.0,4.83,0.54,4.8600925917,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 07:30:00,6.89,0.9400000000000001,6.9538262849,0.0,0.0,0.0,6.89,0.9400000000000001,6.9538262849,2.0388684492,0.5946699644,2.1238213013,0.0,0.0,0.0,2.0388684492,0.5946699644,2.1238213013,5.37,0.61,5.4045351326,0.0,0.0,0.0,5.37,0.61,5.4045351326,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 08:00:00,7.32,0.85,7.3691858438,0.0,0.0,0.0,7.32,0.85,7.3691858438,2.1666329415,0.6319346079,2.256909314,0.0,0.0,0.0,2.1666329415,0.6319346079,2.256909314,5.74,0.66,5.777819658,0.0,0.0,0.0,5.74,0.66,5.777819658,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 08:30:00,8.6,1.1400000000000001,8.6752291036,0.0,0.0,0.0,8.6,1.1400000000000001,8.6752291036,2.3520704024,0.6860205340000001,2.4500733359,0.0,0.0,0.0,2.3520704024,0.6860205340000001,2.4500733359,6.07,0.68,6.1079702029,0.0,0.0,0.0,6.07,0.68,6.1079702029,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 09:00:00,9.06,1.42,9.1706052145,0.0,0.0,0.0,9.06,1.42,9.1706052145,2.3718877795,0.6918006024000001,2.470716437,0.0,0.0,0.0,2.3718877795,0.6918006024000001,2.470716437,6.45,0.88,6.5097542196,0.0,0.0,0.0,6.45,0.88,6.5097542196,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 09:30:00,9.5,1.58,9.6304932376,0.0,0.0,0.0,9.5,1.58,9.6304932376,2.4772113781,0.7225199853000001,2.5804285189,0.0,0.0,0.0,2.4772113781,0.7225199853000001,2.5804285189,6.69,0.84,6.742529199,0.0,0.0,0.0,6.69,0.84,6.742529199,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 10:00:00,9.86,1.67,10.000424991,0.0,0.0,0.0,9.86,1.67,10.000424991,2.4611904347,0.7178472101000001,2.5637400361,0.0,0.0,0.0,2.4611904347,0.7178472101000001,2.5637400361,6.65,0.84,6.7028426805,0.0,0.0,0.0,6.65,0.84,6.7028426805,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 10:30:00,8.71,1.38,8.8186450206,0.0,0.0,0.0,8.71,1.38,8.8186450206,2.3762695078,0.6930786064000001,2.4752807373,0.0,0.0,0.0,2.3762695078,0.6930786064000001,2.4752807373,6.65,0.84,6.7028426805,0.0,0.0,0.0,6.65,0.84,6.7028426805,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 11:00:00,8.99,1.29,9.0820812593,0.0,0.0,0.0,8.99,1.29,9.0820812593,2.3935897388000003,0.6981303405,2.4933226445,0.0,0.0,0.0,2.3935897388000003,0.6981303405,2.4933226445,6.73,0.88,6.7872895916000004,0.0,0.0,0.0,6.73,0.88,6.7872895916000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 11:30:00,9.23,1.38,9.3325934231,0.0,0.0,0.0,9.23,1.38,9.3325934231,2.5019668459,0.7297403301000001,2.6062154645,0.0,0.0,0.0,2.5019668459,0.7297403301000001,2.6062154645,6.73,0.9,6.7899116342,0.0,0.0,0.0,6.73,0.9,6.7899116342,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 12:00:00,9.23,1.45,9.3432007364,0.0,0.0,0.0,9.23,1.45,9.3432007364,2.4910125252,0.7265453199,2.5948047138,0.0,0.0,0.0,2.4910125252,0.7265453199,2.5948047138,6.71,0.88,6.7674589027,0.0,0.0,0.0,6.71,0.88,6.7674589027,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 12:30:00,9.34,1.5,9.4596828699,0.0,0.0,0.0,9.34,1.5,9.4596828699,2.4910125252,0.7265453199,2.5948047138,0.0,0.0,0.0,2.4910125252,0.7265453199,2.5948047138,6.72,0.88,6.7773741228,0.0,0.0,0.0,6.72,0.88,6.7773741228,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 13:00:00,9.27,1.48,9.3874011313,0.0,0.0,0.0,9.27,1.48,9.3874011313,2.5244251987,0.7362906829,2.6296095819,0.0,0.0,0.0,2.5244251987,0.7362906829,2.6296095819,6.76,0.9,6.8196480848,0.0,0.0,0.0,6.76,0.9,6.8196480848,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 13:30:00,9.51,1.53,9.6322894475,0.0,0.0,0.0,9.51,1.53,9.6322894475,2.4676672516,0.7197362817,2.5704867204,0.0,0.0,0.0,2.4676672516,0.7197362817,2.5704867204,6.57,0.9,6.6313573271,0.0,0.0,0.0,6.57,0.9,6.6313573271,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 14:00:00,8.44,1.22,8.5277195076,0.0,0.0,0.0,8.44,1.22,8.5277195076,2.409167388,0.7026738215,2.5095493625,0.0,0.0,0.0,2.409167388,0.7026738215,2.5095493625,6.51,0.88,6.5692084759,0.0,0.0,0.0,6.51,0.88,6.5692084759,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 14:30:00,8.32,0.9500000000000001,8.3740611414,0.0,0.0,0.0,8.32,0.9500000000000001,8.3740611414,2.4305143461,0.7089000176,2.5317857772,0.0,0.0,0.0,2.4305143461,0.7089000176,2.5317857772,6.48,0.81,6.5304287761,0.0,0.0,0.0,6.48,0.81,6.5304287761,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 15:00:00,8.82,1.19,8.8999157299,0.0,0.0,0.0,8.82,1.19,8.8999157299,2.331004286,0.6798762501000001,2.4281294646,0.0,0.0,0.0,2.331004286,0.6798762501000001,2.4281294646,6.5600000000000005,0.81,6.6098184544,0.0,0.0,0.0,6.5600000000000005,0.81,6.6098184544,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 15:30:00,8.82,1.3900000000000001,8.9288577097,0.0,0.0,0.0,8.82,1.3900000000000001,8.9288577097,2.3074867494999998,0.6730169686,2.4036320308,0.0,0.0,0.0,2.3074867494999998,0.6730169686,2.4036320308,6.87,0.81,6.9175862842,0.0,0.0,0.0,6.87,0.81,6.9175862842,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 16:00:00,8.92,1.3900000000000001,9.0276519649,0.0,0.0,0.0,8.92,1.3900000000000001,9.0276519649,2.4620783532,0.7181061864,2.5646649513,0.0,0.0,0.0,2.4620783532,0.7181061864,2.5646649513,7.03,0.81,7.0765104395,0.0,0.0,0.0,7.03,0.81,7.0765104395,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 16:30:00,8.83,1.01,8.8875755974,0.0,0.0,0.0,8.83,1.01,8.8875755974,2.4407616575,0.7118888168,2.5424600599,0.0,0.0,0.0,2.4407616575,0.7118888168,2.5424600599,6.15,0.63,6.1821840801,0.0,0.0,0.0,6.15,0.63,6.1821840801,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 17:00:00,8.08,0.6000000000000001,8.102246602,0.0,0.0,0.0,8.08,0.6000000000000001,8.102246602,2.6056438046,0.7599794430000001,2.7142122965,0.0,0.0,0.0,2.6056438046,0.7599794430000001,2.7142122965,6.04664,0.6065200000000001,6.0769829521,1.25664,0.36652,1.309,4.79,0.24,4.7960087573,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 17:30:00,7.8,0.51,7.8166552949,0.0,0.0,0.0,7.8,0.51,7.8166552949,2.6362455674,0.7689049572000001,2.7460891327,0.0,0.0,0.0,2.6362455674,0.7689049572000001,2.7460891327,5.88424,0.93332,5.9577988049,3.95424,1.15332,4.119,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 18:00:00,7.31,0.38,7.3198702174,0.0,0.0,0.0,7.31,0.38,7.3198702174,2.5586592799,0.7462756233000001,2.6652700832000003,0.0,0.0,0.0,2.5586592799,0.7462756233000001,2.6652700832000003,5.66776,0.88768,5.736852726,3.7977600000000002,1.10768,3.956,1.87,-0.22,1.8828967045,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 18:30:00,7.26,0.47000000000000003,7.2751975918,0.0,0.0,0.0,7.26,0.47000000000000003,7.2751975918,2.4239227981,0.7069774828000001,2.5249195814,0.0,0.0,0.0,2.4239227981,0.7069774828000001,2.5249195814,5.35464,0.7805200000000001,5.41122731,2.26464,0.6605200000000001,2.359,3.09,0.12,3.0923292192,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 19:00:00,7.33,0.68,7.3614740372,0.0,0.0,0.0,7.33,0.68,7.3614740372,2.3041033476,0.6720301431,2.4001076538,0.0,0.0,0.0,2.3041033476,0.6720301431,2.4001076538,5.14,0.37,5.1532999136,0.0,0.0,0.0,5.14,0.37,5.1532999136,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 19:30:00,7.16,0.65,7.1894436502,0.0,0.0,0.0,7.16,0.65,7.1894436502,2.1749301577,0.6343546293,2.2655522476,0.0,0.0,0.0,2.1749301577,0.6343546293,2.2655522476,4.92072,0.45896000000000003,4.9420774579,0.030720000000000004,0.008960000000000001,0.032,4.89,0.45,4.9106618699,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 20:00:00,7.09,0.7000000000000001,7.1244719103,0.0,0.0,0.0,7.09,0.7000000000000001,7.1244719103,1.9898703115,0.5803788409,2.0727815745,0.0,0.0,0.0,1.9898703115,0.5803788409,2.0727815745,4.73,0.49,4.7553128183,0.0,0.0,0.0,4.73,0.49,4.7553128183,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 20:30:00,6.58,0.6000000000000001,6.6072989943,0.0,0.0,0.0,6.58,0.6000000000000001,6.6072989943,1.9810227189,0.5777982930000001,2.0635653321,0.0,0.0,0.0,1.9810227189,0.5777982930000001,2.0635653321,4.66,0.39,4.6762912655,0.0,0.0,0.0,4.66,0.39,4.6762912655,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 21:00:00,5.89,0.30000000000000004,5.8976351193,0.0,0.0,0.0,5.89,0.30000000000000004,5.8976351193,1.9135901288000001,0.5581304542000001,1.9933230509,0.0,0.0,0.0,1.9135901288000001,0.5581304542000001,1.9933230509,4.59,0.42,4.6091756313,0.0,0.0,0.0,4.59,0.42,4.6091756313,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 21:30:00,5.68,0.4,5.6940670878,0.0,0.0,0.0,5.68,0.4,5.6940670878,1.8012145616000002,0.5253542471,1.8762651683,0.0,0.0,0.0,1.8012145616000002,0.5253542471,1.8762651683,4.5,0.44,4.5214599412,0.0,0.0,0.0,4.5,0.44,4.5214599412,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 22:00:00,5.72,0.5,5.7418115608,0.0,0.0,0.0,5.72,0.5,5.7418115608,1.7135311107,0.4997799073,1.7849282403000002,0.0,0.0,0.0,1.7135311107,0.4997799073,1.7849282403000002,4.08,0.35000000000000003,4.0949847375,0.0,0.0,0.0,4.08,0.35000000000000003,4.0949847375,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 22:30:00,5.37,0.54,5.3970825452,0.0,0.0,0.0,5.37,0.54,5.3970825452,1.5418921364,0.44971853980000004,1.6061376421,0.0,0.0,0.0,1.5418921364,0.44971853980000004,1.6061376421,3.73,0.27,3.7397593505,0.0,0.0,0.0,3.73,0.27,3.7397593505,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 23:00:00,5.09,0.5,5.1144989979,0.0,0.0,0.0,5.09,0.5,5.1144989979,1.459767654,0.4257655658,1.5205913063,0.0,0.0,0.0,1.459767654,0.4257655658,1.5205913063,3.59,0.29,3.6016940459,0.0,0.0,0.0,3.59,0.29,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-26 23:30:00,4.74,0.28,4.7482628402,0.0,0.0,0.0,4.74,0.28,4.7482628402,1.3115720567,0.3825418499,1.3662208923999999,0.0,0.0,0.0,1.3115720567,0.3825418499,1.3662208923999999,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 00:00:00,4.8,0.37,4.8142392961,0.0,0.0,0.0,4.8,0.37,4.8142392961,1.2849734097,0.3747839112,1.3385139685,0.0,0.0,0.0,1.2849734097,0.3747839112,1.3385139685,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 00:30:00,4.69,0.4,4.7070266623,0.0,0.0,0.0,4.69,0.4,4.7070266623,1.2310451626,0.3590548391,1.282338711,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 01:00:00,4.42,0.4,4.4380626404,0.0,0.0,0.0,4.42,0.4,4.4380626404,1.3282782271,0.3874144829,1.3836231533,0.0,0.0,0.0,1.3282782271,0.3874144829,1.3836231533,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 01:30:00,4.79,0.4,4.8066724457,0.0,0.0,0.0,4.79,0.4,4.8066724457,1.2959889203000001,0.3779967684,1.3499884586,0.0,0.0,0.0,1.2959889203000001,0.3779967684,1.3499884586,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 02:00:00,4.86,0.48,4.8836461788,0.0,0.0,0.0,4.86,0.48,4.8836461788,1.2613610954,0.3678969862,1.3139178078,0.0,0.0,0.0,1.2613610954,0.3678969862,1.3139178078,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 02:30:00,4.71,0.28,4.7183153773,0.0,0.0,0.0,4.71,0.28,4.7183153773,1.2288892166,0.3584260215,1.2800929339,0.0,0.0,0.0,1.2288892166,0.3584260215,1.2800929339,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 03:00:00,4.78,0.33,4.7913776724,0.0,0.0,0.0,4.78,0.33,4.7913776724,1.1813983788,0.3445745271,1.2306233112,0.0,0.0,0.0,1.1813983788,0.3445745271,1.2306233112,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 03:30:00,5.0,0.42,5.0176089923,0.0,0.0,0.0,5.0,0.42,5.0176089923,1.1584443547,0.3378796034,1.2067128694,0.0,0.0,0.0,1.1584443547,0.3378796034,1.2067128694,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 04:00:00,4.42,0.35000000000000003,4.4338358111,0.0,0.0,0.0,4.42,0.35000000000000003,4.4338358111,1.1513559714000001,0.3358121583,1.1993291368,0.0,0.0,0.0,1.1513559714000001,0.3358121583,1.1993291368,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 04:30:00,4.62,0.39,4.6364318177,0.0,0.0,0.0,4.62,0.39,4.6364318177,1.1012559168,0.3211996424,1.14714158,0.0,0.0,0.0,1.1012559168,0.3211996424,1.14714158,3.02,0.25,3.030330015,0.0,0.0,0.0,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 05:00:00,4.42,0.36,4.4346364,0.0,0.0,0.0,4.42,0.36,4.4346364,1.1031930424,0.3217646374,1.1491594192,0.0,0.0,0.0,1.1031930424,0.3217646374,1.1491594192,3.06,0.25,3.0701954335,0.0,0.0,0.0,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 05:30:00,4.38,0.23,4.3860346556,0.0,0.0,0.0,4.38,0.23,4.3860346556,1.1499722152,0.33540856280000003,1.1978877242000001,0.0,0.0,0.0,1.1499722152,0.33540856280000003,1.1978877242000001,3.38,0.32,3.3951141365,0.0,0.0,0.0,3.38,0.32,3.3951141365,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 06:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.2251978699000001,0.3573493787,1.2762477812,0.0,0.0,0.0,1.2251978699000001,0.3573493787,1.2762477812,3.7199999999999998,0.35000000000000003,3.7364287763,0.0,0.0,0.0,3.7199999999999998,0.35000000000000003,3.7364287763,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 06:30:00,5.34,0.39,5.3542226327,0.0,0.0,0.0,5.34,0.39,5.3542226327,1.4521315547,0.4235383701,1.5126370361,0.0,0.0,0.0,1.4521315547,0.4235383701,1.5126370361,4.1292,0.4556,4.1542585379,0.019200000000000002,0.0056,0.02,4.11,0.45,4.1345616454,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 07:00:00,6.58,0.61,6.6082145849,0.0,0.0,0.0,6.58,0.61,6.6082145849,1.5358379953,0.4479527486,1.5998312451,0.0,0.0,0.0,1.5358379953,0.4479527486,1.5998312451,4.47288,0.45084,4.4955435934,0.00288,0.00084,0.003,4.47,0.45,4.4925939055,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 07:30:00,7.82,1.08,7.8942257378,0.0,0.0,0.0,7.82,1.08,7.8942257378,1.8334632969,0.5347601283,1.9098576009000001,0.0,0.0,0.0,1.8334632969,0.5347601283,1.9098576009000001,4.89672,0.54196,4.9266202817,0.00672,0.0019600000000000004,0.007,4.89,0.54,4.9197256021,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 08:00:00,7.32,1.1,7.4021888655,0.0,0.0,0.0,7.32,1.1,7.4021888655,1.9672616445000002,0.5737846463,2.0492308797,0.0,0.0,0.0,1.9672616445000002,0.5737846463,2.0492308797,5.29576,0.63168,5.3333004416,0.00576,0.00168,0.006,5.29,0.63,5.3273820963,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 08:30:00,8.13,1.31,8.2348649048,0.0,0.0,0.0,8.13,1.31,8.2348649048,2.1539187463,0.628226301,2.2436653607,0.0,0.0,0.0,2.1539187463,0.628226301,2.2436653607,5.8,0.6900000000000001,5.8408989034,0.0,0.0,0.0,5.8,0.6900000000000001,5.8408989034,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 09:00:00,8.5,1.3599999999999999,8.6081124528,0.0,0.0,0.0,8.5,1.3599999999999999,8.6081124528,2.1534518408,0.6280901202,2.2431790009,0.0,0.0,0.0,2.1534518408,0.6280901202,2.2431790009,5.98,0.67,6.0174163891,0.0,0.0,0.0,5.98,0.67,6.0174163891,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 09:30:00,8.52,1.2,8.6040920497,0.0,0.0,0.0,8.52,1.2,8.6040920497,2.2589099574000002,0.6588487376000001,2.3530312057,0.0,0.0,0.0,2.2589099574000002,0.6588487376000001,2.3530312057,6.14,0.77,6.1880934059,0.0,0.0,0.0,6.14,0.77,6.1880934059,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 10:00:00,8.78,1.2,8.8616251331,0.0,0.0,0.0,8.78,1.2,8.8616251331,2.2306921062,0.650618531,2.3236376106,0.0,0.0,0.0,2.2306921062,0.650618531,2.3236376106,6.27,0.77,6.3171037668,0.0,0.0,0.0,6.27,0.77,6.3171037668,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 10:30:00,9.09,1.3900000000000001,9.1956620208,0.0,0.0,0.0,9.09,1.3900000000000001,9.1956620208,2.2680999142,0.6615291416,2.3626040773,0.0,0.0,0.0,2.2680999142,0.6615291416,2.3626040773,6.63,0.77,6.6745636562,0.0,0.0,0.0,6.63,0.77,6.6745636562,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 11:00:00,8.94,1.47,9.0600496687,0.0,0.0,0.0,8.94,1.47,9.0600496687,2.2112609903,0.6449511222000001,2.3033968649,0.0,0.0,0.0,2.2112609903,0.6449511222000001,2.3033968649,6.63,0.72,6.6689804318,0.0,0.0,0.0,6.63,0.72,6.6689804318,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 11:30:00,8.37,1.44,8.4929676792,0.0,0.0,0.0,8.37,1.44,8.4929676792,2.2112609903,0.6449511222000001,2.3033968649,0.0,0.0,0.0,2.2112609903,0.6449511222000001,2.3033968649,6.46,0.74,6.5022457659,0.0,0.0,0.0,6.46,0.74,6.5022457659,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 12:00:00,8.17,1.22,8.2605871462,0.0,0.0,0.0,8.17,1.22,8.2605871462,2.2108772233,0.6448391901,2.3029971076,0.0,0.0,0.0,2.2108772233,0.6448391901,2.3029971076,6.32,0.8,6.3704316965,0.0,0.0,0.0,6.32,0.8,6.3704316965,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 12:30:00,8.44,1.1400000000000001,8.516642531,0.0,0.0,0.0,8.44,1.1400000000000001,8.516642531,2.2848724291,0.6664211252000001,2.380075447,0.0,0.0,0.0,2.2848724291,0.6664211252000001,2.380075447,6.0212,0.8616,6.0825326962,0.2112,0.0616,0.22,5.8100000000000005,0.8,5.8648188378,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 13:00:00,8.63,1.22,8.7158074784,0.0,0.0,0.0,8.63,1.22,8.7158074784,2.2828958958,0.6658446363,2.3780165582,0.0,0.0,0.0,2.2828958958,0.6658446363,2.3780165582,5.97528,0.7790400000000001,6.0258505126,0.06528,0.01904,0.068,5.91,0.76,5.9586659581,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 13:30:00,8.54,1.25,8.6309964662,0.0,0.0,0.0,8.54,1.25,8.6309964662,2.1900219459,0.6387564009000001,2.2812728603,0.0,0.0,0.0,2.1900219459,0.6387564009000001,2.2812728603,5.91,0.74,5.9561480841000005,0.0,0.0,0.0,5.91,0.74,5.9561480841000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 14:00:00,8.54,1.4100000000000001,8.6556166736,0.0,0.0,0.0,8.54,1.4100000000000001,8.6556166736,2.1589456289,0.6296924751,2.2489016968,0.0,0.0,0.0,2.1589456289,0.6296924751,2.2489016968,5.94,0.77,5.9896994916,0.0,0.0,0.0,5.94,0.77,5.9896994916,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 14:30:00,8.35,1.23,8.4401066344,0.0,0.0,0.0,8.35,1.23,8.4401066344,2.003699892,0.5844124685000001,2.0871873875,0.0,0.0,0.0,2.003699892,0.5844124685000001,2.0871873875,5.87,0.8300000000000001,5.9283893259,0.0,0.0,0.0,5.87,0.8300000000000001,5.9283893259,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 15:00:00,8.04,1.05,8.1082735524,0.0,0.0,0.0,8.04,1.05,8.1082735524,2.0282536659,0.5915739859,2.1127642353,0.0,0.0,0.0,2.0282536659,0.5915739859,2.1127642353,5.93,0.79,5.9823908264,0.0,0.0,0.0,5.93,0.79,5.9823908264,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 15:30:00,7.88,1.17,7.9663856296,0.0,0.0,0.0,7.88,1.17,7.9663856296,2.0982396037,0.6119865511,2.1856662538,0.0,0.0,0.0,2.0982396037,0.6119865511,2.1856662538,6.27,0.72,6.3112043225,0.0,0.0,0.0,6.27,0.72,6.3112043225,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 16:00:00,7.96,1.26,8.0591066502,0.0,0.0,0.0,7.96,1.26,8.0591066502,2.1663133573,0.6318413959,2.2565764139,0.0,0.0,0.0,2.1663133573,0.6318413959,2.2565764139,6.39,0.6900000000000001,6.4271455562,0.0,0.0,0.0,6.39,0.6900000000000001,6.4271455562,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 16:30:00,8.12,1.17,8.2038588481,0.0,0.0,0.0,8.12,1.17,8.2038588481,2.2468163076,0.6553214230000001,2.3404336537,0.0,0.0,0.0,2.2468163076,0.6553214230000001,2.3404336537,5.8100000000000005,0.5700000000000001,5.8378934557,0.0,0.0,0.0,5.8100000000000005,0.5700000000000001,5.8378934557,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 17:00:00,8.14,0.8,8.1792175665,0.0,0.0,0.0,8.14,0.8,8.1792175665,2.3459871629,0.6842462558,2.443736628,0.0,0.0,0.0,2.3459871629,0.6842462558,2.443736628,5.62864,0.45752000000000004,5.6472039807000005,0.36864,0.10752,0.384,5.26,0.35000000000000003,5.271631626,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 17:30:00,7.54,0.54,7.559312138,0.0,0.0,0.0,7.54,0.54,7.559312138,2.3948539419,0.6984990664,2.4946395228,0.0,0.0,0.0,2.3948539419,0.6984990664,2.4946395228,5.64512,0.38316000000000006,5.6581084648,0.28512000000000004,0.08316000000000001,0.297,5.36,0.30000000000000004,5.3683889576,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 18:00:00,7.23,0.47000000000000003,7.2452605198,0.0,0.0,0.0,7.23,0.47000000000000003,7.2452605198,2.468393549,0.7199481185000001,2.5712432802,0.0,0.0,0.0,2.468393549,0.7199481185000001,2.5712432802,5.43328,0.36804000000000003,5.4457308968,0.23328000000000002,0.06804,0.243,5.2,0.30000000000000004,5.2086466572,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 18:30:00,6.94,0.53,6.9602083302,0.0,0.0,0.0,6.94,0.53,6.9602083302,2.3068482463,0.6728307385,2.4029669233,0.0,0.0,0.0,2.3068482463,0.6728307385,2.4029669233,5.2088,0.3784,5.2225265916,0.26880000000000004,0.0784,0.28,4.94,0.30000000000000004,4.9491009285,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 19:00:00,6.85,0.62,6.8780011631,0.0,0.0,0.0,6.85,0.62,6.8780011631,2.2183526991,0.6470195372,2.3107840616,0.0,0.0,0.0,2.2183526991,0.6470195372,2.3107840616,4.94,0.4,4.9561678745,0.0,0.0,0.0,4.94,0.4,4.9561678745,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 19:30:00,7.06,0.65,7.0898589549,0.0,0.0,0.0,7.06,0.65,7.0898589549,2.1103618531,0.6155222072000001,2.198293597,0.0,0.0,0.0,2.1103618531,0.6155222072000001,2.198293597,4.92,0.4,4.9362333818,0.0,0.0,0.0,4.92,0.4,4.9362333818,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 20:00:00,6.2,0.61,6.2299357942,0.0,0.0,0.0,6.2,0.61,6.2299357942,1.9482408999,0.5682369291,2.0294176041,0.0,0.0,0.0,1.9482408999,0.5682369291,2.0294176041,5.04,0.42,5.0574697231,0.0,0.0,0.0,5.04,0.42,5.0574697231,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 20:30:00,5.98,0.54,6.0043317696,0.0,0.0,0.0,5.98,0.54,6.0043317696,1.8632589494,0.5434505269000001,1.9408947389,0.0,0.0,0.0,1.8632589494,0.5434505269000001,1.9408947389,4.99,0.45,5.0102494948,0.0,0.0,0.0,4.99,0.45,5.0102494948,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 21:00:00,5.57,0.30000000000000004,5.578073144,0.0,0.0,0.0,5.57,0.30000000000000004,5.578073144,1.7825937129,0.5199231663,1.8568684509,0.0,0.0,0.0,1.7825937129,0.5199231663,1.8568684509,4.5600000000000005,0.37,4.5749863388000005,0.0,0.0,0.0,4.5600000000000005,0.37,4.5749863388000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 21:30:00,5.62,0.4,5.6342168932,0.0,0.0,0.0,5.62,0.4,5.6342168932,1.7732526105000002,0.5171986781,1.8471381358999999,0.0,0.0,0.0,1.7732526105000002,0.5171986781,1.8471381358999999,4.5,0.31,4.5106651394,0.0,0.0,0.0,4.5,0.31,4.5106651394,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 22:00:00,5.5600000000000005,0.49,5.5815499639,0.0,0.0,0.0,5.5600000000000005,0.49,5.5815499639,1.5918962492,0.46430307270000004,1.6582252596,0.0,0.0,0.0,1.5918962492,0.46430307270000004,1.6582252596,4.2,0.31,4.211424937,0.0,0.0,0.0,4.2,0.31,4.211424937,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 22:30:00,5.22,0.53,5.2468371425,0.0,0.0,0.0,5.22,0.53,5.2468371425,1.5102165575000002,0.4404798293,1.5731422473999999,0.0,0.0,0.0,1.5102165575000002,0.4404798293,1.5731422473999999,3.96,0.28,3.9698866483,0.0,0.0,0.0,3.96,0.28,3.9698866483,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 23:00:00,5.1,0.51,5.1254365668,0.0,0.0,0.0,5.1,0.51,5.1254365668,1.4107527223,0.411469544,1.4695340858,0.0,0.0,0.0,1.4107527223,0.411469544,1.4695340858,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-27 23:30:00,4.6,0.46,4.6229427857,0.0,0.0,0.0,4.6,0.46,4.6229427857,1.2838482141,0.3744557291,1.3373418897,0.0,0.0,0.0,1.2838482141,0.3744557291,1.3373418897,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 00:00:00,4.04,0.29,4.0503950425,0.0,0.0,0.0,4.04,0.29,4.0503950425,1.2872238010000001,0.3754402753,1.340858126,0.0,0.0,0.0,1.2872238010000001,0.3754402753,1.340858126,3.81,0.26,3.8188610868,0.0,0.0,0.0,3.81,0.26,3.8188610868,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 00:30:00,4.42,0.37,4.43545939,0.0,0.0,0.0,4.42,0.37,4.43545939,1.2427267783,0.36246197700000005,1.2945070608,0.0,0.0,0.0,1.2427267783,0.36246197700000005,1.2945070608,3.95,0.26,3.9585477135,0.0,0.0,0.0,3.95,0.26,3.9585477135,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 01:00:00,4.74,0.41000000000000003,4.7576990237,0.0,0.0,0.0,4.74,0.41000000000000003,4.7576990237,1.402976119,0.4092013681,1.4614334573,0.0,0.0,0.0,1.402976119,0.4092013681,1.4614334573,4.03,0.33,4.0434885928,0.0,0.0,0.0,4.03,0.33,4.0434885928,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 01:30:00,4.83,0.47000000000000003,4.8528136169,0.0,0.0,0.0,4.83,0.47000000000000003,4.8528136169,1.402976119,0.4092013681,1.4614334573,0.0,0.0,0.0,1.402976119,0.4092013681,1.4614334573,4.08,0.38,4.0976578676,0.0,0.0,0.0,4.08,0.38,4.0976578676,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 02:00:00,4.73,0.47000000000000003,4.753293595,0.0,0.0,0.0,4.73,0.47000000000000003,4.753293595,1.3473159319999999,0.3929671468,1.4034540958,0.0,0.0,0.0,1.3473159319999999,0.3929671468,1.4034540958,3.77,0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,0.30000000000000004,3.7819175031,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 02:30:00,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,1.2756456094,0.3720633028,1.3287975098,0.0,0.0,0.0,1.2756456094,0.3720633028,1.3287975098,3.74,0.30000000000000004,3.7520127932,0.0,0.0,0.0,3.74,0.30000000000000004,3.7520127932,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 03:00:00,4.53,0.26,4.5374552339,0.0,0.0,0.0,4.53,0.26,4.5374552339,1.2520530821,0.365182149,1.3042219605,0.0,0.0,0.0,1.2520530821,0.365182149,1.3042219605,3.84,0.32,3.8533102652,0.0,0.0,0.0,3.84,0.32,3.8533102652,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 03:30:00,4.64,0.37,4.6547287784,0.0,0.0,0.0,4.64,0.37,4.6547287784,1.2158883601000001,0.35463410500000003,1.2665503751,0.0,0.0,0.0,1.2158883601000001,0.35463410500000003,1.2665503751,3.75,0.32,3.7636285683,0.0,0.0,0.0,3.75,0.32,3.7636285683,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 04:00:00,4.3,0.37,4.3158892479,0.0,0.0,0.0,4.3,0.37,4.3158892479,1.1470703511,0.3345621857,1.1948649491,0.0,0.0,0.0,1.1470703511,0.3345621857,1.1948649491,3.65,0.32,3.6640005459,0.0,0.0,0.0,3.65,0.32,3.6640005459,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 04:30:00,4.55,0.41000000000000003,4.5684351807,0.0,0.0,0.0,4.55,0.41000000000000003,4.5684351807,1.1450544103,0.333974203,1.1927650107,0.0,0.0,0.0,1.1450544103,0.333974203,1.1927650107,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 05:00:00,4.61,0.47000000000000003,4.6338968482,0.0,0.0,0.0,4.61,0.47000000000000003,4.6338968482,1.1430384694,0.3333862202,1.1906650723,0.0,0.0,0.0,1.1430384694,0.3333862202,1.1906650723,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 05:30:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.1889628128,0.3467808204,1.2385029300000001,0.0,0.0,0.0,1.1889628128,0.3467808204,1.2385029300000001,3.62,0.33,3.6350103164,0.0,0.0,0.0,3.62,0.33,3.6350103164,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 06:00:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.2515560805,0.36503719020000003,1.3037042506,0.0,0.0,0.0,1.2515560805,0.36503719020000003,1.3037042506,3.92,0.4,3.9403553139,0.0,0.0,0.0,3.92,0.4,3.9403553139,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 06:30:00,5.44,0.47000000000000003,5.4602655613,0.0,0.0,0.0,5.44,0.47000000000000003,5.4602655613,1.4384492955,0.4195477112,1.4983846829,0.0,0.0,0.0,1.4384492955,0.4195477112,1.4983846829,4.31,0.35000000000000003,4.324187785,0.0,0.0,0.0,4.31,0.35000000000000003,4.324187785,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 07:00:00,6.19,0.67,6.2261545114,0.0,0.0,0.0,6.19,0.67,6.2261545114,1.5236482374,0.4443974026,1.5871335806,0.0,0.0,0.0,1.5236482374,0.4443974026,1.5871335806,4.6,0.38,4.6156689656,0.0,0.0,0.0,4.6,0.38,4.6156689656,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 07:30:00,6.39,0.68,6.4260796758,0.0,0.0,0.0,6.39,0.68,6.4260796758,1.8449856194,0.5381208057,1.9218600202,0.0,0.0,0.0,1.8449856194,0.5381208057,1.9218600202,5.1,0.54,5.1285085551,0.0,0.0,0.0,5.1,0.54,5.1285085551,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 08:00:00,7.04,1.02,7.1135082765,0.0,0.0,0.0,7.04,1.02,7.1135082765,2.03154229,0.5925331679,2.1161898854,0.0,0.0,0.0,2.03154229,0.5925331679,2.1161898854,5.45,0.64,5.4874493164,0.0,0.0,0.0,5.45,0.64,5.4874493164,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 08:30:00,7.5600000000000005,1.24,7.6610182091,0.0,0.0,0.0,7.5600000000000005,1.24,7.6610182091,2.1586117449,0.6295950923,2.2485539009,0.0,0.0,0.0,2.1586117449,0.6295950923,2.2485539009,5.68,0.5700000000000001,5.7085287071,0.0,0.0,0.0,5.68,0.5700000000000001,5.7085287071,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 09:00:00,8.04,1.34,8.1509017906,0.0,0.0,0.0,8.04,1.34,8.1509017906,2.1269473066,0.6203596311,2.215570111,0.0,0.0,0.0,2.1269473066,0.6203596311,2.215570111,5.84,0.5700000000000001,5.8677508468,0.0,0.0,0.0,5.84,0.5700000000000001,5.8677508468,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 09:30:00,7.96,1.4,8.0821779243,0.0,0.0,0.0,7.96,1.4,8.0821779243,2.1636787002,0.6310729542,2.2538319794,0.0,0.0,0.0,2.1636787002,0.6310729542,2.2538319794,5.73,0.68,5.7702079685,0.0,0.0,0.0,5.73,0.68,5.7702079685,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 10:00:00,8.39,1.3599999999999999,8.4995117507,0.0,0.0,0.0,8.39,1.3599999999999999,8.4995117507,2.1579014101,0.6293879113,2.2478139688,0.0,0.0,0.0,2.1579014101,0.6293879113,2.2478139688,5.69,0.68,5.7304886354,0.0,0.0,0.0,5.69,0.68,5.7304886354,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 10:30:00,8.06,1.17,8.144476656,0.0,0.0,0.0,8.06,1.17,8.144476656,2.0724407485,0.6044618850000001,2.1587924463,0.0,0.0,0.0,2.0724407485,0.6044618850000001,2.1587924463,5.6148,0.6814,5.6559954915,0.0048000000000000004,0.0014,0.005,5.61,0.68,5.6510618471,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 11:00:00,7.62,1.2,7.7139095146,0.0,0.0,0.0,7.62,1.2,7.7139095146,2.0578203552,0.6001976036000001,2.1435628700000002,0.0,0.0,0.0,2.0578203552,0.6001976036000001,2.1435628700000002,5.62152,0.65336,5.6593609533,0.01152,0.00336,0.012,5.61,0.65,5.6475304337,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 11:30:00,7.5600000000000005,1.22,7.6578064744,0.0,0.0,0.0,7.5600000000000005,1.22,7.6578064744,1.9653887017,0.5732383713,2.0472798976,0.0,0.0,0.0,1.9653887017,0.5732383713,2.0472798976,5.39728,0.6550400000000001,5.4368841076,0.01728,0.00504,0.018000000000000002,5.38,0.65,5.4191235454,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 12:00:00,7.82,1.43,7.9496729492,0.0,0.0,0.0,7.82,1.43,7.9496729492,1.9620769660000001,0.5722724484,2.043830173,0.0019200000000000003,0.0005600000000000001,0.002,1.960156966,0.5717124484,2.041830173,5.45496,0.6772800000000001,5.4968442583,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.43,0.67,5.471179032,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 12:30:00,8.0,1.46,8.1321337913,0.0,0.0,0.0,8.0,1.46,8.1321337913,1.9771910345,0.5766807184,2.0595739943,0.0,0.0,0.0,1.9771910345,0.5766807184,2.0595739943,5.45304,0.61672,5.4878036408,0.02304,0.00672,0.024,5.43,0.61,5.4641559275,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 13:00:00,8.09,1.32,8.1969811516,0.0,0.0,0.0,8.09,1.32,8.1969811516,2.0831479817,0.607584828,2.1699458143,0.0,0.0,0.0,2.0831479817,0.607584828,2.1699458143,5.65096,0.6502800000000001,5.688252192,0.0009600000000000001,0.00028000000000000003,0.001,5.65,0.65,5.6872664787,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 13:30:00,7.72,1.19,7.8111778881,0.0,0.0,0.0,7.72,1.19,7.8111778881,1.9364171183,0.5647883262,2.0171011649,0.0019200000000000003,0.0005600000000000001,0.002,1.9344971183,0.5642283262000001,2.0151011649,5.4792,0.6556000000000001,5.5182827039,0.019200000000000002,0.0056,0.02,5.46,0.65,5.4985543555,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 14:00:00,7.85,1.1,7.9266954022,0.0,0.0,0.0,7.85,1.1,7.9266954022,1.9379270777,0.565228731,2.0186740393,0.0,0.0,0.0,1.9379270777,0.565228731,2.0186740393,5.77248,0.6336400000000001,5.8071529169,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.76,0.63,5.7943506970000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 14:30:00,7.83,1.23,7.926020439,0.0,0.0,0.0,7.83,1.23,7.926020439,1.9723843025,0.5752787549,2.0545669818,0.0,0.0,0.0,1.9723843025,0.5752787549,2.0545669818,6.53,0.5700000000000001,6.55483028,0.0,0.0,0.0,6.53,0.5700000000000001,6.55483028,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 15:00:00,7.39,1.26,7.4966459167,0.0,0.0,0.0,7.39,1.26,7.4966459167,1.890045323,0.5512632192,1.9687972114,0.0,0.0,0.0,1.890045323,0.5512632192,1.9687972114,6.29,0.53,6.3122896005,0.0,0.0,0.0,6.29,0.53,6.3122896005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 15:30:00,7.53,1.19,7.6234506623,0.0,0.0,0.0,7.53,1.19,7.6234506623,1.8632361695,0.5434438828,1.9408710099,0.0,0.0,0.0,1.8632361695,0.5434438828,1.9408710099,6.29,0.47000000000000003,6.3075351763,0.0,0.0,0.0,6.29,0.47000000000000003,6.3075351763,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 16:00:00,7.47,1.02,7.5393169452,0.0,0.0,0.0,7.47,1.02,7.5393169452,1.9781275059,0.5769538559,2.0605494853,0.0,0.0,0.0,1.9781275059,0.5769538559,2.0605494853,6.39,0.41000000000000003,6.4031398548,0.0,0.0,0.0,6.39,0.41000000000000003,6.4031398548,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 16:30:00,7.66,1.0,7.7249983819,0.0,0.0,0.0,7.66,1.0,7.7249983819,2.1651723654,0.6315086066000001,2.2553878806,0.0,0.0,0.0,2.1651723654,0.6315086066000001,2.2553878806,5.53,0.43,5.5466927083,0.0,0.0,0.0,5.53,0.43,5.5466927083,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 17:00:00,7.38,0.5700000000000001,7.401979465,0.0,0.0,0.0,7.38,0.5700000000000001,7.401979465,2.2319026019,0.6509715922,2.3248985436,0.0,0.0,0.0,2.2319026019,0.6509715922,2.3248985436,5.2532,0.4626,5.273529084,0.0432,0.0126,0.045,5.21,0.45,5.2293976709,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 17:30:00,7.34,0.48,7.3556780789000005,0.0,0.0,0.0,7.34,0.48,7.3556780789000005,2.3606860388,0.6885334280000001,2.4590479571,0.0,0.0,0.0,2.3606860388,0.6885334280000001,2.4590479571,5.21856,0.41708000000000006,5.2352004928,0.05856000000000001,0.01708,0.061,5.16,0.4,5.175480654,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 18:00:00,7.01,0.4,7.0214029937,0.0,0.0,0.0,7.01,0.4,7.0214029937,2.4258399705,0.7075366581,2.526916636,0.0,0.0,0.0,2.4258399705,0.7075366581,2.526916636,5.21,0.4,5.2253325253,0.0,0.0,0.0,5.21,0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 18:30:00,7.01,0.45,7.0244288024,0.0,0.0,0.0,7.01,0.45,7.0244288024,2.2673666331,0.6613152680000001,2.3618402429,0.0,0.0,0.0,2.2673666331,0.6613152680000001,2.3618402429,4.99,0.34,5.0015697536,0.0,0.0,0.0,4.99,0.34,5.0015697536,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 19:00:00,6.48,0.30000000000000004,6.4869407273,0.0,0.0,0.0,6.48,0.30000000000000004,6.4869407273,2.1370695778,0.6233119602,2.2261141435,0.0,0.0,0.0,2.1370695778,0.6233119602,2.2261141435,4.97,0.31,4.9796586228,0.0,0.0,0.0,4.97,0.31,4.9796586228,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 19:30:00,6.25,0.27,6.2558292816,0.0,0.0,0.0,6.25,0.27,6.2558292816,2.0017315063,0.583838356,2.0851369857,0.0,0.0,0.0,2.0017315063,0.583838356,2.0851369857,4.8100000000000005,0.26,4.8170219015,0.0,0.0,0.0,4.8100000000000005,0.26,4.8170219015,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 20:00:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,1.8677564064,0.5447622852,1.94557959,0.0,0.0,0.0,1.8677564064,0.5447622852,1.94557959,4.53,0.23,4.535835094,0.0,0.0,0.0,4.53,0.23,4.535835094,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 20:30:00,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,1.8677564064,0.5447622852,1.94557959,0.0,0.0,0.0,1.8677564064,0.5447622852,1.94557959,4.53,0.23,4.535835094,0.0,0.0,0.0,4.53,0.23,4.535835094,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 21:00:00,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,1.7358310015,0.5062840421,1.8081572933,0.0,0.0,0.0,1.7358310015,0.5062840421,1.8081572933,4.79,0.27,4.7976035684,0.0,0.0,0.0,4.79,0.27,4.7976035684,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 21:30:00,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,1.692156218,0.4935455636,1.7626627271,0.0,0.0,0.0,1.692156218,0.4935455636,1.7626627271,4.67,0.26,4.6772320875,0.0,0.0,0.0,4.67,0.26,4.6772320875,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 22:00:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,1.6014955795999999,0.4671028774,1.6682245621,0.0,0.0,0.0,1.6014955795999999,0.4671028774,1.6682245621,4.32,0.26,4.3278170017,0.0,0.0,0.0,4.32,0.26,4.3278170017,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 22:30:00,4.85,0.22,4.8549871267,0.0,0.0,0.0,4.85,0.22,4.8549871267,1.523120142,0.44424337480000003,1.5865834813,0.0,0.0,0.0,1.523120142,0.44424337480000003,1.5865834813,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 23:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3981469397000001,0.40779285740000004,1.4564030622000002,0.0,0.0,0.0,1.3981469397000001,0.40779285740000004,1.4564030622000002,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-28 23:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.2828676793,0.3741697398,1.3363204993,0.0,0.0,0.0,1.2828676793,0.3741697398,1.3363204993,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 00:00:00,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,1.2098159285,0.35286297920000004,1.2602249255,0.0,0.0,0.0,1.2098159285,0.35286297920000004,1.2602249255,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 00:30:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.2076689615,0.3522367804,1.2579885015,0.0,0.0,0.0,1.2076689615,0.3522367804,1.2579885015,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 01:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.3181195413,0.3844515329,1.3730411889,0.0,0.0,0.0,1.3181195413,0.3844515329,1.3730411889,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 01:30:00,4.57,0.23,4.5757840858000005,0.0,0.0,0.0,4.57,0.23,4.5757840858000005,1.3181195413,0.3844515329,1.3730411889,0.0,0.0,0.0,1.3181195413,0.3844515329,1.3730411889,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 02:00:00,4.35,0.23,4.356076216,0.0,0.0,0.0,4.35,0.23,4.356076216,1.2497453253,0.3645090532,1.3018180472,0.0,0.0,0.0,1.2497453253,0.3645090532,1.3018180472,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 02:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2343023603,0.3600048551,1.2857316253,0.0,0.0,0.0,1.2343023603,0.3600048551,1.2857316253,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 03:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.1824356139,0.3448770541,1.2317037645,0.0,0.0,0.0,1.1824356139,0.3448770541,1.2317037645,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 03:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.1351539524,0.33108656950000004,1.1824520338,0.0,0.0,0.0,1.1351539524,0.33108656950000004,1.1824520338,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 04:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.1046883704,0.3222007747,1.1507170525000001,0.0,0.0,0.0,1.1046883704,0.3222007747,1.1507170525000001,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 04:30:00,4.46,0.22,4.4654227124,0.0,0.0,0.0,4.46,0.22,4.4654227124,1.1037046764,0.3219138639,1.1496923712,0.0,0.0,0.0,1.1037046764,0.3219138639,1.1496923712,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 05:00:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.0628474546,0.3099971742,1.1071327652,0.0,0.0,0.0,1.0628474546,0.3099971742,1.1071327652,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
