Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-01-29 05:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.1686284808,0.3408499736,1.2173213342,0.0,0.0,0.0,1.1686284808,0.3408499736,1.2173213342,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 06:00:00,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,1.2094857026,0.3527666633,1.2598809402,0.0,0.0,0.0,1.2094857026,0.3527666633,1.2598809402,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 06:30:00,4.75,0.22,4.7550920075,0.0,0.0,0.0,4.75,0.22,4.7550920075,1.4211032917,0.4144884601,1.4803159288,0.0,0.0,0.0,1.4211032917,0.4144884601,1.4803159288,4.1,0.27,4.1088806262,0.0,0.0,0.0,4.1,0.27,4.1088806262,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 07:00:00,5.36,0.30000000000000004,5.3683889576,0.0,0.0,0.0,5.36,0.30000000000000004,5.3683889576,1.5159423018,0.442149838,1.5791065643,0.0,0.0,0.0,1.5159423018,0.442149838,1.5791065643,4.72,0.33,4.7315219539,0.0,0.0,0.0,4.72,0.33,4.7315219539,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 07:30:00,6.0,0.45,6.016851336,0.0,0.0,0.0,6.0,0.45,6.016851336,1.7666416081,0.5152704690000001,1.8402516751,0.0,0.0,0.0,1.7666416081,0.5152704690000001,1.8402516751,4.92,0.43,4.9387549038,0.0,0.0,0.0,4.92,0.43,4.9387549038,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 08:00:00,6.48,0.6000000000000001,6.5077184942,0.0,0.0,0.0,6.48,0.6000000000000001,6.5077184942,1.9362343791,0.5647350272,2.0169108116,0.0,0.0,0.0,1.9362343791,0.5647350272,2.0169108116,5.47,0.54,5.4965898519,0.0,0.0,0.0,5.47,0.54,5.4965898519,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 08:30:00,7.01,0.76,7.0510779318,0.0,0.0,0.0,7.01,0.76,7.0510779318,2.0367532411,0.5940530286,2.1216179594,0.0,0.0,0.0,2.0367532411,0.5940530286,2.1216179594,5.28,0.54,5.3075418039,0.0,0.0,0.0,5.28,0.54,5.3075418039,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 09:00:00,7.37,0.89,7.4235436282,0.0,0.0,0.0,7.37,0.89,7.4235436282,2.0751733427,0.6052588916,2.1616388986,0.0,0.0,0.0,2.0751733427,0.6052588916,2.1616388986,5.62,0.5700000000000001,5.6488317376,0.0,0.0,0.0,5.62,0.5700000000000001,5.6488317376,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 09:30:00,7.33,0.96,7.392597649,0.0,0.0,0.0,7.33,0.96,7.392597649,2.0844707143,0.607970625,2.1713236607,0.0,0.0,0.0,2.0844707143,0.607970625,2.1713236607,5.86,0.67,5.8981776847,0.0,0.0,0.0,5.86,0.67,5.8981776847,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 10:00:00,7.63,0.99,7.693958669,0.0,0.0,0.0,7.63,0.99,7.693958669,2.0863301886,0.6085129717000001,2.1732606131,0.0,0.0,0.0,2.0863301886,0.6085129717000001,2.1732606131,5.88,0.67,5.9180486649,0.0,0.0,0.0,5.88,0.67,5.9180486649,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 10:30:00,7.59,0.88,7.6408441942,0.0,0.0,0.0,7.59,0.88,7.6408441942,2.1292971314,0.6210449967,2.2180178452,0.0,0.0,0.0,2.1292971314,0.6210449967,2.2180178452,5.77,0.67,5.8087692328,0.0,0.0,0.0,5.77,0.67,5.8087692328,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 11:00:00,7.47,0.88,7.5216554029000005,0.0,0.0,0.0,7.47,0.88,7.5216554029000005,2.1292971314,0.6210449967,2.2180178452,0.0,0.0,0.0,2.1292971314,0.6210449967,2.2180178452,5.95,0.67,5.9876038613,0.0,0.0,0.0,5.95,0.67,5.9876038613,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 11:30:00,7.28,0.8200000000000001,7.3260357629,0.0,0.0,0.0,7.28,0.8200000000000001,7.3260357629,2.0731730318,0.6046754676,2.1595552415,0.0,0.0,0.0,2.0731730318,0.6046754676,2.1595552415,5.91288,0.6508400000000001,5.9485916484,0.00288,0.00084,0.003,5.91,0.65,5.9456370559,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 12:00:00,7.2,0.8200000000000001,7.2465440039,0.0,0.0,0.0,7.2,0.8200000000000001,7.2465440039,2.059881358,0.6007987294,2.1457097479,0.0019200000000000003,0.0005600000000000001,0.002,2.057961358,0.6002387294,2.1437097479,6.0248,0.6014,6.0547416956,0.0048000000000000004,0.0014,0.005,6.02,0.6000000000000001,6.0498264438,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 12:30:00,7.3,0.73,7.3364092034,0.0,0.0,0.0,7.3,0.73,7.3364092034,2.1055641001,0.6141228625,2.1932959376,0.0,0.0,0.0,2.1055641001,0.6141228625,2.1932959376,6.2,0.63,6.2319258661,0.0,0.0,0.0,6.2,0.63,6.2319258661,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 13:00:00,6.95,0.62,6.9775998739,0.0,0.0,0.0,6.95,0.62,6.9775998739,2.135390015,0.6228220877,2.224364599,0.0,0.0,0.0,2.135390015,0.6228220877,2.224364599,5.90536,0.63448,5.9393469001,0.015360000000000002,0.0044800000000000005,0.016,5.89,0.63,5.9235968803,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 13:30:00,6.88,0.59,6.9052516247,0.0,0.0,0.0,6.88,0.59,6.9052516247,2.0586592229,0.6004422733,2.1444366905,0.0019200000000000003,0.0005600000000000001,0.002,2.0567392229,0.5998822733,2.1424366905,5.94288,0.58084,5.9711973506,0.00288,0.00084,0.003,5.94,0.58,5.9682493246,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 14:00:00,6.71,0.59,6.735888954,0.0,0.0,0.0,6.71,0.59,6.735888954,1.9259311987,0.5617299329000001,2.006178332,0.0,0.0,0.0,1.9259311987,0.5617299329000001,2.006178332,5.62096,0.58028,5.6508332306,0.0009600000000000001,0.00028000000000000003,0.001,5.62,0.58,5.6498495555,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 14:30:00,6.52,0.53,6.5415059428,0.0,0.0,0.0,6.52,0.53,6.5415059428,1.8469869279000002,0.5387045206000001,1.9239447164999999,0.0,0.0,0.0,1.8469869279000002,0.5387045206000001,1.9239447164999999,5.5996,0.5628000000000001,5.6278116529,0.009600000000000001,0.0028,0.01,5.59,0.56,5.617980064,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 15:00:00,6.44,0.43,6.4543396254,0.0,0.0,0.0,6.44,0.43,6.4543396254,1.7908335636000001,0.522326456,1.8654516287,0.0,0.0,0.0,1.7908335636000001,0.522326456,1.8654516287,5.02576,0.5616800000000001,5.0570493373,0.00576,0.00168,0.006,5.02,0.56,5.0511384855,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 15:30:00,6.36,0.37,6.3707534876,0.0,0.0,0.0,6.36,0.37,6.3707534876,1.8421339709,0.5372890749,1.9188895531,0.0,0.0,0.0,1.8421339709,0.5372890749,1.9188895531,4.86,0.49,4.8846391882999995,0.0,0.0,0.0,4.86,0.49,4.8846391882999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 16:00:00,6.21,0.27,6.2158667939,0.0,0.0,0.0,6.21,0.27,6.2158667939,1.9551287533,0.5702458864000001,2.0365924513,0.0,0.0,0.0,1.9551287533,0.5702458864000001,2.0365924513,5.14,0.47000000000000003,5.1614435965,0.0,0.0,0.0,5.14,0.47000000000000003,5.1614435965,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 16:30:00,6.25,0.23,6.2542305682,0.0,0.0,0.0,6.25,0.23,6.2542305682,2.0937680859,0.6106823584000001,2.1810084228,0.0,0.0,0.0,2.0937680859,0.6106823584000001,2.1810084228,5.22,0.42,5.2368692938,0.0,0.0,0.0,5.22,0.42,5.2368692938,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 17:00:00,6.43,0.23,6.4341122154,0.0,0.0,0.0,6.43,0.23,6.4341122154,2.2687796541,0.6617273991,2.3633121396,0.0,0.0,0.0,2.2687796541,0.6617273991,2.3633121396,5.87,0.42,5.8850063721,0.0,0.0,0.0,5.87,0.42,5.8850063721,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 17:30:00,6.51,0.23,6.5140617129,0.0,0.0,0.0,6.51,0.23,6.5140617129,2.3313747509000002,0.6799843023000001,2.4285153655,0.0,0.0,0.0,2.3313747509000002,0.6799843023000001,2.4285153655,5.69,0.4,5.7040424262,0.0,0.0,0.0,5.69,0.4,5.7040424262,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 18:00:00,6.31,0.23,6.3141903677,0.0,0.0,0.0,6.31,0.23,6.3141903677,2.3458168954,0.6841965945,2.443559266,0.0,0.0,0.0,2.3458168954,0.6841965945,2.443559266,5.77,0.4,5.7838481998999995,0.0,0.0,0.0,5.77,0.4,5.7838481998999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 18:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,2.2498358957,0.6562021362,2.343579058,0.0,0.0,0.0,2.2498358957,0.6562021362,2.343579058,5.28,0.31,5.2890925498,0.0,0.0,0.0,5.28,0.31,5.2890925498,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 19:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,2.1770465298,0.6349719045000001,2.2677568018,0.0,0.0,0.0,2.1770465298,0.6349719045000001,2.2677568018,5.28,0.31,5.2890925498,0.0,0.0,0.0,5.28,0.31,5.2890925498,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 19:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,1.9857729167,0.5791837674,2.0685134549,0.0,0.0,0.0,1.9857729167,0.5791837674,2.0685134549,4.93,0.28,4.9379449167,0.0,0.0,0.0,4.93,0.28,4.9379449167,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 20:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.8986481561000002,0.5537723789,1.9777584959,0.0,0.0,0.0,1.8986481561000002,0.5537723789,1.9777584959,4.82,0.26,4.8270073545,0.0,0.0,0.0,4.82,0.26,4.8270073545,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 20:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,1.8627582897,0.5433045012000001,1.9403732184,0.0,0.0,0.0,1.8627582897,0.5433045012000001,1.9403732184,4.65,0.28,4.6584224798000005,0.0,0.0,0.0,4.65,0.28,4.6584224798000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 21:00:00,4.67,-0.22,4.675179141,0.0,0.0,0.0,4.67,-0.22,4.675179141,1.8348931117,0.5351771576000001,1.9113469914,0.0,0.0,0.0,1.8348931117,0.5351771576000001,1.9113469914,4.53,0.32,4.5412883634,0.0,0.0,0.0,4.53,0.32,4.5412883634,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 21:30:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,1.7334996334000001,0.5056040597,1.8057287847999999,0.0,0.0,0.0,1.7334996334000001,0.5056040597,1.8057287847999999,4.45,0.32,4.4614907822,0.0,0.0,0.0,4.45,0.32,4.4614907822,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 22:00:00,4.24,-0.27,4.2485880007,0.0,0.0,0.0,4.24,-0.27,4.2485880007,1.6285353592,0.4749894798,1.6963909991000001,0.0,0.0,0.0,1.6285353592,0.4749894798,1.6963909991000001,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 22:30:00,4.03,-0.31,4.0419054912,0.0,0.0,0.0,4.03,-0.31,4.0419054912,1.4811229259,0.4319941867,1.5428363811999999,0.0,0.0,0.0,1.4811229259,0.4319941867,1.5428363811999999,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 23:00:00,3.8,-0.33,3.8143020331,0.0,0.0,0.0,3.8,-0.33,3.8143020331,1.3840075854,0.4036688791,1.4416745681,0.0,0.0,0.0,1.3840075854,0.4036688791,1.4416745681,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-29 23:30:00,3.63,-0.33,3.6449691357000003,0.0,0.0,0.0,3.63,-0.33,3.6449691357000003,1.2782352055000001,0.3728186016,1.3314950058,0.0,0.0,0.0,1.2782352055000001,0.3728186016,1.3314950058,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 00:00:00,3.54,-0.33,3.5553480842000003,0.0,0.0,0.0,3.54,-0.33,3.5553480842000003,1.2365851756,0.36067067620000004,1.2881095579,0.0,0.0,0.0,1.2365851756,0.36067067620000004,1.2881095579,2.74256,0.02408,2.7426657106,0.08256000000000001,0.02408,0.08600000000000001,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 00:30:00,3.54,-0.33,3.5553480842000003,0.0,0.0,0.0,3.54,-0.33,3.5553480842000003,1.2343926487,0.3600311892,1.2858256757,0.0,0.0,0.0,1.2343926487,0.3600311892,1.2858256757,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 01:00:00,3.7,-0.35000000000000003,3.7165171868,0.0,0.0,0.0,3.7,-0.35000000000000003,3.7165171868,1.3341095572000001,0.3891152875,1.3896974555,0.0,0.0,0.0,1.3341095572000001,0.3891152875,1.3896974555,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 01:30:00,3.7,-0.33,3.7146870661999998,0.0,0.0,0.0,3.7,-0.33,3.7146870661999998,1.2686363739,0.3700189424,1.3214962229,0.0,0.0,0.0,1.2686363739,0.3700189424,1.3214962229,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 02:00:00,3.6,-0.33,3.6150933598,0.0,0.0,0.0,3.6,-0.33,3.6150933598,1.2094857026,0.3527666633,1.2598809402,0.0,0.0,0.0,1.2094857026,0.3527666633,1.2598809402,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 02:30:00,3.5700000000000003,-0.33,3.5852196585,0.0,0.0,0.0,3.5700000000000003,-0.33,3.5852196585,1.1681989877,0.3407247047,1.2168739455,0.0,0.0,0.0,1.1681989877,0.3407247047,1.2168739455,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 03:00:00,3.48,-0.33,3.4956115345,0.0,0.0,0.0,3.48,-0.33,3.4956115345,1.1100228651,0.323756669,1.1562738179,0.0,0.0,0.0,1.1100228651,0.323756669,1.1562738179,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 03:30:00,3.43,-0.33,3.4458380693,0.0,0.0,0.0,3.43,-0.33,3.4458380693,1.0915702887,0.3183746675,1.137052384,0.0,0.0,0.0,1.0915702887,0.3183746675,1.137052384,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 04:00:00,3.37,-0.33,3.3861187221,0.0,0.0,0.0,3.37,-0.33,3.3861187221,1.0290892578,0.3001510335,1.0719679769,0.0,0.0,0.0,1.0290892578,0.3001510335,1.0719679769,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 04:30:00,3.34,-0.31,3.3543553777,0.0,0.0,0.0,3.34,-0.31,3.3543553777,1.0299999562,0.3004166539,1.0729166211,0.0,0.0,0.0,1.0299999562,0.3004166539,1.0729166211,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 05:00:00,3.38,-0.29,3.3924180167,0.0,0.0,0.0,3.38,-0.29,3.3924180167,1.0299999562,0.3004166539,1.0729166211,0.0,0.0,0.0,1.0299999562,0.3004166539,1.0729166211,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 05:30:00,3.38,-0.29,3.3924180167,0.0,0.0,0.0,3.38,-0.29,3.3924180167,1.0495875387,0.3061296988,1.0933203528,0.0,0.0,0.0,1.0495875387,0.3061296988,1.0933203528,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 06:00:00,3.41,-0.29,3.422309162,0.0,0.0,0.0,3.41,-0.29,3.422309162,1.0783853637,0.3145290644,1.1233180871,0.0,0.0,0.0,1.0783853637,0.3145290644,1.1233180871,3.65,0.22,3.6566241262,0.0,0.0,0.0,3.65,0.22,3.6566241262,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 06:30:00,3.66,-0.29,3.6714710948000002,0.0,0.0,0.0,3.66,-0.29,3.6714710948000002,1.1575840381,0.3376286778,1.2058167063,0.0,0.0,0.0,1.1575840381,0.3376286778,1.2058167063,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 07:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,1.26293607,0.36835635380000004,1.3155584063,0.0,0.0,0.0,1.26293607,0.36835635380000004,1.3155584063,4.26,0.31,4.2712644498,0.0,0.0,0.0,4.26,0.31,4.2712644498,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 07:30:00,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,1.4222718856,0.41482929999999996,1.4815332141,0.0,0.0,0.0,1.4222718856,0.41482929999999996,1.4815332141,4.37,0.31,4.3809816252000005,0.0,0.0,0.0,4.37,0.31,4.3809816252000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 08:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.5346544364999999,0.447607544,1.5985983713,0.0,0.0,0.0,1.5346544364999999,0.447607544,1.5985983713,4.52,0.38,4.5359453259,0.0,0.0,0.0,4.52,0.38,4.5359453259,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 08:30:00,4.44,-0.22,4.4454471091,0.0,0.0,0.0,4.44,-0.22,4.4454471091,1.681751775,0.49051093440000004,1.7518247656,0.0,0.0,0.0,1.681751775,0.49051093440000004,1.7518247656,4.77,0.53,4.7993541232,0.0,0.0,0.0,4.77,0.53,4.7993541232,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 09:00:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,1.7868728483,0.5211712474,1.8613258837000002,0.0,0.0,0.0,1.7868728483,0.5211712474,1.8613258837000002,5.5,0.37,5.5124314055,0.0,0.0,0.0,5.5,0.37,5.5124314055,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 09:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.9175448581,0.5592839169,1.9974425605000001,0.0,0.0,0.0,1.9175448581,0.5592839169,1.9974425605000001,5.54,0.28,5.5470712993,0.0,0.0,0.0,5.54,0.28,5.5470712993,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 10:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.9530396506,0.5696365648,2.0344163027,0.0,0.0,0.0,1.9530396506,0.5696365648,2.0344163027,5.71,0.33,5.7195279525,0.0,0.0,0.0,5.71,0.33,5.7195279525,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 10:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.9751614589000002,0.5760887589,2.057459853,0.0,0.0,0.0,1.9751614589000002,0.5760887589,2.057459853,5.77,0.33,5.7794290375,0.0,0.0,0.0,5.77,0.33,5.7794290375,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 11:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,2.0343801375,0.5933608734,2.1191459765,0.0,0.0,0.0,2.0343801375,0.5933608734,2.1191459765,5.88,0.36,5.8910101001,0.0,0.0,0.0,5.88,0.36,5.8910101001,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 11:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,2.0496446936,0.5978130356,2.1350465559,0.01344,0.003920000000000001,0.014,2.0362046936000002,0.5938930356000001,2.1210465559,5.68,0.29,5.6873983507,0.0,0.0,0.0,5.68,0.29,5.6873983507,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 12:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,2.0819029184,0.6072216845,2.1686488733,0.038400000000000004,0.0112,0.04,2.0435029184,0.5960216845,2.1286488733,5.29,0.37,5.3029237219,0.0,0.0,0.0,5.29,0.37,5.3029237219,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 12:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,2.1257787234,0.6200187943000001,2.2143528369,0.02304,0.00672,0.024,2.1027387234,0.6132987943,2.1903528369,5.29,0.37,5.3029237219,0.0,0.0,0.0,5.29,0.37,5.3029237219,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 13:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,2.1591549777,0.6297535352,2.2491197685,0.01344,0.003920000000000001,0.014,2.1457149777,0.6258335352000001,2.2351197685,5.52,0.32,5.5292675826,0.0,0.0,0.0,5.52,0.32,5.5292675826,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 13:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,2.1270233014,0.6203817962,2.2156492723,0.01344,0.003920000000000001,0.014,2.1135833014,0.6164617962,2.2016492723,5.68,0.34,5.6901669571,0.0,0.0,0.0,5.68,0.34,5.6901669571,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 14:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,2.1195548091,0.6182034860000001,2.2078695929,0.01344,0.003920000000000001,0.014,2.1061148091,0.614283486,2.1938695929,6.02,0.25,6.0251887937,0.0,0.0,0.0,6.02,0.25,6.0251887937,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 14:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,2.041412489,0.5954119760000001,2.1264713427,0.007680000000000001,0.0022400000000000002,0.008,2.033732489,0.593171976,2.1184713427,5.91,0.22,5.9140933371,0.0,0.0,0.0,5.91,0.22,5.9140933371,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 15:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,2.0505635379,0.5980810319000001,2.1360036853,0.009600000000000001,0.0028,0.01,2.0409635379,0.5952810319,2.1260036853,5.82,0.22,5.8241565913,0.0,0.0,0.0,5.82,0.22,5.8241565913,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 15:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.982976474,0.5783681382,2.0656004937,0.0038400000000000005,0.0011200000000000001,0.004,1.9791364740000001,0.5772481382,2.0616004937,5.78,0.22,5.7841853359,0.0,0.0,0.0,5.78,0.22,5.7841853359,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 16:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,2.0631634964,0.6017560198,2.149128642,0.0,0.0,0.0,2.0631634964,0.6017560198,2.149128642,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 16:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,2.1486258208,0.6266825311,2.2381518966,0.0,0.0,0.0,2.1486258208,0.6266825311,2.2381518966,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 17:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.2659052257,0.6608890242000001,2.3603179434,0.0,0.0,0.0,2.2659052257,0.6608890242000001,2.3603179434,6.01,0.22,6.0140252743,0.0,0.0,0.0,6.01,0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 17:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.4270672602,0.7078946175,2.5281950627,0.0,0.0,0.0,2.4270672602,0.7078946175,2.5281950627,6.16,0.22,6.1639273195,0.0,0.0,0.0,6.16,0.22,6.1639273195,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 18:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,2.5172915881,0.7342100465,2.6221787376,0.0,0.0,0.0,2.5172915881,0.7342100465,2.6221787376,6.18,0.22,6.1839146178,0.0,0.0,0.0,6.18,0.22,6.1839146178,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 18:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,2.4121686857,0.7035492,2.5126757142000002,0.0,0.0,0.0,2.4121686857,0.7035492,2.5126757142000002,6.09,0.51,6.1113173703,0.0,0.0,0.0,6.09,0.51,6.1113173703,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 19:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,2.2762032515,0.6638926150000001,2.3710450537,0.0,0.0,0.0,2.2762032515,0.6638926150000001,2.3710450537,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 19:30:00,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,2.1399443387,0.6241504321,2.2291086861,0.0,0.0,0.0,2.1399443387,0.6241504321,2.2291086861,4.78,0.23,4.7855302736,0.0,0.0,0.0,4.78,0.23,4.7855302736,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 20:00:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,2.0052412786,0.5848620396,2.0887929986,0.0,0.0,0.0,2.0052412786,0.5848620396,2.0887929986,4.58,0.23,4.5857714727,0.0,0.0,0.0,4.58,0.23,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 20:30:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,1.8761395877,0.5472073797,1.9543120704999999,0.0,0.0,0.0,1.8761395877,0.5472073797,1.9543120704999999,4.42,0.23,4.4259801174,0.0,0.0,0.0,4.42,0.23,4.4259801174,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 21:00:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,1.7937276126000001,0.5231705537,1.8684662631000002,0.0,0.0,0.0,1.7937276126000001,0.5231705537,1.8684662631000002,4.32,0.23,4.3261183525,0.0,0.0,0.0,4.32,0.23,4.3261183525,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 21:30:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,1.7213053861,0.5020474043,1.7930264438,0.0,0.0,0.0,1.7213053861,0.5020474043,1.7930264438,4.11,0.23,4.1164304926,0.0,0.0,0.0,4.11,0.23,4.1164304926,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 22:00:00,4.46,-0.25,4.4670012313,0.0,0.0,0.0,4.46,-0.25,4.4670012313,1.6079057195000002,0.4689725015,1.6749017912,0.0,0.0,0.0,1.6079057195000002,0.4689725015,1.6749017912,4.13,0.23,4.1363994004,0.0,0.0,0.0,4.13,0.23,4.1363994004,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 22:30:00,4.26,-0.25,4.2673293756,0.0,0.0,0.0,4.26,-0.25,4.2673293756,1.5213401480000002,0.4437242098,1.5847293209000002,0.0,0.0,0.0,1.5213401480000002,0.4437242098,1.5847293209000002,4.07,0.23,4.0764935913,0.0,0.0,0.0,4.07,0.23,4.0764935913,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 23:00:00,4.06,-0.25,4.067689762,0.0,0.0,0.0,4.06,-0.25,4.067689762,1.4555483782,0.4245349437,1.5161962273,0.0,0.0,0.0,1.4555483782,0.4245349437,1.5161962273,3.86,0.23,3.8668462602,0.0,0.0,0.0,3.86,0.23,3.8668462602,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-30 23:30:00,3.8200000000000003,-0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,-0.29,3.8309920386,1.3308945938,0.3881775899,1.3863485352,0.0,0.0,0.0,1.3308945938,0.3881775899,1.3863485352,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 00:00:00,3.68,-0.31,3.6930339831,0.0,0.0,0.0,3.68,-0.31,3.6930339831,1.2564540985,0.3664657787,1.3088063526,0.0,0.0,0.0,1.2564540985,0.3664657787,1.3088063526,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 00:30:00,3.7199999999999998,-0.28,3.7305227516,0.0,0.0,0.0,3.7199999999999998,-0.28,3.7305227516,1.2475509694,0.36386903270000004,1.2995322598,0.0,0.0,0.0,1.2475509694,0.36386903270000004,1.2995322598,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 01:00:00,3.92,-0.26,3.9286129868,0.0,0.0,0.0,3.92,-0.26,3.9286129868,1.4404792037,0.4201397677,1.5004991705,0.0,0.0,0.0,1.4404792037,0.4201397677,1.5004991705,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 01:30:00,3.92,-0.28,3.9299872773,0.0,0.0,0.0,3.92,-0.28,3.9299872773,1.4175479595,0.4134514882,1.4766124578,0.0,0.0,0.0,1.4175479595,0.4134514882,1.4766124578,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 02:00:00,3.84,-0.30000000000000004,3.851700923,0.0,0.0,0.0,3.84,-0.30000000000000004,3.851700923,1.3143106369,0.3833406024,1.3690735801,0.0,0.0,0.0,1.3143106369,0.3833406024,1.3690735801,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 02:30:00,3.79,-0.30000000000000004,3.8018548105,0.0,0.0,0.0,3.79,-0.30000000000000004,3.8018548105,1.3119844234,0.3826621235,1.366650441,0.0,0.0,0.0,1.3119844234,0.3826621235,1.366650441,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 03:00:00,3.7199999999999998,-0.30000000000000004,3.7320771696,0.0,0.0,0.0,3.7199999999999998,-0.30000000000000004,3.7320771696,1.2474207746000001,0.36383105930000004,1.2993966402,0.0,0.0,0.0,1.2474207746000001,0.36383105930000004,1.2993966402,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 03:30:00,3.69,-0.28,3.7006080581000003,0.0,0.0,0.0,3.69,-0.28,3.7006080581000003,1.2234956935,0.3568529106,1.2744746807,0.0,0.0,0.0,1.2234956935,0.3568529106,1.2744746807,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 04:00:00,3.66,-0.28,3.6706947571,0.0,0.0,0.0,3.66,-0.28,3.6706947571,1.1967598681,0.34905496150000004,1.2466248626,0.0,0.0,0.0,1.1967598681,0.34905496150000004,1.2466248626,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 04:30:00,3.66,-0.25,3.6685283153,0.0,0.0,0.0,3.66,-0.25,3.6685283153,1.1717531559,0.3417613371,1.2205762041,0.0,0.0,0.0,1.1717531559,0.3417613371,1.2205762041,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 05:00:00,3.6,-0.25,3.6086701152,0.0,0.0,0.0,3.6,-0.25,3.6086701152,1.1309230373,0.3298525525,1.1780448305,0.0,0.0,0.0,1.1309230373,0.3298525525,1.1780448305,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 05:30:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.1829050136,0.34501396230000003,1.2321927224,0.0,0.0,0.0,1.1829050136,0.34501396230000003,1.2321927224,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 06:00:00,3.63,-0.23,3.6372792029000003,0.0,0.0,0.0,3.63,-0.23,3.6372792029000003,1.1829050136,0.34501396230000003,1.2321927224,0.0,0.0,0.0,1.1829050136,0.34501396230000003,1.2321927224,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 06:30:00,3.7,-0.23,3.7071417561,0.0,0.0,0.0,3.7,-0.23,3.7071417561,1.227233764,0.3579431812,1.2783685042,0.0,0.0,0.0,1.227233764,0.3579431812,1.2783685042,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 07:00:00,3.86,-0.23,3.8668462602,0.0,0.0,0.0,3.86,-0.23,3.8668462602,1.226138997,0.3576238741,1.2772281219,0.0,0.0,0.0,1.226138997,0.3576238741,1.2772281219,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 07:30:00,4.02,-0.23,4.0265742263,0.0,0.0,0.0,4.02,-0.23,4.0265742263,1.2959905831,0.3779972534,1.3499901907,0.0,0.0,0.0,1.2959905831,0.3779972534,1.3499901907,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 08:00:00,3.98,-0.23,3.9866401894,0.0,0.0,0.0,3.98,-0.23,3.9866401894,1.3703156822,0.3996754073,1.4274121690000001,0.0,0.0,0.0,1.3703156822,0.3996754073,1.4274121690000001,3.87,0.25,3.8780665286,0.0,0.0,0.0,3.87,0.25,3.8780665286,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 08:30:00,4.23,-0.23,4.2362483402,0.0,0.0,0.0,4.23,-0.23,4.2362483402,1.4945795474,0.43591903460000003,1.5568536952,0.0,0.0,0.0,1.4945795474,0.43591903460000003,1.5568536952,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 09:00:00,4.44,-0.23,4.4459532161,0.0,0.0,0.0,4.44,-0.23,4.4459532161,1.6436456886,0.4793966592,1.7121309256,0.00288,0.00084,0.003,1.6407656886000002,0.4785566592,1.7091309256,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 09:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.7159913478000002,0.5004974764,1.7874909873,0.009600000000000001,0.0028,0.01,1.7063913478,0.4976974764,1.7774909873,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 10:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.8143361405,0.5291813743,1.8899334797,0.01152,0.00336,0.012,1.8028161405,0.5258213743,1.8779334797,4.57,0.25,4.5768329661,0.0,0.0,0.0,4.57,0.25,4.5768329661,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 10:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.9613977295,0.5720743378,2.0431226349,0.01152,0.00336,0.012,1.9498777295,0.5687143378,2.0311226349,4.76,0.25,4.7665606049,0.0,0.0,0.0,4.76,0.25,4.7665606049,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 11:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,2.0001909555,0.5833890287,2.0835322453,0.009600000000000001,0.0028,0.01,1.9905909555,0.5805890287000001,2.0735322453,4.76,0.25,4.7665606049,0.0,0.0,0.0,4.76,0.25,4.7665606049,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 11:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,2.0971817538,0.6116780115,2.1845643268,0.007680000000000001,0.0022400000000000002,0.008,2.0895017538,0.6094380115,2.1765643268,4.89,0.25,4.8963864227,0.0,0.0,0.0,4.89,0.25,4.8963864227,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 12:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.1858156469,0.6375295637,2.2768912989,0.015360000000000002,0.0044800000000000005,0.016,2.1704556469,0.6330495637,2.2608912989,4.77,0.25,4.7765468699,0.0,0.0,0.0,4.77,0.25,4.7765468699,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 12:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,2.2262217631,0.6493146809,2.3189810032000002,0.02304,0.00672,0.024,2.2031817631,0.6425946809,2.2949810032,5.15,0.32,5.1599321701,0.0,0.0,0.0,5.15,0.32,5.1599321701,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 13:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,2.2459106082,0.6550572607,2.3394902168,0.02304,0.00672,0.024,2.2228706082,0.6483372607,2.3154902168,5.12,0.32,5.1299902534,0.0,0.0,0.0,5.12,0.32,5.1299902534,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 13:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,2.2560483377000002,0.6580140985,2.3500503518,0.01152,0.00336,0.012,2.2445283377,0.6546540985,2.3380503518,5.04,0.28,5.0477717856,0.0,0.0,0.0,5.04,0.28,5.0477717856,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 14:00:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,2.1781408015,0.6352910671,2.2688966682,0.007680000000000001,0.0022400000000000002,0.008,2.1704608015,0.6330510671,2.2608966682,5.09,0.28,5.0976955578,0.0,0.0,0.0,5.09,0.28,5.0976955578,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 14:30:00,5.51,0.29,5.5176263012,0.0,0.0,0.0,5.51,0.29,5.5176263012,2.1258409047,0.6200369305,2.2144176091,0.009600000000000001,0.0028,0.01,2.1162409047,0.6172369305000001,2.2044176091,5.0,0.28,5.0078338631,0.0,0.0,0.0,5.0,0.28,5.0078338631,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 15:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,2.0433444592,0.5959754673000001,2.1284838115999998,0.00576,0.00168,0.006,2.0375844592,0.5942954673,2.1224838116,5.1,0.26,5.1066231504,0.0,0.0,0.0,5.1,0.26,5.1066231504,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 15:30:00,5.9,0.23,5.9044813489,0.0,0.0,0.0,5.9,0.23,5.9044813489,2.133201397,0.6221837408,2.2220847885,0.00288,0.00084,0.003,2.130321397,0.6213437408,2.2190847885,4.79,0.26,4.7970511775,0.0,0.0,0.0,4.79,0.26,4.7970511775,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 16:00:00,5.96,0.23,5.9644362684,0.0,0.0,0.0,5.96,0.23,5.9644362684,2.130354487,0.6213533920000001,2.2191192573,0.0019200000000000003,0.0005600000000000001,0.002,2.128434487,0.620793392,2.2171192573,5.11,0.24,5.1156329032,0.0,0.0,0.0,5.11,0.24,5.1156329032,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 16:30:00,6.2,0.24,6.2046434225,0.0,0.0,0.0,6.2,0.24,6.2046434225,2.2913507425,0.6683106332000001,2.3868236901,0.0,0.0,0.0,2.2913507425,0.6683106332000001,2.3868236901,4.99,0.24,4.9957682092,0.0,0.0,0.0,4.99,0.24,4.9957682092,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 17:00:00,6.47,0.30000000000000004,6.4769514434,0.0,0.0,0.0,6.47,0.30000000000000004,6.4769514434,2.4120206992,0.7035060373,2.5125215617,0.0,0.0,0.0,2.4120206992,0.7035060373,2.5125215617,5.2,0.24,5.2055355152,0.0,0.0,0.0,5.2,0.24,5.2055355152,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 17:30:00,6.85,0.43,6.8634830808,0.0,0.0,0.0,6.85,0.43,6.8634830808,2.5230733677,0.7358963989,2.6282014246000003,0.0,0.0,0.0,2.5230733677,0.7358963989,2.6282014246000003,5.36,0.24,5.3653704439,0.0,0.0,0.0,5.36,0.24,5.3653704439,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 18:00:00,6.85,0.38,6.8605320493,0.0,0.0,0.0,6.85,0.38,6.8605320493,2.5223528899,0.7356862596,2.627450927,0.0,0.0,0.0,2.5223528899,0.7356862596,2.627450927,5.42,0.29,5.4277527578,0.0,0.0,0.0,5.42,0.29,5.4277527578,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 18:30:00,6.72,0.35000000000000003,6.7291084105,0.0,0.0,0.0,6.72,0.35000000000000003,6.7291084105,2.3175338636,0.6759473769000001,2.4140977746,0.0,0.0,0.0,2.3175338636,0.6759473769000001,2.4140977746,5.27,0.23,5.2750165877,0.0,0.0,0.0,5.27,0.23,5.2750165877,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 19:00:00,6.53,0.41000000000000003,6.5428587024,0.0,0.0,0.0,6.53,0.41000000000000003,6.5428587024,2.2351736006,0.6519256335,2.328305834,0.0,0.0,0.0,2.2351736006,0.6519256335,2.328305834,5.04,0.23,5.0452452864,0.0,0.0,0.0,5.04,0.23,5.0452452864,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 19:30:00,6.46,0.45,6.4756544071,0.0,0.0,0.0,6.46,0.45,6.4756544071,2.1670499639,0.6320562395,2.2573437124,0.0,0.0,0.0,2.1670499639,0.6320562395,2.2573437124,5.05,0.23,5.0552349105,0.0,0.0,0.0,5.05,0.23,5.0552349105,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 20:00:00,6.15,0.43,6.165014193,0.0,0.0,0.0,6.15,0.43,6.165014193,2.084220135,0.6078975394,2.1710626406,0.0,0.0,0.0,2.084220135,0.6078975394,2.1710626406,4.79,0.23,4.7955187415000005,0.0,0.0,0.0,4.79,0.23,4.7955187415000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 20:30:00,5.4,0.30000000000000004,5.4083269132,0.0,0.0,0.0,5.4,0.30000000000000004,5.4083269132,2.0243085807,0.5904233360000001,2.1086547716,0.0,0.0,0.0,2.0243085807,0.5904233360000001,2.1086547716,4.74,0.23,4.745576888,0.0,0.0,0.0,4.74,0.23,4.745576888,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 21:00:00,5.33,0.26,5.3363376955,0.0,0.0,0.0,5.33,0.26,5.3363376955,2.0118567705,0.5867915581,2.0956841359,0.0,0.0,0.0,2.0118567705,0.5867915581,2.0956841359,4.33,0.23,4.3361042423,0.0,0.0,0.0,4.33,0.23,4.3361042423,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 21:30:00,5.19,0.22,5.1946607204,0.0,0.0,0.0,5.19,0.22,5.1946607204,1.8611272798,0.5428287899,1.9386742498,0.0,0.0,0.0,1.8611272798,0.5428287899,1.9386742498,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 22:00:00,5.3,0.33,5.3102636469,0.0,0.0,0.0,5.3,0.33,5.3102636469,1.7445883058,0.5088382559,1.8172794852,0.0,0.0,0.0,1.7445883058,0.5088382559,1.8172794852,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 22:30:00,5.18,0.33,5.1905009392,0.0,0.0,0.0,5.18,0.33,5.1905009392,1.5699048019,0.45788890060000004,1.635317502,0.0,0.0,0.0,1.5699048019,0.45788890060000004,1.635317502,4.08,0.22,4.0859270674,0.0,0.0,0.0,4.08,0.22,4.0859270674,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 23:00:00,4.9,0.33,4.9110996732,0.0,0.0,0.0,4.9,0.33,4.9110996732,1.4415696474000002,0.4204578138,1.5016350494,0.0,0.0,0.0,1.4415696474000002,0.4204578138,1.5016350494,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,0.0,0.0,0.0
2021-01-31 23:30:00,4.79,0.38,4.8050494274,0.0,0.0,0.0,4.79,0.38,4.8050494274,1.3479960044000001,0.3931655013,1.4041625046,0.0,0.0,0.0,1.3479960044000001,0.3931655013,1.4041625046,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 00:00:00,3.75,0.07,3.7506532764,0.0,0.0,0.0,3.75,0.07,3.7506532764,1.2994434887000001,0.3790043509,1.3535869674,0.0,0.0,0.0,1.2994434887000001,0.3790043509,1.3535869674,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 00:30:00,3.92,-0.22,3.9261686158,0.0,0.0,0.0,3.92,-0.22,3.9261686158,1.2555666788,0.36620694800000003,1.3078819571,0.0,0.0,0.0,1.2555666788,0.36620694800000003,1.3078819571,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 01:00:00,4.5,0.32,4.5113634303,0.0,0.0,0.0,4.5,0.32,4.5113634303,1.3890258216,0.4051325313,1.4469018975,0.0,0.0,0.0,1.3890258216,0.4051325313,1.4469018975,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 01:30:00,4.83,0.39,4.8457197608,0.0,0.0,0.0,4.83,0.39,4.8457197608,1.4026558698,0.40910796200000005,1.4610998644,0.0,0.0,0.0,1.4026558698,0.40910796200000005,1.4610998644,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 02:00:00,4.67,0.39,4.6862565017,0.0,0.0,0.0,4.67,0.39,4.6862565017,1.3167291341,0.3840459974,1.3715928480000001,0.0,0.0,0.0,1.3167291341,0.3840459974,1.3715928480000001,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 02:30:00,4.53,0.24,4.5363531609,0.0,0.0,0.0,4.53,0.24,4.5363531609,1.2717683652,0.3709324399,1.3247587138,0.0,0.0,0.0,1.2717683652,0.3709324399,1.3247587138,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 03:00:00,4.76,0.28,4.7682281825,0.0,0.0,0.0,4.76,0.28,4.7682281825,1.2256552976,0.35748279510000003,1.2767242683,0.0,0.0,0.0,1.2256552976,0.35748279510000003,1.2767242683,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 03:30:00,4.68,0.33,4.6916201892,0.0,0.0,0.0,4.68,0.33,4.6916201892,1.1890825321,0.3468157385,1.2386276376,0.0,0.0,0.0,1.1890825321,0.3468157385,1.2386276376,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 04:00:00,4.26,0.29,4.2698594825,0.0,0.0,0.0,4.26,0.29,4.2698594825,1.1415567761,0.3329540597,1.1891216418,0.0,0.0,0.0,1.1415567761,0.3329540597,1.1891216418,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 04:30:00,4.58,0.37,4.5949211092,0.0,0.0,0.0,4.58,0.37,4.5949211092,1.1865208705,0.3460685872,1.2359592401,0.0,0.0,0.0,1.1865208705,0.3460685872,1.2359592401,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 05:00:00,4.69,0.39,4.7061874166,0.0,0.0,0.0,4.69,0.39,4.7061874166,1.134252898,0.3308237619,1.1815134354,0.0,0.0,0.0,1.134252898,0.3308237619,1.1815134354,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 05:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.1572548099,0.3375326529,1.2054737603,0.0,0.0,0.0,1.1572548099,0.3375326529,1.2054737603,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 06:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.255004663,0.3660430267,1.3072965239,0.0,0.0,0.0,1.255004663,0.3660430267,1.3072965239,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 06:30:00,5.13,0.23,5.135153357,0.0,0.0,0.0,5.13,0.23,5.135153357,1.4227703837,0.4149746952,1.482052483,0.0,0.0,0.0,1.4227703837,0.4149746952,1.482052483,4.82,0.34,4.8319768211,0.0,0.0,0.0,4.82,0.34,4.8319768211,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 07:00:00,6.36,0.41000000000000003,6.3732017071,0.0,0.0,0.0,6.36,0.41000000000000003,6.3732017071,1.590499856,0.4638957913,1.6567706833,0.0,0.0,0.0,1.590499856,0.4638957913,1.6567706833,5.25,0.46,5.2701138508,0.0,0.0,0.0,5.25,0.46,5.2701138508,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 07:30:00,7.07,0.51,7.0883707578,0.0,0.0,0.0,7.07,0.51,7.0883707578,1.8461688456,0.5384659133,1.9230925475,0.0,0.0,0.0,1.8461688456,0.5384659133,1.9230925475,5.61,0.49,5.6313586283,0.0,0.0,0.0,5.61,0.49,5.6313586283,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 08:00:00,7.26,0.59,7.2839343764,0.0,0.0,0.0,7.26,0.59,7.2839343764,2.0786965834,0.6062865035,2.1653089411,0.0,0.0,0.0,2.0786965834,0.6062865035,2.1653089411,6.15,0.58,6.1772890494,0.0,0.0,0.0,6.15,0.58,6.1772890494,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 08:30:00,7.58,0.75,7.6170138506,0.0,0.0,0.0,7.58,0.75,7.6170138506,2.2248752422,0.6489219456,2.3175783773,0.0,0.0,0.0,2.2248752422,0.6489219456,2.3175783773,6.78,0.64,6.8101394993,0.0,0.0,0.0,6.78,0.64,6.8101394993,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 09:00:00,8.12,0.88,8.1675455309,0.0,0.0,0.0,8.12,0.88,8.1675455309,2.3044184423000003,0.6721220457,2.4004358774,0.0,0.0,0.0,2.3044184423000003,0.6721220457,2.4004358774,6.83,0.72,6.8678453681,0.0,0.0,0.0,6.83,0.72,6.8678453681,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 09:30:00,11.91,1.48,12.0016040595,0.0,0.0,0.0,11.91,1.48,12.0016040595,5.1720554113,1.5085161616,5.3875577201,0.0,0.0,0.0,5.1720554113,1.5085161616,5.3875577201,6.99,0.76,7.0311947776,0.0,0.0,0.0,6.99,0.76,7.0311947776,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 10:00:00,16.45,2.22,16.5991234708,0.0,0.0,0.0,16.45,2.22,16.5991234708,9.6862724388,2.8251627946999998,10.0898671238,0.0,0.0,0.0,9.6862724388,2.8251627946999998,10.0898671238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 10:30:00,16.26,2.03,16.3862289744,0.0,0.0,0.0,16.26,2.03,16.3862289744,9.3529336906,2.7279389931,9.7426392611,0.0,0.0,0.0,9.3529336906,2.7279389931,9.7426392611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 11:00:00,16.35,2.16,16.4920617268,0.0,0.0,0.0,16.35,2.16,16.4920617268,9.2145599022,2.6875799715,9.5984998981,0.0,0.0,0.0,9.2145599022,2.6875799715,9.5984998981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 11:30:00,16.32,2.19,16.4662837337,0.0,0.0,0.0,16.32,2.19,16.4662837337,9.3330153835,2.7221294868,9.7218910245,0.0,0.0,0.0,9.3330153835,2.7221294868,9.7218910245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 12:00:00,16.03,2.03,16.1580258695,0.0,0.0,0.0,16.03,2.03,16.1580258695,9.5785178723,2.7937343794,9.9776227836,0.0,0.0,0.0,9.5785178723,2.7937343794,9.9776227836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 12:30:00,16.03,2.01,16.1555253706,0.0,0.0,0.0,16.03,2.01,16.1555253706,9.8746017872,2.8800921879,10.2860435284,0.0,0.0,0.0,9.8746017872,2.8800921879,10.2860435284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 13:00:00,16.24,1.9500000000000002,16.3566530806,0.0,0.0,0.0,16.24,1.9500000000000002,16.3566530806,9.883992939,2.8828312739,10.2958259781,0.0,0.0,0.0,9.883992939,2.8828312739,10.2958259781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 13:30:00,16.0,1.99,16.1232782026,0.0,0.0,0.0,16.0,1.99,16.1232782026,9.7861873831,2.8543046534,10.1939451908,0.0,0.0,0.0,9.7861873831,2.8543046534,10.1939451908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 14:00:00,15.61,1.99,15.7363337535,0.0,0.0,0.0,15.61,1.99,15.7363337535,9.4765854906,2.7640041014000003,9.8714432194,0.0,0.0,0.0,9.4765854906,2.7640041014000003,9.8714432194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 14:30:00,15.61,1.94,15.7300890017,0.0,0.0,0.0,15.61,1.94,15.7300890017,9.2652286237,2.7023583486,9.6512798164,0.0,0.0,0.0,9.2652286237,2.7023583486,9.6512798164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 15:00:00,15.65,1.96,15.7722572893,0.0,0.0,0.0,15.65,1.96,15.7722572893,9.329455063,2.72109106,9.7181823573,0.0,0.0,0.0,9.329455063,2.72109106,9.7181823573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 15:30:00,15.43,1.69,15.5222743179,0.0,0.0,0.0,15.43,1.69,15.5222743179,9.4070877418,2.7437339247,9.799049731,0.0,0.0,0.0,9.4070877418,2.7437339247,9.799049731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 16:00:00,15.23,1.72,15.3268163687,0.0,0.0,0.0,15.23,1.72,15.3268163687,9.674548755,2.8217433869,10.0776549531,0.0,0.0,0.0,9.674548755,2.8217433869,10.0776549531,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 16:30:00,14.7,1.5,14.7763324272,0.0,0.0,0.0,14.7,1.5,14.7763324272,10.264613515,2.9938456085,10.6923057448,0.0,0.0,0.0,10.264613515,2.9938456085,10.6923057448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 17:00:00,14.48,1.2,14.5296386741,0.0,0.0,0.0,14.48,1.2,14.5296386741,11.1797297836,3.2607545202,11.6455518579,0.0,0.0,0.0,11.1797297836,3.2607545202,11.6455518579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 17:30:00,13.62,0.97,13.6544974276,0.0,0.0,0.0,13.62,0.97,13.6544974276,11.9674392214,3.4905031062000003,12.4660825223,0.0,0.0,0.0,11.9674392214,3.4905031062000003,12.4660825223,0.18624000000000002,0.05432000000000001,0.194,0.18624000000000002,0.05432000000000001,0.194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 18:00:00,9.94,0.30000000000000004,9.9445261325,0.0,0.0,0.0,9.94,0.30000000000000004,9.9445261325,12.3479287712,3.6014792249000003,12.8624258034,0.0,0.0,0.0,12.3479287712,3.6014792249000003,12.8624258034,3.07584,0.89712,3.204,3.07584,0.89712,3.204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 18:30:00,10.46,0.59,10.4766263654,0.0,0.0,0.0,10.46,0.59,10.4766263654,12.0658400485,3.5192033475,12.5685833839,0.0,0.0,0.0,12.0658400485,3.5192033475,12.5685833839,2.10144,0.61292,2.189,2.10144,0.61292,2.189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 19:00:00,12.44,0.93,12.4747144256,0.0,0.0,0.0,12.44,0.93,12.4747144256,11.3782020215,3.3186422563,11.8522937724,0.0,0.0,0.0,11.3782020215,3.3186422563,11.8522937724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 19:30:00,12.69,1.0,12.7293401243,0.0,0.0,0.0,12.69,1.0,12.7293401243,10.8676279182,3.1697248095,11.3204457481,0.0,0.0,0.0,10.8676279182,3.1697248095,11.3204457481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 20:00:00,12.13,0.9400000000000001,12.1663675762,0.0,0.0,0.0,12.13,0.9400000000000001,12.1663675762,10.1999367979,2.9749815661000003,10.6249341645,0.0,0.0,0.0,10.1999367979,2.9749815661000003,10.6249341645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 20:30:00,11.8,1.01,11.843145697,0.0,0.0,0.0,11.8,1.01,11.843145697,9.8211949844,2.8645152038,10.2304114421,0.0,0.0,0.0,9.8211949844,2.8645152038,10.2304114421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 21:00:00,11.48,1.01,11.5243437991,0.0,0.0,0.0,11.48,1.01,11.5243437991,9.1490546275,2.6684742663,9.5302652369,0.0,0.0,0.0,9.1490546275,2.6684742663,9.5302652369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 21:30:00,10.41,0.73,10.4355641917,0.0,0.0,0.0,10.41,0.73,10.4355641917,8.6003833322,2.5084451386,8.9587326377,0.0,0.0,0.0,8.6003833322,2.5084451386,8.9587326377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 22:00:00,9.63,0.49,9.6424581928,0.0,0.0,0.0,9.63,0.49,9.6424581928,7.9308304098,2.3131588695,8.2612816769,0.0,0.0,0.0,7.9308304098,2.3131588695,8.2612816769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 22:30:00,9.51,0.42,9.51926993,0.0,0.0,0.0,9.51,0.42,9.51926993,7.4105073269,2.1613979703,7.7192784655,0.0,0.0,0.0,7.4105073269,2.1613979703,7.7192784655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 23:00:00,9.02,0.59,9.0392754134,0.0,0.0,0.0,9.02,0.59,9.0392754134,6.6136641338,1.9289853724000001,6.8892334727,0.0,0.0,0.0,6.6136641338,1.9289853724000001,6.8892334727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-01 23:30:00,8.91,0.72,8.939043573,0.0,0.0,0.0,8.91,0.72,8.939043573,5.9641224673,1.7395357196,6.2126275701,0.0,0.0,0.0,5.9641224673,1.7395357196,6.2126275701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 00:00:00,8.66,0.72,8.6898791706,0.0,0.0,0.0,8.66,0.72,8.6898791706,5.5919103468,1.6309738511,5.8249066112,0.0,0.0,0.0,5.5919103468,1.6309738511,5.8249066112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 00:30:00,8.61,0.72,8.6400520832,0.0,0.0,0.0,8.61,0.72,8.6400520832,5.3633546311,1.5643117674,5.5868277407,0.0,0.0,0.0,5.3633546311,1.5643117674,5.5868277407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 01:00:00,9.16,0.56,9.1771019391,0.0,0.0,0.0,9.16,0.56,9.1771019391,5.295236814,1.5444440708,5.5158716813,0.0,0.0,0.0,5.295236814,1.5444440708,5.5158716813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 01:30:00,8.65,0.39,8.658787444,0.0,0.0,0.0,8.65,0.39,8.658787444,5.1961510925,1.5155440686000001,5.412657388,0.0,0.0,0.0,5.1961510925,1.5155440686000001,5.412657388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 02:00:00,8.71,0.52,8.7255085812,0.0,0.0,0.0,8.71,0.52,8.7255085812,5.0435583032,1.4710378384,5.2537065658,0.0,0.0,0.0,5.0435583032,1.4710378384,5.2537065658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
