Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-02 02:30:00,8.71,0.66,8.7349699484,0.0,0.0,0.0,8.71,0.66,8.7349699484,4.9285339452,1.4374890674,5.1338895263,0.0,0.0,0.0,4.9285339452,1.4374890674,5.1338895263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 03:00:00,8.65,0.76,8.6833230966,0.0,0.0,0.0,8.65,0.76,8.6833230966,4.8215272921,1.4062787935,5.0224242626,0.0,0.0,0.0,4.8215272921,1.4062787935,5.0224242626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 03:30:00,8.81,0.74,8.8410236964,0.0,0.0,0.0,8.81,0.74,8.8410236964,4.7796193667,1.3940556486,4.9787701737,0.0,0.0,0.0,4.7796193667,1.3940556486,4.9787701737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 04:00:00,8.35,0.62,8.3729863251,0.0,0.0,0.0,8.35,0.62,8.3729863251,4.6889480866,1.3676098586,4.8843209235,0.0,0.0,0.0,4.6889480866,1.3676098586,4.8843209235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 04:30:00,8.05,0.62,8.073840474,0.0,0.0,0.0,8.05,0.62,8.073840474,4.6889480866,1.3676098586,4.8843209235,0.0,0.0,0.0,4.6889480866,1.3676098586,4.8843209235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 05:00:00,7.95,0.37,7.9586054055,0.0,0.0,0.0,7.95,0.37,7.9586054055,4.6971887686,1.3700133908,4.8929049673,0.0,0.0,0.0,4.6971887686,1.3700133908,4.8929049673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 05:30:00,7.95,0.28,7.9549292894,0.0,0.0,0.0,7.95,0.28,7.9549292894,4.8811202599,1.4236600758,5.0845002707,0.0,0.0,0.0,4.8811202599,1.4236600758,5.0845002707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 06:00:00,8.59,0.44,8.6012615354,0.0,0.0,0.0,8.59,0.44,8.6012615354,5.1377014445,1.4984962546,5.351772338,0.0,0.0,0.0,5.1377014445,1.4984962546,5.351772338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 06:30:00,9.9,0.73,9.9268776561,0.0,0.0,0.0,9.9,0.73,9.9268776561,5.8327642329,1.7012229013,6.075796076,0.0,0.0,0.0,5.8327642329,1.7012229013,6.075796076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 07:00:00,11.09,0.96,11.1314733975,0.0,0.0,0.0,11.09,0.96,11.1314733975,6.4394214299,1.8781645837,6.7077306562,0.0,0.0,0.0,6.4394214299,1.8781645837,6.7077306562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 07:30:00,12.34,1.25,12.4031487938,0.0,0.0,0.0,12.34,1.25,12.4031487938,7.1957866787,2.0987711146,7.4956111237,0.0,0.0,0.0,7.1957866787,2.0987711146,7.4956111237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 08:00:00,12.97,1.35,13.0400690182,0.0,0.0,0.0,12.97,1.35,13.0400690182,7.4443388517999995,2.1712654984,7.7545196372,0.0,0.0,0.0,7.4443388517999995,2.1712654984,7.7545196372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 08:30:00,13.62,1.56,13.709048107000001,0.0,0.0,0.0,13.62,1.56,13.709048107000001,8.025011296,2.3406282947,8.3593867667,0.0,0.0,0.0,8.025011296,2.3406282947,8.3593867667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 09:00:00,13.77,1.69,13.8733197181,0.0,0.0,0.0,13.77,1.69,13.8733197181,8.1410366407,2.3744690202,8.4802465007,0.0,0.0,0.0,8.1410366407,2.3744690202,8.4802465007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 09:30:00,14.06,1.76,14.1697282966,0.0,0.0,0.0,14.06,1.76,14.1697282966,8.2476670093,2.4055695444,8.5913198013,0.0,0.0,0.0,8.2476670093,2.4055695444,8.5913198013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 10:00:00,14.48,1.76,14.5865691648,0.0,0.0,0.0,14.48,1.76,14.5865691648,8.3015949239,2.4212985195,8.6474947124,0.0,0.0,0.0,8.3015949239,2.4212985195,8.6474947124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 10:30:00,14.52,1.8399999999999999,14.6361197043,0.0,0.0,0.0,14.52,1.8399999999999999,14.6361197043,8.3488654448,2.4350857547,8.6967348384,0.0,0.0,0.0,8.3488654448,2.4350857547,8.6967348384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 11:00:00,14.78,1.98,14.9120354077,0.0,0.0,0.0,14.78,1.98,14.9120354077,8.2539043875,2.4073887797,8.5978170703,0.0,0.0,0.0,8.2539043875,2.4073887797,8.5978170703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 11:30:00,14.66,2.2,14.8241559625,0.0,0.0,0.0,14.66,2.2,14.8241559625,8.2822590846,2.4156588997,8.6273532131,0.0,0.0,0.0,8.2822590846,2.4156588997,8.6273532131,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 12:00:00,14.47,2.24,14.642352953,0.0,0.0,0.0,14.47,2.24,14.642352953,8.2317430053,2.4009250432,8.5747322972,0.0,0.0,0.0,8.2317430053,2.4009250432,8.5747322972,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 12:30:00,14.09,2.21,14.2622648973,0.0,0.0,0.0,14.09,2.21,14.2622648973,8.2999032229,2.4208051067,8.6457325239,0.0,0.0,0.0,8.2999032229,2.4208051067,8.6457325239,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 13:00:00,14.16,2.06,14.309060067,0.0,0.0,0.0,14.16,2.06,14.309060067,8.3793109083,2.4439656816,8.7284488628,0.0019200000000000003,0.0005600000000000001,0.002,8.3773909083,2.4434056816,8.7264488628,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 13:30:00,14.43,1.85,14.548106406,0.0,0.0,0.0,14.43,1.85,14.548106406,8.4146568821,2.4542749239,8.7652675855,0.0,0.0,0.0,8.4146568821,2.4542749239,8.7652675855,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 14:00:00,14.15,1.98,14.2878584819,0.0,0.0,0.0,14.15,1.98,14.2878584819,8.1931395003,2.3896656876,8.5345203128,0.0,0.0,0.0,8.1931395003,2.3896656876,8.5345203128,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 14:30:00,13.95,2.11,14.1086710926,0.0,0.0,0.0,13.95,2.11,14.1086710926,7.8434532409,2.2876738619,8.1702637926,0.0,0.0,0.0,7.8434532409,2.2876738619,8.1702637926,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 15:00:00,14.0,2.11,14.1581107497,0.0,0.0,0.0,14.0,2.11,14.1581107497,7.8792094206000005,2.2981027477,8.2075098132,0.0,0.0,0.0,7.8792094206000005,2.2981027477,8.2075098132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 15:30:00,13.83,2.08,13.9855389599,0.0,0.0,0.0,13.83,2.08,13.9855389599,8.1578252845,2.379365708,8.4977346713,0.0,0.0,0.0,8.1578252845,2.379365708,8.4977346713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 16:00:00,14.25,1.9300000000000002,14.3801043112,0.0,0.0,0.0,14.25,1.9300000000000002,14.3801043112,8.6846546154,2.5330242628,9.0465152243,0.0,0.0,0.0,8.6846546154,2.5330242628,9.0465152243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 16:30:00,13.89,1.6400000000000001,13.9864827602,0.0,0.0,0.0,13.89,1.6400000000000001,13.9864827602,9.2648318871,2.7022426337,9.650866549,0.0,0.0,0.0,9.2648318871,2.7022426337,9.650866549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 17:00:00,13.02,1.09,13.0655462955,0.0,0.0,0.0,13.02,1.09,13.0655462955,10.083170856,2.940924833,10.503302975,0.0,0.0,0.0,10.083170856,2.940924833,10.503302975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 17:30:00,13.38,1.06,13.421922366,0.0,0.0,0.0,13.38,1.06,13.421922366,11.4771909699,3.3475140329,11.9554072603,0.0,0.0,0.0,11.4771909699,3.3475140329,11.9554072603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 18:00:00,13.28,1.04,13.3206606443,0.0,0.0,0.0,13.28,1.04,13.3206606443,12.0908484234,3.5264974568,12.5946337744,0.0,0.0,0.0,12.0908484234,3.5264974568,12.5946337744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 18:30:00,12.72,1.04,12.7624449068,0.0,0.0,0.0,12.72,1.04,12.7624449068,11.6726115283,3.4045116957,12.158970342,0.0,0.0,0.0,11.6726115283,3.4045116957,12.158970342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 19:00:00,12.6,1.04,12.6428477805,0.0,0.0,0.0,12.6,1.04,12.6428477805,11.0864702375,3.2335538193,11.5484064974,0.0,0.0,0.0,11.0864702375,3.2335538193,11.5484064974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 19:30:00,12.42,1.04,12.4634666125,0.0,0.0,0.0,12.42,1.04,12.4634666125,10.5518990552,3.0776372244,10.9915615159,0.0,0.0,0.0,10.5518990552,3.0776372244,10.9915615159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 20:00:00,12.14,1.15,12.194347051,0.0,0.0,0.0,12.14,1.15,12.194347051,10.0039046732,2.9178055297,10.4207340345,0.0,0.0,0.0,10.0039046732,2.9178055297,10.4207340345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 20:30:00,11.59,1.02,11.6347969471,0.0,0.0,0.0,11.59,1.02,11.6347969471,9.3962281989,2.7405665580000003,9.7877377072,0.0,0.0,0.0,9.3962281989,2.7405665580000003,9.7877377072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 21:00:00,10.99,0.87,11.0243820689,0.0,0.0,0.0,10.99,0.87,11.0243820689,8.9725803216,2.6170025938,9.346437835,0.0,0.0,0.0,8.9725803216,2.6170025938,9.346437835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 21:30:00,10.32,0.65,10.3404497001,0.0,0.0,0.0,10.32,0.65,10.3404497001,8.3457557347,2.4341787559,8.6934955569,0.0,0.0,0.0,8.3457557347,2.4341787559,8.6934955569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 22:00:00,9.7,0.73,9.7274302876,0.0,0.0,0.0,9.7,0.73,9.7274302876,7.706932442,2.2478552956,8.0280546271,0.0,0.0,0.0,7.706932442,2.2478552956,8.0280546271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 22:30:00,9.45,0.71,9.4766344237,0.0,0.0,0.0,9.45,0.71,9.4766344237,7.1365936068,2.0815064687,7.4339516738,0.0,0.0,0.0,7.1365936068,2.0815064687,7.4339516738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 23:00:00,9.13,0.79,9.1641147963,0.0,0.0,0.0,9.13,0.79,9.1641147963,6.4588590306,1.8838338839,6.7279781569,0.0,0.0,0.0,6.4588590306,1.8838338839,6.7279781569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-02 23:30:00,8.89,0.75,8.9215805775,0.0,0.0,0.0,8.89,0.75,8.9215805775,5.8464197215,1.7052057521,6.0900205432,0.0,0.0,0.0,5.8464197215,1.7052057521,6.0900205432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 00:00:00,8.27,0.56,8.2889384121,0.0,0.0,0.0,8.27,0.56,8.2889384121,5.4466994194,1.588620664,5.6736452286,0.0,0.0,0.0,5.4466994194,1.588620664,5.6736452286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 00:30:00,7.87,0.31,7.8761030973,0.0,0.0,0.0,7.87,0.31,7.8761030973,5.1781186977,1.5102846202,5.3938736434,0.0,0.0,0.0,5.1781186977,1.5102846202,5.3938736434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 01:00:00,8.5,0.55,8.5177755312,0.0,0.0,0.0,8.5,0.55,8.5177755312,5.1958767356,1.5154640479,5.4123715996,0.0,0.0,0.0,5.1958767356,1.5154640479,5.4123715996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 01:30:00,8.58,0.61,8.6016568171,0.0,0.0,0.0,8.58,0.61,8.6016568171,5.0962153636,1.4863961477,5.3085576704,0.0,0.0,0.0,5.0962153636,1.4863961477,5.3085576704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 02:00:00,8.52,0.61,8.5418089419,0.0,0.0,0.0,8.52,0.61,8.5418089419,4.9598450452,1.4466214715,5.1665052554,0.0,0.0,0.0,4.9598450452,1.4466214715,5.1665052554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 02:30:00,8.48,0.64,8.5041166502,0.0,0.0,0.0,8.48,0.64,8.5041166502,4.8364303561,1.4106255205,5.0379482876,0.0,0.0,0.0,4.8364303561,1.4106255205,5.0379482876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 03:00:00,8.56,0.64,8.5838918912,0.0,0.0,0.0,8.56,0.64,8.5838918912,4.6903697539,1.3680245115,4.885801827,0.0,0.0,0.0,4.6903697539,1.3680245115,4.885801827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 03:30:00,8.11,0.53,8.1272996746,0.0,0.0,0.0,8.11,0.53,8.1272996746,4.5878909864,1.338134871,4.7790531108,0.0,0.0,0.0,4.5878909864,1.338134871,4.7790531108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 04:00:00,7.75,0.38,7.7593105364,0.0,0.0,0.0,7.75,0.38,7.7593105364,4.4799363888,1.3066481134,4.6666004050000005,0.0,0.0,0.0,4.4799363888,1.3066481134,4.6666004050000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 04:30:00,7.64,0.38,7.6494444243,0.0,0.0,0.0,7.64,0.38,7.6494444243,4.4423082639,1.2956732436,4.6274044415999995,0.0,0.0,0.0,4.4423082639,1.2956732436,4.6274044415999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 05:00:00,7.97,0.56,7.9896495543,0.0,0.0,0.0,7.97,0.56,7.9896495543,4.4756082016,1.3053857255,4.6620918767,0.0,0.0,0.0,4.4756082016,1.3053857255,4.6620918767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 05:30:00,8.36,0.68,8.3876099099,0.0,0.0,0.0,8.36,0.68,8.3876099099,4.5772075307,1.3350188631,4.7679245112,0.0,0.0,0.0,4.5772075307,1.3350188631,4.7679245112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 06:00:00,8.46,0.6000000000000001,8.4812499079,0.0,0.0,0.0,8.46,0.6000000000000001,8.4812499079,4.9230288504,1.4358834147000001,5.1281550525,0.0,0.0,0.0,4.9230288504,1.4358834147000001,5.1281550525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 06:30:00,10.01,1.04,10.0638809611,0.0,0.0,0.0,10.01,1.04,10.0638809611,5.6636539974,1.6518990826,5.8996395806,0.0,0.0,0.0,5.6636539974,1.6518990826,5.8996395806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 07:00:00,11.13,1.3,11.2056637465,0.0,0.0,0.0,11.13,1.3,11.2056637465,6.2000976236,1.8083618069,6.4584350246,0.0,0.0,0.0,6.2000976236,1.8083618069,6.4584350246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 07:30:00,12.38,1.53,12.4741853441,0.0,0.0,0.0,12.38,1.53,12.4741853441,6.9330793551,2.0221481452,7.2219576616,0.0,0.0,0.0,6.9330793551,2.0221481452,7.2219576616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 08:00:00,13.26,1.58,13.353800957,0.0,0.0,0.0,13.26,1.58,13.353800957,7.3490761682,2.1434805491,7.6552876752,0.0,0.0,0.0,7.3490761682,2.1434805491,7.6552876752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 08:30:00,13.8,2.0,13.9441744108,0.0,0.0,0.0,13.8,2.0,13.9441744108,7.9658263717,2.3233660251,8.2977358038,0.0,0.0,0.0,7.9658263717,2.3233660251,8.2977358038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 09:00:00,14.03,2.21,14.2029926424,0.0,0.0,0.0,14.03,2.21,14.2029926424,8.1311148994,2.371575179,8.4699113536,0.0,0.0,0.0,8.1311148994,2.371575179,8.4699113536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 09:30:00,14.36,2.18,14.5245309735,0.0,0.0,0.0,14.36,2.18,14.5245309735,8.2161104846,2.396365558,8.5584484215,0.0,0.0,0.0,8.2161104846,2.396365558,8.5584484215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 10:00:00,14.2,2.18,14.3663634925,0.0,0.0,0.0,14.2,2.18,14.3663634925,8.0609013286,2.3510962209,8.3967722173,0.0,0.0,0.0,8.0609013286,2.3510962209,8.3967722173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 10:30:00,14.03,1.9500000000000002,14.1648649835,0.0,0.0,0.0,14.03,1.9500000000000002,14.1648649835,8.2402781637,2.4034144644,8.5836230872,0.0,0.0,0.0,8.2402781637,2.4034144644,8.5836230872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 11:00:00,14.33,2.08,14.4801691979,0.0,0.0,0.0,14.33,2.08,14.4801691979,8.1039693678,2.3636577323,8.4416347581,0.0,0.0,0.0,8.1039693678,2.3636577323,8.4416347581,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 11:30:00,13.88,2.34,14.0758658703,0.0,0.0,0.0,13.88,2.34,14.0758658703,7.9979675258,2.3327405284,8.3312161727,0.0,0.0,0.0,7.9979675258,2.3327405284,8.3312161727,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 12:00:00,13.68,2.24,13.862178760900001,0.0,0.0,0.0,13.68,2.24,13.862178760900001,7.8482568163,2.2890749047,8.175267517,0.00576,0.00168,0.006,7.8424968163,2.2873949047,8.169267517,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 12:30:00,14.24,2.29,14.422957394400001,0.0,0.0,0.0,14.24,2.29,14.422957394400001,8.5205543022,2.4851616715000002,8.8755773981,0.0,0.0,0.0,8.5205543022,2.4851616715000002,8.8755773981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 13:00:00,13.76,2.03,13.9089359766,0.0,0.0,0.0,13.76,2.03,13.9089359766,8.4337150389,2.459833553,8.7851198322,0.0,0.0,0.0,8.4337150389,2.459833553,8.7851198322,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 13:30:00,13.97,1.8,14.085485437100001,0.0,0.0,0.0,13.97,1.8,14.085485437100001,8.3241204525,2.4278684653,8.6709588047,0.0,0.0,0.0,8.3241204525,2.4278684653,8.6709588047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 14:00:00,14.71,2.11,14.8605585359,0.0,0.0,0.0,14.71,2.11,14.8605585359,8.2039830806,2.3928283985,8.5458157089,0.0,0.0,0.0,8.2039830806,2.3928283985,8.5458157089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 14:30:00,14.5,2.2800000000000002,14.6781606477,0.0,0.0,0.0,14.5,2.2800000000000002,14.6781606477,8.0867814932,2.3586446022,8.4237307221,0.0,0.0,0.0,8.0867814932,2.3586446022,8.4237307221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 15:00:00,13.67,2.19,13.8443129118,0.0,0.0,0.0,13.67,2.19,13.8443129118,8.0657228593,2.3525025006,8.4017946451,0.0,0.0,0.0,8.0657228593,2.3525025006,8.4017946451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 15:30:00,8.28,1.22,8.369396633000001,0.0,0.0,0.0,8.28,1.22,8.369396633000001,2.5271424954,0.7370832278,2.6324400994,0.0,0.0,0.0,2.5271424954,0.7370832278,2.6324400994,6.17,0.63,6.2020802962,0.0,0.0,0.0,6.17,0.63,6.2020802962,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 16:00:00,7.48,1.13,7.5648727683,0.0,0.0,0.0,7.48,1.13,7.5648727683,2.0045351007,0.584656071,2.0880573966,0.0,0.0,0.0,2.0045351007,0.584656071,2.0880573966,6.13,0.66,6.1654278035,0.0,0.0,0.0,6.13,0.66,6.1654278035,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 16:30:00,7.87,1.11,7.9478928025,0.0,0.0,0.0,7.87,1.11,7.9478928025,2.1108192808,0.6156556236,2.1987700842,0.0,0.0,0.0,2.1108192808,0.6156556236,2.1987700842,5.8,0.61,5.831989369,0.0,0.0,0.0,5.8,0.61,5.831989369,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 17:00:00,7.64,0.6900000000000001,7.6710950978,0.0,0.0,0.0,7.64,0.6900000000000001,7.6710950978,2.259530669,0.6590297785,2.3536777802,0.0,0.0,0.0,2.259530669,0.6590297785,2.3536777802,5.8,0.55,5.8260192241,0.0,0.0,0.0,5.8,0.55,5.8260192241,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 17:30:00,7.8100000000000005,0.66,7.837837712,0.0,0.0,0.0,7.8100000000000005,0.66,7.837837712,2.2844846714,0.6663080292,2.3796715327,0.0,0.0,0.0,2.2844846714,0.6663080292,2.3796715327,5.8,0.54,5.8250836904,0.0,0.0,0.0,5.8,0.54,5.8250836904,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 18:00:00,7.17,0.45,7.1841074602,0.0,0.0,0.0,7.17,0.45,7.1841074602,2.3758305369,0.6929505732,2.4748234759,0.0,0.0,0.0,2.3758305369,0.6929505732,2.4748234759,5.77,0.54,5.7952135422,0.0,0.0,0.0,5.77,0.54,5.7952135422,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 18:30:00,7.2,0.67,7.231106416,0.0,0.0,0.0,7.2,0.67,7.231106416,2.4382088085999998,0.7111442358000001,2.5398008423,0.0,0.0,0.0,2.4382088085999998,0.7111442358000001,2.5398008423,5.67,0.41000000000000003,5.6848043062,0.0,0.0,0.0,5.67,0.41000000000000003,5.6848043062,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 19:00:00,6.8100000000000005,0.65,6.8409502264,0.0,0.0,0.0,6.8100000000000005,0.65,6.8409502264,2.2217307802,0.6480048109000001,2.314302896,0.0,0.0,0.0,2.2217307802,0.6480048109000001,2.314302896,5.73,0.38,5.7425865253,0.0,0.0,0.0,5.73,0.38,5.7425865253,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 19:30:00,7.12,0.6900000000000001,7.1533558558,0.0,0.0,0.0,7.12,0.6900000000000001,7.1533558558,2.0907897344,0.6098136725000001,2.1779059734,0.0,0.0,0.0,2.0907897344,0.6098136725000001,2.1779059734,5.27,0.33,5.2803219599,0.0,0.0,0.0,5.27,0.33,5.2803219599,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 20:00:00,6.08,0.64,6.1135914159,0.0,0.0,0.0,6.08,0.64,6.1135914159,2.0448730398,0.5964213033,2.1300760831,0.0,0.0,0.0,2.0448730398,0.5964213033,2.1300760831,5.08,0.35000000000000003,5.0920428121,0.0,0.0,0.0,5.08,0.35000000000000003,5.0920428121,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 20:30:00,5.95,0.67,5.9876038613,0.0,0.0,0.0,5.95,0.67,5.9876038613,2.0210781535,0.5894811281,2.1052897433,0.0,0.0,0.0,2.0210781535,0.5894811281,2.1052897433,5.16,0.35000000000000003,5.1718565332,0.0,0.0,0.0,5.16,0.35000000000000003,5.1718565332,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 21:00:00,5.98,0.73,6.0243920855,0.0,0.0,0.0,5.98,0.73,6.0243920855,1.9106460304000001,0.5572717589,1.9902562817,0.0,0.0,0.0,1.9106460304000001,0.5572717589,1.9902562817,4.74,0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,0.35000000000000003,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 21:30:00,5.9,0.96,5.9775914882,0.0,0.0,0.0,5.9,0.96,5.9775914882,1.7118445643,0.4992879979,1.7831714211,0.0,0.0,0.0,1.7118445643,0.4992879979,1.7831714211,4.57,0.35000000000000003,4.58338303,0.0,0.0,0.0,4.57,0.35000000000000003,4.58338303,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 22:00:00,5.73,1.06,5.8272206068,0.0,0.0,0.0,5.73,1.06,5.8272206068,1.6341600071,0.4766300021,1.7022500074,0.0,0.0,0.0,1.6341600071,0.4766300021,1.7022500074,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,4.26,0.30000000000000004,4.2705503157999996,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 22:30:00,5.76,1.12,5.8678786627,0.0,0.0,0.0,5.76,1.12,5.8678786627,1.5017296194,0.4380044723,1.5643016869,0.0,0.0,0.0,1.5017296194,0.4380044723,1.5643016869,4.1,0.28,4.1095498537,0.0,0.0,0.0,4.1,0.28,4.1095498537,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 23:00:00,5.28,1.12,5.3974808939,0.0,0.0,0.0,5.28,1.12,5.3974808939,1.3902649169,0.4054939341,1.4481926217,0.0,0.0,0.0,1.3902649169,0.4054939341,1.4481926217,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-03 23:30:00,5.05,1.08,5.164194032,0.0,0.0,0.0,5.05,1.08,5.164194032,1.2909354334,0.37652283480000004,1.3447244098,0.0,0.0,0.0,1.2909354334,0.37652283480000004,1.3447244098,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 00:00:00,4.46,0.9,4.5499010978,0.0,0.0,0.0,4.46,0.9,4.5499010978,1.2051851175000001,0.35151232590000003,1.255401164,0.0,0.0,0.0,1.2051851175000001,0.35151232590000003,1.255401164,3.15,0.23,3.1583856636,0.0,0.0,0.0,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 00:30:00,4.46,0.85,4.540275322,0.0,0.0,0.0,4.46,0.85,4.540275322,1.2041147932,0.35120014800000005,1.2542862429000001,0.0,0.0,0.0,1.2041147932,0.35120014800000005,1.2542862429000001,2.99728,0.26504,3.0089755067,0.01728,0.00504,0.018000000000000002,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 01:00:00,5.07,1.06,5.1796235384,0.0,0.0,0.0,5.07,1.06,5.1796235384,1.3055584872,0.3807878921,1.3599567574,0.0,0.0,0.0,1.3055584872,0.3807878921,1.3599567574,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 01:30:00,5.15,1.24,5.2971784943,0.0,0.0,0.0,5.15,1.24,5.2971784943,1.3265782123,0.38691864530000003,1.3818523045,0.0,0.0,0.0,1.3265782123,0.38691864530000003,1.3818523045,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 02:00:00,5.18,1.27,5.3334135411,0.0,0.0,0.0,5.18,1.27,5.3334135411,1.2627895801,0.3683136275,1.3154058126,0.0,0.0,0.0,1.2627895801,0.3683136275,1.3154058126,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 02:30:00,5.29,1.27,5.440312491,0.0,0.0,0.0,5.29,1.27,5.440312491,1.2088831152,0.35259090860000003,1.259253245,0.0,0.0,0.0,1.2088831152,0.35259090860000003,1.259253245,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 03:00:00,4.98,0.98,5.0755098266,0.0,0.0,0.0,4.98,0.98,5.0755098266,1.1818544762,0.3447075556,1.2310984127,0.0,0.0,0.0,1.1818544762,0.3447075556,1.2310984127,3.63,0.22,3.6366605561,0.0,0.0,0.0,3.63,0.22,3.6366605561,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 03:30:00,4.66,0.93,4.7518943591,0.0,0.0,0.0,4.66,0.93,4.7518943591,1.1292364909,0.3293606432,1.1762880114,0.0,0.0,0.0,1.1292364909,0.3293606432,1.1762880114,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 04:00:00,5.02,1.17,5.1545416867,0.0,0.0,0.0,5.02,1.17,5.1545416867,1.1282345064000001,0.3290683977,1.1752442775,0.0,0.0,0.0,1.1282345064000001,0.3290683977,1.1752442775,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 04:30:00,4.8,1.21,4.9501616135,0.0,0.0,0.0,4.8,1.21,4.9501616135,1.125228553,0.3281916613,1.1721130761,0.0,0.0,0.0,1.125228553,0.3281916613,1.1721130761,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 05:00:00,4.91,1.26,5.069092621,0.0,0.0,0.0,4.91,1.26,5.069092621,1.0721975359,0.3127242813,1.1168724333,0.0,0.0,0.0,1.0721975359,0.3127242813,1.1168724333,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 05:30:00,4.84,1.23,4.9938462131,0.0,0.0,0.0,4.84,1.23,4.9938462131,1.1503578113,0.3355210283,1.1982893867,0.0,0.0,0.0,1.1503578113,0.3355210283,1.1982893867,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 06:00:00,4.92,1.0,5.020597574,0.0,0.0,0.0,4.92,1.0,5.020597574,1.1979982983,0.3494161703,1.247914894,0.0,0.0,0.0,1.1979982983,0.3494161703,1.247914894,4.03,0.32,4.0426847515,0.0,0.0,0.0,4.03,0.32,4.0426847515,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 06:30:00,5.88,1.3599999999999999,6.0352299045,0.0,0.0,0.0,5.88,1.3599999999999999,6.0352299045,1.4428544689,0.42083255340000003,1.5029734051,0.0,0.0,0.0,1.4428544689,0.42083255340000003,1.5029734051,4.58,0.44,4.6010868281,0.0,0.0,0.0,4.58,0.44,4.6010868281,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 07:00:00,6.94,1.71,7.1475660193,0.0,0.0,0.0,6.94,1.71,7.1475660193,1.5372204212,0.4483559562,1.6012712721,0.0,0.0,0.0,1.5372204212,0.4483559562,1.6012712721,4.96,0.52,4.9871835739,0.0,0.0,0.0,4.96,0.52,4.9871835739,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 07:30:00,7.7,1.9,7.9309520236,0.0,0.0,0.0,7.7,1.9,7.9309520236,1.7524561951000002,0.5111330569,1.8254752033,0.0,0.0,0.0,1.7524561951000002,0.5111330569,1.8254752033,5.46,0.59,5.4917847736,0.0,0.0,0.0,5.46,0.59,5.4917847736,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 08:00:00,7.92,1.76,8.1131991224,0.0,0.0,0.0,7.92,1.76,8.1131991224,1.8732905997,0.5463764249,1.9513443747,0.0,0.0,0.0,1.8732905997,0.5463764249,1.9513443747,5.8,0.66,5.8374309418,0.0,0.0,0.0,5.8,0.66,5.8374309418,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 08:30:00,7.94,1.6,8.0996049286,0.0,0.0,0.0,7.94,1.6,8.0996049286,2.056860605,0.5999176765,2.1425631302,0.0,0.0,0.0,2.056860605,0.5999176765,2.1425631302,6.13,0.66,6.1654278035,0.0,0.0,0.0,6.13,0.66,6.1654278035,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 09:00:00,8.35,1.76,8.5334694,0.0,0.0,0.0,8.35,1.76,8.5334694,2.0956275602,0.6112247051,2.1829453752,0.0,0.0,0.0,2.0956275602,0.6112247051,2.1829453752,6.38,0.66,6.4140470843,0.0,0.0,0.0,6.38,0.66,6.4140470843,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 09:30:00,8.67,1.9500000000000002,8.886585396000001,0.0,0.0,0.0,8.67,1.9500000000000002,8.886585396000001,2.1603731159,0.6301088255,2.2503886624,0.0,0.0,0.0,2.1603731159,0.6301088255,2.2503886624,6.45,0.6900000000000001,6.4868019856,0.0,0.0,0.0,6.45,0.6900000000000001,6.4868019856,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 10:00:00,8.62,1.99,8.846722557,0.0,0.0,0.0,8.62,1.99,8.846722557,2.1412584249,0.6245337073,2.2304775259,0.0,0.0,0.0,2.1412584249,0.6245337073,2.2304775259,6.47,0.6900000000000001,6.5066888661,0.0,0.0,0.0,6.47,0.6900000000000001,6.5066888661,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 10:30:00,8.73,2.04,8.9651826529,0.0,0.0,0.0,8.73,2.04,8.9651826529,2.1812666369,0.6362027691000001,2.2721527468,0.0,0.0,0.0,2.1812666369,0.6362027691000001,2.2721527468,6.37,0.65,6.4030773851,0.0,0.0,0.0,6.37,0.65,6.4030773851,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 11:00:00,8.49,1.8,8.6787153427,0.0,0.0,0.0,8.49,1.8,8.6787153427,2.1812666369,0.6362027691000001,2.2721527468,0.0,0.0,0.0,2.1812666369,0.6362027691000001,2.2721527468,6.34,0.67,6.3753039143,0.0,0.0,0.0,6.34,0.67,6.3753039143,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 11:30:00,8.49,1.8,8.6787153427,0.0,0.0,0.0,8.49,1.8,8.6787153427,2.1517682875,0.6275990838000001,2.2414252994,0.0,0.0,0.0,2.1517682875,0.6275990838000001,2.2414252994,6.31,0.63,6.3413720913,0.0,0.0,0.0,6.31,0.63,6.3413720913,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 12:00:00,8.74,1.6099999999999999,8.8870523797,0.0,0.0,0.0,8.74,1.6099999999999999,8.8870523797,2.3016208339,0.6713060765000001,2.3975217019,0.0,0.0,0.0,2.3016208339,0.6713060765000001,2.3975217019,6.46,0.71,6.4988999069,0.0,0.0,0.0,6.46,0.71,6.4988999069,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 12:30:00,8.63,1.08,8.6973156778,0.0,0.0,0.0,8.63,1.08,8.6973156778,2.3494297593,0.6852503465,2.447322666,0.0,0.0,0.0,2.3494297593,0.6852503465,2.447322666,6.75,0.8300000000000001,6.8008381836,0.0,0.0,0.0,6.75,0.8300000000000001,6.8008381836,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 13:00:00,8.39,1.0,8.449384593,0.0,0.0,0.0,8.39,1.0,8.449384593,2.3681089712,0.6906984499000001,2.4667801783,0.0,0.0,0.0,2.3681089712,0.6906984499000001,2.4667801783,6.54,0.77,6.5851727388,0.0,0.0,0.0,6.54,0.77,6.5851727388,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 13:30:00,7.87,0.8200000000000001,7.9126038698,0.0,0.0,0.0,7.87,0.8200000000000001,7.9126038698,2.2721575688,0.6627126242,2.3668308009,0.0,0.0,0.0,2.2721575688,0.6627126242,2.3668308009,6.39,0.77,6.436225602,0.0,0.0,0.0,6.39,0.77,6.436225602,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 14:00:00,7.53,0.8200000000000001,7.5745164862,0.0,0.0,0.0,7.53,0.8200000000000001,7.5745164862,2.1923844078,0.6394454523,2.2837337581,0.0,0.0,0.0,2.1923844078,0.6394454523,2.2837337581,6.39,0.72,6.4304354440000004,0.0,0.0,0.0,6.39,0.72,6.4304354440000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 14:30:00,7.59,0.87,7.6396989469,0.0,0.0,0.0,7.59,0.87,7.6396989469,2.0556988285,0.599578825,2.1413529463,0.0,0.0,0.0,2.0556988285,0.599578825,2.1413529463,6.33,0.77,6.376660568,0.0,0.0,0.0,6.33,0.77,6.376660568,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 15:00:00,7.74,0.91,7.7933112346,0.0,0.0,0.0,7.74,0.91,7.7933112346,2.0427713001,0.5958082959000001,2.1278867709,0.0,0.0,0.0,2.0427713001,0.5958082959000001,2.1278867709,6.17,0.68,6.2073585364,0.0,0.0,0.0,6.17,0.68,6.2073585364,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 15:30:00,7.83,0.8200000000000001,7.8728203333,0.0,0.0,0.0,7.83,0.8200000000000001,7.8728203333,2.0523377077,0.5985984981,2.1378517788,0.0,0.0,0.0,2.0523377077,0.5985984981,2.1378517788,6.31,0.66,6.3444227476,0.0,0.0,0.0,6.31,0.66,6.3444227476,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 16:00:00,8.02,0.85,8.0649178545,0.0,0.0,0.0,8.02,0.85,8.0649178545,2.0924628124,0.6103016536,2.1796487629,0.0,0.0,0.0,2.0924628124,0.6103016536,2.1796487629,6.25,0.52,6.2715946935,0.0,0.0,0.0,6.25,0.52,6.2715946935,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 16:30:00,8.1,0.8,8.139410298,0.0,0.0,0.0,8.1,0.8,8.139410298,2.2849652116,0.6664481867000001,2.3801720954,0.0,0.0,0.0,2.2849652116,0.6664481867000001,2.3801720954,5.7,0.5,5.7218878004,0.0,0.0,0.0,5.7,0.5,5.7218878004,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 17:00:00,7.75,0.58,7.7716729216000004,0.0,0.0,0.0,7.75,0.58,7.7716729216000004,2.3022513558,0.6714899788,2.3981784956,0.0,0.0,0.0,2.3022513558,0.6714899788,2.3981784956,5.57,0.42,5.585812385,0.0,0.0,0.0,5.57,0.42,5.585812385,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 17:30:00,7.11,0.46,7.124864911,0.0,0.0,0.0,7.11,0.46,7.124864911,2.3845042039,0.6954803928000001,2.4838585457,0.0,0.0,0.0,2.3845042039,0.6954803928000001,2.4838585457,5.63,0.44,5.6471674316,0.0,0.0,0.0,5.63,0.44,5.6471674316,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 18:00:00,6.91,0.37,6.9198988432,0.0,0.0,0.0,6.91,0.37,6.9198988432,2.4793488674,0.7231434197000001,2.5826550702,0.0,0.0,0.0,2.4793488674,0.7231434197000001,2.5826550702,6.16,0.4,6.1729733516,0.0,0.0,0.0,6.16,0.4,6.1729733516,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 18:30:00,6.77,0.34,6.7785322895,0.0,0.0,0.0,6.77,0.34,6.7785322895,2.4067284388,0.7019624613000001,2.5070087904,0.0,0.0,0.0,2.4067284388,0.7019624613000001,2.5070087904,6.36,0.29,6.3666082022,0.0,0.0,0.0,6.36,0.29,6.3666082022,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 19:00:00,6.75,0.34,6.7585575384,0.0,0.0,0.0,6.75,0.34,6.7585575384,2.2679200026,0.6614766674,2.3624166694,0.0,0.0,0.0,2.2679200026,0.6614766674,2.3624166694,6.12,0.29,6.1268670624,0.0,0.0,0.0,6.12,0.29,6.1268670624,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 19:30:00,6.44,0.28,6.4460840826,0.0,0.0,0.0,6.44,0.28,6.4460840826,2.0762390112,0.6055697116000001,2.16274897,0.0,0.0,0.0,2.0762390112,0.6055697116000001,2.16274897,5.96,0.25,5.9652409842,0.0,0.0,0.0,5.96,0.25,5.9652409842,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 20:00:00,6.16,0.28,6.1663603528,0.0,0.0,0.0,6.16,0.28,6.1663603528,1.9328090754,0.5637359803,2.0133427869,0.0,0.0,0.0,1.9328090754,0.5637359803,2.0133427869,5.76,0.25,5.7654227946,0.0,0.0,0.0,5.76,0.25,5.7654227946,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 20:30:00,6.02,0.25,6.0251887937,0.0,0.0,0.0,6.02,0.25,6.0251887937,1.8302647949000002,0.5338272318,1.906525828,0.0,0.0,0.0,1.8302647949000002,0.5338272318,1.906525828,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 21:00:00,5.6,0.25,5.6055775795,0.0,0.0,0.0,5.6,0.25,5.6055775795,1.8302647949000002,0.5338272318,1.906525828,0.0,0.0,0.0,1.8302647949000002,0.5338272318,1.906525828,4.72,0.23,4.7256004909,0.0,0.0,0.0,4.72,0.23,4.7256004909,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 21:30:00,5.24,0.23,5.245045281,0.0,0.0,0.0,5.24,0.23,5.245045281,1.7145352567,0.5000727832,1.7859742257,0.0,0.0,0.0,1.7145352567,0.5000727832,1.7859742257,4.39,0.26,4.3976925768,0.0,0.0,0.0,4.39,0.26,4.3976925768,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 22:00:00,4.96,0.23,4.9653297977,0.0,0.0,0.0,4.96,0.23,4.9653297977,1.6050623849,0.4681431956,1.6719399843,0.0,0.0,0.0,1.6050623849,0.4681431956,1.6719399843,3.3528000000000002,0.3104,3.3671376567999998,0.1728,0.0504,0.18,3.18,0.26,3.1906112267,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 22:30:00,4.65,0.23,4.6556846972,0.0,0.0,0.0,4.65,0.23,4.6556846972,1.5187380812,0.4429652737,1.5820188346,0.0,0.0,0.0,1.5187380812,0.4429652737,1.5820188346,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 23:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.4068310822,0.4103257323,1.4654490439,0.0,0.0,0.0,1.4068310822,0.4103257323,1.4654490439,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-04 23:30:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.2611369542,0.3678316116,1.3136843273,0.0,0.0,0.0,1.2611369542,0.3678316116,1.3136843273,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 00:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.2131890213,0.3538467979,1.2637385638,0.0,0.0,0.0,1.2131890213,0.3538467979,1.2637385638,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 00:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.2110360682,0.3532188532,1.2614959044,0.0,0.0,0.0,1.2110360682,0.3532188532,1.2614959044,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 01:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.3083639106,0.38160614060000003,1.3628790736,0.0,0.0,0.0,1.3083639106,0.38160614060000003,1.3628790736,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 01:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.2566857222,0.3665333356,1.3090476273,0.0,0.0,0.0,1.2566857222,0.3665333356,1.3090476273,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 02:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.2035000676,0.35102085310000003,1.2536459038,0.0,0.0,0.0,1.2035000676,0.35102085310000003,1.2536459038,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 02:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.2067065509,0.3519560773,1.2569859905,0.0,0.0,0.0,1.2067065509,0.3519560773,1.2569859905,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 03:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.1500131193,0.3354204931,1.1979303326,0.0,0.0,0.0,1.1500131193,0.3354204931,1.1979303326,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 03:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.1312404598,0.32994513410000004,1.178375479,0.0,0.0,0.0,1.1312404598,0.32994513410000004,1.178375479,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 04:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.0853245966,0.3165530073,1.1305464548,0.0,0.0,0.0,1.0853245966,0.3165530073,1.1305464548,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 04:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.0862825177,0.31683240100000004,1.1315442893,0.0,0.0,0.0,1.0862825177,0.31683240100000004,1.1315442893,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 05:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.055935491,0.30798118490000004,1.0999328032,0.0,0.0,0.0,1.055935491,0.30798118490000004,1.0999328032,2.8508,0.2944,2.8659609209,0.22080000000000002,0.0644,0.23,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 05:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.1399543659,0.33248669000000003,1.1874524644,0.0,0.0,0.0,1.1399543659,0.33248669000000003,1.1874524644,3.1784,0.2612,3.1891146107,0.038400000000000004,0.0112,0.04,3.14,0.25,3.1499365073,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 06:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.2581605981,0.36696350780000003,1.3105839564,0.0,0.0,0.0,1.2581605981,0.36696350780000003,1.3105839564,3.59,0.29,3.6016940459,0.0,0.0,0.0,3.59,0.29,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 06:30:00,4.95,0.24,4.9558147665,0.0,0.0,0.0,4.95,0.24,4.9558147665,1.3988083891,0.40798578020000004,1.457092072,0.0,0.0,0.0,1.3988083891,0.40798578020000004,1.457092072,4.31,0.33,4.3226149493,0.0,0.0,0.0,4.31,0.33,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 07:00:00,5.53,0.30000000000000004,5.5381314538,0.0,0.0,0.0,5.53,0.30000000000000004,5.5381314538,1.5183895648,0.4428636231,1.5816557967,0.0,0.0,0.0,1.5183895648,0.4428636231,1.5816557967,4.98,0.36,4.9929950931,0.0,0.0,0.0,4.98,0.36,4.9929950931,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 07:30:00,6.31,0.5,6.3297788271,0.0,0.0,0.0,6.31,0.5,6.3297788271,1.8152380209,0.5294444228,1.8908729384,0.0,0.0,0.0,1.8152380209,0.5294444228,1.8908729384,5.24,0.45,5.2592870239,0.0,0.0,0.0,5.24,0.45,5.2592870239,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 08:00:00,6.47,0.53,6.4916715875,0.0,0.0,0.0,6.47,0.53,6.4916715875,1.9378322999000002,0.5652010875,2.0185753124,0.0,0.0,0.0,1.9378322999000002,0.5652010875,2.0185753124,5.51,0.51,5.5335522045,0.0,0.0,0.0,5.51,0.51,5.5335522045,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 08:30:00,6.97,0.6900000000000001,7.0040702452,0.0,0.0,0.0,6.97,0.6900000000000001,7.0040702452,2.0933294475,0.6105544222,2.1805515078,0.0,0.0,0.0,2.0933294475,0.6105544222,2.1805515078,5.75,0.51,5.7725730831,0.0,0.0,0.0,5.75,0.51,5.7725730831,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 09:00:00,7.38,0.79,7.4221627576,0.0,0.0,0.0,7.38,0.79,7.4221627576,2.1761793959,0.6347189905,2.2668535373,0.0,0.0,0.0,2.1761793959,0.6347189905,2.2668535373,5.86,0.53,5.8839187622,0.0,0.0,0.0,5.86,0.53,5.8839187622,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 09:30:00,7.5,0.79,7.5414918948,0.0,0.0,0.0,7.5,0.79,7.5414918948,2.2268083772000002,0.6494857767000001,2.3195920596,0.0,0.0,0.0,2.2268083772000002,0.6494857767000001,2.3195920596,5.95,0.56,5.9762948388,0.0,0.0,0.0,5.95,0.56,5.9762948388,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 10:00:00,7.69,0.91,7.7436554675,0.0,0.0,0.0,7.69,0.91,7.7436554675,2.2248394927,0.6489115187000001,2.3175411382,0.0,0.0,0.0,2.2248394927,0.6489115187000001,2.3175411382,6.13,0.62,6.1612742189,0.0,0.0,0.0,6.13,0.62,6.1612742189,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 10:30:00,7.69,0.97,7.7509354274,0.0,0.0,0.0,7.69,0.97,7.7509354274,2.2175100079,0.6467737523,2.3099062582,0.0,0.0,0.0,2.2175100079,0.6467737523,2.3099062582,5.45,0.62,5.485152687,0.0,0.0,0.0,5.45,0.62,5.485152687,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 11:00:00,7.57,0.97,7.6318936051,0.0,0.0,0.0,7.57,0.97,7.6318936051,2.1586117449,0.6295950923,2.2485539009,0.0,0.0,0.0,2.1586117449,0.6295950923,2.2485539009,5.49464,0.6305200000000001,5.5306983465,0.10464000000000001,0.030520000000000002,0.109,5.39,0.6000000000000001,5.423292358,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 11:30:00,7.25,0.97,7.3146018347,0.0,0.0,0.0,7.25,0.97,7.3146018347,1.9775476984,0.5767847454,2.0599455192,0.0,0.0,0.0,1.9775476984,0.5767847454,2.0599455192,5.25576,0.52168,5.2815871857,0.00576,0.00168,0.006,5.25,0.52,5.2756895284,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 12:00:00,7.22,1.02,7.2916939047,0.0,0.0,0.0,7.22,1.02,7.2916939047,2.0381576165,0.5944626381,2.1230808505,0.0019200000000000003,0.0005600000000000001,0.002,2.0362376165,0.5939026381,2.1210808505,5.36112,0.59616,5.3941648473,0.021120000000000003,0.0061600000000000005,0.022,5.34,0.59,5.372494765,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 12:30:00,7.09,0.9500000000000001,7.1533628455,0.0,0.0,0.0,7.09,0.9500000000000001,7.1533628455,1.9637558628,0.5727621266,2.0455790237,0.0,0.0,0.0,1.9637558628,0.5727621266,2.0455790237,5.46592,0.5975600000000001,5.4984870101,0.025920000000000002,0.007560000000000001,0.027,5.44,0.59,5.4719009494,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 13:00:00,6.85,0.86,6.90377433,0.0,0.0,0.0,6.85,0.86,6.90377433,1.9105038645999999,0.5572302938,1.9901081923000001,0.0019200000000000003,0.0005600000000000001,0.002,1.9085838646000002,0.5566702938,1.9881081923,5.69704,0.57372,5.7258553422,0.047040000000000005,0.013720000000000001,0.049,5.65,0.56,5.6776843871,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 13:30:00,6.73,0.78,6.7750498153,0.0,0.0,0.0,6.73,0.78,6.7750498153,1.8927130692,0.5520413118,1.9715761137,0.0,0.0,0.0,1.8927130692,0.5520413118,1.9715761137,5.65456,0.6100800000000001,5.6873760558,0.03456,0.01008,0.036000000000000004,5.62,0.6000000000000001,5.6519377208,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 14:00:00,6.89,0.74,6.9296248095,0.0,0.0,0.0,6.89,0.74,6.9296248095,1.9220208654,0.5605894191,2.0021050681,0.0,0.0,0.0,1.9220208654,0.5605894191,2.0021050681,5.9048,0.5614,5.9314275685,0.0048000000000000004,0.0014,0.005,5.9,0.56,5.9265166835,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 14:30:00,6.89,0.7000000000000001,6.9254674932,0.0,0.0,0.0,6.89,0.7000000000000001,6.9254674932,1.9759537682000001,0.5763198491,2.0582851753,0.0,0.0,0.0,1.9759537682000001,0.5763198491,2.0582851753,5.74,0.5,5.7617358496,0.0,0.0,0.0,5.74,0.5,5.7617358496,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 15:00:00,6.83,0.65,6.8608600044,0.0,0.0,0.0,6.83,0.65,6.8608600044,1.9846126366,0.5788453524,2.0673048298,0.0,0.0,0.0,1.9846126366,0.5788453524,2.0673048298,5.64,0.53,5.6648477473,0.0,0.0,0.0,5.64,0.53,5.6648477473,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 15:30:00,6.67,0.48,6.6872490607,0.0,0.0,0.0,6.67,0.48,6.6872490607,2.0262008116,0.5909752367000001,2.1106258454,0.0,0.0,0.0,2.0262008116,0.5909752367000001,2.1106258454,5.72,0.5,5.7418115608,0.0,0.0,0.0,5.72,0.5,5.7418115608,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 16:00:00,6.46,0.33,6.4684233009,0.0,0.0,0.0,6.46,0.33,6.4684233009,2.0956275602,0.6112247051,2.1829453752,0.0,0.0,0.0,2.0956275602,0.6112247051,2.1829453752,5.76,0.43,5.7760280470000005,0.0,0.0,0.0,5.76,0.43,5.7760280470000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 16:30:00,6.51,0.30000000000000004,6.5169087764,0.0,0.0,0.0,6.51,0.30000000000000004,6.5169087764,2.092188123,0.6102215359000001,2.1793626281,0.0,0.0,0.0,2.092188123,0.6102215359000001,2.1793626281,5.52,0.39,5.5337600237,0.0,0.0,0.0,5.52,0.39,5.5337600237,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 17:00:00,6.59,0.25,6.5947403285,0.0,0.0,0.0,6.59,0.25,6.5947403285,2.1797967493,0.6357740519,2.2706216139,0.0,0.0,0.0,2.1797967493,0.6357740519,2.2706216139,5.21,0.35000000000000003,5.221743004,0.0,0.0,0.0,5.21,0.35000000000000003,5.221743004,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 17:30:00,6.59,0.27,6.5955287885,0.0,0.0,0.0,6.59,0.27,6.5955287885,2.2856213401,0.6666395575,2.3808555627,0.0,0.0,0.0,2.2856213401,0.6666395575,2.3808555627,5.5,0.39,5.5138099351,0.0,0.0,0.0,5.5,0.39,5.5138099351,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 18:00:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,2.3607517182,0.6885525845,2.4591163731,0.0,0.0,0.0,2.3607517182,0.6885525845,2.4591163731,5.53,0.39,5.5437352029,0.0,0.0,0.0,5.53,0.39,5.5437352029,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 18:30:00,6.23,0.22,6.23388322,0.0,0.0,0.0,6.23,0.22,6.23388322,2.3427710355,0.6833082187,2.4403864953,0.0,0.0,0.0,2.3427710355,0.6833082187,2.4403864953,5.43,0.31,5.4388417884999996,0.0,0.0,0.0,5.43,0.31,5.4388417884999996,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 19:00:00,5.89,0.22,5.8941072267,0.0,0.0,0.0,5.89,0.22,5.8941072267,2.246757113,0.6553041580000001,2.3403719927,0.0,0.0,0.0,2.246757113,0.6553041580000001,2.3403719927,5.28,0.28,5.2874190301,0.0,0.0,0.0,5.28,0.28,5.2874190301,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 19:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,2.0665814838,0.6027529328,2.1526890457,0.0,0.0,0.0,2.0665814838,0.6027529328,2.1526890457,5.3,0.25,5.3058929503,0.0,0.0,0.0,5.3,0.25,5.3058929503,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 20:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,2.0348797995,0.5935066082,2.1196664578,0.0,0.0,0.0,2.0348797995,0.5935066082,2.1196664578,5.06,0.30000000000000004,5.0688854791,0.0,0.0,0.0,5.06,0.30000000000000004,5.0688854791,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 20:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,2.0002380074,0.5834027522,2.0835812577,0.0,0.0,0.0,2.0002380074,0.5834027522,2.0835812577,4.82,0.25,4.8264790479,0.0,0.0,0.0,4.82,0.25,4.8264790479,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 21:00:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,1.8079108640000001,0.5273073353000001,1.8832404833,0.0,0.0,0.0,1.8079108640000001,0.5273073353000001,1.8832404833,4.77,0.27,4.7776353984,0.0,0.0,0.0,4.77,0.27,4.7776353984,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 21:30:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,1.7021225215,0.4964524021,1.7730442933,0.0,0.0,0.0,1.7021225215,0.4964524021,1.7730442933,4.46,0.22,4.4654227124,0.0,0.0,0.0,4.46,0.22,4.4654227124,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 22:00:00,4.45,-0.22,4.4554348834,0.0,0.0,0.0,4.45,-0.22,4.4554348834,1.6226450008,0.47327145860000003,1.6902552091,0.0,0.0,0.0,1.6226450008,0.47327145860000003,1.6902552091,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 22:30:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,1.5325947648,0.4470068064,1.59645288,0.0,0.0,0.0,1.5325947648,0.4470068064,1.59645288,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 23:00:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,1.4440268871,0.4211745087,1.5041946741,0.0,0.0,0.0,1.4440268871,0.4211745087,1.5041946741,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-05 23:30:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,1.3230740934,0.3858966106,1.3782021807,0.0,0.0,0.0,1.3230740934,0.3858966106,1.3782021807,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
