Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-06 00:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.3108146655000001,0.3823209441,1.3654319433,0.0,0.0,0.0,1.3108146655000001,0.3823209441,1.3654319433,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 00:30:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.2827230185,0.374127547,1.3361698109,0.0,0.0,0.0,1.2827230185,0.374127547,1.3361698109,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 01:00:00,3.81,0.18,3.8142495985,0.0,0.0,0.0,3.81,0.18,3.8142495985,1.3495671545999999,0.3936237534,1.4057991194000001,0.0,0.0,0.0,1.3495671545999999,0.3936237534,1.4057991194000001,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 01:30:00,3.79,-0.26,3.7989077378,0.0,0.0,0.0,3.79,-0.26,3.7989077378,1.2861534767,0.3751280974,1.3397432049,0.0,0.0,0.0,1.2861534767,0.3751280974,1.3397432049,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 02:00:00,3.7,-0.26,3.7091238858,0.0,0.0,0.0,3.7,-0.26,3.7091238858,1.2635778988,0.36854355380000003,1.3162269779,0.0,0.0,0.0,1.2635778988,0.36854355380000003,1.3162269779,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 02:30:00,3.64,-0.26,3.6492739004,0.0,0.0,0.0,3.64,-0.26,3.6492739004,1.2624694971000001,0.36822027,1.3150723927999999,0.0,0.0,0.0,1.2624694971000001,0.36822027,1.3150723927999999,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 03:00:00,3.62,-0.26,3.6293250061,0.0,0.0,0.0,3.62,-0.26,3.6293250061,1.2069784136,0.3520353706,1.2572691808,0.0,0.0,0.0,1.2069784136,0.3520353706,1.2572691808,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 03:30:00,3.55,-0.28,3.5610251333000003,0.0,0.0,0.0,3.55,-0.28,3.5610251333000003,1.1382362269,0.3319855662,1.1856627364,0.0,0.0,0.0,1.1382362269,0.3319855662,1.1856627364,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 04:00:00,3.44,-0.31,3.4539397794,0.0,0.0,0.0,3.44,-0.31,3.4539397794,1.1119101077,0.3243071147,1.1582396955,0.0,0.0,0.0,1.1119101077,0.3243071147,1.1582396955,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 04:30:00,3.44,-0.28,3.451376537,0.0,0.0,0.0,3.44,-0.28,3.451376537,1.0964131027,0.31978715500000005,1.142096982,0.0,0.0,0.0,1.0964131027,0.31978715500000005,1.142096982,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 05:00:00,3.39,-0.28,3.4015437672,0.0,0.0,0.0,3.39,-0.28,3.4015437672,1.0627222481,0.30996065570000003,1.1070023417,0.0,0.0,0.0,1.0627222481,0.30996065570000003,1.1070023417,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 05:30:00,3.47,-0.28,3.4812785008000002,0.0,0.0,0.0,3.47,-0.28,3.4812785008000002,1.0570844643,0.3083163021,1.1011296503,0.0,0.0,0.0,1.0570844643,0.3083163021,1.1011296503,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 06:00:00,3.5700000000000003,-0.28,3.5809635575,0.0,0.0,0.0,3.5700000000000003,-0.28,3.5809635575,1.0900856024,0.31794163400000003,1.1355058359,0.0,0.0,0.0,1.0900856024,0.31794163400000003,1.1355058359,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 06:30:00,3.94,-0.23,3.9467074885,0.0,0.0,0.0,3.94,-0.23,3.9467074885,1.2239494631,0.35698526010000003,1.2749473574,0.0,0.0,0.0,1.2239494631,0.35698526010000003,1.2749473574,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 07:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.2708648167,0.37066890490000004,1.3238175174,0.0,0.0,0.0,1.2708648167,0.37066890490000004,1.3238175174,3.75,0.22,3.7564477901,0.0,0.0,0.0,3.75,0.22,3.7564477901,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 07:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.5063537793,0.43935318560000003,1.5691185202,0.0,0.0,0.0,1.5063537793,0.43935318560000003,1.5691185202,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 08:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.581953557,0.4614031208,1.6478682886,0.0,0.0,0.0,1.581953557,0.4614031208,1.6478682886,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 08:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.6319772905,0.4759933764,1.6999763443,0.0,0.0,0.0,1.6319772905,0.4759933764,1.6999763443,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 09:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.8207158463000002,0.5310421218,1.8965790066000001,0.0,0.0,0.0,1.8207158463000002,0.5310421218,1.8965790066000001,4.31,0.27,4.3184487956,0.0,0.0,0.0,4.31,0.27,4.3184487956,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 09:30:00,5.4,0.22,5.4044796234,0.0,0.0,0.0,5.4,0.22,5.4044796234,1.9655024351,0.5732715436,2.0473983699,0.0,0.0,0.0,1.9655024351,0.5732715436,2.0473983699,4.39,0.27,4.3982951242,0.0,0.0,0.0,4.39,0.27,4.3982951242,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 10:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,2.0003613848,0.5834387372000001,2.0837097758,0.0,0.0,0.0,2.0003613848,0.5834387372000001,2.0837097758,4.57,0.31,4.5805021559,0.0,0.0,0.0,4.57,0.31,4.5805021559,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 10:30:00,5.57,0.22,5.5743430106,0.0,0.0,0.0,5.57,0.22,5.5743430106,1.9759963351,0.5763322644000001,2.0583295158,0.0,0.0,0.0,1.9759963351,0.5763322644000001,2.0583295158,4.5,0.31,4.5106651394,0.0,0.0,0.0,4.5,0.31,4.5106651394,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 11:00:00,5.52,0.22,5.5243823184,0.0,0.0,0.0,5.52,0.22,5.5243823184,1.9759963351,0.5763322644000001,2.0583295158,0.0,0.0,0.0,1.9759963351,0.5763322644000001,2.0583295158,4.50384,0.28112000000000004,4.512604924,0.0038400000000000005,0.0011200000000000001,0.004,4.5,0.28,4.5087026959,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 11:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,2.0244284744,0.5904583050000001,2.1087796608,0.01728,0.00504,0.018000000000000002,2.0071484744,0.585418305,2.0907796608,4.55288,0.28084000000000003,4.5615334483000005,0.00288,0.00084,0.003,4.55,0.28,4.5586072434,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 12:00:00,5.35096,0.00028000000000000003,5.3509600073,0.0009600000000000001,0.00028000000000000003,0.001,5.35,0.0,5.35,1.9638870633,0.5728003935,2.0457156909,0.01728,0.00504,0.018000000000000002,1.9466070633,0.5677603935000001,2.0277156909,4.51672,0.28196000000000004,4.5255122362,0.00672,0.0019600000000000004,0.007,4.51,0.28,4.5186834366,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 12:30:00,5.37096,0.00028000000000000003,5.3709600073,0.0009600000000000001,0.00028000000000000003,0.001,5.37,0.0,5.37,2.0419281226,0.5955623691,2.127008461,0.02688,0.007840000000000001,0.028,2.0150481226,0.5877223691,2.099008461,4.67248,0.28364,4.6810811785,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.66,0.28,4.6684044383,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 13:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,2.0344917254,0.5933934199,2.1192622139,0.03456,0.01008,0.036000000000000004,1.9999317254000002,0.5833134199000001,2.0832622139,4.63208,0.28644000000000003,4.6409280322,0.022080000000000002,0.00644,0.023,4.61,0.28,4.618495426,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 13:30:00,5.0496,0.0028,5.0496007763,0.009600000000000001,0.0028,0.01,5.04,0.0,5.04,1.980886893,0.5777586771000001,2.0634238469,0.048,0.014,0.05,1.932886893,0.5637586771,2.0134238469,4.53264,0.28952,4.5418770569,0.03264,0.00952,0.034,4.5,0.28,4.5087026959,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 14:00:00,4.80536,0.0044800000000000005,4.8053620883,0.015360000000000002,0.0044800000000000005,0.016,4.79,0.0,4.79,1.883697224,0.5494116903,1.9621846084,0.04224000000000001,0.012320000000000001,0.044,1.841457224,0.5370916903,1.9181846084,4.29208,0.28644000000000003,4.3016274362,0.022080000000000002,0.00644,0.023,4.27,0.28,4.2791704804,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 14:30:00,4.61304,-0.21328000000000003,4.6179677781,0.02304,0.00672,0.024,4.59,-0.22,4.5952693066,1.8184237348,0.5303735893,1.8941913904,0.03264,0.00952,0.034,1.7857837348,0.5208535893,1.8601913904,4.14744,0.24092000000000002,4.1544314894,0.03744,0.010920000000000001,0.039,4.11,0.23,4.1164304926,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 15:00:00,4.6128800000000005,0.00084,4.6128800765,0.00288,0.00084,0.003,4.61,0.0,4.61,1.8250427149,0.5323041252,1.9010861613,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8000827149,0.5250241252,1.8750861613,4.23096,0.26028,4.2389583862,0.0009600000000000001,0.00028000000000000003,0.001,4.23,0.26,4.2379830108,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 15:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.8154427149,0.5295041252,1.8910861613,0.015360000000000002,0.0044800000000000005,0.016,1.8000827149,0.5250241252,1.8750861613,4.51,0.26,4.5174882402000005,0.0,0.0,0.0,4.51,0.26,4.5174882402000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 16:00:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,1.866577009,0.5444182943,1.944351051,0.009600000000000001,0.0028,0.01,1.856977009,0.5416182943,1.9343510510000002,4.69,0.26,4.6972012944,0.0,0.0,0.0,4.69,0.26,4.6972012944,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 16:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.9518639077,0.5692936397,2.0331915705,0.0019200000000000003,0.0005600000000000001,0.002,1.9499439077,0.5687336397,2.0311915705,4.5600000000000005,0.26,4.5674062661,0.0,0.0,0.0,4.5600000000000005,0.26,4.5674062661,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 17:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,2.0781694857,0.6061327667,2.164759881,0.0,0.0,0.0,2.0781694857,0.6061327667,2.164759881,4.75,0.26,4.7571104675,0.0,0.0,0.0,4.75,0.26,4.7571104675,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 17:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,2.3118759603,0.6742971551,2.4082041253,0.0,0.0,0.0,2.3118759603,0.6742971551,2.4082041253,4.97,0.28,4.9778810753,0.0,0.0,0.0,4.97,0.28,4.9778810753,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 18:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,2.3756808877,0.6929069256,2.4746675913000002,0.0,0.0,0.0,2.3756808877,0.6929069256,2.4746675913000002,5.16,0.28,5.1675913151,0.0,0.0,0.0,5.16,0.28,5.1675913151,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 18:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,2.2707927682,0.6623145574,2.3654091336,0.0,0.0,0.0,2.2707927682,0.6623145574,2.3654091336,5.04,0.24,5.04571105,0.0,0.0,0.0,5.04,0.24,5.04571105,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 19:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,2.1657995618,0.6316915389000001,2.2560412102000003,0.0,0.0,0.0,2.1657995618,0.6316915389000001,2.2560412102000003,4.89,0.24,4.8958860281,0.0,0.0,0.0,4.89,0.24,4.8958860281,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 19:30:00,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,2.1844017874,0.6371171880000001,2.2754185286,0.0,0.0,0.0,2.1844017874,0.6371171880000001,2.2754185286,4.76,0.24,4.7660465797,0.0,0.0,0.0,4.76,0.24,4.7660465797,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 20:00:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,2.0122508467,0.5869064969000001,2.0960946319,0.0,0.0,0.0,2.0122508467,0.5869064969000001,2.0960946319,4.59,0.24,4.596270227,0.0,0.0,0.0,4.59,0.24,4.596270227,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 20:30:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,1.8688829322,0.5450908552,1.9467530544,0.0,0.0,0.0,1.8688829322,0.5450908552,1.9467530544,4.46,0.24,4.4664527312,0.0,0.0,0.0,4.46,0.24,4.4664527312,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 21:00:00,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,1.7972357222,0.5241937523,1.8721205439,0.0,0.0,0.0,1.7972357222,0.5241937523,1.8721205439,4.46,0.24,4.4664527312,0.0,0.0,0.0,4.46,0.24,4.4664527312,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 21:30:00,4.58,-0.22,4.5852807984,0.0,0.0,0.0,4.58,-0.22,4.5852807984,1.6646217648000001,0.48551468140000004,1.733981005,0.0,0.0,0.0,1.6646217648000001,0.48551468140000004,1.733981005,4.26,0.24,4.2667552074,0.0,0.0,0.0,4.26,0.24,4.2667552074,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 22:00:00,4.37,-0.25,4.3771451884,0.0,0.0,0.0,4.37,-0.25,4.3771451884,1.5730338002000002,0.4588015251,1.6385768752,0.0,0.0,0.0,1.5730338002000002,0.4588015251,1.6385768752,4.12,0.24,4.1269843712,0.0,0.0,0.0,4.12,0.24,4.1269843712,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 22:30:00,4.18,-0.30000000000000004,4.1907517225,0.0,0.0,0.0,4.18,-0.30000000000000004,4.1907517225,1.4552302906,0.4244421681,1.5158648860000001,0.0,0.0,0.0,1.4552302906,0.4244421681,1.5158648860000001,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 23:00:00,3.91,-0.33,3.9239011201,0.0,0.0,0.0,3.91,-0.33,3.9239011201,1.3563828438,0.39561166280000004,1.4128987956,0.0,0.0,0.0,1.3563828438,0.39561166280000004,1.4128987956,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-06 23:30:00,3.7199999999999998,-0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,-0.33,3.7346084132,1.2778170192,0.3726966306,1.331059395,0.0,0.0,0.0,1.2778170192,0.3726966306,1.331059395,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 00:00:00,3.5700000000000003,-0.33,3.5852196585,0.0,0.0,0.0,3.5700000000000003,-0.33,3.5852196585,1.2230080034,0.35671066770000004,1.2739666702,0.0,0.0,0.0,1.2230080034,0.35671066770000004,1.2739666702,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 00:30:00,3.5700000000000003,-0.33,3.5852196585,0.0,0.0,0.0,3.5700000000000003,-0.33,3.5852196585,1.2380577236,0.3611001694,1.2896434621,0.0,0.0,0.0,1.2380577236,0.3611001694,1.2896434621,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 01:00:00,3.73,-0.33,3.7445694011,0.0,0.0,0.0,3.73,-0.33,3.7445694011,1.313587665,0.3831297356,1.3683204844,0.0,0.0,0.0,1.313587665,0.3831297356,1.3683204844,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 01:30:00,3.77,-0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,-0.30000000000000004,3.7819175031,1.298828098,0.37882486190000003,1.3529459354,0.0,0.0,0.0,1.298828098,0.37882486190000003,1.3529459354,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 02:00:00,3.7,-0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,3.7,-0.30000000000000004,3.7121422387000003,1.2514303752,0.3650005261,1.3035733075,0.0,0.0,0.0,1.2514303752,0.3650005261,1.3035733075,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 02:30:00,3.66,-0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,-0.30000000000000004,3.6722744995000003,1.2247838405,0.3572286201,1.2758165005,0.0,0.0,0.0,1.2247838405,0.3572286201,1.2758165005,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 03:00:00,3.6,-0.30000000000000004,3.6124783736,0.0,0.0,0.0,3.6,-0.30000000000000004,3.6124783736,1.1641822371,0.3395531525,1.2126898304,0.0,0.0,0.0,1.1641822371,0.3395531525,1.2126898304,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 03:30:00,3.54,-0.30000000000000004,3.5526891223,0.0,0.0,0.0,3.54,-0.30000000000000004,3.5526891223,1.1365097741,0.3314820174,1.183864348,0.0,0.0,0.0,1.1365097741,0.3314820174,1.183864348,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 04:00:00,3.48,-0.34,3.4965697476,0.0,0.0,0.0,3.48,-0.34,3.4965697476,1.0924691815,0.3186368446,1.1379887307,0.0,0.0,0.0,1.0924691815,0.3186368446,1.1379887307,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 04:30:00,3.48,-0.34,3.4965697476,0.0,0.0,0.0,3.48,-0.34,3.4965697476,1.0905200839,0.31806835780000003,1.1359584207,0.0,0.0,0.0,1.0905200839,0.31806835780000003,1.1359584207,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 05:00:00,3.46,-0.34,3.4766650687,0.0,0.0,0.0,3.46,-0.34,3.4766650687,1.0692827023,0.3118741215,1.1138361482,0.0,0.0,0.0,1.0692827023,0.3118741215,1.1138361482,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 05:30:00,3.43,-0.34,3.4468101195,0.0,0.0,0.0,3.43,-0.34,3.4468101195,1.0664134285,0.31103725,1.1108473213,0.0,0.0,0.0,1.0664134285,0.31103725,1.1108473213,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 06:00:00,3.51,-0.29,3.5219596818,0.0,0.0,0.0,3.51,-0.29,3.5219596818,1.0921946583,0.31855677530000004,1.1377027691000001,0.0,0.0,0.0,1.0921946583,0.31855677530000004,1.1377027691000001,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 06:30:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.1460623807,0.3342681944,1.1938149799,0.0,0.0,0.0,1.1460623807,0.3342681944,1.1938149799,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 07:00:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,1.2080239626,0.3523403224,1.2583582944,0.0,0.0,0.0,1.2080239626,0.3523403224,1.2583582944,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 07:30:00,3.91,-0.22,3.9161843675,0.0,0.0,0.0,3.91,-0.22,3.9161843675,1.2334004745,0.35974180510000003,1.284792161,0.0,0.0,0.0,1.2334004745,0.35974180510000003,1.284792161,3.59,0.28,3.6009026646,0.0,0.0,0.0,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 08:00:00,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,1.2908499671,0.37649790710000003,1.3446353824,0.0,0.0,0.0,1.2908499671,0.37649790710000003,1.3446353824,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 08:30:00,4.14,-0.22,4.1458412898,0.0,0.0,0.0,4.14,-0.22,4.1458412898,1.450157183,0.4229625117,1.5105803990000002,0.0,0.0,0.0,1.450157183,0.4229625117,1.5105803990000002,3.88,0.28,3.8900899733000003,0.0,0.0,0.0,3.88,0.28,3.8900899733000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 09:00:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,1.7060672742,0.497602955,1.7771534106,0.0,0.0,0.0,1.7060672742,0.497602955,1.7771534106,4.12,0.24,4.1269843712,0.0,0.0,0.0,4.12,0.24,4.1269843712,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 09:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,1.7304529431,0.5047154417,1.8025551491,0.0019200000000000003,0.0005600000000000001,0.002,1.7285329431,0.5041554417,1.8005551491,4.12,0.24,4.1269843712,0.0,0.0,0.0,4.12,0.24,4.1269843712,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 10:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.9524834580000001,0.5694743419,2.0338369354,0.007680000000000001,0.0022400000000000002,0.008,1.944803458,0.5672343419,2.0258369354,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 10:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,2.0764097793,0.605619519,2.1629268534,0.0038400000000000005,0.0011200000000000001,0.004,2.0725697793,0.604499519,2.1589268534,4.37,0.24,4.376585427,0.0,0.0,0.0,4.37,0.24,4.376585427,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 11:00:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,2.1695027222,0.6327716273,2.2598986689,0.01728,0.00504,0.018000000000000002,2.1522227222,0.6277316273,2.2418986689000002,4.54096,0.24028000000000002,4.547312635,0.0009600000000000001,0.00028000000000000003,0.001,4.54,0.24,4.5463391866,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 11:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,2.1619311383,0.6305632487,2.2520116024,0.01728,0.00504,0.018000000000000002,2.1446511383,0.6255232487,2.2340116024,4.46,0.24,4.4664527312,0.0,0.0,0.0,4.46,0.24,4.4664527312,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 12:00:00,5.41192,0.0005600000000000001,5.411920029,0.0019200000000000003,0.0005600000000000001,0.002,5.41,0.0,5.41,2.1500633014,0.6271017962000001,2.2396492723,0.036480000000000005,0.01064,0.038,2.1135833014,0.6164617962,2.2016492723,4.5186399999999995,0.24252,4.5251434673,0.00864,0.00252,0.009000000000000001,4.51,0.24,4.5163812948,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 12:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,2.3600959303,0.688361313,2.4584332607,0.01728,0.00504,0.018000000000000002,2.3428159303,0.6833213130000001,2.4404332607,4.72288,0.26084,4.7300774835,0.00288,0.00084,0.003,4.72,0.26,4.727155593,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 13:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,2.391408524,0.6974941528,2.4910505459,0.01152,0.00336,0.012,2.379888524,0.6941341528,2.4790505459,4.9,0.24,4.9058740302,0.0,0.0,0.0,4.9,0.24,4.9058740302,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 13:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,2.3019597097,0.6714049153,2.3978746976,0.007680000000000001,0.0022400000000000002,0.008,2.2942797097,0.6691649153,2.3898746976,4.86,0.24,4.8659223175,0.0,0.0,0.0,4.86,0.24,4.8659223175,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 14:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.2556537636,0.6578990144,2.3496393371,0.01344,0.003920000000000001,0.014,2.2422137636,0.6539790144000001,2.3356393371,4.84,0.24,4.8459467599,0.0,0.0,0.0,4.84,0.24,4.8459467599,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 14:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,2.2499458074,0.6562341938,2.3436935493,0.00576,0.00168,0.006,2.2441858074,0.6545541938,2.3376935493,4.86,0.26,4.8669497635,0.0,0.0,0.0,4.86,0.26,4.8669497635,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 15:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,2.2520219387,0.6568397321,2.3458561861,0.0019200000000000003,0.0005600000000000001,0.002,2.2501019387,0.6562797321,2.3438561861,4.94,0.26,4.9468373735,0.0,0.0,0.0,4.94,0.26,4.9468373735,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 15:30:00,5.89,0.23,5.8944889516,0.0,0.0,0.0,5.89,0.23,5.8944889516,2.234780025,0.6518108406,2.3278958594,0.0038400000000000005,0.0011200000000000001,0.004,2.230940025,0.6506908406,2.3238958594,4.94,0.26,4.9468373735,0.0,0.0,0.0,4.94,0.26,4.9468373735,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 16:00:00,6.06,0.46,6.0774336689,0.0,0.0,0.0,6.06,0.46,6.0774336689,2.2061627768,0.6434641432,2.2980862258,0.0038400000000000005,0.0011200000000000001,0.004,2.2023227768,0.6423441432,2.2940862258,5.01,0.24,5.0157452088,0.0,0.0,0.0,5.01,0.24,5.0157452088,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 16:30:00,6.38,0.59,6.4072224872,0.0,0.0,0.0,6.38,0.59,6.4072224872,2.2888678962,0.6675864697,2.3842373919,0.0,0.0,0.0,2.2888678962,0.6675864697,2.3842373919,4.85,0.24,4.8559345136,0.0,0.0,0.0,4.85,0.24,4.8559345136,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 17:00:00,6.74,0.89,6.7985071891,0.0,0.0,0.0,6.74,0.89,6.7985071891,2.4104776498,0.7030559812,2.5109142186,0.0,0.0,0.0,2.4104776498,0.7030559812,2.5109142186,4.76,0.24,4.7660465797,0.0,0.0,0.0,4.76,0.24,4.7660465797,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 17:30:00,7.08,0.99,7.1488810313,0.0,0.0,0.0,7.08,0.99,7.1488810313,2.5466640659,0.7427770192,2.6527750687,0.0,0.0,0.0,2.5466640659,0.7427770192,2.6527750687,5.06,0.28,5.0677411141,0.0,0.0,0.0,5.06,0.28,5.0677411141,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 18:00:00,7.2,1.05,7.2761597014,0.0,0.0,0.0,7.2,1.05,7.2761597014,2.5002046436,0.7292263544,2.6043798370999998,0.0,0.0,0.0,2.5002046436,0.7292263544,2.6043798370999998,5.18,0.28,5.1875620478,0.0,0.0,0.0,5.18,0.28,5.1875620478,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 18:30:00,6.98,1.13,7.0708768905,0.0,0.0,0.0,6.98,1.13,7.0708768905,2.3887886602,0.6967300259,2.488321521,0.0,0.0,0.0,2.3887886602,0.6967300259,2.488321521,5.37,0.23,5.3749232553,0.0,0.0,0.0,5.37,0.23,5.3749232553,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 19:00:00,7.2,1.28,7.3128927245,0.0,0.0,0.0,7.2,1.28,7.3128927245,2.3581958763,0.6878071306,2.4564540378,0.0,0.0,0.0,2.3581958763,0.6878071306,2.4564540378,5.14,0.23,5.1451433411,0.0,0.0,0.0,5.14,0.23,5.1451433411,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 19:30:00,6.91,1.25,7.0221506677,0.0,0.0,0.0,6.91,1.25,7.0221506677,2.1803088821,0.6359234239,2.2711550855000002,0.0,0.0,0.0,2.1803088821,0.6359234239,2.2711550855000002,5.0,0.23,5.0052872045,0.0,0.0,0.0,5.0,0.23,5.0052872045,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 20:00:00,6.41,1.26,6.5326640814,0.0,0.0,0.0,6.41,1.26,6.5326640814,2.111663136,0.6159017480000001,2.1996491,0.0,0.0,0.0,2.111663136,0.6159017480000001,2.1996491,4.86,0.23,4.865439343,0.0,0.0,0.0,4.86,0.23,4.865439343,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 20:30:00,6.13,1.04,6.2175959985,0.0,0.0,0.0,6.13,1.04,6.2175959985,2.0713596162,0.6041465547,2.1576662669,0.0,0.0,0.0,2.0713596162,0.6041465547,2.1576662669,4.66,0.23,4.6656725132,0.0,0.0,0.0,4.66,0.23,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 21:00:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,2.0048322375,0.5847427359,2.0883669141,0.0,0.0,0.0,2.0048322375,0.5847427359,2.0883669141,4.52,0.23,4.5258479868,0.0,0.0,0.0,4.52,0.23,4.5258479868,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 21:30:00,5.27,0.6900000000000001,5.3149788334,0.0,0.0,0.0,5.27,0.6900000000000001,5.3149788334,1.9534407104,0.5697535405,2.0348340733,0.0,0.0,0.0,1.9534407104,0.5697535405,2.0348340733,4.44,0.23,4.4459532161,0.0,0.0,0.0,4.44,0.23,4.4459532161,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 22:00:00,5.91,0.8,5.9638997309,0.0,0.0,0.0,5.91,0.8,5.9638997309,1.7600620321,0.513351426,1.8333979501000002,0.0,0.0,0.0,1.7600620321,0.513351426,1.8333979501000002,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 22:30:00,6.0,1.22,6.1227771477,0.0,0.0,0.0,6.0,1.22,6.1227771477,1.6315936897999999,0.47588149290000004,1.6995767602,0.0,0.0,0.0,1.6315936897999999,0.47588149290000004,1.6995767602,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 23:00:00,5.75,1.27,5.8885821723,0.0,0.0,0.0,5.75,1.27,5.8885821723,1.5305400813999999,0.44640752370000003,1.5943125848,0.0,0.0,0.0,1.5305400813999999,0.44640752370000003,1.5943125848,3.94,0.23,3.9467074885,0.0,0.0,0.0,3.94,0.23,3.9467074885,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-07 23:30:00,5.54,1.25,5.6792693192,0.0,0.0,0.0,5.54,1.25,5.6792693192,1.4300330251,0.41709296570000004,1.4896177345,0.0,0.0,0.0,1.4300330251,0.41709296570000004,1.4896177345,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 00:00:00,4.71,1.21,4.8629414966999995,0.0,0.0,0.0,4.71,1.21,4.8629414966999995,1.3017608895000001,0.3796802595,1.3560009266,0.0,0.0,0.0,1.3017608895000001,0.3796802595,1.3560009266,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 00:30:00,4.28,1.0,4.3952701851,0.0,0.0,0.0,4.28,1.0,4.3952701851,1.2959752856,0.3779927916,1.3499742558,0.0,0.0,0.0,1.2959752856,0.3779927916,1.3499742558,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 01:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.4210477552,0.4144722619,1.4802580783,0.0,0.0,0.0,1.4210477552,0.4144722619,1.4802580783,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 01:30:00,4.85,0.74,4.9061288202,0.0,0.0,0.0,4.85,0.74,4.9061288202,1.4066824306,0.4102823756,1.4652941986,0.0,0.0,0.0,1.4066824306,0.4102823756,1.4652941986,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 02:00:00,5.7,1.06,5.7977236912,0.0,0.0,0.0,5.7,1.06,5.7977236912,1.324689307,0.3863677145,1.3798846948,0.0,0.0,0.0,1.324689307,0.3863677145,1.3798846948,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 02:30:00,5.82,1.33,5.9700335007,0.0,0.0,0.0,5.82,1.33,5.9700335007,1.3141944093,0.3833067027,1.3689525097,0.0,0.0,0.0,1.3141944093,0.3833067027,1.3689525097,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 03:00:00,5.49,1.28,5.6372422336,0.0,0.0,0.0,5.49,1.28,5.6372422336,1.2782376997,0.37281932910000004,1.3314976038,0.0,0.0,0.0,1.2782376997,0.37281932910000004,1.3314976038,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 03:30:00,5.37,1.35,5.5370931002,0.0,0.0,0.0,5.37,1.35,5.5370931002,1.2816222655,0.3738064941,1.3350231933,0.0,0.0,0.0,1.2816222655,0.3738064941,1.3350231933,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 04:00:00,4.48,1.05,4.6014019603000005,0.0,0.0,0.0,4.48,1.05,4.6014019603000005,1.2035694051,0.3510410765,1.2537181303,0.0,0.0,0.0,1.2035694051,0.3510410765,1.2537181303,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 04:30:00,4.48,0.26,4.4875383007,0.0,0.0,0.0,4.48,0.26,4.4875383007,1.2061275748,0.3517872093,1.2563828904,0.0,0.0,0.0,1.2061275748,0.3517872093,1.2563828904,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 05:00:00,5.17,0.73,5.2212833671,0.0,0.0,0.0,5.17,0.73,5.2212833671,1.2300679534,0.3587698197,1.2813207848000001,0.0,0.0,0.0,1.2300679534,0.3587698197,1.2813207848000001,3.49,0.25,3.4989426974,0.0,0.0,0.0,3.49,0.25,3.4989426974,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 05:30:00,5.45,1.12,5.5638925223,0.0,0.0,0.0,5.45,1.12,5.5638925223,1.2583568048,0.3670207347,1.3107883384,0.0,0.0,0.0,1.2583568048,0.3670207347,1.3107883384,3.88,0.23,3.8868110322,0.0,0.0,0.0,3.88,0.23,3.8868110322,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 06:00:00,5.14,0.96,5.2288813335,0.0,0.0,0.0,5.14,0.96,5.2288813335,1.342657519,0.39160844300000003,1.3986015822,0.0,0.0,0.0,1.342657519,0.39160844300000003,1.3986015822,4.13,0.29,4.1401690787,0.0,0.0,0.0,4.13,0.29,4.1401690787,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 06:30:00,6.07,1.23,6.1933674201,0.0,0.0,0.0,6.07,1.23,6.1933674201,1.6097686857,0.4695158667,1.6768423809000002,0.0,0.0,0.0,1.6097686857,0.4695158667,1.6768423809000002,4.54,0.33,4.5519775922,0.0,0.0,0.0,4.54,0.33,4.5519775922,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 07:00:00,7.49,1.69,7.6782940814,0.0,0.0,0.0,7.49,1.69,7.6782940814,1.6885897453,0.4925053424,1.7589476514,0.0,0.0,0.0,1.6885897453,0.4925053424,1.7589476514,4.96,0.37,4.9737812578,0.0,0.0,0.0,4.96,0.37,4.9737812578,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 07:30:00,7.79,1.56,7.9446648765,0.0,0.0,0.0,7.79,1.56,7.9446648765,1.9155605098000001,0.5587051487,1.9953755311,0.0,0.0,0.0,1.9155605098000001,0.5587051487,1.9953755311,5.53,0.52,5.5543946564999995,0.0,0.0,0.0,5.53,0.52,5.5543946564999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 08:00:00,8.04,1.44,8.1679373161,0.0,0.0,0.0,8.04,1.44,8.1679373161,2.2381572729,0.6527958713,2.3314138259,0.0,0.0,0.0,2.2381572729,0.6527958713,2.3314138259,5.88,0.52,5.9029484158,0.0,0.0,0.0,5.88,0.52,5.9029484158,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 08:30:00,8.48,1.02,8.5411240478,0.0,0.0,0.0,8.48,1.02,8.5411240478,2.3523296281,0.6860961415,2.4503433626,0.0,0.0,0.0,2.3523296281,0.6860961415,2.4503433626,6.57,0.66,6.603067469,0.0,0.0,0.0,6.57,0.66,6.603067469,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 09:00:00,8.35,1.06,8.4170125341,0.0,0.0,0.0,8.35,1.06,8.4170125341,2.3959965966,0.6988323407,2.4958297881,0.0,0.0,0.0,2.3959965966,0.6988323407,2.4958297881,6.88,0.73,6.9186198046000005,0.0,0.0,0.0,6.88,0.73,6.9186198046000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 09:30:00,8.99,1.62,9.1347961116,0.0,0.0,0.0,8.99,1.62,9.1347961116,2.3661741735,0.6901341339,2.464764764,0.0,0.0,0.0,2.3661741735,0.6901341339,2.464764764,7.13,0.81,7.1758623175,0.0,0.0,0.0,7.13,0.81,7.1758623175,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 10:00:00,9.61,2.1,9.8367728448,0.0,0.0,0.0,9.61,2.1,9.8367728448,2.3984501782,0.6995479686,2.4983856023,0.0,0.0,0.0,2.3984501782,0.6995479686,2.4983856023,7.24,0.81,7.2851698676,0.0,0.0,0.0,7.24,0.81,7.2851698676,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 10:30:00,9.64,2.22,9.8923202536,0.0,0.0,0.0,9.64,2.22,9.8923202536,2.4260862266,0.7076084828,2.5271731527,0.0,0.0,0.0,2.4260862266,0.7076084828,2.5271731527,7.17288,0.86084,7.2243513896,0.00288,0.00084,0.003,7.17,0.86,7.2213918326,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 11:00:00,9.55,2.16,9.7912256638,0.0,0.0,0.0,9.55,2.16,9.7912256638,2.3996480368,0.6998973441,2.4996333717,0.0,0.0,0.0,2.3996480368,0.6998973441,2.4996333717,7.00152,0.8233600000000001,7.0497662373,0.01152,0.00336,0.012,6.99,0.8200000000000001,7.0379329352,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 11:30:00,9.85,2.25,10.1037121891,0.0,0.0,0.0,9.85,2.25,10.1037121891,2.4168344148,0.7049100377,2.5175358488,0.0,0.0,0.0,2.4168344148,0.7049100377,2.5175358488,7.03192,0.77056,7.0740131184,0.0019200000000000003,0.0005600000000000001,0.002,7.03,0.77,7.0720435519,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 12:00:00,9.98,2.2,10.2196086031,0.0,0.0,0.0,9.98,2.2,10.2196086031,2.4698386623,0.7203696098,2.5727486065000003,0.0019200000000000003,0.0005600000000000001,0.002,2.4679186623,0.7198096098,2.5707486065,7.15,0.8200000000000001,7.1968673741,0.0,0.0,0.0,7.15,0.8200000000000001,7.1968673741,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 12:30:00,9.94,2.03,10.1451712652,0.0,0.0,0.0,9.94,2.03,10.1451712652,2.5434501028,0.7418396133,2.6494271905,0.00576,0.00168,0.006,2.5376901028,0.7401596133,2.6434271904999997,7.15096,0.85028,7.2013335571,0.0009600000000000001,0.00028000000000000003,0.001,7.15,0.85,7.2003472139,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 13:00:00,9.32,1.46,9.433663127300001,0.0,0.0,0.0,9.32,1.46,9.433663127300001,2.4718140316,0.7209457592,2.5748062829,0.0019200000000000003,0.0005600000000000001,0.002,2.4698940316,0.7203857592,2.5728062829000002,7.04384,0.8511200000000001,7.0950748551,0.0038400000000000005,0.0011200000000000001,0.004,7.04,0.85,7.09112826,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 13:30:00,8.69,1.27,8.7823117685,0.0,0.0,0.0,8.69,1.27,8.7823117685,2.4432694481,0.7126202557,2.5450723417,0.00576,0.00168,0.006,2.4375094481,0.7109402557000001,2.5390723417,6.73208,0.78644,6.7778602081,0.022080000000000002,0.00644,0.023,6.71,0.78,6.7551831951,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 14:00:00,9.34,1.8599999999999999,9.5234027532,0.0,0.0,0.0,9.34,1.8599999999999999,9.5234027532,2.321956496,0.6772373113,2.4187046833,0.0,0.0,0.0,2.321956496,0.6772373113,2.4187046833,6.65672,0.82196,6.7072751099,0.00672,0.0019600000000000004,0.007,6.65,0.8200000000000001,6.7003656617,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 14:30:00,9.15,1.74,9.3139733734,0.0,0.0,0.0,9.15,1.74,9.3139733734,2.3260372631,0.6784275351,2.4229554824,0.0,0.0,0.0,2.3260372631,0.6784275351,2.4229554824,6.36,0.6900000000000001,6.3973197513,0.0,0.0,0.0,6.36,0.6900000000000001,6.3973197513,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 15:00:00,9.52,2.2,9.7708955577,0.0,0.0,0.0,9.52,2.2,9.7708955577,2.2828185771,0.6658220850000001,2.3779360178,0.0,0.0,0.0,2.2828185771,0.6658220850000001,2.3779360178,6.66,0.81,6.7090759423,0.0,0.0,0.0,6.66,0.81,6.7090759423,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 15:30:00,9.61,2.2,9.858605378,0.0,0.0,0.0,9.61,2.2,9.858605378,2.2464238941,0.6552069691,2.3400248897,0.0,0.0,0.0,2.2464238941,0.6552069691,2.3400248897,6.91,0.79,6.9550125809,0.0,0.0,0.0,6.91,0.79,6.9550125809,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 16:00:00,9.79,2.09,10.0106043774,0.0,0.0,0.0,9.79,2.09,10.0106043774,2.3967223951,0.6990440319,2.4965858283,0.0,0.0,0.0,2.3967223951,0.6990440319,2.4965858283,6.84,0.79,6.8854702091,0.0,0.0,0.0,6.84,0.79,6.8854702091,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 16:30:00,8.75,1.29,8.8445802614,0.0,0.0,0.0,8.75,1.29,8.8445802614,2.4096399469,0.7028116512,2.5100416114,0.0,0.0,0.0,2.4096399469,0.7028116512,2.5100416114,6.01,0.5700000000000001,6.0369694384,0.0,0.0,0.0,6.01,0.5700000000000001,6.0369694384,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 17:00:00,8.42,1.16,8.4995293987,0.0,0.0,0.0,8.42,1.16,8.4995293987,2.4530483548,0.7154724368000001,2.555258703,0.0,0.0,0.0,2.4530483548,0.7154724368000001,2.555258703,6.0248,0.4864,6.0444023691,0.3648,0.10640000000000001,0.38,5.66,0.38,5.6727418415,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 17:30:00,8.03,0.8,8.0697521647,0.0,0.0,0.0,8.03,0.8,8.0697521647,2.5747355935,0.7509645481,2.6820162432,0.0,0.0,0.0,2.5747355935,0.7509645481,2.6820162432,5.9596,0.38280000000000003,5.9718814456,0.009600000000000001,0.0028,0.01,5.95,0.38,5.9621221054,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 18:00:00,7.72,0.72,7.7535024344,0.0,0.0,0.0,7.72,0.72,7.7535024344,2.6193164197,0.7639672891,2.7284546038,0.0,0.0,0.0,2.6193164197,0.7639672891,2.7284546038,5.82584,0.33212,5.835299084,0.07584,0.02212,0.079,5.75,0.31,5.7583504582,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 18:30:00,8.42,1.27,8.5152392803,0.0,0.0,0.0,8.42,1.27,8.5152392803,2.5293167319,0.7377173801,2.634704929,0.0,0.0,0.0,2.5293167319,0.7377173801,2.634704929,5.52,0.28,5.5270968872,0.0,0.0,0.0,5.52,0.28,5.5270968872,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 19:00:00,8.44,1.75,8.619518548,0.0,0.0,0.0,8.44,1.75,8.619518548,2.4067284388,0.7019624613000001,2.5070087904,0.0,0.0,0.0,2.4067284388,0.7019624613000001,2.5070087904,5.61,0.28,5.616983176,0.0,0.0,0.0,5.61,0.28,5.616983176,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 19:30:00,8.25,1.6800000000000002,8.4193170744,0.0,0.0,0.0,8.25,1.6800000000000002,8.4193170744,2.3266794244,0.6786148321000001,2.4236244004,0.0,0.0,0.0,2.3266794244,0.6786148321000001,2.4236244004,5.29,0.34,5.3009150154,0.0,0.0,0.0,5.29,0.34,5.3009150154,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 20:00:00,7.89,1.52,8.03507934,0.0,0.0,0.0,7.89,1.52,8.03507934,2.1860005396,0.6375834907,2.2770838954,0.0,0.0,0.0,2.1860005396,0.6375834907,2.2770838954,5.15,0.38,5.1640003873,0.0,0.0,0.0,5.15,0.38,5.1640003873,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 20:30:00,7.26,1.42,7.3975671677,0.0,0.0,0.0,7.26,1.42,7.3975671677,2.1076207788,0.6147227272,2.1954383113000002,0.0,0.0,0.0,2.1076207788,0.6147227272,2.1954383113000002,4.99,0.38,5.0044480215,0.0,0.0,0.0,4.99,0.38,5.0044480215,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 21:00:00,6.73,0.6900000000000001,6.7652790039,0.0,0.0,0.0,6.73,0.6900000000000001,6.7652790039,2.0854831742,0.6082659258,2.1723783064,0.0,0.0,0.0,2.0854831742,0.6082659258,2.1723783064,4.95,0.36,4.9630736444,0.0,0.0,0.0,4.95,0.36,4.9630736444,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 21:30:00,5.87,0.74,5.9164600903,0.0,0.0,0.0,5.87,0.74,5.9164600903,1.9104694443999999,0.5572202546,1.9900723379,0.0,0.0,0.0,1.9104694443999999,0.5572202546,1.9900723379,4.7,0.32,4.7108810216,0.0,0.0,0.0,4.7,0.32,4.7108810216,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 22:00:00,6.46,1.25,6.5798252256000005,0.0,0.0,0.0,6.46,1.25,6.5798252256000005,1.7704583275,0.5163836789,1.8442274245,0.0,0.0,0.0,1.7704583275,0.5163836789,1.8442274245,4.39,0.24,4.3965554699,0.0,0.0,0.0,4.39,0.24,4.3965554699,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 22:30:00,6.36,1.5899999999999999,6.5557379447,0.0,0.0,0.0,6.36,1.5899999999999999,6.5557379447,1.6628066864000002,0.48498528350000003,1.7320902983000002,0.0,0.0,0.0,1.6628066864000002,0.48498528350000003,1.7320902983000002,4.18,0.24,4.1868842831,0.0,0.0,0.0,4.18,0.24,4.1868842831,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 23:00:00,6.21,1.65,6.4254649637,0.0,0.0,0.0,6.21,1.65,6.4254649637,1.5562691003,0.45391182090000004,1.6211136462,0.0,0.0,0.0,1.5562691003,0.45391182090000004,1.6211136462,4.03,0.24,4.0371400768,0.0,0.0,0.0,4.03,0.24,4.0371400768,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-08 23:30:00,5.78,1.4100000000000001,5.949495777,0.0,0.0,0.0,5.78,1.4100000000000001,5.949495777,1.4009131218,0.4085996605,1.4592845019,0.0,0.0,0.0,1.4009131218,0.4085996605,1.4592845019,3.88,0.24,3.8874155939,0.0,0.0,0.0,3.88,0.24,3.8874155939,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 00:00:00,5.6,1.15,5.7168610268,0.0,0.0,0.0,5.6,1.15,5.7168610268,1.3024002241,0.37986673200000004,1.3566669001,0.0,0.0,0.0,1.3024002241,0.37986673200000004,1.3566669001,3.79,0.24,3.7975913419,0.0,0.0,0.0,3.79,0.24,3.7975913419,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 00:30:00,4.75,0.32,4.760766745,0.0,0.0,0.0,4.75,0.32,4.760766745,1.2850068314,0.3747936591,1.3385487827,0.0,0.0,0.0,1.2850068314,0.3747936591,1.3385487827,3.79,0.24,3.7975913419,0.0,0.0,0.0,3.79,0.24,3.7975913419,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 01:00:00,5.17,0.53,5.1970953426,0.0,0.0,0.0,5.17,0.53,5.1970953426,1.3657932837,0.3983563744,1.4227013372,0.0,0.0,0.0,1.3657932837,0.3983563744,1.4227013372,3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 01:30:00,5.52,1.04,5.6171166981,0.0,0.0,0.0,5.52,1.04,5.6171166981,1.3436219248,0.3918897281,1.3996061717,0.0,0.0,0.0,1.3436219248,0.3918897281,1.3996061717,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 02:00:00,5.74,1.57,5.9508402768,0.0,0.0,0.0,5.74,1.57,5.9508402768,1.2742887901,0.3716675638,1.3273841564,0.0,0.0,0.0,1.2742887901,0.3716675638,1.3273841564,3.32496,0.29228000000000004,3.3377816885,0.14496,0.042280000000000005,0.151,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 02:30:00,6.21,1.65,6.4254649637,0.0,0.0,0.0,6.21,1.65,6.4254649637,1.2765421744,0.37232480090000003,1.3297314316,0.0,0.0,0.0,1.2765421744,0.37232480090000003,1.3297314316,3.30112,0.25616,3.3110438233,0.021120000000000003,0.0061600000000000005,0.022,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 03:00:00,6.0,1.6099999999999999,6.2122540193,0.0,0.0,0.0,6.0,1.6099999999999999,6.2122540193,1.2327920675,0.359564353,1.2841584036,0.0,0.0,0.0,1.2327920675,0.359564353,1.2841584036,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 03:30:00,5.85,1.42,6.019875414,0.0,0.0,0.0,5.85,1.42,6.019875414,1.2188492524,0.3554976986,1.269634638,0.0,0.0,0.0,1.2188492524,0.3554976986,1.269634638,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 04:00:00,5.13,1.1,5.2466084283,0.0,0.0,0.0,5.13,1.1,5.2466084283,1.2231372006,0.3567483502,1.2741012506,0.0,0.0,0.0,1.2231372006,0.3567483502,1.2741012506,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 04:30:00,4.99,0.32,5.0002499938,0.0,0.0,0.0,4.99,0.32,5.0002499938,1.2252811746,0.3573736759,1.2763345569,0.0,0.0,0.0,1.2252811746,0.3573736759,1.2763345569,3.64,0.23,3.647259245,0.0,0.0,0.0,3.64,0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 05:00:00,5.07,0.74,5.1237193522,0.0,0.0,0.0,5.07,0.74,5.1237193522,1.2220652135,0.3564356873,1.2729845974,0.0,0.0,0.0,1.2220652135,0.3564356873,1.2729845974,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 05:30:00,6.21,1.45,6.3770369295,0.0,0.0,0.0,6.21,1.45,6.3770369295,1.2535334452,0.3656139215,1.3057640054,0.0,0.0,0.0,1.2535334452,0.3656139215,1.3057640054,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 06:00:00,5.3,0.74,5.3514110289,0.0,0.0,0.0,5.3,0.74,5.3514110289,1.3356476184,0.3895638887,1.3912996025,0.0,0.0,0.0,1.3356476184,0.3895638887,1.3912996025,4.02,0.27,4.0290569616,0.0,0.0,0.0,4.02,0.27,4.0290569616,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 06:30:00,6.23,1.13,6.3316506537,0.0,0.0,0.0,6.23,1.13,6.3316506537,1.5939379630000001,0.4648985725,1.6603520448,0.0,0.0,0.0,1.5939379630000001,0.4648985725,1.6603520448,4.41,0.34,4.4230871572,0.0,0.0,0.0,4.41,0.34,4.4230871572,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 07:00:00,7.57,1.8599999999999999,7.795158754,0.0,0.0,0.0,7.57,1.8599999999999999,7.795158754,1.7589343423,0.5130225165,1.8322232732,0.0,0.0,0.0,1.7589343423,0.5130225165,1.8322232732,4.98,0.43,4.9985297838000005,0.0,0.0,0.0,4.98,0.43,4.9985297838000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 07:30:00,8.3,1.83,8.4993470337,0.0,0.0,0.0,8.3,1.83,8.4993470337,1.9466002459,0.5677584051,2.0277085895,0.0,0.0,0.0,1.9466002459,0.5677584051,2.0277085895,5.2,0.43,5.2177485566,0.0,0.0,0.0,5.2,0.43,5.2177485566,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 08:00:00,8.26,1.52,8.3986903741,0.0,0.0,0.0,8.26,1.52,8.3986903741,2.2102237551,0.6446485952000001,2.3023164116,0.0,0.0,0.0,2.2102237551,0.6446485952000001,2.3023164116,5.73,0.5700000000000001,5.7582809935,0.0,0.0,0.0,5.73,0.5700000000000001,5.7582809935,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 08:30:00,9.3,2.12,9.538574317,0.0,0.0,0.0,9.3,2.12,9.538574317,2.3311422958,0.6799165029,2.4282732248,0.0,0.0,0.0,2.3311422958,0.6799165029,2.4282732248,6.68,0.73,6.7197693413,0.0,0.0,0.0,6.68,0.73,6.7197693413,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 09:00:00,9.56,2.12,9.7922418271,0.0,0.0,0.0,9.56,2.12,9.7922418271,2.393864927,0.6982106037,2.4936092989,0.0,0.0,0.0,2.393864927,0.6982106037,2.4936092989,6.79,0.78,6.8346543439000005,0.0,0.0,0.0,6.79,0.78,6.8346543439000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 09:30:00,8.97,1.94,9.1773906967,0.0,0.0,0.0,8.97,1.94,9.1773906967,2.4109182835,0.7031844994,2.511373212,0.0,0.0,0.0,2.4109182835,0.7031844994,2.511373212,7.02,0.84,7.0700777931,0.0,0.0,0.0,7.02,0.84,7.0700777931,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 10:00:00,9.2,1.8,9.3744333162,0.0,0.0,0.0,9.2,1.8,9.3744333162,2.3836096343,0.6952194767000001,2.4829267024,0.0,0.0,0.0,2.3836096343,0.6952194767000001,2.4829267024,6.75,0.8300000000000001,6.8008381836,0.0,0.0,0.0,6.75,0.8300000000000001,6.8008381836,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 10:30:00,8.72,1.43,8.8364755418,0.0,0.0,0.0,8.72,1.43,8.8364755418,2.389904378,0.6970554436,2.4894837271,0.0,0.0,0.0,2.389904378,0.6970554436,2.4894837271,6.70672,0.8719600000000001,6.7631654867,0.00672,0.0019600000000000004,0.007,6.7,0.87,6.7562489593,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 11:00:00,8.76,1.6,8.9049199884,0.0,0.0,0.0,8.76,1.6,8.9049199884,2.2755132025,0.6636913507000001,2.3703262526,0.0,0.0,0.0,2.2755132025,0.6636913507000001,2.3703262526,6.50056,0.9330800000000001,6.5671849829,0.010560000000000002,0.0030800000000000003,0.011,6.49,0.93,6.5562946853,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 11:30:00,8.76,1.58,8.9013482125,0.0,0.0,0.0,8.76,1.58,8.9013482125,2.2170672135,0.6466446039,2.309445014,0.0019200000000000003,0.0005600000000000001,0.002,2.2151472135,0.6460846039,2.307445014,6.50728,0.88504,6.5671903277,0.01728,0.00504,0.018000000000000002,6.49,0.88,6.5493892845,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 12:00:00,9.58,2.01,9.7885902969,0.0,0.0,0.0,9.58,2.01,9.7885902969,2.3050840496,0.6723161811,2.4011292183,0.0019200000000000003,0.0005600000000000001,0.002,2.3031640496,0.6717561811,2.3991292183,6.41632,0.9147600000000001,6.4811995958,0.01632,0.00476,0.017,6.4,0.91,6.4643715859,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 12:30:00,9.91,2.39,10.1941257595,0.0,0.0,0.0,9.91,2.39,10.1941257595,2.3528835008,0.6862576877000001,2.4509203134,0.009600000000000001,0.0028,0.01,2.3432835008,0.6834576877,2.4409203134,6.28576,0.9866800000000001,6.3627286757,0.12576,0.036680000000000004,0.131,6.16,0.9500000000000001,6.2328243999,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 13:00:00,10.2,2.51,10.5042896,0.0,0.0,0.0,10.2,2.51,10.5042896,2.5683091585,0.7490901712,2.6753220401,0.0,0.0,0.0,2.5683091585,0.7490901712,2.6753220401,6.66,0.9500000000000001,6.7274140649,0.0,0.0,0.0,6.66,0.9500000000000001,6.7274140649,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 13:30:00,10.23,2.45,10.5192870481,0.0,0.0,0.0,10.23,2.45,10.5192870481,2.5908225488000003,0.7556565767000001,2.6987734884,0.0,0.0,0.0,2.5908225488000003,0.7556565767000001,2.6987734884,7.02768,0.8622400000000001,7.0803773911,0.007680000000000001,0.0022400000000000002,0.008,7.02,0.86,7.072481884,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 14:00:00,9.82,2.34,10.0949492322,0.0,0.0,0.0,9.82,2.34,10.0949492322,2.4434309002,0.7126673459,2.5452405211,0.0,0.0,0.0,2.4434309002,0.7126673459,2.5452405211,6.99,0.76,7.0311947776,0.0,0.0,0.0,6.99,0.76,7.0311947776,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 14:30:00,9.78,2.03,9.9884583395,0.0,0.0,0.0,9.78,2.03,9.9884583395,2.3781959917,0.6936404976,2.4772874914000003,0.0,0.0,0.0,2.3781959917,0.6936404976,2.4772874914000003,6.9,0.78,6.9439470044,0.0,0.0,0.0,6.9,0.78,6.9439470044,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 15:00:00,8.82,1.44,8.936777942900001,0.0,0.0,0.0,8.82,1.44,8.936777942900001,2.3662317053,0.6901509140000001,2.464824693,0.0,0.0,0.0,2.3662317053,0.6901509140000001,2.464824693,6.87,0.78,6.9141376903000005,0.0,0.0,0.0,6.87,0.78,6.9141376903000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 15:30:00,8.72,1.42,8.8348627607,0.0,0.0,0.0,8.72,1.42,8.8348627607,2.3365950134,0.6815068789000001,2.433953139,0.0,0.0,0.0,2.3365950134,0.6815068789000001,2.433953139,7.0,0.74,7.0390056116,0.0,0.0,0.0,7.0,0.74,7.0390056116,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 16:00:00,9.01,1.74,9.1764753582,0.0,0.0,0.0,9.01,1.74,9.1764753582,2.3832099047,0.6951028889,2.4825103174,0.0,0.0,0.0,2.3832099047,0.6951028889,2.4825103174,6.77,0.74,6.8103230467,0.0,0.0,0.0,6.77,0.74,6.8103230467,0.0,0.0,0.0,0.0,0.0,0.0
