Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-09 16:30:00,8.91,1.6600000000000001,9.0633161701,0.0,0.0,0.0,8.91,1.6600000000000001,9.0633161701,2.3916088823,0.6975525907,2.4912592524,0.0,0.0,0.0,2.3916088823,0.6975525907,2.4912592524,6.06976,0.65368,6.1048574103,0.14976,0.043680000000000004,0.156,5.92,0.61,5.9513443859,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 17:00:00,9.03,1.57,9.1654678004,0.0,0.0,0.0,9.03,1.57,9.1654678004,2.4965076435,0.7281480627,2.6005287953,0.0,0.0,0.0,2.4965076435,0.7281480627,2.6005287953,5.9864,0.5052,6.0076794189,0.5664,0.1652,0.59,5.42,0.34,5.430653736,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 17:30:00,8.71,1.49,8.8365264669,0.0,0.0,0.0,8.71,1.49,8.8365264669,2.5416193917000003,0.7413056559000001,2.6475201997,0.0,0.0,0.0,2.5416193917000003,0.7413056559000001,2.6475201997,5.88784,0.42812000000000006,5.9033843344,0.5078400000000001,0.14812,0.529,5.38,0.28,5.3872813181,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 18:00:00,8.33,1.05,8.3959156737,0.0,0.0,0.0,8.33,1.05,8.3959156737,2.6275624226,0.7663723733000001,2.7370441902,0.0,0.0,0.0,2.6275624226,0.7663723733000001,2.7370441902,5.75736,0.37048000000000003,5.7692676832,0.44736000000000004,0.13048,0.466,5.31,0.24,5.3154209617,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 18:30:00,8.33,1.38,8.4435359891,0.0,0.0,0.0,8.33,1.38,8.4435359891,2.5587327743,0.7462970592,2.6653466398,0.0,0.0,0.0,2.5587327743,0.7462970592,2.6653466398,5.41848,0.34164000000000005,5.4292396705,0.34848,0.10164000000000001,0.363,5.07,0.24,5.0756772947,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 19:00:00,8.23,1.51,8.3673771279,0.0,0.0,0.0,8.23,1.51,8.3673771279,2.4487181724,0.7142094669,2.5507480962,0.0,0.0,0.0,2.4487181724,0.7142094669,2.5507480962,5.21376,0.29068000000000005,5.221856777,0.17376000000000003,0.05068,0.181,5.04,0.24,5.04571105,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 19:30:00,7.79,0.88,7.8395471808,0.0,0.0,0.0,7.79,0.88,7.8395471808,2.2952993194999998,0.6694623015000001,2.3909367912,0.0,0.0,0.0,2.2952993194999998,0.6694623015000001,2.3909367912,5.91,0.24,5.914871089,0.0,0.0,0.0,5.91,0.24,5.914871089,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 20:00:00,7.54,1.51,7.6897139089,0.0,0.0,0.0,7.54,1.51,7.6897139089,2.2006930971,0.64186882,2.2923886427999998,0.0,0.0,0.0,2.2006930971,0.64186882,2.2923886427999998,5.79,0.26,5.7958347112,0.0,0.0,0.0,5.79,0.26,5.7958347112,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 20:30:00,6.6,0.6900000000000001,6.6359701627,0.0,0.0,0.0,6.6,0.6900000000000001,6.6359701627,2.0470994872,0.5970706838000001,2.1323952992,0.0,0.0,0.0,2.0470994872,0.5970706838000001,2.1323952992,5.79,0.31,5.7982928522,0.0,0.0,0.0,5.79,0.31,5.7982928522,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 21:00:00,6.47,0.64,6.5015767318,0.0,0.0,0.0,6.47,0.64,6.5015767318,2.1084049406,0.614951441,2.1962551464,0.0,0.0,0.0,2.1084049406,0.614951441,2.1962551464,5.48,0.29,5.4876679929,0.0,0.0,0.0,5.48,0.29,5.4876679929,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 21:30:00,6.7,1.07,6.7849023574,0.0,0.0,0.0,6.7,1.07,6.7849023574,1.9480506791,0.5681814481,2.0292194574,0.0,0.0,0.0,1.9480506791,0.5681814481,2.0292194574,5.1,0.29,5.1082384439,0.0,0.0,0.0,5.1,0.29,5.1082384439,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 22:00:00,6.72,1.25,6.8352688316,0.0,0.0,0.0,6.72,1.25,6.8352688316,1.7940854405,0.5232749201,1.8688390005,0.0,0.0,0.0,1.7940854405,0.5232749201,1.8688390005,5.1,0.24,5.1056439359,0.0,0.0,0.0,5.1,0.24,5.1056439359,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 22:30:00,6.6,1.42,6.7510295511,0.0,0.0,0.0,6.6,1.42,6.7510295511,1.6456816645,0.4799904855,1.7142517339,0.0,0.0,0.0,1.6456816645,0.4799904855,1.7142517339,4.97,0.27,4.9773286008,0.0,0.0,0.0,4.97,0.27,4.9773286008,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 23:00:00,6.49,1.53,6.6679082177,0.0,0.0,0.0,6.49,1.53,6.6679082177,1.5606368613,0.45518575120000004,1.6256633971999999,0.0,0.0,0.0,1.5606368613,0.45518575120000004,1.6256633971999999,4.77,0.23,4.7755418541,0.0,0.0,0.0,4.77,0.23,4.7755418541,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-09 23:30:00,5.64,1.27,5.7812195945,0.0,0.0,0.0,5.64,1.27,5.7812195945,1.4497963622,0.42285727230000003,1.510204544,0.0,0.0,0.0,1.4497963622,0.42285727230000003,1.510204544,4.62,0.23,4.6257215653,0.0,0.0,0.0,4.62,0.23,4.6257215653,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 00:00:00,4.95,0.92,5.0347691109,0.0,0.0,0.0,4.95,0.92,5.0347691109,1.3904232125,0.40554010360000003,1.448357513,0.0,0.0,0.0,1.3904232125,0.40554010360000003,1.448357513,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 00:30:00,5.24,0.84,5.3069011673,0.0,0.0,0.0,5.24,0.84,5.3069011673,1.325527675,0.3866122386,1.3807579948,0.0,0.0,0.0,1.325527675,0.3866122386,1.3807579948,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 01:00:00,5.26,0.41000000000000003,5.2759548899,0.0,0.0,0.0,5.26,0.41000000000000003,5.2759548899,1.4147151003,0.4126252376,1.4736615628,0.0,0.0,0.0,1.4147151003,0.4126252376,1.4736615628,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 01:30:00,5.52,0.65,5.5581381775,0.0,0.0,0.0,5.52,0.65,5.5581381775,1.3806379845,0.4026860788,1.4381645672,0.0,0.0,0.0,1.3806379845,0.4026860788,1.4381645672,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 02:00:00,5.83,1.16,5.9442829677,0.0,0.0,0.0,5.83,1.16,5.9442829677,1.3593823124,0.3964865078,1.4160232421,0.0,0.0,0.0,1.3593823124,0.3964865078,1.4160232421,4.45,0.27,4.4581834866,0.0,0.0,0.0,4.45,0.27,4.4581834866,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 02:30:00,5.95,1.16,6.0620211151,0.0,0.0,0.0,5.95,1.16,6.0620211151,1.3071978109,0.3812660282,1.3616643863,0.0,0.0,0.0,1.3071978109,0.3812660282,1.3616643863,4.45,0.24,4.4564672107,0.0,0.0,0.0,4.45,0.24,4.4564672107,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 03:00:00,5.39,0.98,5.4783665449,0.0,0.0,0.0,5.39,0.98,5.4783665449,1.2691857527,0.3701791779,1.3220684924000001,0.0,0.0,0.0,1.2691857527,0.3701791779,1.3220684924000001,4.45,0.24,4.4564672107,0.0,0.0,0.0,4.45,0.24,4.4564672107,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 03:30:00,5.89,1.29,6.0296102693,0.0,0.0,0.0,5.89,1.29,6.0296102693,1.2691857527,0.3701791779,1.3220684924000001,0.0,0.0,0.0,1.2691857527,0.3701791779,1.3220684924000001,4.43,0.24,4.4364963654,0.0,0.0,0.0,4.43,0.24,4.4364963654,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 04:00:00,5.76,1.29,5.9026858293,0.0,0.0,0.0,5.76,1.29,5.9026858293,1.2424793583,0.3623898128,1.2942493316,0.0,0.0,0.0,1.2424793583,0.3623898128,1.2942493316,4.43,0.24,4.4364963654,0.0,0.0,0.0,4.43,0.24,4.4364963654,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 04:30:00,5.95,1.3900000000000001,6.1102045792,0.0,0.0,0.0,5.95,1.3900000000000001,6.1102045792,1.2611688794,0.3678409232,1.3137175827,0.0,0.0,0.0,1.2611688794,0.3678409232,1.3137175827,4.38,0.24,4.3865704143,0.0,0.0,0.0,4.38,0.24,4.3865704143,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 05:00:00,5.18,0.7000000000000001,5.2270833167,0.0,0.0,0.0,5.18,0.7000000000000001,5.2270833167,1.2399612613,0.3616553679,1.2916263139,0.0,0.0,0.0,1.2399612613,0.3616553679,1.2916263139,4.3,0.24,4.3066924664,0.0,0.0,0.0,4.3,0.24,4.3066924664,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 05:30:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,1.2880285811,0.3756750028,1.3416964386,0.0,0.0,0.0,1.2880285811,0.3756750028,1.3416964386,4.5,0.24,4.5063954554,0.0,0.0,0.0,4.5,0.24,4.5063954554,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 06:00:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,1.3777209892,0.4018352885,1.4351260304,0.0,0.0,0.0,1.3777209892,0.4018352885,1.4351260304,4.8100000000000005,0.24,4.815983804,0.0,0.0,0.0,4.8100000000000005,0.24,4.815983804,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 06:30:00,5.83,0.52,5.8531444541,0.0,0.0,0.0,5.83,0.52,5.8531444541,1.7183373438,0.5011817253,1.7899347331,0.0,0.0,0.0,1.7183373438,0.5011817253,1.7899347331,5.53,0.41000000000000003,5.5451780855,0.0,0.0,0.0,5.53,0.41000000000000003,5.5451780855,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 07:00:00,7.55,1.32,7.6645221638,0.0,0.0,0.0,7.55,1.32,7.6645221638,1.8302647949000002,0.5338272318,1.906525828,0.0,0.0,0.0,1.8302647949000002,0.5338272318,1.906525828,5.86,0.45,5.8772527596,0.0,0.0,0.0,5.86,0.45,5.8772527596,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 07:30:00,7.66,1.34,7.7763230386,0.0,0.0,0.0,7.66,1.34,7.7763230386,2.0499160512,0.5978921816,2.13532922,0.0,0.0,0.0,2.0499160512,0.5978921816,2.13532922,6.17,0.47000000000000003,6.1878752411,0.0,0.0,0.0,6.17,0.47000000000000003,6.1878752411,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 08:00:00,8.55,1.92,8.762927593,0.0,0.0,0.0,8.55,1.92,8.762927593,2.2910795449,0.6682315339,2.3865411926,0.0,0.0,0.0,2.2910795449,0.6682315339,2.3865411926,6.69,0.6000000000000001,6.7168519412,0.0,0.0,0.0,6.69,0.6000000000000001,6.7168519412,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 08:30:00,9.63,2.45,9.936770099,0.0,0.0,0.0,9.63,2.45,9.936770099,2.352817817,0.68623853,2.4508518927000003,0.0,0.0,0.0,2.352817817,0.68623853,2.4508518927000003,7.32,0.76,7.3593477972,0.0,0.0,0.0,7.32,0.76,7.3593477972,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 09:00:00,10.19,2.47,10.4850846444,0.0,0.0,0.0,10.19,2.47,10.4850846444,2.4430592714,0.7125589542,2.5448534077,0.0,0.0,0.0,2.4430592714,0.7125589542,2.5448534077,7.59,0.76,7.627955165,0.0,0.0,0.0,7.59,0.76,7.627955165,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 09:30:00,9.7,1.8900000000000001,9.8824136728,0.0,0.0,0.0,9.7,1.8900000000000001,9.8824136728,2.4220067897,0.706418647,2.5229237392,0.0,0.0,0.0,2.4220067897,0.706418647,2.5229237392,7.75,0.8200000000000001,7.7932599084,0.0,0.0,0.0,7.75,0.8200000000000001,7.7932599084,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 10:00:00,9.55,1.87,9.7313616724,0.0,0.0,0.0,9.55,1.87,9.7313616724,2.4253896928,0.7074053271,2.5264475966,0.0,0.0,0.0,2.4253896928,0.7074053271,2.5264475966,7.62096,0.8202800000000001,7.6649781865,0.0009600000000000001,0.00028000000000000003,0.001,7.62,0.8200000000000001,7.6639937369,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 10:30:00,9.9,2.25,10.1524627554,0.0,0.0,0.0,9.9,2.25,10.1524627554,2.3690424496,0.6909707145,2.4677525517,0.0,0.0,0.0,2.3690424496,0.6909707145,2.4677525517,7.06672,0.9019600000000001,7.1240482452,0.00672,0.0019600000000000004,0.007,7.06,0.9,7.1171342547,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 11:00:00,9.68,1.62,9.8146217451,0.0,0.0,0.0,9.68,1.62,9.8146217451,2.3836661684,0.6952359658,2.4829855921,0.0,0.0,0.0,2.3836661684,0.6952359658,2.4829855921,6.87096,0.97028,6.9391306804,0.0009600000000000001,0.00028000000000000003,0.001,6.87,0.97,6.9381409614,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 11:30:00,9.12,1.58,9.2558522028,0.0,0.0,0.0,9.12,1.58,9.2558522028,2.3223405965,0.6773493406000001,2.419104788,0.0019200000000000003,0.0005600000000000001,0.002,2.3204205965,0.6767893406000001,2.417104788,6.8496,0.9728,6.9183350598,0.009600000000000001,0.0028,0.01,6.84,0.97,6.908436871,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 12:00:00,9.22,1.85,9.4037705204,0.0,0.0,0.0,9.22,1.85,9.4037705204,2.2476566727,0.6555665295,2.3413090341,0.0038400000000000005,0.0011200000000000001,0.004,2.2438166727,0.6544465295,2.3373090341,6.6992,1.0056,6.774253612,0.019200000000000002,0.0056,0.02,6.68,1.0,6.7544355797,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 12:30:00,9.69,1.92,9.8783854956,0.0,0.0,0.0,9.69,1.92,9.8783854956,2.4290552683,0.7084744533,2.5302659045,0.0038400000000000005,0.0011200000000000001,0.004,2.4252152683,0.7073544533,2.5262659044999998,6.75096,0.9602800000000001,6.818914767,0.0009600000000000001,0.00028000000000000003,0.001,6.75,0.96,6.8179249043,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 13:00:00,9.89,2.21,10.1339133606,0.0,0.0,0.0,9.89,2.21,10.1339133606,2.2950502421,0.6693896540000001,2.3906773356,0.01152,0.00336,0.012,2.2835302421,0.666029654,2.3786773356,6.19728,0.7850400000000001,6.2468045591,0.01728,0.00504,0.018000000000000002,6.18,0.78,6.2290288168,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 13:30:00,9.65,2.38,9.9391599243,0.0,0.0,0.0,9.65,2.38,9.9391599243,2.3295413838,0.6794495703,2.4266056081,0.0038400000000000005,0.0011200000000000001,0.004,2.3257013838000002,0.6783295703000001,2.4226056081,6.37496,0.7872800000000001,6.4233888875,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.35,0.78,6.3977261586,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 14:00:00,9.96,2.4,10.2450768665,0.0,0.0,0.0,9.96,2.4,10.2450768665,2.295098626,0.6694037659000001,2.3907277354,0.00576,0.00168,0.006,2.289338626,0.6677237659,2.3847277354,6.65864,0.80252,6.7068267459,0.00864,0.00252,0.009000000000000001,6.65,0.8,6.6979474468,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 14:30:00,9.48,2.33,9.7621360367,0.0,0.0,0.0,9.48,2.33,9.7621360367,2.1723450511,0.6336006399,2.2628594282,0.0,0.0,0.0,2.1723450511,0.6336006399,2.2628594282,5.86032,0.7317600000000001,5.9058295946,0.04032,0.011760000000000001,0.042,5.82,0.72,5.8643669735,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 15:00:00,9.26,2.15,9.5063189511,0.0,0.0,0.0,9.26,2.15,9.5063189511,2.1500847341,0.6271080474,2.239671598,0.0,0.0,0.0,2.1500847341,0.6271080474,2.239671598,6.09192,0.76056,6.1392133698,0.0019200000000000003,0.0005600000000000001,0.002,6.09,0.76,6.1372387928,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 15:30:00,8.23,1.25,8.3243858632,0.0,0.0,0.0,8.23,1.25,8.3243858632,2.2040979487,0.6428619017,2.2959353632,0.0,0.0,0.0,2.2040979487,0.6428619017,2.2959353632,6.11192,0.7305600000000001,6.1554271988,0.0019200000000000003,0.0005600000000000001,0.002,6.11,0.73,6.1534543144,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 16:00:00,8.27,1.05,8.336390106,0.0,0.0,0.0,8.27,1.05,8.336390106,2.3080201658,0.6731725483000001,2.4041876727,0.0,0.0,0.0,2.3080201658,0.6731725483000001,2.4041876727,5.94632,0.44976000000000005,5.9633049226,0.37632000000000004,0.10976000000000001,0.392,5.57,0.34,5.5803673714,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 16:30:00,8.27,1.0,8.3302400926,0.0,0.0,0.0,8.27,1.0,8.3302400926,2.3365645848,0.6814980039,2.4339214425,0.0,0.0,0.0,2.3365645848,0.6814980039,2.4339214425,6.06,0.61,6.0906239418,0.0,0.0,0.0,6.06,0.61,6.0906239418,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 17:00:00,9.07,1.69,9.22610427,0.0,0.0,0.0,9.07,1.69,9.22610427,2.437357471,0.7108959290000001,2.5389140323,0.0,0.0,0.0,2.437357471,0.7108959290000001,2.5389140323,5.8044,0.36920000000000003,5.8161299848,0.3744,0.1092,0.39,5.43,0.26,5.436221114,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 17:30:00,9.07,1.56,9.2031787987,0.0,0.0,0.0,9.07,1.56,9.2031787987,2.5211455535000002,0.7353341198000001,2.6261932849000003,0.0,0.0,0.0,2.5211455535000002,0.7353341198000001,2.6261932849000003,5.67688,0.8678400000000001,5.7428314271000005,4.10688,1.19784,4.2780000000000005,1.57,-0.33,1.6043067038,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 18:00:00,8.22,0.81,8.2598123465,0.0,0.0,0.0,8.22,0.81,8.2598123465,2.5660542777,0.7484324977,2.672973206,0.0,0.0,0.0,2.5660542777,0.7484324977,2.672973206,5.56064,0.72352,5.607512675,3.92064,1.14352,4.084,1.6400000000000001,-0.42,1.6929264603,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 18:30:00,8.25,1.03,8.314048352,0.0,0.0,0.0,8.25,1.03,8.314048352,2.5728189199,0.7504055183,2.6800197083,0.0,0.0,0.0,2.5728189199,0.7504055183,2.6800197083,5.30688,0.47784000000000004,5.3283493129,3.38688,0.98784,3.528,1.92,-0.51,1.9865799757,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 19:00:00,8.66,1.58,8.8029540496,0.0,0.0,0.0,8.66,1.58,8.8029540496,2.4820003185,0.7239167596,2.5854169984,0.0,0.0,0.0,2.4820003185,0.7239167596,2.5854169984,5.20688,-0.04716,5.2070935655,1.58688,0.46284000000000003,1.653,3.62,-0.51,3.6557488973,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 19:30:00,8.23,1.65,8.3937715003,0.0,0.0,0.0,8.23,1.65,8.3937715003,2.3260841532,0.6784412113,2.4230043262,0.0,0.0,0.0,2.3260841532,0.6784412113,2.4230043262,4.97376,0.27568000000000004,4.9813941824,0.05376,0.015680000000000003,0.056,4.92,0.26,4.9268651291,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 20:00:00,6.95,0.86,7.0030064972,0.0,0.0,0.0,6.95,0.86,7.0030064972,2.2297190539,0.6503347241,2.3226240145,0.0,0.0,0.0,2.2297190539,0.6503347241,2.3226240145,4.82,0.34,4.8319768211,0.0,0.0,0.0,4.82,0.34,4.8319768211,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 20:30:00,7.2,1.45,7.3445558069,0.0,0.0,0.0,7.2,1.45,7.3445558069,2.055992806,0.5996645684,2.1416591729,0.0,0.0,0.0,2.055992806,0.5996645684,2.1416591729,4.53824,0.42532000000000003,4.5581267424,0.018240000000000003,0.00532,0.019,4.52,0.42,4.5394713349,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 21:00:00,6.31,0.49,6.3289967609,0.0,0.0,0.0,6.31,0.49,6.3289967609,2.0853208879,0.6082185923,2.1722092583,0.0,0.0,0.0,2.0853208879,0.6082185923,2.1722092583,4.57,0.4,4.5874720708,0.0,0.0,0.0,4.57,0.4,4.5874720708,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 21:30:00,6.32,0.84,6.3755784051,0.0,0.0,0.0,6.32,0.84,6.3755784051,1.9123650008,0.5577731252,1.9920468758,0.0,0.0,0.0,1.9123650008,0.5577731252,1.9920468758,4.53,0.33,4.542003963,0.0,0.0,0.0,4.53,0.33,4.542003963,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 22:00:00,6.6,1.26,6.7191963805,0.0,0.0,0.0,6.6,1.26,6.7191963805,1.8541165478,0.5407839931,1.931371404,0.0,0.0,0.0,1.8541165478,0.5407839931,1.931371404,4.4,0.39,4.4172502759,0.0,0.0,0.0,4.4,0.39,4.4172502759,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 22:30:00,6.27,1.26,6.3953498732,0.0,0.0,0.0,6.27,1.26,6.3953498732,1.6625951822,0.4849235948,1.7318699815,0.0,0.0,0.0,1.6625951822,0.4849235948,1.7318699815,4.2,0.34,4.2137394319,0.0,0.0,0.0,4.2,0.34,4.2137394319,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 23:00:00,6.31,1.3,6.4425227978,0.0,0.0,0.0,6.31,1.3,6.4425227978,1.575470089,0.4595121093,1.6411146761,0.0,0.0,0.0,1.575470089,0.4595121093,1.6411146761,4.06,0.32,4.0725913127,0.0,0.0,0.0,4.06,0.32,4.0725913127,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-10 23:30:00,6.19,1.16,6.2977535677,0.0,0.0,0.0,6.19,1.16,6.2977535677,1.4732404043,0.42969511790000003,1.5346254210999999,0.0,0.0,0.0,1.4732404043,0.42969511790000003,1.5346254210999999,4.06,0.27,4.0689679281,0.0,0.0,0.0,4.06,0.27,4.0689679281,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 00:00:00,5.35,1.13,5.4680343817,0.0,0.0,0.0,5.35,1.13,5.4680343817,1.348884588,0.3934246715,1.4050881125,0.0,0.0,0.0,1.348884588,0.3934246715,1.4050881125,4.25,0.27,4.2585678344,0.0,0.0,0.0,4.25,0.27,4.2585678344,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 00:30:00,5.4,1.0,5.4918120871,0.0,0.0,0.0,5.4,1.0,5.4918120871,1.3234724928000001,0.3860128104,1.37861718,0.0,0.0,0.0,1.3234724928000001,0.3860128104,1.37861718,4.06,0.25,4.067689762,0.0,0.0,0.0,4.06,0.25,4.067689762,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 01:00:00,5.7,1.07,5.7995603282,0.0,0.0,0.0,5.7,1.07,5.7995603282,1.4865989224,0.4335913524,1.5485405441,0.0,0.0,0.0,1.4865989224,0.4335913524,1.5485405441,3.98,0.25,3.987844029,0.0,0.0,0.0,3.98,0.25,3.987844029,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 01:30:00,5.32,0.54,5.3473357852,0.0,0.0,0.0,5.32,0.54,5.3473357852,1.4642449915,0.4270714559,1.5252551995,0.0,0.0,0.0,1.4642449915,0.4270714559,1.5252551995,3.46976,0.26368,3.4797645897000002,0.14976,0.043680000000000004,0.156,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 02:00:00,5.14,0.56,5.170415844,0.0,0.0,0.0,5.14,0.56,5.170415844,1.4094439570000001,0.4110878208,1.4681707886,0.0,0.0,0.0,1.4094439570000001,0.4110878208,1.4681707886,3.5188,0.2934,3.5310107618,0.14880000000000002,0.0434,0.155,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 02:30:00,5.67,0.99,5.7557797039,0.0,0.0,0.0,5.67,0.99,5.7557797039,1.4094439570000001,0.4110878208,1.4681707886,0.0,0.0,0.0,1.4094439570000001,0.4110878208,1.4681707886,3.50032,0.26176000000000005,3.5100937879,0.04032,0.011760000000000001,0.042,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 03:00:00,5.71,1.17,5.8286362041,0.0,0.0,0.0,5.71,1.17,5.8286362041,1.3305941315,0.38808995500000004,1.3860355536,0.0,0.0,0.0,1.3305941315,0.38808995500000004,1.3860355536,3.47632,0.25476000000000004,3.4856424659,0.01632,0.00476,0.017,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 03:30:00,5.66,1.2,5.7858102285,0.0,0.0,0.0,5.66,1.2,5.7858102285,1.3085250329,0.3816531346,1.3630469093,0.0,0.0,0.0,1.3085250329,0.3816531346,1.3630469093,3.49,0.25,3.4989426974,0.0,0.0,0.0,3.49,0.25,3.4989426974,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 04:00:00,5.5,1.25,5.6402570863,0.0,0.0,0.0,5.5,1.25,5.6402570863,1.2883489966,0.3757684573,1.3420302048,0.0,0.0,0.0,1.2883489966,0.3757684573,1.3420302048,3.49,0.23,3.4975705854,0.0,0.0,0.0,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 04:30:00,5.5600000000000005,1.25,5.6987805713,0.0,0.0,0.0,5.5600000000000005,1.25,5.6987805713,1.2872238010000001,0.3754402753,1.340858126,0.0,0.0,0.0,1.2872238010000001,0.3754402753,1.340858126,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 05:00:00,5.54,0.99,5.6277615443,0.0,0.0,0.0,5.54,0.99,5.6277615443,1.2564501079000001,0.36646461480000003,1.3088021957,0.0,0.0,0.0,1.2564501079000001,0.36646461480000003,1.3088021957,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 05:30:00,5.6,0.9400000000000001,5.6783448293,0.0,0.0,0.0,5.6,0.9400000000000001,5.6783448293,1.3018042878,0.3796929173,1.3560461331,0.0,0.0,0.0,1.3018042878,0.3796929173,1.3560461331,3.64,0.23,3.647259245,0.0,0.0,0.0,3.64,0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 06:00:00,5.07,0.26,5.0766622893,0.0,0.0,0.0,5.07,0.26,5.0766622893,1.3519452465000001,0.3943173636,1.4082762984000001,0.0,0.0,0.0,1.3519452465000001,0.3943173636,1.4082762984000001,4.01,0.29,4.020472609,0.0,0.0,0.0,4.01,0.29,4.020472609,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 06:30:00,6.22,0.47000000000000003,6.2377319596,0.0,0.0,0.0,6.22,0.47000000000000003,6.2377319596,1.6910438257,0.4932211158,1.7615039851,0.0,0.0,0.0,1.6910438257,0.4932211158,1.7615039851,4.92,0.29,4.9285393374,0.0,0.0,0.0,4.92,0.29,4.9285393374,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 07:00:00,7.95,1.67,8.123509094,0.0,0.0,0.0,7.95,1.67,8.123509094,1.8931482158000001,0.5521682296,1.9720293914,0.0,0.0,0.0,1.8931482158000001,0.5521682296,1.9720293914,5.26,0.4,5.2751872005,0.0,0.0,0.0,5.26,0.4,5.2751872005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 07:30:00,8.03,1.3900000000000001,8.1494171571,0.0,0.0,0.0,8.03,1.3900000000000001,8.1494171571,2.0512885006,0.5982924793000001,2.1367588548,0.0,0.0,0.0,2.0512885006,0.5982924793000001,2.1367588548,5.61,0.4,5.6242421712,0.0,0.0,0.0,5.61,0.4,5.6242421712,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 08:00:00,7.61,1.1400000000000001,7.6949139047,0.0,0.0,0.0,7.61,1.1400000000000001,7.6949139047,2.3294452740000002,0.6794215382000001,2.4265054937,0.0,0.0,0.0,2.3294452740000002,0.6794215382000001,2.4265054937,5.8,0.6000000000000001,5.8309518948,0.0,0.0,0.0,5.8,0.6000000000000001,5.8309518948,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 08:30:00,8.3,0.93,8.3519398944,0.0,0.0,0.0,8.3,0.93,8.3519398944,2.3668236509,0.6903235649,2.4654413031,0.0,0.0,0.0,2.3668236509,0.6903235649,2.4654413031,6.18848,0.7566400000000001,6.2345640425,0.22848000000000002,0.06664,0.23800000000000002,5.96,0.6900000000000001,5.9998083303000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 09:00:00,8.79,1.1,8.8585608312,0.0,0.0,0.0,8.79,1.1,8.8585608312,2.3479394197,0.6848156641,2.4457702288,0.0,0.0,0.0,2.3479394197,0.6848156641,2.4457702288,6.41672,0.6669600000000001,6.4512891115,0.12672,0.03696,0.132,6.29,0.63,6.3214713477,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 09:30:00,9.92,2.01,10.1215858441,0.0,0.0,0.0,9.92,2.01,10.1215858441,2.304943711,0.672275249,2.4009830323,0.0,0.0,0.0,2.304943711,0.672275249,2.4009830323,6.45624,0.67932,6.4918803593,0.06624000000000001,0.01932,0.069,6.39,0.66,6.4239940847,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 10:00:00,9.74,1.9100000000000001,9.9255075437,0.0,0.0,0.0,9.74,1.9100000000000001,9.9255075437,2.4155507574,0.7045356376,2.5161987056,0.0,0.0,0.0,2.4155507574,0.7045356376,2.5161987056,6.48288,0.69084,6.5195853396,0.00288,0.00084,0.003,6.48,0.6900000000000001,6.516632566,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 10:30:00,9.81,1.94,9.999985,0.0,0.0,0.0,9.81,1.94,9.999985,2.3505933658,0.6855897317,2.4485347561,0.0019200000000000003,0.0005600000000000001,0.002,2.3486733658,0.6850297317,2.4465347561,6.45016,0.8258800000000001,6.5028179891,0.02016,0.005880000000000001,0.021,6.43,0.8200000000000001,6.482075285,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 11:00:00,10.22,2.02,10.4177156805,0.0,0.0,0.0,10.22,2.02,10.4177156805,2.3023867052,0.6715294557,2.3983194845,0.0,0.0,0.0,2.3023867052,0.6715294557,2.3983194845,6.44056,0.82308,6.4929403047,0.010560000000000002,0.0030800000000000003,0.011,6.43,0.8200000000000001,6.482075285,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 11:30:00,9.7,1.85,9.8748417709,0.0,0.0,0.0,9.7,1.85,9.8748417709,2.3665582731,0.6902461630000001,2.4651648678,0.0,0.0,0.0,2.3665582731,0.6902461630000001,2.4651648678,7.03,0.6900000000000001,7.0637808573,0.0,0.0,0.0,7.03,0.6900000000000001,7.0637808573,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 12:00:00,9.18,1.73,9.3415898005,0.0,0.0,0.0,9.18,1.73,9.3415898005,2.4990689725,0.7288951170000001,2.6031968464,0.0,0.0,0.0,2.4990689725,0.7288951170000001,2.6031968464,7.03576,0.7216800000000001,7.0726756465,0.00576,0.00168,0.006,7.03,0.72,7.0667743702,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 12:30:00,9.44,1.98,9.6454134178,0.0,0.0,0.0,9.44,1.98,9.6454134178,2.374133515,0.6924556086,2.4730557448,0.0,0.0,0.0,2.374133515,0.6924556086,2.4730557448,6.84768,0.7222400000000001,6.8856627858,0.007680000000000001,0.0022400000000000002,0.008,6.84,0.72,6.8777903428,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 13:00:00,9.12,1.52,9.2457990461,0.0,0.0,0.0,9.12,1.52,9.2457990461,2.4309486613,0.7090266929,2.5322381889,0.0,0.0,0.0,2.4309486613,0.7090266929,2.5322381889,6.79096,0.72028,6.8290512518,0.0009600000000000001,0.00028000000000000003,0.001,6.79,0.72,6.8280670764,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 13:30:00,8.63,0.96,8.6832309655,0.0,0.0,0.0,8.63,0.96,8.6832309655,2.4768643583,0.7224187712,2.5800670399,0.0,0.0,0.0,2.4768643583,0.7224187712,2.5800670399,6.37192,0.80556,6.4226389748,0.12192000000000001,0.03556,0.127,6.25,0.77,6.2972533695,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 14:00:00,9.13,1.33,9.2263643977,0.0,0.0,0.0,9.13,1.33,9.2263643977,2.4100340231,0.7029265901,2.5104521074,0.0,0.0,0.0,2.4100340231,0.7029265901,2.5104521074,6.2244,0.7442000000000001,6.2687310518,0.014400000000000001,0.004200000000000001,0.015,6.21,0.74,6.2539347614,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 14:30:00,9.76,1.9500000000000002,9.9528940515,0.0,0.0,0.0,9.76,1.9500000000000002,9.9528940515,2.2883449554,0.6674339453,2.3836926619,0.0,0.0,0.0,2.2883449554,0.6674339453,2.3836926619,6.21,0.7000000000000001,6.2493279639,0.0,0.0,0.0,6.21,0.7000000000000001,6.2493279639,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 15:00:00,9.87,1.97,10.0646808196,0.0,0.0,0.0,9.87,1.97,10.0646808196,2.1879436512,0.6381502316000001,2.27910797,0.0,0.0,0.0,2.1879436512,0.6381502316000001,2.27910797,6.32,0.77,6.3667338565,0.0,0.0,0.0,6.32,0.77,6.3667338565,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 15:30:00,9.56,1.97,9.7608657403,0.0,0.0,0.0,9.56,1.97,9.7608657403,2.232905584,0.6512641287000001,2.3259433167,0.0,0.0,0.0,2.232905584,0.6512641287000001,2.3259433167,6.35,0.7000000000000001,6.3884661696,0.0,0.0,0.0,6.35,0.7000000000000001,6.3884661696,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 16:00:00,9.79,2.02,9.9962242872,0.0,0.0,0.0,9.79,2.02,9.9962242872,2.3212285358,0.6770249896,2.4179463915,0.0,0.0,0.0,2.3212285358,0.6770249896,2.4179463915,6.59,0.66,6.6229676128,0.0,0.0,0.0,6.59,0.66,6.6229676128,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 16:30:00,9.18,1.82,9.3586751199,0.0,0.0,0.0,9.18,1.82,9.3586751199,2.455940076,0.7163158555,2.5582709125000003,0.0,0.0,0.0,2.455940076,0.7163158555,2.5582709125000003,6.4,0.54,6.422740848,0.0,0.0,0.0,6.4,0.54,6.422740848,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 17:00:00,8.24,0.88,8.2868570641,0.0,0.0,0.0,8.24,0.88,8.2868570641,2.5138549776,0.7332077018000001,2.618598935,0.0,0.0,0.0,2.5138549776,0.7332077018000001,2.618598935,5.95,0.37,5.9614931016,0.0,0.0,0.0,5.95,0.37,5.9614931016,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 17:30:00,7.84,0.48,7.8546801335000005,0.0,0.0,0.0,7.84,0.48,7.8546801335000005,2.5444183304,0.742122013,2.6504357608999998,0.0,0.0,0.0,2.5444183304,0.742122013,2.6504357608999998,5.74664,0.22152000000000002,5.7509079631,1.13664,0.33152000000000004,1.184,4.61,-0.11,4.6113121777,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 18:00:00,7.84,0.44,7.8523372317,0.0,0.0,0.0,7.84,0.44,7.8523372317,2.685364921,0.7832314353000001,2.797255126,0.0,0.0,0.0,2.685364921,0.7832314353000001,2.797255126,5.31704,0.58372,5.3489852683,4.12704,1.2037200000000001,4.299,1.19,-0.62,1.3418271126,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 18:30:00,7.62,0.38,7.6294691821,0.0,0.0,0.0,7.62,0.38,7.6294691821,2.623078434,0.7650645433000001,2.7323733688000003,0.0,0.0,0.0,2.623078434,0.7650645433000001,2.7323733688000003,5.12784,0.31312,5.1373910889,3.50784,1.02312,3.654,1.62,-0.71,1.7687566254,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 19:00:00,7.4,0.38,7.4097503332,0.0,0.0,0.0,7.4,0.38,7.4097503332,2.5609881538,0.7469548782000001,2.6676959935999998,0.0,0.0,0.0,2.5609881538,0.7469548782000001,2.6676959935999998,5.02064,0.33852000000000004,5.0320395269,0.20064,0.05852,0.209,4.82,0.28,4.8281259304,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 19:30:00,7.47,0.41000000000000003,7.4812432122,0.0,0.0,0.0,7.47,0.41000000000000003,7.4812432122,2.3568350664,0.6874102277,2.4550365275,0.0,0.0,0.0,2.3568350664,0.6874102277,2.4550365275,4.8816,0.3388,4.8933428247,0.2016,0.058800000000000005,0.21,4.68,0.28,4.6883685862,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 20:00:00,7.13,0.32,7.1371773132,0.0,0.0,0.0,7.13,0.32,7.1371773132,2.1550108529,0.6285448321,2.2448029717,0.0,0.0,0.0,2.1550108529,0.6285448321,2.2448029717,4.69912,0.25016,4.7057739852000005,0.06912,0.02016,0.07200000000000001,4.63,0.23,4.635709223,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 20:30:00,6.48,0.27,6.4856225607,0.0,0.0,0.0,6.48,0.27,6.4856225607,2.1081580194,0.6148794223,2.1959979369,0.0,0.0,0.0,2.1081580194,0.6148794223,2.1959979369,4.75,0.01,4.7500105263,0.0,0.0,0.0,4.75,0.01,4.7500105263,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 21:00:00,6.42,0.29,6.4265465065,0.0,0.0,0.0,6.42,0.29,6.4265465065,2.0225578515,0.5899127067000001,2.1068310953,0.0,0.0,0.0,2.0225578515,0.5899127067000001,2.1068310953,4.94,0.23,4.9453513525,0.0,0.0,0.0,4.94,0.23,4.9453513525,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 21:30:00,5.74,0.23,5.7446061658000005,0.0,0.0,0.0,5.74,0.23,5.7446061658000005,1.8996855575,0.5540749543,1.9788391224000002,0.0,0.0,0.0,1.8996855575,0.5540749543,1.9788391224000002,4.97,0.25,4.976283754,0.0,0.0,0.0,4.97,0.25,4.976283754,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 22:00:00,5.79,0.23,5.7945664204,0.0,0.0,0.0,5.79,0.23,5.7945664204,1.8077063434,0.5272476835000001,1.8830274410999999,0.0,0.0,0.0,1.8077063434,0.5272476835000001,1.8830274410999999,4.64,0.25,4.646730033,0.0,0.0,0.0,4.64,0.25,4.646730033,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 22:30:00,5.5,0.23,5.5048069903,0.0,0.0,0.0,5.5,0.23,5.5048069903,1.6892932628000001,0.492710535,1.7596804821,0.0,0.0,0.0,1.6892932628000001,0.492710535,1.7596804821,4.34,0.22,4.3455724594,0.0,0.0,0.0,4.34,0.22,4.3455724594,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 23:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.5612560763999999,0.4553663556,1.6263084129,0.0,0.0,0.0,1.5612560763999999,0.4553663556,1.6263084129,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-11 23:30:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,1.4398905835,0.41996808690000004,1.4998860245,0.0,0.0,0.0,1.4398905835,0.41996808690000004,1.4998860245,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 00:00:00,4.83,0.22,4.8350077558999995,0.0,0.0,0.0,4.83,0.22,4.8350077558999995,1.3513720901,0.39415019290000003,1.4076792605000001,0.0,0.0,0.0,1.3513720901,0.39415019290000003,1.4076792605000001,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 00:30:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,1.3167692068,0.3840576853,1.3716345904,0.0,0.0,0.0,1.3167692068,0.3840576853,1.3716345904,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 01:00:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.4680346078,0.42817676060000004,1.5292027165,0.0,0.0,0.0,1.4680346078,0.42817676060000004,1.5292027165,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 01:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.4385028367000001,0.4195633274,1.4984404548999999,0.0,0.0,0.0,1.4385028367000001,0.4195633274,1.4984404548999999,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 02:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.403665503,0.4094024384,1.4621515656000001,0.0,0.0,0.0,1.403665503,0.4094024384,1.4621515656000001,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 02:30:00,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,1.3639376337,0.3978151432,1.4207683685,0.0,0.0,0.0,1.3639376337,0.3978151432,1.4207683685,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 03:00:00,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,1.3239322484,0.3861469058,1.3790960921,0.0,0.0,0.0,1.3239322484,0.3861469058,1.3790960921,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 03:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,1.2896083777,0.3761357768,1.3433420601,0.0,0.0,0.0,1.2896083777,0.3761357768,1.3433420601,3.27592,0.007560000000000001,3.2759287233,0.025920000000000002,0.007560000000000001,0.027,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 04:00:00,5.0,0.22,5.0048376597,0.0,0.0,0.0,5.0,0.22,5.0048376597,1.2726765695,0.3711973328,1.3257047599,0.0,0.0,0.0,1.2726765695,0.3711973328,1.3257047599,3.2800000000000002,0.39,3.3031046002,0.0,0.0,0.0,3.2800000000000002,0.39,3.3031046002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 04:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.2681272341,0.3698704433,1.3209658689000001,0.0,0.0,0.0,1.2681272341,0.3698704433,1.3209658689000001,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 05:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.2449567175,0.3631123759,1.2968299141,0.0,0.0,0.0,1.2449567175,0.3631123759,1.2968299141,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 05:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.3226687104,0.3857783739,1.3777799067,0.0,0.0,0.0,1.3226687104,0.3857783739,1.3777799067,3.72568,0.01624,3.7257153944,0.05568000000000001,0.01624,0.058,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 06:00:00,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,1.3778728,0.4018795667,1.4352841667,0.0,0.0,0.0,1.3778728,0.4018795667,1.4352841667,4.19,0.27,4.198690272,0.0,0.0,0.0,4.19,0.27,4.198690272,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 06:30:00,5.6,0.34,5.6103119343,0.0,0.0,0.0,5.6,0.34,5.6103119343,1.6590252176,0.4838823551,1.7281512684,0.0,0.0,0.0,1.6590252176,0.4838823551,1.7281512684,4.8,0.27,4.8075877527,0.0,0.0,0.0,4.8,0.27,4.8075877527,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 07:00:00,6.19,0.35000000000000003,6.1998870957,0.0,0.0,0.0,6.19,0.35000000000000003,6.1998870957,1.7746623058000002,0.5176098392,1.8486065686000002,0.0,0.0,0.0,1.7746623058000002,0.5176098392,1.8486065686000002,4.95,0.25,4.9563091106,0.0,0.0,0.0,4.95,0.25,4.9563091106,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 07:30:00,6.87,0.49,6.8874523592,0.0,0.0,0.0,6.87,0.49,6.8874523592,2.0237758296,0.5902679503,2.1080998225,0.0,0.0,0.0,2.0237758296,0.5902679503,2.1080998225,5.08904,0.30472000000000005,5.0981548035,0.11904,0.03472,0.124,4.97,0.27,4.9773286008,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 08:00:00,7.29,0.6000000000000001,7.314649684,0.0,0.0,0.0,7.29,0.6000000000000001,7.314649684,2.1237519638,0.6194276561000001,2.212241629,0.0,0.0,0.0,2.1237519638,0.6194276561000001,2.212241629,5.40904,0.5097200000000001,5.4330036076,0.47904,0.13972,0.499,4.93,0.37,4.9438648849,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 08:30:00,8.02,0.9500000000000001,8.0760695886,0.0,0.0,0.0,8.02,0.9500000000000001,8.0760695886,2.3358687160000002,0.6812950422,2.4331965792,0.0,0.0,0.0,2.3358687160000002,0.6812950422,2.4331965792,5.89064,0.57352,5.918493457,0.32064000000000004,0.09352,0.334,5.57,0.48,5.5906439701,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 09:00:00,8.43,1.04,8.4939095828,0.0,0.0,0.0,8.43,1.04,8.4939095828,2.3420537170999998,0.6830990008000001,2.4396392886,0.0,0.0,0.0,2.3420537170999998,0.6830990008000001,2.4396392886,6.24368,0.63024,6.2754077477,0.10368000000000001,0.030240000000000003,0.108,6.14,0.6000000000000001,6.1692463073,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 09:30:00,8.54,1.04,8.6030924672,0.0,0.0,0.0,8.54,1.04,8.6030924672,2.3399920501,0.6824976813,2.4374917188,0.0,0.0,0.0,2.3399920501,0.6824976813,2.4374917188,6.22328,0.58304,6.2505319454,0.11328,0.03304,0.11800000000000001,6.11,0.55,6.1347045569,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 10:00:00,8.5,1.02,8.5609812522,0.0,0.0,0.0,8.5,1.02,8.5609812522,2.3317453820000003,0.6800924031000001,2.4289014396,0.0,0.0,0.0,2.3317453820000003,0.6800924031000001,2.4289014396,6.22,0.63,6.2518237339,0.0,0.0,0.0,6.22,0.63,6.2518237339,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 10:30:00,8.57,0.98,8.6258506827,0.0,0.0,0.0,8.57,0.98,8.6258506827,2.494110596,0.7274489238,2.5980318709,0.0,0.0,0.0,2.494110596,0.7274489238,2.5980318709,6.36192,0.6905600000000001,6.3992889605,0.0019200000000000003,0.0005600000000000001,0.002,6.36,0.6900000000000001,6.3973197513,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 11:00:00,8.48,1.03,8.5423240397,0.0,0.0,0.0,8.48,1.03,8.5423240397,2.4090651277,0.7026439956,2.5094428414000003,0.0,0.0,0.0,2.4090651277,0.7026439956,2.5094428414000003,6.15112,0.6761600000000001,6.1881717494,0.021120000000000003,0.0061600000000000005,0.022,6.13,0.67,6.1665063042,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 11:30:00,8.41,1.0,8.4692443583,0.0,0.0,0.0,8.41,1.0,8.4692443583,2.3648642442,0.6897520712,2.4634002544,0.0,0.0,0.0,2.3648642442,0.6897520712,2.4634002544,6.22248,0.6036400000000001,6.2516908593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.21,0.6000000000000001,6.2389181755,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 12:00:00,8.32,0.98,8.3775175321,0.0,0.0,0.0,8.32,0.98,8.3775175321,2.3224686288,0.6773866834000001,2.419238155,0.0,0.0,0.0,2.3224686288,0.6773866834000001,2.419238155,6.19536,0.7044800000000001,6.2352848852000005,0.015360000000000002,0.0044800000000000005,0.016,6.18,0.7000000000000001,6.2195176662,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 12:30:00,8.32,0.96,8.3752014901,0.0,0.0,0.0,8.32,0.96,8.3752014901,2.3441594474,0.6837131722,2.4418327577,0.0,0.0,0.0,2.3441594474,0.6837131722,2.4418327577,6.11592,0.5875600000000001,6.1440787918,0.025920000000000002,0.007560000000000001,0.027,6.09,0.58,6.1175567018,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 13:00:00,8.26,0.9400000000000001,8.3133146217,0.0,0.0,0.0,8.26,0.9400000000000001,8.3133146217,2.4171357086,0.7049979150000001,2.5178496964,0.0,0.0,0.0,2.4171357086,0.7049979150000001,2.5178496964,6.49304,0.58672,6.5194945203,0.02304,0.00672,0.024,6.47,0.58,6.4959448889,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 13:30:00,7.8,1.03,7.8677125011,0.0,0.0,0.0,7.8,1.03,7.8677125011,2.6335299335,0.7681128973,2.7432603474,0.0,0.0,0.0,2.6335299335,0.7681128973,2.7432603474,6.51672,0.6419600000000001,6.5482632965,0.00672,0.0019600000000000004,0.007,6.51,0.64,6.5413836457,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 14:00:00,7.8,0.79,7.8399043362,0.0,0.0,0.0,7.8,0.79,7.8399043362,2.2567864354,0.6582293770000001,2.3508192036,0.0,0.0,0.0,2.2567864354,0.6582293770000001,2.3508192036,6.15992,0.54456,6.1839437255,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.11,0.53,6.1329438282,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 14:30:00,7.57,0.8200000000000001,7.614282632,0.0,0.0,0.0,7.57,0.8200000000000001,7.614282632,2.0206893982,0.5893677411,2.1048847898,0.0,0.0,0.0,2.0206893982,0.5893677411,2.1048847898,5.87376,0.47568000000000005,5.8929897336,0.05376,0.015680000000000003,0.056,5.82,0.46,5.838150392,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 15:00:00,7.38,0.76,7.4190295861,0.0,0.0,0.0,7.38,0.76,7.4190295861,1.9828757084,0.5783387483,2.0654955296,0.0,0.0,0.0,1.9828757084,0.5783387483,2.0654955296,5.60744,0.47092000000000006,5.6271794888999995,0.03744,0.010920000000000001,0.039,5.57,0.46,5.5889623366,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 15:30:00,7.22,0.64,7.2483101479,0.0,0.0,0.0,7.22,0.64,7.2483101479,1.9863728437,0.5793587461,2.0691383788,0.0,0.0,0.0,1.9863728437,0.5793587461,2.0691383788,5.28816,0.37988000000000005,5.3017869629,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.22,0.36,5.2323990673,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 16:00:00,7.01,0.51,7.0285275841,0.0,0.0,0.0,7.01,0.51,7.0285275841,2.0587929086,0.600481265,2.1445759465,0.0,0.0,0.0,2.0587929086,0.600481265,2.1445759465,5.50288,0.33084,5.5128162857,0.00288,0.00084,0.003,5.5,0.33,5.5098911059999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 16:30:00,6.92,0.32,6.9273948927,0.0,0.0,0.0,6.92,0.32,6.9273948927,2.22064732,0.6476888017,2.3131742917,0.0,0.0,0.0,2.22064732,0.6476888017,2.3131742917,5.79,0.33,5.7993965203,0.0,0.0,0.0,5.79,0.33,5.7993965203,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 17:00:00,7.02,0.26,7.0248131648,0.0,0.0,0.0,7.02,0.26,7.0248131648,2.3697850421,0.6911873040000001,2.4685260856,0.0,0.0,0.0,2.3697850421,0.6911873040000001,2.4685260856,5.22,0.33,5.2304206332,0.0,0.0,0.0,5.22,0.33,5.2304206332,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 17:30:00,7.02,0.24,7.024101366,0.0,0.0,0.0,7.02,0.24,7.024101366,2.5105896322,0.7322553094,2.6151975336,0.0,0.0,0.0,2.5105896322,0.7322553094,2.6151975336,5.22,0.33,5.2304206332,0.0,0.0,0.0,5.22,0.33,5.2304206332,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 18:00:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,2.6433534051,0.7709780765,2.7534931303,0.0,0.0,0.0,2.6433534051,0.7709780765,2.7534931303,5.4,0.29,5.4077814305,0.0,0.0,0.0,5.4,0.29,5.4077814305,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 18:30:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,2.6056438046,0.7599794430000001,2.7142122965,0.0,0.0,0.0,2.6056438046,0.7599794430000001,2.7142122965,5.21,0.26,5.2164834899,0.0,0.0,0.0,5.21,0.26,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 19:00:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,2.491416578,0.7266631686,2.5952256021,0.0,0.0,0.0,2.491416578,0.7266631686,2.5952256021,4.88,0.23,4.8854170753,0.0,0.0,0.0,4.88,0.23,4.8854170753,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 19:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,2.3716441839,0.6917295536,2.4704626916,0.0,0.0,0.0,2.3716441839,0.6917295536,2.4704626916,4.84,0.23,4.8454617943,0.0,0.0,0.0,4.84,0.23,4.8454617943,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 20:00:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,2.2481663095,0.6557151736,2.3418399058,0.0,0.0,0.0,2.2481663095,0.6557151736,2.3418399058,4.78,0.25,4.7865331922,0.0,0.0,0.0,4.78,0.25,4.7865331922,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 20:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,2.2165771946,0.6465016818,2.3089345777,0.0,0.0,0.0,2.2165771946,0.6465016818,2.3089345777,4.53,0.25,4.5368932101,0.0,0.0,0.0,4.53,0.25,4.5368932101,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 21:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,2.1227737569,0.6191423458,2.2112226635,0.0,0.0,0.0,2.1227737569,0.6191423458,2.2112226635,4.86,0.25,4.8664257931,0.0,0.0,0.0,4.86,0.25,4.8664257931,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 21:30:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,1.9449333202,0.5672722184,2.0259722086,0.0,0.0,0.0,1.9449333202,0.5672722184,2.0259722086,4.53,0.25,4.5368932101,0.0,0.0,0.0,4.53,0.25,4.5368932101,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 22:00:00,4.92,-0.25,4.9263475314,0.0,0.0,0.0,4.92,-0.25,4.9263475314,1.8318364438999999,0.5342856295,1.9081629624,0.0,0.0,0.0,1.8318364438999999,0.5342856295,1.9081629624,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 22:30:00,4.71,-0.25,4.716630153,0.0,0.0,0.0,4.71,-0.25,4.716630153,1.7226537253,0.5024406699,1.7944309638,0.0,0.0,0.0,1.7226537253,0.5024406699,1.7944309638,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 23:00:00,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,1.5939434501,0.464900173,1.6603577605000002,0.0,0.0,0.0,1.5939434501,0.464900173,1.6603577605000002,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-12 23:30:00,4.2,-0.28,4.2093229859,0.0,0.0,0.0,4.2,-0.28,4.2093229859,1.4723285419,0.42942915810000004,1.5336755645,0.0,0.0,0.0,1.4723285419,0.42942915810000004,1.5336755645,3.25792,0.028560000000000002,3.2580451808,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 00:00:00,4.06,-0.28,4.069643719,0.0,0.0,0.0,4.06,-0.28,4.069643719,1.3729649717,0.4004481167,1.4301718455,0.0,0.0,0.0,1.3729649717,0.4004481167,1.4301718455,3.14848,0.06664,3.1491851645,0.22848000000000002,0.06664,0.23800000000000002,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 00:30:00,4.06,-0.28,4.069643719,0.0,0.0,0.0,4.06,-0.28,4.069643719,1.3741919288,0.4008059792,1.4314499258,0.0,0.0,0.0,1.3741919288,0.4008059792,1.4314499258,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 01:00:00,4.23,-0.26,4.2379830108,0.0,0.0,0.0,4.23,-0.26,4.2379830108,1.4551887213999999,0.42443004370000004,1.5158215848,0.0,0.0,0.0,1.4551887213999999,0.42443004370000004,1.5158215848,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 01:30:00,4.19,-0.28,4.1993451871,0.0,0.0,0.0,4.19,-0.28,4.1993451871,1.4304959399000001,0.41722798250000004,1.4900999374000001,0.0,0.0,0.0,1.4304959399000001,0.41722798250000004,1.4900999374000001,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 02:00:00,4.1,-0.30000000000000004,4.1109609582,0.0,0.0,0.0,4.1,-0.30000000000000004,4.1109609582,1.3711505584,0.39991891290000003,1.4282818317000001,0.0,0.0,0.0,1.3711505584,0.39991891290000003,1.4282818317000001,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 02:30:00,4.14,-0.27,4.1487950058,0.0,0.0,0.0,4.14,-0.27,4.1487950058,1.3365222347,0.3898189851,1.3922106612,0.0,0.0,0.0,1.3365222347,0.3898189851,1.3922106612,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 03:00:00,4.11,-0.27,4.1188590653,0.0,0.0,0.0,4.11,-0.27,4.1188590653,1.2873034476,0.3754635055,1.3409410912,0.0,0.0,0.0,1.2873034476,0.3754635055,1.3409410912,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 03:30:00,4.05,-0.27,4.0589900222,0.0,0.0,0.0,4.05,-0.27,4.0589900222,1.2516525211,0.36506531870000003,1.3038047095,0.0,0.0,0.0,1.2516525211,0.36506531870000003,1.3038047095,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 04:00:00,4.03,-0.23,4.0365579396,0.0,0.0,0.0,4.03,-0.23,4.0365579396,1.2299292785,0.3587293729,1.2811763317,0.0,0.0,0.0,1.2299292785,0.3587293729,1.2811763317,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 04:30:00,4.0,-0.25,4.0078048855,0.0,0.0,0.0,4.0,-0.25,4.0078048855,1.2255561966,0.3574538907,1.2766210381,0.0,0.0,0.0,1.2255561966,0.3574538907,1.2766210381,3.1092,0.3906,3.133638939,0.37920000000000004,0.1106,0.395,2.73,0.28,2.7443214097,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 05:00:00,3.96,-0.25,3.9678835668,0.0,0.0,0.0,3.96,-0.25,3.9678835668,1.2255561966,0.3574538907,1.2766210381,0.0,0.0,0.0,1.2255561966,0.3574538907,1.2766210381,3.1064,0.060200000000000004,3.1069832636,0.2064,0.060200000000000004,0.215,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 05:30:00,4.01,-0.25,4.0177854597,0.0,0.0,0.0,4.01,-0.25,4.0177854597,1.2189965738,0.3555406673,1.2697880977,0.0,0.0,0.0,1.2189965738,0.3555406673,1.2697880977,3.23544,0.02492,3.235535968,0.08544,0.02492,0.089,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 06:00:00,4.14,-0.23,4.1463839668,0.0,0.0,0.0,4.14,-0.23,4.1463839668,1.2669233896,0.36951932200000004,1.3197118641,0.0,0.0,0.0,1.2669233896,0.36951932200000004,1.3197118641,3.31288,0.22084,3.3202325521000002,0.00288,0.00084,0.003,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 06:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.3869067891,0.4045144801,1.4446945719,0.0,0.0,0.0,1.3869067891,0.4045144801,1.4446945719,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
