Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-13 07:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.4743953635,0.430031981,1.5358285036,0.0,0.0,0.0,1.4743953635,0.430031981,1.5358285036,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 07:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.6132794556999999,0.47053984120000003,1.680499433,0.0,0.0,0.0,1.6132794556999999,0.47053984120000003,1.680499433,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 08:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.7196929992,0.5015771248,1.7913468741,0.0,0.0,0.0,1.7196929992,0.5015771248,1.7913468741,3.8861600000000003,0.25388,3.8944440682,0.11616000000000001,0.03388,0.121,3.77,0.22,3.7764136426,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 08:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.9448782826,0.5672561658,2.0259148777,0.0,0.0,0.0,1.9448782826,0.5672561658,2.0259148777,4.10712,0.25416,4.1149765491,0.11712000000000002,0.03416,0.122,3.99,0.22,3.9960605601,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 09:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,2.0378330431,0.5943679709,2.1227427532,0.0,0.0,0.0,2.0378330431,0.5943679709,2.1227427532,4.4667200000000005,0.22196000000000002,4.4722314117,0.00672,0.0019600000000000004,0.007,4.46,0.22,4.4654227124,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 09:30:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,2.1603370338,0.6300983015,2.2503510769,0.0,0.0,0.0,2.1603370338,0.6300983015,2.2503510769,4.96768,0.27224000000000004,4.9751340886,0.007680000000000001,0.0022400000000000002,0.008,4.96,0.27,4.9673433543000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 10:00:00,6.03,0.22,6.0340119324,0.0,0.0,0.0,6.03,0.22,6.0340119324,2.2144224126,0.6458732037,2.3066900131,0.0,0.0,0.0,2.2144224126,0.6458732037,2.3066900131,4.8596,0.2728,4.8672509695,0.009600000000000001,0.0028,0.01,4.85,0.27,4.85750965,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 10:30:00,6.05,0.22,6.0539986786,0.0,0.0,0.0,6.05,0.22,6.0539986786,2.2144224126,0.6458732037,2.3066900131,0.0,0.0,0.0,2.2144224126,0.6458732037,2.3066900131,4.8896,0.3028,4.8989668299,0.009600000000000001,0.0028,0.01,4.88,0.30000000000000004,4.8892126155,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 11:00:00,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,2.2727237425,0.6628777582000001,2.3674205651,0.0019200000000000003,0.0005600000000000001,0.002,2.2708037425,0.6623177582,2.3654205651,4.59896,0.40928000000000003,4.6171358221,0.16896000000000003,0.049280000000000004,0.176,4.43,0.36,4.4446034694,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 11:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,2.2735827414,0.6631282996,2.3683153556,0.028800000000000003,0.008400000000000001,0.03,2.2447827414,0.6547282996,2.3383153556,4.59144,0.41292,4.6099700867,0.18144000000000002,0.05292,0.189,4.41,0.36,4.4246694792,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 12:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,2.3105417698,0.6739080162000001,2.4068143436,0.03264,0.00952,0.034,2.2779017698,0.6643880162,2.3728143436,4.64664,0.37652,4.6618698608999996,0.05664,0.01652,0.059000000000000004,4.59,0.36,4.6040960025,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 12:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.3727334763,0.6920472639,2.4715973711,0.02688,0.007840000000000001,0.028,2.3458534763,0.6842072639,2.4435973711,4.86824,0.34532,4.8804719649,0.018240000000000003,0.00532,0.019,4.85,0.34,4.8619029196,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 13:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,2.3393961218,0.6823238689000001,2.4368709602,0.01728,0.00504,0.018000000000000002,2.3221161218,0.6772838689,2.4188709602,5.0196,0.3428,5.0312916831,0.009600000000000001,0.0028,0.01,5.01,0.34,5.0215236731,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 13:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,2.2925645673,0.6686646655,2.3880880909,0.007680000000000001,0.0022400000000000002,0.008,2.2848845673,0.6664246655,2.3800880909,4.96288,0.34084000000000003,4.9745703131,0.00288,0.00084,0.003,4.96,0.34,4.9716395686,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 14:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,2.2987901381,0.6704804569,2.3945730605,0.0038400000000000005,0.0011200000000000001,0.004,2.2949501381,0.6693604569,2.3905730605,4.96096,0.34028,4.9726164743000005,0.0009600000000000001,0.00028000000000000003,0.001,4.96,0.34,4.9716395686,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 14:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,2.2262653196,0.6493273849,2.3190263746,0.00576,0.00168,0.006,2.2205053196,0.6476473849000001,2.3130263746,5.01288,0.29084000000000004,5.0213099685,0.00288,0.00084,0.003,5.01,0.29,5.0183861948,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 15:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,2.1645930603,0.6313396426,2.2547844378,0.007680000000000001,0.0022400000000000002,0.008,2.1569130603,0.6290996426000001,2.2467844378,4.8948,0.2914,4.903466223,0.0048000000000000004,0.0014,0.005,4.89,0.29,4.8985916343,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 15:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,2.0999333035,0.6124805469,2.1874305245,0.007680000000000001,0.0022400000000000002,0.008,2.0922533035,0.6102405469000001,2.1794305245,4.89576,0.25168,4.9022248826,0.00576,0.00168,0.006,4.89,0.25,4.8963864227,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 16:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,2.0959207063,0.6113102060000001,2.1832507358,0.0,0.0,0.0,2.0959207063,0.6113102060000001,2.1832507358,4.87,0.22,4.8749666666,0.0,0.0,0.0,4.87,0.22,4.8749666666,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 16:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,2.1442778476,0.6254143722000001,2.2336227579,0.0019200000000000003,0.0005600000000000001,0.002,2.1423578476,0.6248543722000001,2.2316227579,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 17:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,2.2565742661,0.6581674943,2.3505981939,0.0,0.0,0.0,2.2565742661,0.6581674943,2.3505981939,4.43976,0.22868000000000002,4.4456454425,0.02976,0.00868,0.031,4.41,0.22,4.4154841184,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 17:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,2.4573269914,0.7167203725,2.5597156161,0.0,0.0,0.0,2.4573269914,0.7167203725,2.5597156161,4.61088,0.23484000000000002,4.616856528,0.05088,0.01484,0.053,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 18:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,2.5561882392,0.7455549031,2.6626960825,0.0,0.0,0.0,2.5561882392,0.7455549031,2.6626960825,4.8492,0.2756,4.8570254272,0.019200000000000002,0.0056,0.02,4.83,0.27,4.8375406975,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 18:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,2.5266434985,0.7369376871000001,2.6319203109,0.0,0.0,0.0,2.5266434985,0.7369376871000001,2.6319203109,4.6784,0.23120000000000002,4.684109307,0.038400000000000004,0.0112,0.04,4.64,0.22,4.6452125893,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 19:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,2.4218002738,0.7063584132,2.5227086185000003,0.0,0.0,0.0,2.4218002738,0.7063584132,2.5227086185000003,4.59096,0.25528,4.5980519353,0.12096000000000001,0.035280000000000006,0.126,4.47,0.22,4.4754105957,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 19:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,2.2614170802,0.6595799817,2.3556427919000003,0.0,0.0,0.0,2.2614170802,0.6595799817,2.3556427919000003,4.414,0.227,4.4198331416,0.024,0.007,0.025,4.39,0.22,4.3955090718,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 20:00:00,5.57,-0.23,5.574746631,0.0,0.0,0.0,5.57,-0.23,5.574746631,2.0897436866,0.6095085753,2.1768163402,0.0,0.0,0.0,2.0897436866,0.6095085753,2.1768163402,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 20:30:00,5.32,-0.23,5.3249694835,0.0,0.0,0.0,5.32,-0.23,5.3249694835,1.9741109216,0.5757823521000001,2.0563655433,0.0,0.0,0.0,1.9741109216,0.5757823521000001,2.0563655433,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 21:00:00,5.2,-0.23,5.2050840531,0.0,0.0,0.0,5.2,-0.23,5.2050840531,1.8659092365,0.5442235273,1.9436554547,0.0,0.0,0.0,1.8659092365,0.5442235273,1.9436554547,4.61,0.22,4.6152464723,0.0,0.0,0.0,4.61,0.22,4.6152464723,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 21:30:00,4.93,-0.23,4.9353621954,0.0,0.0,0.0,4.93,-0.23,4.9353621954,1.7786970143,0.5187866292000001,1.8528093899,0.0,0.0,0.0,1.7786970143,0.5187866292000001,1.8528093899,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 22:00:00,4.68,-0.29,4.6889764341,0.0,0.0,0.0,4.68,-0.29,4.6889764341,1.7024994712,0.4965623458,1.7734369492000002,0.0,0.0,0.0,1.7024994712,0.4965623458,1.7734369492000002,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 22:30:00,4.48,-0.29,4.4893763487000005,0.0,0.0,0.0,4.48,-0.29,4.4893763487000005,1.5721625094,0.4585473986,1.6376692806,0.0,0.0,0.0,1.5721625094,0.4585473986,1.6376692806,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 23:00:00,4.24,-0.29,4.2499058813,0.0,0.0,0.0,4.24,-0.29,4.2499058813,1.4866069036,0.4335936802,1.5485488580000002,0.0,0.0,0.0,1.4866069036,0.4335936802,1.5485488580000002,3.75,0.28,3.7604388042,0.0,0.0,0.0,3.75,0.28,3.7604388042,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-13 23:30:00,3.99,-0.34,4.0044600135,0.0,0.0,0.0,3.99,-0.34,4.0044600135,1.3477780154,0.39310192120000004,1.4039354327,0.0,0.0,0.0,1.3477780154,0.39310192120000004,1.4039354327,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 00:00:00,3.81,-0.34,3.8251405203,0.0,0.0,0.0,3.81,-0.34,3.8251405203,1.2778170192,0.3726966306,1.331059395,0.0,0.0,0.0,1.2778170192,0.3726966306,1.331059395,3.0504,0.25220000000000004,3.0608078999,0.11040000000000001,0.0322,0.115,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 00:30:00,3.85,-0.31,3.8624603558,0.0,0.0,0.0,3.85,-0.31,3.8624603558,1.2687303204,0.37004634340000003,1.3215940837,0.0,0.0,0.0,1.2687303204,0.37004634340000003,1.3215940837,2.97744,0.010920000000000001,2.9774600249,0.03744,0.010920000000000001,0.039,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 01:00:00,4.05,-0.31,4.0618468706,0.0,0.0,0.0,4.05,-0.31,4.0618468706,1.3913663349,0.405815181,1.4493399322,0.0,0.0,0.0,1.3913663349,0.405815181,1.4493399322,3.3,0.25,3.3094561487,0.0,0.0,0.0,3.3,0.25,3.3094561487,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 01:30:00,4.08,-0.29,4.090293388,0.0,0.0,0.0,4.08,-0.29,4.090293388,1.3618119501,0.3971951521,1.4185541147,0.0,0.0,0.0,1.3618119501,0.3971951521,1.4185541147,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 02:00:00,4.0,-0.27,4.0091021439,0.0,0.0,0.0,4.0,-0.27,4.0091021439,1.3250108864999999,0.3864615086,1.3802196734,0.0,0.0,0.0,1.3250108864999999,0.3864615086,1.3802196734,4.02,0.22,4.0260153999,0.0,0.0,0.0,4.02,0.22,4.0260153999,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 02:30:00,3.93,-0.29,3.9406852196,0.0,0.0,0.0,3.93,-0.29,3.9406852196,1.312088679,0.38269253140000004,1.3667590406,0.0,0.0,0.0,1.312088679,0.38269253140000004,1.3667590406,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 03:00:00,3.88,-0.32,3.8931735127,0.0,0.0,0.0,3.88,-0.32,3.8931735127,1.2583313645,0.36701331460000003,1.310761838,0.0,0.0,0.0,1.2583313645,0.36701331460000003,1.310761838,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,3.74,0.22,3.7464650004999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 03:30:00,3.88,-0.30000000000000004,3.8915806557,0.0,0.0,0.0,3.88,-0.30000000000000004,3.8915806557,1.2289238022,0.358436109,1.2801289606,0.0,0.0,0.0,1.2289238022,0.358436109,1.2801289606,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 04:00:00,3.84,-0.30000000000000004,3.851700923,0.0,0.0,0.0,3.84,-0.30000000000000004,3.851700923,1.2245813152,0.3571695503,1.2756055367,0.0,0.0,0.0,1.2245813152,0.3571695503,1.2756055367,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 04:30:00,3.79,-0.33,3.8043396273,0.0,0.0,0.0,3.79,-0.33,3.8043396273,1.1927652324,0.3478898594,1.2424637837,0.0,0.0,0.0,1.1927652324,0.3478898594,1.2424637837,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 05:00:00,3.75,-0.33,3.7644919976,0.0,0.0,0.0,3.75,-0.33,3.7644919976,1.1895816953,0.3469613278,1.2391475993,0.0,0.0,0.0,1.1895816953,0.3469613278,1.2391475993,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 05:30:00,3.75,-0.33,3.7644919976,0.0,0.0,0.0,3.75,-0.33,3.7644919976,1.1874593372,0.3463423067,1.2369368096,0.0,0.0,0.0,1.1874593372,0.3463423067,1.2369368096,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 06:00:00,3.79,-0.29,3.8010787942,0.0,0.0,0.0,3.79,-0.29,3.8010787942,1.1853369792,0.3457232856,1.23472602,0.0,0.0,0.0,1.1853369792,0.3457232856,1.23472602,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 06:30:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,1.2408406997,0.3619118707,1.2925423955,0.0,0.0,0.0,1.2408406997,0.3619118707,1.2925423955,3.22672,0.31196,3.2417651056,0.24672000000000002,0.07196000000000001,0.257,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 07:00:00,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648,1.3212922704,0.38537691220000003,1.376346115,0.0,0.0,0.0,1.3212922704,0.38537691220000003,1.376346115,3.28592,0.07756,3.2868352256,0.26592000000000005,0.07756,0.277,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 07:30:00,4.16,-0.22,4.1658132459,0.0,0.0,0.0,4.16,-0.22,4.1658132459,1.3496162063,0.39363806020000003,1.4058502149,0.0,0.0,0.0,1.3496162063,0.39363806020000003,1.4058502149,3.34384,0.036120000000000006,3.3440350776,0.12384,0.036120000000000006,0.129,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 08:00:00,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,1.3913663349,0.405815181,1.4493399322,0.0,0.0,0.0,1.3913663349,0.405815181,1.4493399322,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 08:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.5956195210000002,0.465389027,1.6621036678,0.0,0.0,0.0,1.5956195210000002,0.465389027,1.6621036678,3.91,0.39,3.9294019901,0.0,0.0,0.0,3.91,0.39,3.9294019901,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 09:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.7198349996000002,0.5016185416,1.7914947913,0.0,0.0,0.0,1.7198349996000002,0.5016185416,1.7914947913,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 09:30:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,1.8471891206,0.5387634935,1.9241553339,0.0,0.0,0.0,1.8471891206,0.5387634935,1.9241553339,4.27,0.23,4.2761898929,0.0,0.0,0.0,4.27,0.23,4.2761898929,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 10:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,2.0026427036,0.5841041219,2.0860861496,0.0,0.0,0.0,2.0026427036,0.5841041219,2.0860861496,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 10:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,2.0853905588,0.608238913,2.1722818321,0.0019200000000000003,0.0005600000000000001,0.002,2.0834705588,0.607678913,2.1702818321,4.55192,0.23056000000000001,4.5577553247,0.0019200000000000003,0.0005600000000000001,0.002,4.55,0.23,4.5558094780000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 11:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,2.2316264187,0.6508910388,2.3246108528000002,0.00576,0.00168,0.006,2.2258664187,0.6492110388,2.3186108528,4.55096,0.23028,4.5567823955,0.0009600000000000001,0.00028000000000000003,0.001,4.55,0.23,4.5558094780000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 11:30:00,5.65096,0.00028000000000000003,5.6509600069,0.0009600000000000001,0.00028000000000000003,0.001,5.65,0.0,5.65,2.2433146855,0.6543001166,2.3367861307,0.00576,0.00168,0.006,2.2375546855,0.6526201166000001,2.3307861307,4.61576,0.23168000000000002,4.6215707287,0.00576,0.00168,0.006,4.61,0.23,4.6157339611,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 12:00:00,5.7344,0.004200000000000001,5.7344015381,0.014400000000000001,0.004200000000000001,0.015,5.72,0.0,5.72,2.2452346855,0.6548601166,2.3387861307,0.007680000000000001,0.0022400000000000002,0.008,2.2375546855,0.6526201166000001,2.3307861307,4.71056,0.23308,4.7163229109,0.010560000000000002,0.0030800000000000003,0.011,4.7,0.23,4.7056242944,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 12:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.3310426977,0.6798874535,2.4281694768,0.0038400000000000005,0.0011200000000000001,0.004,2.3272026976999998,0.6787674535,2.4241694768,4.89288,0.29084000000000004,4.9015163572,0.00288,0.00084,0.003,4.89,0.29,4.8985916343,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 13:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.4261730267,0.7076337995,2.5272635695,0.007680000000000001,0.0022400000000000002,0.008,2.4184930267,0.7053937995,2.5192635695,4.49512,0.30316000000000004,4.5053312642,0.04512,0.013160000000000002,0.047,4.45,0.29,4.4594394267,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 13:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,2.4292802391,0.7085400697,2.5305002491,0.0,0.0,0.0,2.4292802391,0.7085400697,2.5305002491,4.52,0.37,4.5351185211,0.0,0.0,0.0,4.52,0.37,4.5351185211,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 14:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,2.3552777171,0.6869560008000001,2.4534142887,0.0,0.0,0.0,2.3552777171,0.6869560008000001,2.4534142887,4.52,0.37,4.5351185211,0.0,0.0,0.0,4.52,0.37,4.5351185211,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 14:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,2.2027368062,0.6424649018,2.2945175064,0.0,0.0,0.0,2.2027368062,0.6424649018,2.2945175064,4.58,0.26,4.5873739765,0.0,0.0,0.0,4.58,0.26,4.5873739765,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 15:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,2.2377166392,0.6526673531,2.3309548325,0.0,0.0,0.0,2.2377166392,0.6526673531,2.3309548325,4.58,0.26,4.5873739765,0.0,0.0,0.0,4.58,0.26,4.5873739765,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 15:30:00,5.95,0.30000000000000004,5.9575582246,0.0,0.0,0.0,5.95,0.30000000000000004,5.9575582246,2.26880127,0.6617337038000001,2.3633346563,0.0,0.0,0.0,2.26880127,0.6617337038000001,2.3633346563,5.08,0.23,5.0852040274,0.0,0.0,0.0,5.08,0.23,5.0852040274,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 16:00:00,6.14,0.30000000000000004,6.1473246213,0.0,0.0,0.0,6.14,0.30000000000000004,6.1473246213,2.2259455665,0.6492341236,2.3186932984,0.0,0.0,0.0,2.2259455665,0.6492341236,2.3186932984,4.91,0.23,4.9153840135,0.0,0.0,0.0,4.91,0.23,4.9153840135,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 16:30:00,6.38,0.39,6.391908948,0.0,0.0,0.0,6.38,0.39,6.391908948,2.3120979399,0.6743618991,2.4084353541,0.0,0.0,0.0,2.3120979399,0.6743618991,2.4084353541,4.99,0.23,4.9952977889,0.0,0.0,0.0,4.99,0.23,4.9952977889,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 17:00:00,6.8100000000000005,0.72,6.8479558994000005,0.0,0.0,0.0,6.8100000000000005,0.72,6.8479558994000005,2.4037298016,0.7010878588,2.50388521,0.0,0.0,0.0,2.4037298016,0.7010878588,2.50388521,5.03,0.25,5.0362088916,0.0,0.0,0.0,5.03,0.25,5.0362088916,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 17:30:00,6.97,0.86,7.0228555446,0.0,0.0,0.0,6.97,0.86,7.0228555446,2.4646237197,0.7188485849,2.5673163747,0.0,0.0,0.0,2.4646237197,0.7188485849,2.5673163747,5.51,0.36,5.5217479117,0.0,0.0,0.0,5.51,0.36,5.5217479117,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 18:00:00,6.94,0.8,6.9859573431,0.0,0.0,0.0,6.94,0.8,6.9859573431,2.4232766462,0.7067890218,2.5242465065,0.0,0.0,0.0,2.4232766462,0.7067890218,2.5242465065,5.51,0.47000000000000003,5.5300090416,0.0,0.0,0.0,5.51,0.47000000000000003,5.5300090416,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 18:30:00,7.08,0.9500000000000001,7.1434515467,0.0,0.0,0.0,7.08,0.9500000000000001,7.1434515467,2.3152445635,0.6752796644,2.411713087,0.0,0.0,0.0,2.3152445635,0.6752796644,2.411713087,5.03,0.37,5.0435899913,0.0,0.0,0.0,5.03,0.37,5.0435899913,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 19:00:00,7.08,1.15,7.1727888579,0.0,0.0,0.0,7.08,1.15,7.1727888579,2.2504349913,0.6563768725,2.3442031159,0.0,0.0,0.0,2.2504349913,0.6563768725,2.3442031159,4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 19:30:00,6.92,1.09,7.0053194074,0.0,0.0,0.0,6.92,1.09,7.0053194074,2.1759351351,0.6346477477,2.2665990991,0.0,0.0,0.0,2.1759351351,0.6346477477,2.2665990991,4.93,0.27,4.9373879734,0.0,0.0,0.0,4.93,0.27,4.9373879734,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 20:00:00,6.52,1.09,6.6104840973,0.0,0.0,0.0,6.52,1.09,6.6104840973,2.1140628439,0.6166016628000001,2.2021487957,0.0,0.0,0.0,2.1140628439,0.6166016628000001,2.2021487957,4.51,0.27,4.5180748112,0.0,0.0,0.0,4.51,0.27,4.5180748112,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 20:30:00,6.34,1.03,6.4231222937,0.0,0.0,0.0,6.34,1.03,6.4231222937,1.9703144879,0.574675059,2.0524109249,0.0,0.0,0.0,1.9703144879,0.574675059,2.0524109249,4.7,0.23,4.7056242944,0.0,0.0,0.0,4.7,0.23,4.7056242944,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 21:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.9773513254,0.5767274699,2.059740964,0.0,0.0,0.0,1.9773513254,0.5767274699,2.059740964,4.74,0.23,4.745576888,0.0,0.0,0.0,4.74,0.23,4.745576888,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 21:30:00,5.25,0.5,5.2737557774,0.0,0.0,0.0,5.25,0.5,5.2737557774,1.8727282512999999,0.5462124066,1.9507585951,0.0,0.0,0.0,1.8727282512999999,0.5462124066,1.9507585951,4.5,0.25,4.5069390943,0.0,0.0,0.0,4.5,0.25,4.5069390943,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 22:00:00,5.44,0.5,5.462929617,0.0,0.0,0.0,5.44,0.5,5.462929617,1.7681311164,0.5157049089,1.8418032462,0.0,0.0,0.0,1.7681311164,0.5157049089,1.8418032462,4.11,0.23,4.1164304926,0.0,0.0,0.0,4.11,0.23,4.1164304926,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 22:30:00,5.48,0.92,5.556689662,0.0,0.0,0.0,5.48,0.92,5.556689662,1.6334202413,0.476414237,1.701479418,0.0,0.0,0.0,1.6334202413,0.476414237,1.701479418,4.07,0.23,4.0764935913,0.0,0.0,0.0,4.07,0.23,4.0764935913,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 23:00:00,5.2,0.97,5.2896975339,0.0,0.0,0.0,5.2,0.97,5.2896975339,1.5234021476000001,0.4443256264,1.5868772371,0.0,0.0,0.0,1.5234021476000001,0.4443256264,1.5868772371,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-14 23:30:00,4.92,0.88,4.9980796311999995,0.0,0.0,0.0,4.92,0.88,4.9980796311999995,1.4337110696,0.4181657286,1.4934490309,0.0,0.0,0.0,1.4337110696,0.4181657286,1.4934490309,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 00:00:00,4.85,0.99,4.950010101,0.0,0.0,0.0,4.85,0.99,4.950010101,1.3711505584,0.39991891290000003,1.4282818317000001,0.0,0.0,0.0,1.3711505584,0.39991891290000003,1.4282818317000001,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 00:30:00,4.67,0.9400000000000001,4.7636645558,0.0,0.0,0.0,4.67,0.9400000000000001,4.7636645558,1.3436096204,0.3918861393,1.3995933544999999,0.0,0.0,0.0,1.3436096204,0.3918861393,1.3995933544999999,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 01:00:00,4.39,0.67,4.4408332551,0.0,0.0,0.0,4.39,0.67,4.4408332551,1.4772046113,0.43085134500000005,1.5387548035,0.0,0.0,0.0,1.4772046113,0.43085134500000005,1.5387548035,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 01:30:00,4.02,0.13,4.0221014408,0.0,0.0,0.0,4.02,0.13,4.0221014408,1.4258754381,0.4158803361,1.4852869147,0.0,0.0,0.0,1.4258754381,0.4158803361,1.4852869147,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 02:00:00,4.71,0.45,4.7314479813,0.0,0.0,0.0,4.71,0.45,4.7314479813,1.3454672656,0.3924279525,1.4015284017,0.0,0.0,0.0,1.3454672656,0.3924279525,1.4015284017,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 02:30:00,4.9,0.68,4.9469586616,0.0,0.0,0.0,4.9,0.68,4.9469586616,1.3166368504000001,0.3840190814,1.3714967192,0.0,0.0,0.0,1.3166368504000001,0.3840190814,1.3714967192,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 03:00:00,4.93,0.99,5.0284192347,0.0,0.0,0.0,4.93,0.99,5.0284192347,1.2618582633,0.3680419935,1.3144356909,0.0,0.0,0.0,1.2618582633,0.3680419935,1.3144356909,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 03:30:00,5.0,0.99,5.0970677845,0.0,0.0,0.0,5.0,0.99,5.0970677845,1.2485890359,0.3641718021,1.3006135791,0.0,0.0,0.0,1.2485890359,0.3641718021,1.3006135791,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 04:00:00,5.0,0.96,5.091325957,0.0,0.0,0.0,5.0,0.96,5.091325957,1.1770238004,0.34329860840000004,1.2260664587,0.0,0.0,0.0,1.1770238004,0.34329860840000004,1.2260664587,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 04:30:00,4.94,1.03,5.0462362212,0.0,0.0,0.0,4.94,1.03,5.0462362212,1.1917103719,0.3475821918,1.2413649707,0.0,0.0,0.0,1.1917103719,0.3475821918,1.2413649707,2.7824,0.0182,2.7824595235,0.062400000000000004,0.0182,0.065,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 05:00:00,4.36,1.03,4.4800111607,0.0,0.0,0.0,4.36,1.03,4.4800111607,1.1969555760000001,0.34911204300000004,1.246828725,0.0,0.0,0.0,1.1969555760000001,0.34911204300000004,1.246828725,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 05:30:00,4.07,0.45,4.0948015825,0.0,0.0,0.0,4.07,0.45,4.0948015825,1.1927594127,0.347888162,1.2424577216000001,0.0,0.0,0.0,1.1927594127,0.347888162,1.2424577216000001,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 06:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.286903718,0.3753469177,1.3405247062,0.0,0.0,0.0,1.286903718,0.3753469177,1.3405247062,3.95,0.23,3.9566905363,0.0,0.0,0.0,3.95,0.23,3.9566905363,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 06:30:00,5.37,0.86,5.4384280817,0.0,0.0,0.0,5.37,0.86,5.4384280817,1.5009095418,0.437765283,1.5634474394,0.0,0.0,0.0,1.5009095418,0.437765283,1.5634474394,4.31,0.27,4.3184487956,0.0,0.0,0.0,4.31,0.27,4.3184487956,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 07:00:00,6.26,0.9,6.3243655808,0.0,0.0,0.0,6.26,0.9,6.3243655808,1.6403421813999999,0.4784331362,1.7086897723,0.0,0.0,0.0,1.6403421813999999,0.4784331362,1.7086897723,4.46,0.27,4.4681651715,0.0,0.0,0.0,4.46,0.27,4.4681651715,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 07:30:00,7.46,1.51,7.6112876703,0.0,0.0,0.0,7.46,1.51,7.6112876703,1.910720855,0.5572935827000001,1.9903342240000002,0.0,0.0,0.0,1.910720855,0.5572935827000001,1.9903342240000002,4.9,0.43,4.918831162,0.0,0.0,0.0,4.9,0.43,4.918831162,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 08:00:00,8.24,1.8599999999999999,8.4473191013,0.0,0.0,0.0,8.24,1.8599999999999999,8.4473191013,2.0265014402,0.5910629201,2.1109390002,0.0,0.0,0.0,2.0265014402,0.5910629201,2.1109390002,5.29,0.53,5.3164838004,0.0,0.0,0.0,5.29,0.53,5.3164838004,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 08:30:00,8.85,2.02,9.0776043095,0.0,0.0,0.0,8.85,2.02,9.0776043095,2.0500512343,0.5979316100000001,2.1354700358,0.0,0.0,0.0,2.0500512343,0.5979316100000001,2.1354700358,5.73,0.58,5.7592794688,0.0,0.0,0.0,5.73,0.58,5.7592794688,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 09:00:00,9.26,2.11,9.4973522626,0.0,0.0,0.0,9.26,2.11,9.4973522626,2.2441766621,0.6545515265,2.3376840231,0.0,0.0,0.0,2.2441766621,0.6545515265,2.3376840231,6.02,0.64,6.0539243471,0.0,0.0,0.0,6.02,0.64,6.0539243471,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 09:30:00,8.3,1.21,8.3877350936,0.0,0.0,0.0,8.3,1.21,8.3877350936,2.2797477757,0.6649264346,2.3747372664,0.0,0.0,0.0,2.2797477757,0.6649264346,2.3747372664,5.92,0.74,5.9660707337000005,0.0,0.0,0.0,5.92,0.74,5.9660707337000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 10:00:00,8.04,1.02,8.1044432258,0.0,0.0,0.0,8.04,1.02,8.1044432258,2.132208307,0.6218940895,2.2210503198,0.0,0.0,0.0,2.132208307,0.6218940895,2.2210503198,5.67528,0.88404,5.743720902,0.18528000000000003,0.054040000000000005,0.193,5.49,0.8300000000000001,5.5523868741,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 10:30:00,8.55,1.53,8.6858160238,0.0,0.0,0.0,8.55,1.53,8.6858160238,2.0950279658,0.6110498234,2.1823207977,0.0,0.0,0.0,2.0950279658,0.6110498234,2.1823207977,5.55888,0.68884,5.6013969151000005,0.09888000000000001,0.02884,0.10300000000000001,5.46,0.66,5.4997454487,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 11:00:00,8.82,1.92,9.0265608069,0.0,0.0,0.0,8.82,1.92,9.0265608069,2.0894904469,0.6094347137,2.1765525489,0.0,0.0,0.0,2.0894904469,0.6094347137,2.1765525489,5.44304,0.69672,5.487449608,0.02304,0.00672,0.024,5.42,0.6900000000000001,5.4637441375,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 11:30:00,9.01,2.15,9.2629692864,0.0,0.0,0.0,9.01,2.15,9.2629692864,2.1615518527,0.6304526237,2.2516165132,0.0,0.0,0.0,2.1615518527,0.6304526237,2.2516165132,5.66192,0.7205600000000001,5.7075866003,0.0019200000000000003,0.0005600000000000001,0.002,5.66,0.72,5.7056112731,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 12:00:00,9.21,2.17,9.4621879077,0.0,0.0,0.0,9.21,2.17,9.4621879077,2.1376761558,0.6234888788,2.2267459956,0.0,0.0,0.0,2.1376761558,0.6234888788,2.2267459956,5.74,0.7000000000000001,5.7825253999,0.0,0.0,0.0,5.74,0.7000000000000001,5.7825253999,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 12:30:00,9.34,2.17,9.5887694727,0.0,0.0,0.0,9.34,2.17,9.5887694727,2.1555936533,0.6287148155,2.2454100555,0.0,0.0,0.0,2.1555936533,0.6287148155,2.2454100555,5.74672,0.67196,5.7858725358,0.00672,0.0019600000000000004,0.007,5.74,0.67,5.7789704966,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 13:00:00,8.28,1.6600000000000001,8.4447616899,0.0,0.0,0.0,8.28,1.6600000000000001,8.4447616899,2.1819999179,0.6364166427,2.2729165812,0.0,0.0,0.0,2.1819999179,0.6364166427,2.2729165812,6.19768,0.79224,6.2481102423,0.007680000000000001,0.0022400000000000002,0.008,6.19,0.79,6.2402083299,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 13:30:00,7.88,0.9400000000000001,7.9358679424,0.0,0.0,0.0,7.88,0.9400000000000001,7.9358679424,2.1450398936,0.6256366356,2.2344165558,0.0,0.0,0.0,2.1450398936,0.6256366356,2.2344165558,6.23,0.71,6.2703269452,0.0,0.0,0.0,6.23,0.71,6.2703269452,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 14:00:00,8.17,1.48,8.3029693484,0.0,0.0,0.0,8.17,1.48,8.3029693484,2.0880451683,0.6090131741,2.1750470503,0.0,0.0,0.0,2.0880451683,0.6090131741,2.1750470503,6.07,0.77,6.1186436405,0.0,0.0,0.0,6.07,0.77,6.1186436405,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 14:30:00,8.37,1.79,8.559263987,0.0,0.0,0.0,8.37,1.79,8.559263987,1.9984011467,0.5828670011,2.0816678612,0.0,0.0,0.0,1.9984011467,0.5828670011,2.0816678612,6.03,0.77,6.0789637275,0.0,0.0,0.0,6.03,0.77,6.0789637275,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 15:00:00,8.74,2.18,9.0077744199,0.0,0.0,0.0,8.74,2.18,9.0077744199,1.9984011467,0.5828670011,2.0816678612,0.0,0.0,0.0,1.9984011467,0.5828670011,2.0816678612,5.29448,0.66464,5.3360345576,0.08448000000000001,0.024640000000000002,0.088,5.21,0.64,5.2491618379,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 15:30:00,8.85,2.16,9.1097804584,0.0,0.0,0.0,8.85,2.16,9.1097804584,1.994879735,0.5818399227000001,2.077999724,0.0,0.0,0.0,1.994879735,0.5818399227000001,2.077999724,5.46,0.56,5.4886428195,0.0,0.0,0.0,5.46,0.56,5.4886428195,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 16:00:00,8.67,2.03,8.9044820175,0.0,0.0,0.0,8.67,2.03,8.9044820175,2.0001618526,0.5833805403,2.0835019298,0.0,0.0,0.0,2.0001618526,0.5833805403,2.0835019298,5.62,0.58,5.6498495555,0.0,0.0,0.0,5.62,0.58,5.6498495555,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 16:30:00,8.53,1.79,8.7157902682,0.0,0.0,0.0,8.53,1.79,8.7157902682,2.1066189606,0.6144305302,2.1943947507,0.0,0.0,0.0,2.1066189606,0.6144305302,2.1943947507,5.62,0.52,5.6440056697,0.0,0.0,0.0,5.62,0.52,5.6440056697,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 17:00:00,7.15,0.61,7.1759738015,0.0,0.0,0.0,7.15,0.61,7.1759738015,2.1945202343,0.6400684017,2.2859585774,0.0,0.0,0.0,2.1945202343,0.6400684017,2.2859585774,5.53,0.42,5.545926433,0.0,0.0,0.0,5.53,0.42,5.545926433,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 17:30:00,7.0,0.5,7.0178344238,0.0,0.0,0.0,7.0,0.5,7.0178344238,2.3537547872,0.6865118129000001,2.4518279033,0.0,0.0,0.0,2.3537547872,0.6865118129000001,2.4518279033,5.38,0.39,5.394117166,0.0,0.0,0.0,5.38,0.39,5.394117166,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 18:00:00,7.02,0.46,7.0350550815,0.0,0.0,0.0,7.02,0.46,7.0350550815,2.4072435646,0.7021127063,2.5075453797,0.0,0.0,0.0,2.4072435646,0.7021127063,2.5075453797,5.18552,0.47036000000000006,5.2068086387,0.27552000000000004,0.08036,0.28700000000000003,4.91,0.39,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 18:30:00,7.43,0.98,7.4943512061,0.0,0.0,0.0,7.43,0.98,7.4943512061,2.2877829396,0.667270024,2.3831072287,0.0,0.0,0.0,2.2877829396,0.667270024,2.3831072287,4.86272,0.30996,4.872588737,0.10272,0.029960000000000004,0.107,4.76,0.28,4.7682281825,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 19:00:00,7.46,1.49,7.6073451348,0.0,0.0,0.0,7.46,1.49,7.6073451348,2.1531271021,0.6279954048,2.2428407314,0.0,0.0,0.0,2.1531271021,0.6279954048,2.2428407314,4.76,0.23,4.7655534831,0.0,0.0,0.0,4.76,0.23,4.7655534831,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 19:30:00,7.62,1.6400000000000001,7.79448523,0.0,0.0,0.0,7.62,1.6400000000000001,7.79448523,2.0742682976,0.6049949201,2.1606961433,0.0,0.0,0.0,2.0742682976,0.6049949201,2.1606961433,4.61,0.23,4.6157339611,0.0,0.0,0.0,4.61,0.23,4.6157339611,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 20:00:00,7.39,1.6600000000000001,7.5741468166,0.0,0.0,0.0,7.39,1.6600000000000001,7.5741468166,2.0261218301,0.5909522004000001,2.110543573,0.0,0.0,0.0,2.0261218301,0.5909522004000001,2.110543573,4.83,0.29,4.838698172,0.0,0.0,0.0,4.83,0.29,4.838698172,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 20:30:00,7.27,1.75,7.4776600618,0.0,0.0,0.0,7.27,1.75,7.4776600618,2.0350317765,0.5935509348,2.1198247672,0.0,0.0,0.0,2.0350317765,0.5935509348,2.1198247672,4.71,0.26,4.7171707622,0.0,0.0,0.0,4.71,0.26,4.7171707622,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 21:00:00,6.48,1.17,6.5847779006,0.0,0.0,0.0,6.48,1.17,6.5847779006,1.8749314199,0.5468549975,1.9530535624,0.0,0.0,0.0,1.8749314199,0.5468549975,1.9530535624,4.47,0.28,4.4787609894,0.0,0.0,0.0,4.47,0.28,4.4787609894,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 21:30:00,6.21,0.68,6.2471193361,0.0,0.0,0.0,6.21,0.68,6.2471193361,1.7660634634,0.5151018435,1.8396494410000002,0.0,0.0,0.0,1.7660634634,0.5151018435,1.8396494410000002,4.26,0.23,4.266204402,0.0,0.0,0.0,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 22:00:00,5.72,0.98,5.8033438637,0.0,0.0,0.0,5.72,0.98,5.8033438637,1.6164357233,0.47146041930000004,1.6837872118,0.0,0.0,0.0,1.6164357233,0.47146041930000004,1.6837872118,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 22:30:00,5.83,1.26,5.9646039265,0.0,0.0,0.0,5.83,1.26,5.9646039265,1.5137434563,0.44150850810000003,1.5768161003999999,0.0,0.0,0.0,1.5137434563,0.44150850810000003,1.5768161003999999,3.3256,0.26080000000000003,3.3358105462,0.1056,0.0308,0.11,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 23:00:00,5.6,1.47,5.7897236549,0.0,0.0,0.0,5.6,1.47,5.7897236549,1.402976119,0.4092013681,1.4614334573,0.0,0.0,0.0,1.402976119,0.4092013681,1.4614334573,3.16824,0.23532000000000003,3.1769671386000002,0.018240000000000003,0.00532,0.019,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-15 23:30:00,5.54,1.47,5.7317100415,0.0,0.0,0.0,5.54,1.47,5.7317100415,1.2597344088,0.3674225359,1.3122233424,0.0,0.0,0.0,1.2597344088,0.3674225359,1.3122233424,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 00:00:00,5.45,1.37,5.6195551425,0.0,0.0,0.0,5.45,1.37,5.6195551425,1.1914484858,0.3475058084,1.2410921727,0.0,0.0,0.0,1.1914484858,0.3475058084,1.2410921727,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 00:30:00,4.97,0.9400000000000001,5.0581122961,0.0,0.0,0.0,4.97,0.9400000000000001,5.0581122961,1.1386394483,0.33210317240000004,1.1860827587,0.0,0.0,0.0,1.1386394483,0.33210317240000004,1.1860827587,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 01:00:00,4.97,0.49,4.9940965149,0.0,0.0,0.0,4.97,0.49,4.9940965149,1.2541235618,0.3657860389,1.3063787102,0.0,0.0,0.0,1.2541235618,0.3657860389,1.3063787102,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 01:30:00,5.3,1.13,5.4191235454,0.0,0.0,0.0,5.3,1.13,5.4191235454,1.2618718979999999,0.3680459703,1.3144498938,0.0,0.0,0.0,1.2618718979999999,0.3680459703,1.3144498938,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 02:00:00,5.08,1.18,5.2152468781,0.0,0.0,0.0,5.08,1.18,5.2152468781,1.2120506898,0.3535147845,1.2625528018,0.0,0.0,0.0,1.2120506898,0.3535147845,1.2625528018,3.3,0.45,3.3305404967,0.0,0.0,0.0,3.3,0.45,3.3305404967,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 02:30:00,5.33,1.44,5.5210959057,0.0,0.0,0.0,5.33,1.44,5.5210959057,1.1847726353999999,0.3455586853,1.2341381619,0.0,0.0,0.0,1.1847726353999999,0.3455586853,1.2341381619,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 03:00:00,5.33,1.4,5.5107984902,0.0,0.0,0.0,5.33,1.4,5.5107984902,1.1554433896,0.337004322,1.2035868641,0.0,0.0,0.0,1.1554433896,0.337004322,1.2035868641,2.87,0.23,2.8792012781,0.0,0.0,0.0,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 03:30:00,5.4,1.46,5.5938895234,0.0,0.0,0.0,5.4,1.46,5.5938895234,1.1087874279,0.3233963332,1.1549869041,0.0,0.0,0.0,1.1087874279,0.3233963332,1.1549869041,2.86672,0.07196000000000001,2.8676230226,0.24672000000000002,0.07196000000000001,0.257,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 04:00:00,5.4,1.3599999999999999,5.5686264014999995,0.0,0.0,0.0,5.4,1.3599999999999999,5.5686264014999995,1.0604500745,0.3092979384,1.1046354943,0.0,0.0,0.0,1.0604500745,0.3092979384,1.1046354943,2.85072,0.22896000000000002,2.8598998584,0.030720000000000004,0.008960000000000001,0.032,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 04:30:00,4.44,0.49,4.4669564583,0.0,0.0,0.0,4.44,0.49,4.4669564583,1.0623203569,0.30984343740000003,1.1065837051,0.0,0.0,0.0,1.0623203569,0.30984343740000003,1.1065837051,2.91,0.25,2.9207190895,0.0,0.0,0.0,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 05:00:00,4.84,0.81,4.9073108726,0.0,0.0,0.0,4.84,0.81,4.9073108726,1.0641906392,0.31038893640000004,1.1085319158,0.0,0.0,0.0,1.0641906392,0.31038893640000004,1.1085319158,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 05:30:00,4.7,0.9,4.7853944456,0.0,0.0,0.0,4.7,0.9,4.7853944456,1.1248868541,0.32809199910000003,1.1717571396,0.0,0.0,0.0,1.1248868541,0.32809199910000003,1.1717571396,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 06:00:00,4.37,0.22,4.3755342531,0.0,0.0,0.0,4.37,0.22,4.3755342531,1.1838672578,0.3452946169,1.2331950603,0.0,0.0,0.0,1.1838672578,0.3452946169,1.2331950603,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 06:30:00,5.42,0.85,5.48624644,0.0,0.0,0.0,5.42,0.85,5.48624644,1.4187182162,0.41379281300000004,1.4778314752,0.0,0.0,0.0,1.4187182162,0.41379281300000004,1.4778314752,4.17,0.35000000000000003,4.1846624715,0.0,0.0,0.0,4.17,0.35000000000000003,4.1846624715,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 07:00:00,6.69,1.57,6.8717537791000005,0.0,0.0,0.0,6.69,1.57,6.8717537791000005,1.5442545983,0.4504075912,1.6085985398,0.0,0.0,0.0,1.5442545983,0.4504075912,1.6085985398,4.54,0.42,4.5593859236,0.0,0.0,0.0,4.54,0.42,4.5593859236,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 07:30:00,7.42,1.81,7.6375716036,0.0,0.0,0.0,7.42,1.81,7.6375716036,1.7474752050000002,0.5096802681,1.8202866719,0.0,0.0,0.0,1.7474752050000002,0.5096802681,1.8202866719,4.97,0.59,5.0048976014,0.0,0.0,0.0,4.97,0.59,5.0048976014,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 08:00:00,7.78,1.92,8.0134137544,0.0,0.0,0.0,7.78,1.92,8.0134137544,1.9655631262000002,0.5732892451,2.0474615898,0.0,0.0,0.0,1.9655631262000002,0.5732892451,2.0474615898,4.94704,0.72872,5.000423742,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.78,0.68,4.8281259304,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 08:30:00,8.2,1.77,8.3888557027,0.0,0.0,0.0,8.2,1.77,8.3888557027,1.9586890738,0.5712843132000001,2.0403011185,0.0,0.0,0.0,1.9586890738,0.5712843132000001,2.0403011185,5.32,0.78,5.3768764167,0.0,0.0,0.0,5.32,0.78,5.3768764167,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 09:00:00,8.2,1.11,8.2747870063,0.0,0.0,0.0,8.2,1.11,8.2747870063,2.015575054,0.5878760574,2.0995573479,0.0,0.0,0.0,2.015575054,0.5878760574,2.0995573479,5.72,0.78,5.7729368609,0.0,0.0,0.0,5.72,0.78,5.7729368609,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 09:30:00,8.03,1.25,8.126709051,0.0,0.0,0.0,8.03,1.25,8.126709051,2.0654945319,0.6024359051,2.1515568041,0.0,0.0,0.0,2.0654945319,0.6024359051,2.1515568041,5.67,0.72,5.7155314714,0.0,0.0,0.0,5.67,0.72,5.7155314714,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 10:00:00,8.92,1.9,9.1201096485,0.0,0.0,0.0,8.92,1.9,9.1201096485,2.0954531358,0.6111738313,2.1827636831,0.0,0.0,0.0,2.0954531358,0.6111738313,2.1827636831,5.95,0.76,5.9983414374,0.0,0.0,0.0,5.95,0.76,5.9983414374,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 10:30:00,8.17,1.85,8.3768371119,0.0,0.0,0.0,8.17,1.85,8.3768371119,2.0587929086,0.600481265,2.1445759465,0.0,0.0,0.0,2.0587929086,0.600481265,2.1445759465,6.17,0.76,6.2166309204,0.0,0.0,0.0,6.17,0.76,6.2166309204,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 11:00:00,8.37,2.08,8.6245753519,0.0,0.0,0.0,8.37,2.08,8.6245753519,2.0406537641,0.5951906812000001,2.1256810042,0.0,0.0,0.0,2.0406537641,0.5951906812000001,2.1256810042,6.01,0.8,6.0630108032,0.0,0.0,0.0,6.01,0.8,6.0630108032,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 11:30:00,8.56,2.14,8.8234460388,0.0,0.0,0.0,8.56,2.14,8.8234460388,1.9977673001,0.5826821292000001,2.0810076043,0.0019200000000000003,0.0005600000000000001,0.002,1.9958473000999999,0.5821221292000001,2.0790076043,5.82576,0.8016800000000001,5.8806607112,0.00576,0.00168,0.006,5.82,0.8,5.8747255255,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 12:00:00,8.81,2.07,9.0499171267,0.0,0.0,0.0,8.81,2.07,9.0499171267,2.1102102086,0.6154779775,2.198135634,0.0,0.0,0.0,2.1102102086,0.6154779775,2.198135634,5.82,0.73,5.8656031233,0.0,0.0,0.0,5.82,0.73,5.8656031233,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 12:30:00,8.7,1.55,8.836996096,0.0,0.0,0.0,8.7,1.55,8.836996096,2.2580399968,0.6585949991000001,2.3521249967,0.0,0.0,0.0,2.2580399968,0.6585949991000001,2.3521249967,5.82,0.8300000000000001,5.8788859489,0.0,0.0,0.0,5.82,0.8300000000000001,5.8788859489,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 13:00:00,8.28,1.11,8.354070864,0.0,0.0,0.0,8.28,1.11,8.354070864,2.245228696,0.6548583697,2.3387798915999998,0.0,0.0,0.0,2.245228696,0.6548583697,2.3387798915999998,5.72,0.85,5.7828107353,0.0,0.0,0.0,5.72,0.85,5.7828107353,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 13:30:00,8.07,1.35,8.1821390846,0.0,0.0,0.0,8.07,1.35,8.1821390846,2.2102237551,0.6446485952000001,2.3023164116,0.0,0.0,0.0,2.2102237551,0.6446485952000001,2.3023164116,5.85,0.85,5.9114296071,0.0,0.0,0.0,5.85,0.85,5.9114296071,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 14:00:00,8.2,1.69,8.3723413691,0.0,0.0,0.0,8.2,1.69,8.3723413691,2.0698029321,0.6036925219,2.1560447209,0.0,0.0,0.0,2.0698029321,0.6036925219,2.1560447209,5.61,0.81,5.6681743092,0.0,0.0,0.0,5.61,0.81,5.6681743092,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 14:30:00,8.01,1.8399999999999999,8.2186191054,0.0,0.0,0.0,8.01,1.8399999999999999,8.2186191054,1.9638562940000002,0.5727914191,2.0456836396,0.0,0.0,0.0,1.9638562940000002,0.5727914191,2.0456836396,5.86576,0.8316800000000001,5.9244267233,0.00576,0.00168,0.006,5.86,0.8300000000000001,5.9184879826,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 15:00:00,8.2,1.9,8.4172442046,0.0,0.0,0.0,8.2,1.9,8.4172442046,1.9896657909000002,0.580319189,2.0725685322,0.0,0.0,0.0,1.9896657909000002,0.580319189,2.0725685322,5.90096,0.7502800000000001,5.9484661048,0.0009600000000000001,0.00028000000000000003,0.001,5.9,0.75,5.9474784573,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 15:30:00,8.31,1.57,8.4570089275,0.0,0.0,0.0,8.31,1.57,8.4570089275,2.0407211062,0.5952103226000001,2.1257511523,0.0,0.0,0.0,2.0407211062,0.5952103226000001,2.1257511523,6.1,0.73,6.1435250467,0.0,0.0,0.0,6.1,0.73,6.1435250467,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 16:00:00,8.82,1.83,9.0078465795,0.0,0.0,0.0,8.82,1.83,9.0078465795,2.0888592599,0.6092506175,2.1758950624,0.0,0.0,0.0,2.0888592599,0.6092506175,2.1758950624,5.73,0.61,5.7623779814,0.0,0.0,0.0,5.73,0.61,5.7623779814,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 16:30:00,8.35,1.26,8.4445307744,0.0,0.0,0.0,8.35,1.26,8.4445307744,2.0599239239,0.6008111445000001,2.1457540874,0.0,0.0,0.0,2.0599239239,0.6008111445000001,2.1457540874,5.7,0.61,5.7325474268,0.0,0.0,0.0,5.7,0.61,5.7325474268,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 17:00:00,7.01,0.56,7.0323324722,0.0,0.0,0.0,7.01,0.56,7.0323324722,2.1817584839,0.6363462245,2.2726650874,0.0,0.0,0.0,2.1817584839,0.6363462245,2.2726650874,6.09,0.58,6.1175567018,0.0,0.0,0.0,6.09,0.58,6.1175567018,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 17:30:00,6.8,0.41000000000000003,6.8123490809,0.0,0.0,0.0,6.8,0.41000000000000003,6.8123490809,2.3014595453,0.6712590340000001,2.397353693,0.0,0.0,0.0,2.3014595453,0.6712590340000001,2.397353693,5.96,0.54,5.9844130873,0.0,0.0,0.0,5.96,0.54,5.9844130873,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 18:00:00,6.82,0.33,6.8279792032,0.0,0.0,0.0,6.82,0.33,6.8279792032,2.3887096787,0.6967069896,2.4882392486000002,0.0,0.0,0.0,2.3887096787,0.6967069896,2.4882392486000002,5.28,0.48,5.3017732882,0.0,0.0,0.0,5.28,0.48,5.3017732882,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 18:30:00,6.87,0.76,6.911910011,0.0,0.0,0.0,6.87,0.76,6.911910011,2.3013930345,0.6712396351000001,2.3972844110000002,0.0,0.0,0.0,2.3013930345,0.6712396351000001,2.3972844110000002,5.2,0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,0.35000000000000003,5.2117655358,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 19:00:00,6.89,1.18,6.9903147283,0.0,0.0,0.0,6.89,1.18,6.9903147283,2.2189502982000002,0.647193837,2.3114065607,0.0,0.0,0.0,2.2189502982000002,0.647193837,2.3114065607,5.23,0.32,5.2397805298,0.0,0.0,0.0,5.23,0.32,5.2397805298,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 19:30:00,6.91,1.13,7.0017854866,0.0,0.0,0.0,6.91,1.13,7.0017854866,2.1167764825,0.6173931407000001,2.2049755026,0.0,0.0,0.0,2.1167764825,0.6173931407000001,2.2049755026,5.3,0.34,5.3108944633,0.0,0.0,0.0,5.3,0.34,5.3108944633,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 20:00:00,6.85,1.1,6.9377590042,0.0,0.0,0.0,6.85,1.1,6.9377590042,2.019529617,0.5890294716000001,2.1036766844,0.0,0.0,0.0,2.019529617,0.5890294716000001,2.1036766844,4.92,0.31,4.9297565863,0.0,0.0,0.0,4.92,0.31,4.9297565863,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 20:30:00,6.71,1.12,6.8028302932999996,0.0,0.0,0.0,6.71,1.12,6.8028302932999996,1.9392609508,0.5656177773000001,2.0200634905,0.0,0.0,0.0,1.9392609508,0.5656177773000001,2.0200634905,4.75,0.31,4.7601050409,0.0,0.0,0.0,4.75,0.31,4.7601050409,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 21:00:00,6.33,1.07,6.4197975046,0.0,0.0,0.0,6.33,1.07,6.4197975046,1.8809719263,0.5486168118,1.9593457565999999,0.0,0.0,0.0,1.8809719263,0.5486168118,1.9593457565999999,4.49,0.26,4.4975215397,0.0,0.0,0.0,4.49,0.26,4.4975215397,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 21:30:00,5.88,0.87,5.9440137954,0.0,0.0,0.0,5.88,0.87,5.9440137954,1.7735879909,0.5172964974,1.8474874906,0.0,0.0,0.0,1.7735879909,0.5172964974,1.8474874906,4.25,0.23,4.2562189793,0.0,0.0,0.0,4.25,0.23,4.2562189793,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 22:00:00,5.49,0.96,5.5733024321,0.0,0.0,0.0,5.49,0.96,5.5733024321,1.6975410947,0.4951161526,1.7682719737,0.0,0.0,0.0,1.6975410947,0.4951161526,1.7682719737,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 22:30:00,5.04,0.31,5.0495247301,0.0,0.0,0.0,5.04,0.31,5.0495247301,1.5341303317000001,0.4474546801,1.5980524289,0.0,0.0,0.0,1.5341303317000001,0.4474546801,1.5980524289,3.77,0.28,3.7803835784,0.0,0.0,0.0,3.77,0.28,3.7803835784,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-16 23:00:00,4.9,0.35000000000000003,4.9124840967,0.0,0.0,0.0,4.9,0.35000000000000003,4.9124840967,1.4017400167,0.4088408382,1.4601458508,0.0,0.0,0.0,1.4017400167,0.4088408382,1.4601458508,3.16432,0.24876,3.1740829542,0.06432,0.018760000000000002,0.067,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
