Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-16 23:30:00,4.65,0.92,4.7401371288,0.0,0.0,0.0,4.65,0.92,4.7401371288,1.3039765289,0.38032648760000004,1.3583088843,0.0,0.0,0.0,1.3039765289,0.38032648760000004,1.3583088843,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 00:00:00,4.58,0.65,4.6258945081,0.0,0.0,0.0,4.58,0.65,4.6258945081,1.2300094239,0.3587527486,1.2812598166,0.0,0.0,0.0,1.2300094239,0.3587527486,1.2812598166,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 00:30:00,4.58,0.8300000000000001,4.6545998754,0.0,0.0,0.0,4.58,0.8300000000000001,4.6545998754,1.185416127,0.3457463704,1.2348084656,0.0,0.0,0.0,1.185416127,0.3457463704,1.2348084656,3.38,0.27,3.3907668749,0.0,0.0,0.0,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 01:00:00,5.08,0.87,5.1539596428,0.0,0.0,0.0,5.08,0.87,5.1539596428,1.2958470861,0.3779554001,1.3498407147,0.0,0.0,0.0,1.2958470861,0.3779554001,1.3498407147,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 01:30:00,4.69,0.8200000000000001,4.7611448203,0.0,0.0,0.0,4.69,0.8200000000000001,4.7611448203,1.2788421161,0.3729956172,1.3321272043,0.0,0.0,0.0,1.2788421161,0.3729956172,1.3321272043,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 02:00:00,4.95,0.89,5.0293737185,0.0,0.0,0.0,4.95,0.89,5.0293737185,1.2300075949,0.3587522152,1.2812579113,0.0,0.0,0.0,1.2300075949,0.3587522152,1.2812579113,3.64,0.23,3.647259245,0.0,0.0,0.0,3.64,0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 02:30:00,4.95,0.91,5.0329514204,0.0,0.0,0.0,4.95,0.91,5.0329514204,1.1948875905,0.3485088805,1.2446745734,0.0,0.0,0.0,1.1948875905,0.3485088805,1.2446745734,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 03:00:00,4.87,0.84,4.9419125852,0.0,0.0,0.0,4.87,0.84,4.9419125852,1.1480049935,0.33483478980000003,1.1958385348,0.0,0.0,0.0,1.1480049935,0.33483478980000003,1.1958385348,3.17,0.45,3.2017807545,0.0,0.0,0.0,3.17,0.45,3.2017807545,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 03:30:00,4.79,0.77,4.8514946151,0.0,0.0,0.0,4.79,0.77,4.8514946151,1.1593103246,0.338132178,1.2076149215,0.0,0.0,0.0,1.1593103246,0.338132178,1.2076149215,2.8104,0.06720000000000001,2.8112033011,0.23040000000000002,0.06720000000000001,0.24,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 04:00:00,5.05,0.96,5.1404377246,0.0,0.0,0.0,5.05,0.96,5.1404377246,1.0848719909,0.3164209974,1.1300749906,0.0,0.0,0.0,1.0848719909,0.3164209974,1.1300749906,2.82776,0.05768,2.8283482105,0.19776000000000002,0.05768,0.20600000000000002,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 04:30:00,4.43,0.9,4.5204977602,0.0,0.0,0.0,4.43,0.9,4.5204977602,1.0848719909,0.3164209974,1.1300749906,0.0,0.0,0.0,1.0848719909,0.3164209974,1.1300749906,2.83376,0.23568000000000003,2.8435437046,0.05376,0.015680000000000003,0.056,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 05:00:00,4.54,0.22,4.5453272709,0.0,0.0,0.0,4.54,0.22,4.5453272709,1.0915983895,0.3183828636,1.1370816557,0.0,0.0,0.0,1.0915983895,0.3183828636,1.1370816557,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 05:30:00,4.09,0.4,4.1095133532,0.0,0.0,0.0,4.09,0.4,4.1095133532,1.158128096,0.33778736130000003,1.2063834334,0.0,0.0,0.0,1.158128096,0.33778736130000003,1.2063834334,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 06:00:00,4.35,0.46,4.3742542222,0.0,0.0,0.0,4.35,0.46,4.3742542222,1.1745213334,0.3425687222,1.2234597222999999,0.0,0.0,0.0,1.1745213334,0.3425687222,1.2234597222999999,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 06:30:00,5.17,0.87,5.2426901492,0.0,0.0,0.0,5.17,0.87,5.2426901492,1.3625610275,0.39741363300000004,1.4193344036,0.0,0.0,0.0,1.3625610275,0.39741363300000004,1.4193344036,4.23,0.33,4.2428528139,0.0,0.0,0.0,4.23,0.33,4.2428528139,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 07:00:00,5.76,0.41000000000000003,5.7745735773,0.0,0.0,0.0,5.76,0.41000000000000003,5.7745735773,1.5288699964,0.4459204156,1.5925729130000001,0.0,0.0,0.0,1.5288699964,0.4459204156,1.5925729130000001,4.35,0.37,4.3657072737,0.0,0.0,0.0,4.35,0.37,4.3657072737,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 07:30:00,6.59,0.64,6.6210044555,0.0,0.0,0.0,6.59,0.64,6.6210044555,1.7768702965,0.5182538365,1.8509065589,0.0,0.0,0.0,1.7768702965,0.5182538365,1.8509065589,4.67,0.48,4.6946032846,0.0,0.0,0.0,4.67,0.48,4.6946032846,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 08:00:00,7.52,1.3599999999999999,7.6419892698,0.0,0.0,0.0,7.52,1.3599999999999999,7.6419892698,1.8446272927,0.5380162937,1.9214867632,0.0,0.0,0.0,1.8446272927,0.5380162937,1.9214867632,4.89,0.55,4.9208332628,0.0,0.0,0.0,4.89,0.55,4.9208332628,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 08:30:00,7.9,1.55,8.0506210941,0.0,0.0,0.0,7.9,1.55,8.0506210941,1.9827076025,0.5782897174,2.0653204192,0.0,0.0,0.0,1.9827076025,0.5782897174,2.0653204192,5.18072,0.58896,5.214089911,0.030720000000000004,0.008960000000000001,0.032,5.15,0.58,5.1825572838,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 09:00:00,8.53,1.72,8.7016837451,0.0,0.0,0.0,8.53,1.72,8.7016837451,2.023394723,0.5901567942,2.1077028365,0.0,0.0,0.0,2.023394723,0.5901567942,2.1077028365,5.26536,0.62448,5.3022628377,0.25536000000000003,0.07448,0.266,5.01,0.55,5.0400992054,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 09:30:00,7.8100000000000005,1.6800000000000002,7.988648196,0.0,0.0,0.0,7.8100000000000005,1.6800000000000002,7.988648196,2.0562748116,0.59974682,2.1419529287,0.0,0.0,0.0,2.0562748116,0.59974682,2.1419529287,5.31096,0.58528,5.3431122766,0.12096000000000001,0.035280000000000006,0.126,5.19,0.55,5.2190612183,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 10:00:00,7.98,1.83,8.1871423586,0.0,0.0,0.0,7.98,1.83,8.1871423586,1.9602746900999999,0.5717467846000001,2.0419528022,0.0,0.0,0.0,1.9602746900999999,0.5717467846000001,2.0419528022,5.1792,0.5756,5.2110870267,0.019200000000000002,0.0056,0.02,5.16,0.5700000000000001,5.1913870979,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 10:30:00,8.15,1.88,8.3640241511,0.0,0.0,0.0,8.15,1.88,8.3640241511,1.8897832706000002,0.5511867873,1.9685242402,0.0,0.0,0.0,1.8897832706000002,0.5511867873,1.9685242402,5.32192,0.6905600000000001,5.3665357168,0.0019200000000000003,0.0005600000000000001,0.002,5.32,0.6900000000000001,5.3645596278,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 11:00:00,8.29,1.78,8.4789445098,0.0,0.0,0.0,8.29,1.78,8.4789445098,1.9928283772,0.58124161,2.0758628929,0.0,0.0,0.0,1.9928283772,0.58124161,2.0758628929,5.75,0.6900000000000001,5.7912520235,0.0,0.0,0.0,5.75,0.6900000000000001,5.7912520235,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 11:30:00,8.29,1.9100000000000001,8.5071851984,0.0,0.0,0.0,8.29,1.9100000000000001,8.5071851984,1.9928283772,0.58124161,2.0758628929,0.0,0.0,0.0,1.9928283772,0.58124161,2.0758628929,5.70192,0.67056,5.7412143663,0.0019200000000000003,0.0005600000000000001,0.002,5.7,0.67,5.7392421102,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 12:00:00,8.24,1.8,8.4343108788,0.0,0.0,0.0,8.24,1.8,8.4343108788,1.8870039535,0.5503761531,1.9656291182,0.0019200000000000003,0.0005600000000000001,0.002,1.8850839535000001,0.5498161531,1.9636291182,5.5448,0.6114,5.5784063136,0.0048000000000000004,0.0014,0.005,5.54,0.61,5.5734818561,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 12:30:00,8.09,1.5,8.2278855121,0.0,0.0,0.0,8.09,1.5,8.2278855121,1.9919238309,0.580977784,2.0749206572,0.0,0.0,0.0,1.9919238309,0.580977784,2.0749206572,5.64,0.66,5.6784857136,0.0,0.0,0.0,5.64,0.66,5.6784857136,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 13:00:00,7.48,1.05,7.5533370109,0.0,0.0,0.0,7.48,1.05,7.5533370109,2.0205074913,0.5893146850000001,2.1046953034,0.0,0.0,0.0,2.0205074913,0.5893146850000001,2.1046953034,5.61192,0.7005600000000001,5.6554779108,0.0019200000000000003,0.0005600000000000001,0.002,5.61,0.7000000000000001,5.6535033386,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 13:30:00,7.98,1.19,8.0682402047,0.0,0.0,0.0,7.98,1.19,8.0682402047,1.97580229,0.5762756679000001,2.0581273854,0.0,0.0,0.0,1.97580229,0.5762756679000001,2.0581273854,5.04192,0.63056,5.0811970243,0.0019200000000000003,0.0005600000000000001,0.002,5.04,0.63,5.0792223814,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 14:00:00,7.78,1.81,7.9877719046,0.0,0.0,0.0,7.78,1.81,7.9877719046,2.0068594852,0.5853340165,2.0904786304,0.0,0.0,0.0,2.0068594852,0.5853340165,2.0904786304,5.01112,0.6711600000000001,5.0558658408,0.14112000000000002,0.04116,0.147,4.87,0.63,4.9105804138,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 14:30:00,8.04,1.65,8.2075635849,0.0,0.0,0.0,8.04,1.65,8.2075635849,2.0033137971,0.5842998575,2.0867852053,0.0,0.0,0.0,2.0033137971,0.5842998575,2.0867852053,5.37,0.63,5.4068290152,0.0,0.0,0.0,5.37,0.63,5.4068290152,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 15:00:00,8.14,1.76,8.3280970215,0.0,0.0,0.0,8.14,1.76,8.3280970215,2.0461533718,0.5967947334,2.1314097623,0.0,0.0,0.0,2.0461533718,0.5967947334,2.1314097623,5.42,0.61,5.4542185508,0.0,0.0,0.0,5.42,0.61,5.4542185508,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 15:30:00,8.72,1.85,8.9140843613,0.0,0.0,0.0,8.72,1.85,8.9140843613,2.0443426166,0.5962665965,2.1295235589,0.0,0.0,0.0,2.0443426166,0.5962665965,2.1295235589,5.97,0.58,5.9981080350000004,0.0,0.0,0.0,5.97,0.58,5.9981080350000004,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 16:00:00,8.57,1.78,8.7529023758,0.0,0.0,0.0,8.57,1.78,8.7529023758,2.0497748822,0.5978510073000001,2.1351821689,0.0,0.0,0.0,2.0497748822,0.5978510073000001,2.1351821689,5.77,0.62,5.8032146264,0.0,0.0,0.0,5.77,0.62,5.8032146264,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 16:30:00,8.24,1.65,8.4035766195,0.0,0.0,0.0,8.24,1.65,8.4035766195,2.2000945003,0.6416942293,2.2917651045,0.0,0.0,0.0,2.2000945003,0.6416942293,2.2917651045,5.88,0.55,5.9056667701,0.0,0.0,0.0,5.88,0.55,5.9056667701,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 17:00:00,7.58,1.02,7.648320077,0.0,0.0,0.0,7.58,1.02,7.648320077,2.3240544113,0.6778492033,2.4208900118,0.0,0.0,0.0,2.3240544113,0.6778492033,2.4208900118,5.77,0.53,5.794290293,0.0,0.0,0.0,5.77,0.53,5.794290293,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 17:30:00,6.91,0.42,6.9227523428,0.0,0.0,0.0,6.91,0.42,6.9227523428,2.3962007846,0.6988918955,2.4960424839,0.0,0.0,0.0,2.3962007846,0.6988918955,2.4960424839,5.83,0.47000000000000003,5.8489144292,0.0,0.0,0.0,5.83,0.47000000000000003,5.8489144292,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 18:00:00,6.91,0.35000000000000003,6.9188582873,0.0,0.0,0.0,6.91,0.35000000000000003,6.9188582873,2.4929277023,0.7271039132,2.5967996899,0.0,0.0,0.0,2.4929277023,0.7271039132,2.5967996899,5.96,0.41000000000000003,5.9740857041,0.0,0.0,0.0,5.96,0.41000000000000003,5.9740857041,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 18:30:00,7.01,1.01,7.0823866034,0.0,0.0,0.0,7.01,1.01,7.0823866034,2.4332219988,0.7096897496,2.5346062487000003,0.0,0.0,0.0,2.4332219988,0.7096897496,2.5346062487000003,5.75,0.35000000000000003,5.7606423253,0.0,0.0,0.0,5.75,0.35000000000000003,5.7606423253,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 19:00:00,7.37,1.25,7.4752525041,0.0,0.0,0.0,7.37,1.25,7.4752525041,2.3037017889999998,0.6719130218,2.3996893635,0.0,0.0,0.0,2.3037017889999998,0.6719130218,2.3996893635,5.43,0.33,5.4400183823,0.0,0.0,0.0,5.43,0.33,5.4400183823,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 19:30:00,7.14,1.1400000000000001,7.2304356715,0.0,0.0,0.0,7.14,1.1400000000000001,7.2304356715,2.0791380485,0.6064152642,2.1657688005,0.0,0.0,0.0,2.0791380485,0.6064152642,2.1657688005,4.78,0.31,4.7900417535,0.0,0.0,0.0,4.78,0.31,4.7900417535,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 20:00:00,7.08,1.23,7.186048984,0.0,0.0,0.0,7.08,1.23,7.186048984,2.0002210471,0.5833978054,2.0835635908,0.0,0.0,0.0,2.0002210471,0.5833978054,2.0835635908,4.6,0.37,4.6148564441,0.0,0.0,0.0,4.6,0.37,4.6148564441,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 20:30:00,6.71,1.1,6.7995661626,0.0,0.0,0.0,6.71,1.1,6.7995661626,1.9219206004,0.5605601751,2.0020006254,0.0,0.0,0.0,1.9219206004,0.5605601751,2.0020006254,4.43,0.34,4.4430282466,0.0,0.0,0.0,4.43,0.34,4.4430282466,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 21:00:00,6.53,1.13,6.627050626,0.0,0.0,0.0,6.53,1.13,6.627050626,1.8413825657,0.537069915,1.9181068393,0.0,0.0,0.0,1.8413825657,0.537069915,1.9181068393,4.6,0.31,4.6104338191,0.0,0.0,0.0,4.6,0.31,4.6104338191,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 21:30:00,5.8100000000000005,1.13,5.918868135,0.0,0.0,0.0,5.8100000000000005,1.13,5.918868135,1.7187117993,0.5012909415,1.7903247910000002,0.0,0.0,0.0,1.7187117993,0.5012909415,1.7903247910000002,4.71,0.25,4.716630153,0.0,0.0,0.0,4.71,0.25,4.716630153,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 22:00:00,5.59,0.97,5.6735350532,0.0,0.0,0.0,5.59,0.97,5.6735350532,1.634538287,0.4767403337,1.7026440489999999,0.0,0.0,0.0,1.634538287,0.4767403337,1.7026440489999999,4.26,0.23,4.266204402,0.0,0.0,0.0,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 22:30:00,5.15,0.74,5.2028934258,0.0,0.0,0.0,5.15,0.74,5.2028934258,1.5357797984000001,0.4479357745,1.5997706233,0.0,0.0,0.0,1.5357797984000001,0.4479357745,1.5997706233,4.26,0.26,4.2679268972,0.0,0.0,0.0,4.26,0.26,4.2679268972,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 23:00:00,4.8100000000000005,0.56,4.8424890294,0.0,0.0,0.0,4.8100000000000005,0.56,4.8424890294,1.454270873,0.424162338,1.5148654927,0.0,0.0,0.0,1.454270873,0.424162338,1.5148654927,3.9,0.26,3.9086570584,0.0,0.0,0.0,3.9,0.26,3.9086570584,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-17 23:30:00,4.93,1.03,5.0364471604,0.0,0.0,0.0,4.93,1.03,5.0364471604,1.3006563122,0.3793580911,1.3548503253,0.0,0.0,0.0,1.3006563122,0.3793580911,1.3548503253,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 00:00:00,4.92,0.91,5.0034488106,0.0,0.0,0.0,4.92,0.91,5.0034488106,1.2562520721000001,0.36640685440000004,1.3085959084,0.0,0.0,0.0,1.2562520721000001,0.36640685440000004,1.3085959084,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 00:30:00,4.89,0.91,4.973952151,0.0,0.0,0.0,4.89,0.91,4.973952151,1.2173303132,0.3550546747,1.2680524095,0.0,0.0,0.0,1.2173303132,0.3550546747,1.2680524095,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 01:00:00,5.33,0.97,5.4175455697,0.0,0.0,0.0,5.33,0.97,5.4175455697,1.3349788528,0.3893688321,1.3906029716,0.0,0.0,0.0,1.3349788528,0.3893688321,1.3906029716,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 01:30:00,4.77,0.89,4.8523190332,0.0,0.0,0.0,4.77,0.89,4.8523190332,1.2970768699,0.37831408710000003,1.3511217395,0.0,0.0,0.0,1.2970768699,0.37831408710000003,1.3511217395,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 02:00:00,4.87,0.9400000000000001,4.9598891117,0.0,0.0,0.0,4.87,0.9400000000000001,4.9598891117,1.2642443365,0.3687379315,1.3169211839,0.0,0.0,0.0,1.2642443365,0.3687379315,1.3169211839,3.27,0.22,3.277392256,0.0,0.0,0.0,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 02:30:00,5.13,1.02,5.2304206332,0.0,0.0,0.0,5.13,1.02,5.2304206332,1.1976441285,0.3493128708,1.2475459672,0.0,0.0,0.0,1.1976441285,0.3493128708,1.2475459672,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 03:00:00,4.93,1.02,5.0344115843,0.0,0.0,0.0,4.93,1.02,5.0344115843,1.1459336824,0.3342306574,1.1936809192,0.0,0.0,0.0,1.1459336824,0.3342306574,1.1936809192,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 03:30:00,4.47,0.98,4.5761665179,0.0,0.0,0.0,4.47,0.98,4.5761665179,1.148962582,0.3351140864,1.1968360229,0.0,0.0,0.0,1.148962582,0.3351140864,1.1968360229,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 04:00:00,4.69,0.62,4.7308033144,0.0,0.0,0.0,4.69,0.62,4.7308033144,1.0995946445,0.3207151046,1.145411088,0.0,0.0,0.0,1.0995946445,0.3207151046,1.145411088,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 04:30:00,4.63,0.91,4.718580295,0.0,0.0,0.0,4.63,0.91,4.718580295,1.0938022232,0.31902564840000003,1.1393773158,0.0,0.0,0.0,1.0938022232,0.31902564840000003,1.1393773158,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 05:00:00,4.45,0.8300000000000001,4.5267427583,0.0,0.0,0.0,4.45,0.8300000000000001,4.5267427583,1.0424592489,0.3040506143,1.085895051,0.0,0.0,0.0,1.0424592489,0.3040506143,1.085895051,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 05:30:00,4.53,0.8300000000000001,4.6054098623,0.0,0.0,0.0,4.53,0.8300000000000001,4.6054098623,1.1142504548,0.32498971600000004,1.160677557,0.0,0.0,0.0,1.1142504548,0.32498971600000004,1.160677557,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 06:00:00,4.38,0.65,4.4279679312,0.0,0.0,0.0,4.38,0.65,4.4279679312,1.1921426918,0.3477082851,1.2418153039,0.0,0.0,0.0,1.1921426918,0.3477082851,1.2418153039,3.19672,0.33196000000000003,3.2139097996,0.00672,0.0019600000000000004,0.007,3.19,0.33,3.2070235422,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 06:30:00,5.34,0.98,5.429180417,0.0,0.0,0.0,5.34,0.98,5.429180417,1.4229675880000001,0.4150322132,1.4822579042,0.0,0.0,0.0,1.4229675880000001,0.4150322132,1.4822579042,3.71,0.31,3.7229289545,0.0,0.0,0.0,3.71,0.31,3.7229289545,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 07:00:00,6.31,1.2,6.4230911561,0.0,0.0,0.0,6.31,1.2,6.4230911561,1.4427467214,0.4208011271,1.5028611682,0.0,0.0,0.0,1.4427467214,0.4208011271,1.5028611682,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 07:30:00,7.04,1.37,7.1720638592,0.0,0.0,0.0,7.04,1.37,7.1720638592,1.6994888621,0.4956842514,1.770300898,0.0,0.0,0.0,1.6994888621,0.4956842514,1.770300898,4.64,0.4,4.6572094649,0.0,0.0,0.0,4.64,0.4,4.6572094649,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 08:00:00,7.29,1.37,7.4176141717,0.0,0.0,0.0,7.29,1.37,7.4176141717,1.7822210863999999,0.5198144835,1.8564802984000002,0.0,0.0,0.0,1.7822210863999999,0.5198144835,1.8564802984000002,5.42,0.48,5.4412131,0.0,0.0,0.0,5.42,0.48,5.4412131,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 08:30:00,8.12,1.81,8.319284825,0.0,0.0,0.0,8.12,1.81,8.319284825,1.9277224995000002,0.5622523957000001,2.0080442703,0.0,0.0,0.0,1.9277224995000002,0.5622523957000001,2.0080442703,6.02,0.5700000000000001,6.0469248383,0.0,0.0,0.0,6.02,0.5700000000000001,6.0469248383,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 09:00:00,8.43,1.77,8.613814486,0.0,0.0,0.0,8.43,1.77,8.613814486,2.0957989917,0.6112747059,2.1831239496,0.0,0.0,0.0,2.0957989917,0.6112747059,2.1831239496,6.31,0.64,6.3423733728,0.0,0.0,0.0,6.31,0.64,6.3423733728,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 09:30:00,8.01,1.0,8.0721806224,0.0,0.0,0.0,8.01,1.0,8.0721806224,2.1898797792,0.6387149356,2.28112477,0.0,0.0,0.0,2.1898797792,0.6387149356,2.28112477,6.41,0.72,6.4503100701000005,0.0,0.0,0.0,6.41,0.72,6.4503100701000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 10:00:00,7.79,0.98,7.8514011488,0.0,0.0,0.0,7.79,0.98,7.8514011488,2.1590846364,0.6297330189,2.2490464962,0.0,0.0,0.0,2.1590846364,0.6297330189,2.2490464962,6.32,0.76,6.3655321851,0.0,0.0,0.0,6.32,0.76,6.3655321851,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 10:30:00,7.79,1.5899999999999999,7.9506100395,0.0,0.0,0.0,7.79,1.5899999999999999,7.9506100395,2.070928294,0.6040207524,2.1572169729,0.0,0.0,0.0,2.070928294,0.6040207524,2.1572169729,6.07,0.7000000000000001,6.1102291283,0.0,0.0,0.0,6.07,0.7000000000000001,6.1102291283,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 11:00:00,7.94,1.88,8.1595343004,0.0,0.0,0.0,7.94,1.88,8.1595343004,1.9314638973,0.5633436367,2.0119415597,0.0038400000000000005,0.0011200000000000001,0.004,1.9276238973000002,0.5622236367,2.0079415597,5.99672,0.7619600000000001,6.0449345571,0.00672,0.0019600000000000004,0.007,5.99,0.76,6.038021199,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 11:30:00,7.94,1.75,8.130565786,0.0,0.0,0.0,7.94,1.75,8.130565786,1.8481289211,0.5390376020000001,1.9251342928000001,0.007680000000000001,0.0022400000000000002,0.008,1.8404489211000001,0.536797602,1.9171342928000001,5.1592,0.7856000000000001,5.2186695623,0.019200000000000002,0.0056,0.02,5.14,0.78,5.1988460258,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 12:00:00,8.85,1.9500000000000002,9.0622844802,0.0,0.0,0.0,8.85,1.9500000000000002,9.0622844802,1.9322179656,0.5635635733000001,2.0127270475,0.009600000000000001,0.0028,0.01,1.9226179656,0.5607635733,2.0027270475,5.66152,0.7833600000000001,5.7154581269,0.01152,0.00336,0.012,5.65,0.78,5.7035865909,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 12:30:00,8.77,2.0,8.9951598096,0.0,0.0,0.0,8.77,2.0,8.9951598096,1.9675990229,0.5738830484,2.0495823156,0.00576,0.00168,0.006,1.9618390229,0.5722030484,2.0435823156,5.50936,0.6914800000000001,5.5525842812,0.039360000000000006,0.01148,0.041,5.47,0.68,5.5121048611,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 13:00:00,8.33,1.8599999999999999,8.5351332737,0.0,0.0,0.0,8.33,1.8599999999999999,8.5351332737,1.8902372154,0.5513191878,1.9689970994000001,0.019200000000000002,0.0056,0.02,1.8710372154,0.5457191878000001,1.9489970994,5.71608,0.6934400000000001,5.7579883293,0.04608,0.01344,0.048,5.67,0.68,5.7106304381,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 13:30:00,7.93,1.69,8.1080823873,0.0,0.0,0.0,7.93,1.69,8.1080823873,1.9638973653,0.5728033982,2.0457264222,0.0019200000000000003,0.0005600000000000001,0.002,1.9619773653,0.5722433982,2.0437264222,5.85632,0.5947600000000001,5.8864440369,0.01632,0.00476,0.017,5.84,0.59,5.8697274213,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 14:00:00,7.8100000000000005,1.76,8.0058541081,0.0,0.0,0.0,7.8100000000000005,1.76,8.0058541081,1.7618478493,0.5138722894000001,1.8352581764,0.007680000000000001,0.0022400000000000002,0.008,1.7541678493,0.5116322894,1.8272581764,5.3601600000000005,0.5958800000000001,5.3931797856,0.02016,0.005880000000000001,0.021,5.34,0.59,5.372494765,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 14:30:00,7.43,1.72,7.6264867403,0.0,0.0,0.0,7.43,1.72,7.6264867403,1.7226986209000001,0.5024537644,1.7944777301000001,0.0019200000000000003,0.0005600000000000001,0.002,1.7207786209,0.5018937644,1.7924777300999999,5.43168,0.59924,5.4646350473,0.03168,0.00924,0.033,5.4,0.59,5.4321358599,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 15:00:00,7.6,1.6400000000000001,7.7749340833,0.0,0.0,0.0,7.6,1.6400000000000001,7.7749340833,1.7888635151,0.5217518586000001,1.8633994949,0.0,0.0,0.0,1.7888635151,0.5217518586000001,1.8633994949,5.55192,0.5905600000000001,5.5832407077,0.0019200000000000003,0.0005600000000000001,0.002,5.55,0.59,5.5812722564,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 15:30:00,7.43,1.53,7.5858948055,0.0,0.0,0.0,7.43,1.53,7.5858948055,1.6981647993,0.4952980665,1.7689216659,0.0,0.0,0.0,1.6981647993,0.4952980665,1.7689216659,5.4,0.56,5.4289593846,0.0,0.0,0.0,5.4,0.56,5.4289593846,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 16:00:00,7.17,0.9500000000000001,7.2326620272,0.0,0.0,0.0,7.17,0.9500000000000001,7.2326620272,1.7766444925,0.5181879770000001,1.8506713464,0.0,0.0,0.0,1.7766444925,0.5181879770000001,1.8506713464,4.84,0.47000000000000003,4.8627667022,0.0,0.0,0.0,4.84,0.47000000000000003,4.8627667022,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 16:30:00,7.15,0.81,7.1957348478,0.0,0.0,0.0,7.15,0.81,7.1957348478,1.9260748619,0.5617718347,2.0063279812,0.0,0.0,0.0,1.9260748619,0.5617718347,2.0063279812,4.84,0.44,4.8599588476,0.0,0.0,0.0,4.84,0.44,4.8599588476,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 17:00:00,7.33,0.7000000000000001,7.3633484231,0.0,0.0,0.0,7.33,0.7000000000000001,7.3633484231,2.0589068083,0.6005144857,2.144694592,0.0,0.0,0.0,2.0589068083,0.6005144857,2.144694592,5.27,0.38,5.283682428,0.0,0.0,0.0,5.27,0.38,5.283682428,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 17:30:00,7.5600000000000005,1.05,7.6325683751,0.0,0.0,0.0,7.5600000000000005,1.05,7.6325683751,2.2387610242,0.6529719654,2.3320427336,0.0,0.0,0.0,2.2387610242,0.6529719654,2.3320427336,5.59,0.33,5.5997321365,0.0,0.0,0.0,5.59,0.33,5.5997321365,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 18:00:00,7.11,0.5,7.1275591895,0.0,0.0,0.0,7.11,0.5,7.1275591895,2.3171788625,0.6758438349,2.4137279817,0.0,0.0,0.0,2.3171788625,0.6758438349,2.4137279817,5.7,0.33,5.7095446403,0.0,0.0,0.0,5.7,0.33,5.7095446403,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 18:30:00,7.11,0.9400000000000001,7.1718686547,0.0,0.0,0.0,7.11,0.9400000000000001,7.1718686547,2.299755041,0.6707618870000001,2.3955781677,0.0,0.0,0.0,2.299755041,0.6707618870000001,2.3955781677,5.44,0.27,5.4466962463,0.0,0.0,0.0,5.44,0.27,5.4466962463,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 19:00:00,7.09,1.2,7.1908344439,0.0,0.0,0.0,7.09,1.2,7.1908344439,2.238887561,0.6530088719,2.3321745427,0.0,0.0,0.0,2.238887561,0.6530088719,2.3321745427,5.22,0.25,5.2259831611,0.0,0.0,0.0,5.22,0.25,5.2259831611,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 19:30:00,7.2,1.34,7.3236329782,0.0,0.0,0.0,7.2,1.34,7.3236329782,2.0583073801,0.6003396525,2.1440701876,0.0,0.0,0.0,2.0583073801,0.6003396525,2.1440701876,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 20:00:00,6.72,1.4100000000000001,6.8663308979,0.0,0.0,0.0,6.72,1.4100000000000001,6.8663308979,1.9276282205,0.5622248976,2.007946063,0.0,0.0,0.0,1.9276282205,0.5622248976,2.007946063,4.84,0.25,4.8464523107,0.0,0.0,0.0,4.84,0.25,4.8464523107,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 20:30:00,6.13,1.2,6.2463509347,0.0,0.0,0.0,6.13,1.2,6.2463509347,1.9115678694,0.5575406286,1.9912165307,0.0,0.0,0.0,1.9115678694,0.5575406286,1.9912165307,4.5,0.25,4.5069390943,0.0,0.0,0.0,4.5,0.25,4.5069390943,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 21:00:00,5.73,0.66,5.7678852277,0.0,0.0,0.0,5.73,0.66,5.7678852277,1.8730569807,0.546308286,1.9511010215,0.0,0.0,0.0,1.8730569807,0.546308286,1.9511010215,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 21:30:00,5.95,0.64,5.9843211812,0.0,0.0,0.0,5.95,0.64,5.9843211812,1.6863604712,0.49185513740000003,1.7566254908,0.0,0.0,0.0,1.6863604712,0.49185513740000003,1.7566254908,4.18,0.22,4.1857854699,0.0,0.0,0.0,4.18,0.22,4.1857854699,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 22:00:00,6.13,1.33,6.2726230558000005,0.0,0.0,0.0,6.13,1.33,6.2726230558000005,1.5951125428,0.4652411583,1.6615755655000002,0.0,0.0,0.0,1.5951125428,0.4652411583,1.6615755655000002,4.02,0.22,4.0260153999,0.0,0.0,0.0,4.02,0.22,4.0260153999,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 22:30:00,5.39,0.9500000000000001,5.4730795719,0.0,0.0,0.0,5.39,0.9500000000000001,5.4730795719,1.5344326231,0.4475428484,1.5983673157,0.0,0.0,0.0,1.5344326231,0.4475428484,1.5983673157,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 23:00:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.3522756387000001,0.3944137279,1.4086204569,0.0,0.0,0.0,1.3522756387000001,0.3944137279,1.4086204569,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-18 23:30:00,4.96,0.72,5.0119856345,0.0,0.0,0.0,4.96,0.72,5.0119856345,1.2759718447,0.37215845470000003,1.3291373382,0.0,0.0,0.0,1.2759718447,0.37215845470000003,1.3291373382,3.27,0.22,3.277392256,0.0,0.0,0.0,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 00:00:00,4.69,0.64,4.7334659606,0.0,0.0,0.0,4.69,0.64,4.7334659606,1.2010411651,0.3503036732,1.251084547,0.0,0.0,0.0,1.2010411651,0.3503036732,1.251084547,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 00:30:00,4.66,0.9500000000000001,4.7558490304,0.0,0.0,0.0,4.66,0.9500000000000001,4.7558490304,1.1617540959000001,0.33884494460000003,1.2101605166,0.0,0.0,0.0,1.1617540959000001,0.33884494460000003,1.2101605166,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 01:00:00,5.16,1.11,5.2780394087,0.0,0.0,0.0,5.16,1.11,5.2780394087,1.2782376997,0.37281932910000004,1.3314976038,0.0,0.0,0.0,1.2782376997,0.37281932910000004,1.3314976038,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 01:30:00,4.94,1.03,5.0462362212,0.0,0.0,0.0,4.94,1.03,5.0462362212,1.2624694971000001,0.36822027,1.3150723927999999,0.0,0.0,0.0,1.2624694971000001,0.36822027,1.3150723927999999,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,3.69,0.22,3.6965524479000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 02:00:00,4.92,0.97,5.0147083664,0.0,0.0,0.0,4.92,0.97,5.0147083664,1.1757544427,0.3429283791,1.2247442112,0.0,0.0,0.0,1.1757544427,0.3429283791,1.2247442112,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 02:30:00,5.1,1.08,5.2130988865,0.0,0.0,0.0,5.1,1.08,5.2130988865,1.1757544427,0.3429283791,1.2247442112,0.0,0.0,0.0,1.1757544427,0.3429283791,1.2247442112,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 03:00:00,5.05,1.15,5.179285665,0.0,0.0,0.0,5.05,1.15,5.179285665,1.1282779047,0.3290810555,1.1752894841,0.0,0.0,0.0,1.1282779047,0.3290810555,1.1752894841,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 03:30:00,4.76,1.05,4.8744333004,0.0,0.0,0.0,4.76,1.05,4.8744333004,1.0776088506,0.3143025814,1.1225092194,0.0,0.0,0.0,1.0776088506,0.3143025814,1.1225092194,2.82648,0.08064,2.8276301031,0.27648,0.08064,0.28800000000000003,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 04:00:00,4.52,0.23,4.5258479868,0.0,0.0,0.0,4.52,0.23,4.5258479868,1.0861613018,0.3167970464,1.1314180227,0.0,0.0,0.0,1.0861613018,0.3167970464,1.1314180227,2.80424,0.03332,2.8044379473000003,0.11424000000000001,0.03332,0.11900000000000001,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 04:30:00,4.32,0.26,4.3278170017,0.0,0.0,0.0,4.32,0.26,4.3278170017,1.0641653651,0.3103815648,1.1085055886,0.0,0.0,0.0,1.0641653651,0.3103815648,1.1085055886,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 05:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.056697538,0.3082034486,1.1007266021,0.0,0.0,0.0,1.056697538,0.3082034486,1.1007266021,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 05:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.1292364909,0.3293606432,1.1762880114,0.0,0.0,0.0,1.1292364909,0.3293606432,1.1762880114,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 06:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.192142858,0.34770833360000003,1.2418154771,0.0,0.0,0.0,1.192142858,0.34770833360000003,1.2418154771,3.95,0.22,3.9561218384,0.0,0.0,0.0,3.95,0.22,3.9561218384,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 06:30:00,4.8,0.26,4.8070365091,0.0,0.0,0.0,4.8,0.26,4.8070365091,1.4337855617,0.4181874555,1.4935266268,0.0,0.0,0.0,1.4337855617,0.4181874555,1.4935266268,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 07:00:00,5.43,0.29,5.4377385005,0.0,0.0,0.0,5.43,0.29,5.4377385005,1.5468624848,0.4511682247,1.6113150883,0.0,0.0,0.0,1.5468624848,0.4511682247,1.6113150883,4.54,0.26,4.5474388396,0.0,0.0,0.0,4.54,0.26,4.5474388396,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 07:30:00,6.07,0.53,6.0930944519,0.0,0.0,0.0,6.07,0.53,6.0930944519,1.7302559041,0.5046579720000001,1.8023499001,0.0,0.0,0.0,1.7302559041,0.5046579720000001,1.8023499001,4.97,0.46,4.9912423303,0.0,0.0,0.0,4.97,0.46,4.9912423303,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 08:00:00,6.47,0.59,6.4968453883,0.0,0.0,0.0,6.47,0.59,6.4968453883,1.8550939233000001,0.5410690610000001,1.9323895035,0.0,0.0,0.0,1.8550939233000001,0.5410690610000001,1.9323895035,5.25,0.46,5.2701138508,0.0,0.0,0.0,5.25,0.46,5.2701138508,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 08:30:00,6.92,0.72,6.9573558196,0.0,0.0,0.0,6.92,0.72,6.9573558196,1.9620995788000002,0.5722790438,2.0438537279,0.0,0.0,0.0,1.9620995788000002,0.5722790438,2.0438537279,5.32,0.52,5.3453531221,0.0,0.0,0.0,5.32,0.52,5.3453531221,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 09:00:00,7.2,0.78,7.2421267595,0.0,0.0,0.0,7.2,0.78,7.2421267595,2.0942778908,0.6108310515,2.1815394696,0.0,0.0,0.0,2.0942778908,0.6108310515,2.1815394696,5.4592,0.5806,5.4899873406,0.13920000000000002,0.040600000000000004,0.145,5.32,0.54,5.3473357852,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 09:30:00,7.54,0.86,7.5888866113999995,0.0,0.0,0.0,7.54,0.86,7.5888866113999995,2.1551353942,0.6285811567,2.2449327023,0.0,0.0,0.0,2.1551353942,0.6285811567,2.2449327023,5.74,0.54,5.7653447425,0.0,0.0,0.0,5.74,0.54,5.7653447425,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 10:00:00,7.6,0.86,7.6485031215,0.0,0.0,0.0,7.6,0.86,7.6485031215,2.158966746,0.6296986343000001,2.2489236938,0.0,0.0,0.0,2.158966746,0.6296986343000001,2.2489236938,5.87,0.58,5.898584576,0.0,0.0,0.0,5.87,0.58,5.898584576,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 10:30:00,7.67,0.92,7.7249789644,0.0,0.0,0.0,7.67,0.92,7.7249789644,2.2425594532,0.6540798405,2.3359994305000003,0.0,0.0,0.0,2.2425594532,0.6540798405,2.3359994305000003,6.47,0.63,6.5005999723,0.0,0.0,0.0,6.47,0.63,6.5005999723,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 11:00:00,7.83,1.02,7.8961572933,0.0,0.0,0.0,7.83,1.02,7.8961572933,2.2633922832,0.6601560826,2.357700295,0.0,0.0,0.0,2.2633922832,0.6601560826,2.357700295,6.32,0.61,6.3493700475,0.0,0.0,0.0,6.32,0.61,6.3493700475,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 11:30:00,7.83,1.02,7.8961572933,0.0,0.0,0.0,7.83,1.02,7.8961572933,2.2534564084,0.6572581191,2.3473504254,0.0,0.0,0.0,2.2534564084,0.6572581191,2.3473504254,6.55,0.65,6.5821728935,0.0,0.0,0.0,6.55,0.65,6.5821728935,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 12:00:00,7.72,0.91,7.7734483982,0.0,0.0,0.0,7.72,0.91,7.7734483982,2.2669057136,0.6611808331,2.3613601184,0.0,0.0,0.0,2.2669057136,0.6611808331,2.3613601184,6.41,0.65,6.4428720304,0.0,0.0,0.0,6.41,0.65,6.4428720304,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 12:30:00,7.83,0.91,7.8827025822,0.0,0.0,0.0,7.83,0.91,7.8827025822,2.3365950134,0.6815068789000001,2.433953139,0.0,0.0,0.0,2.3365950134,0.6815068789000001,2.433953139,6.44,0.65,6.4727196757,0.0,0.0,0.0,6.44,0.65,6.4727196757,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 13:00:00,7.66,0.81,7.7027073163,0.0,0.0,0.0,7.66,0.81,7.7027073163,2.3707760523,0.6914763486000001,2.4695583878000003,0.0,0.0,0.0,2.3707760523,0.6914763486000001,2.4695583878000003,6.37,0.6000000000000001,6.398195058,0.0,0.0,0.0,6.37,0.6000000000000001,6.398195058,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 13:30:00,7.44,0.7000000000000001,7.4728575525,0.0,0.0,0.0,7.44,0.7000000000000001,7.4728575525,2.2812988064,0.6653788185,2.3763529234,0.0,0.0,0.0,2.2812988064,0.6653788185,2.3763529234,6.01,0.52,6.0324538954,0.0,0.0,0.0,6.01,0.52,6.0324538954,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 14:00:00,7.27,0.73,7.3065586975,0.0,0.0,0.0,7.27,0.73,7.3065586975,2.1827471662,0.6366345902,2.2736949647999998,0.0,0.0,0.0,2.1827471662,0.6366345902,2.2736949647999998,5.98,0.47000000000000003,5.9984414642,0.0,0.0,0.0,5.98,0.47000000000000003,5.9984414642,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 14:30:00,7.21,0.76,7.2499448274,0.0,0.0,0.0,7.21,0.76,7.2499448274,2.0691068971,0.6034895116,2.1553196844,0.0,0.0,0.0,2.0691068971,0.6034895116,2.1553196844,5.15728,0.49504000000000004,5.1809846168,0.01728,0.00504,0.018000000000000002,5.14,0.49,5.1633032063,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 15:00:00,7.15,0.76,7.1902781587,0.0,0.0,0.0,7.15,0.76,7.1902781587,2.0348797995,0.5935066082,2.1196664578,0.0,0.0,0.0,2.0348797995,0.5935066082,2.1196664578,5.05,0.47000000000000003,5.0718241294,0.0,0.0,0.0,5.05,0.47000000000000003,5.0718241294,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 15:30:00,6.98,0.67,7.0120824296,0.0,0.0,0.0,6.98,0.67,7.0120824296,2.0521293628,0.5985377308000001,2.1376347529,0.0,0.0,0.0,2.0521293628,0.5985377308000001,2.1376347529,5.22,0.42,5.2368692938,0.0,0.0,0.0,5.22,0.42,5.2368692938,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 16:00:00,6.77,0.52,6.7899410896,0.0,0.0,0.0,6.77,0.52,6.7899410896,2.0141972838,0.5874742078,2.0981221706,0.0,0.0,0.0,2.0141972838,0.5874742078,2.0981221706,5.37,0.36,5.3820535114,0.0,0.0,0.0,5.37,0.36,5.3820535114,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 16:30:00,6.71,0.32,6.7176260688,0.0,0.0,0.0,6.71,0.32,6.7176260688,2.1570633746,0.6291434843,2.2469410152,0.0,0.0,0.0,2.1570633746,0.6291434843,2.2469410152,5.37,0.31,5.3789404161,0.0,0.0,0.0,5.37,0.31,5.3789404161,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 17:00:00,6.62,0.24,6.6243490246,0.0,0.0,0.0,6.62,0.24,6.6243490246,2.226108019,0.6492815055000001,2.3188625198,0.0,0.0,0.0,2.226108019,0.6492815055000001,2.3188625198,5.37,0.31,5.3789404161,0.0,0.0,0.0,5.37,0.31,5.3789404161,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 17:30:00,6.5,0.24,6.5044292601,0.0,0.0,0.0,6.5,0.24,6.5044292601,2.30408672,0.6720252933,2.4000903333,0.0,0.0,0.0,2.30408672,0.6720252933,2.4000903333,5.25,0.27,5.2569382724,0.0,0.0,0.0,5.25,0.27,5.2569382724,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 18:00:00,6.43,0.26,6.4352544627,0.0,0.0,0.0,6.43,0.26,6.4352544627,2.310171456,0.6738000080000001,2.4064286,0.0,0.0,0.0,2.310171456,0.6738000080000001,2.4064286,5.26,0.23,5.2650261158,0.0,0.0,0.0,5.26,0.23,5.2650261158,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 18:30:00,6.28,0.22,6.2838523216,0.0,0.0,0.0,6.28,0.22,6.2838523216,2.3062852328,0.6726665262,2.4023804509,0.0,0.0,0.0,2.3062852328,0.6726665262,2.4023804509,5.15,0.23,5.1551333639,0.0,0.0,0.0,5.15,0.23,5.1551333639,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 19:00:00,6.02,0.22,6.0240185923,0.0,0.0,0.0,6.02,0.22,6.0240185923,2.1406518468,0.6243567887,2.2298456738,0.0,0.0,0.0,2.1406518468,0.6243567887,2.2298456738,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,4.98,0.23,4.9853084157000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 19:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,2.0377284549,0.594337466,2.1226338072,0.0,0.0,0.0,2.0377284549,0.594337466,2.1226338072,4.88,0.25,4.8863994925,0.0,0.0,0.0,4.88,0.25,4.8863994925,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 20:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,2.0269277741,0.5911872674,2.111383098,0.0,0.0,0.0,2.0269277741,0.5911872674,2.111383098,4.61,0.23,4.6157339611,0.0,0.0,0.0,4.61,0.23,4.6157339611,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 20:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.9088040151999999,0.5567345044,1.9883375158,0.0,0.0,0.0,1.9088040151999999,0.5567345044,1.9883375158,4.47,0.23,4.4759133146,0.0,0.0,0.0,4.47,0.23,4.4759133146,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 21:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.8141166496,0.5291173561,1.8897048434000001,0.0,0.0,0.0,1.8141166496,0.5291173561,1.8897048434000001,4.29,0.25,4.2972782084,0.0,0.0,0.0,4.29,0.25,4.2972782084,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 21:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.7156832323,0.5004076094000001,1.7871700336,0.0,0.0,0.0,1.7156832323,0.5004076094000001,1.7871700336,4.14,0.22,4.1458412898,0.0,0.0,0.0,4.14,0.22,4.1458412898,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 22:00:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,1.5906042779,0.4639262477,1.6568794561,0.0,0.0,0.0,1.5906042779,0.4639262477,1.6568794561,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 22:30:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,1.4906570758,0.4347749805,1.5527677873,0.0,0.0,0.0,1.4906570758,0.4347749805,1.5527677873,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 23:00:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,1.3827585135,0.4033045664,1.4403734516,0.0,0.0,0.0,1.3827585135,0.4033045664,1.4403734516,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-19 23:30:00,3.67,-0.24,3.6778390394000002,0.0,0.0,0.0,3.67,-0.24,3.6778390394000002,1.2505349742,0.3647393675,1.3026405982,0.0,0.0,0.0,1.2505349742,0.3647393675,1.3026405982,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 00:00:00,3.55,-0.24,3.5581034274,0.0,0.0,0.0,3.55,-0.24,3.5581034274,1.219325802,0.3556366922,1.2701310437,0.0,0.0,0.0,1.219325802,0.3556366922,1.2701310437,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 00:30:00,3.58,-0.24,3.5880356743,0.0,0.0,0.0,3.58,-0.24,3.5880356743,1.2215090174,0.3562734634,1.2724052264,0.0,0.0,0.0,1.2215090174,0.3562734634,1.2724052264,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 01:00:00,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,1.3035013096,0.38018788200000003,1.3578138642,0.0,0.0,0.0,1.3035013096,0.38018788200000003,1.3578138642,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 01:30:00,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,1.28189762,0.3738868058,1.3353100209,0.0,0.0,0.0,1.28189762,0.3738868058,1.3353100209,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 02:00:00,3.67,-0.24,3.6778390394000002,0.0,0.0,0.0,3.67,-0.24,3.6778390394000002,1.2108052759,0.3531515388,1.2612554958,0.0,0.0,0.0,1.2108052759,0.3531515388,1.2612554958,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 02:30:00,3.55,-0.28,3.5610251333000003,0.0,0.0,0.0,3.55,-0.28,3.5610251333000003,1.1474492961,0.3346727114,1.1952596835,0.0,0.0,0.0,1.1474492961,0.3346727114,1.1952596835,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 03:00:00,3.48,-0.28,3.4912461958,0.0,0.0,0.0,3.48,-0.28,3.4912461958,1.1464275247,0.33437469470000003,1.1941953382000001,0.0,0.0,0.0,1.1464275247,0.33437469470000003,1.1941953382000001,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 03:30:00,3.43,-0.28,3.4414095949,0.0,0.0,0.0,3.43,-0.28,3.4414095949,1.0576237002,0.3084735792,1.1016913544,0.0,0.0,0.0,1.0576237002,0.3084735792,1.1016913544,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 04:00:00,3.39,-0.28,3.4015437672,0.0,0.0,0.0,3.39,-0.28,3.4015437672,1.0160504902,0.2963480596,1.0583859272,0.0,0.0,0.0,1.0160504902,0.2963480596,1.0583859272,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 04:30:00,3.39,-0.28,3.4015437672,0.0,0.0,0.0,3.39,-0.28,3.4015437672,1.0477265679,0.3055869156,1.0913818415,0.0,0.0,0.0,1.0477265679,0.3055869156,1.0913818415,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 05:00:00,3.36,-0.28,3.3716464821,0.0,0.0,0.0,3.36,-0.28,3.3716464821,1.0290037915,0.3001261058,1.0718789494,0.0,0.0,0.0,1.0290037915,0.3001261058,1.0718789494,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 05:30:00,3.34,-0.28,3.3517159784,0.0,0.0,0.0,3.34,-0.28,3.3517159784,1.0597091448,0.3090818339,1.1038636925,0.0,0.0,0.0,1.0597091448,0.3090818339,1.1038636925,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 06:00:00,3.4,-0.25,3.4091787867,0.0,0.0,0.0,3.4,-0.25,3.4091787867,1.0568857634,0.3082583477,1.1009226702000001,0.0,0.0,0.0,1.0568857634,0.3082583477,1.1009226702000001,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 06:30:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,1.1904593047,0.3472172972,1.2400617757,0.0,0.0,0.0,1.1904593047,0.3472172972,1.2400617757,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 07:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.290873911,0.37650489070000004,1.3446603239,0.0,0.0,0.0,1.290873911,0.37650489070000004,1.3446603239,3.64,0.26,3.6492739004,0.0,0.0,0.0,3.64,0.26,3.6492739004,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 07:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.3967517104,0.40738591550000003,1.4549496984,0.0,0.0,0.0,1.3967517104,0.40738591550000003,1.4549496984,3.92,0.28,3.9299872773,0.0,0.0,0.0,3.92,0.28,3.9299872773,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 08:00:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.4935694153,0.4356244128,1.5558014743,0.0,0.0,0.0,1.4935694153,0.4356244128,1.5558014743,3.79,0.28,3.8003289331000003,0.0,0.0,0.0,3.79,0.28,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 08:30:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,1.6771493973,0.48916857420000004,1.7470306222,0.0,0.0,0.0,1.6771493973,0.48916857420000004,1.7470306222,4.0,0.25,4.0078048855,0.0,0.0,0.0,4.0,0.25,4.0078048855,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 09:00:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,1.7892336475000001,0.5218598138,1.8637850494000001,0.0,0.0,0.0,1.7892336475000001,0.5218598138,1.8637850494000001,4.15,0.27,4.1587738578,0.0,0.0,0.0,4.15,0.27,4.1587738578,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 09:30:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,1.8096153683,0.5278044824,1.8850160086,0.0,0.0,0.0,1.8096153683,0.5278044824,1.8850160086,4.28,0.31,4.29121195,0.0,0.0,0.0,4.28,0.31,4.29121195,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 10:00:00,5.23,0.22,5.234625106,0.0,0.0,0.0,5.23,0.22,5.234625106,1.8947273473,0.5526288096,1.9736743201,0.0,0.0,0.0,1.8947273473,0.5526288096,1.9736743201,4.57,0.31,4.5805021559,0.0,0.0,0.0,4.57,0.31,4.5805021559,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 10:30:00,5.23,0.22,5.234625106,0.0,0.0,0.0,5.23,0.22,5.234625106,1.9035347008999999,0.5551976211,1.9828486468,0.0,0.0,0.0,1.9035347008999999,0.5551976211,1.9828486468,4.47,0.29,4.4793972809,0.0,0.0,0.0,4.47,0.29,4.4793972809,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 11:00:00,5.19,0.22,5.1946607204,0.0,0.0,0.0,5.19,0.22,5.1946607204,1.9724611224,0.5753011607,2.0546470025,0.0,0.0,0.0,1.9724611224,0.5753011607,2.0546470025,4.5,0.29,4.5093347625,0.0,0.0,0.0,4.5,0.29,4.5093347625,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 11:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.9724611224,0.5753011607,2.0546470025,0.0,0.0,0.0,1.9724611224,0.5753011607,2.0546470025,4.67,0.29,4.6789956187,0.0,0.0,0.0,4.67,0.29,4.6789956187,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 12:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,1.9860926670999999,0.5792770279,2.0688465283,0.0,0.0,0.0,1.9860926670999999,0.5792770279,2.0688465283,4.45,0.23,4.455939856,0.0,0.0,0.0,4.45,0.23,4.455939856,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 12:30:00,5.25,0.28,5.2574613646,0.0,0.0,0.0,5.25,0.28,5.2574613646,1.9952008174,0.5819335718,2.0783341848,0.0038400000000000005,0.0011200000000000001,0.004,1.9913608174,0.5808135718,2.0743341848,4.58,0.27,4.5879516126,0.0,0.0,0.0,4.58,0.27,4.5879516126,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 13:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.9316911987,0.5634099329,2.012178332,0.00576,0.00168,0.006,1.9259311987,0.5617299329000001,2.006178332,4.58096,0.27028,4.5889264322,0.0009600000000000001,0.00028000000000000003,0.001,4.58,0.27,4.5879516126,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 13:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.8774299079,0.5475837231,1.9556561541000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8524699079,0.5403037231,1.9296561541,4.30768,0.23224000000000003,4.3139358363,0.007680000000000001,0.0022400000000000002,0.008,4.3,0.23,4.3061467694,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 14:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.735475675,0.5061804052000001,1.8077871615,0.015360000000000002,0.0044800000000000005,0.016,1.7201156750000002,0.5017004052,1.7917871615,4.26288,0.23084000000000002,4.2691255545,0.00288,0.00084,0.003,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 14:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.7637628591999999,0.5144308339,1.8372529783,0.00576,0.00168,0.006,1.7580028591999999,0.5127508339,1.8312529783,4.38,0.23,4.3860346556,0.0,0.0,0.0,4.38,0.23,4.3860346556,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 15:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.7332397436,0.5055282585,1.8054580662,0.0019200000000000003,0.0005600000000000001,0.002,1.7313197436,0.5049682585,1.8034580662000002,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 15:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.7645019572,0.5146464042000001,1.8380228721,0.0,0.0,0.0,1.7645019572,0.5146464042000001,1.8380228721,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 16:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.7535714141,0.5114583291,1.8266368897,0.0,0.0,0.0,1.7535714141,0.5114583291,1.8266368897,3.99,0.23,3.996623575,0.0,0.0,0.0,3.99,0.23,3.996623575,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 16:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.9038050671,0.5552764779,1.9831302783,0.0,0.0,0.0,1.9038050671,0.5552764779,1.9831302783,3.95,0.26,3.9585477135,0.0,0.0,0.0,3.95,0.26,3.9585477135,0.0,0.0,0.0,0.0,0.0,0.0
