Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-20 17:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,2.0178621925,0.5885431395,2.1019397838,0.0,0.0,0.0,2.0178621925,0.5885431395,2.1019397838,4.16,0.24,4.1669173258,0.0,0.0,0.0,4.16,0.24,4.1669173258,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 17:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,2.108124764,0.6148697228000001,2.1959632959,0.0,0.0,0.0,2.108124764,0.6148697228000001,2.1959632959,4.53,0.26,4.5374552339,0.0,0.0,0.0,4.53,0.26,4.5374552339,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 18:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,2.2046173977,0.6430134077,2.2964764559,0.0,0.0,0.0,2.2046173977,0.6430134077,2.2964764559,4.8100000000000005,0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,0.22,4.8150285565,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 18:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.1580868088,0.6294419859,2.2480070925,0.0,0.0,0.0,2.1580868088,0.6294419859,2.2480070925,4.69,0.22,4.6951570794,0.0,0.0,0.0,4.69,0.22,4.6951570794,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 19:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,2.1133525091,0.6163944818,2.2014088636,0.0,0.0,0.0,2.1133525091,0.6163944818,2.2014088636,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 19:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.9742858449,0.5758333714,2.0565477551,0.0,0.0,0.0,1.9742858449,0.5758333714,2.0565477551,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 20:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.8310986734,0.5340704464,1.9073944515,0.0,0.0,0.0,1.8310986734,0.5340704464,1.9073944515,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 20:30:00,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,1.7104094286,0.4988694167,1.7816764881,0.0,0.0,0.0,1.7104094286,0.4988694167,1.7816764881,4.02,0.22,4.0260153999,0.0,0.0,0.0,4.02,0.22,4.0260153999,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 21:00:00,4.46,-0.23,4.4659265556,0.0,0.0,0.0,4.46,-0.23,4.4659265556,1.6476325911,0.4805595057,1.7162839491000002,0.0,0.0,0.0,1.6476325911,0.4805595057,1.7162839491000002,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 21:30:00,4.3,-0.23,4.3061467694,0.0,0.0,0.0,4.3,-0.23,4.3061467694,1.5009241742000001,0.4377695508,1.5634626813999999,0.0,0.0,0.0,1.5009241742000001,0.4377695508,1.5634626813999999,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 22:00:00,4.17,-0.23,4.1763381089,0.0,0.0,0.0,4.17,-0.23,4.1763381089,1.4591404576,0.42558263350000003,1.5199379767,0.0,0.0,0.0,1.4591404576,0.42558263350000003,1.5199379767,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 22:30:00,3.96,-0.28,3.9698866483,0.0,0.0,0.0,3.96,-0.28,3.9698866483,1.3645846171,0.3980038466,1.4214423095,0.0,0.0,0.0,1.3645846171,0.3980038466,1.4214423095,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 23:00:00,3.76,-0.28,3.7704111182,0.0,0.0,0.0,3.76,-0.28,3.7704111182,1.2617104432000001,0.3679988793,1.3142817116,0.0,0.0,0.0,1.2617104432000001,0.3679988793,1.3142817116,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-20 23:30:00,3.52,-0.32,3.5345155255,0.0,0.0,0.0,3.52,-0.32,3.5345155255,1.1678027498999999,0.3406091354,1.2164611978,0.0,0.0,0.0,1.1678027498999999,0.3406091354,1.2164611978,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 00:00:00,3.42,-0.29,3.4322732991000002,0.0,0.0,0.0,3.42,-0.29,3.4322732991000002,1.1385320335,0.3320718431,1.1859708682,0.0,0.0,0.0,1.1385320335,0.3320718431,1.1859708682,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 00:30:00,3.42,-0.29,3.4322732991000002,0.0,0.0,0.0,3.42,-0.29,3.4322732991000002,1.1032886516,0.32179252340000003,1.1492590121,0.0,0.0,0.0,1.1032886516,0.32179252340000003,1.1492590121,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 01:00:00,3.63,-0.29,3.6415655974,0.0,0.0,0.0,3.63,-0.29,3.6415655974,1.2267188045,0.35779298460000003,1.277832088,0.0,0.0,0.0,1.2267188045,0.35779298460000003,1.277832088,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 01:30:00,3.6,-0.29,3.6116616674,0.0,0.0,0.0,3.6,-0.29,3.6116616674,1.1979982983,0.3494161703,1.247914894,0.0,0.0,0.0,1.1979982983,0.3494161703,1.247914894,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 02:00:00,3.52,-0.29,3.5319258203,0.0,0.0,0.0,3.52,-0.29,3.5319258203,1.1395431632,0.33236675590000003,1.1870241283,0.0,0.0,0.0,1.1395431632,0.33236675590000003,1.1870241283,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 02:30:00,3.46,-0.29,3.4721319099,0.0,0.0,0.0,3.46,-0.29,3.4721319099,1.0848719909,0.3164209974,1.1300749906,0.0,0.0,0.0,1.0848719909,0.3164209974,1.1300749906,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 03:00:00,3.4,-0.29,3.4123452346,0.0,0.0,0.0,3.4,-0.29,3.4123452346,1.0848719909,0.3164209974,1.1300749906,0.0,0.0,0.0,1.0848719909,0.3164209974,1.1300749906,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 03:30:00,3.34,-0.27,3.3508954027,0.0,0.0,0.0,3.34,-0.27,3.3508954027,1.0243586806,0.2987712818,1.0670402923,0.0,0.0,0.0,1.0243586806,0.2987712818,1.0670402923,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 04:00:00,3.29,-0.27,3.3010604357,0.0,0.0,0.0,3.29,-0.27,3.3010604357,1.0053166526,0.293217357,1.0472048465,0.0,0.0,0.0,1.0053166526,0.293217357,1.0472048465,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 04:30:00,3.27,-0.30000000000000004,3.2837326322,0.0,0.0,0.0,3.27,-0.30000000000000004,3.2837326322,1.0044378793,0.2929610481,1.0462894576,0.0,0.0,0.0,1.0044378793,0.2929610481,1.0462894576,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 05:00:00,3.19,-0.30000000000000004,3.2040755297,0.0,0.0,0.0,3.19,-0.30000000000000004,3.2040755297,0.9569194395,0.2791015032,0.9967910828000001,0.0,0.0,0.0,0.9569194395,0.2791015032,0.9967910828000001,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 05:30:00,3.15,-0.28,3.1624199595,0.0,0.0,0.0,3.15,-0.28,3.1624199595,0.9569194395,0.2791015032,0.9967910828000001,0.0,0.0,0.0,0.9569194395,0.2791015032,0.9967910828000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 06:00:00,3.24,-0.28,3.2520762599,0.0,0.0,0.0,3.24,-0.28,3.2520762599,0.9569194395,0.2791015032,0.9967910828000001,0.0,0.0,0.0,0.9569194395,0.2791015032,0.9967910828000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 06:30:00,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927,1.0326592223,0.3011922732,1.0756866899,0.0,0.0,0.0,1.0326592223,0.3011922732,1.0756866899,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 07:00:00,3.64,-0.23,3.647259245,0.0,0.0,0.0,3.64,-0.23,3.647259245,1.06554114,0.3107828325,1.1099386875,0.0,0.0,0.0,1.06554114,0.3107828325,1.1099386875,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 07:30:00,3.64,-0.23,3.647259245,0.0,0.0,0.0,3.64,-0.23,3.647259245,1.1170081568,0.32579404570000003,1.1635501633,0.0,0.0,0.0,1.1170081568,0.32579404570000003,1.1635501633,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 08:00:00,3.75,-0.23,3.7570467125,0.0,0.0,0.0,3.75,-0.23,3.7570467125,1.1588533958,0.3379989071,1.2071389539,0.0,0.0,0.0,1.1588533958,0.3379989071,1.2071389539,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 08:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.2703403793999999,0.37051594400000004,1.3232712285,0.0,0.0,0.0,1.2703403793999999,0.37051594400000004,1.3232712285,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 09:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.4085931218,0.41083966050000004,1.4672845019,0.007680000000000001,0.0022400000000000002,0.008,1.4009131218,0.4085996605,1.4592845019,3.37288,0.00084,3.3728801046,0.00288,0.00084,0.003,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 09:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.4938062008,0.4356934752,1.5560481258,0.015360000000000002,0.0044800000000000005,0.016,1.4784462008,0.43121347520000003,1.5400481258,3.6096,0.26280000000000003,3.6191540448,0.009600000000000001,0.0028,0.01,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 10:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.6301540708000002,0.47546160400000004,1.6980771571000002,0.01344,0.003920000000000001,0.014,1.6167140708,0.471541604,1.6840771571,3.68576,0.22168000000000002,3.6924204528,0.00576,0.00168,0.006,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 10:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.642962545,0.479197409,1.7114193176999999,0.01344,0.003920000000000001,0.014,1.629522545,0.47527740900000004,1.6974193177,3.95576,0.22168000000000002,3.9619665824,0.00576,0.00168,0.006,3.95,0.22,3.9561218384,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 11:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.6868756077,0.4920053856,1.7571620914000001,0.02304,0.00672,0.024,1.6638356077,0.4852853856,1.7331620914,4.02248,0.22364,4.0286921203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.01,0.22,4.0160303784,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 11:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.7531492506,0.5113351981,1.826197136,0.028800000000000003,0.008400000000000001,0.03,1.7243492506,0.5029351981,1.796197136,3.95536,0.22448,3.9617248769,0.015360000000000002,0.0044800000000000005,0.016,3.94,0.22,3.9461373519,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 12:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.9521465873000001,0.5693760880000001,2.0334860285,0.021120000000000003,0.0061600000000000005,0.022,1.9310265872999999,0.563216088,2.0114860285,4.01768,0.22224000000000002,4.0238219643,0.007680000000000001,0.0022400000000000002,0.008,4.01,0.22,4.0160303784,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 12:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,2.0093147403,0.5860501326,2.0930361878,0.02304,0.00672,0.024,1.9862747403,0.5793301326,2.0690361878,4.2096,0.2228,4.2154919049,0.009600000000000001,0.0028,0.01,4.2,0.22,4.2057579578,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 13:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,2.0797040622,0.6065803515,2.1663583981,0.015360000000000002,0.0044800000000000005,0.016,2.0643440622,0.6021003515000001,2.1503583981,4.29768,0.22224000000000002,4.303422359,0.007680000000000001,0.0022400000000000002,0.008,4.29,0.22,4.2956373217,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 13:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.9610598531,0.5719757905,2.0427706803,0.007680000000000001,0.0022400000000000002,0.008,1.9533798531,0.5697357905,2.0347706803,3.91384,0.26112,3.9225409112,0.0038400000000000005,0.0011200000000000001,0.004,3.91,0.26,3.9186349664,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 14:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.898022626,0.5535899326,1.9771069021,0.007680000000000001,0.0022400000000000002,0.008,1.890342626,0.5513499326,1.9691069021,3.68208,0.26644,3.6917073827999998,0.022080000000000002,0.00644,0.023,3.66,0.26,3.6692233511,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 14:30:00,5.0,0.28,5.0078338631,0.0,0.0,0.0,5.0,0.28,5.0078338631,1.8258343484,0.5325350183,1.9019107795,0.0019200000000000003,0.0005600000000000001,0.002,1.8239143484,0.5319750183,1.8999107794999999,3.79096,0.24028000000000002,3.7985671246,0.0009600000000000001,0.00028000000000000003,0.001,3.79,0.24,3.7975913419,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 15:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.8198104705,0.5307780539,1.8956359068,0.0038400000000000005,0.0011200000000000001,0.004,1.8159704705,0.5296580539,1.8916359068,4.05288,0.23084000000000002,4.0594486571,0.00288,0.00084,0.003,4.05,0.23,4.056525607,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 15:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.8529712345,0.5404499434,1.9301783693,0.0038400000000000005,0.0011200000000000001,0.004,1.8491312345000002,0.5393299434000001,1.9261783693,4.33288,0.23084000000000002,4.3390247983,0.00288,0.00084,0.003,4.33,0.23,4.3361042423,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 16:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,1.8495599017000002,0.5394549713,1.9266248976,0.01152,0.00336,0.012,1.8380399017,0.5360949713000001,1.9146248976,4.2048,0.23140000000000002,4.2111624286,0.0048000000000000004,0.0014,0.005,4.2,0.23,4.2062929047,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 16:30:00,5.4,0.47000000000000003,5.4204151133,0.0,0.0,0.0,5.4,0.47000000000000003,5.4204151133,1.964061814,0.5728513624,2.0458977229,0.0038400000000000005,0.0011200000000000001,0.004,1.960221814,0.5717313624,2.0418977229,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 17:00:00,5.96,0.65,5.9953398569,0.0,0.0,0.0,5.96,0.65,5.9953398569,2.0933294475,0.6105544222,2.1805515078,0.0,0.0,0.0,2.0933294475,0.6105544222,2.1805515078,4.48,0.23,4.4859001326,0.0,0.0,0.0,4.48,0.23,4.4859001326,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 17:30:00,6.23,0.78,6.2786383874,0.0,0.0,0.0,6.23,0.78,6.2786383874,2.1356725194,0.6229044848,2.2246588744,0.0,0.0,0.0,2.1356725194,0.6229044848,2.2246588744,4.69,0.25,4.6966583866,0.0,0.0,0.0,4.69,0.25,4.6966583866,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 18:00:00,6.34,0.9,6.403561509,0.0,0.0,0.0,6.34,0.9,6.403561509,2.2372863146,0.6525418418000001,2.3305065777,0.0,0.0,0.0,2.2372863146,0.6525418418000001,2.3305065777,4.71,0.25,4.716630153,0.0,0.0,0.0,4.71,0.25,4.716630153,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 18:30:00,6.48,1.03,6.5613489467,0.0,0.0,0.0,6.48,1.03,6.5613489467,2.1363944936,0.6231150606,2.2254109309,0.0,0.0,0.0,2.1363944936,0.6231150606,2.2254109309,4.59,0.25,4.596803237,0.0,0.0,0.0,4.59,0.25,4.596803237,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 19:00:00,6.37,1.09,6.4625846223,0.0,0.0,0.0,6.37,1.09,6.4625846223,2.0571271469,0.5999954178,2.142840778,0.0,0.0,0.0,2.0571271469,0.5999954178,2.142840778,4.47,0.22,4.4754105957,0.0,0.0,0.0,4.47,0.22,4.4754105957,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 19:30:00,6.6,1.19,6.7064222951,0.0,0.0,0.0,6.6,1.19,6.7064222951,2.0136356005,0.5873103835,2.0975370839,0.0,0.0,0.0,2.0136356005,0.5873103835,2.0975370839,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 20:00:00,6.02,1.1400000000000001,6.1269894728,0.0,0.0,0.0,6.02,1.1400000000000001,6.1269894728,1.8619535096000002,0.5430697736,1.9395349059,0.0,0.0,0.0,1.8619535096000002,0.5430697736,1.9395349059,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 20:30:00,5.68,1.09,5.7836407219,0.0,0.0,0.0,5.68,1.09,5.7836407219,1.7911819136,0.5224280581,1.8658144934,0.0,0.0,0.0,1.7911819136,0.5224280581,1.8658144934,4.05,0.22,4.0559709072,0.0,0.0,0.0,4.05,0.22,4.0559709072,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 21:00:00,5.17,1.16,5.2985375341,0.0,0.0,0.0,5.17,1.16,5.2985375341,1.777612889,0.518470426,1.8516800927000001,0.0,0.0,0.0,1.777612889,0.518470426,1.8516800927000001,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 21:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.6738780659999999,0.4882144359,1.7436229854,0.0,0.0,0.0,1.6738780659999999,0.4882144359,1.7436229854,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 22:00:00,4.93,0.55,4.960584643,0.0,0.0,0.0,4.93,0.55,4.960584643,1.5041534374,0.4387114192,1.5668264973000001,0.0,0.0,0.0,1.5041534374,0.4387114192,1.5668264973000001,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 22:30:00,5.05,0.79,5.1114185898,0.0,0.0,0.0,5.05,0.79,5.1114185898,1.4145754277,0.4125844998,1.4735160706000001,0.0,0.0,0.0,1.4145754277,0.4125844998,1.4735160706000001,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 23:00:00,4.92,1.0,5.020597574,0.0,0.0,0.0,4.92,1.0,5.020597574,1.3126970861,0.3828699834,1.367392798,0.0,0.0,0.0,1.3126970861,0.3828699834,1.367392798,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 23:30:00,4.84,1.0,4.942226219,0.0,0.0,0.0,4.84,1.0,4.942226219,1.2133456541,0.3538924824,1.263901723,0.0,0.0,0.0,1.2133456541,0.3538924824,1.263901723,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 00:00:00,4.58,0.97,4.6815916097,0.0,0.0,0.0,4.58,0.97,4.6815916097,1.1416543807,0.33298252770000003,1.1892233132,0.0,0.0,0.0,1.1416543807,0.33298252770000003,1.1892233132,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 00:30:00,4.33,0.9500000000000001,4.4329899616,0.0,0.0,0.0,4.33,0.9500000000000001,4.4329899616,1.1406494032,0.3326894093,1.1881764617,0.0,0.0,0.0,1.1406494032,0.3326894093,1.1881764617,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 01:00:00,4.18,0.8,4.2558665393,0.0,0.0,0.0,4.18,0.8,4.2558665393,1.2718127611,0.3709453887,1.3248049595,0.0,0.0,0.0,1.2718127611,0.3709453887,1.3248049595,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 01:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.1948574943,0.3485001025,1.2446432233,0.0,0.0,0.0,1.1948574943,0.3485001025,1.2446432233,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 02:00:00,4.5,0.58,4.5372238207999995,0.0,0.0,0.0,4.5,0.58,4.5372238207999995,1.1531181737,0.336326134,1.2011647643,0.0,0.0,0.0,1.1531181737,0.336326134,1.2011647643,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 02:30:00,4.74,0.92,4.8284573106,0.0,0.0,0.0,4.74,0.92,4.8284573106,1.0956548802,0.3195660067,1.1413071667999999,0.0,0.0,0.0,1.0956548802,0.3195660067,1.1413071667999999,2.95,0.34,2.9695285821,0.0,0.0,0.0,2.95,0.34,2.9695285821,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 03:00:00,4.99,1.07,5.103430219,0.0,0.0,0.0,4.99,1.07,5.103430219,1.0574873531,0.3084338113,1.1015493262,0.0,0.0,0.0,1.0574873531,0.3084338113,1.1015493262,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 03:30:00,5.11,1.12,5.2313000296,0.0,0.0,0.0,5.11,1.12,5.2313000296,1.0574873531,0.3084338113,1.1015493262,0.0,0.0,0.0,1.0574873531,0.3084338113,1.1015493262,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 04:00:00,4.42,1.05,4.543005613,0.0,0.0,0.0,4.42,1.05,4.543005613,1.0602653409,0.3092440578,1.1044430635,0.0,0.0,0.0,1.0602653409,0.3092440578,1.1044430635,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 04:30:00,4.25,1.02,4.3706864449000005,0.0,0.0,0.0,4.25,1.02,4.3706864449000005,1.0098127794,0.2945287273,1.0518883118,0.0,0.0,0.0,1.0098127794,0.2945287273,1.0518883118,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 05:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.0115766445,0.295043188,1.0537256713,0.0,0.0,0.0,1.0115766445,0.295043188,1.0537256713,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 05:30:00,4.09,0.56,4.1281593961,0.0,0.0,0.0,4.09,0.56,4.1281593961,1.0339844491,0.3015787976,1.0770671344,0.0,0.0,0.0,1.0339844491,0.3015787976,1.0770671344,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 06:00:00,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,1.1852934146,0.3457105793,1.2346806402000001,0.0,0.0,0.0,1.1852934146,0.3457105793,1.2346806402000001,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 06:30:00,4.89,0.53,4.9186380229,0.0,0.0,0.0,4.89,0.53,4.9186380229,1.3549661648,0.39519846470000003,1.4114230884,0.0,0.0,0.0,1.3549661648,0.39519846470000003,1.4114230884,3.93,0.24,3.9373214245,0.0,0.0,0.0,3.93,0.24,3.9373214245,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 07:00:00,5.69,0.88,5.7576470889,0.0,0.0,0.0,5.69,0.88,5.7576470889,1.4917031237,0.4350800777,1.5538574205,0.0,0.0,0.0,1.4917031237,0.4350800777,1.5538574205,4.33,0.24,4.3366461696,0.0,0.0,0.0,4.33,0.24,4.3366461696,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 07:30:00,6.77,1.34,6.9013404495,0.0,0.0,0.0,6.77,1.34,6.9013404495,1.8045011903,0.5263128472,1.8796887399000002,0.0,0.0,0.0,1.8045011903,0.5263128472,1.8796887399000002,5.02,0.42,5.0375390817,0.0,0.0,0.0,5.02,0.42,5.0375390817,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 08:00:00,7.55,1.65,7.7281951321,0.0,0.0,0.0,7.55,1.65,7.7281951321,1.9824776415,0.5782226454,2.0650808766,0.0,0.0,0.0,1.9824776415,0.5782226454,2.0650808766,5.75,0.53,5.774374425,0.0,0.0,0.0,5.75,0.53,5.774374425,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 08:30:00,8.15,2.05,8.403868157,0.0,0.0,0.0,8.15,2.05,8.403868157,2.0187210125,0.5887936287000001,2.102834388,0.0,0.0,0.0,2.0187210125,0.5887936287000001,2.102834388,6.31,0.68,6.3465344874,0.0,0.0,0.0,6.31,0.68,6.3465344874,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 09:00:00,8.34,2.14,8.6101800213,0.0,0.0,0.0,8.34,2.14,8.6101800213,2.0445790623,0.5963355598,2.1297698566,0.0,0.0,0.0,2.0445790623,0.5963355598,2.1297698566,6.41,0.64,6.4418708463,0.0,0.0,0.0,6.41,0.64,6.4418708463,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 09:30:00,8.7,2.08,8.9451886509,0.0,0.0,0.0,8.7,2.08,8.9451886509,2.0137189052,0.5873346807000001,2.0976238596,0.0,0.0,0.0,2.0137189052,0.5873346807000001,2.0976238596,6.45,0.7000000000000001,6.4878733033,0.0,0.0,0.0,6.45,0.7000000000000001,6.4878733033,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 10:00:00,8.26,1.25,8.3540469235,0.0,0.0,0.0,8.26,1.25,8.3540469235,1.998330479,0.5828463897,2.081594249,0.0,0.0,0.0,1.998330479,0.5828463897,2.081594249,6.17,0.77,6.2178613687,0.0,0.0,0.0,6.17,0.77,6.2178613687,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 10:30:00,8.18,1.16,8.2618399888,0.0,0.0,0.0,8.18,1.16,8.2618399888,2.0279038194,0.5914719473,2.1123998118,0.0,0.0,0.0,2.0279038194,0.5914719473,2.1123998118,5.58768,0.77224,5.6407909374,0.007680000000000001,0.0022400000000000002,0.008,5.58,0.77,5.6328767073,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 11:00:00,8.08,1.25,8.1761176606,0.0,0.0,0.0,8.08,1.25,8.1761176606,2.0296858087,0.5919916942,2.1142560507,0.0,0.0,0.0,2.0296858087,0.5919916942,2.1142560507,5.87096,0.6802800000000001,5.910241298,0.0009600000000000001,0.00028000000000000003,0.001,5.87,0.68,5.9092554523,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 11:30:00,7.8100000000000005,1.2,7.9016517261,0.0,0.0,0.0,7.8100000000000005,1.2,7.9016517261,1.9620541852,0.572265804,2.0438064429,0.0,0.0,0.0,1.9620541852,0.572265804,2.0438064429,5.6519200000000005,0.68056,5.6927464022,0.0019200000000000003,0.0005600000000000001,0.002,5.65,0.68,5.6907732339,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 12:00:00,7.5600000000000005,1.17,7.65,0.0,0.0,0.0,7.5600000000000005,1.17,7.65,2.0418067279,0.5955269623,2.1268820083,0.0,0.0,0.0,2.0418067279,0.5955269623,2.1268820083,5.86,0.73,5.9052942348,0.0,0.0,0.0,5.86,0.73,5.9052942348,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 12:30:00,7.68,1.17,7.7686099143,0.0,0.0,0.0,7.68,1.17,7.7686099143,2.0418067279,0.5955269623,2.1268820083,0.0,0.0,0.0,2.0418067279,0.5955269623,2.1268820083,6.00288,0.73084,6.0472055861,0.00288,0.00084,0.003,6.0,0.73,6.0442451969,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 13:00:00,7.84,1.1400000000000001,7.9224491163,0.0,0.0,0.0,7.84,1.1400000000000001,7.9224491163,2.048977252,0.5976183652,2.1343513042,0.0,0.0,0.0,2.048977252,0.5976183652,2.1343513042,6.90096,0.7702800000000001,6.9438159682,0.0009600000000000001,0.00028000000000000003,0.001,6.9,0.77,6.9428308348000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 13:30:00,7.74,1.01,7.8056197704,0.0,0.0,0.0,7.74,1.01,7.8056197704,1.9514670039,0.5691778761,2.032778129,0.0,0.0,0.0,1.9514670039,0.5691778761,2.032778129,6.11096,0.6702800000000001,6.1476098933,0.0009600000000000001,0.00028000000000000003,0.001,6.11,0.67,6.1466250902,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 14:00:00,7.58,1.09,7.6579697048,0.0,0.0,0.0,7.58,1.09,7.6579697048,1.7553206478,0.5119685223,1.8284590081,0.0019200000000000003,0.0005600000000000001,0.002,1.7534006478,0.5114085223,1.8264590081,5.94056,0.6530800000000001,5.9763506089,0.010560000000000002,0.0030800000000000003,0.011,5.93,0.65,5.9655175802,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 14:30:00,7.23,1.09,7.311702948,0.0,0.0,0.0,7.23,1.09,7.311702948,1.6317927268,0.47593954530000004,1.6997840904000001,0.007680000000000001,0.0022400000000000002,0.008,1.6241127268,0.4736995453,1.6917840904,5.42592,0.6875600000000001,5.4693095177,0.025920000000000002,0.007560000000000001,0.027,5.4,0.68,5.4426464151000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 15:00:00,7.29,1.03,7.3624044985,0.0,0.0,0.0,7.29,1.03,7.3624044985,1.6541596237,0.4824632236,1.7230829413,0.0,0.0,0.0,1.6541596237,0.4824632236,1.7230829413,5.26248,0.6136400000000001,5.298136446,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.25,0.61,5.2853192903,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 15:30:00,7.18,0.8300000000000001,7.2278143308,0.0,0.0,0.0,7.18,0.8300000000000001,7.2278143308,1.6397001864,0.47824588770000004,1.7080210275,0.0,0.0,0.0,1.6397001864,0.47824588770000004,1.7080210275,5.25384,0.51112,5.2786436137,0.0038400000000000005,0.0011200000000000001,0.004,5.25,0.51,5.2747132623,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 16:00:00,6.83,0.77,6.8732670543,0.0,0.0,0.0,6.83,0.77,6.8732670543,1.6703983897999999,0.4871995304,1.7399983227,0.0,0.0,0.0,1.6703983897999999,0.4871995304,1.7399983227,4.67,0.58,4.7058793015,0.0,0.0,0.0,4.67,0.58,4.7058793015,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 16:30:00,6.68,0.67,6.7135162173000005,0.0,0.0,0.0,6.68,0.67,6.7135162173000005,1.8285398385,0.5333241196,1.9047289985,0.0,0.0,0.0,1.8285398385,0.5333241196,1.9047289985,4.57,0.51,4.5983692762,0.0,0.0,0.0,4.57,0.51,4.5983692762,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 17:00:00,6.3,0.41000000000000003,6.3133271735,0.0,0.0,0.0,6.3,0.41000000000000003,6.3133271735,1.9139938491000001,0.558248206,1.9937435928,0.0,0.0,0.0,1.9139938491000001,0.558248206,1.9937435928,4.84,0.37,4.8541219597000005,0.0,0.0,0.0,4.84,0.37,4.8541219597000005,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 17:30:00,6.5600000000000005,0.33,6.5682950604,0.0,0.0,0.0,6.5600000000000005,0.33,6.5682950604,2.0647075434,0.6022063668000001,2.1507370244,0.0,0.0,0.0,2.0647075434,0.6022063668000001,2.1507370244,5.36,0.37,5.3727553453,0.0,0.0,0.0,5.36,0.37,5.3727553453,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 18:00:00,6.65,0.37,6.6602852792,0.0,0.0,0.0,6.65,0.37,6.6602852792,2.1767389175,0.6348821843,2.2674363724,0.0,0.0,0.0,2.1767389175,0.6348821843,2.2674363724,5.5,0.33,5.5098911059999995,0.0,0.0,0.0,5.5,0.33,5.5098911059999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 18:30:00,6.84,0.68,6.8737180623,0.0,0.0,0.0,6.84,0.68,6.8737180623,2.2532478972,0.6571973034,2.3471332263,0.0,0.0,0.0,2.2532478972,0.6571973034,2.3471332263,5.43,0.28,5.4372143603,0.0,0.0,0.0,5.43,0.28,5.4372143603,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 19:00:00,7.37,1.12,7.4546160196,0.0,0.0,0.0,7.37,1.12,7.4546160196,2.1596074109,0.6298854948,2.249591053,0.0,0.0,0.0,2.1596074109,0.6298854948,2.249591053,5.24,0.28,5.2474755836,0.0,0.0,0.0,5.24,0.28,5.2474755836,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 19:30:00,7.23,1.43,7.3700610581,0.0,0.0,0.0,7.23,1.43,7.3700610581,2.0331737987,0.5930090246,2.1178893737,0.0,0.0,0.0,2.0331737987,0.5930090246,2.1178893737,4.96,0.23,4.9653297977,0.0,0.0,0.0,4.96,0.23,4.9653297977,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 20:00:00,7.06,1.43,7.2033672682,0.0,0.0,0.0,7.06,1.43,7.2033672682,1.9429360024000002,0.5666896674,2.0238916692,0.0,0.0,0.0,1.9429360024000002,0.5666896674,2.0238916692,4.76,0.26,4.7670955518,0.0,0.0,0.0,4.76,0.26,4.7670955518,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 20:30:00,6.86,1.3599999999999999,6.9935112783,0.0,0.0,0.0,6.86,1.3599999999999999,6.9935112783,1.9412346574,0.5661934417,2.0221194348,0.0,0.0,0.0,1.9412346574,0.5661934417,2.0221194348,4.61,0.26,4.617326066,0.0,0.0,0.0,4.61,0.26,4.617326066,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 21:00:00,6.39,1.2,6.5016997778,0.0,0.0,0.0,6.39,1.2,6.5016997778,1.9395333124,0.5656972161,2.0203472004,0.0,0.0,0.0,1.9395333124,0.5656972161,2.0203472004,4.45,0.26,4.4575890344,0.0,0.0,0.0,4.45,0.26,4.4575890344,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 21:30:00,5.8,0.93,5.8740871631000005,0.0,0.0,0.0,5.8,0.93,5.8740871631000005,1.7308260675,0.5048242697,1.8029438202999999,0.0,0.0,0.0,1.7308260675,0.5048242697,1.8029438202999999,4.49,0.26,4.4975215397,0.0,0.0,0.0,4.49,0.26,4.4975215397,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 22:00:00,5.1,0.33,5.1106653187,0.0,0.0,0.0,5.1,0.33,5.1106653187,1.6079057195000002,0.4689725015,1.6749017912,0.0,0.0,0.0,1.6079057195000002,0.4689725015,1.6749017912,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,0.22,3.9760910452,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 22:30:00,5.15,0.78,5.2087330513,0.0,0.0,0.0,5.15,0.78,5.2087330513,1.4448961826,0.4214280533,1.5051001902999999,0.0,0.0,0.0,1.4448961826,0.4214280533,1.5051001902999999,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 23:00:00,5.29,1.04,5.3912614479,0.0,0.0,0.0,5.29,1.04,5.3912614479,1.3194954825,0.3848528491,1.3744744609000001,0.0,0.0,0.0,1.3194954825,0.3848528491,1.3744744609000001,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 23:30:00,5.21,1.12,5.3290243009000005,0.0,0.0,0.0,5.21,1.12,5.3290243009000005,1.205895286,0.3517194584,1.2561409229,0.0,0.0,0.0,1.205895286,0.3517194584,1.2561409229,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 00:00:00,5.05,1.1,5.1684136831,0.0,0.0,0.0,5.05,1.1,5.1684136831,1.1362503821,0.3314063615,1.1835941481,0.0,0.0,0.0,1.1362503821,0.3314063615,1.1835941481,3.27,0.22,3.277392256,0.0,0.0,0.0,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 00:30:00,5.1,1.15,5.2280493494,0.0,0.0,0.0,5.1,1.15,5.2280493494,1.0906017259,0.31809217,1.1360434644,0.0,0.0,0.0,1.0906017259,0.31809217,1.1360434644,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 01:00:00,5.41,1.22,5.5458543075,0.0,0.0,0.0,5.41,1.22,5.5458543075,1.1976441285,0.3493128708,1.2475459672,0.0,0.0,0.0,1.1976441285,0.3493128708,1.2475459672,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 01:30:00,4.37,0.22,4.3755342531,0.0,0.0,0.0,4.37,0.22,4.3755342531,1.2029200939,0.35085169400000005,1.2530417644,0.0,0.0,0.0,1.2029200939,0.35085169400000005,1.2530417644,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 02:00:00,4.47,0.74,4.5308387744,0.0,0.0,0.0,4.47,0.74,4.5308387744,1.1456099413,0.3341362329,1.1933436889,0.0,0.0,0.0,1.1456099413,0.3341362329,1.1933436889,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 02:30:00,4.72,0.97,4.8186408872,0.0,0.0,0.0,4.72,0.97,4.8186408872,1.1229011756,0.3275128429,1.1696887246,0.0,0.0,0.0,1.1229011756,0.3275128429,1.1696887246,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 03:00:00,4.8100000000000005,1.03,4.9190446226999995,0.0,0.0,0.0,4.8100000000000005,1.03,4.9190446226999995,1.0773903628000001,0.3142388558,1.1222816279,0.0,0.0,0.0,1.0773903628000001,0.3142388558,1.1222816279,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 03:30:00,4.99,1.05,5.0992744582,0.0,0.0,0.0,4.99,1.05,5.0992744582,1.0211686587,0.2978408588,1.0637173528,0.0,0.0,0.0,1.0211686587,0.2978408588,1.0637173528,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 04:00:00,4.89,1.09,5.01000998,0.0,0.0,0.0,4.89,1.09,5.01000998,1.0247994806,0.2988998485,1.067499459,0.0,0.0,0.0,1.0247994806,0.2988998485,1.067499459,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 04:30:00,4.91,1.05,5.0210158335,0.0,0.0,0.0,4.91,1.05,5.0210158335,0.9938576816,0.2898751571,1.0352684183,0.0,0.0,0.0,0.9938576816,0.2898751571,1.0352684183,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 05:00:00,4.44,0.8200000000000001,4.5150858242,0.0,0.0,0.0,4.44,0.8200000000000001,4.5150858242,1.0135759577,0.295626321,1.0558082892,0.0,0.0,0.0,1.0135759577,0.295626321,1.0558082892,2.74608,0.34344,2.7674729267,0.28608,0.08344,0.298,2.46,0.26,2.4737016797,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 05:30:00,4.29,0.23,4.2961610771,0.0,0.0,0.0,4.29,0.23,4.2961610771,1.0896765613,0.3178223304,1.1350797514,0.0,0.0,0.0,1.0896765613,0.3178223304,1.1350797514,3.04784,0.26312,3.0591764905,0.14784,0.043120000000000006,0.154,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 06:00:00,4.45,0.23,4.455939856,0.0,0.0,0.0,4.45,0.23,4.455939856,1.1742971922,0.3425033477,1.2232262418,0.0,0.0,0.0,1.1742971922,0.3425033477,1.2232262418,3.41112,0.25616,3.4207247185,0.021120000000000003,0.0061600000000000005,0.022,3.39,0.25,3.3992057896,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 06:30:00,5.15,0.31,5.1593216608,0.0,0.0,0.0,5.15,0.31,5.1593216608,1.3715305011,0.40002972950000004,1.4286776053,0.0,0.0,0.0,1.3715305011,0.40002972950000004,1.4286776053,3.98,0.31,3.9920546088,0.0,0.0,0.0,3.98,0.31,3.9920546088,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 07:00:00,6.01,0.49,6.0299419566,0.0,0.0,0.0,6.01,0.49,6.0299419566,1.5378788776999999,0.44854800600000005,1.6019571642,0.0,0.0,0.0,1.5378788776999999,0.44854800600000005,1.6019571642,4.62,0.36,4.6340047475,0.0,0.0,0.0,4.62,0.36,4.6340047475,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 07:30:00,6.54,0.61,6.5683864076,0.0,0.0,0.0,6.54,0.61,6.5683864076,1.7084714715,0.49830417920000003,1.7796577829,0.0,0.0,0.0,1.7084714715,0.49830417920000003,1.7796577829,5.08,0.54,5.108620166,0.0,0.0,0.0,5.08,0.54,5.108620166,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 08:00:00,6.48,0.61,6.5086480931,0.0,0.0,0.0,6.48,0.61,6.5086480931,1.8664127229,0.5443703775000001,1.9441799197,0.0,0.0,0.0,1.8664127229,0.5443703775000001,1.9441799197,5.26,0.51,5.2846664985,0.0,0.0,0.0,5.26,0.51,5.2846664985,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 08:30:00,7.23,0.93,7.2895678884,0.0,0.0,0.0,7.23,0.93,7.2895678884,1.9532960495,0.5697113478,2.0346833849,0.0,0.0,0.0,1.9532960495,0.5697113478,2.0346833849,5.54,0.47000000000000003,5.5599010783,0.0,0.0,0.0,5.54,0.47000000000000003,5.5599010783,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 09:00:00,7.73,1.06,7.8023393928,0.0,0.0,0.0,7.73,1.06,7.8023393928,1.9498235232,0.5686985276000001,2.03106617,0.0,0.0,0.0,1.9498235232,0.5686985276000001,2.03106617,5.67,0.5700000000000001,5.6985787702,0.0,0.0,0.0,5.67,0.5700000000000001,5.6985787702,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 09:30:00,7.8,1.09,7.8757920237,0.0,0.0,0.0,7.8,1.09,7.8757920237,1.8934343783,0.5522516937,1.9723274774,0.0,0.0,0.0,1.8934343783,0.5522516937,1.9723274774,5.70768,0.62224,5.741497505,0.007680000000000001,0.0022400000000000002,0.008,5.7,0.62,5.7336201479,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 10:00:00,7.7,1.09,7.7767666803,0.0,0.0,0.0,7.7,1.09,7.7767666803,1.8967974944,0.5532326025000001,1.9758307234,0.0,0.0,0.0,1.8967974944,0.5532326025000001,1.9758307234,5.36152,0.73336,5.411442839,0.01152,0.00336,0.012,5.35,0.73,5.3995740573,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 10:30:00,7.58,1.03,7.6496601232,0.0,0.0,0.0,7.58,1.03,7.6496601232,1.8503139619,0.5396749056,1.9274103770000002,0.0,0.0,0.0,1.8503139619,0.5396749056,1.9274103770000002,5.2996,0.7628,5.3542155354,0.009600000000000001,0.0028,0.01,5.29,0.76,5.3443147362,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 11:00:00,7.68,1.12,7.7612370148,0.0,0.0,0.0,7.68,1.12,7.7612370148,1.917380244,0.5592359045,1.9972710875000002,0.0,0.0,0.0,1.917380244,0.5592359045,1.9972710875000002,5.55,0.73,5.5978031405,0.0,0.0,0.0,5.55,0.73,5.5978031405,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 11:30:00,8.16,1.25,8.2551862487,0.0,0.0,0.0,8.16,1.25,8.2551862487,2.0261218301,0.5909522004000001,2.110543573,0.0,0.0,0.0,2.0261218301,0.5909522004000001,2.110543573,6.23,0.76,6.276185147,0.0,0.0,0.0,6.23,0.76,6.276185147,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 12:00:00,7.73,1.1,7.8078742305,0.0,0.0,0.0,7.73,1.1,7.8078742305,2.1216602007,0.6188175585,2.2100627091,0.0,0.0,0.0,2.1216602007,0.6188175585,2.2100627091,6.33,0.79,6.3791065205,0.0,0.0,0.0,6.33,0.79,6.3791065205,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 12:30:00,7.73,0.9,7.7822169078000005,0.0,0.0,0.0,7.73,0.9,7.7822169078000005,2.2624263808,0.6598743611,2.3566941466999998,0.0,0.0,0.0,2.2624263808,0.6598743611,2.3566941466999998,6.43,0.79,6.478348555,0.0,0.0,0.0,6.43,0.79,6.478348555,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 13:00:00,7.86,0.88,7.9091086729,0.0,0.0,0.0,7.86,0.88,7.9091086729,2.2919977258,0.6684993367000001,2.3874976311,0.0,0.0,0.0,2.2919977258,0.6684993367000001,2.3874976311,6.4,0.74,6.4426392108,0.0,0.0,0.0,6.4,0.74,6.4426392108,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 13:30:00,7.77,0.88,7.8196739062,0.0,0.0,0.0,7.77,0.88,7.8196739062,2.1627980979,0.6308161119,2.2529146853,0.0,0.0,0.0,2.1627980979,0.6308161119,2.2529146853,5.78,0.74,5.8271777045,0.0,0.0,0.0,5.78,0.74,5.8271777045,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 14:00:00,7.79,1.07,7.8631418657,0.0,0.0,0.0,7.79,1.07,7.8631418657,2.0370995958,0.5941540488,2.1219787456,0.0,0.0,0.0,2.0370995958,0.5941540488,2.1219787456,5.5,0.63,5.535964234,0.0,0.0,0.0,5.5,0.63,5.535964234,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 14:30:00,7.72,1.07,7.793798817,0.0,0.0,0.0,7.72,1.07,7.793798817,1.9654974468000002,0.5732700886000001,2.0473931737,0.0,0.0,0.0,1.9654974468000002,0.5732700886000001,2.0473931737,5.48,0.6000000000000001,5.5127488606,0.0,0.0,0.0,5.48,0.6000000000000001,5.5127488606,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 15:00:00,7.83,1.06,7.9014239223,0.0,0.0,0.0,7.83,1.06,7.9014239223,1.9689792846,0.5742856247,2.0510200881,0.0,0.0,0.0,1.9689792846,0.5742856247,2.0510200881,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 15:30:00,8.07,1.06,8.1393181533,0.0,0.0,0.0,8.07,1.06,8.1393181533,1.9963617608000002,0.5822721802,2.0795435008,0.0,0.0,0.0,1.9963617608000002,0.5822721802,2.0795435008,5.9,0.61,5.9314500757,0.0,0.0,0.0,5.9,0.61,5.9314500757,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 16:00:00,7.94,0.98,8.0002499961,0.0,0.0,0.0,7.94,0.98,8.0002499961,2.1459244866000002,0.6258946419,2.2353380069,0.0,0.0,0.0,2.1459244866000002,0.6258946419,2.2353380069,6.08,0.56,6.105735009,0.0,0.0,0.0,6.08,0.56,6.105735009,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 16:30:00,7.23,0.76,7.2698349362,0.0,0.0,0.0,7.23,0.76,7.2698349362,2.1516216313,0.6275563091,2.2412725326,0.0,0.0,0.0,2.1516216313,0.6275563091,2.2412725326,6.0,0.49,6.019975083,0.0,0.0,0.0,6.0,0.49,6.019975083,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 17:00:00,7.05,0.62,7.0772099022,0.0,0.0,0.0,7.05,0.62,7.0772099022,2.2284126165,0.6499536798000001,2.3212631422,0.0,0.0,0.0,2.2284126165,0.6499536798000001,2.3212631422,6.0,0.49,6.019975083,0.0,0.0,0.0,6.0,0.49,6.019975083,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 17:30:00,6.91,0.45,6.9246371746,0.0,0.0,0.0,6.91,0.45,6.9246371746,2.2529116854,0.6570992416,2.3467830056,0.0,0.0,0.0,2.2529116854,0.6570992416,2.3467830056,5.72,0.39,5.7332800385,0.0,0.0,0.0,5.72,0.39,5.7332800385,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 18:00:00,6.87,0.49,6.8874523592,0.0,0.0,0.0,6.87,0.49,6.8874523592,2.2868441403,0.6669962076,2.3821293128,0.0,0.0,0.0,2.2868441403,0.6669962076,2.3821293128,5.72,0.41000000000000003,5.7346752306,0.0,0.0,0.0,5.72,0.41000000000000003,5.7346752306,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 18:30:00,6.99,0.8200000000000001,7.0379329352,0.0,0.0,0.0,6.99,0.8200000000000001,7.0379329352,2.2102237551,0.6446485952000001,2.3023164116,0.0,0.0,0.0,2.2102237551,0.6446485952000001,2.3023164116,5.10064,0.43352,5.1190299862,0.08064,0.023520000000000003,0.084,5.02,0.41000000000000003,5.0367151994,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 19:00:00,7.36,1.34,7.4809892394,0.0,0.0,0.0,7.36,1.34,7.4809892394,2.1708951167,0.6331777424,2.2613490799,0.0,0.0,0.0,2.1708951167,0.6331777424,2.2613490799,4.83976,0.35868000000000005,4.8530328868,0.02976,0.00868,0.031,4.8100000000000005,0.35000000000000003,4.8227170765,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 19:30:00,7.14,1.5,7.2958618408,0.0,0.0,0.0,7.14,1.5,7.2958618408,2.0631634964,0.6017560198,2.149128642,0.0,0.0,0.0,2.0631634964,0.6017560198,2.149128642,4.7,0.26,4.7071859959,0.0,0.0,0.0,4.7,0.26,4.7071859959,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 20:00:00,7.08,1.58,7.2541574287,0.0,0.0,0.0,7.08,1.58,7.2541574287,1.9134684142,0.5580949541,1.9931962646999999,0.0,0.0,0.0,1.9134684142,0.5580949541,1.9931962646999999,4.73,0.36,4.7436800061,0.0,0.0,0.0,4.73,0.36,4.7436800061,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 20:30:00,6.84,1.51,7.0046912851,0.0,0.0,0.0,6.84,1.51,7.0046912851,1.7498998544000002,0.5103874575,1.8228123483,0.0,0.0,0.0,1.7498998544000002,0.5103874575,1.8228123483,4.64,0.24,4.6462027506,0.0,0.0,0.0,4.64,0.24,4.6462027506,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 21:00:00,6.19,0.9500000000000001,6.2624755489,0.0,0.0,0.0,6.19,0.9500000000000001,6.2624755489,1.7545704056,0.5117497016,1.8276775059,0.0,0.0,0.0,1.7545704056,0.5117497016,1.8276775059,4.5,0.24,4.5063954554,0.0,0.0,0.0,4.5,0.24,4.5063954554,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 21:30:00,5.67,0.63,5.704892637,0.0,0.0,0.0,5.67,0.63,5.704892637,1.6534649189000001,0.48226060130000004,1.7223592905,0.0,0.0,0.0,1.6534649189000001,0.48226060130000004,1.7223592905,4.29,0.24,4.2967080422,0.0,0.0,0.0,4.29,0.24,4.2967080422,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 22:00:00,5.3,0.48,5.3216914604,0.0,0.0,0.0,5.3,0.48,5.3216914604,1.4910624589,0.4348932172,1.5531900613,0.0,0.0,0.0,1.4910624589,0.4348932172,1.5531900613,3.91,0.24,3.9173588041,0.0,0.0,0.0,3.91,0.24,3.9173588041,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 22:30:00,5.16,0.93,5.2431383732,0.0,0.0,0.0,5.16,0.93,5.2431383732,1.402976119,0.4092013681,1.4614334573,0.0,0.0,0.0,1.402976119,0.4092013681,1.4614334573,3.79,0.24,3.7975913419,0.0,0.0,0.0,3.79,0.24,3.7975913419,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 23:00:00,5.36,1.29,5.5130481587,0.0,0.0,0.0,5.36,1.29,5.5130481587,1.2994054113,0.37899324500000003,1.3535473034,0.0,0.0,0.0,1.2994054113,0.37899324500000003,1.3535473034,3.64,0.24,3.6479035075,0.0,0.0,0.0,3.64,0.24,3.6479035075,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 23:30:00,4.75,1.08,4.8712318771,0.0,0.0,0.0,4.75,1.08,4.8712318771,1.1641336843,0.33953899130000004,1.2126392545,0.0,0.0,0.0,1.1641336843,0.33953899130000004,1.2126392545,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 00:00:00,4.89,1.21,5.0374795285,0.0,0.0,0.0,4.89,1.21,5.0374795285,1.1046589394,0.32219219060000004,1.1506863952,0.0,0.0,0.0,1.1046589394,0.32219219060000004,1.1506863952,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 00:30:00,4.95,0.9400000000000001,5.0384620669,0.0,0.0,0.0,4.95,0.9400000000000001,5.0384620669,1.1309230373,0.3298525525,1.1780448305,0.0,0.0,0.0,1.1309230373,0.3298525525,1.1780448305,2.93,0.24,2.9398129192,0.0,0.0,0.0,2.93,0.24,2.9398129192,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 01:00:00,5.18,1.25,5.3286865173,0.0,0.0,0.0,5.18,1.25,5.3286865173,1.1946341845,0.3484349705,1.2444106088,0.0,0.0,0.0,1.1946341845,0.3484349705,1.2444106088,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 01:30:00,4.52,0.54,4.5521423528,0.0,0.0,0.0,4.52,0.54,4.5521423528,1.1596748035,0.33823848440000004,1.207994587,0.0,0.0,0.0,1.1596748035,0.33823848440000004,1.207994587,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 02:00:00,4.1,0.78,4.1735356713,0.0,0.0,0.0,4.1,0.78,4.1735356713,1.1006258937,0.3210158857,1.1464853059,0.0,0.0,0.0,1.1006258937,0.3210158857,1.1464853059,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 02:30:00,4.73,0.88,4.8111641003,0.0,0.0,0.0,4.73,0.88,4.8111641003,1.07957707,0.3148766454,1.124559448,0.0,0.0,0.0,1.07957707,0.3148766454,1.124559448,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 03:00:00,5.04,1.23,5.1879186578,0.0,0.0,0.0,5.04,1.23,5.1879186578,1.0843666755,0.3162736137,1.1295486203,0.0,0.0,0.0,1.0843666755,0.3162736137,1.1295486203,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 03:30:00,5.09,1.23,5.236506469,0.0,0.0,0.0,5.09,1.23,5.236506469,1.0207644396,0.2977229616,1.0632962913,0.0,0.0,0.0,1.0207644396,0.2977229616,1.0632962913,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 04:00:00,4.76,1.1400000000000001,4.8946092796,0.0,0.0,0.0,4.76,1.1400000000000001,4.8946092796,1.0261558011,0.299295442,1.0689122927999999,0.0,0.0,0.0,1.0261558011,0.299295442,1.0689122927999999,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 04:30:00,4.59,1.01,4.6998085067,0.0,0.0,0.0,4.59,1.01,4.6998085067,1.0044588302,0.2929671588,1.0463112814,0.0,0.0,0.0,1.0044588302,0.2929671588,1.0463112814,3.0,0.33,3.0180954259,0.0,0.0,0.0,3.0,0.33,3.0180954259,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 05:00:00,4.21,1.01,4.3294572408,0.0,0.0,0.0,4.21,1.01,4.3294572408,0.9707084484,0.28312329750000004,1.0111546338,0.0,0.0,0.0,0.9707084484,0.28312329750000004,1.0111546338,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 05:30:00,3.95,0.22,3.9561218384,0.0,0.0,0.0,3.95,0.22,3.9561218384,1.0523789949,0.3069438735,1.0962281197000001,0.0,0.0,0.0,1.0523789949,0.3069438735,1.0962281197000001,3.00064,0.27852000000000005,3.0135384185,0.20064,0.05852,0.209,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 06:00:00,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,1.1265494566,0.3285769248,1.1734890172,0.0,0.0,0.0,1.1265494566,0.3285769248,1.1734890172,3.35944,0.33692000000000005,3.376292671,0.22944,0.06692000000000001,0.23900000000000002,3.13,0.27,3.141623784,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 06:30:00,4.76,0.27,4.7676514134,0.0,0.0,0.0,4.76,0.27,4.7676514134,1.274846649,0.3718302726,1.3279652594,0.0,0.0,0.0,1.274846649,0.3718302726,1.3279652594,3.85568,0.34624000000000005,3.8711949576,0.05568000000000001,0.01624,0.058,3.8,0.33,3.8143020331,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 07:00:00,5.6,0.68,5.6411346376000004,0.0,0.0,0.0,5.6,0.68,5.6411346376000004,1.4681583178,0.42821284270000004,1.5293315811000001,0.0,0.0,0.0,1.4681583178,0.42821284270000004,1.5293315811000001,4.21,0.36,4.2253638897,0.0,0.0,0.0,4.21,0.36,4.2253638897,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 07:30:00,6.15,0.8200000000000001,6.2044258397,0.0,0.0,0.0,6.15,0.8200000000000001,6.2044258397,1.6510146628,0.4815459433,1.7198069404,0.0,0.0,0.0,1.6510146628,0.4815459433,1.7198069404,5.0,0.44,5.0193226635,0.0,0.0,0.0,5.0,0.44,5.0193226635,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 08:00:00,7.29,1.79,7.5065438119,0.0,0.0,0.0,7.29,1.79,7.5065438119,1.8277762951,0.5331014194,1.9039336407,0.0,0.0,0.0,1.8277762951,0.5331014194,1.9039336407,5.28,0.49,5.3026879976,0.0,0.0,0.0,5.28,0.49,5.3026879976,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 08:30:00,8.07,1.99,8.3117386869,0.0,0.0,0.0,8.07,1.99,8.3117386869,1.9807940881000001,0.5777316090000001,2.0633271752,0.0,0.0,0.0,1.9807940881000001,0.5777316090000001,2.0633271752,5.54,0.53,5.565294242,0.0,0.0,0.0,5.54,0.53,5.565294242,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 09:00:00,8.46,2.18,8.7363607984,0.0,0.0,0.0,8.46,2.18,8.7363607984,1.9310664938,0.5632277273,2.0115275977,0.0,0.0,0.0,1.9310664938,0.5632277273,2.0115275977,5.54,0.53,5.565294242,0.0,0.0,0.0,5.54,0.53,5.565294242,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 09:30:00,8.46,1.87,8.6642079846,0.0,0.0,0.0,8.46,1.87,8.6642079846,1.9121541617000002,0.5577116305,1.9918272518000002,0.0,0.0,0.0,1.9121541617000002,0.5577116305,1.9918272518000002,5.4008,0.7544000000000001,5.4532339029,0.22080000000000002,0.0644,0.23,5.18,0.6900000000000001,5.2257535342,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 10:00:00,8.01,2.04,8.2656941632,0.0,0.0,0.0,8.01,2.04,8.2656941632,2.0054439701,0.584921158,2.0890041356,0.0,0.0,0.0,2.0054439701,0.584921158,2.0890041356,5.41984,0.79912,5.4784357621,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.32,0.77,5.3754348661,0.0,0.0,0.0,0.0,0.0,0.0
