Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2021-02-24 10:30:00,7.31,1.29,7.4229508957,0.0,0.0,0.0,7.31,1.29,7.4229508957,1.9155235964,0.5586943823,1.9953370795,0.0,0.0,0.0,1.9155235964,0.5586943823,1.9953370795,5.77,0.75,5.8185393356,0.0,0.0,0.0,5.77,0.75,5.8185393356,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 11:00:00,7.0,0.9400000000000001,7.0628322931,0.0,0.0,0.0,7.0,0.9400000000000001,7.0628322931,1.7710130272,0.5165454663,1.8448052367,0.0,0.0,0.0,1.7710130272,0.5165454663,1.8448052367,5.51096,0.6702800000000001,5.5515723357999995,0.0009600000000000001,0.00028000000000000003,0.001,5.51,0.67,5.5505855547,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 11:30:00,7.36,1.48,7.5073297516,0.0,0.0,0.0,7.36,1.48,7.5073297516,1.8267812943,0.5328112108,1.9028971815,0.0,0.0,0.0,1.8267812943,0.5328112108,1.9028971815,5.56288,0.6408400000000001,5.5996705082,0.00288,0.00084,0.003,5.5600000000000005,0.64,5.5967133212,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 12:00:00,7.8,1.88,8.0233658772,0.0,0.0,0.0,7.8,1.88,8.0233658772,1.8843719559,0.5496084871,1.9628874541,0.0,0.0,0.0,1.8843719559,0.5496084871,1.9628874541,5.68,0.77,5.7319542915,0.0,0.0,0.0,5.68,0.77,5.7319542915,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 12:30:00,7.95,2.11,8.2252416378,0.0,0.0,0.0,7.95,2.11,8.2252416378,1.9810385152,0.5778029003,2.0635817866,0.0,0.0,0.0,1.9810385152,0.5778029003,2.0635817866,5.77288,0.7708400000000001,5.8241169116,0.00288,0.00084,0.003,5.77,0.77,5.8211510889,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 13:00:00,8.1,2.14,8.3779233704,0.0,0.0,0.0,8.1,2.14,8.3779233704,1.9274263604000001,0.5621660218,2.007735792,0.0,0.0,0.0,1.9274263604000001,0.5621660218,2.007735792,5.7305600000000005,0.7730800000000001,5.782470977,0.010560000000000002,0.0030800000000000003,0.011,5.72,0.77,5.7715942338,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 13:30:00,7.7,1.63,7.8706352984,0.0,0.0,0.0,7.7,1.63,7.8706352984,1.8261923416,0.532639433,1.9022836891,0.0,0.0,0.0,1.8261923416,0.532639433,1.9022836891,5.66248,0.7436400000000001,5.7111014875,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.65,0.74,5.6982541185999995,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 14:00:00,8.11,2.03,8.3602033468,0.0,0.0,0.0,8.11,2.03,8.3602033468,1.7914893595999999,0.5225177299,1.8661347496,0.0,0.0,0.0,1.7914893595999999,0.5225177299,1.8661347496,5.4409600000000005,0.62028,5.476202425,0.0009600000000000001,0.00028000000000000003,0.001,5.44,0.62,5.4752168907,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 14:30:00,7.43,1.15,7.5184705892,0.0,0.0,0.0,7.43,1.15,7.5184705892,1.7899095630000001,0.5220569559,1.8644891281,0.0,0.0,0.0,1.7899095630000001,0.5220569559,1.8644891281,5.51,0.62,5.5447723127,0.0,0.0,0.0,5.51,0.62,5.5447723127,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 15:00:00,6.74,0.99,6.8123197224,0.0,0.0,0.0,6.74,0.99,6.8123197224,1.7462929764,0.5093354514,1.8190551837000002,0.0,0.0,0.0,1.7462929764,0.5093354514,1.8190551837000002,4.87864,0.72252,4.931851924,0.24864000000000003,0.07252,0.259,4.63,0.65,4.6754037259,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 15:30:00,7.28,1.51,7.434951244,0.0,0.0,0.0,7.28,1.51,7.434951244,1.7462929764,0.5093354514,1.8190551837000002,0.0,0.0,0.0,1.7462929764,0.5093354514,1.8190551837000002,4.96,0.5700000000000001,4.9926445898,0.0,0.0,0.0,4.96,0.5700000000000001,4.9926445898,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 16:00:00,7.12,1.69,7.3178207138,0.0,0.0,0.0,7.12,1.69,7.3178207138,1.8827131778,0.5491246769,1.9611595602,0.0,0.0,0.0,1.8827131778,0.5491246769,1.9611595602,4.82,0.52,4.8479686468,0.0,0.0,0.0,4.82,0.52,4.8479686468,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 16:30:00,7.1,1.52,7.2608814892,0.0,0.0,0.0,7.1,1.52,7.2608814892,1.9362343791,0.5647350272,2.0169108116,0.0,0.0,0.0,1.9362343791,0.5647350272,2.0169108116,4.78512,0.37316000000000005,4.7996480913,0.04512,0.013160000000000002,0.047,4.74,0.36,4.7536512283,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 17:00:00,7.3,1.73,7.5021930127,0.0,0.0,0.0,7.3,1.73,7.5021930127,2.022472884,0.5898879245,2.1067425875,0.0,0.0,0.0,2.022472884,0.5898879245,2.1067425875,4.94,0.41000000000000003,4.9569849707,0.0,0.0,0.0,4.94,0.41000000000000003,4.9569849707,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 17:30:00,6.8,1.1,6.8883960397,0.0,0.0,0.0,6.8,1.1,6.8883960397,2.0655869818,0.6024628697000001,2.1516531061,0.0,0.0,0.0,2.0655869818,0.6024628697000001,2.1516531061,4.94,0.34,4.9516865814,0.0,0.0,0.0,4.94,0.34,4.9516865814,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 18:00:00,6.8,1.1,6.8883960397,0.0,0.0,0.0,6.8,1.1,6.8883960397,2.2287772617,0.6500600347000001,2.3216429809,0.0,0.0,0.0,2.2287772617,0.6500600347000001,2.3216429809,5.06,0.36,5.0727901593,0.0,0.0,0.0,5.06,0.36,5.0727901593,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 18:30:00,6.92,1.25,7.0319911832,0.0,0.0,0.0,6.92,1.25,7.0319911832,2.1887640613,0.6383895179,2.2799625639,0.0,0.0,0.0,2.1887640613,0.6383895179,2.2799625639,5.19,0.27,5.197018376,0.0,0.0,0.0,5.19,0.27,5.197018376,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 19:00:00,6.89,1.34,7.0190953833,0.0,0.0,0.0,6.89,1.34,7.0190953833,2.0781694857,0.6061327667,2.164759881,0.0,0.0,0.0,2.0781694857,0.6061327667,2.164759881,5.05,0.24,5.0556997537,0.0,0.0,0.0,5.05,0.24,5.0556997537,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 19:30:00,6.19,0.38,6.2016530054,0.0,0.0,0.0,6.19,0.38,6.2016530054,1.9392094050000002,0.5656027431,2.0200097969,0.0,0.0,0.0,1.9392094050000002,0.5656027431,2.0200097969,4.97,0.30000000000000004,4.9790460934,0.0,0.0,0.0,4.97,0.30000000000000004,4.9790460934,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 20:00:00,6.27,0.85,6.3273533171,0.0,0.0,0.0,6.27,0.85,6.3273533171,1.8805236439000002,0.5484860628,1.9588787957,0.0,0.0,0.0,1.8805236439000002,0.5484860628,1.9588787957,4.42,0.27,4.4282389276,0.0,0.0,0.0,4.42,0.27,4.4282389276,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 20:30:00,6.46,1.34,6.5975146836,0.0,0.0,0.0,6.46,1.34,6.5975146836,1.7664345934,0.5152100897,1.8400360348,0.0,0.0,0.0,1.7664345934,0.5152100897,1.8400360348,3.88976,0.27868000000000004,3.8997301702,0.02976,0.00868,0.031,3.86,0.27,3.8694314828,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 21:00:00,6.0,0.72,6.0430455898,0.0,0.0,0.0,6.0,0.72,6.0430455898,1.7474752050000002,0.5096802681,1.8202866719,0.0,0.0,0.0,1.7474752050000002,0.5096802681,1.8202866719,3.9,0.29,3.9107671882,0.0,0.0,0.0,3.9,0.29,3.9107671882,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 21:30:00,5.51,0.78,5.5649348604,0.0,0.0,0.0,5.51,0.78,5.5649348604,1.5629336438,0.4558556461,1.6280558790000002,0.0,0.0,0.0,1.5629336438,0.4558556461,1.6280558790000002,3.81,0.25,3.81819329,0.0,0.0,0.0,3.81,0.25,3.81819329,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 22:00:00,5.51,1.2,5.6391577385,0.0,0.0,0.0,5.51,1.2,5.6391577385,1.4826566639,0.43244152700000005,1.5444340249000001,0.0,0.0,0.0,1.4826566639,0.43244152700000005,1.5444340249000001,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 22:30:00,5.16,1.05,5.2657478101,0.0,0.0,0.0,5.16,1.05,5.2657478101,1.3836938209,0.4035773644,1.4413477302,0.0,0.0,0.0,1.3836938209,0.4035773644,1.4413477302,3.54,0.25,3.5488167042,0.0,0.0,0.0,3.54,0.25,3.5488167042,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 23:00:00,4.8100000000000005,0.92,4.8971930736000004,0.0,0.0,0.0,4.8100000000000005,0.92,4.8971930736000004,1.2697820216,0.3703530896,1.3226896059,0.0,0.0,0.0,1.2697820216,0.3703530896,1.3226896059,3.43,0.25,3.4390987191,0.0,0.0,0.0,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 23:30:00,4.51,1.11,4.6445882487,0.0,0.0,0.0,4.51,1.11,4.6445882487,1.1957502349,0.3487604852,1.2455731613,0.0,0.0,0.0,1.1957502349,0.3487604852,1.2455731613,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 00:00:00,4.4,0.89,4.489109043,0.0,0.0,0.0,4.4,0.89,4.489109043,1.0771846783,0.3141788645,1.1220673733,0.0,0.0,0.0,1.0771846783,0.3141788645,1.1220673733,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 00:30:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.0762237642999999,0.3138985979,1.1210664211,0.0,0.0,0.0,1.0762237642999999,0.3138985979,1.1210664211,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 01:00:00,4.5600000000000005,0.62,4.6019561058,0.0,0.0,0.0,4.5600000000000005,0.62,4.6019561058,1.1903828173,0.3471949884,1.2399821013,0.0,0.0,0.0,1.1903828173,0.3471949884,1.2399821013,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 01:30:00,4.69,0.76,4.7511788011,0.0,0.0,0.0,4.69,0.76,4.7511788011,1.1238940148,0.327802421,1.1707229321,0.0,0.0,0.0,1.1238940148,0.327802421,1.1707229321,2.90048,0.30264,2.9162261915,0.18048,0.052640000000000006,0.188,2.7199999999999998,0.25,2.7314648085,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 02:00:00,4.97,0.89,5.0490593183,0.0,0.0,0.0,4.97,0.89,5.0490593183,1.1048832469,0.3222576137,1.1509200488,0.0,0.0,0.0,1.1048832469,0.3222576137,1.1509200488,2.8341600000000002,0.23288000000000003,2.8437116591000002,0.044160000000000005,0.01288,0.046,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 02:30:00,4.85,0.99,4.950010101,0.0,0.0,0.0,4.85,0.99,4.950010101,1.0840647167,0.3161855424,1.1292340799,0.0,0.0,0.0,1.0840647167,0.3161855424,1.1292340799,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 03:00:00,4.99,1.07,5.103430219,0.0,0.0,0.0,4.99,1.07,5.103430219,1.0452098011,0.3048528586,1.0887602094,0.0,0.0,0.0,1.0452098011,0.3048528586,1.0887602094,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 03:30:00,4.99,1.16,5.1230557288,0.0,0.0,0.0,4.99,1.16,5.1230557288,1.0017470206,0.2921762143,1.0434864798,0.0,0.0,0.0,1.0017470206,0.2921762143,1.0434864798,2.91,0.25,2.9207190895,0.0,0.0,0.0,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 04:00:00,4.28,0.9500000000000001,4.3841646867,0.0,0.0,0.0,4.28,0.9500000000000001,4.3841646867,0.9484925274,0.2766436538,0.9880130493,0.0,0.0,0.0,0.9484925274,0.2766436538,0.9880130493,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 04:30:00,4.1,0.85,4.1871828238,0.0,0.0,0.0,4.1,0.85,4.1871828238,0.9459699409000001,0.2759078994,0.9853853551,0.0,0.0,0.0,0.9459699409000001,0.2759078994,0.9853853551,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 05:00:00,4.29,1.05,4.4166276728,0.0,0.0,0.0,4.29,1.05,4.4166276728,0.9468108030000001,0.27615315090000003,0.9862612532,0.0,0.0,0.0,0.9468108030000001,0.27615315090000003,0.9862612532,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 05:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.0404873715,0.3034754833,1.0838410119,0.0,0.0,0.0,1.0404873715,0.3034754833,1.0838410119,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 06:00:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.0952232254,0.3194401074,1.1408575264,0.0,0.0,0.0,1.0952232254,0.3194401074,1.1408575264,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 06:30:00,4.71,0.24,4.7161106857,0.0,0.0,0.0,4.71,0.24,4.7161106857,1.3005146443,0.3793167713,1.3547027544999999,0.0,0.0,0.0,1.3005146443,0.3793167713,1.3547027544999999,3.5512,0.42160000000000003,3.5761386998,0.45120000000000005,0.1316,0.47000000000000003,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 07:00:00,5.59,0.45,5.6080834516,0.0,0.0,0.0,5.59,0.45,5.6080834516,1.428009103,0.416502655,1.4875094823000001,0.0,0.0,0.0,1.428009103,0.416502655,1.4875094823000001,3.85176,0.43468,3.8762097208,0.22176,0.06468,0.231,3.63,0.37,3.6488080245,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 07:30:00,6.5600000000000005,0.67,6.5941261741,0.0,0.0,0.0,6.5600000000000005,0.67,6.5941261741,1.6204559657000002,0.47263299000000003,1.6879749643,0.0,0.0,0.0,1.6204559657000002,0.47263299000000003,1.6879749643,4.54,0.37,4.5550521402,0.0,0.0,0.0,4.54,0.37,4.5550521402,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 08:00:00,7.45,0.9500000000000001,7.5103262246,0.0,0.0,0.0,7.45,0.9500000000000001,7.5103262246,1.8502559313,0.53965798,1.9273499284,0.0,0.0,0.0,1.8502559313,0.53965798,1.9273499284,4.8100000000000005,0.39,4.8257849103,0.0,0.0,0.0,4.8100000000000005,0.39,4.8257849103,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 08:30:00,7.96,1.12,8.0384078025,0.0,0.0,0.0,7.96,1.12,8.0384078025,1.9998951445,0.5833027505,2.0832241088,0.0,0.0,0.0,1.9998951445,0.5833027505,2.0832241088,4.96248,0.51864,4.9895085129000005,0.13248000000000001,0.03864,0.138,4.83,0.48,4.8537923318,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 09:00:00,7.88,1.2,7.970846881,0.0,0.0,0.0,7.88,1.2,7.970846881,1.9706204374,0.5747642942,2.0527296223000002,0.0,0.0,0.0,1.9706204374,0.5747642942,2.0527296223000002,5.1164,0.6652,5.1594612122,0.3264,0.0952,0.34,4.79,0.5700000000000001,4.8237951864,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 09:30:00,7.33,1.07,7.4076851985,0.0,0.0,0.0,7.33,1.07,7.4076851985,1.8827866722,0.5491461127,1.9612361167999999,0.0,0.0,0.0,1.8827866722,0.5491461127,1.9612361167999999,5.05248,0.6386400000000001,5.0926825151,0.13248000000000001,0.03864,0.138,4.92,0.6000000000000001,4.9564503427,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 10:00:00,7.5,1.13,7.5846489701,0.0,0.0,0.0,7.5,1.13,7.5846489701,1.8159437008000001,0.5296502461,1.8916080217000002,0.0019200000000000003,0.0005600000000000001,0.002,1.8140237008,0.5290902461,1.8896080217,4.84928,0.62604,4.88952376,0.08928000000000001,0.02604,0.093,4.76,0.6000000000000001,4.7976660993,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 10:30:00,7.53,1.1,7.609921156,0.0,0.0,0.0,7.53,1.1,7.609921156,2.000099665,0.5833624023,2.0834371511,0.0,0.0,0.0,2.000099665,0.5833624023,2.0834371511,4.9188,0.6084,4.9562832849,0.028800000000000003,0.008400000000000001,0.03,4.89,0.6000000000000001,4.9266723049,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 11:00:00,7.36,1.1,7.4417471067,0.0,0.0,0.0,7.36,1.1,7.4417471067,2.0089106768,0.5859322807,2.0926152883,0.0,0.0,0.0,2.0089106768,0.5859322807,2.0926152883,5.07,0.62,5.107768593,0.0,0.0,0.0,5.07,0.62,5.107768593,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 11:30:00,7.99,1.26,8.0887390859,0.0,0.0,0.0,7.99,1.26,8.0887390859,1.7904956925,0.5222279103,1.8650996797000001,0.007680000000000001,0.0022400000000000002,0.008,1.7828156925,0.5199879103,1.8570996797000001,4.98536,0.61448,5.0230867004,0.015360000000000002,0.0044800000000000005,0.016,4.97,0.61,5.0072946788,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 12:00:00,7.72,1.22,7.8158045011,0.0,0.0,0.0,7.72,1.22,7.8158045011,1.6696494975,0.4869811034,1.7392182266,0.04032,0.011760000000000001,0.042,1.6293294975000001,0.4752211034,1.6972182266,4.6776,0.5768,4.7130287502,0.057600000000000005,0.016800000000000002,0.06,4.62,0.56,4.6538156388,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 12:30:00,7.64,1.19,7.7321213131,0.0,0.0,0.0,7.64,1.19,7.7321213131,1.7520792607,0.5110231177,1.8250825632,0.03264,0.00952,0.034,1.7194392607,0.5015031177,1.7910825632,4.71032,0.6317600000000001,4.7524977854,0.04032,0.011760000000000001,0.042,4.67,0.62,4.7109765442,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 13:00:00,7.34,1.09,7.4204918974,0.0,0.0,0.0,7.34,1.09,7.4204918974,1.6744833326,0.48839097200000003,1.7442534715,0.04032,0.011760000000000001,0.042,1.6341633326,0.47663097200000004,1.7022534715000002,4.81456,0.66008,4.8595980904000005,0.03456,0.01008,0.036000000000000004,4.78,0.65,4.8239921227,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 13:30:00,6.98,1.02,7.05413354,0.0,0.0,0.0,6.98,1.02,7.05413354,1.6173835141000001,0.4717368583,1.6847744938,0.02688,0.007840000000000001,0.028,1.5905035141,0.4638968583,1.6567744938,4.65512,0.6931600000000001,4.7064437742,0.04512,0.013160000000000002,0.047,4.61,0.68,4.6598819728,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 14:00:00,6.82,0.9,6.8791278517,0.0,0.0,0.0,6.82,0.9,6.8791278517,1.7574574728,0.5125917629,1.8306848675,0.0038400000000000005,0.0011200000000000001,0.004,1.7536174728,0.5114717629000001,1.8266848675,4.7305600000000005,0.59308,4.7675928727,0.010560000000000002,0.0030800000000000003,0.011,4.72,0.59,4.7567320715,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 14:30:00,6.82,0.92,6.8817730274,0.0,0.0,0.0,6.82,0.92,6.8817730274,1.7734958744,0.51726963,1.8473915359,0.0019200000000000003,0.0005600000000000001,0.002,1.7715758744,0.51670963,1.8453915359000002,4.77288,0.46084,4.7950763289000005,0.00288,0.00084,0.003,4.77,0.46,4.7921289632,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 15:00:00,6.78,1.02,6.8562963762999996,0.0,0.0,0.0,6.78,1.02,6.8562963762999996,1.5944527643000002,0.46504872290000004,1.6608882961,0.01728,0.00504,0.018000000000000002,1.5771727643,0.4600087229,1.6428882961,4.56768,0.51224,4.5963126961,0.007680000000000001,0.0022400000000000002,0.008,4.5600000000000005,0.51,4.5884311044,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 15:30:00,6.6,0.92,6.6638127225,0.0,0.0,0.0,6.6,0.92,6.6638127225,1.6605699325,0.48433289700000004,1.7297603464,0.00576,0.00168,0.006,1.6548099325,0.482652897,1.7237603464,4.62384,0.40112000000000003,4.6412060502,0.0038400000000000005,0.0011200000000000001,0.004,4.62,0.4,4.6372836877,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 16:00:00,6.68,0.8200000000000001,6.7301411575,0.0,0.0,0.0,6.68,0.8200000000000001,6.7301411575,1.7853866656,0.5207377775,1.8597777767,0.0,0.0,0.0,1.7853866656,0.5207377775,1.8597777767,4.9,0.35000000000000003,4.9124840967,0.0,0.0,0.0,4.9,0.35000000000000003,4.9124840967,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 16:30:00,7.19,0.8,7.2343693574,0.0,0.0,0.0,7.19,0.8,7.2343693574,1.848782053,0.5392280988,1.9258146386,0.0,0.0,0.0,1.848782053,0.5392280988,1.9258146386,4.82,0.29,4.8287161855,0.0,0.0,0.0,4.82,0.29,4.8287161855,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 17:00:00,7.48,0.77,7.5195279107,0.0,0.0,0.0,7.48,0.77,7.5195279107,1.9379689795,0.5652409524,2.018717687,0.0,0.0,0.0,1.9379689795,0.5652409524,2.018717687,4.93,0.29,4.9385220461,0.0,0.0,0.0,4.93,0.29,4.9385220461,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 17:30:00,7.29,0.66,7.3198155714,0.0,0.0,0.0,7.29,0.66,7.3198155714,2.0534695544,0.59892862,2.1390307858,0.0,0.0,0.0,2.0534695544,0.59892862,2.1390307858,4.69,0.29,4.6989573312,0.0,0.0,0.0,4.69,0.29,4.6989573312,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 18:00:00,6.62,0.47000000000000003,6.6366633183,0.0,0.0,0.0,6.62,0.47000000000000003,6.6366633183,2.1222325257,0.6189844867000001,2.2106588809,0.0,0.0,0.0,2.1222325257,0.6189844867000001,2.2106588809,4.5364,0.3502,4.5498972516,0.2064,0.060200000000000004,0.215,4.33,0.29,4.3397004505,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 18:30:00,6.7,0.44,6.7144322172,0.0,0.0,0.0,6.7,0.44,6.7144322172,2.0919949093,0.6101651819,2.1791613638,0.0,0.0,0.0,2.0919949093,0.6101651819,2.1791613638,4.55152,0.24336000000000002,4.5580213251,0.01152,0.00336,0.012,4.54,0.24,4.5463391866,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 19:00:00,6.42,0.39,6.4318348859,0.0,0.0,0.0,6.42,0.39,6.4318348859,2.048977252,0.5976183652,2.1343513042,0.0,0.0,0.0,2.048977252,0.5976183652,2.1343513042,4.5600000000000005,0.24,4.5663114217,0.0,0.0,0.0,4.5600000000000005,0.24,4.5663114217,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 19:30:00,5.9,0.28,5.906640331,0.0,0.0,0.0,5.9,0.28,5.906640331,2.0346362039,0.5934355595,2.1194127124,0.0,0.0,0.0,2.0346362039,0.5934355595,2.1194127124,4.9,0.24,4.9058740302,0.0,0.0,0.0,4.9,0.24,4.9058740302,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 20:00:00,5.74,0.28,5.7468252105,0.0,0.0,0.0,5.74,0.28,5.7468252105,1.8754011521,0.5469920027,1.9535428667999999,0.0,0.0,0.0,1.8754011521,0.5469920027,1.9535428667999999,4.76,0.24,4.7660465797,0.0,0.0,0.0,4.76,0.24,4.7660465797,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 20:30:00,5.39,0.24,5.3953405824,0.0,0.0,0.0,5.39,0.24,5.3953405824,1.878688446,0.5479507967,1.9569671311999999,0.0,0.0,0.0,1.878688446,0.5479507967,1.9569671311999999,4.43,0.24,4.4364963654,0.0,0.0,0.0,4.43,0.24,4.4364963654,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 21:00:00,5.22,0.24,5.2255143288,0.0,0.0,0.0,5.22,0.24,5.2255143288,1.820478403,0.5309728675000001,1.8963316696999999,0.0,0.0,0.0,1.820478403,0.5309728675000001,1.8963316696999999,4.26,0.24,4.2667552074,0.0,0.0,0.0,4.26,0.24,4.2667552074,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 21:30:00,4.99,0.24,4.9957682092,0.0,0.0,0.0,4.99,0.24,4.9957682092,1.6144650098,0.4708856279,1.6817343852,0.0,0.0,0.0,1.6144650098,0.4708856279,1.6817343852,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 22:00:00,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,1.5509947978,0.4523734827,1.615619581,0.0,0.0,0.0,1.5509947978,0.4523734827,1.615619581,3.29248,0.22364,3.3000665751,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 22:30:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,1.4530533937,0.4238072398,1.5135972851,0.0,0.0,0.0,1.4530533937,0.4238072398,1.5135972851,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 23:00:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,1.3448109708,0.3922365331,1.4008447612000001,0.0,0.0,0.0,1.3448109708,0.3922365331,1.4008447612000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 23:30:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,1.2222878583,0.35650062530000004,1.273216519,0.0,0.0,0.0,1.2222878583,0.35650062530000004,1.273216519,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 00:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.1289160754,0.32926718860000004,1.1759542452,0.0,0.0,0.0,1.1289160754,0.32926718860000004,1.1759542452,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 00:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.1511763923,0.3357597811,1.1991420754,0.0,0.0,0.0,1.1511763923,0.3357597811,1.1991420754,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 01:00:00,4.6,0.22,4.6052578647,0.0,0.0,0.0,4.6,0.22,4.6052578647,1.2616750262,0.3679885493,1.3142448189,0.0,0.0,0.0,1.2616750262,0.3679885493,1.3142448189,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 01:30:00,4.54,0.22,4.5453272709,0.0,0.0,0.0,4.54,0.22,4.5453272709,1.1869964224,0.3462072899,1.2364546067,0.0,0.0,0.0,1.1869964224,0.3462072899,1.2364546067,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 02:00:00,4.54,0.22,4.5453272709,0.0,0.0,0.0,4.54,0.22,4.5453272709,1.1311220707,0.329910604,1.178252157,0.0,0.0,0.0,1.1311220707,0.329910604,1.178252157,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 02:30:00,4.37,0.25,4.3771451884,0.0,0.0,0.0,4.37,0.25,4.3771451884,1.1139092546,0.3248901993,1.1603221402,0.0,0.0,0.0,1.1139092546,0.3248901993,1.1603221402,2.686,0.098,2.687787194,0.336,0.098,0.35000000000000003,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 03:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.111960157,0.3243217125,1.1582918303,0.0,0.0,0.0,1.111960157,0.3243217125,1.1582918303,2.724,0.042,2.7243237692999998,0.14400000000000002,0.042,0.15,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 03:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.0619678499,0.3097406229,1.1062165103,0.0,0.0,0.0,1.0619678499,0.3097406229,1.1062165103,2.7032,0.0476,2.703619056,0.1632,0.0476,0.17,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 04:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.0344290734,0.30170847970000003,1.0775302848,0.0,0.0,0.0,1.0344290734,0.30170847970000003,1.0775302848,2.6849600000000002,0.042280000000000005,2.6852928704,0.14496,0.042280000000000005,0.151,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 04:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.0316924886,0.3009103092,1.0746796756,0.0,0.0,0.0,1.0316924886,0.3009103092,1.0746796756,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 05:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.0326046835,0.30117636600000003,1.0756298787,0.0,0.0,0.0,1.0326046835,0.30117636600000003,1.0756298787,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 05:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1223029114,0.3273383492,1.1690655327,0.0,0.0,0.0,1.1223029114,0.3273383492,1.1690655327,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 06:00:00,4.31,0.22,4.3156111966,0.0,0.0,0.0,4.31,0.22,4.3156111966,1.2095139697,0.35277490780000004,1.2599103851,0.0,0.0,0.0,1.2095139697,0.35277490780000004,1.2599103851,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 06:30:00,5.03,0.30000000000000004,5.0389383803,0.0,0.0,0.0,5.03,0.30000000000000004,5.0389383803,1.4008121918,0.40857022260000003,1.4591793664,0.0,0.0,0.0,1.4008121918,0.40857022260000003,1.4591793664,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 07:00:00,5.64,0.37,5.6521234948,0.0,0.0,0.0,5.64,0.37,5.6521234948,1.5266964251,0.4452864573,1.5903087761,0.0,0.0,0.0,1.5266964251,0.4452864573,1.5903087761,4.12232,0.25276000000000004,4.1300617187,0.11232,0.032760000000000004,0.117,4.01,0.22,4.0160303784,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 07:30:00,6.28,0.5700000000000001,6.3058147769,0.0,0.0,0.0,6.28,0.5700000000000001,6.3058147769,1.7876600031,0.5214008342,1.8621458364999999,0.0,0.0,0.0,1.7876600031,0.5214008342,1.8621458364999999,4.58512,0.50316,4.612645163,0.52512,0.15316000000000002,0.547,4.06,0.35000000000000003,4.0750582818,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 08:00:00,6.82,0.71,6.856857881,0.0,0.0,0.0,6.82,0.71,6.856857881,1.9516124961,0.5692203114000001,2.0329296835,0.0,0.0,0.0,1.9516124961,0.5692203114000001,2.0329296835,4.87816,0.36488000000000004,4.8917872399,0.18816000000000002,0.054880000000000005,0.196,4.69,0.31,4.7002340367,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 08:30:00,7.3,0.93,7.3590012909,0.0,0.0,0.0,7.3,0.93,7.3590012909,2.0874898035,0.6088511927,2.1744685453,0.0,0.0,0.0,2.0874898035,0.6088511927,2.1744685453,5.27608,0.41344000000000003,5.2922540377,0.04608,0.01344,0.048,5.23,0.4,5.2452740634,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 09:00:00,7.43,1.0,7.4969927304,0.0,0.0,0.0,7.43,1.0,7.4969927304,2.0257759742,0.5908513258,2.1101833064,0.0,0.0,0.0,2.0257759742,0.5908513258,2.1101833064,5.40864,0.46252000000000004,5.428380182,0.00864,0.00252,0.009000000000000001,5.4,0.46,5.4195571775,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 09:30:00,7.51,0.9400000000000001,7.5685996063,0.0,0.0,0.0,7.51,0.9400000000000001,7.5685996063,1.9672867523000002,0.5737919694,2.0492570336,0.0,0.0,0.0,1.9672867523000002,0.5737919694,2.0492570336,5.29632,0.46476000000000006,5.3166725872,0.01632,0.00476,0.017,5.28,0.46,5.3,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 10:00:00,7.26,0.9,7.3155724315,0.0,0.0,0.0,7.26,0.9,7.3155724315,1.9121664662,0.5577152193,1.9918400690000002,0.0,0.0,0.0,1.9121664662,0.5577152193,1.9918400690000002,5.18208,0.54644,5.2108108582,0.022080000000000002,0.00644,0.023,5.16,0.54,5.1881788712,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 10:30:00,7.05,0.9,7.1072146443,0.0,0.0,0.0,7.05,0.9,7.1072146443,1.8740932191000002,0.5466105222000001,1.9521804365,0.0019200000000000003,0.0005600000000000001,0.002,1.8721732191,0.5460505222,1.9501804365000002,5.14496,0.60728,5.1806758632,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.12,0.6000000000000001,5.1550363723,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 11:00:00,7.05,1.05,7.1277626223,0.0,0.0,0.0,7.05,1.05,7.1277626223,1.8831435059000001,0.5492501892,1.9616078187000001,0.007680000000000001,0.0022400000000000002,0.008,1.8754635059,0.5470101892,1.9536078187,5.10168,0.60924,5.137928785,0.03168,0.00924,0.033,5.07,0.6000000000000001,5.1053795158,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 11:30:00,6.85,1.01,6.9240595029000005,0.0,0.0,0.0,6.85,1.01,6.9240595029000005,1.8317576358,0.5342626438,1.9080808707,0.015360000000000002,0.0044800000000000005,0.016,1.8163976358,0.5297826438000001,1.8920808707,5.00456,0.56008,5.0358028556,0.03456,0.01008,0.036000000000000004,4.97,0.55,5.0003399884,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 12:00:00,6.73,0.88,6.7872895916000004,0.0,0.0,0.0,6.73,0.88,6.7872895916000004,1.8279660269,0.5331567578,1.904131278,0.021120000000000003,0.0061600000000000005,0.022,1.8068460269000002,0.5269967578,1.8821312780000001,4.90608,0.47344,4.9288707023,0.04608,0.01344,0.048,4.86,0.46,4.881721008,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 12:30:00,6.69,0.92,6.7529623129,0.0,0.0,0.0,6.69,0.92,6.7529623129,1.8269211448,0.5328520006,1.9030428591000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8019611448,0.5255720006,1.8770428591,4.97376,0.60568,5.0105026494,0.05376,0.015680000000000003,0.056,4.92,0.59,4.9552497414,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 13:00:00,6.49,0.74,6.532051745,0.0,0.0,0.0,6.49,0.74,6.532051745,1.8328768491,0.534589081,1.9092467177999999,0.02304,0.00672,0.024,1.8098368490999999,0.5278690810000001,1.8852467178,4.9564,0.6152000000000001,4.9944341021,0.0864,0.0252,0.09,4.87,0.59,4.9056090346,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 13:30:00,6.25,0.6000000000000001,6.2787339488,0.0,0.0,0.0,6.25,0.6000000000000001,6.2787339488,1.6767255674000001,0.4890449572,1.7465891327,0.021120000000000003,0.0061600000000000005,0.022,1.6556055673999999,0.4828849572,1.7245891327,4.78256,0.5140800000000001,4.8101100195,0.08256000000000001,0.02408,0.08600000000000001,4.7,0.49,4.7254735212,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 14:00:00,6.0,0.6000000000000001,6.0299253727,0.0,0.0,0.0,6.0,0.6000000000000001,6.0299253727,1.6024455266,0.46737994530000004,1.6692140902000001,0.015360000000000002,0.0044800000000000005,0.016,1.5870855266000001,0.4628999453,1.6532140902,4.45064,0.40352000000000005,4.468895255,0.08064,0.023520000000000003,0.084,4.37,0.38,4.3864906246,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 14:30:00,5.88,0.54,5.9047438556,0.0,0.0,0.0,5.88,0.54,5.9047438556,1.4863352153,0.43351443780000004,1.5482658492999999,0.01728,0.00504,0.018000000000000002,1.4690552153,0.4284744378,1.5302658493,4.21816,0.35988000000000003,4.2334840734,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.15,0.34,4.1639044177,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 15:00:00,5.8100000000000005,0.49,5.8306260384,0.0,0.0,0.0,5.8100000000000005,0.49,5.8306260384,1.4882552153000002,0.4340744378,1.5502658493,0.019200000000000002,0.0056,0.02,1.4690552153,0.4284744378,1.5302658493,4.23784,0.36812,4.2537983262,0.027840000000000004,0.00812,0.029,4.21,0.36,4.2253638897,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 15:30:00,5.79,0.4,5.803800479,0.0,0.0,0.0,5.79,0.4,5.803800479,1.5481378292999999,0.4515402002,1.6126435722,0.0019200000000000003,0.0005600000000000001,0.002,1.5462178293000002,0.4509802002,1.6106435721999999,4.49784,0.33812000000000003,4.5105309887,0.027840000000000004,0.00812,0.029,4.47,0.33,4.4821646556,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 16:00:00,5.76,0.29,5.7672957268000005,0.0,0.0,0.0,5.76,0.29,5.7672957268000005,1.6186879436,0.47211731690000003,1.6861332746,0.0,0.0,0.0,1.6186879436,0.47211731690000003,1.6861332746,4.65672,0.27196000000000004,4.6646546925,0.00672,0.0019600000000000004,0.007,4.65,0.27,4.6578321138,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 16:30:00,5.76,0.23,5.7645901849,0.0,0.0,0.0,5.76,0.23,5.7645901849,1.8274169707999999,0.5329966165,1.9035593446,0.0,0.0,0.0,1.8274169707999999,0.5329966165,1.9035593446,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 17:00:00,5.91,0.23,5.914473772,0.0,0.0,0.0,5.91,0.23,5.914473772,1.9499618656000002,0.5687388775000001,2.0312102766,0.0,0.0,0.0,1.9499618656000002,0.5687388775000001,2.0312102766,4.44056,0.32308000000000003,4.4522975866,0.25056,0.07308,0.261,4.19,0.25,4.1974516078,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 17:30:00,5.84,0.23,5.8445273547,0.0,0.0,0.0,5.84,0.23,5.8445273547,1.9533768601000001,0.5697349175,2.0347675626,0.0,0.0,0.0,1.9533768601000001,0.5697349175,2.0347675626,4.3888,0.34340000000000004,4.402214102,0.14880000000000002,0.0434,0.155,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 18:00:00,5.74,0.23,5.7446061658000005,0.0,0.0,0.0,5.74,0.23,5.7446061658000005,2.0763449295,0.6056006044000001,2.1628593016,0.0,0.0,0.0,2.0763449295,0.6056006044000001,2.1628593016,4.32624,0.24932,4.3334181658,0.06624000000000001,0.01932,0.069,4.26,0.23,4.266204402,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 18:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,2.1780967345,0.6352782142,2.2688507651,0.0,0.0,0.0,2.1780967345,0.6352782142,2.2688507651,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 19:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,2.1297287862,0.6211708960000001,2.2184674856,0.0,0.0,0.0,2.1297287862,0.6211708960000001,2.2184674856,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 19:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,2.040444754,0.5951297199000001,2.1254632854,0.0,0.0,0.0,2.040444754,0.5951297199000001,2.1254632854,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 20:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.9344279471,0.5642081512,2.0150291116,0.0,0.0,0.0,1.9344279471,0.5642081512,2.0150291116,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 20:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.9054249365,0.5557489398000001,1.9848176422,0.0,0.0,0.0,1.9054249365,0.5557489398000001,1.9848176422,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 21:00:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,1.8711017309,0.5457380048,1.949064303,0.0,0.0,0.0,1.8711017309,0.5457380048,1.949064303,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 21:30:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,1.7071178114999999,0.4979093617,1.7782477203,0.0,0.0,0.0,1.7071178114999999,0.4979093617,1.7782477203,3.67,0.23,3.6772000218,0.0,0.0,0.0,3.67,0.23,3.6772000218,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 22:00:00,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,1.5668852138,0.45700818740000004,1.6321720978,0.0,0.0,0.0,1.5668852138,0.45700818740000004,1.6321720978,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 22:30:00,4.11,-0.22,4.1158838662,0.0,0.0,0.0,4.11,-0.22,4.1158838662,1.46294454,0.4266921575,1.5239005625000002,0.0,0.0,0.0,1.46294454,0.4266921575,1.5239005625000002,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 23:00:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,1.3748420714,0.4009956042,1.4321271577,0.0,0.0,0.0,1.3748420714,0.4009956042,1.4321271577,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 23:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.2563179177000001,0.3664260593,1.3086644977,0.0,0.0,0.0,1.2563179177000001,0.3664260593,1.3086644977,2.86,-0.22,2.8684490583,0.0,0.0,0.0,2.86,-0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 00:00:00,3.48,-0.27,3.4904584226,0.0,0.0,0.0,3.48,-0.27,3.4904584226,1.1980046168,0.3494180132,1.2479214758000001,0.0,0.0,0.0,1.1980046168,0.3494180132,1.2479214758000001,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 00:30:00,3.55,-0.27,3.5602527999999998,0.0,0.0,0.0,3.55,-0.27,3.5602527999999998,1.1845232201,0.34548593920000004,1.2338783543,0.0,0.0,0.0,1.1845232201,0.34548593920000004,1.2338783543,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 01:00:00,3.71,-0.27,3.7198118232,0.0,0.0,0.0,3.71,-0.27,3.7198118232,1.28189762,0.3738868058,1.3353100209,0.0,0.0,0.0,1.28189762,0.3738868058,1.3353100209,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 01:30:00,3.69,-0.27,3.6998648624,0.0,0.0,0.0,3.69,-0.27,3.6998648624,1.2347185514,0.3601262441,1.2861651577,0.0,0.0,0.0,1.2347185514,0.3601262441,1.2861651577,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 02:00:00,3.61,-0.27,3.6200828720000002,0.0,0.0,0.0,3.61,-0.27,3.6200828720000002,1.1984700258,0.3495537575,1.2484062769,0.0,0.0,0.0,1.1984700258,0.3495537575,1.2484062769,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 02:30:00,3.56,-0.27,3.5702240826000002,0.0,0.0,0.0,3.56,-0.27,3.5702240826000002,1.1641336843,0.33953899130000004,1.2126392545,0.0,0.0,0.0,1.1641336843,0.33953899130000004,1.2126392545,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 03:00:00,3.52,-0.27,3.530339927,0.0,0.0,0.0,3.52,-0.27,3.530339927,1.127783231,0.3289367757,1.1747741989,0.0,0.0,0.0,1.127783231,0.3289367757,1.1747741989,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 03:30:00,3.47,-0.30000000000000004,3.4829441569,0.0,0.0,0.0,3.47,-0.30000000000000004,3.4829441569,1.0636923074,0.3102435897,1.1080128202,0.0,0.0,0.0,1.0636923074,0.3102435897,1.1080128202,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 04:00:00,3.38,-0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,-0.30000000000000004,3.3932874915,1.0383086455,0.3028400216,1.0815715058,0.0,0.0,0.0,1.0383086455,0.3028400216,1.0815715058,2.52504,-0.19228,2.5323504102000003,0.09504000000000001,0.02772,0.099,2.43,-0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 04:30:00,3.33,-0.27,3.3409280148000002,0.0,0.0,0.0,3.33,-0.27,3.3409280148000002,1.0017357138,0.2921729165,1.0434747018,0.0,0.0,0.0,1.0017357138,0.2921729165,1.0434747018,2.5282400000000003,0.04032,2.5285614883000003,0.13824,0.04032,0.14400000000000002,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 05:00:00,3.4,-0.23,3.4077705322,0.0,0.0,0.0,3.4,-0.23,3.4077705322,1.0196567031,0.2973998717,1.062142399,0.0,0.0,0.0,1.0196567031,0.2973998717,1.062142399,2.5772,0.0546,2.577778307,0.1872,0.0546,0.195,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 05:30:00,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932,1.0698778072,0.3120476938,1.1144560492,0.0,0.0,0.0,1.0698778072,0.3120476938,1.1144560492,2.6824,0.3332,2.7030153533,0.1824,0.053200000000000004,0.19,2.5,0.28,2.5156311335,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 06:00:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,1.0527038999,0.3070386375,1.0965665624,0.0,0.0,0.0,1.0527038999,0.3070386375,1.0965665624,2.798,0.049,2.7984290236,0.168,0.049,0.17500000000000002,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 06:30:00,3.9,-0.23,3.9067761646,0.0,0.0,0.0,3.9,-0.23,3.9067761646,1.1848604296,0.345584292,1.2342296142,0.0,0.0,0.0,1.1848604296,0.345584292,1.2342296142,3.12072,0.043960000000000006,3.1210296058,0.15072000000000002,0.043960000000000006,0.157,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 07:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.2965605802,0.37816350260000003,1.3505839377,0.0,0.0,0.0,1.2965605802,0.37816350260000003,1.3505839377,3.19768,0.03724,3.1978968401,0.12768000000000002,0.03724,0.133,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 07:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.4043498986,0.40960205380000003,1.4628644777,0.0,0.0,0.0,1.4043498986,0.40960205380000003,1.4628644777,3.35952,0.27236000000000005,3.3705421819,0.17952,0.052360000000000004,0.187,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 08:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.4807143837,0.4318750286,1.5424108162999999,0.0,0.0,0.0,1.4807143837,0.4318750286,1.5424108162999999,3.54816,0.27488,3.5587917051,0.18816000000000002,0.054880000000000005,0.196,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 08:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.6689837061000001,0.48678691430000004,1.7385246939,0.0,0.0,0.0,1.6689837061000001,0.48678691430000004,1.7385246939,3.63568,0.05124,3.6360410614000003,0.17568,0.05124,0.183,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 09:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.7007356088,0.49604788590000004,1.7715995924999999,0.00576,0.00168,0.006,1.6949756088,0.4943678859,1.7655995925,3.77232,0.28776,3.7832795297,0.23232000000000003,0.06776,0.242,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 09:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.7485550178,0.5099952135,1.8214114768,0.02304,0.00672,0.024,1.7255150178,0.5032752135,1.7974114768,3.69312,0.32216,3.7071447773,0.21312,0.06216000000000001,0.222,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 10:00:00,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,1.7901420297000001,0.5221247587,1.8647312809,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7651820297,0.5148447587,1.8387312809,3.75576,0.29668,3.7674596481,0.12576,0.036680000000000004,0.131,3.63,0.26,3.6392993831,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 10:30:00,4.84768,0.27224000000000004,4.8553183212,0.007680000000000001,0.0022400000000000002,0.008,4.84,0.27,4.8475251418,1.7481762444000002,0.509884738,1.8210169213,0.03456,0.01008,0.036000000000000004,1.7136162444,0.499804738,1.7850169213,3.6292,0.3306,3.6442268041,0.13920000000000002,0.040600000000000004,0.145,3.49,0.29,3.5020279839,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 11:00:00,4.92304,0.22672,4.9282577855,0.02304,0.00672,0.024,4.9,0.22,4.9049362891,1.7009554376,0.4961120026,1.7718285808,0.028800000000000003,0.008400000000000001,0.03,1.6721554376,0.4877120026,1.7418285808,3.59656,0.38108000000000003,3.6166926604,0.10656,0.031080000000000003,0.111,3.49,0.35000000000000003,3.5075062366000003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 11:30:00,4.7636,0.2298,4.7691396499,0.033600000000000005,0.0098,0.035,4.73,0.22,4.735113515,1.6861553178,0.491795301,1.7564117893,0.06912,0.02016,0.07200000000000001,1.6170353178,0.471635301,1.6844117893,3.55504,0.37772000000000006,3.5750499017,0.09504000000000001,0.02772,0.099,3.46,0.35000000000000003,3.4776572574,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 12:00:00,4.64224,0.23232000000000003,4.6480495694,0.04224000000000001,0.012320000000000001,0.044,4.6,0.22,4.6052578647,1.6096357018,0.4694770797,1.676703856,0.08064,0.023520000000000003,0.084,1.5289957018,0.44595707970000004,1.592703856,3.5564,0.37520000000000003,3.576137022,0.0864,0.0252,0.09,3.47,0.35000000000000003,3.4876066292,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 12:30:00,4.56416,0.01288,4.5641781736,0.044160000000000005,0.01288,0.046,4.52,0.0,4.52,1.6094800684,0.4694316866,1.6765417379,0.08448000000000001,0.024640000000000002,0.088,1.5250000684,0.4447916866,1.5885417379,3.48736,0.29548,3.4998554542,0.08736000000000001,0.025480000000000003,0.091,3.4,0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 13:00:00,4.44704,0.013720000000000001,4.4470611644,0.047040000000000005,0.013720000000000001,0.049,4.4,0.0,4.4,1.5487569211,0.4517207687,1.6132884595,0.09408000000000001,0.027440000000000003,0.098,1.4546769211,0.42428076870000003,1.5152884595,3.36928,0.25604000000000005,3.3789945546,0.08928000000000001,0.02604,0.093,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 13:30:00,4.28896,0.014280000000000001,4.2889837724,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.24,0.0,4.24,1.5073316957,0.43963841130000003,1.5701371831,0.09024,0.026320000000000003,0.094,1.4170916957,0.4133184113,1.4761371831,3.30776,0.25268,3.3173970821,0.07776000000000001,0.022680000000000002,0.081,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 14:00:00,4.23608,0.01344,4.2361013208,0.04608,0.01344,0.048,4.19,0.0,4.19,1.4817190688,0.4321680617,1.5434573634,0.0864,0.0252,0.09,1.3953190688000001,0.4069680617,1.4534573634,3.30968,0.30324,3.3235427182,0.07968,0.02324,0.083,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 14:30:00,4.10744,0.010920000000000001,4.1074545159,0.03744,0.010920000000000001,0.039,4.07,0.0,4.07,1.4319661959,0.4176568071,1.4916314541,0.07680000000000001,0.0224,0.08,1.3551661959,0.3952568071,1.4116314541000001,3.36624,0.25932,3.3762136485,0.06624000000000001,0.01932,0.069,3.3,0.24,3.308715763,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 15:00:00,4.05688,0.007840000000000001,4.0568875755,0.02688,0.007840000000000001,0.028,4.03,0.0,4.03,1.3893017045,0.4052129971,1.4471892755,0.06336,0.01848,0.066,1.3259417045,0.38673299710000003,1.3811892755000001,3.44088,0.29484000000000005,3.4534889315,0.05088,0.01484,0.053,3.39,0.28,3.4015437672,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 15:30:00,4.00344,0.003920000000000001,4.0034419191,0.01344,0.003920000000000001,0.014,3.99,0.0,3.99,1.4535055247,0.4239391114,1.5140682549,0.051840000000000004,0.015120000000000001,0.054,1.4016655247,0.4088191114,1.4600682549,3.64976,0.28868000000000005,3.6611588603,0.02976,0.00868,0.031,3.62,0.28,3.6308125812,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 16:00:00,4.09096,0.00028000000000000003,4.0909600096,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.0,4.09,1.4393739783,0.4198174103,1.499347894,0.036480000000000005,0.01064,0.038,1.4028939783,0.4091774103,1.461347894,3.88152,0.25336000000000003,3.8897800452,0.01152,0.00336,0.012,3.87,0.25,3.8780665286,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 16:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.5333684600000002,0.4472324675,1.5972588125,0.019200000000000002,0.0056,0.02,1.51416846,0.4416324675,1.5772588125,3.85288,0.22084,3.8592038816,0.00288,0.00084,0.003,3.85,0.22,3.8562805915,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 17:00:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,1.7211881644,0.5020132146,1.792904338,0.007680000000000001,0.0022400000000000002,0.008,1.7135081643999999,0.4997732146,1.784904338,3.7409600000000003,0.25028,3.7493228455,0.0009600000000000001,0.00028000000000000003,0.001,3.74,0.25,3.748346302,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 17:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.8553072566000002,0.5411312832,1.9326117256000002,0.0,0.0,0.0,1.8553072566000002,0.5411312832,1.9326117256000002,3.66376,0.28068000000000004,3.6744956933,0.17376000000000003,0.05068,0.181,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 18:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,2.0557295897,0.5995877970000001,2.1413849893,0.0,0.0,0.0,2.0557295897,0.5995877970000001,2.1413849893,3.81672,0.23196000000000003,3.8237621526,0.00672,0.0019600000000000004,0.007,3.81,0.23,3.8169359439,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 18:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,2.08634665,0.6085177729,2.1732777604,0.0,0.0,0.0,2.08634665,0.6085177729,2.1732777604,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 19:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,2.0881848409,0.6090539119,2.1751925426,0.0,0.0,0.0,2.0881848409,0.6090539119,2.1751925426,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 19:30:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,2.0918612226,0.6101261899,2.1790221069,0.0,0.0,0.0,2.0918612226,0.6101261899,2.1790221069,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 20:00:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,1.8433557734,0.5376454339,1.920162264,0.0,0.0,0.0,1.8433557734,0.5376454339,1.920162264,4.0,0.26,4.0084410935,0.0,0.0,0.0,4.0,0.26,4.0084410935,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 20:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,1.8003761936,0.5251097231,1.8753918683,0.0,0.0,0.0,1.8003761936,0.5251097231,1.8753918683,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 21:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,1.6568589624999999,0.4832505307,1.7258947526,0.0,0.0,0.0,1.6568589624999999,0.4832505307,1.7258947526,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 21:30:00,4.36,-0.22,4.3655469302,0.0,0.0,0.0,4.36,-0.22,4.3655469302,1.5970428510999999,0.46580416490000004,1.6635863032,0.0,0.0,0.0,1.5970428510999999,0.46580416490000004,1.6635863032,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 22:00:00,4.17,-0.26,4.1780976532,0.0,0.0,0.0,4.17,-0.26,4.1780976532,1.4909216223000001,0.43485213980000004,1.5530433566,0.0,0.0,0.0,1.4909216223000001,0.43485213980000004,1.5530433566,3.75,0.24,3.7576721517,0.0,0.0,0.0,3.75,0.24,3.7576721517,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 22:30:00,3.9699999999999998,-0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,-0.26,3.9785047442,1.4343109966,0.4183407073,1.4940739548,0.0,0.0,0.0,1.4343109966,0.4183407073,1.4940739548,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
